Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,7,45,172.5,15.0,3.0,5.5,29.5,70.18,0.0
2017,1,1,8,0,345.0,30.0,3.1,6.0,59.0,151.68,101.01
2017,1,1,8,15,445.0,38.0,3.2,6.0,98.0,203.82,155.94
2017,1,1,8,30,545.0,46.0,3.3,6.0,137.0,261.29,207.92
2017,1,1,8,45,611.0,51.0,3.45,6.5,178.5,306.65,249.1
2017,1,1,9,0,677.0,56.0,3.6,7.0,220.0,351.7,289.16
2017,1,1,9,15,716.0,59.5,3.6,7.5,258.5,387.05,320.3
2017,1,1,9,30,755.0,63.0,3.6,8.0,297.0,421.84,350.03
2017,1,1,9,45,774.5,67.5,3.65,8.5,330.0,447.61,371.68
2017,1,1,10,0,794.0,72.0,3.7,9.0,363.0,471.54,391.18
2017,1,1,10,15,812.5,74.0,3.8,9.0,391.0,490.25,406.8
2017,1,1,10,30,831.0,76.0,3.9,9.0,419.0,506.71,420.25
2017,1,1,10,45,844.5,77.0,4.0,9.5,441.0,517.11,427.77
2017,1,1,11,0,858.0,78.0,4.1,10.0,463.0,524.87,433.03
2017,1,1,11,15,865.0,79.0,4.1,10.0,477.5,526.57,433.73
2017,1,1,11,30,872.0,80.0,4.1,10.0,492.0,525.46,431.98
2017,1,1,11,45,878.0,79.5,4.2,10.5,499.5,519.45,425.64
2017,1,1,12,0,884.0,79.0,4.3,11.0,507.0,510.59,416.8
2017,1,1,12,15,883.0,79.0,4.3,11.0,506.0,496.11,403.72
2017,1,1,12,30,882.0,79.0,4.3,11.0,505.0,479.01,388.24
2017,1,1,12,45,868.0,81.0,4.35,11.0,494.5,455.77,367.62
2017,1,1,13,0,854.0,83.0,4.4,11.0,484.0,430.64,345.07
2017,1,1,13,15,844.5,82.0,4.4,11.0,468.5,402.6,319.63
2017,1,1,13,30,835.0,81.0,4.4,11.0,453.0,372.89,292.31
2017,1,1,13,45,823.5,79.0,4.4,11.0,430.5,340.06,261.99
2017,1,1,14,0,812.0,77.0,4.4,11.0,408.0,306.05,230.26
2017,1,1,14,15,792.0,74.5,4.35,10.5,379.0,268.45,195.89
2017,1,1,14,30,772.0,72.0,4.3,10.0,350.0,230.71,161.42
2017,1,1,14,45,744.5,68.5,4.25,10.0,315.5,190.83,125.85
2017,1,1,15,0,717.0,65.0,4.2,10.0,281.0,151.94,92.86
2017,1,1,15,15,674.5,61.0,4.0,9.5,243.0,109.63,60.94
2017,1,1,15,30,632.0,57.0,3.8,9.0,205.0,72.71,38.79
2017,1,1,15,45,560.5,51.5,3.6,8.5,164.5,37.54,28.35
2017,1,1,16,0,489.0,46.0,3.4,8.0,124.0,34.43,25.24
2017,1,1,16,15,380.5,37.0,3.2,7.5,86.5,28.61,19.37
2017,1,1,16,30,272.0,28.0,3.0,7.0,49.0,22.59,10.42
2017,1,1,16,45,136.0,14.0,2.9,6.5,24.5,13.76,0.0
2017,1,1,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,92.0,18.0,1.35,5.5,26.0,51.56,0.0
2017,1,2,8,0,184.0,36.0,1.3,6.0,52.0,111.43,74.33
2017,1,2,8,15,282.5,47.5,1.4,6.0,87.5,160.58,123.14
2017,1,2,8,30,381.0,59.0,1.5,6.0,123.0,215.86,171.83
2017,1,2,8,45,456.5,65.5,1.6,6.5,162.5,262.25,212.62
2017,1,2,9,0,532.0,72.0,1.7,7.0,202.0,311.53,255.14
2017,1,2,9,15,383.5,99.5,1.8,7.0,201.0,286.2,236.97
2017,1,2,9,30,235.0,127.0,1.9,7.0,200.0,249.69,208.04
2017,1,2,9,45,263.5,134.5,2.05,7.5,225.0,273.28,228.05
2017,1,2,10,0,292.0,142.0,2.2,8.0,250.0,297.03,247.62
2017,1,2,10,15,173.5,156.5,2.3,8.0,222.0,250.42,208.51
2017,1,2,10,30,55.0,171.0,2.4,8.0,194.0,201.53,166.91
2017,1,2,10,45,41.0,173.0,2.55,8.5,190.5,195.32,161.3
2017,1,2,11,0,27.0,175.0,2.7,9.0,187.0,185.9,152.9
2017,1,2,11,15,406.5,136.0,2.8,9.0,328.0,351.66,292.39
2017,1,2,11,30,786.0,97.0,2.9,9.0,469.0,501.06,412.38
2017,1,2,11,45,791.5,97.0,3.0,9.0,476.5,496.0,406.79
2017,1,2,12,0,797.0,97.0,3.1,9.0,484.0,488.35,399.76
2017,1,2,12,15,635.5,132.5,3.1,9.0,441.0,434.57,355.39
2017,1,2,12,30,474.0,168.0,3.1,9.0,398.0,381.7,311.9
2017,1,2,12,45,308.5,189.0,3.15,9.0,338.0,317.39,259.4
2017,1,2,13,0,143.0,210.0,3.2,9.0,278.0,259.83,212.57
2017,1,2,13,15,418.0,153.0,3.2,9.0,342.0,306.74,248.12
2017,1,2,13,30,693.0,96.0,3.2,9.0,406.0,337.31,267.11
2017,1,2,13,45,588.0,114.0,3.2,9.0,368.0,297.23,233.01
2017,1,2,14,0,483.0,132.0,3.2,9.0,330.0,261.24,203.1
2017,1,2,14,15,334.5,141.0,3.1,9.0,274.0,213.74,165.79
2017,1,2,14,30,186.0,150.0,3.0,9.0,218.0,176.37,138.4
2017,1,2,14,45,172.5,138.5,2.95,9.0,196.5,154.59,119.92
2017,1,2,15,0,159.0,127.0,2.9,9.0,175.0,133.58,102.39
2017,1,2,15,15,147.0,111.0,2.7,8.5,151.0,110.04,83.37
2017,1,2,15,30,135.0,95.0,2.5,8.0,127.0,87.47,66.06
2017,1,2,15,45,292.0,72.0,2.3,7.5,124.0,54.98,44.27
2017,1,2,16,0,449.0,49.0,2.1,7.0,121.0,37.1,27.79
2017,1,2,16,15,344.0,39.5,2.05,6.5,84.5,30.89,21.54
2017,1,2,16,30,239.0,30.0,2.0,6.0,48.0,23.48,11.72
2017,1,2,16,45,119.5,15.0,2.0,6.0,24.0,14.74,0.0
2017,1,2,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,4.0,2.9,7.0,4.0,3.85,0.0
2017,1,3,8,0,0.0,8.0,3.0,7.0,8.0,7.71,0.18
2017,1,3,8,15,0.0,14.0,3.05,7.0,14.0,13.5,5.76
2017,1,3,8,30,0.0,20.0,3.1,7.0,20.0,19.29,11.01
2017,1,3,8,45,0.0,26.0,3.2,7.5,26.0,25.09,16.2
2017,1,3,9,0,0.0,32.0,3.3,8.0,32.0,30.89,21.33
2017,1,3,9,15,0.0,38.0,3.4,8.0,38.0,36.69,26.46
2017,1,3,9,30,0.0,44.0,3.5,8.0,44.0,42.49,31.54
2017,1,3,9,45,0.0,49.0,3.6,8.5,49.0,47.33,35.67
2017,1,3,10,0,0.0,54.0,3.7,9.0,54.0,52.17,39.75
2017,1,3,10,15,0.0,87.0,3.8,9.0,87.0,84.5,67.55
2017,1,3,10,30,0.0,120.0,3.9,9.0,120.0,117.46,95.58
2017,1,3,10,45,0.0,131.5,4.0,9.5,131.5,128.68,104.76
2017,1,3,11,0,0.0,143.0,4.1,10.0,143.0,139.84,113.86
2017,1,3,11,15,0.0,100.5,4.1,10.0,100.5,97.45,77.9
2017,1,3,11,30,0.0,58.0,4.1,10.0,58.0,56.06,42.6
2017,1,3,11,45,0.0,66.5,4.2,10.5,66.5,64.29,49.54
2017,1,3,12,0,0.0,75.0,4.3,11.0,75.0,72.52,56.42
2017,1,3,12,15,0.0,92.0,4.4,11.0,92.0,88.99,70.38
2017,1,3,12,30,0.0,109.0,4.5,11.0,109.0,105.38,84.24
2017,1,3,12,45,0.0,80.0,4.6,11.0,80.0,77.37,60.54
2017,1,3,13,0,0.0,51.0,4.7,11.0,51.0,49.28,36.65
2017,1,3,13,15,0.0,37.0,4.8,11.0,37.0,35.74,25.09
2017,1,3,13,30,0.0,23.0,4.9,11.0,23.0,22.2,13.49
2017,1,3,13,45,0.0,16.0,5.0,11.0,16.0,15.44,7.68
2017,1,3,14,0,0.0,9.0,5.1,11.0,9.0,8.68,1.85
2017,1,3,14,15,0.0,14.5,5.2,11.0,14.5,13.99,6.45
2017,1,3,14,30,0.0,20.0,5.3,11.0,20.0,19.3,11.06
2017,1,3,14,45,0.0,18.0,5.45,11.5,18.0,17.36,9.37
2017,1,3,15,0,0.0,16.0,5.6,12.0,16.0,15.43,7.68
2017,1,3,15,15,0.0,14.0,5.7,12.0,14.0,13.5,6.0
2017,1,3,15,30,0.0,12.0,5.8,12.0,12.0,11.57,4.31
2017,1,3,15,45,0.0,9.5,5.95,12.0,9.5,9.16,2.56
2017,1,3,16,0,0.0,7.0,6.1,12.0,7.0,6.74,0.32
2017,1,3,16,15,0.0,4.5,6.15,12.0,4.5,4.33,0.0
2017,1,3,16,30,0.0,2.0,6.2,12.0,2.0,1.93,0.0
2017,1,3,16,45,0.0,1.0,6.3,12.0,1.0,0.98,0.0
2017,1,3,17,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,7,45,44.5,15.0,2.0,10.0,19.0,31.56,0.0
2017,1,4,8,0,89.0,30.0,2.1,10.0,38.0,69.13,44.05
2017,1,4,8,15,126.0,46.0,2.1,10.0,63.5,101.54,76.34
2017,1,4,8,30,163.0,62.0,2.1,10.0,89.0,135.56,106.65
2017,1,4,8,45,179.5,78.0,2.15,10.0,115.5,163.09,131.4
2017,1,4,9,0,196.0,94.0,2.2,10.0,142.0,190.83,155.92
2017,1,4,9,15,210.0,109.0,2.2,10.0,167.5,216.36,178.14
2017,1,4,9,30,224.0,124.0,2.2,10.0,193.0,241.74,199.8
2017,1,4,9,45,236.0,136.0,2.25,10.0,216.5,262.5,217.31
2017,1,4,10,0,248.0,148.0,2.3,10.0,240.0,282.84,234.19
2017,1,4,10,15,124.0,106.5,2.35,10.0,152.5,172.5,142.36
2017,1,4,10,30,0.0,65.0,2.4,10.0,65.0,62.83,48.53
2017,1,4,10,45,65.0,132.0,2.5,10.0,161.5,165.08,135.86
2017,1,4,11,0,130.0,199.0,2.6,10.0,258.0,270.75,223.29
2017,1,4,11,15,124.5,205.5,2.65,10.0,263.5,272.63,224.18
2017,1,4,11,30,119.0,212.0,2.7,10.0,269.0,274.09,225.07
2017,1,4,11,45,147.0,215.5,2.75,10.0,286.5,288.88,237.07
2017,1,4,12,0,175.0,219.0,2.8,10.0,304.0,302.64,248.05
2017,1,4,12,15,87.5,161.5,2.75,10.0,204.0,200.68,164.09
2017,1,4,12,30,0.0,104.0,2.7,10.0,104.0,100.56,80.26
2017,1,4,12,45,0.0,76.5,2.65,10.0,76.5,73.98,57.86
2017,1,4,13,0,0.0,49.0,2.6,10.0,49.0,47.34,35.15
2017,1,4,13,15,0.0,64.0,2.5,10.0,64.0,61.86,47.64
2017,1,4,13,30,0.0,79.0,2.4,10.0,79.0,76.4,60.1
2017,1,4,13,45,0.0,83.0,2.35,10.0,83.0,80.2,63.4
2017,1,4,14,0,0.0,87.0,2.3,10.0,87.0,83.9,66.64
2017,1,4,14,15,0.0,54.5,2.15,10.0,54.5,52.66,39.94
2017,1,4,14,30,0.0,22.0,2.0,10.0,22.0,21.23,12.83
2017,1,4,14,45,0.0,19.5,1.95,10.0,19.5,18.81,10.75
2017,1,4,15,0,0.0,17.0,1.9,10.0,17.0,16.4,8.65
2017,1,4,15,15,0.0,15.0,1.8,9.5,15.0,14.46,6.98
2017,1,4,15,30,0.0,13.0,1.7,9.0,13.0,12.53,5.29
2017,1,4,15,45,0.0,10.5,1.6,9.0,10.5,10.12,3.56
2017,1,4,16,0,0.0,8.0,1.5,9.0,8.0,7.71,1.29
2017,1,4,16,15,0.0,5.5,1.45,8.5,5.5,5.3,0.0
2017,1,4,16,30,0.0,3.0,1.4,8.0,3.0,2.89,0.0
2017,1,4,16,45,0.0,1.5,1.35,8.0,1.5,1.44,0.0
2017,1,4,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,7,45,215.5,12.5,2.5,4.5,31.0,77.72,0.0
2017,1,5,8,0,431.0,25.0,2.6,5.0,62.0,169.42,112.63
2017,1,5,8,15,524.0,32.0,2.6,5.0,102.5,221.6,169.53
2017,1,5,8,30,617.0,39.0,2.6,5.0,143.0,278.49,221.68
2017,1,5,8,45,675.5,43.0,2.6,5.5,184.5,322.55,262.06
2017,1,5,9,0,734.0,47.0,2.6,6.0,226.0,367.84,302.33
2017,1,5,9,15,769.5,50.5,2.65,6.5,265.0,403.22,333.55
2017,1,5,9,30,805.0,54.0,2.7,7.0,304.0,437.89,363.18
2017,1,5,9,45,827.0,56.5,2.75,7.5,338.0,463.92,385.0
2017,1,5,10,0,849.0,59.0,2.8,8.0,372.0,486.07,403.07
2017,1,5,10,15,865.5,61.0,2.75,8.0,401.0,504.98,418.47
2017,1,5,10,30,882.0,63.0,2.7,8.0,430.0,521.52,431.54
2017,1,5,10,45,891.0,64.5,2.65,8.5,451.5,531.09,437.95
2017,1,5,11,0,900.0,66.0,2.6,9.0,473.0,537.88,441.9
2017,1,5,11,15,906.5,67.0,2.6,9.0,488.5,539.99,442.9
2017,1,5,11,30,913.0,68.0,2.6,9.0,504.0,539.17,441.39
2017,1,5,11,45,914.0,69.0,2.6,9.5,511.0,532.64,434.4
2017,1,5,12,0,915.0,70.0,2.6,10.0,518.0,523.21,424.96
2017,1,5,12,15,915.0,70.0,2.55,10.0,518.0,509.45,412.5
2017,1,5,12,30,915.0,70.0,2.5,10.0,518.0,492.93,397.58
2017,1,5,12,45,915.5,68.0,2.5,10.0,510.5,471.95,378.93
2017,1,5,13,0,916.0,66.0,2.5,10.0,503.0,448.36,357.74
2017,1,5,13,15,909.5,65.5,2.4,10.0,488.0,420.99,332.84
2017,1,5,13,30,903.0,65.0,2.3,10.0,473.0,391.55,305.76
2017,1,5,13,45,890.5,64.0,2.25,10.0,450.5,357.72,274.81
2017,1,5,14,0,878.0,63.0,2.2,10.0,428.0,322.55,242.25
2017,1,5,14,15,861.5,61.5,2.1,9.5,399.5,284.7,207.58
2017,1,5,14,30,845.0,60.0,2.0,9.0,371.0,243.81,170.23
2017,1,5,14,45,820.5,58.0,1.95,9.0,337.0,202.85,133.28
2017,1,5,15,0,796.0,56.0,1.9,9.0,303.0,162.44,98.31
2017,1,5,15,15,761.0,52.5,1.8,8.5,264.5,120.4,65.62
2017,1,5,15,30,726.0,49.0,1.7,8.0,226.0,80.38,39.94
2017,1,5,15,45,672.0,44.5,1.6,7.5,184.5,41.54,24.46
2017,1,5,16,0,618.0,40.0,1.5,7.0,143.0,31.08,22.48
2017,1,5,16,15,527.5,32.5,1.55,6.5,103.0,25.98,17.42
2017,1,5,16,30,437.0,25.0,1.6,6.0,63.0,20.74,10.9
2017,1,5,16,45,218.5,12.5,1.7,5.5,31.5,9.96,0.0
2017,1,5,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,6,7,45,104.5,15.0,2.5,0.5,24.0,51.07,0.0
2017,1,6,8,0,209.0,30.0,2.6,1.0,48.0,111.39,75.5
2017,1,6,8,15,256.0,44.0,2.65,1.5,78.5,148.14,115.73
2017,1,6,8,30,303.0,58.0,2.7,2.0,109.0,187.4,152.22
2017,1,6,8,45,334.5,70.5,2.75,2.5,140.5,220.81,183.09
2017,1,6,9,0,366.0,83.0,2.8,3.0,172.0,254.99,213.91
2017,1,6,9,15,383.5,94.5,2.75,3.0,201.5,282.3,238.59
2017,1,6,9,30,401.0,106.0,2.7,3.0,231.0,309.15,262.26
2017,1,6,9,45,418.0,114.5,2.7,3.5,257.5,331.82,281.47
2017,1,6,10,0,435.0,123.0,2.7,4.0,284.0,353.67,299.51
2017,1,6,10,15,635.0,97.5,2.65,4.5,352.0,432.85,365.03
2017,1,6,10,30,835.0,72.0,2.6,5.0,420.0,510.54,427.46
2017,1,6,10,45,633.5,117.0,2.6,5.5,389.5,457.74,382.56
2017,1,6,11,0,432.0,162.0,2.6,6.0,359.0,397.14,331.51
2017,1,6,11,15,647.5,120.0,2.6,6.0,425.0,464.92,387.51
2017,1,6,11,30,863.0,78.0,2.6,6.0,491.0,526.83,436.83
2017,1,6,11,45,868.5,77.5,2.6,6.5,498.5,521.1,430.1
2017,1,6,12,0,874.0,77.0,2.6,7.0,506.0,512.55,421.35
2017,1,6,12,15,872.0,77.0,2.6,7.0,505.5,498.1,408.43
2017,1,6,12,30,870.0,77.0,2.6,7.0,505.0,481.08,393.16
2017,1,6,12,45,848.5,81.5,2.6,7.5,493.5,457.44,371.63
2017,1,6,13,0,827.0,86.0,2.6,8.0,482.0,432.21,348.56
2017,1,6,13,15,621.5,126.0,2.55,8.0,418.5,366.34,294.73
2017,1,6,13,30,416.0,166.0,2.5,8.0,355.0,308.53,248.21
2017,1,6,13,45,241.5,171.0,2.5,8.0,279.5,240.31,193.75
2017,1,6,14,0,67.0,176.0,2.5,8.0,204.0,184.45,150.46
2017,1,6,14,15,224.0,154.0,2.45,8.0,239.0,199.72,158.44
2017,1,6,14,30,381.0,132.0,2.4,8.0,274.0,203.82,154.99
2017,1,6,14,45,355.0,124.5,2.35,8.0,247.5,175.06,130.07
2017,1,6,15,0,329.0,117.0,2.3,8.0,221.0,150.19,109.24
2017,1,6,15,15,308.5,104.0,2.15,7.5,191.5,120.79,85.66
2017,1,6,15,30,288.0,91.0,2.0,7.0,162.0,92.81,65.19
2017,1,6,15,45,256.5,77.0,1.95,7.0,131.5,65.45,48.37
2017,1,6,16,0,225.0,63.0,1.9,7.0,101.0,50.44,39.91
2017,1,6,16,15,176.0,47.5,1.95,6.5,72.0,38.66,28.68
2017,1,6,16,30,127.0,32.0,2.0,6.0,43.0,26.53,15.87
2017,1,6,16,45,63.5,16.0,2.05,6.0,21.5,13.62,0.0
2017,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,5.0,5.1,9.5,5.0,4.82,0.0
2017,1,7,8,0,0.0,10.0,5.4,10.0,10.0,9.64,1.59
2017,1,7,8,15,0.0,18.0,5.5,10.5,18.0,17.36,8.84
2017,1,7,8,30,0.0,26.0,5.6,11.0,26.0,25.09,15.69
2017,1,7,8,45,0.0,34.0,5.75,11.5,34.0,32.82,22.49
2017,1,7,9,0,0.0,42.0,5.9,12.0,42.0,40.56,29.23
2017,1,7,9,15,0.0,49.5,5.8,12.0,49.5,47.82,35.55
2017,1,7,9,30,0.0,57.0,5.7,12.0,57.0,55.08,41.8
2017,1,7,9,45,0.0,64.0,5.65,12.5,64.0,61.86,47.49
2017,1,7,10,0,0.0,71.0,5.6,13.0,71.0,68.64,53.12
2017,1,7,10,15,0.0,78.0,5.25,13.0,78.0,75.5,58.87
2017,1,7,10,30,0.0,85.0,4.9,13.0,85.0,82.37,64.59
2017,1,7,10,45,0.0,109.0,4.55,13.5,109.0,106.11,84.35
2017,1,7,11,0,0.0,133.0,4.2,14.0,133.0,129.82,103.82
2017,1,7,11,15,0.0,129.0,4.1,14.0,129.0,125.57,100.15
2017,1,7,11,30,0.0,125.0,4.0,14.0,125.0,121.42,96.61
2017,1,7,11,45,0.0,124.5,3.9,14.0,124.5,120.77,96.01
2017,1,7,12,0,0.0,124.0,3.8,14.0,124.0,120.14,95.45
2017,1,7,12,15,8.5,154.5,3.7,14.0,158.5,153.68,123.25
2017,1,7,12,30,17.0,185.0,3.6,14.0,193.0,186.59,150.23
2017,1,7,12,45,8.5,101.5,3.55,14.0,105.5,101.88,80.21
2017,1,7,13,0,0.0,18.0,3.5,14.0,18.0,17.38,9.14
2017,1,7,13,15,0.0,12.5,3.4,14.0,12.5,12.06,4.64
2017,1,7,13,30,0.0,7.0,3.3,14.0,7.0,6.75,0.11
2017,1,7,13,45,0.0,65.5,3.2,14.0,65.5,63.31,48.22
2017,1,7,14,0,0.0,124.0,3.1,14.0,124.0,118.54,94.63
2017,1,7,14,15,0.0,115.5,2.9,14.0,115.5,110.26,87.75
2017,1,7,14,30,0.0,107.0,2.7,14.0,107.0,101.99,80.94
2017,1,7,14,45,0.0,97.0,2.55,14.0,97.0,92.38,72.95
2017,1,7,15,0,0.0,87.0,2.4,14.0,87.0,82.79,64.91
2017,1,7,15,15,0.0,75.5,2.25,13.5,75.5,71.88,55.78
2017,1,7,15,30,0.0,64.0,2.1,13.0,64.0,61.02,46.57
2017,1,7,15,45,0.0,52.5,1.95,13.0,52.5,50.22,37.17
2017,1,7,16,0,0.0,41.0,1.8,13.0,41.0,39.5,29.37
2017,1,7,16,15,0.0,29.0,1.75,12.5,29.0,28.0,18.78
2017,1,7,16,30,0.0,17.0,1.7,12.0,17.0,16.4,7.59
2017,1,7,16,45,0.0,8.5,1.7,12.0,8.5,8.19,0.0
2017,1,7,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,6.95,15.0,0.5,0.48,0.0
2017,1,8,8,0,0.0,1.0,6.9,15.0,1.0,0.96,0.0
2017,1,8,8,15,0.0,2.5,6.8,15.0,2.5,2.41,0.0
2017,1,8,8,30,0.0,4.0,6.7,15.0,4.0,3.85,0.0
2017,1,8,8,45,0.0,5.5,6.65,15.0,5.5,5.3,0.0
2017,1,8,9,0,0.0,7.0,6.6,15.0,7.0,6.75,0.09
2017,1,8,9,15,0.0,8.0,6.5,15.0,8.0,7.71,0.93
2017,1,8,9,30,0.0,9.0,6.4,15.0,9.0,8.68,1.76
2017,1,8,9,45,0.0,10.5,6.35,15.0,10.5,10.13,3.0
2017,1,8,10,0,0.0,12.0,6.3,15.0,12.0,11.58,4.22
2017,1,8,10,15,0.0,21.0,6.35,15.0,21.0,20.27,11.62
2017,1,8,10,30,0.0,30.0,6.4,15.0,30.0,28.96,18.98
2017,1,8,10,45,0.0,20.0,6.5,15.0,20.0,19.3,10.75
2017,1,8,11,0,0.0,10.0,6.6,15.0,10.0,9.65,2.54
2017,1,8,11,15,0.0,20.5,6.6,15.0,20.5,19.79,11.13
2017,1,8,11,30,0.0,31.0,6.6,15.0,31.0,29.94,19.71
2017,1,8,11,45,0.0,43.5,6.6,15.0,43.5,42.03,29.89
2017,1,8,12,0,0.0,56.0,6.6,15.0,56.0,54.12,40.06
2017,1,8,12,15,0.0,73.5,6.45,15.0,73.5,71.07,54.29
2017,1,8,12,30,0.0,91.0,6.3,15.0,91.0,88.02,68.47
2017,1,8,12,45,0.0,66.0,6.15,15.0,66.0,63.81,48.2
2017,1,8,13,0,0.0,41.0,6.0,15.0,41.0,39.61,27.86
2017,1,8,13,15,0.0,45.0,5.8,15.0,45.0,43.47,31.16
2017,1,8,13,30,0.0,49.0,5.6,15.0,49.0,47.34,34.46
2017,1,8,13,45,0.0,37.5,5.45,15.0,37.5,36.22,25.09
2017,1,8,14,0,0.0,26.0,5.3,15.0,26.0,25.1,15.7
2017,1,8,14,15,0.0,36.5,5.2,15.0,36.5,35.24,24.35
2017,1,8,14,30,0.0,47.0,5.1,15.0,47.0,45.4,33.01
2017,1,8,14,45,0.0,43.0,5.0,15.0,43.0,41.52,29.76
2017,1,8,15,0,0.0,39.0,4.9,15.0,39.0,37.65,26.49
2017,1,8,15,15,0.0,33.5,4.8,14.5,33.5,32.34,22.01
2017,1,8,15,30,0.0,28.0,4.7,14.0,28.0,27.02,17.47
2017,1,8,15,45,0.0,23.0,4.65,14.0,23.0,22.19,13.25
2017,1,8,16,0,0.0,18.0,4.6,14.0,18.0,17.36,9.71
2017,1,8,16,15,0.0,13.0,4.55,14.0,13.0,12.53,5.24
2017,1,8,16,30,0.0,8.0,4.5,14.0,8.0,7.71,0.59
2017,1,8,16,45,0.0,4.0,4.45,14.0,4.0,3.85,0.0
2017,1,8,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,7,45,8.0,15.5,2.0,9.5,16.0,18.03,0.0
2017,1,9,8,0,16.0,31.0,2.1,10.0,32.0,39.58,23.98
2017,1,9,8,15,40.5,48.5,2.15,10.0,54.5,67.51,49.98
2017,1,9,8,30,65.0,66.0,2.2,10.0,77.0,100.59,78.89
2017,1,9,8,45,81.0,83.5,2.25,10.5,101.0,126.9,101.91
2017,1,9,9,0,97.0,101.0,2.3,11.0,125.0,153.63,124.97
2017,1,9,9,15,107.5,117.0,2.25,11.0,148.0,176.45,144.62
2017,1,9,9,30,118.0,133.0,2.2,11.0,171.0,199.3,163.98
2017,1,9,9,45,135.5,145.5,2.2,11.5,193.0,221.5,182.23
2017,1,9,10,0,153.0,158.0,2.2,12.0,215.0,243.82,200.28
2017,1,9,10,15,225.0,164.0,2.25,12.0,255.0,291.41,239.45
2017,1,9,10,30,297.0,170.0,2.3,12.0,295.0,334.91,274.77
2017,1,9,10,45,284.5,181.5,2.35,12.0,306.5,340.14,278.47
2017,1,9,11,0,272.0,193.0,2.4,12.0,318.0,344.19,281.29
2017,1,9,11,15,339.0,188.0,2.5,12.0,348.5,371.71,303.56
2017,1,9,11,30,406.0,183.0,2.6,12.0,379.0,401.32,327.05
2017,1,9,11,45,340.5,198.0,2.75,12.0,364.5,374.73,305.05
2017,1,9,12,0,275.0,213.0,2.9,12.0,350.0,351.3,285.7
2017,1,9,12,15,239.5,217.5,2.9,12.0,337.0,332.55,270.1
2017,1,9,12,30,204.0,222.0,2.9,12.0,324.0,312.51,253.5
2017,1,9,12,45,256.5,212.0,2.9,12.0,338.0,321.74,260.48
2017,1,9,13,0,309.0,202.0,2.9,12.0,352.0,326.65,263.49
2017,1,9,13,15,162.0,186.5,2.9,12.0,265.5,243.17,196.19
2017,1,9,13,30,15.0,171.0,2.9,12.0,179.0,168.89,136.51
2017,1,9,13,45,7.5,141.5,2.9,12.0,145.5,137.85,111.06
2017,1,9,14,0,0.0,112.0,2.9,12.0,112.0,107.43,85.87
2017,1,9,14,15,0.0,120.0,2.95,12.0,120.0,114.47,91.96
2017,1,9,14,30,0.0,128.0,3.0,12.0,128.0,121.1,97.66
2017,1,9,14,45,0.0,116.0,3.05,12.0,116.0,109.52,88.0
2017,1,9,15,0,0.0,104.0,3.1,12.0,104.0,97.97,78.31
2017,1,9,15,15,0.0,90.5,3.1,11.5,90.5,85.16,67.56
2017,1,9,15,30,0.0,77.0,3.1,11.0,77.0,72.41,56.7
2017,1,9,15,45,0.0,62.5,3.1,11.0,62.5,58.9,44.92
2017,1,9,16,0,0.0,48.0,3.1,11.0,48.0,45.63,35.11
2017,1,9,16,15,0.0,34.5,3.15,11.0,34.5,33.21,23.55
2017,1,9,16,30,0.0,21.0,3.2,11.0,21.0,20.27,11.14
2017,1,9,16,45,0.0,10.5,3.25,11.0,10.5,10.13,0.0
2017,1,9,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.0,4.1,12.0,1.0,0.96,0.0
2017,1,10,8,0,0.0,2.0,4.2,12.0,2.0,1.93,0.0
2017,1,10,8,15,0.0,3.5,4.3,12.0,3.5,3.37,0.0
2017,1,10,8,30,0.0,5.0,4.4,12.0,5.0,4.82,0.0
2017,1,10,8,45,0.0,6.5,4.55,12.0,6.5,6.26,0.0
2017,1,10,9,0,0.0,8.0,4.7,12.0,8.0,7.71,0.99
2017,1,10,9,15,0.0,9.5,4.8,12.0,9.5,9.16,2.26
2017,1,10,9,30,0.0,11.0,4.9,12.0,11.0,10.61,3.52
2017,1,10,9,45,0.0,12.5,5.05,12.5,12.5,12.06,4.74
2017,1,10,10,0,0.0,14.0,5.2,13.0,14.0,13.51,5.96
2017,1,10,10,15,0.0,44.5,5.3,13.0,44.5,42.98,31.19
2017,1,10,10,30,0.0,75.0,5.4,13.0,75.0,72.52,56.25
2017,1,10,10,45,0.0,54.5,5.55,13.0,54.5,52.66,39.31
2017,1,10,11,0,0.0,34.0,5.7,13.0,34.0,32.83,22.4
2017,1,10,11,15,0.0,38.0,5.75,13.0,38.0,36.7,25.67
2017,1,10,11,30,0.0,42.0,5.8,13.0,42.0,40.57,28.93
2017,1,10,11,45,0.0,25.5,5.9,13.0,25.5,24.62,15.34
2017,1,10,12,0,0.0,9.0,6.0,13.0,9.0,8.69,1.75
2017,1,10,12,15,0.0,40.5,6.05,13.0,40.5,39.13,27.67
2017,1,10,12,30,0.0,72.0,6.1,13.0,72.0,69.62,53.48
2017,1,10,12,45,0.0,70.5,6.2,13.5,70.5,68.17,52.16
2017,1,10,13,0,0.0,69.0,6.3,14.0,69.0,66.71,50.86
2017,1,10,13,15,0.0,46.0,6.35,14.0,46.0,44.44,32.09
2017,1,10,13,30,0.0,23.0,6.4,14.0,23.0,22.2,13.25
2017,1,10,13,45,0.0,20.0,6.45,14.0,20.0,19.31,10.81
2017,1,10,14,0,0.0,17.0,6.5,14.0,17.0,16.41,8.35
2017,1,10,14,15,0.0,13.5,6.5,14.0,13.5,13.03,5.48
2017,1,10,14,30,0.0,10.0,6.5,14.0,10.0,9.65,2.6
2017,1,10,14,45,0.0,9.0,6.55,14.0,9.0,8.68,1.78
2017,1,10,15,0,0.0,8.0,6.6,14.0,8.0,7.71,0.96
2017,1,10,15,15,0.0,7.0,6.6,14.0,7.0,6.75,0.13
2017,1,10,15,30,0.0,6.0,6.6,14.0,6.0,5.78,0.0
2017,1,10,15,45,0.0,5.0,6.6,14.0,5.0,4.82,0.0
2017,1,10,16,0,0.0,4.0,6.6,14.0,4.0,3.85,0.0
2017,1,10,16,15,0.0,2.5,6.6,13.5,2.5,2.41,0.0
2017,1,10,16,30,0.0,1.0,6.6,13.0,1.0,0.96,0.0
2017,1,10,16,45,0.0,0.5,6.6,13.0,0.5,0.48,0.0
2017,1,10,17,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,45,160.5,15.5,2.75,9.5,29.5,68.98,0.0
2017,1,11,8,0,321.0,31.0,2.8,10.0,59.0,147.97,99.54
2017,1,11,8,15,420.0,39.5,2.85,10.0,98.0,200.72,152.56
2017,1,11,8,30,519.0,48.0,2.9,10.0,137.0,258.97,204.27
2017,1,11,8,45,581.0,53.0,3.0,10.0,177.5,303.24,244.33
2017,1,11,9,0,643.0,58.0,3.1,10.0,218.0,349.29,285.06
2017,1,11,9,15,682.0,62.0,3.1,10.0,256.5,385.15,316.67
2017,1,11,9,30,721.0,66.0,3.1,10.0,295.0,419.2,346.0
2017,1,11,9,45,748.5,69.0,3.15,10.5,329.5,447.69,369.54
2017,1,11,10,0,776.0,72.0,3.2,11.0,364.0,474.71,391.25
2017,1,11,10,15,517.5,124.5,3.2,11.0,325.5,405.02,334.45
2017,1,11,10,30,259.0,177.0,3.2,11.0,287.0,323.92,267.18
2017,1,11,10,45,547.0,128.5,3.25,11.0,376.5,428.63,354.14
2017,1,11,11,0,835.0,80.0,3.3,11.0,466.0,531.32,436.56
2017,1,11,11,15,843.0,81.0,3.25,11.0,481.5,534.48,437.81
2017,1,11,11,30,851.0,82.0,3.2,11.0,497.0,534.88,437.22
2017,1,11,11,45,441.5,141.5,3.2,11.0,357.0,374.94,307.75
2017,1,11,12,0,32.0,201.0,3.2,11.0,217.0,213.53,173.67
2017,1,11,12,15,450.0,140.5,3.15,11.0,367.0,363.77,298.54
2017,1,11,12,30,868.0,80.0,3.1,11.0,517.0,494.64,401.09
2017,1,11,12,45,597.0,141.0,3.05,11.0,439.5,412.33,333.49
2017,1,11,13,0,326.0,202.0,3.0,11.0,362.0,335.91,271.77
2017,1,11,13,15,363.5,189.0,2.95,11.0,362.5,328.6,264.86
2017,1,11,13,30,401.0,176.0,2.9,11.0,363.0,318.42,254.88
2017,1,11,13,45,431.0,161.0,2.85,11.0,354.5,300.39,238.12
2017,1,11,14,0,461.0,146.0,2.8,11.0,346.0,279.63,218.55
2017,1,11,14,15,389.0,147.0,2.7,11.0,308.0,241.96,187.24
2017,1,11,14,30,317.0,148.0,2.6,11.0,270.0,210.22,161.43
2017,1,11,14,45,304.5,137.5,2.55,11.0,246.0,183.88,138.54
2017,1,11,15,0,292.0,127.0,2.5,11.0,222.0,158.04,116.44
2017,1,11,15,15,280.5,112.5,2.3,10.5,195.0,129.63,93.11
2017,1,11,15,30,269.0,98.0,2.1,10.0,168.0,101.96,71.84
2017,1,11,15,45,247.0,83.0,1.9,9.5,139.0,74.41,53.45
2017,1,11,16,0,225.0,68.0,1.7,9.0,110.0,54.15,43.11
2017,1,11,16,15,192.0,52.0,1.6,8.5,81.5,42.13,31.85
2017,1,11,16,30,159.0,36.0,1.5,8.0,53.0,27.75,18.0
2017,1,11,16,45,79.5,18.0,1.45,8.0,26.5,13.86,0.0
2017,1,11,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
