Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,11.5,2.05,6.0,11.5,11.09,0.0
2017,1,12,8,0,0.0,23.0,2.1,6.0,23.0,22.21,11.67
2017,1,12,8,15,0.0,38.5,2.1,6.0,38.5,38.39,27.0
2017,1,12,8,30,0.0,54.0,2.1,6.0,54.0,54.31,41.37
2017,1,12,8,45,0.0,71.0,2.15,6.5,71.0,71.68,56.76
2017,1,12,9,0,0.0,88.0,2.2,7.0,88.0,88.86,71.78
2017,1,12,9,15,4.0,102.0,2.15,7.0,103.5,104.38,85.3
2017,1,12,9,30,8.0,116.0,2.1,7.0,119.0,120.04,98.79
2017,1,12,9,45,13.0,129.0,2.1,7.5,134.0,135.23,111.52
2017,1,12,10,0,18.0,142.0,2.1,8.0,149.0,150.52,124.19
2017,1,12,10,15,104.5,163.0,2.05,8.0,207.5,224.99,187.31
2017,1,12,10,30,191.0,184.0,2.0,8.0,266.0,291.89,242.78
2017,1,12,10,45,110.5,184.0,1.95,8.5,232.0,248.52,205.46
2017,1,12,11,0,30.0,184.0,1.9,9.0,198.0,200.56,164.52
2017,1,12,11,15,30.5,189.5,1.85,9.0,204.5,205.26,168.35
2017,1,12,11,30,31.0,195.0,1.8,9.0,211.0,209.86,171.93
2017,1,12,11,45,43.0,204.5,1.8,9.5,226.5,224.28,183.4
2017,1,12,12,0,55.0,214.0,1.8,10.0,242.0,238.2,194.32
2017,1,12,12,15,55.0,214.5,1.8,10.0,242.5,236.72,192.92
2017,1,12,12,30,55.0,215.0,1.8,10.0,243.0,235.06,191.45
2017,1,12,12,45,148.5,215.5,1.8,10.0,289.5,276.99,225.53
2017,1,12,13,0,242.0,216.0,1.8,10.0,336.0,313.65,254.23
2017,1,12,13,15,270.0,205.5,1.8,10.0,336.0,306.89,247.74
2017,1,12,13,30,298.0,195.0,1.8,10.0,336.0,298.08,239.44
2017,1,12,13,45,347.0,177.5,1.8,10.0,334.0,287.99,229.4
2017,1,12,14,0,396.0,160.0,1.8,10.0,332.0,273.27,214.86
2017,1,12,14,15,311.5,160.5,1.75,10.0,290.5,234.78,183.65
2017,1,12,14,30,227.0,161.0,1.7,10.0,249.0,200.54,156.69
2017,1,12,14,45,222.0,147.5,1.7,10.0,227.0,176.5,135.93
2017,1,12,15,0,217.0,134.0,1.7,10.0,205.0,152.58,115.4
2017,1,12,15,15,209.5,118.5,1.6,9.5,180.5,126.89,94.14
2017,1,12,15,30,202.0,103.0,1.5,9.0,156.0,101.71,74.28
2017,1,12,15,45,184.0,87.0,1.45,9.0,129.5,76.37,56.22
2017,1,12,16,0,166.0,71.0,1.4,9.0,103.0,56.32,45.09
2017,1,12,16,15,143.5,54.0,1.4,8.5,76.5,43.62,33.23
2017,1,12,16,30,121.0,37.0,1.4,8.0,50.0,30.5,20.52
2017,1,12,16,45,60.5,22.5,1.45,8.0,29.0,18.91,3.7
2017,1,12,17,0,0.0,8.0,1.5,8.0,8.0,7.86,0.0
2017,1,12,17,15,0.0,4.0,1.45,7.5,4.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,13,7,45,233.0,12.5,2.35,3.5,33.5,84.73,0.0
2017,1,13,8,0,466.0,25.0,2.4,4.0,67.0,184.04,127.6
2017,1,13,8,15,553.5,31.0,2.4,4.5,108.0,235.55,182.19
2017,1,13,8,30,641.0,37.0,2.4,5.0,149.0,291.5,233.36
2017,1,13,8,45,694.5,41.0,2.45,5.5,191.0,335.22,273.6
2017,1,13,9,0,748.0,45.0,2.5,6.0,233.0,380.05,313.53
2017,1,13,9,15,558.5,77.5,2.5,6.5,231.0,349.1,290.7
2017,1,13,9,30,369.0,110.0,2.5,7.0,229.0,303.39,253.88
2017,1,13,9,45,375.0,122.5,2.5,7.5,254.5,324.91,271.98
2017,1,13,10,0,381.0,135.0,2.5,8.0,280.0,345.28,288.38
2017,1,13,10,15,381.0,147.0,2.55,8.5,301.5,360.79,300.48
2017,1,13,10,30,381.0,159.0,2.6,9.0,323.0,374.88,311.16
2017,1,13,10,45,646.5,110.0,2.65,9.5,404.5,467.35,386.58
2017,1,13,11,0,912.0,61.0,2.7,10.0,486.0,554.75,455.61
2017,1,13,11,15,918.0,61.5,2.65,10.5,502.0,556.85,455.11
2017,1,13,11,30,924.0,62.0,2.6,11.0,518.0,555.99,452.65
2017,1,13,11,45,926.5,62.5,2.6,11.5,526.0,550.29,446.42
2017,1,13,12,0,929.0,63.0,2.6,12.0,534.0,541.64,437.72
2017,1,13,12,15,929.0,63.0,2.5,12.0,534.5,528.27,425.64
2017,1,13,12,30,929.0,63.0,2.4,12.0,535.0,512.08,411.1
2017,1,13,12,45,924.5,63.5,2.3,12.0,528.0,491.54,392.86
2017,1,13,13,0,920.0,64.0,2.2,12.0,521.0,468.5,372.28
2017,1,13,13,15,913.5,63.5,2.1,12.0,506.5,441.26,348.01
2017,1,13,13,30,907.0,63.0,2.0,12.0,492.0,411.91,321.56
2017,1,13,13,45,896.0,62.0,1.9,12.0,470.5,378.51,291.42
2017,1,13,14,0,885.0,61.0,1.8,12.0,449.0,343.61,259.52
2017,1,13,14,15,870.0,59.5,1.65,12.0,421.0,305.79,224.83
2017,1,13,14,30,855.0,58.0,1.5,12.0,393.0,267.16,189.23
2017,1,13,14,45,832.0,56.5,1.4,12.0,359.0,226.25,152.29
2017,1,13,15,0,809.0,55.0,1.3,12.0,325.0,182.88,114.25
2017,1,13,15,15,777.0,52.0,1.25,11.5,286.5,140.27,79.54
2017,1,13,15,30,745.0,49.0,1.2,11.0,248.0,99.34,50.19
2017,1,13,15,45,695.5,45.0,1.15,10.5,206.5,58.84,28.58
2017,1,13,16,0,646.0,41.0,1.1,10.0,165.0,30.71,22.06
2017,1,13,16,15,567.0,35.0,1.2,9.5,124.0,27.12,18.54
2017,1,13,16,30,488.0,29.0,1.3,9.0,83.0,23.48,14.58
2017,1,13,16,45,339.0,20.0,1.4,8.5,49.0,16.58,3.76
2017,1,13,17,0,190.0,11.0,1.5,8.0,15.0,10.81,0.0
2017,1,13,17,15,95.0,5.5,1.55,7.5,7.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,7,45,197.5,14.0,1.75,4.5,32.5,78.44,0.0
2017,1,14,8,0,395.0,28.0,1.8,5.0,65.0,169.37,118.09
2017,1,14,8,15,487.0,35.5,1.75,5.5,105.0,221.31,171.02
2017,1,14,8,30,579.0,43.0,1.7,6.0,145.0,275.77,220.04
2017,1,14,8,45,636.5,48.0,1.7,6.5,187.0,320.84,260.6
2017,1,14,9,0,694.0,53.0,1.7,7.0,229.0,367.24,301.07
2017,1,14,9,15,730.5,56.5,1.65,7.5,268.0,403.35,331.98
2017,1,14,9,30,767.0,60.0,1.6,8.0,307.0,438.91,361.38
2017,1,14,9,45,792.0,62.5,1.6,8.5,342.0,466.8,383.94
2017,1,14,10,0,817.0,65.0,1.6,9.0,377.0,493.06,404.53
2017,1,14,10,15,834.0,67.0,1.55,9.5,406.5,512.72,419.16
2017,1,14,10,30,851.0,69.0,1.5,10.0,436.0,530.07,431.54
2017,1,14,10,45,863.0,70.5,1.45,10.5,459.0,541.72,439.15
2017,1,14,11,0,875.0,72.0,1.4,11.0,482.0,549.17,443.33
2017,1,14,11,15,882.5,72.5,1.3,11.0,498.0,552.07,444.29
2017,1,14,11,30,890.0,73.0,1.2,11.0,514.0,552.11,442.89
2017,1,14,11,45,894.0,73.5,1.2,11.5,522.5,547.39,437.58
2017,1,14,12,0,898.0,74.0,1.2,12.0,531.0,539.79,429.93
2017,1,14,12,15,898.5,74.0,1.15,12.0,532.0,527.03,418.65
2017,1,14,12,30,899.0,74.0,1.1,12.0,533.0,511.51,405.05
2017,1,14,12,45,894.5,74.5,1.05,12.5,526.0,491.46,387.0
2017,1,14,13,0,890.0,75.0,1.0,13.0,519.0,468.99,366.82
2017,1,14,13,15,883.5,74.0,1.0,13.0,504.5,441.92,343.7
2017,1,14,13,30,877.0,73.0,1.0,13.0,490.0,412.81,318.45
2017,1,14,13,45,865.5,72.0,1.0,13.0,468.5,378.33,288.5
2017,1,14,14,0,854.0,71.0,1.0,13.0,447.0,343.89,257.93
2017,1,14,14,15,838.0,69.0,1.0,12.5,419.0,306.03,224.59
2017,1,14,14,30,822.0,67.0,1.0,12.0,391.0,267.54,190.24
2017,1,14,14,45,798.5,64.5,1.0,12.0,357.5,226.61,153.75
2017,1,14,15,0,775.0,62.0,1.0,12.0,324.0,186.13,118.36
2017,1,14,15,15,741.5,59.0,1.0,11.5,285.5,144.65,84.62
2017,1,14,15,30,708.0,56.0,1.0,11.0,247.0,105.06,56.03
2017,1,14,15,45,656.5,51.5,1.05,10.5,206.0,65.58,34.26
2017,1,14,16,0,605.0,47.0,1.1,10.0,165.0,33.04,24.17
2017,1,14,16,15,523.5,40.0,1.2,9.5,123.5,29.11,20.35
2017,1,14,16,30,442.0,33.0,1.3,9.0,82.0,25.08,16.07
2017,1,14,16,45,221.0,24.5,1.45,8.5,49.0,19.42,6.53
2017,1,14,17,0,0.0,16.0,1.6,8.0,16.0,15.73,0.0
2017,1,14,17,15,0.0,8.0,1.65,7.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,15,7,45,182.5,15.0,2.3,3.5,32.0,76.03,0.0
2017,1,15,8,0,365.0,30.0,2.4,4.0,64.0,162.78,114.97
2017,1,15,8,15,457.0,38.0,2.4,4.5,104.0,214.63,167.3
2017,1,15,8,30,549.0,46.0,2.4,5.0,144.0,271.63,218.7
2017,1,15,8,45,610.5,51.0,2.4,5.5,185.5,317.12,259.88
2017,1,15,9,0,672.0,56.0,2.4,6.0,227.0,362.41,299.83
2017,1,15,9,15,709.5,60.0,2.35,6.5,266.5,399.18,331.7
2017,1,15,9,30,747.0,64.0,2.3,7.0,306.0,435.49,362.13
2017,1,15,9,45,784.0,64.0,2.3,7.5,342.5,466.35,387.44
2017,1,15,10,0,821.0,64.0,2.3,8.0,379.0,495.97,411.07
2017,1,15,10,15,838.5,66.0,2.25,8.0,408.5,516.06,427.1
2017,1,15,10,30,856.0,68.0,2.2,8.0,438.0,533.84,440.92
2017,1,15,10,45,869.0,68.5,2.15,8.5,461.5,543.36,447.2
2017,1,15,11,0,882.0,69.0,2.1,9.0,485.0,552.12,452.6
2017,1,15,11,15,889.5,70.0,2.0,9.0,501.0,555.67,454.28
2017,1,15,11,30,897.0,71.0,1.9,9.0,517.0,556.32,453.53
2017,1,15,11,45,901.5,71.0,1.85,9.5,526.0,551.39,447.72
2017,1,15,12,0,906.0,71.0,1.8,10.0,535.0,543.54,439.52
2017,1,15,12,15,907.0,71.0,1.8,10.0,536.5,531.01,428.52
2017,1,15,12,30,908.0,71.0,1.8,10.0,538.0,515.68,415.09
2017,1,15,12,45,908.0,70.0,1.85,10.5,532.0,496.12,397.53
2017,1,15,13,0,908.0,69.0,1.9,11.0,526.0,473.94,377.54
2017,1,15,13,15,902.0,68.5,1.9,11.0,512.0,447.19,354.04
2017,1,15,13,30,896.0,68.0,1.9,11.0,498.0,418.31,328.3
2017,1,15,13,45,886.5,67.0,1.95,11.0,476.5,385.71,299.16
2017,1,15,14,0,877.0,66.0,2.0,11.0,455.0,351.52,268.07
2017,1,15,14,15,862.0,64.5,1.9,11.0,427.0,313.84,233.49
2017,1,15,14,30,847.0,63.0,1.8,11.0,399.0,272.93,195.97
2017,1,15,14,45,825.5,60.5,1.75,11.0,365.5,231.39,158.24
2017,1,15,15,0,804.0,58.0,1.7,11.0,332.0,190.09,121.46
2017,1,15,15,15,772.0,55.0,1.6,10.5,293.5,147.45,86.08
2017,1,15,15,30,740.0,52.0,1.5,10.0,255.0,106.49,55.8
2017,1,15,15,45,692.5,47.5,1.4,9.5,213.0,65.49,32.38
2017,1,15,16,0,645.0,43.0,1.3,9.0,171.0,32.23,23.55
2017,1,15,16,15,567.5,37.0,1.3,8.5,129.5,28.7,20.11
2017,1,15,16,30,490.0,31.0,1.3,8.0,88.0,25.15,16.3
2017,1,15,16,45,350.0,21.5,1.3,7.5,53.0,17.8,6.42
2017,1,15,17,0,210.0,12.0,1.3,7.0,18.0,11.8,0.0
2017,1,15,17,15,105.0,6.0,1.25,7.0,9.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,45,236.5,13.0,2.35,3.5,35.5,87.82,0.0
2017,1,16,8,0,473.0,26.0,2.4,4.0,71.0,189.56,134.32
2017,1,16,8,15,559.0,32.5,2.4,4.5,112.5,241.99,188.33
2017,1,16,8,30,645.0,39.0,2.4,5.0,154.0,298.78,240.14
2017,1,16,8,45,693.5,43.5,2.45,5.5,196.0,341.7,279.7
2017,1,16,9,0,742.0,48.0,2.5,6.0,238.0,385.44,318.68
2017,1,16,9,15,775.0,51.0,2.45,6.5,277.5,420.76,349.46
2017,1,16,9,30,808.0,54.0,2.4,7.0,317.0,455.32,378.52
2017,1,16,9,45,827.5,57.0,2.4,7.5,352.0,482.05,400.48
2017,1,16,10,0,847.0,60.0,2.4,8.0,387.0,504.68,418.53
2017,1,16,10,15,862.0,62.0,2.35,8.0,416.0,524.05,434.03
2017,1,16,10,30,877.0,64.0,2.3,8.0,445.0,541.02,447.22
2017,1,16,10,45,885.0,65.5,2.3,8.5,467.5,551.11,454.06
2017,1,16,11,0,893.0,67.0,2.3,9.0,490.0,558.42,458.49
2017,1,16,11,15,899.0,68.0,2.3,9.0,506.0,561.26,460.07
2017,1,16,11,30,905.0,69.0,2.3,9.0,522.0,561.17,459.21
2017,1,16,11,45,907.5,69.5,2.3,9.5,530.5,555.74,453.22
2017,1,16,12,0,910.0,70.0,2.3,10.0,539.0,547.39,444.8
2017,1,16,12,15,910.5,70.0,2.3,10.0,540.0,534.62,433.54
2017,1,16,12,30,911.0,70.0,2.3,10.0,541.0,519.04,419.83
2017,1,16,12,45,901.0,72.0,2.3,10.5,533.0,497.77,400.61
2017,1,16,13,0,891.0,74.0,2.3,11.0,525.0,474.24,379.31
2017,1,16,13,15,885.0,73.0,2.25,11.0,510.5,447.38,355.57
2017,1,16,13,30,879.0,72.0,2.2,11.0,496.0,418.45,329.66
2017,1,16,13,45,872.5,70.0,2.2,11.0,475.5,386.45,300.84
2017,1,16,14,0,866.0,68.0,2.2,11.0,455.0,352.72,269.98
2017,1,16,14,15,851.0,66.0,2.15,10.5,427.5,312.68,234.01
2017,1,16,14,30,836.0,64.0,2.1,10.0,400.0,273.89,198.53
2017,1,16,14,45,818.5,61.0,2.05,10.0,366.5,233.11,161.06
2017,1,16,15,0,801.0,58.0,2.0,10.0,333.0,192.27,124.2
2017,1,16,15,15,769.5,55.0,1.9,9.5,295.0,149.7,88.48
2017,1,16,15,30,738.0,52.0,1.8,9.0,257.0,108.77,57.68
2017,1,16,15,45,694.0,47.5,1.75,8.5,215.5,67.84,33.51
2017,1,16,16,0,650.0,43.0,1.7,8.0,174.0,32.05,23.51
2017,1,16,16,15,575.0,37.0,1.7,7.5,132.5,28.51,20.06
2017,1,16,16,30,500.0,31.0,1.7,7.0,91.0,24.94,16.28
2017,1,16,16,45,365.5,22.0,1.75,6.5,55.5,18.14,7.4
2017,1,16,17,0,231.0,13.0,1.8,6.0,20.0,12.78,0.0
2017,1,16,17,15,115.5,6.5,1.75,6.0,10.0,0.0,0.0
2017,1,16,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,7,45,106.5,16.5,2.2,2.5,27.0,56.04,0.0
2017,1,17,8,0,213.0,33.0,2.2,3.0,54.0,119.05,85.56
2017,1,17,8,15,263.0,47.5,2.15,3.5,86.5,158.61,125.06
2017,1,17,8,30,313.0,62.0,2.1,4.0,119.0,200.9,163.59
2017,1,17,8,45,350.5,74.0,2.05,4.5,152.5,237.37,196.58
2017,1,17,9,0,388.0,86.0,2.0,5.0,186.0,275.0,229.73
2017,1,17,9,15,407.0,98.0,2.1,5.0,217.5,304.87,256.23
2017,1,17,9,30,426.0,110.0,2.2,5.0,249.0,334.28,281.75
2017,1,17,9,45,421.5,122.0,2.3,5.5,272.5,351.28,295.9
2017,1,17,10,0,417.0,134.0,2.4,6.0,296.0,366.66,308.3
2017,1,17,10,15,469.0,135.0,2.5,6.0,330.0,398.5,334.84
2017,1,17,10,30,521.0,136.0,2.6,6.0,364.0,429.95,360.66
2017,1,17,10,45,471.5,155.5,2.75,6.5,370.0,424.87,355.25
2017,1,17,11,0,422.0,175.0,2.9,7.0,376.0,417.36,347.9
2017,1,17,11,15,407.0,185.0,2.85,7.0,384.0,417.07,346.96
2017,1,17,11,30,392.0,195.0,2.8,7.0,392.0,411.83,342.0
2017,1,17,11,45,440.0,187.5,2.8,7.0,412.5,428.41,355.17
2017,1,17,12,0,488.0,180.0,2.8,7.0,433.0,439.35,363.52
2017,1,17,12,15,655.5,140.5,2.65,7.0,480.5,478.55,394.54
2017,1,17,12,30,823.0,101.0,2.5,7.0,528.0,509.68,417.82
2017,1,17,12,45,843.0,93.0,2.45,7.5,526.0,493.78,402.44
2017,1,17,13,0,863.0,85.0,2.4,8.0,524.0,474.69,384.41
2017,1,17,13,15,702.5,118.5,2.2,8.0,469.5,414.65,334.52
2017,1,17,13,30,542.0,152.0,2.0,8.0,415.0,360.26,289.68
2017,1,17,13,45,484.0,157.0,1.8,8.0,384.5,324.98,259.68
2017,1,17,14,0,426.0,162.0,1.6,8.0,354.0,292.03,231.6
2017,1,17,14,15,311.5,166.5,1.5,7.5,302.5,245.74,194.73
2017,1,17,14,30,197.0,171.0,1.4,7.0,251.0,207.5,165.34
2017,1,17,14,45,185.5,159.0,1.3,7.0,229.5,184.6,145.74
2017,1,17,15,0,174.0,147.0,1.2,7.0,208.0,162.28,126.74
2017,1,17,15,15,166.0,131.0,1.2,6.5,183.5,137.93,106.4
2017,1,17,15,30,158.0,115.0,1.2,6.0,159.0,114.14,87.08
2017,1,17,15,45,142.5,98.0,1.25,6.0,133.0,89.87,68.48
2017,1,17,16,0,127.0,81.0,1.3,6.0,107.0,67.04,55.52
2017,1,17,16,15,106.0,63.0,1.35,5.5,81.0,52.96,42.33
2017,1,17,16,30,85.0,45.0,1.4,5.0,55.0,38.64,28.62
2017,1,17,16,45,42.5,28.5,1.45,5.0,33.5,25.05,13.27
2017,1,17,17,0,0.0,12.0,1.5,5.0,12.0,11.8,0.0
2017,1,17,17,15,0.0,6.0,1.55,5.0,6.0,5.9,0.0
2017,1,17,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,3.05,7.5,1.0,0.96,0.0
2017,1,18,8,0,0.0,2.0,3.1,8.0,2.0,1.93,0.0
2017,1,18,8,15,0.0,3.0,3.3,8.0,3.0,2.89,0.0
2017,1,18,8,30,0.0,4.0,3.5,8.0,4.0,3.85,0.0
2017,1,18,8,45,0.0,5.5,3.75,8.5,5.5,5.3,0.0
2017,1,18,9,0,0.0,7.0,4.0,9.0,7.0,6.75,0.23
2017,1,18,9,15,0.0,8.5,4.15,9.0,8.5,8.19,1.51
2017,1,18,9,30,0.0,10.0,4.3,9.0,10.0,9.64,2.77
2017,1,18,9,45,0.0,11.0,4.5,9.5,11.0,10.61,3.59
2017,1,18,10,0,0.0,12.0,4.7,10.0,12.0,11.58,4.4
2017,1,18,10,15,0.0,21.5,4.85,10.0,21.5,20.75,12.34
2017,1,18,10,30,0.0,31.0,5.0,10.0,31.0,29.93,20.25
2017,1,18,10,45,0.0,54.0,5.15,10.5,54.0,52.18,39.27
2017,1,18,11,0,0.0,77.0,5.3,11.0,77.0,74.46,58.11
2017,1,18,11,15,0.0,54.0,5.4,11.0,54.0,52.19,39.07
2017,1,18,11,30,0.0,31.0,5.5,11.0,31.0,29.94,20.03
2017,1,18,11,45,0.0,29.5,5.65,11.0,29.5,28.49,18.78
2017,1,18,12,0,0.0,28.0,5.8,11.0,28.0,27.04,17.53
2017,1,18,12,15,0.0,19.0,5.95,11.0,19.0,18.35,10.08
2017,1,18,12,30,0.0,10.0,6.1,11.0,10.0,9.65,2.62
2017,1,18,12,45,0.0,10.0,6.35,11.0,10.0,9.65,2.62
2017,1,18,13,0,0.0,10.0,6.6,11.0,10.0,9.65,2.63
2017,1,18,13,15,0.0,30.0,6.7,11.0,30.0,28.97,19.21
2017,1,18,13,30,0.0,50.0,6.8,11.0,50.0,48.31,35.78
2017,1,18,13,45,0.0,56.5,6.9,11.0,56.5,54.6,41.2
2017,1,18,14,0,0.0,63.0,7.0,11.0,63.0,60.89,46.64
2017,1,18,14,15,0.0,40.0,6.95,11.0,40.0,38.63,27.62
2017,1,18,14,30,0.0,17.0,6.9,11.0,17.0,16.4,8.52
2017,1,18,14,45,0.0,15.5,6.9,11.0,15.5,14.95,7.28
2017,1,18,15,0,0.0,14.0,6.9,11.0,14.0,13.5,6.04
2017,1,18,15,15,0.0,12.5,6.85,11.0,12.5,12.05,4.79
2017,1,18,15,30,0.0,11.0,6.8,11.0,11.0,10.61,3.53
2017,1,18,15,45,0.0,9.0,6.75,11.0,9.0,8.68,1.84
2017,1,18,16,0,0.0,7.0,6.7,11.0,7.0,6.75,0.42
2017,1,18,16,15,0.0,5.0,6.65,11.0,5.0,4.82,0.0
2017,1,18,16,30,0.0,3.0,6.6,11.0,3.0,2.89,0.0
2017,1,18,16,45,0.0,1.5,6.55,11.0,1.5,1.44,0.0
2017,1,18,17,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,7,45,41.5,22.5,2.6,9.5,26.5,39.45,1.25
2017,1,19,8,0,83.0,45.0,2.7,10.0,53.0,85.35,60.51
2017,1,19,8,15,158.5,63.0,2.7,10.0,88.5,137.56,106.9
2017,1,19,8,30,234.0,81.0,2.7,10.0,124.0,189.96,152.37
2017,1,19,8,45,289.0,95.5,2.75,10.0,162.0,233.56,190.57
2017,1,19,9,0,344.0,110.0,2.8,10.0,200.0,279.65,230.37
2017,1,19,9,15,390.0,119.5,2.75,10.0,237.0,322.67,266.93
2017,1,19,9,30,436.0,129.0,2.7,10.0,274.0,362.07,299.9
2017,1,19,9,45,357.5,143.0,2.7,10.5,270.5,338.7,280.55
2017,1,19,10,0,279.0,157.0,2.7,11.0,267.0,316.73,261.93
2017,1,19,10,15,272.5,171.0,2.75,11.0,285.0,329.87,272.55
2017,1,19,10,30,266.0,185.0,2.8,11.0,303.0,341.82,281.87
2017,1,19,10,45,133.0,139.0,2.85,11.5,198.0,215.68,177.4
2017,1,19,11,0,0.0,93.0,2.9,12.0,93.0,90.09,70.89
2017,1,19,11,15,165.5,152.0,2.9,12.0,236.0,245.24,201.95
2017,1,19,11,30,331.0,211.0,2.9,12.0,379.0,397.39,324.77
2017,1,19,11,45,329.0,218.0,2.95,12.0,388.0,398.99,324.86
2017,1,19,12,0,327.0,225.0,3.0,12.0,397.0,399.45,324.66
2017,1,19,12,15,569.0,163.0,2.95,12.0,462.5,459.05,372.81
2017,1,19,12,30,811.0,101.0,2.9,12.0,528.0,509.29,411.66
2017,1,19,12,45,481.5,168.0,2.85,12.0,420.5,397.43,321.2
2017,1,19,13,0,152.0,235.0,2.8,12.0,313.0,295.74,238.97
2017,1,19,13,15,258.0,215.5,2.75,12.0,344.0,317.85,256.41
2017,1,19,13,30,364.0,196.0,2.7,12.0,375.0,333.22,267.02
2017,1,19,13,45,340.5,191.0,2.65,12.0,353.0,306.6,244.42
2017,1,19,14,0,317.0,186.0,2.6,12.0,331.0,280.62,222.41
2017,1,19,14,15,357.5,167.0,2.55,11.5,321.5,262.64,205.79
2017,1,19,14,30,398.0,148.0,2.5,11.0,312.0,239.47,184.13
2017,1,19,14,45,382.0,139.5,2.45,11.0,286.5,210.27,158.48
2017,1,19,15,0,366.0,131.0,2.4,11.0,261.0,181.73,133.68
2017,1,19,15,15,352.5,117.5,2.3,10.5,231.0,150.01,106.99
2017,1,19,15,30,339.0,104.0,2.2,10.0,201.0,119.09,82.26
2017,1,19,15,45,315.0,90.0,2.15,10.0,169.5,88.08,60.1
2017,1,19,16,0,291.0,76.0,2.1,10.0,138.0,59.06,47.62
2017,1,19,16,15,252.5,61.0,2.05,9.5,105.5,45.88,35.47
2017,1,19,16,30,214.0,46.0,2.0,9.0,73.0,35.19,25.32
2017,1,19,16,45,107.0,32.0,2.0,9.0,45.5,26.51,15.31
2017,1,19,17,0,0.0,18.0,2.0,9.0,18.0,16.94,0.0
2017,1,19,17,15,0.0,9.0,2.05,9.0,9.0,8.85,0.0
2017,1,19,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,42.0,19.5,3.55,9.5,24.0,35.3,2.97
2017,1,20,8,0,84.0,39.0,3.4,10.0,48.0,81.03,57.45
2017,1,20,8,15,127.5,56.5,3.35,10.0,77.0,117.9,91.34
2017,1,20,8,30,171.0,74.0,3.3,10.0,106.0,157.04,125.94
2017,1,20,8,45,196.0,91.5,3.3,10.5,136.5,190.53,155.4
2017,1,20,9,0,221.0,109.0,3.3,11.0,167.0,224.72,184.89
2017,1,20,9,15,258.0,118.0,3.5,11.0,196.5,255.13,211.22
2017,1,20,9,30,295.0,127.0,3.7,11.0,226.0,286.69,238.15
2017,1,20,9,45,375.0,129.0,3.9,11.0,268.5,338.77,281.81
2017,1,20,10,0,455.0,131.0,4.1,11.0,311.0,386.92,321.86
2017,1,20,10,15,431.0,147.5,4.25,11.0,328.0,395.6,328.71
2017,1,20,10,30,407.0,164.0,4.4,11.0,345.0,402.04,333.64
2017,1,20,10,45,204.5,161.5,4.6,11.0,252.5,283.48,235.1
2017,1,20,11,0,2.0,159.0,4.8,11.0,160.0,156.86,127.34
2017,1,20,11,15,58.5,195.5,4.85,10.5,225.5,227.55,187.3
2017,1,20,11,30,115.0,232.0,4.9,10.0,291.0,297.74,245.83
2017,1,20,11,45,279.5,214.5,4.95,10.0,361.0,369.75,306.18
2017,1,20,12,0,444.0,197.0,5.0,10.0,431.0,437.8,362.01
2017,1,20,12,15,222.0,146.5,4.95,10.0,263.5,261.95,216.81
2017,1,20,12,30,0.0,96.0,4.9,10.0,96.0,92.87,73.59
2017,1,20,12,45,29.0,159.5,4.9,10.0,174.5,168.62,137.67
2017,1,20,13,0,58.0,223.0,4.9,10.0,253.0,241.02,197.68
2017,1,20,13,15,169.0,218.0,4.85,10.0,302.5,282.11,231.15
2017,1,20,13,30,280.0,213.0,4.8,10.0,352.0,316.03,257.6
2017,1,20,13,45,289.0,202.0,4.75,10.0,340.5,298.49,241.97
2017,1,20,14,0,298.0,191.0,4.7,10.0,329.0,279.8,225.21
2017,1,20,14,15,331.5,173.5,4.7,10.0,318.5,261.75,208.14
2017,1,20,14,30,365.0,156.0,4.7,10.0,308.0,240.81,188.05
2017,1,20,14,45,352.5,144.5,4.7,10.0,281.0,211.3,161.88
2017,1,20,15,0,340.0,133.0,4.7,10.0,254.0,182.24,136.32
2017,1,20,15,15,303.5,125.5,4.7,9.5,224.5,153.46,112.87
2017,1,20,15,30,267.0,118.0,4.7,9.0,195.0,127.23,92.71
2017,1,20,15,45,244.0,101.5,4.75,9.0,164.0,97.51,70.51
2017,1,20,16,0,221.0,85.0,4.8,9.0,133.0,69.79,52.73
2017,1,20,16,15,179.0,68.5,4.7,8.5,101.5,54.47,43.32
2017,1,20,16,30,137.0,52.0,4.6,8.0,70.0,42.04,31.52
2017,1,20,16,45,68.5,34.5,4.55,8.0,43.5,29.87,18.52
2017,1,20,17,0,0.0,17.0,4.5,8.0,17.0,16.2,0.0
2017,1,20,17,15,0.0,8.5,4.4,8.0,8.5,8.36,0.0
2017,1,20,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,7,45,44.0,24.0,2.95,8.5,28.5,42.5,7.64
2017,1,21,8,0,88.0,48.0,2.9,9.0,57.0,91.37,66.17
2017,1,21,8,15,166.0,66.0,2.85,9.5,93.5,144.63,113.19
2017,1,21,8,30,244.0,84.0,2.8,10.0,130.0,198.51,159.71
2017,1,21,8,45,339.0,91.5,2.8,10.5,172.0,255.77,208.63
2017,1,21,9,0,434.0,99.0,2.8,11.0,214.0,314.01,257.77
2017,1,21,9,15,480.0,106.5,2.8,11.0,252.5,352.9,290.94
2017,1,21,9,30,526.0,114.0,2.8,11.0,291.0,392.5,324.05
2017,1,21,9,45,566.5,117.0,2.85,11.5,326.5,424.6,350.02
2017,1,21,10,0,607.0,120.0,2.9,12.0,362.0,458.45,376.8
2017,1,21,10,15,499.0,144.0,2.9,12.0,352.5,429.87,353.28
2017,1,21,10,30,391.0,168.0,2.9,12.0,343.0,398.77,327.5
2017,1,21,10,45,382.5,179.5,2.9,12.0,358.5,401.77,329.65
2017,1,21,11,0,374.0,191.0,2.9,12.0,374.0,408.29,334.27
2017,1,21,11,15,364.5,200.0,2.95,12.0,383.0,410.24,335.28
2017,1,21,11,30,355.0,209.0,3.0,12.0,392.0,410.89,335.21
2017,1,21,11,45,393.0,205.0,3.05,12.0,410.5,423.14,344.84
2017,1,21,12,0,431.0,201.0,3.1,12.0,429.0,436.39,354.98
2017,1,21,12,15,295.0,222.5,3.1,11.5,379.0,376.09,306.07
2017,1,21,12,30,159.0,244.0,3.1,11.0,329.0,319.37,259.91
2017,1,21,12,45,117.5,237.0,3.15,11.0,300.0,287.4,233.86
2017,1,21,13,0,76.0,230.0,3.2,11.0,271.0,256.27,208.4
2017,1,21,13,15,53.0,214.0,3.2,11.0,242.0,227.83,185.18
2017,1,21,13,30,30.0,198.0,3.2,11.0,213.0,200.72,163.05
2017,1,21,13,45,43.0,196.5,3.2,11.0,217.0,202.06,164.14
2017,1,21,14,0,56.0,195.0,3.2,11.0,221.0,202.32,164.13
2017,1,21,14,15,46.0,181.0,3.2,10.5,201.5,183.15,148.65
2017,1,21,14,30,36.0,167.0,3.2,10.0,182.0,164.73,133.79
2017,1,21,14,45,18.0,137.0,3.2,10.0,144.5,133.42,108.08
2017,1,21,15,0,0.0,107.0,3.2,10.0,107.0,101.51,81.82
2017,1,21,15,15,0.0,94.5,3.2,10.0,94.5,89.61,71.77
2017,1,21,15,30,0.0,82.0,3.2,10.0,82.0,77.76,61.63
2017,1,21,15,45,0.0,69.0,3.25,10.0,69.0,65.52,51.03
2017,1,21,16,0,0.0,56.0,3.3,10.0,56.0,53.36,40.37
2017,1,21,16,15,0.0,43.0,3.35,9.5,43.0,41.34,31.49
2017,1,21,16,30,0.0,30.0,3.4,9.0,30.0,28.97,19.98
2017,1,21,16,45,0.0,18.5,3.5,9.0,18.5,17.85,9.02
2017,1,21,17,0,0.0,7.0,3.6,9.0,7.0,6.75,0.0
2017,1,21,17,15,0.0,3.5,3.7,9.0,3.5,3.44,0.0
2017,1,21,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
