Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,45,120.5,21.0,2.25,9.5,33.5,68.46,19.21
2017,1,22,8,0,241.0,42.0,2.1,10.0,67.0,141.57,103.23
2017,1,22,8,15,337.0,53.0,2.0,10.0,107.0,194.62,151.55
2017,1,22,8,30,433.0,64.0,1.9,10.0,147.0,253.88,203.17
2017,1,22,8,45,513.0,68.5,1.85,10.5,190.0,305.37,247.56
2017,1,22,9,0,593.0,73.0,1.8,11.0,233.0,359.5,293.08
2017,1,22,9,15,378.0,106.5,1.8,11.0,214.5,306.0,251.5
2017,1,22,9,30,163.0,140.0,1.8,11.0,196.0,232.37,191.36
2017,1,22,9,45,454.0,113.5,1.8,11.5,290.5,364.71,300.88
2017,1,22,10,0,745.0,87.0,1.8,12.0,385.0,498.39,406.74
2017,1,22,10,15,763.5,89.0,1.9,12.0,414.5,518.55,422.09
2017,1,22,10,30,782.0,91.0,2.0,12.0,444.0,535.55,435.56
2017,1,22,10,45,793.5,93.5,2.1,12.0,467.0,548.22,445.39
2017,1,22,11,0,805.0,96.0,2.2,12.0,490.0,558.35,453.1
2017,1,22,11,15,812.5,97.0,2.3,12.0,506.5,562.03,455.73
2017,1,22,11,30,820.0,98.0,2.4,12.0,523.0,563.0,456.16
2017,1,22,11,45,820.0,99.5,2.55,12.0,531.0,557.6,451.68
2017,1,22,12,0,820.0,101.0,2.7,12.0,539.0,549.53,444.97
2017,1,22,12,15,596.5,159.0,2.8,12.0,478.0,477.29,386.51
2017,1,22,12,30,373.0,217.0,2.9,12.0,417.0,404.66,327.57
2017,1,22,12,45,403.0,207.5,3.05,12.0,421.5,400.91,324.53
2017,1,22,13,0,433.0,198.0,3.2,12.0,426.0,395.84,319.79
2017,1,22,13,15,302.5,213.0,3.2,11.5,370.0,338.27,273.46
2017,1,22,13,30,172.0,228.0,3.2,11.0,314.0,287.31,232.71
2017,1,22,13,45,86.0,190.5,3.2,11.0,234.0,213.41,172.88
2017,1,22,14,0,0.0,153.0,3.2,11.0,154.0,145.98,118.18
2017,1,22,14,15,0.0,106.0,3.1,11.0,106.5,101.88,81.39
2017,1,22,14,30,0.0,59.0,3.0,11.0,59.0,57.02,43.41
2017,1,22,14,45,0.0,44.0,2.9,11.0,44.0,42.5,31.06
2017,1,22,15,0,0.0,29.0,2.8,11.0,29.0,27.99,18.6
2017,1,22,15,15,0.0,25.5,2.75,10.5,25.5,24.61,15.74
2017,1,22,15,30,0.0,22.0,2.7,10.0,22.0,21.22,12.84
2017,1,22,15,45,0.0,18.5,2.65,10.0,18.5,17.84,9.88
2017,1,22,16,0,0.0,15.0,2.6,10.0,15.0,14.46,6.89
2017,1,22,16,15,0.0,11.5,2.65,9.5,11.5,11.08,4.35
2017,1,22,16,30,0.0,8.0,2.7,9.0,8.0,7.71,1.19
2017,1,22,16,45,0.0,5.0,2.8,9.0,5.0,4.82,0.0
2017,1,22,17,0,0.0,2.0,2.9,9.0,2.0,1.93,0.0
2017,1,22,17,15,0.0,1.0,3.1,8.5,1.0,0.98,0.0
2017,1,22,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,45,42.0,21.0,1.6,7.5,25.5,37.63,10.58
2017,1,23,8,0,84.0,42.0,1.6,8.0,51.0,80.31,58.31
2017,1,23,8,15,130.0,60.0,1.65,8.0,81.5,123.87,97.31
2017,1,23,8,30,176.0,78.0,1.7,8.0,112.0,164.97,133.57
2017,1,23,8,45,219.5,93.0,1.8,8.0,145.5,203.54,167.53
2017,1,23,9,0,263.0,108.0,1.9,8.0,179.0,244.04,202.67
2017,1,23,9,15,302.5,116.0,1.95,8.0,210.0,276.0,230.26
2017,1,23,9,30,342.0,124.0,2.0,8.0,241.0,314.98,263.13
2017,1,23,9,45,171.0,65.5,2.05,8.5,124.0,165.96,138.53
2017,1,23,10,0,0.0,7.0,2.1,9.0,7.0,6.75,0.22
2017,1,23,10,15,0.0,7.5,2.1,9.0,7.5,7.24,0.65
2017,1,23,10,30,0.0,8.0,2.1,9.0,8.0,7.72,1.06
2017,1,23,10,45,165.0,105.0,2.15,9.0,186.5,203.62,170.41
2017,1,23,11,0,330.0,202.0,2.2,9.0,365.0,397.54,328.69
2017,1,23,11,15,236.5,220.0,2.25,9.0,339.0,357.37,294.06
2017,1,23,11,30,143.0,238.0,2.3,9.0,313.0,320.76,263.22
2017,1,23,11,45,294.0,219.5,2.35,9.5,376.5,385.86,316.64
2017,1,23,12,0,445.0,201.0,2.4,10.0,440.0,447.22,365.21
2017,1,23,12,15,388.0,214.0,2.4,10.0,423.0,419.23,341.64
2017,1,23,12,30,331.0,227.0,2.4,10.0,406.0,394.24,320.87
2017,1,23,12,45,165.5,141.0,2.4,10.0,230.5,220.54,180.3
2017,1,23,13,0,0.0,55.0,2.4,10.0,55.0,53.16,39.85
2017,1,23,13,15,89.0,142.0,2.35,10.0,187.0,176.87,144.19
2017,1,23,13,30,178.0,229.0,2.3,10.0,319.0,291.49,236.82
2017,1,23,13,45,488.5,160.0,2.3,10.0,394.0,340.34,272.39
2017,1,23,14,0,799.0,91.0,2.3,10.0,469.0,370.61,289.64
2017,1,23,14,15,782.5,89.0,2.25,9.5,441.0,333.86,256.55
2017,1,23,14,30,766.0,87.0,2.2,9.0,413.0,296.64,222.8
2017,1,23,14,45,738.5,85.0,2.2,9.0,379.0,253.97,184.32
2017,1,23,15,0,711.0,83.0,2.2,9.0,345.0,214.39,148.69
2017,1,23,15,15,676.5,78.5,2.15,8.5,306.5,172.6,112.77
2017,1,23,15,30,642.0,74.0,2.1,8.0,268.0,132.87,80.82
2017,1,23,15,45,583.0,70.0,2.05,8.0,226.0,94.27,54.68
2017,1,23,16,0,524.0,66.0,2.0,8.0,184.0,60.67,38.69
2017,1,23,16,15,446.0,57.5,2.0,7.5,143.0,43.16,33.49
2017,1,23,16,30,368.0,49.0,2.0,7.0,102.0,38.44,28.73
2017,1,23,16,45,236.5,36.5,2.05,7.0,66.0,28.28,18.35
2017,1,23,17,0,105.0,24.0,2.1,7.0,30.0,18.97,0.0
2017,1,23,17,15,52.5,12.0,2.1,7.0,15.0,11.8,0.0
2017,1,23,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.0,2.45,5.0,5.0,0.0,0.0
2017,1,24,7,30,0.0,10.0,2.5,5.0,10.0,9.83,0.0
2017,1,24,7,45,101.0,27.0,2.65,5.5,38.0,67.73,26.8
2017,1,24,8,0,202.0,44.0,2.8,6.0,66.0,132.15,99.11
2017,1,24,8,15,282.0,57.5,2.85,6.0,103.5,181.61,144.62
2017,1,24,8,30,362.0,71.0,2.9,6.0,141.0,236.07,193.18
2017,1,24,8,45,420.5,80.5,2.95,6.5,181.0,280.89,233.0
2017,1,24,9,0,479.0,90.0,3.0,7.0,221.0,328.02,273.92
2017,1,24,9,15,556.0,84.0,3.05,7.5,258.5,370.92,310.64
2017,1,24,9,30,633.0,78.0,3.1,8.0,296.0,413.96,346.79
2017,1,24,9,45,433.0,123.5,3.15,8.5,280.0,367.61,307.74
2017,1,24,10,0,233.0,169.0,3.2,9.0,264.0,309.46,258.02
2017,1,24,10,15,516.5,128.0,3.15,9.0,358.5,427.27,356.98
2017,1,24,10,30,800.0,87.0,3.1,9.0,453.0,546.64,453.75
2017,1,24,10,45,823.5,85.5,3.05,9.5,479.0,562.13,464.18
2017,1,24,11,0,847.0,84.0,3.0,10.0,505.0,575.14,472.99
2017,1,24,11,15,489.0,161.5,2.9,10.0,406.5,449.42,369.83
2017,1,24,11,30,131.0,239.0,2.8,10.0,308.0,315.54,258.1
2017,1,24,11,45,510.5,160.0,2.75,10.0,435.0,450.98,371.22
2017,1,24,12,0,890.0,81.0,2.7,10.0,562.0,572.72,467.92
2017,1,24,12,15,574.0,161.0,2.6,10.0,471.5,470.16,383.32
2017,1,24,12,30,258.0,241.0,2.5,10.0,381.0,371.37,302.12
2017,1,24,12,45,584.0,157.0,2.4,10.5,469.5,448.18,363.87
2017,1,24,13,0,910.0,73.0,2.3,11.0,558.0,507.72,408.06
2017,1,24,13,15,905.0,72.5,2.2,11.0,545.0,481.32,384.31
2017,1,24,13,30,900.0,72.0,2.1,11.0,532.0,452.68,358.85
2017,1,24,13,45,894.5,70.0,2.05,11.0,511.5,420.31,330.04
2017,1,24,14,0,889.0,68.0,2.0,11.0,491.0,386.06,299.06
2017,1,24,14,15,876.0,66.5,1.9,11.0,463.5,348.11,264.52
2017,1,24,14,30,863.0,65.0,1.8,11.0,436.0,309.14,228.63
2017,1,24,14,45,845.5,62.5,1.75,11.0,402.5,264.66,188.18
2017,1,24,15,0,828.0,60.0,1.7,11.0,369.0,222.51,149.76
2017,1,24,15,15,801.0,57.5,1.6,10.5,330.0,178.89,111.75
2017,1,24,15,30,774.0,55.0,1.5,10.0,291.0,136.44,77.18
2017,1,24,15,45,735.5,50.5,1.4,10.0,249.0,92.79,46.7
2017,1,24,16,0,697.0,46.0,1.3,10.0,207.0,51.93,26.67
2017,1,24,16,15,633.0,41.0,1.35,9.5,163.5,30.8,22.17
2017,1,24,16,30,569.0,36.0,1.4,9.0,120.0,28.32,19.6
2017,1,24,16,45,459.5,27.5,1.5,8.5,80.0,22.26,13.34
2017,1,24,17,0,350.0,19.0,1.6,8.0,40.0,15.93,0.27
2017,1,24,17,15,175.0,9.5,1.65,7.5,20.0,9.34,0.0
2017,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,4.5,0.45,6.0,4.5,0.0,0.0
2017,1,25,7,30,0.0,9.0,0.4,6.0,9.0,8.85,0.0
2017,1,25,7,45,58.0,24.5,0.4,6.5,31.0,51.57,21.71
2017,1,25,8,0,116.0,40.0,0.4,7.0,53.0,92.86,68.75
2017,1,25,8,15,143.5,58.0,0.35,7.0,81.5,126.44,99.63
2017,1,25,8,30,171.0,76.0,0.3,7.0,110.0,161.09,130.32
2017,1,25,8,45,191.5,92.5,0.3,7.5,139.0,191.91,157.07
2017,1,25,9,0,212.0,109.0,0.3,8.0,168.0,223.26,183.56
2017,1,25,9,15,227.5,123.5,0.3,8.5,195.0,250.21,205.77
2017,1,25,9,30,243.0,138.0,0.3,9.0,222.0,277.13,227.38
2017,1,25,9,45,279.0,149.0,0.35,9.5,255.5,310.63,254.11
2017,1,25,10,0,315.0,160.0,0.4,10.0,289.0,344.49,280.56
2017,1,25,10,15,577.0,118.0,0.45,10.0,376.0,454.41,368.12
2017,1,25,10,30,839.0,76.0,0.5,10.0,463.0,559.47,448.58
2017,1,25,10,45,850.5,78.0,0.55,10.5,487.0,572.32,456.28
2017,1,25,11,0,862.0,80.0,0.6,11.0,511.0,582.47,462.94
2017,1,25,11,15,869.5,80.5,0.65,11.0,528.0,585.92,465.37
2017,1,25,11,30,877.0,81.0,0.7,11.0,545.0,586.5,465.61
2017,1,25,11,45,886.0,80.0,0.75,11.5,555.5,582.49,461.56
2017,1,25,12,0,895.0,79.0,0.8,12.0,566.0,576.74,456.04
2017,1,25,12,15,590.5,158.5,0.8,12.0,480.5,480.37,380.81
2017,1,25,12,30,286.0,238.0,0.8,12.0,395.0,384.08,305.19
2017,1,25,12,45,333.0,226.0,0.8,12.0,407.0,388.28,308.94
2017,1,25,13,0,380.0,214.0,0.8,12.0,419.0,389.78,309.45
2017,1,25,13,15,622.5,148.5,0.85,12.0,473.5,427.9,337.9
2017,1,25,13,30,865.0,83.0,0.9,12.0,528.0,450.48,352.07
2017,1,25,13,45,858.5,80.5,0.95,12.0,507.5,417.86,323.93
2017,1,25,14,0,852.0,78.0,1.0,12.0,487.0,383.53,294.13
2017,1,25,14,15,618.0,119.5,1.05,12.0,407.0,312.26,238.76
2017,1,25,14,30,384.0,161.0,1.1,12.0,327.0,256.27,197.03
2017,1,25,14,45,361.0,150.5,1.15,12.0,297.5,225.63,171.21
2017,1,25,15,0,338.0,140.0,1.2,12.0,268.0,194.56,145.0
2017,1,25,15,15,321.0,128.5,1.2,11.5,239.5,165.06,120.42
2017,1,25,15,30,304.0,117.0,1.2,11.0,211.0,136.59,97.48
2017,1,25,15,45,287.0,101.5,1.25,10.5,180.0,106.09,74.41
2017,1,25,16,0,270.0,86.0,1.3,10.0,149.0,76.99,55.24
2017,1,25,16,15,386.5,63.5,1.4,9.5,133.0,47.08,36.79
2017,1,25,16,30,503.0,41.0,1.5,9.0,117.0,30.21,21.32
2017,1,25,16,45,389.0,31.5,1.65,9.0,78.0,23.95,14.89
2017,1,25,17,0,275.0,22.0,1.8,9.0,39.0,17.36,2.69
2017,1,25,17,15,137.5,11.0,1.8,8.5,19.5,10.81,0.0
2017,1,25,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,6.5,1.95,4.0,6.5,0.0,0.0
2017,1,26,7,30,0.0,13.0,2.0,4.0,13.0,12.78,0.0
2017,1,26,7,45,198.0,23.5,2.15,4.5,46.0,98.52,49.25
2017,1,26,8,0,396.0,34.0,2.3,5.0,79.0,186.7,141.35
2017,1,26,8,15,480.5,42.0,2.25,5.5,121.0,239.77,190.96
2017,1,26,8,30,565.0,50.0,2.2,6.0,163.0,297.52,242.55
2017,1,26,8,45,621.5,55.0,2.2,6.5,206.5,343.6,283.69
2017,1,26,9,0,678.0,60.0,2.2,7.0,250.0,389.28,323.32
2017,1,26,9,15,714.0,64.0,2.15,7.5,290.5,427.22,355.41
2017,1,26,9,30,750.0,68.0,2.1,8.0,331.0,464.67,386.03
2017,1,26,9,45,785.5,68.5,2.1,8.5,369.0,497.17,412.02
2017,1,26,10,0,821.0,69.0,2.1,9.0,407.0,528.42,436.35
2017,1,26,10,15,838.0,71.0,2.05,9.5,438.0,549.47,451.83
2017,1,26,10,30,855.0,73.0,2.0,10.0,469.0,568.2,465.13
2017,1,26,10,45,868.0,74.0,2.0,10.5,493.5,579.1,472.37
2017,1,26,11,0,881.0,75.0,2.0,11.0,518.0,589.44,478.94
2017,1,26,11,15,889.0,76.0,1.95,11.0,535.5,594.07,481.57
2017,1,26,11,30,897.0,77.0,1.9,11.0,553.0,595.77,481.84
2017,1,26,11,45,902.5,77.0,1.9,11.5,563.5,592.02,477.26
2017,1,26,12,0,908.0,77.0,1.9,12.0,574.0,585.29,470.3
2017,1,26,12,15,909.5,77.0,1.85,12.0,576.5,573.38,459.86
2017,1,26,12,30,911.0,77.0,1.8,12.0,579.0,558.6,447.04
2017,1,26,12,45,912.5,76.0,1.8,12.0,573.5,539.99,431.28
2017,1,26,13,0,914.0,75.0,1.8,12.0,568.0,518.62,413.04
2017,1,26,13,15,909.0,74.0,1.8,12.0,555.0,491.59,390.02
2017,1,26,13,30,904.0,73.0,1.8,12.0,542.0,462.3,364.71
2017,1,26,13,45,897.0,71.5,1.8,12.0,521.5,429.63,336.16
2017,1,26,14,0,890.0,70.0,1.8,12.0,501.0,395.14,305.47
2017,1,26,14,15,877.0,68.5,1.75,12.0,473.0,357.01,271.18
2017,1,26,14,30,864.0,67.0,1.7,12.0,445.0,317.85,235.48
2017,1,26,14,45,847.5,64.5,1.65,12.0,411.5,273.4,195.23
2017,1,26,15,0,831.0,62.0,1.6,12.0,378.0,231.17,156.8
2017,1,26,15,15,803.5,59.0,1.45,11.5,339.0,186.61,117.92
2017,1,26,15,30,776.0,56.0,1.3,11.0,300.0,143.25,82.24
2017,1,26,15,45,738.5,52.0,1.2,10.5,257.5,99.69,51.12
2017,1,26,16,0,701.0,48.0,1.1,10.0,215.0,58.83,29.75
2017,1,26,16,15,637.5,42.5,1.15,9.5,170.5,31.81,23.13
2017,1,26,16,30,574.0,37.0,1.2,9.0,126.0,28.87,20.19
2017,1,26,16,45,467.5,29.0,1.3,8.5,85.5,23.37,14.58
2017,1,26,17,0,361.0,21.0,1.4,8.0,45.0,17.65,4.39
2017,1,26,17,15,180.5,10.5,1.45,7.5,22.5,10.32,0.0
2017,1,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,7,15,98.5,6.0,2.5,3.5,8.5,0.0,0.0
2017,1,27,7,30,197.0,12.0,2.5,4.0,17.0,63.89,0.0
2017,1,27,7,45,352.0,22.0,2.5,4.5,54.0,141.36,76.58
2017,1,27,8,0,507.0,32.0,2.5,5.0,91.0,219.65,166.73
2017,1,27,8,15,586.5,38.5,2.5,5.5,135.5,273.99,218.29
2017,1,27,8,30,666.0,45.0,2.5,6.0,180.0,332.14,270.79
2017,1,27,8,45,716.5,49.0,2.5,6.5,224.5,378.13,312.19
2017,1,27,9,0,767.0,53.0,2.5,7.0,269.0,425.02,352.93
2017,1,27,9,15,799.0,56.0,2.5,7.5,311.0,462.2,384.56
2017,1,27,9,30,831.0,59.0,2.5,8.0,353.0,498.52,414.44
2017,1,27,9,45,852.0,61.5,2.55,8.5,390.0,527.25,437.54
2017,1,27,10,0,873.0,64.0,2.6,9.0,427.0,551.66,456.66
2017,1,27,10,15,888.0,66.0,2.6,9.5,458.0,572.55,472.28
2017,1,27,10,30,903.0,68.0,2.6,10.0,489.0,590.94,485.56
2017,1,27,10,45,914.5,68.5,2.6,10.5,514.0,603.02,493.66
2017,1,27,11,0,926.0,69.0,2.6,11.0,539.0,612.25,499.37
2017,1,27,11,15,932.5,70.0,2.55,11.0,556.0,616.15,501.49
2017,1,27,11,30,939.0,71.0,2.5,11.0,573.0,616.98,501.13
2017,1,27,11,45,942.0,71.0,2.45,11.5,582.5,611.65,495.05
2017,1,27,12,0,945.0,71.0,2.4,12.0,592.0,603.25,486.52
2017,1,27,12,15,945.5,71.5,2.25,12.0,594.0,590.92,475.29
2017,1,27,12,30,946.0,72.0,2.1,12.0,596.0,575.62,461.57
2017,1,27,12,45,936.5,74.0,1.95,12.5,588.5,553.79,441.79
2017,1,27,13,0,927.0,76.0,1.8,13.0,581.0,529.52,419.94
2017,1,27,13,15,921.0,75.0,1.65,13.0,566.5,501.67,395.85
2017,1,27,13,30,915.0,74.0,1.5,13.0,552.0,471.58,369.58
2017,1,27,13,45,904.0,73.5,1.35,13.0,530.5,437.87,340.01
2017,1,27,14,0,893.0,73.0,1.2,13.0,509.0,402.55,308.64
2017,1,27,14,15,879.5,71.5,1.1,13.0,480.5,364.04,274.41
2017,1,27,14,30,866.0,70.0,1.0,13.0,452.0,322.09,236.92
2017,1,27,14,45,844.5,68.0,0.9,13.0,417.0,279.09,198.41
2017,1,27,15,0,823.0,66.0,0.8,13.0,382.0,236.25,160.07
2017,1,27,15,15,795.0,63.0,0.75,12.5,342.5,191.78,121.78
2017,1,27,15,30,767.0,60.0,0.7,12.0,303.0,148.6,86.45
2017,1,27,15,45,724.5,56.0,0.65,11.5,260.0,104.86,55.2
2017,1,27,16,0,682.0,52.0,0.6,11.0,217.0,64.34,33.49
2017,1,27,16,15,617.0,46.5,0.6,10.5,172.5,35.36,26.26
2017,1,27,16,30,552.0,41.0,0.6,10.0,128.0,29.79,20.98
2017,1,27,16,45,440.0,32.0,0.65,10.0,87.0,24.0,15.16
2017,1,27,17,0,328.0,23.0,0.7,10.0,46.0,17.94,5.69
2017,1,27,17,15,164.0,11.5,0.7,9.5,23.0,11.3,0.0
2017,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,6.0,2.9,3.5,6.0,0.0,0.0
2017,1,28,7,30,0.0,12.0,3.0,4.0,12.0,11.8,0.0
2017,1,28,7,45,74.0,27.5,3.15,5.0,36.0,61.8,33.92
2017,1,28,8,0,148.0,43.0,3.3,6.0,60.0,108.19,82.2
2017,1,28,8,15,178.0,60.0,3.35,6.0,90.0,142.69,114.42
2017,1,28,8,30,208.0,77.0,3.4,6.0,120.0,178.53,147.07
2017,1,28,8,45,227.0,93.5,3.5,6.5,150.0,210.11,175.38
2017,1,28,9,0,246.0,110.0,3.6,7.0,180.0,242.04,203.33
2017,1,28,9,15,261.5,124.0,3.6,7.5,208.5,269.5,226.85
2017,1,28,9,30,277.0,138.0,3.6,8.0,237.0,296.85,249.72
2017,1,28,9,45,562.5,104.5,3.6,8.5,331.5,424.56,356.77
2017,1,28,10,0,848.0,71.0,3.6,9.0,426.0,551.26,459.63
2017,1,28,10,15,864.0,73.0,3.5,9.5,457.5,572.31,474.75
2017,1,28,10,30,880.0,75.0,3.4,10.0,489.0,590.92,488.06
2017,1,28,10,45,890.5,76.5,3.35,10.5,513.5,601.2,494.74
2017,1,28,11,0,901.0,78.0,3.3,11.0,538.0,610.84,500.66
2017,1,28,11,15,908.0,79.0,3.15,11.0,555.5,615.0,502.73
2017,1,28,11,30,915.0,80.0,3.0,11.0,573.0,616.16,502.34
2017,1,28,11,45,919.5,80.5,2.95,11.5,583.0,612.31,497.41
2017,1,28,12,0,924.0,81.0,2.9,12.0,593.0,605.42,490.03
2017,1,28,12,15,924.5,81.0,2.75,12.0,595.0,592.77,478.63
2017,1,28,12,30,925.0,81.0,2.6,12.0,597.0,577.22,464.82
2017,1,28,12,45,920.5,81.0,2.5,12.5,590.5,556.24,445.96
2017,1,28,13,0,916.0,81.0,2.4,13.0,584.0,532.7,424.89
2017,1,28,13,15,910.5,80.5,2.3,13.0,570.0,505.77,401.64
2017,1,28,13,30,905.0,80.0,2.2,13.0,556.0,476.59,376.17
2017,1,28,13,45,897.5,78.0,2.1,13.0,535.0,443.06,346.81
2017,1,28,14,0,890.0,76.0,2.0,13.0,514.0,407.75,315.42
2017,1,28,14,15,876.5,74.5,1.9,12.5,485.5,367.07,279.77
2017,1,28,14,30,863.0,73.0,1.8,12.0,457.0,327.35,244.14
2017,1,28,14,45,844.5,70.5,1.75,12.0,423.0,284.66,205.39
2017,1,28,15,0,826.0,68.0,1.7,12.0,389.0,241.88,166.54
2017,1,28,15,15,798.0,65.0,1.6,11.5,349.0,197.14,127.37
2017,1,28,15,30,770.0,62.0,1.5,11.0,309.0,153.67,91.17
2017,1,28,15,45,730.0,57.5,1.4,10.5,266.0,109.36,58.65
2017,1,28,16,0,690.0,53.0,1.3,10.0,223.0,68.03,35.41
2017,1,28,16,15,626.0,47.5,1.4,9.5,178.0,36.09,27.03
2017,1,28,16,30,562.0,42.0,1.5,9.0,133.0,30.47,21.69
2017,1,28,16,45,454.0,33.0,1.65,8.5,91.5,24.73,15.96
2017,1,28,17,0,346.0,24.0,1.8,8.0,50.0,18.71,7.22
2017,1,28,17,15,173.0,12.0,1.9,7.5,25.0,11.8,0.0
2017,1,28,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,8.5,2.7,3.5,8.5,0.0,0.0
2017,1,29,7,30,0.0,17.0,2.8,4.0,17.0,16.71,0.0
2017,1,29,7,45,171.5,28.0,2.9,4.5,49.0,98.61,59.18
2017,1,29,8,0,343.0,39.0,3.0,5.0,81.0,177.24,136.62
2017,1,29,8,15,408.0,48.5,3.0,5.5,119.0,223.81,180.24
2017,1,29,8,30,473.0,58.0,3.0,6.0,157.0,273.82,225.46
2017,1,29,8,45,514.0,65.5,3.0,7.0,195.0,313.86,261.08
2017,1,29,9,0,555.0,73.0,3.0,8.0,233.0,354.8,296.27
2017,1,29,9,15,578.5,80.5,3.0,8.5,269.0,387.58,324.21
2017,1,29,9,30,602.0,88.0,3.0,9.0,305.0,419.67,350.74
2017,1,29,9,45,661.0,84.5,3.0,9.5,345.0,457.76,381.73
2017,1,29,10,0,720.0,81.0,3.0,10.0,385.0,494.51,410.99
2017,1,29,10,15,672.5,101.5,2.85,10.5,401.5,499.36,412.95
2017,1,29,10,30,625.0,122.0,2.7,11.0,418.0,498.92,410.61
2017,1,29,10,45,627.0,128.5,2.6,11.5,438.5,509.38,417.39
2017,1,29,11,0,629.0,135.0,2.5,12.0,459.0,517.65,422.19
2017,1,29,11,15,779.0,107.0,2.4,12.0,521.0,573.87,466.16
2017,1,29,11,30,929.0,79.0,2.3,12.0,583.0,626.83,506.25
2017,1,29,11,45,933.5,79.0,2.2,12.5,593.0,622.43,500.25
2017,1,29,12,0,938.0,79.0,2.1,13.0,603.0,614.94,492.21
2017,1,29,12,15,783.5,116.0,2.05,13.0,555.0,554.1,443.73
2017,1,29,12,30,629.0,153.0,2.0,13.0,507.0,493.39,395.35
2017,1,29,12,45,563.5,173.5,1.95,13.5,488.0,463.88,370.57
2017,1,29,13,0,498.0,194.0,1.9,14.0,469.0,436.37,347.16
2017,1,29,13,15,564.5,167.5,1.85,14.0,472.0,427.63,339.4
2017,1,29,13,30,631.0,141.0,1.8,14.0,475.0,414.97,327.76
2017,1,29,13,45,539.5,159.5,1.8,14.0,437.5,372.56,293.12
2017,1,29,14,0,448.0,178.0,1.8,14.0,400.0,334.9,262.48
2017,1,29,14,15,565.5,138.0,1.7,13.5,402.5,320.62,247.73
2017,1,29,14,30,683.0,98.0,1.6,13.0,405.0,296.78,223.44
2017,1,29,14,45,560.0,115.0,1.55,13.0,354.0,250.9,186.15
2017,1,29,15,0,437.0,132.0,1.5,13.0,303.0,212.8,156.49
2017,1,29,15,15,418.0,122.0,1.4,12.5,272.5,179.47,128.22
2017,1,29,15,30,399.0,112.0,1.3,12.0,242.0,147.25,101.73
2017,1,29,15,45,379.5,98.5,1.2,11.5,208.5,113.29,75.6
2017,1,29,16,0,360.0,85.0,1.1,11.0,175.0,80.85,54.0
2017,1,29,16,15,320.0,72.0,1.1,10.5,140.5,53.17,42.23
2017,1,29,16,30,280.0,59.0,1.1,10.0,106.0,44.49,34.11
2017,1,29,16,45,227.0,43.0,1.15,9.5,73.5,32.96,23.15
2017,1,29,17,0,174.0,27.0,1.2,9.0,41.0,20.97,9.58
2017,1,29,17,15,87.0,13.5,1.2,9.0,20.5,13.27,0.0
2017,1,29,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,8.5,2.25,4.5,8.5,0.0,0.0
2017,1,30,7,30,0.0,17.0,2.3,5.0,17.0,16.71,0.0
2017,1,30,7,45,148.5,29.5,2.4,5.5,48.0,94.55,58.9
2017,1,30,8,0,297.0,42.0,2.5,6.0,79.0,165.21,127.48
2017,1,30,8,15,352.5,54.0,2.5,6.5,115.5,208.83,167.97
2017,1,30,8,30,408.0,66.0,2.5,7.0,152.0,255.62,210.0
2017,1,30,8,45,443.0,76.5,2.5,7.5,189.0,294.02,244.24
2017,1,30,9,0,478.0,87.0,2.5,8.0,226.0,333.29,278.2
2017,1,30,9,15,502.5,95.0,2.5,8.5,260.5,364.94,305.0
2017,1,30,9,30,527.0,103.0,2.5,9.0,295.0,398.85,332.81
2017,1,30,9,45,379.0,141.0,2.55,10.0,286.0,366.5,304.51
2017,1,30,10,0,231.0,179.0,2.6,11.0,277.0,324.03,267.54
2017,1,30,10,15,315.5,179.0,2.55,11.0,323.5,372.98,307.94
2017,1,30,10,30,400.0,179.0,2.5,11.0,370.0,428.34,352.35
2017,1,30,10,45,659.0,128.0,2.5,11.5,461.5,530.09,433.97
2017,1,30,11,0,918.0,77.0,2.5,12.0,553.0,626.74,508.93
2017,1,30,11,15,925.0,78.0,2.4,12.0,571.0,631.03,510.4
2017,1,30,11,30,932.0,79.0,2.3,12.0,589.0,632.26,510.08
2017,1,30,11,45,934.0,80.0,2.25,12.5,598.5,627.47,504.4
2017,1,30,12,0,936.0,81.0,2.2,13.0,608.0,619.61,496.31
2017,1,30,12,15,936.5,81.5,2.15,13.0,610.0,607.35,485.7
2017,1,30,12,30,937.0,82.0,2.1,13.0,612.0,592.12,472.66
2017,1,30,12,45,930.0,83.0,2.05,13.5,605.0,570.57,453.74
2017,1,30,13,0,923.0,84.0,2.0,14.0,598.0,546.5,432.68
2017,1,30,13,15,917.5,83.5,1.95,13.5,584.0,519.31,410.47
2017,1,30,13,30,912.0,83.0,1.9,13.0,570.0,489.84,385.93
2017,1,30,13,45,904.0,81.5,1.85,13.0,549.0,456.26,356.9
2017,1,30,14,0,896.0,80.0,1.8,13.0,528.0,419.0,324.38
2017,1,30,14,15,777.5,93.0,1.7,13.0,466.5,357.08,273.48
2017,1,30,14,30,659.0,106.0,1.6,13.0,405.0,299.42,226.27
2017,1,30,14,45,520.0,124.5,1.55,13.0,349.5,250.65,187.37
2017,1,30,15,0,381.0,143.0,1.5,13.0,294.0,211.43,157.55
2017,1,30,15,15,367.0,131.0,1.4,12.5,265.0,179.51,130.47
2017,1,30,15,30,353.0,119.0,1.3,12.0,236.0,148.38,104.69
2017,1,30,15,45,340.0,104.0,1.2,11.5,204.0,115.71,79.07
2017,1,30,16,0,327.0,89.0,1.1,11.0,172.0,84.03,57.09
2017,1,30,16,15,291.5,75.5,1.15,10.5,138.5,55.77,44.59
2017,1,30,16,30,256.0,62.0,1.2,10.0,105.0,46.77,36.18
2017,1,30,16,45,211.5,45.5,1.25,9.5,73.5,34.9,24.94
2017,1,30,17,0,167.0,29.0,1.3,9.0,42.0,22.54,11.44
2017,1,30,17,15,83.5,14.5,1.35,9.0,21.0,14.25,0.0
2017,1,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,5.5,2.4,5.5,5.5,5.41,0.0
2017,1,31,7,30,0.0,11.0,2.4,6.0,11.0,10.81,0.0
2017,1,31,7,45,19.5,28.5,2.45,6.5,31.0,38.01,21.89
2017,1,31,8,0,39.0,46.0,2.5,7.0,51.0,64.88,48.39
2017,1,31,8,15,52.0,64.5,2.45,7.0,74.5,90.92,71.96
2017,1,31,8,30,65.0,83.0,2.4,7.0,98.0,117.27,95.54
2017,1,31,8,45,73.5,101.5,2.4,7.5,121.5,142.0,117.26
2017,1,31,9,0,82.0,120.0,2.4,8.0,145.0,166.85,138.65
2017,1,31,9,15,89.5,136.5,2.4,8.0,167.0,188.94,157.56
2017,1,31,9,30,97.0,153.0,2.4,8.0,189.0,211.08,176.22
2017,1,31,9,45,342.0,135.0,2.4,8.5,278.5,341.32,286.21
2017,1,31,10,0,587.0,117.0,2.4,9.0,368.0,465.75,387.6
2017,1,31,10,15,556.0,135.0,2.4,9.5,387.0,470.67,389.57
2017,1,31,10,30,525.0,153.0,2.4,10.0,406.0,475.55,391.91
2017,1,31,10,45,581.5,144.0,2.4,10.5,437.5,503.52,413.42
2017,1,31,11,0,638.0,135.0,2.4,11.0,469.0,528.04,431.8
2017,1,31,11,15,615.0,148.0,2.35,11.5,478.0,525.93,428.11
2017,1,31,11,30,592.0,161.0,2.3,12.0,487.0,521.55,422.78
2017,1,31,11,45,565.0,173.5,2.25,12.5,489.0,510.6,412.41
2017,1,31,12,0,538.0,186.0,2.2,13.0,491.0,499.98,402.28
2017,1,31,12,15,454.0,210.5,2.1,13.0,468.5,467.74,375.52
2017,1,31,12,30,370.0,235.0,2.0,13.0,446.0,434.03,347.8
2017,1,31,12,45,354.0,236.0,1.9,13.5,436.0,417.2,333.3
2017,1,31,13,0,338.0,237.0,1.8,14.0,426.0,399.91,318.34
2017,1,31,13,15,306.5,236.5,1.7,14.0,405.0,373.49,296.86
2017,1,31,13,30,275.0,236.0,1.6,14.0,384.0,347.83,276.0
2017,1,31,13,45,216.5,231.5,1.55,14.0,345.5,308.74,244.87
2017,1,31,14,0,158.0,227.0,1.5,14.0,307.0,272.63,216.26
2017,1,31,14,15,242.0,205.0,1.45,14.0,319.5,273.32,215.12
2017,1,31,14,30,326.0,183.0,1.4,14.0,332.0,268.63,208.39
2017,1,31,14,45,437.0,148.5,1.35,14.0,333.0,251.34,189.69
2017,1,31,15,0,548.0,114.0,1.3,14.0,334.0,226.52,163.43
2017,1,31,15,15,523.0,107.5,1.2,13.5,301.0,190.06,132.29
2017,1,31,15,30,498.0,101.0,1.1,13.0,268.0,155.26,103.57
2017,1,31,15,45,469.5,91.0,1.0,12.5,231.0,118.78,75.7
2017,1,31,16,0,441.0,81.0,0.9,12.0,194.0,84.46,53.33
2017,1,31,16,15,394.5,70.0,0.9,11.5,156.5,51.63,40.75
2017,1,31,16,30,348.0,59.0,0.9,11.0,119.0,44.22,33.84
2017,1,31,16,45,282.5,44.5,0.95,10.5,83.5,33.97,24.13
2017,1,31,17,0,217.0,30.0,1.0,10.0,48.0,23.29,12.54
2017,1,31,17,15,108.5,15.0,1.0,10.0,24.0,14.74,0.0
2017,1,31,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.5,2.3,8.0,0.5,0.49,0.0
2017,2,1,7,30,0.0,1.0,2.3,8.0,1.0,0.98,0.0
2017,2,1,7,45,0.0,3.0,2.3,8.5,3.0,2.89,0.0
2017,2,1,8,0,0.0,5.0,2.3,9.0,5.0,4.82,0.0
2017,2,1,8,15,0.0,7.5,2.15,9.0,7.5,7.23,0.57
2017,2,1,8,30,0.0,10.0,2.0,9.0,10.0,9.64,2.73
2017,2,1,8,45,0.0,12.5,1.95,9.5,12.5,12.05,4.86
2017,2,1,9,0,0.0,15.0,1.9,10.0,15.0,14.47,6.97
2017,2,1,9,15,0.0,17.5,1.85,10.0,17.5,16.88,9.07
2017,2,1,9,30,0.0,20.0,1.8,10.0,20.0,19.3,11.16
2017,2,1,9,45,20.5,97.0,1.75,10.5,106.0,108.58,87.95
2017,2,1,10,0,41.0,174.0,1.7,11.0,192.0,202.12,165.65
2017,2,1,10,15,20.5,91.5,1.65,11.0,100.5,102.67,82.2
2017,2,1,10,30,0.0,9.0,1.6,11.0,9.0,8.69,1.83
2017,2,1,10,45,3.5,94.5,1.6,11.5,96.5,93.64,74.17
2017,2,1,11,0,7.0,180.0,1.6,12.0,184.0,180.77,145.92
2017,2,1,11,15,3.5,142.0,1.7,12.0,144.0,140.36,112.3
2017,2,1,11,30,0.0,104.0,1.8,12.0,104.0,100.76,79.41
2017,2,1,11,45,0.0,64.5,1.95,12.5,64.5,62.37,47.17
2017,2,1,12,0,0.0,25.0,2.1,13.0,25.0,24.15,14.86
2017,2,1,12,15,0.0,49.0,2.15,13.0,49.0,47.37,34.49
2017,2,1,12,30,0.0,73.0,2.2,13.0,73.0,70.61,53.99
2017,2,1,12,45,0.5,123.5,2.25,13.0,124.5,119.68,94.84
2017,2,1,13,0,1.0,174.0,2.3,13.0,176.0,168.25,134.73
2017,2,1,13,15,0.5,92.0,2.3,13.0,93.0,89.24,69.52
2017,2,1,13,30,0.0,10.0,2.3,13.0,10.0,9.66,2.56
2017,2,1,13,45,0.0,10.0,2.35,13.5,10.0,9.65,2.57
2017,2,1,14,0,0.0,10.0,2.4,14.0,10.0,9.65,2.56
2017,2,1,14,15,27.5,101.5,2.35,14.0,114.5,106.96,84.23
2017,2,1,14,30,55.0,193.0,2.3,14.0,219.0,196.38,157.15
2017,2,1,14,45,27.5,138.0,2.3,14.0,151.0,136.82,108.67
2017,2,1,15,0,0.0,83.0,2.3,14.0,83.0,80.02,62.31
2017,2,1,15,15,0.0,74.5,2.15,13.5,74.5,71.92,55.76
2017,2,1,15,30,0.0,66.0,2.0,13.0,66.0,63.8,49.04
2017,2,1,15,45,0.0,57.0,1.85,13.0,57.0,55.08,41.64
2017,2,1,16,0,0.0,48.0,1.7,13.0,48.0,46.37,34.15
2017,2,1,16,15,0.0,38.5,1.75,12.5,38.5,37.18,27.74
2017,2,1,16,30,0.0,29.0,1.8,12.0,29.0,27.99,19.33
2017,2,1,16,45,0.0,20.5,1.85,11.5,20.5,19.78,11.69
2017,2,1,17,0,0.0,12.0,1.9,11.0,12.0,11.57,3.58
2017,2,1,17,15,0.0,6.0,1.9,10.5,6.0,5.78,0.0
