Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,4.5,3.4,11.0,4.5,4.42,0.0
2017,2,2,7,30,0.0,9.0,3.4,11.0,9.0,8.68,0.0
2017,2,2,7,45,0.0,24.5,3.4,11.0,24.5,24.0,12.5
2017,2,2,8,0,0.0,40.0,3.4,11.0,40.0,40.22,27.96
2017,2,2,8,15,0.0,58.0,3.3,11.0,58.0,58.93,44.51
2017,2,2,8,30,0.0,76.0,3.2,11.0,76.0,77.29,60.63
2017,2,2,8,45,6.0,93.5,3.15,11.5,95.5,97.6,78.09
2017,2,2,9,0,12.0,111.0,3.1,12.0,115.0,118.13,95.48
2017,2,2,9,15,17.0,126.5,3.0,12.0,132.5,136.15,110.68
2017,2,2,9,30,22.0,142.0,2.9,12.0,150.0,154.34,125.84
2017,2,2,9,45,11.0,133.5,2.85,12.5,137.5,138.41,111.94
2017,2,2,10,0,0.0,125.0,2.8,13.0,125.0,122.82,98.35
2017,2,2,10,15,21.0,162.5,2.75,13.0,173.0,172.95,140.15
2017,2,2,10,30,42.0,200.0,2.7,13.0,221.0,228.28,185.42
2017,2,2,10,45,49.5,213.5,2.65,13.5,239.0,245.74,198.86
2017,2,2,11,0,57.0,227.0,2.6,14.0,257.0,262.98,212.09
2017,2,2,11,15,35.0,213.5,2.6,14.0,232.5,234.36,188.41
2017,2,2,11,30,13.0,200.0,2.6,14.0,208.0,203.26,162.78
2017,2,2,11,45,13.5,204.0,2.65,14.5,212.0,206.9,165.39
2017,2,2,12,0,14.0,208.0,2.7,15.0,216.0,210.47,167.87
2017,2,2,12,15,7.0,188.0,2.7,15.0,192.0,186.31,148.21
2017,2,2,12,30,0.0,168.0,2.7,15.0,168.0,162.58,128.92
2017,2,2,12,45,0.0,146.5,2.7,15.0,146.5,141.6,111.91
2017,2,2,13,0,0.0,125.0,2.7,15.0,125.0,120.77,94.94
2017,2,2,13,15,0.0,90.0,2.6,15.0,90.0,87.08,67.23
2017,2,2,13,30,0.0,55.0,2.5,15.0,55.0,53.17,39.09
2017,2,2,13,45,0.0,104.5,2.45,15.0,104.5,100.89,78.91
2017,2,2,14,0,0.0,154.0,2.4,15.0,154.0,147.38,117.25
2017,2,2,14,15,0.0,126.5,2.35,15.0,126.5,121.34,95.93
2017,2,2,14,30,0.0,99.0,2.3,15.0,99.0,95.35,74.59
2017,2,2,14,45,53.0,137.0,2.3,15.0,159.0,143.31,113.1
2017,2,2,15,0,106.0,175.0,2.3,15.0,219.0,182.4,143.18
2017,2,2,15,15,98.5,159.0,2.25,14.5,197.0,162.99,127.31
2017,2,2,15,30,91.0,143.0,2.2,14.0,175.0,141.71,110.09
2017,2,2,15,45,79.5,125.0,2.15,14.0,150.0,119.09,91.91
2017,2,2,16,0,68.0,107.0,2.1,14.0,125.0,97.58,75.0
2017,2,2,16,15,55.5,87.5,2.1,13.5,100.5,76.22,62.21
2017,2,2,16,30,43.0,68.0,2.1,13.0,76.0,59.68,47.23
2017,2,2,16,45,21.5,49.5,2.1,13.0,53.5,44.27,32.93
2017,2,2,17,0,0.0,31.0,2.1,13.0,31.0,29.1,17.81
2017,2,2,17,15,0.0,15.5,2.05,13.0,15.5,14.93,0.0
2017,2,2,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,15,75.0,9.0,2.95,12.0,12.5,27.36,0.0
2017,2,3,7,30,150.0,18.0,3.1,12.0,25.0,70.87,0.0
2017,2,3,7,45,267.0,30.5,3.3,12.5,60.0,137.16,93.56
2017,2,3,8,0,384.0,43.0,3.5,13.0,95.0,202.14,154.8
2017,2,3,8,15,462.5,51.0,3.6,13.0,137.5,255.24,202.59
2017,2,3,8,30,541.0,59.0,3.7,13.0,180.0,312.49,253.05
2017,2,3,8,45,578.0,67.0,3.85,13.5,221.0,354.21,289.67
2017,2,3,9,0,615.0,75.0,4.0,14.0,262.0,396.46,325.64
2017,2,3,9,15,307.5,100.0,4.1,14.0,193.5,277.81,229.37
2017,2,3,9,30,0.0,125.0,4.2,14.0,125.0,124.32,99.54
2017,2,3,9,45,69.5,158.5,4.3,14.0,189.5,202.22,165.34
2017,2,3,10,0,139.0,192.0,4.4,14.0,254.0,283.47,232.5
2017,2,3,10,15,69.5,148.0,4.45,14.0,179.0,190.14,154.84
2017,2,3,10,30,0.0,104.0,4.5,14.0,104.0,101.03,79.52
2017,2,3,10,45,0.0,135.0,4.6,14.0,135.0,131.76,105.02
2017,2,3,11,0,0.0,166.0,4.7,14.0,166.0,162.46,130.18
2017,2,3,11,15,114.0,211.0,4.7,14.0,275.0,283.83,231.19
2017,2,3,11,30,228.0,256.0,4.7,14.0,384.0,396.44,322.32
2017,2,3,11,45,116.0,219.5,4.7,14.0,284.5,289.42,234.66
2017,2,3,12,0,4.0,183.0,4.7,14.0,185.0,180.15,144.08
2017,2,3,12,15,5.5,188.0,4.6,14.0,191.0,185.48,148.54
2017,2,3,12,30,7.0,193.0,4.5,14.0,197.0,190.69,152.77
2017,2,3,12,45,105.5,229.0,4.45,14.0,289.5,279.95,226.26
2017,2,3,13,0,204.0,265.0,4.4,14.0,382.0,360.83,291.03
2017,2,3,13,15,126.5,249.0,4.3,14.0,321.0,300.49,241.86
2017,2,3,13,30,49.0,233.0,4.2,14.0,260.0,244.36,196.39
2017,2,3,13,45,24.5,168.5,4.15,14.0,182.0,171.31,137.14
2017,2,3,14,0,0.0,104.0,4.1,14.0,104.0,100.34,78.79
2017,2,3,14,15,0.0,96.0,3.95,14.0,96.0,92.66,72.56
2017,2,3,14,30,0.0,88.0,3.8,14.0,88.0,85.0,66.28
2017,2,3,14,45,102.0,131.5,3.65,14.0,173.5,150.78,118.63
2017,2,3,15,0,204.0,175.0,3.5,14.0,259.0,206.9,160.91
2017,2,3,15,15,440.0,125.5,3.35,13.5,284.5,195.25,141.27
2017,2,3,15,30,676.0,76.0,3.2,13.0,310.0,166.35,105.77
2017,2,3,15,45,640.5,70.5,3.1,13.0,269.0,124.59,72.8
2017,2,3,16,0,605.0,65.0,3.0,13.0,228.0,85.48,46.85
2017,2,3,16,15,544.0,58.5,2.9,12.5,184.5,48.09,30.7
2017,2,3,16,30,483.0,52.0,2.8,12.0,141.0,38.03,28.3
2017,2,3,16,45,390.5,42.0,2.75,12.0,101.0,31.74,22.21
2017,2,3,17,0,298.0,32.0,2.7,12.0,61.0,25.16,15.03
2017,2,3,17,15,149.0,16.0,2.65,12.0,30.5,12.19,0.0
2017,2,3,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,13.5,2.15,11.0,13.5,13.27,0.0
2017,2,4,7,30,0.0,27.0,2.2,11.0,27.0,30.94,0.0
2017,2,4,7,45,213.0,33.5,2.3,11.5,63.5,123.64,86.17
2017,2,4,8,0,426.0,40.0,2.4,12.0,100.0,215.74,166.06
2017,2,4,8,15,501.0,47.5,2.4,12.0,143.0,268.46,213.56
2017,2,4,8,30,576.0,55.0,2.4,12.0,186.0,325.17,263.41
2017,2,4,8,45,626.0,59.5,2.45,12.5,229.0,370.14,302.38
2017,2,4,9,0,676.0,64.0,2.5,13.0,272.0,416.34,341.16
2017,2,4,9,15,433.0,111.5,2.5,13.0,251.5,356.86,293.61
2017,2,4,9,30,190.0,159.0,2.5,13.0,231.0,274.48,225.47
2017,2,4,9,45,255.5,167.5,2.5,13.5,275.0,327.77,269.04
2017,2,4,10,0,321.0,176.0,2.5,14.0,319.0,376.85,308.03
2017,2,4,10,15,161.0,168.5,2.45,14.0,240.5,271.18,221.16
2017,2,4,10,30,1.0,161.0,2.4,14.0,162.0,158.98,127.05
2017,2,4,10,45,0.5,117.5,2.4,14.0,118.0,114.6,90.53
2017,2,4,11,0,0.0,74.0,2.4,14.0,74.0,71.57,54.67
2017,2,4,11,15,27.0,158.5,2.35,14.0,174.0,173.67,139.53
2017,2,4,11,30,54.0,243.0,2.3,14.0,274.0,274.82,220.89
2017,2,4,11,45,27.5,208.5,2.3,14.5,224.5,222.47,177.75
2017,2,4,12,0,1.0,174.0,2.3,15.0,175.0,169.58,134.39
2017,2,4,12,15,6.0,190.0,2.25,15.0,193.5,187.74,149.21
2017,2,4,12,30,11.0,206.0,2.2,15.0,212.0,205.56,163.53
2017,2,4,12,45,10.5,203.0,2.2,15.0,209.0,201.71,160.4
2017,2,4,13,0,10.0,200.0,2.2,15.0,206.0,197.86,157.35
2017,2,4,13,15,50.5,225.0,2.15,14.5,253.5,240.64,192.32
2017,2,4,13,30,91.0,250.0,2.1,14.0,301.0,279.97,223.88
2017,2,4,13,45,86.5,240.0,2.1,14.0,287.0,264.31,211.17
2017,2,4,14,0,82.0,230.0,2.1,14.0,273.0,248.79,198.72
2017,2,4,14,15,207.5,210.0,2.0,14.0,311.0,270.88,214.7
2017,2,4,14,30,333.0,190.0,1.9,14.0,349.0,282.69,220.67
2017,2,4,14,45,433.5,157.0,1.8,14.0,347.5,265.01,202.07
2017,2,4,15,0,534.0,124.0,1.7,14.0,346.0,240.33,176.43
2017,2,4,15,15,598.0,103.0,1.6,13.5,330.0,209.54,146.33
2017,2,4,15,30,662.0,82.0,1.5,13.0,314.0,172.04,110.76
2017,2,4,15,45,621.0,76.5,1.4,13.0,272.0,130.12,77.87
2017,2,4,16,0,580.0,71.0,1.3,13.0,230.0,91.42,52.0
2017,2,4,16,15,519.0,64.0,1.25,12.5,187.0,54.59,35.08
2017,2,4,16,30,458.0,57.0,1.2,12.0,144.0,42.4,32.24
2017,2,4,16,45,361.5,46.5,1.2,11.5,103.0,35.81,25.93
2017,2,4,17,0,265.0,36.0,1.2,11.0,62.0,27.89,17.67
2017,2,4,17,15,132.5,18.0,1.2,11.0,31.0,13.98,0.0
2017,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.0,1.55,10.0,8.0,7.86,0.0
2017,2,5,7,30,0.0,16.0,1.6,10.0,16.0,15.45,0.0
2017,2,5,7,45,21.0,34.0,1.65,10.5,37.5,45.08,29.68
2017,2,5,8,0,42.0,52.0,1.7,11.0,59.0,73.05,55.1
2017,2,5,8,15,58.5,72.0,1.8,11.0,84.0,102.61,81.14
2017,2,5,8,30,75.0,92.0,1.9,11.0,109.0,137.83,111.76
2017,2,5,8,45,89.0,111.0,2.05,11.5,135.5,166.22,136.07
2017,2,5,9,0,103.0,130.0,2.2,12.0,162.0,195.01,160.27
2017,2,5,9,15,113.0,146.5,2.3,12.0,186.5,219.07,180.41
2017,2,5,9,30,123.0,163.0,2.4,12.0,211.0,243.19,200.33
2017,2,5,9,45,210.0,172.5,2.55,12.5,263.5,302.82,249.55
2017,2,5,10,0,297.0,182.0,2.7,13.0,316.0,370.77,304.4
2017,2,5,10,15,261.5,201.0,2.85,13.0,325.0,372.08,304.44
2017,2,5,10,30,226.0,220.0,3.0,13.0,334.0,366.09,298.87
2017,2,5,10,45,208.0,233.5,3.15,13.5,342.0,368.86,299.94
2017,2,5,11,0,190.0,247.0,3.3,14.0,350.0,370.58,300.11
2017,2,5,11,15,144.5,254.0,3.4,14.0,334.0,347.81,280.99
2017,2,5,11,30,99.0,261.0,3.5,14.0,318.0,320.87,258.61
2017,2,5,11,45,119.5,268.0,3.6,14.0,337.5,341.35,275.07
2017,2,5,12,0,140.0,275.0,3.7,14.0,357.0,357.24,287.69
2017,2,5,12,15,164.5,275.5,3.75,14.0,372.5,368.0,296.27
2017,2,5,12,30,189.0,276.0,3.8,14.0,388.0,377.52,303.8
2017,2,5,12,45,113.5,258.0,3.85,14.0,325.5,313.15,251.8
2017,2,5,13,0,38.0,240.0,3.9,14.0,263.0,251.09,201.46
2017,2,5,13,15,175.0,240.5,3.9,13.5,339.5,317.95,256.61
2017,2,5,13,30,312.0,241.0,3.9,13.0,416.0,375.92,302.86
2017,2,5,13,45,217.5,239.5,3.95,13.0,359.5,321.37,258.5
2017,2,5,14,0,123.0,238.0,4.0,13.0,303.0,272.0,218.84
2017,2,5,14,15,65.0,202.5,4.05,13.0,236.5,213.68,171.95
2017,2,5,14,30,7.0,167.0,4.1,13.0,170.0,160.65,129.36
2017,2,5,14,45,6.5,157.5,4.2,13.0,160.0,150.75,121.45
2017,2,5,15,0,6.0,148.0,4.3,13.0,150.0,140.84,113.43
2017,2,5,15,15,3.0,134.0,4.4,12.5,135.0,126.46,101.89
2017,2,5,15,30,0.0,120.0,4.5,12.0,120.0,112.37,90.48
2017,2,5,15,45,0.0,104.5,4.65,12.0,104.5,97.65,78.1
2017,2,5,16,0,0.0,89.0,4.8,12.0,89.0,83.01,65.61
2017,2,5,16,15,0.0,72.0,4.95,12.0,72.0,67.23,51.97
2017,2,5,16,30,0.0,55.0,5.1,12.0,55.0,51.85,40.63
2017,2,5,16,45,0.0,40.0,5.25,12.0,40.0,38.15,27.92
2017,2,5,17,0,0.0,25.0,5.4,12.0,25.0,24.14,14.61
2017,2,5,17,15,0.0,12.5,5.5,12.0,12.5,12.06,0.0
2017,2,5,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,9.0,2.8,11.5,9.0,8.85,0.0
2017,2,6,7,30,0.0,18.0,2.9,12.0,18.0,17.74,0.0
2017,2,6,7,45,31.0,36.0,3.0,12.5,40.5,50.99,34.29
2017,2,6,8,0,62.0,54.0,3.1,13.0,63.0,87.75,66.73
2017,2,6,8,15,77.5,73.0,3.15,13.0,88.5,116.5,92.18
2017,2,6,8,30,93.0,92.0,3.2,13.0,114.0,145.76,117.79
2017,2,6,8,45,101.5,111.5,3.25,13.0,139.5,172.83,141.19
2017,2,6,9,0,110.0,131.0,3.3,13.0,165.0,199.89,164.16
2017,2,6,9,15,117.5,148.0,3.3,13.0,189.5,223.44,183.84
2017,2,6,9,30,125.0,165.0,3.3,13.0,214.0,246.91,203.12
2017,2,6,9,45,113.0,181.0,3.3,13.0,228.5,257.99,211.74
2017,2,6,10,0,101.0,197.0,3.3,13.0,243.0,262.65,215.01
2017,2,6,10,15,111.0,212.0,3.25,13.0,265.5,284.19,232.25
2017,2,6,10,30,121.0,227.0,3.2,13.0,288.0,310.66,253.21
2017,2,6,10,45,153.0,238.5,3.2,13.0,319.5,341.17,277.71
2017,2,6,11,0,185.0,250.0,3.2,13.0,351.0,371.4,301.73
2017,2,6,11,15,125.0,251.5,3.2,13.0,321.0,333.76,270.3
2017,2,6,11,30,65.0,253.0,3.2,13.0,291.0,292.16,235.8
2017,2,6,11,45,55.5,252.0,3.25,13.5,284.5,283.43,228.15
2017,2,6,12,0,46.0,251.0,3.3,14.0,278.0,274.77,220.52
2017,2,6,12,15,40.0,247.0,3.25,14.0,270.5,265.34,212.77
2017,2,6,12,30,34.0,243.0,3.2,14.0,263.0,256.06,205.18
2017,2,6,12,45,18.5,213.0,3.15,14.0,224.0,215.85,172.68
2017,2,6,13,0,3.0,183.0,3.1,14.0,185.0,178.02,141.97
2017,2,6,13,15,1.5,151.5,3.0,14.0,152.5,146.8,116.62
2017,2,6,13,30,0.0,120.0,2.9,14.0,120.0,115.81,91.26
2017,2,6,13,45,0.0,127.5,2.85,14.0,127.5,122.81,97.19
2017,2,6,14,0,0.0,135.0,2.8,14.0,135.0,129.69,103.0
2017,2,6,14,15,3.0,150.5,2.75,13.5,152.0,144.96,115.93
2017,2,6,14,30,6.0,166.0,2.7,13.0,169.0,159.5,128.27
2017,2,6,14,45,3.0,138.5,2.65,13.0,140.0,132.6,106.23
2017,2,6,15,0,0.0,111.0,2.6,13.0,111.0,106.04,84.37
2017,2,6,15,15,0.0,100.0,2.6,13.0,100.0,95.52,75.73
2017,2,6,15,30,0.0,89.0,2.6,13.0,89.0,85.04,67.01
2017,2,6,15,45,0.0,77.5,2.6,13.0,77.5,74.13,57.84
2017,2,6,16,0,0.0,66.0,2.6,13.0,66.0,63.27,48.58
2017,2,6,16,15,0.0,54.0,2.65,12.5,54.0,52.0,38.94
2017,2,6,16,30,0.0,42.0,2.7,12.0,42.0,40.57,30.66
2017,2,6,16,45,0.0,30.5,2.8,12.0,30.5,29.45,20.36
2017,2,6,17,0,0.0,19.0,2.9,12.0,19.0,18.33,9.89
2017,2,6,17,15,0.0,9.5,3.0,12.0,9.5,9.16,0.0
2017,2,6,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.0,5.65,14.0,2.0,1.97,0.0
2017,2,7,7,30,0.0,4.0,5.4,14.0,4.0,3.85,0.0
2017,2,7,7,45,0.0,10.0,5.2,14.5,10.0,9.64,2.01
2017,2,7,8,0,0.0,16.0,5.0,15.0,16.0,15.43,7.2
2017,2,7,8,15,0.0,23.0,4.85,15.0,23.0,22.19,13.11
2017,2,7,8,30,0.0,30.0,4.7,15.0,30.0,28.95,19.0
2017,2,7,8,45,0.0,37.0,4.55,15.0,37.0,35.72,24.84
2017,2,7,9,0,0.0,44.0,4.4,15.0,44.0,42.49,30.61
2017,2,7,9,15,0.0,50.5,4.35,15.0,50.5,48.78,35.92
2017,2,7,9,30,0.0,57.0,4.3,15.0,57.0,55.08,41.18
2017,2,7,9,45,0.0,60.0,4.25,15.0,60.0,57.98,43.54
2017,2,7,10,0,0.0,63.0,4.2,15.0,63.0,60.89,45.89
2017,2,7,10,15,0.0,112.0,4.0,15.0,112.5,109.13,86.09
2017,2,7,10,30,0.0,161.0,3.8,15.0,162.0,158.25,126.37
2017,2,7,10,45,49.5,205.0,3.6,15.0,233.0,237.47,191.54
2017,2,7,11,0,99.0,249.0,3.4,15.0,304.0,312.97,252.24
2017,2,7,11,15,188.0,254.0,3.35,15.0,361.5,376.07,303.1
2017,2,7,11,30,277.0,259.0,3.3,15.0,419.0,437.63,351.84
2017,2,7,11,45,178.5,264.5,3.25,15.0,368.0,375.03,300.76
2017,2,7,12,0,80.0,270.0,3.2,15.0,317.0,314.41,251.26
2017,2,7,12,15,108.0,276.0,3.15,14.5,340.5,334.23,267.81
2017,2,7,12,30,136.0,282.0,3.1,14.0,364.0,354.58,284.38
2017,2,7,12,45,153.0,279.5,3.1,14.0,370.5,356.74,286.0
2017,2,7,13,0,170.0,277.0,3.1,14.0,377.0,357.74,286.69
2017,2,7,13,15,98.5,250.5,2.9,14.0,308.0,289.76,232.08
2017,2,7,13,30,27.0,224.0,2.7,14.0,239.0,227.19,181.69
2017,2,7,13,45,42.0,226.5,2.5,14.0,249.0,233.34,186.81
2017,2,7,14,0,57.0,229.0,2.3,14.0,259.0,238.84,191.07
2017,2,7,14,15,36.5,205.0,2.25,14.0,224.0,205.82,164.61
2017,2,7,14,30,16.0,181.0,2.2,14.0,189.0,176.64,141.36
2017,2,7,14,45,24.0,175.0,2.15,14.0,186.0,171.95,137.55
2017,2,7,15,0,32.0,169.0,2.1,14.0,183.0,163.55,130.52
2017,2,7,15,15,16.0,134.0,1.95,13.5,141.0,129.5,103.2
2017,2,7,15,30,0.0,99.0,1.8,13.0,99.0,94.09,74.55
2017,2,7,15,45,0.0,86.0,1.7,13.0,86.0,81.78,64.28
2017,2,7,16,0,0.0,73.0,1.6,13.0,73.0,69.52,53.89
2017,2,7,16,15,0.0,60.0,1.45,13.0,60.0,57.32,43.4
2017,2,7,16,30,0.0,47.0,1.3,13.0,47.0,45.22,34.71
2017,2,7,16,45,0.0,34.5,1.2,13.0,34.5,33.32,23.74
2017,2,7,17,0,0.0,22.0,1.1,13.0,22.0,21.23,12.44
2017,2,7,17,15,0.0,11.0,1.05,12.5,11.0,10.61,0.0
2017,2,7,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,3.3,14.0,0.5,0.49,0.0
2017,2,8,7,30,0.0,1.0,3.2,14.0,1.0,0.96,0.0
2017,2,8,7,45,0.0,2.5,3.1,14.0,2.5,2.41,0.0
2017,2,8,8,0,0.0,4.0,3.0,14.0,4.0,3.85,0.0
2017,2,8,8,15,0.0,6.0,2.95,14.0,6.0,5.78,0.0
2017,2,8,8,30,0.0,8.0,2.9,14.0,8.0,7.71,0.95
2017,2,8,8,45,0.0,10.0,2.85,14.5,10.0,9.64,2.61
2017,2,8,9,0,0.0,12.0,2.8,15.0,12.0,11.57,4.26
2017,2,8,9,15,0.0,13.5,2.8,15.0,13.5,13.02,5.49
2017,2,8,9,30,0.0,15.0,2.8,15.0,15.0,14.47,6.71
2017,2,8,9,45,0.0,21.5,2.85,15.0,21.5,20.75,12.03
2017,2,8,10,0,0.0,28.0,2.9,15.0,28.0,27.04,17.32
2017,2,8,10,15,0.0,29.5,2.85,15.0,29.5,28.49,18.51
2017,2,8,10,30,0.0,31.0,2.8,15.0,31.0,29.94,19.69
2017,2,8,10,45,0.0,50.0,2.8,15.5,50.0,48.32,35.03
2017,2,8,11,0,0.0,69.0,2.8,16.0,69.0,66.73,50.21
2017,2,8,11,15,0.0,107.0,2.85,16.0,107.0,103.72,80.69
2017,2,8,11,30,0.0,145.0,2.9,16.0,145.0,140.96,111.02
2017,2,8,11,45,0.0,146.0,2.95,16.0,146.0,141.77,111.54
2017,2,8,12,0,0.0,147.0,3.0,16.0,147.0,142.59,112.15
2017,2,8,12,15,0.0,140.0,3.0,16.0,140.0,135.63,106.46
2017,2,8,12,30,0.0,133.0,3.0,16.0,133.0,128.72,100.85
2017,2,8,12,45,0.0,144.5,3.0,16.0,144.5,139.71,109.83
2017,2,8,13,0,0.0,156.0,3.0,16.0,156.0,150.59,118.7
2017,2,8,13,15,0.0,114.5,2.95,16.0,114.5,110.64,86.18
2017,2,8,13,30,0.0,73.0,2.9,16.0,73.0,70.61,53.3
2017,2,8,13,45,0.0,84.5,2.85,16.0,84.5,81.75,62.63
2017,2,8,14,0,0.0,96.0,2.8,16.0,96.0,92.78,71.84
2017,2,8,14,15,0.0,81.5,2.7,16.0,81.5,78.83,60.39
2017,2,8,14,30,0.0,67.0,2.6,16.0,67.0,64.77,48.81
2017,2,8,14,45,0.0,67.5,2.55,16.0,67.5,65.25,49.32
2017,2,8,15,0,0.0,68.0,2.5,16.0,68.0,65.73,49.83
2017,2,8,15,15,1.5,98.0,2.45,16.0,98.5,94.12,73.62
2017,2,8,15,30,3.0,128.0,2.4,16.0,129.0,120.18,95.32
2017,2,8,15,45,1.5,112.5,2.35,16.0,113.0,105.06,82.88
2017,2,8,16,0,0.0,97.0,2.3,16.0,97.0,90.14,70.51
2017,2,8,16,15,0.0,80.0,2.25,15.5,80.0,74.26,57.2
2017,2,8,16,30,0.0,63.0,2.2,15.0,63.0,58.76,46.34
2017,2,8,16,45,0.0,46.5,2.15,15.0,46.5,43.9,32.78
2017,2,8,17,0,0.0,30.0,2.1,15.0,30.0,28.84,18.83
2017,2,8,17,15,0.0,17.5,2.0,14.5,17.5,16.89,4.28
2017,2,8,17,30,0.0,5.0,1.9,14.0,5.0,4.91,0.0
2017,2,8,17,45,0.0,2.5,1.85,14.0,2.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,5.5,14.0,1.0,0.96,0.0
2017,2,9,8,0,0.0,2.0,5.6,14.0,2.0,1.93,0.0
2017,2,9,8,15,0.0,2.5,5.55,14.0,2.5,2.41,0.0
2017,2,9,8,30,0.0,3.0,5.5,14.0,3.0,2.89,0.0
2017,2,9,8,45,0.0,4.0,5.45,14.0,4.0,3.86,0.0
2017,2,9,9,0,0.0,5.0,5.4,14.0,5.0,4.82,0.0
2017,2,9,9,15,0.0,6.0,5.25,14.0,6.0,5.79,0.0
2017,2,9,9,30,0.0,7.0,5.1,14.0,7.0,6.75,0.12
2017,2,9,9,45,0.0,22.5,5.0,14.5,22.5,21.72,12.86
2017,2,9,10,0,0.0,38.0,4.9,15.0,38.0,36.7,25.47
2017,2,9,10,15,0.0,36.0,4.8,15.0,36.0,34.77,23.78
2017,2,9,10,30,0.0,34.0,4.7,15.0,34.0,32.84,22.1
2017,2,9,10,45,0.0,58.0,4.65,15.0,58.0,56.07,41.56
2017,2,9,11,0,0.0,82.0,4.6,15.0,82.0,79.32,60.89
2017,2,9,11,15,0.0,76.5,4.45,15.0,76.5,74.0,56.37
2017,2,9,11,30,0.0,71.0,4.3,15.0,71.0,68.67,51.88
2017,2,9,11,45,0.0,72.5,4.2,15.0,72.5,70.13,53.05
2017,2,9,12,0,0.0,74.0,4.1,15.0,74.0,71.58,54.23
2017,2,9,12,15,0.0,76.5,4.05,15.0,76.5,74.01,56.23
2017,2,9,12,30,0.0,79.0,4.0,15.0,79.0,76.43,58.23
2017,2,9,12,45,0.0,67.0,3.95,15.0,67.0,64.8,48.59
2017,2,9,13,0,0.0,55.0,3.9,15.0,55.0,53.18,38.94
2017,2,9,13,15,0.0,37.5,3.8,15.0,37.5,36.24,24.81
2017,2,9,13,30,0.0,20.0,3.7,15.0,20.0,19.32,10.63
2017,2,9,13,45,0.0,15.5,3.6,15.0,15.5,14.97,6.98
2017,2,9,14,0,0.0,11.0,3.5,15.0,11.0,10.62,3.32
2017,2,9,14,15,0.0,31.5,3.4,14.5,31.5,30.43,20.13
2017,2,9,14,30,0.0,52.0,3.3,14.0,52.0,50.25,36.99
2017,2,9,14,45,0.0,43.5,3.2,14.0,43.5,42.02,30.09
2017,2,9,15,0,0.0,35.0,3.1,14.0,35.0,33.8,23.18
2017,2,9,15,15,0.0,49.0,2.95,14.0,49.0,47.33,34.76
2017,2,9,15,30,0.0,63.0,2.8,14.0,63.0,60.89,46.34
2017,2,9,15,45,0.0,55.0,2.7,14.0,55.0,53.14,39.81
2017,2,9,16,0,0.0,47.0,2.6,14.0,47.0,45.39,33.23
2017,2,9,16,15,0.0,39.0,2.5,14.0,39.0,37.66,26.56
2017,2,9,16,30,0.0,31.0,2.4,14.0,31.0,29.92,21.04
2017,2,9,16,45,0.0,23.0,2.35,14.0,23.0,22.19,13.92
2017,2,9,17,0,0.0,15.0,2.3,14.0,15.0,14.46,6.75
2017,2,9,17,15,0.0,8.5,2.25,13.5,8.5,8.19,0.0
2017,2,9,17,30,0.0,2.0,2.2,13.0,2.0,1.97,0.0
2017,2,9,17,45,0.0,1.0,2.2,13.0,1.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,12.0,1.2,11.0,12.0,11.8,0.0
2017,2,10,7,30,0.0,24.0,1.2,11.0,24.0,24.68,8.32
2017,2,10,7,45,32.0,42.5,1.3,11.5,47.5,59.32,42.45
2017,2,10,8,0,64.0,61.0,1.4,12.0,71.0,97.43,75.61
2017,2,10,8,15,80.5,81.0,1.45,12.0,98.0,128.0,102.46
2017,2,10,8,30,97.0,101.0,1.5,12.0,125.0,159.14,129.47
2017,2,10,8,45,109.0,120.5,1.6,12.5,152.5,188.03,153.88
2017,2,10,9,0,121.0,140.0,1.7,13.0,180.0,217.14,177.95
2017,2,10,9,15,131.5,156.5,1.75,13.0,205.5,242.08,198.47
2017,2,10,9,30,142.0,173.0,1.8,13.0,231.0,267.07,218.72
2017,2,10,9,45,103.0,186.0,1.85,13.0,230.0,253.33,206.72
2017,2,10,10,0,64.0,199.0,1.9,13.0,229.0,243.7,197.96
2017,2,10,10,15,454.0,142.0,1.9,13.0,377.5,438.7,359.55
2017,2,10,10,30,844.0,85.0,1.9,13.0,526.0,626.26,506.25
2017,2,10,10,45,705.0,129.5,1.95,13.5,509.5,591.53,475.3
2017,2,10,11,0,566.0,174.0,2.0,14.0,493.0,547.57,439.09
2017,2,10,11,15,725.5,131.0,2.05,14.0,553.0,605.24,484.96
2017,2,10,11,30,885.0,88.0,2.1,14.0,613.0,655.21,523.67
2017,2,10,11,45,893.5,86.5,2.15,14.5,624.0,652.3,519.73
2017,2,10,12,0,902.0,85.0,2.2,15.0,635.0,646.34,513.87
2017,2,10,12,15,902.5,85.5,2.3,15.0,637.5,634.5,504.63
2017,2,10,12,30,903.0,86.0,2.4,15.0,640.0,619.74,493.03
2017,2,10,12,45,890.0,90.0,2.5,15.0,632.0,597.93,475.73
2017,2,10,13,0,877.0,94.0,2.6,15.0,624.0,573.41,456.09
2017,2,10,13,15,872.0,93.0,2.65,15.0,610.5,546.24,433.97
2017,2,10,13,30,867.0,92.0,2.7,15.0,597.0,516.88,409.67
2017,2,10,13,45,861.5,89.5,2.75,15.0,576.5,483.8,381.93
2017,2,10,14,0,856.0,87.0,2.8,15.0,556.0,448.88,352.07
2017,2,10,14,15,843.5,85.5,2.8,14.5,528.0,410.5,319.29
2017,2,10,14,30,831.0,84.0,2.8,14.0,500.0,371.13,284.87
2017,2,10,14,45,559.0,132.5,2.8,14.0,404.0,293.37,224.06
2017,2,10,15,0,287.0,181.0,2.8,14.0,308.0,238.56,184.32
2017,2,10,15,15,368.5,151.0,2.75,13.5,299.0,216.38,162.23
2017,2,10,15,30,450.0,121.0,2.7,13.0,290.0,183.27,130.19
2017,2,10,15,45,429.0,109.5,2.65,13.0,255.0,147.25,100.3
2017,2,10,16,0,408.0,98.0,2.6,13.0,220.0,112.81,74.05
2017,2,10,16,15,501.0,74.0,2.45,12.5,198.5,74.2,45.65
2017,2,10,16,30,594.0,50.0,2.3,12.0,177.0,34.57,25.41
2017,2,10,16,45,520.0,42.0,2.2,11.5,133.0,30.1,21.16
2017,2,10,17,0,446.0,34.0,2.1,11.0,89.0,25.43,16.46
2017,2,10,17,15,296.5,23.5,2.1,10.5,53.0,18.1,7.09
2017,2,10,17,30,147.0,13.0,2.1,10.0,17.0,12.78,0.0
2017,2,10,17,45,73.5,6.5,2.1,10.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,7,15,173.0,11.5,2.35,7.0,24.0,58.52,0.0
2017,2,11,7,30,346.0,23.0,2.4,7.0,48.0,148.69,81.83
2017,2,11,7,45,456.5,31.0,2.5,7.5,90.5,209.17,159.38
2017,2,11,8,0,567.0,39.0,2.6,8.0,133.0,278.33,222.32
2017,2,11,8,15,630.5,44.5,2.6,8.5,180.0,331.62,270.84
2017,2,11,8,30,694.0,50.0,2.6,9.0,227.0,387.7,320.16
2017,2,11,8,45,736.5,53.5,2.6,9.5,273.0,433.44,359.61
2017,2,11,9,0,779.0,57.0,2.6,10.0,319.0,479.66,398.08
2017,2,11,9,15,806.5,60.0,2.6,10.5,361.5,517.17,428.39
2017,2,11,9,30,834.0,63.0,2.6,11.0,404.0,553.6,456.92
2017,2,11,9,45,852.0,65.5,2.6,11.5,442.0,579.61,476.65
2017,2,11,10,0,870.0,68.0,2.6,12.0,480.0,606.55,496.5
2017,2,11,10,15,884.0,69.5,2.55,12.0,512.0,627.65,512.16
2017,2,11,10,30,898.0,71.0,2.5,12.0,544.0,646.21,525.62
2017,2,11,10,45,908.0,72.0,2.5,12.5,569.5,658.97,533.73
2017,2,11,11,0,918.0,73.0,2.5,13.0,595.0,668.81,539.52
2017,2,11,11,15,924.5,74.0,2.45,13.0,613.0,673.38,541.98
2017,2,11,11,30,931.0,75.0,2.4,13.0,631.0,674.83,542.05
2017,2,11,11,45,936.0,75.0,2.35,13.5,642.0,671.13,537.25
2017,2,11,12,0,941.0,75.0,2.3,14.0,653.0,664.27,530.05
2017,2,11,12,15,942.0,75.0,2.3,14.0,655.5,651.8,519.83
2017,2,11,12,30,943.0,75.0,2.3,14.0,658.0,636.29,507.2
2017,2,11,12,45,940.5,75.5,2.35,14.5,652.5,616.29,490.29
2017,2,11,13,0,938.0,76.0,2.4,15.0,647.0,593.51,471.03
2017,2,11,13,15,934.0,75.5,2.4,15.0,633.5,566.3,448.75
2017,2,11,13,30,930.0,75.0,2.4,15.0,620.0,536.65,424.13
2017,2,11,13,45,925.0,73.0,2.4,15.0,599.5,502.79,395.73
2017,2,11,14,0,920.0,71.0,2.4,15.0,579.0,466.87,365.03
2017,2,11,14,15,909.5,70.0,2.3,15.0,550.5,427.81,330.91
2017,2,11,14,30,899.0,69.0,2.2,15.0,522.0,387.42,294.99
2017,2,11,14,45,885.0,66.5,2.15,15.0,487.5,343.42,255.67
2017,2,11,15,0,871.0,64.0,2.1,15.0,453.0,298.83,215.28
2017,2,11,15,15,849.0,61.5,2.0,14.5,413.0,252.01,173.46
2017,2,11,15,30,827.0,59.0,1.9,14.0,373.0,202.44,129.89
2017,2,11,15,45,796.0,56.0,1.8,14.0,328.5,155.3,90.36
2017,2,11,16,0,765.0,53.0,1.7,14.0,284.0,110.17,56.72
2017,2,11,16,15,716.5,48.5,1.7,13.0,237.0,65.3,31.54
2017,2,11,16,30,668.0,44.0,1.7,12.0,190.0,32.17,23.29
2017,2,11,16,45,587.5,38.0,1.7,11.5,143.0,28.87,20.12
2017,2,11,17,0,507.0,32.0,1.7,11.0,96.0,25.54,16.64
2017,2,11,17,15,361.5,22.5,1.8,10.5,58.0,18.48,8.02
2017,2,11,17,30,216.0,13.0,1.9,10.0,20.0,12.78,0.0
2017,2,11,17,45,108.0,6.5,2.0,10.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,12,7,15,181.5,12.0,1.65,6.5,26.0,62.0,0.0
2017,2,12,7,30,363.0,24.0,1.6,7.0,52.0,157.53,93.8
2017,2,12,7,45,473.0,32.5,1.6,8.0,96.0,218.47,166.84
