Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,8,0,583.0,41.0,1.6,9.0,140.0,289.14,229.78
2017,2,12,8,15,646.5,47.0,1.6,9.5,188.0,343.94,278.74
2017,2,12,8,30,710.0,53.0,1.6,10.0,236.0,401.46,328.27
2017,2,12,8,45,751.0,56.5,1.65,10.5,283.0,447.22,367.02
2017,2,12,9,0,792.0,60.0,1.7,11.0,330.0,493.29,404.68
2017,2,12,9,15,819.5,63.0,1.65,11.5,373.0,531.28,434.36
2017,2,12,9,30,847.0,66.0,1.6,12.0,416.0,568.14,462.16
2017,2,12,9,45,739.0,93.0,1.55,12.5,419.0,551.32,447.08
2017,2,12,10,0,631.0,120.0,1.5,13.0,422.0,525.79,425.36
2017,2,12,10,15,636.0,128.0,1.45,13.0,449.0,544.45,439.13
2017,2,12,10,30,641.0,136.0,1.4,13.0,476.0,560.96,450.64
2017,2,12,10,45,781.5,107.5,1.35,13.5,541.5,622.3,496.45
2017,2,12,11,0,922.0,79.0,1.3,14.0,607.0,681.91,539.27
2017,2,12,11,15,928.0,80.0,1.3,14.0,625.0,686.12,541.05
2017,2,12,11,30,934.0,81.0,1.3,14.0,643.0,687.2,541.08
2017,2,12,11,45,936.0,81.5,1.3,14.5,653.0,682.04,535.58
2017,2,12,12,0,938.0,82.0,1.3,15.0,663.0,673.76,527.8
2017,2,12,12,15,938.5,82.5,1.3,15.0,665.0,661.44,518.0
2017,2,12,12,30,939.0,83.0,1.3,15.0,667.0,646.1,505.87
2017,2,12,12,45,741.0,143.0,1.35,15.5,601.5,571.57,447.7
2017,2,12,13,0,543.0,203.0,1.4,16.0,536.0,499.87,391.56
2017,2,12,13,15,524.5,205.0,1.4,16.0,521.0,475.7,372.83
2017,2,12,13,30,506.0,207.0,1.4,16.0,506.0,450.96,353.08
2017,2,12,13,45,703.5,144.5,1.45,16.0,544.5,467.69,364.98
2017,2,12,14,0,901.0,82.0,1.5,16.0,583.0,472.8,365.88
2017,2,12,14,15,889.0,80.5,1.45,15.5,554.0,433.15,332.49
2017,2,12,14,30,877.0,79.0,1.4,15.0,525.0,389.83,295.7
2017,2,12,14,45,858.5,77.5,1.4,15.0,489.5,345.75,257.11
2017,2,12,15,0,840.0,76.0,1.4,15.0,454.0,301.53,217.76
2017,2,12,15,15,816.0,73.0,1.4,14.5,413.5,254.76,176.64
2017,2,12,15,30,792.0,70.0,1.4,14.0,373.0,208.9,136.56
2017,2,12,15,45,759.5,66.0,1.4,14.0,328.5,162.09,97.46
2017,2,12,16,0,727.0,62.0,1.4,14.0,284.0,117.54,63.98
2017,2,12,16,15,676.0,57.0,1.45,13.5,237.0,73.8,38.65
2017,2,12,16,30,625.0,52.0,1.5,13.0,190.0,35.84,26.48
2017,2,12,16,45,543.5,44.5,1.6,12.5,143.5,31.88,22.73
2017,2,12,17,0,462.0,37.0,1.7,12.0,97.0,27.78,18.59
2017,2,12,17,15,317.0,26.0,1.75,11.5,59.0,20.1,9.73
2017,2,12,17,30,172.0,15.0,1.8,11.0,21.0,14.74,0.0
2017,2,12,17,45,86.0,7.5,1.9,10.5,10.5,7.37,0.0
2017,2,12,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,7,15,39.0,14.0,1.05,8.0,17.5,24.7,0.0
2017,2,13,7,30,78.0,28.0,1.2,8.0,35.0,65.95,39.89
2017,2,13,7,45,121.5,46.5,1.35,8.5,64.5,106.36,81.36
2017,2,13,8,0,165.0,65.0,1.5,9.0,94.0,148.22,118.7
2017,2,13,8,15,189.5,84.0,1.5,9.5,126.5,184.99,151.25
2017,2,13,8,30,214.0,103.0,1.5,10.0,159.0,222.76,183.88
2017,2,13,8,45,239.0,118.0,1.5,10.5,191.5,256.84,212.69
2017,2,13,9,0,264.0,133.0,1.5,11.0,224.0,291.75,241.45
2017,2,13,9,15,278.0,149.5,1.5,11.0,256.0,322.79,266.74
2017,2,13,9,30,292.0,166.0,1.5,11.0,288.0,353.51,291.28
2017,2,13,9,45,241.5,189.0,1.55,11.5,296.0,352.37,288.71
2017,2,13,10,0,191.0,212.0,1.6,12.0,304.0,342.22,278.99
2017,2,13,10,15,299.5,209.0,1.5,12.0,364.0,413.31,336.1
2017,2,13,10,30,408.0,206.0,1.4,12.0,424.0,485.86,392.34
2017,2,13,10,45,431.5,211.0,1.35,12.5,451.0,506.88,406.56
2017,2,13,11,0,455.0,216.0,1.3,13.0,478.0,526.56,419.93
2017,2,13,11,15,415.5,234.0,1.2,13.0,479.0,516.92,410.61
2017,2,13,11,30,376.0,252.0,1.1,13.0,480.0,501.83,397.54
2017,2,13,11,45,387.0,254.0,1.05,13.5,492.0,506.08,399.47
2017,2,13,12,0,398.0,256.0,1.0,14.0,504.0,508.84,400.04
2017,2,13,12,15,404.5,255.0,0.95,14.0,508.0,504.26,395.87
2017,2,13,12,30,411.0,254.0,0.9,14.0,512.0,498.19,390.62
2017,2,13,12,45,380.5,259.0,0.9,14.0,496.5,474.89,372.4
2017,2,13,13,0,350.0,264.0,0.9,14.0,481.0,451.56,354.22
2017,2,13,13,15,427.5,236.5,0.9,14.0,495.5,456.02,357.88
2017,2,13,13,30,505.0,209.0,0.9,14.0,510.0,454.52,356.25
2017,2,13,13,45,502.0,202.5,0.9,14.0,492.5,428.81,335.53
2017,2,13,14,0,499.0,196.0,0.9,14.0,475.0,402.09,313.84
2017,2,13,14,15,481.5,189.0,0.9,14.0,447.5,368.13,286.26
2017,2,13,14,30,464.0,182.0,0.9,14.0,420.0,334.47,258.51
2017,2,13,14,45,481.0,164.5,0.9,14.0,397.0,303.14,231.53
2017,2,13,15,0,498.0,147.0,0.9,14.0,374.0,269.73,202.12
2017,2,13,15,15,347.5,154.0,0.85,13.5,306.0,218.51,163.65
2017,2,13,15,30,197.0,161.0,0.8,13.0,238.0,179.89,137.0
2017,2,13,15,45,184.5,144.5,0.8,13.0,209.5,152.45,114.74
2017,2,13,16,0,172.0,128.0,0.8,13.0,181.0,126.05,93.97
2017,2,13,16,15,157.5,108.5,0.85,12.5,151.0,98.45,73.66
2017,2,13,16,30,143.0,89.0,0.9,12.0,121.0,73.06,59.74
2017,2,13,16,45,121.0,69.0,0.95,12.0,91.5,57.72,45.67
2017,2,13,17,0,99.0,49.0,1.0,12.0,62.0,41.92,30.96
2017,2,13,17,15,49.5,31.5,1.0,11.5,38.0,27.52,16.02
2017,2,13,17,30,0.0,14.0,1.0,11.0,14.0,13.76,0.0
2017,2,13,17,45,0.0,7.0,1.0,11.0,7.0,6.88,0.0
2017,2,13,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,15,65.5,14.5,1.6,8.5,20.0,32.87,0.0
2017,2,14,7,30,131.0,29.0,1.7,9.0,40.0,92.01,59.67
2017,2,14,7,45,179.0,46.5,1.8,9.5,72.0,127.41,97.99
2017,2,14,8,0,227.0,64.0,1.9,10.0,104.0,172.29,138.14
2017,2,14,8,15,255.0,81.0,1.9,10.0,138.5,210.58,172.49
2017,2,14,8,30,283.0,98.0,1.9,10.0,173.0,250.09,207.1
2017,2,14,8,45,305.0,113.0,1.9,10.5,207.5,285.14,236.81
2017,2,14,9,0,327.0,128.0,1.9,11.0,242.0,320.61,266.04
2017,2,14,9,15,570.0,99.0,1.9,11.5,327.5,440.95,364.49
2017,2,14,9,30,813.0,70.0,1.9,12.0,413.0,560.41,458.7
2017,2,14,9,45,724.5,96.0,1.9,12.5,422.0,552.57,450.01
2017,2,14,10,0,636.0,122.0,1.9,13.0,431.0,536.79,435.84
2017,2,14,10,15,543.5,160.0,1.8,13.5,436.0,522.82,422.11
2017,2,14,10,30,451.0,198.0,1.7,14.0,441.0,507.08,406.77
2017,2,14,10,45,678.0,138.5,1.65,14.5,523.0,596.23,476.23
2017,2,14,11,0,905.0,79.0,1.6,15.0,605.0,679.1,538.12
2017,2,14,11,15,911.0,80.0,1.55,15.0,623.5,683.35,539.37
2017,2,14,11,30,917.0,81.0,1.5,15.0,642.0,684.51,539.07
2017,2,14,11,45,920.0,82.0,1.5,15.5,652.0,680.62,534.48
2017,2,14,12,0,923.0,83.0,1.5,16.0,662.0,673.61,527.61
2017,2,14,12,15,924.0,83.0,1.45,16.0,664.5,661.25,517.41
2017,2,14,12,30,925.0,83.0,1.4,16.0,667.0,645.89,504.93
2017,2,14,12,45,922.5,83.0,1.35,16.5,661.0,625.53,487.75
2017,2,14,13,0,920.0,83.0,1.3,17.0,655.0,602.46,468.42
2017,2,14,13,15,915.5,82.0,1.25,17.0,641.5,574.72,446.29
2017,2,14,13,30,911.0,81.0,1.2,17.0,628.0,544.62,422.01
2017,2,14,13,45,905.0,80.0,1.2,17.0,607.0,511.58,395.32
2017,2,14,14,0,899.0,79.0,1.2,17.0,586.0,476.58,366.46
2017,2,14,14,15,887.5,77.5,1.15,17.0,558.0,437.05,333.24
2017,2,14,14,30,876.0,76.0,1.1,17.0,530.0,396.32,298.33
2017,2,14,14,45,861.5,73.5,1.1,17.0,495.0,352.7,260.62
2017,2,14,15,0,847.0,71.0,1.1,17.0,460.0,305.55,219.43
2017,2,14,15,15,824.5,68.5,1.0,16.5,420.0,259.04,178.69
2017,2,14,15,30,802.0,66.0,0.9,16.0,380.0,213.26,138.77
2017,2,14,15,45,770.0,62.5,0.8,16.0,335.5,166.17,99.39
2017,2,14,16,0,738.0,59.0,0.7,16.0,291.0,121.25,65.24
2017,2,14,16,15,690.0,54.5,0.65,15.5,244.0,77.07,38.65
2017,2,14,16,30,642.0,50.0,0.6,15.0,197.0,37.24,27.55
2017,2,14,16,45,565.5,43.5,0.6,15.0,150.5,30.59,21.44
2017,2,14,17,0,489.0,37.0,0.6,15.0,104.0,27.34,18.11
2017,2,14,17,15,354.5,26.5,0.7,14.5,64.5,20.17,10.44
2017,2,14,17,30,220.0,16.0,0.8,14.0,25.0,12.52,0.0
2017,2,14,17,45,110.0,8.0,0.95,13.5,12.5,7.86,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,7,15,25.5,15.0,1.1,11.0,17.5,22.09,0.0
2017,2,15,7,30,51.0,30.0,1.2,11.0,35.0,55.2,35.12
2017,2,15,7,45,81.5,49.0,1.35,11.5,61.5,89.73,67.98
2017,2,15,8,0,112.0,68.0,1.5,12.0,88.0,125.62,99.55
2017,2,15,8,15,128.0,88.0,1.5,12.5,117.5,157.97,127.78
2017,2,15,8,30,144.0,108.0,1.5,13.0,147.0,190.8,155.78
2017,2,15,8,45,156.0,126.5,1.55,13.5,176.0,220.22,180.33
2017,2,15,9,0,168.0,145.0,1.6,14.0,205.0,249.8,204.41
2017,2,15,9,15,185.5,163.0,1.6,14.0,236.5,281.94,230.44
2017,2,15,9,30,203.0,181.0,1.6,14.0,268.0,314.23,256.15
2017,2,15,9,45,101.5,168.5,1.65,14.5,212.0,240.48,194.87
2017,2,15,10,0,0.0,156.0,1.7,15.0,156.0,153.96,122.34
2017,2,15,10,15,42.0,199.0,1.7,15.0,222.0,229.47,184.3
2017,2,15,10,30,84.0,242.0,1.7,15.0,288.0,301.32,241.49
2017,2,15,10,45,44.5,214.5,1.7,15.5,239.0,245.32,195.43
2017,2,15,11,0,5.0,187.0,1.7,16.0,190.0,186.44,147.19
2017,2,15,11,15,21.5,220.5,1.65,16.0,234.0,230.32,182.48
2017,2,15,11,30,38.0,254.0,1.6,16.0,278.0,277.68,219.62
2017,2,15,11,45,20.5,221.0,1.6,16.5,234.5,228.79,180.19
2017,2,15,12,0,3.0,188.0,1.6,17.0,191.0,184.55,144.56
2017,2,15,12,15,6.5,201.5,1.6,17.0,206.0,199.53,156.61
2017,2,15,12,30,10.0,215.0,1.6,17.0,221.0,214.25,168.24
2017,2,15,12,45,8.5,209.0,1.65,17.0,214.5,206.93,162.44
2017,2,15,13,0,7.0,203.0,1.7,17.0,208.0,199.7,156.8
2017,2,15,13,15,6.5,199.0,1.75,17.0,203.5,194.99,153.2
2017,2,15,13,30,6.0,195.0,1.8,17.0,199.0,190.3,149.62
2017,2,15,13,45,21.5,214.0,1.85,17.0,227.0,214.88,169.43
2017,2,15,14,0,37.0,233.0,1.9,17.0,255.0,236.11,186.32
2017,2,15,14,15,218.0,217.0,1.85,17.0,332.5,291.89,229.31
2017,2,15,14,30,399.0,201.0,1.8,17.0,410.0,332.81,257.91
2017,2,15,14,45,266.5,202.5,1.8,17.0,338.0,271.29,209.91
2017,2,15,15,0,134.0,204.0,1.8,17.0,266.0,222.51,173.32
2017,2,15,15,15,67.0,156.0,1.7,16.5,187.0,159.97,124.91
2017,2,15,15,30,0.0,108.0,1.6,16.0,108.0,102.68,80.61
2017,2,15,15,45,0.0,95.0,1.5,16.0,95.0,90.33,70.58
2017,2,15,16,0,0.0,82.0,1.4,16.0,82.0,78.03,60.38
2017,2,15,16,15,0.0,69.0,1.4,15.5,69.0,65.78,50.19
2017,2,15,16,30,0.0,56.0,1.4,15.0,56.0,53.59,42.03
2017,2,15,16,45,0.0,43.0,1.4,14.5,43.0,41.5,31.09
2017,2,15,17,0,0.0,30.0,1.4,14.0,30.0,28.97,19.63
2017,2,15,17,15,0.0,18.5,1.55,13.5,18.5,17.85,8.87
2017,2,15,17,30,0.0,7.0,1.7,13.0,7.0,6.75,0.0
2017,2,15,17,45,0.0,3.5,1.85,13.0,3.5,3.44,0.0
2017,2,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,7,15,159.0,15.5,3.0,13.0,30.5,72.77,0.0
2017,2,16,7,30,318.0,31.0,3.0,13.0,61.0,158.23,109.05
2017,2,16,7,45,427.5,40.0,3.0,13.5,105.0,221.29,170.29
2017,2,16,8,0,537.0,49.0,3.0,14.0,149.0,292.27,232.29
2017,2,16,8,15,268.5,68.0,3.05,14.0,118.0,209.59,169.94
2017,2,16,8,30,0.0,87.0,3.1,14.0,87.0,87.22,68.5
2017,2,16,8,45,0.0,103.5,3.15,14.5,103.5,103.68,82.38
2017,2,16,9,0,0.0,120.0,3.2,15.0,120.0,120.06,95.82
2017,2,16,9,15,408.0,96.5,3.1,15.0,272.5,347.53,287.81
2017,2,16,9,30,816.0,73.0,3.0,15.0,425.0,572.93,468.07
2017,2,16,9,45,829.5,77.0,2.95,15.0,462.0,600.8,488.1
2017,2,16,10,0,843.0,81.0,2.9,15.0,499.0,626.47,507.19
2017,2,16,10,15,857.5,82.5,2.8,15.0,531.0,647.64,522.41
2017,2,16,10,30,872.0,84.0,2.7,15.0,563.0,666.3,535.47
2017,2,16,10,45,886.5,83.5,2.65,15.5,589.5,677.7,542.28
2017,2,16,11,0,901.0,83.0,2.6,16.0,616.0,688.94,548.79
2017,2,16,11,15,629.5,173.5,2.5,16.0,551.5,605.04,480.56
2017,2,16,11,30,358.0,264.0,2.4,16.0,487.0,507.27,401.68
2017,2,16,11,45,358.5,268.5,2.35,16.0,494.5,507.32,401.64
2017,2,16,12,0,359.0,273.0,2.3,16.0,502.0,506.07,400.03
2017,2,16,12,15,390.5,266.0,2.25,16.0,516.0,511.73,404.21
2017,2,16,12,30,422.0,259.0,2.2,16.0,530.0,517.36,408.15
2017,2,16,12,45,660.0,176.5,2.15,16.0,595.5,569.22,449.64
2017,2,16,13,0,898.0,94.0,2.1,16.0,661.0,608.64,480.02
2017,2,16,13,15,893.0,93.0,2.1,15.5,647.0,580.97,458.31
2017,2,16,13,30,888.0,92.0,2.1,15.0,633.0,551.02,434.85
2017,2,16,13,45,879.0,91.0,2.1,15.0,611.5,517.0,406.89
2017,2,16,14,0,870.0,90.0,2.1,15.0,590.0,479.4,375.59
2017,2,16,14,15,858.0,88.5,2.0,15.0,561.5,440.11,341.95
2017,2,16,14,30,846.0,87.0,1.9,15.0,533.0,399.76,306.76
2017,2,16,14,45,829.0,84.5,1.85,15.0,498.0,355.96,268.34
2017,2,16,15,0,812.0,82.0,1.8,15.0,463.0,311.98,229.13
2017,2,16,15,15,565.0,118.0,1.7,14.5,372.0,242.67,176.82
2017,2,16,15,30,318.0,154.0,1.6,14.0,281.0,198.35,147.55
2017,2,16,15,45,300.0,139.5,1.5,14.0,248.5,165.76,120.61
2017,2,16,16,0,282.0,125.0,1.4,14.0,216.0,134.61,95.97
2017,2,16,16,15,441.5,91.5,1.3,13.5,208.0,96.33,61.7
2017,2,16,16,30,601.0,58.0,1.2,13.0,200.0,45.01,34.73
2017,2,16,16,45,525.0,50.0,1.1,12.5,154.0,35.81,26.36
2017,2,16,17,0,449.0,42.0,1.0,12.0,108.0,31.49,22.1
2017,2,16,17,15,224.5,35.5,1.0,11.5,68.5,27.51,17.19
2017,2,16,17,30,0.0,29.0,1.0,11.0,29.0,25.67,0.0
2017,2,16,17,45,0.0,14.5,1.0,11.0,14.5,14.25,0.0
2017,2,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,3.0,5.25,10.0,3.0,2.89,0.0
2017,2,17,7,30,0.0,6.0,5.4,10.0,6.0,5.78,0.0
2017,2,17,7,45,0.0,10.0,5.6,10.0,10.0,9.64,2.49
2017,2,17,8,0,0.0,14.0,5.8,10.0,14.0,13.5,5.95
2017,2,17,8,15,0.0,18.5,5.8,10.5,18.5,17.84,9.78
2017,2,17,8,30,0.0,23.0,5.8,11.0,23.0,22.19,13.57
2017,2,17,8,45,0.0,27.5,5.85,11.5,27.5,26.54,17.3
2017,2,17,9,0,0.0,32.0,5.9,12.0,32.0,30.89,20.99
2017,2,17,9,15,0.0,38.5,5.9,12.0,38.5,37.18,26.33
2017,2,17,9,30,0.0,45.0,5.9,12.0,45.0,43.47,31.65
2017,2,17,9,45,0.0,31.5,5.9,12.5,31.5,30.42,20.37
2017,2,17,10,0,0.0,18.0,5.9,13.0,18.0,17.38,9.17
2017,2,17,10,15,0.0,41.5,5.85,13.0,41.5,40.1,28.43
2017,2,17,10,30,0.0,65.0,5.8,13.0,65.0,62.85,47.56
2017,2,17,10,45,0.0,66.0,5.75,13.0,66.0,63.83,48.29
2017,2,17,11,0,0.0,67.0,5.7,13.0,67.0,64.8,49.03
2017,2,17,11,15,4.0,135.5,5.8,13.0,138.0,134.36,107.04
2017,2,17,11,30,8.0,204.0,5.9,13.0,209.0,204.44,164.58
2017,2,17,11,45,4.0,166.0,6.0,13.0,168.5,163.96,131.14
2017,2,17,12,0,0.0,128.0,6.1,13.0,128.0,124.06,98.1
2017,2,17,12,15,8.0,180.0,6.1,13.0,185.5,179.61,144.07
2017,2,17,12,30,16.0,232.0,6.1,13.0,243.0,234.53,188.97
2017,2,17,12,45,15.5,229.5,6.1,13.0,240.0,230.95,185.99
2017,2,17,13,0,15.0,227.0,6.1,13.0,237.0,227.36,183.1
2017,2,17,13,15,7.5,189.0,5.85,13.0,194.0,186.12,149.36
2017,2,17,13,30,0.0,151.0,5.6,13.0,151.0,145.5,115.99
2017,2,17,13,45,0.0,108.0,5.4,13.0,108.0,104.35,82.02
2017,2,17,14,0,0.0,65.0,5.2,13.0,65.0,62.86,47.44
2017,2,17,14,15,0.0,62.5,4.95,13.0,62.5,60.43,45.5
2017,2,17,14,30,0.0,60.0,4.7,13.0,60.0,58.0,43.55
2017,2,17,14,45,0.0,49.0,4.5,13.0,49.0,47.35,34.64
2017,2,17,15,0,0.0,38.0,4.3,13.0,38.0,36.7,25.68
2017,2,17,15,15,0.0,45.5,4.0,13.0,45.5,43.95,31.94
2017,2,17,15,30,0.0,53.0,3.7,13.0,53.0,51.21,38.2
2017,2,17,15,45,0.0,46.5,3.4,13.0,46.5,44.91,32.91
2017,2,17,16,0,0.0,40.0,3.1,13.0,40.0,38.62,27.57
2017,2,17,16,15,0.0,33.5,2.9,12.5,33.5,32.34,22.23
2017,2,17,16,30,0.0,27.0,2.7,12.0,27.0,26.05,16.8
2017,2,17,16,45,0.0,20.5,2.55,12.0,20.5,19.77,12.08
2017,2,17,17,0,0.0,14.0,2.4,12.0,14.0,13.5,6.27
2017,2,17,17,15,0.0,8.5,2.35,12.0,8.5,8.19,1.21
2017,2,17,17,30,0.0,3.0,2.3,12.0,3.0,2.89,0.0
2017,2,17,17,45,0.0,1.5,2.25,12.0,1.5,1.47,0.0
2017,2,17,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,18,7,15,125.5,18.5,3.75,10.0,31.0,67.88,0.0
2017,2,18,7,30,251.0,37.0,4.0,10.0,62.0,144.97,105.29
2017,2,18,7,45,351.0,48.0,4.3,10.5,104.5,204.21,160.9
2017,2,18,8,0,451.0,59.0,4.6,11.0,147.0,271.72,220.73
2017,2,18,8,15,516.0,67.0,4.7,11.0,193.5,326.38,269.82
2017,2,18,8,30,581.0,75.0,4.8,11.0,240.0,384.13,320.5
2017,2,18,8,45,303.5,107.5,4.95,11.5,195.0,282.76,236.65
2017,2,18,9,0,26.0,140.0,5.1,12.0,150.0,161.21,131.93
2017,2,18,9,15,191.5,154.0,5.1,12.0,238.0,277.12,231.27
2017,2,18,9,30,357.0,168.0,5.1,12.0,326.0,400.96,334.68
2017,2,18,9,45,192.5,182.5,5.1,12.5,269.0,313.45,259.69
2017,2,18,10,0,28.0,197.0,5.1,13.0,212.0,219.7,178.68
2017,2,18,10,15,32.5,212.5,5.1,13.0,230.5,237.97,193.52
2017,2,18,10,30,37.0,228.0,5.1,13.0,249.0,256.11,208.0
2017,2,18,10,45,18.5,161.5,5.15,13.0,172.0,170.29,137.14
2017,2,18,11,0,0.0,95.0,5.2,13.0,95.0,91.97,71.67
2017,2,18,11,15,0.0,118.5,5.2,13.0,118.5,114.97,90.76
2017,2,18,11,30,0.0,142.0,5.2,13.0,142.0,137.95,109.65
2017,2,18,11,45,2.0,165.0,5.2,13.5,166.0,161.67,128.88
2017,2,18,12,0,4.0,188.0,5.2,14.0,190.0,185.23,147.81
2017,2,18,12,15,28.0,236.0,5.2,13.5,254.5,248.93,200.26
2017,2,18,12,30,52.0,284.0,5.2,13.0,319.0,309.07,249.25
2017,2,18,12,45,197.0,282.5,5.2,13.0,409.5,393.9,319.36
2017,2,18,13,0,342.0,281.0,5.2,13.0,500.0,470.86,381.44
2017,2,18,13,15,338.5,276.5,5.2,13.0,490.0,453.14,366.62
2017,2,18,13,30,335.0,272.0,5.2,13.0,480.0,434.69,351.39
2017,2,18,13,45,322.5,263.0,5.25,13.0,457.5,406.97,328.71
2017,2,18,14,0,310.0,254.0,5.3,13.0,435.0,379.34,305.9
2017,2,18,14,15,318.5,239.0,5.2,12.5,417.0,355.46,286.21
2017,2,18,14,30,327.0,224.0,5.1,12.0,399.0,330.43,265.11
2017,2,18,14,45,297.0,213.0,5.1,12.0,364.0,294.42,234.81
2017,2,18,15,0,267.0,202.0,5.1,12.0,329.0,260.4,206.15
2017,2,18,15,15,291.5,180.5,4.95,11.5,308.5,233.76,182.29
2017,2,18,15,30,316.0,159.0,4.8,11.0,288.0,204.74,155.97
2017,2,18,15,45,299.5,144.5,4.7,11.0,256.0,172.27,128.27
2017,2,18,16,0,283.0,130.0,4.6,11.0,224.0,141.09,102.77
2017,2,18,16,15,445.0,95.5,4.45,10.5,217.0,103.19,67.34
2017,2,18,16,30,607.0,61.0,4.3,10.0,210.0,51.97,32.49
2017,2,18,16,45,534.5,53.0,4.2,10.0,163.0,38.0,28.61
2017,2,18,17,0,462.0,45.0,4.1,10.0,116.0,33.81,24.4
2017,2,18,17,15,331.0,34.0,4.0,9.5,75.0,26.49,16.9
2017,2,18,17,30,200.0,23.0,3.9,9.0,34.0,18.73,0.0
2017,2,18,17,45,100.0,11.5,3.85,9.0,17.0,11.3,0.0
2017,2,18,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,13.0,3.45,9.0,13.0,12.54,0.0
2017,2,19,7,30,0.0,26.0,3.5,9.0,26.0,25.11,14.74
2017,2,19,7,45,0.0,43.0,3.6,9.5,43.0,42.82,30.71
2017,2,19,8,0,0.0,60.0,3.7,10.0,60.0,60.24,46.09
2017,2,19,8,15,0.0,78.5,3.8,10.0,78.5,79.12,62.64
2017,2,19,8,30,0.0,97.0,3.9,10.0,97.0,97.8,78.81
2017,2,19,8,45,2.5,114.0,4.0,10.0,115.0,116.02,94.38
2017,2,19,9,0,5.0,131.0,4.1,10.0,133.0,134.31,109.83
2017,2,19,9,15,4.5,141.5,4.2,10.0,143.0,143.96,117.75
2017,2,19,9,30,4.0,152.0,4.3,10.0,153.0,153.67,125.64
2017,2,19,9,45,2.0,140.5,4.45,10.5,141.0,139.66,113.33
2017,2,19,10,0,0.0,129.0,4.6,11.0,129.0,126.2,101.56
2017,2,19,10,15,4.0,159.5,4.6,11.0,161.5,159.33,129.12
2017,2,19,10,30,8.0,190.0,4.6,11.0,194.0,192.46,156.38
2017,2,19,10,45,4.0,165.0,4.6,11.5,167.0,164.09,132.28
2017,2,19,11,0,0.0,140.0,4.6,12.0,140.0,136.26,108.76
2017,2,19,11,15,1.5,163.0,4.55,12.0,164.0,159.83,128.16
2017,2,19,11,30,3.0,186.0,4.5,12.0,188.0,183.29,147.3
2017,2,19,11,45,2.0,181.0,4.45,12.0,182.5,177.37,142.27
2017,2,19,12,0,1.0,176.0,4.4,12.0,177.0,171.54,137.39
2017,2,19,12,15,0.5,105.0,4.4,12.0,105.5,101.99,79.97
2017,2,19,12,30,0.0,34.0,4.4,12.0,34.0,32.87,22.14
2017,2,19,12,45,9.0,136.0,4.45,12.0,142.0,137.03,109.37
2017,2,19,13,0,18.0,238.0,4.5,12.0,250.0,239.8,193.47
2017,2,19,13,15,9.0,203.0,4.45,12.0,209.0,200.39,161.18
2017,2,19,13,30,0.0,168.0,4.4,12.0,168.0,161.71,129.53
2017,2,19,13,45,0.5,170.0,4.35,12.0,170.0,163.54,131.25
2017,2,19,14,0,1.0,172.0,4.3,12.0,172.0,165.26,132.84
2017,2,19,14,15,0.5,160.0,4.25,12.0,160.0,153.37,123.22
2017,2,19,14,30,0.0,148.0,4.2,12.0,148.0,141.57,113.67
2017,2,19,14,45,13.5,167.5,4.2,12.0,174.0,163.65,132.06
2017,2,19,15,0,27.0,187.0,4.2,12.0,200.0,183.68,148.51
2017,2,19,15,15,23.5,171.0,4.15,11.5,181.5,166.05,134.33
2017,2,19,15,30,20.0,155.0,4.1,11.0,163.0,148.74,120.38
2017,2,19,15,45,15.0,138.0,4.1,11.0,144.0,130.67,105.53
2017,2,19,16,0,10.0,121.0,4.1,11.0,125.0,113.12,91.04
2017,2,19,16,15,5.0,103.5,4.0,11.0,105.5,95.71,76.52
2017,2,19,16,30,0.0,86.0,3.9,11.0,86.0,78.9,62.2
2017,2,19,16,45,0.0,66.5,3.8,11.0,66.5,61.51,49.52
2017,2,19,17,0,0.0,47.0,3.7,11.0,47.0,44.2,33.52
2017,2,19,17,15,0.0,30.5,3.7,11.0,30.5,29.14,19.2
2017,2,19,17,30,0.0,14.0,3.7,11.0,14.0,13.51,0.0
2017,2,19,17,45,0.0,7.0,3.75,11.0,7.0,6.88,0.0
2017,2,19,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,2.5,13.0,0.5,0.48,0.0
2017,2,20,7,30,0.0,1.0,2.4,13.0,1.0,0.96,0.0
2017,2,20,7,45,0.0,1.5,2.35,13.0,1.5,1.44,0.0
2017,2,20,8,0,0.0,2.0,2.3,13.0,2.0,1.93,0.0
2017,2,20,8,15,0.0,3.0,2.2,13.0,3.0,2.89,0.0
2017,2,20,8,30,0.0,4.0,2.1,13.0,4.0,3.86,0.0
2017,2,20,8,45,0.0,4.5,2.05,13.5,4.5,4.34,0.0
2017,2,20,9,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2017,2,20,9,15,0.0,15.5,2.0,14.0,15.5,14.96,7.17
2017,2,20,9,30,0.0,26.0,2.0,14.0,26.0,25.1,15.79
2017,2,20,9,45,0.0,19.5,2.05,14.0,19.5,18.83,10.4
2017,2,20,10,0,0.0,13.0,2.1,14.0,13.0,12.55,5.03
2017,2,20,10,15,0.0,15.5,2.0,14.0,15.5,14.97,7.06
2017,2,20,10,30,0.0,18.0,1.9,14.0,18.0,17.39,9.09
2017,2,20,10,45,0.0,15.0,1.8,14.0,15.0,14.49,6.61
2017,2,20,11,0,0.0,12.0,1.7,14.0,12.0,11.59,4.15
2017,2,20,11,15,0.0,21.0,1.45,14.0,21.0,20.29,11.49
2017,2,20,11,30,0.0,30.0,1.2,14.0,30.0,29.0,18.8
2017,2,20,11,45,0.0,58.5,1.0,14.0,58.5,56.58,41.85
2017,2,20,12,0,0.0,87.0,0.8,14.0,87.0,84.21,64.65
2017,2,20,12,15,0.0,62.5,0.8,14.0,62.5,60.46,44.96
2017,2,20,12,30,0.0,38.0,0.8,14.0,38.0,36.74,25.23
2017,2,20,12,45,6.0,131.0,0.8,14.0,135.0,130.41,102.65
2017,2,20,13,0,12.0,224.0,0.8,14.0,232.0,222.97,176.46
2017,2,20,13,15,6.0,147.5,0.9,14.0,151.5,145.75,114.58
2017,2,20,13,30,0.0,71.0,1.0,14.0,71.0,68.69,51.8
2017,2,20,13,45,0.0,56.0,1.1,14.0,56.0,54.15,39.89
2017,2,20,14,0,0.0,41.0,1.2,14.0,41.0,39.63,27.8
2017,2,20,14,15,0.0,40.5,1.1,14.0,40.5,39.14,27.46
2017,2,20,14,30,0.0,40.0,1.0,14.0,40.0,38.65,27.11
2017,2,20,14,45,0.0,25.0,0.95,14.0,25.0,24.14,14.89
2017,2,20,15,0,0.0,10.0,0.9,14.0,10.0,9.65,2.59
2017,2,20,15,15,0.0,28.0,0.9,13.5,28.0,27.03,17.51
2017,2,20,15,30,0.0,46.0,0.9,13.0,46.0,44.43,32.47
2017,2,20,15,45,0.0,40.5,0.9,13.0,40.5,39.11,27.98
2017,2,20,16,0,0.0,35.0,0.9,13.0,35.0,33.79,23.47
2017,2,20,16,15,0.0,29.0,0.95,12.5,29.0,27.99,18.54
2017,2,20,16,30,0.0,23.0,1.0,12.0,23.0,22.19,13.54
2017,2,20,16,45,0.0,17.5,1.1,12.0,17.5,16.88,9.55
2017,2,20,17,0,0.0,12.0,1.2,12.0,12.0,11.57,4.63
2017,2,20,17,15,0.0,7.5,1.2,11.5,7.5,7.23,0.56
2017,2,20,17,30,0.0,3.0,1.2,11.0,3.0,2.89,0.0
2017,2,20,17,45,0.0,1.5,1.3,11.0,1.5,1.47,0.0
2017,2,20,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,21,7,15,147.0,20.5,2.6,11.0,37.0,80.71,32.24
2017,2,21,7,30,294.0,41.0,2.6,11.0,74.0,167.79,125.96
2017,2,21,7,45,403.0,49.5,2.6,11.5,119.5,231.53,183.31
2017,2,21,8,0,512.0,58.0,2.6,12.0,165.0,303.64,245.96
2017,2,21,8,15,266.5,85.0,2.55,12.0,141.5,227.29,186.8
2017,2,21,8,30,21.0,112.0,2.5,12.0,118.0,124.88,101.04
2017,2,21,8,45,27.0,130.0,2.5,12.0,139.0,151.81,123.94
2017,2,21,9,0,33.0,148.0,2.5,12.0,160.0,174.02,142.38
2017,2,21,9,15,85.0,173.0,2.4,12.0,210.5,231.56,190.51
2017,2,21,9,30,137.0,198.0,2.3,12.0,261.0,297.38,244.37
2017,2,21,9,45,255.0,201.0,2.2,12.5,329.5,382.37,313.17
2017,2,21,10,0,373.0,204.0,2.1,13.0,398.0,464.55,377.74
2017,2,21,10,15,411.5,208.5,2.0,13.0,435.0,504.1,407.33
2017,2,21,10,30,450.0,213.0,1.9,13.0,472.0,536.89,431.66
2017,2,21,10,45,229.5,209.5,1.8,13.0,342.0,377.75,304.89
2017,2,21,11,0,9.0,206.0,1.7,13.0,212.0,208.17,165.72
2017,2,21,11,15,4.5,165.0,1.65,13.0,168.0,163.85,130.22
2017,2,21,11,30,0.0,124.0,1.6,13.0,124.0,120.29,94.55
2017,2,21,11,45,0.0,137.5,1.6,13.5,137.5,133.41,105.11
2017,2,21,12,0,0.0,151.0,1.6,14.0,151.0,146.47,115.43
2017,2,21,12,15,6.0,189.0,1.65,14.0,193.0,187.2,148.38
2017,2,21,12,30,12.0,227.0,1.7,14.0,235.0,227.44,180.49
2017,2,21,12,45,6.0,187.5,1.75,14.0,191.5,184.95,146.39
2017,2,21,13,0,0.0,148.0,1.8,14.0,148.0,143.01,112.61
2017,2,21,13,15,23.0,208.5,1.8,14.0,223.0,213.65,170.09
2017,2,21,13,30,46.0,269.0,1.8,14.0,298.0,281.0,223.5
2017,2,21,13,45,98.0,273.5,1.85,14.0,333.0,308.35,245.24
2017,2,21,14,0,150.0,278.0,1.9,14.0,368.0,330.42,262.49
2017,2,21,14,15,75.0,195.0,1.9,13.5,240.0,216.82,172.86
2017,2,21,14,30,0.0,112.0,1.9,13.0,112.0,107.91,84.95
2017,2,21,14,45,58.0,164.5,1.9,13.0,193.0,175.0,139.83
2017,2,21,15,0,116.0,217.0,1.9,13.0,274.0,231.9,184.52
2017,2,21,15,15,58.0,162.5,1.9,12.5,191.0,165.4,131.64
2017,2,21,15,30,0.0,108.0,1.9,12.0,108.0,103.02,82.06
2017,2,21,15,45,0.0,95.5,1.95,12.0,95.5,91.14,72.33
2017,2,21,16,0,0.0,83.0,2.0,12.0,83.0,79.3,62.42
2017,2,21,16,15,0.0,70.5,1.95,11.5,70.5,67.51,52.52
2017,2,21,16,30,0.0,58.0,1.9,11.0,58.0,55.76,42.48
2017,2,21,16,45,0.0,45.5,1.9,11.0,45.5,43.96,33.94
2017,2,21,17,0,0.0,33.0,1.9,11.0,33.0,31.86,22.74
2017,2,21,17,15,0.0,22.0,1.95,10.5,22.0,21.23,12.72
2017,2,21,17,30,0.0,11.0,2.0,10.0,11.0,10.61,0.65
2017,2,21,17,45,0.0,5.5,2.15,10.0,5.5,5.41,0.0
2017,2,21,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,45,75.0,5.5,2.5,5.5,7.0,0.0,0.0
2017,2,22,7,0,150.0,11.0,2.5,6.0,14.0,52.17,0.0
2017,2,22,7,15,316.0,22.0,2.6,6.5,52.0,139.55,71.44
2017,2,22,7,30,482.0,33.0,2.7,7.0,90.0,228.01,174.79
2017,2,22,7,45,564.5,40.5,2.8,8.0,138.0,285.04,228.8
2017,2,22,8,0,647.0,48.0,2.9,9.0,186.0,351.27,287.79
2017,2,22,8,15,425.0,84.0,3.05,9.0,183.5,309.85,258.02
2017,2,22,8,30,203.0,120.0,3.2,9.0,181.0,244.3,204.46
2017,2,22,8,45,210.5,138.5,3.4,9.5,211.5,273.67,229.45
2017,2,22,9,0,218.0,157.0,3.6,10.0,242.0,302.72,253.31
2017,2,22,9,15,335.5,157.0,3.65,10.0,303.5,376.05,315.07
2017,2,22,9,30,453.0,157.0,3.7,10.0,365.0,461.81,385.5
2017,2,22,9,45,377.5,188.5,3.75,10.5,371.5,448.08,371.83
2017,2,22,10,0,302.0,220.0,3.8,11.0,378.0,437.05,360.36
2017,2,22,10,15,382.0,216.5,3.85,11.0,429.0,488.64,402.4
2017,2,22,10,30,462.0,213.0,3.9,11.0,480.0,547.2,448.93
2017,2,22,10,45,496.5,210.5,3.95,11.0,508.5,569.26,466.0
2017,2,22,11,0,531.0,208.0,4.0,11.0,537.0,589.96,482.08
2017,2,22,11,15,464.0,238.0,4.05,11.0,532.0,571.99,465.97
2017,2,22,11,30,397.0,268.0,4.1,11.0,527.0,547.92,445.48
2017,2,22,11,45,390.0,275.0,4.2,11.0,532.0,545.05,442.97
2017,2,22,12,0,383.0,282.0,4.3,11.0,537.0,540.85,439.3
2017,2,22,12,15,321.5,297.0,4.35,11.0,511.5,507.44,411.75
2017,2,22,12,30,260.0,312.0,4.4,11.0,486.0,474.47,384.57
2017,2,22,12,45,357.5,284.5,4.5,11.0,522.0,500.39,406.7
2017,2,22,13,0,455.0,257.0,4.6,11.0,558.0,522.6,425.18
2017,2,22,13,15,673.5,179.0,4.6,11.0,613.5,559.75,456.29
2017,2,22,13,30,892.0,101.0,4.6,11.0,669.0,583.28,475.19
2017,2,22,13,45,895.0,95.5,4.65,11.0,649.5,551.48,448.04
2017,2,22,14,0,898.0,90.0,4.7,11.0,630.0,516.17,417.66
2017,2,22,14,15,888.0,88.5,4.65,10.5,601.5,476.47,383.48
2017,2,22,14,30,878.0,87.0,4.6,10.0,573.0,432.94,345.35
2017,2,22,14,45,871.0,82.5,4.6,10.0,539.0,388.87,305.25
