Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,15,0,864.0,78.0,4.6,10.0,505.0,343.74,263.39
2017,2,22,15,15,843.5,75.5,4.55,9.5,463.5,295.86,219.38
2017,2,22,15,30,823.0,73.0,4.5,9.0,422.0,248.52,175.68
2017,2,22,15,45,798.5,68.5,4.45,9.0,377.0,199.48,131.24
2017,2,22,16,0,774.0,64.0,4.4,9.0,332.0,151.9,90.59
2017,2,22,16,15,730.5,59.5,4.25,8.5,283.0,104.52,56.11
2017,2,22,16,30,687.0,55.0,4.1,8.0,234.0,61.05,33.55
2017,2,22,16,45,621.0,49.0,4.0,8.0,185.0,36.89,27.96
2017,2,22,17,0,555.0,43.0,3.9,8.0,136.0,31.03,22.31
2017,2,22,17,15,436.5,33.5,3.85,7.5,91.5,25.1,16.37
2017,2,22,17,30,318.0,24.0,3.8,7.0,47.0,18.82,6.79
2017,2,22,17,45,159.0,12.0,3.75,7.0,23.5,11.8,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,45,71.0,6.0,2.8,4.5,7.5,0.0,0.0
2017,2,23,7,0,142.0,12.0,2.8,5.0,15.0,51.55,0.0
2017,2,23,7,15,301.0,23.5,2.9,5.5,53.5,138.94,80.26
2017,2,23,7,30,460.0,35.0,3.0,6.0,92.0,224.42,174.22
2017,2,23,7,45,547.5,42.5,3.1,6.5,140.5,286.22,232.12
2017,2,23,8,0,635.0,50.0,3.2,7.0,189.0,351.17,290.81
2017,2,23,8,15,688.0,55.5,3.15,7.0,239.0,405.64,339.85
2017,2,23,8,30,741.0,61.0,3.1,7.0,289.0,461.99,388.85
2017,2,23,8,45,777.0,64.5,3.1,7.5,337.0,508.23,427.53
2017,2,23,9,0,813.0,68.0,3.1,8.0,385.0,554.4,464.88
2017,2,23,9,15,837.5,71.0,3.0,8.0,429.5,592.64,495.37
2017,2,23,9,30,862.0,74.0,2.9,8.0,474.0,629.51,523.98
2017,2,23,9,45,876.0,77.0,2.8,8.5,512.5,657.94,544.33
2017,2,23,10,0,890.0,80.0,2.7,9.0,551.0,680.96,560.13
2017,2,23,10,15,902.5,82.0,2.6,9.0,583.5,702.54,575.02
2017,2,23,10,30,915.0,84.0,2.5,9.0,616.0,721.43,587.46
2017,2,23,10,45,924.5,84.5,2.45,9.5,642.0,733.76,594.21
2017,2,23,11,0,934.0,85.0,2.4,10.0,668.0,743.07,598.81
2017,2,23,11,15,939.5,86.0,2.35,10.0,686.5,746.99,600.61
2017,2,23,11,30,945.0,87.0,2.3,10.0,705.0,747.7,600.22
2017,2,23,11,45,949.5,86.5,2.3,10.0,715.5,742.92,596.28
2017,2,23,12,0,954.0,86.0,2.3,10.0,726.0,734.9,590.14
2017,2,23,12,15,954.5,86.0,2.3,10.0,728.0,721.5,580.0
2017,2,23,12,30,955.0,86.0,2.3,10.0,730.0,705.0,566.88
2017,2,23,12,45,949.5,87.0,2.35,10.0,723.0,682.69,549.48
2017,2,23,13,0,944.0,88.0,2.4,10.0,716.0,657.66,529.77
2017,2,23,13,15,939.5,87.5,2.4,10.0,701.5,629.17,506.86
2017,2,23,13,30,935.0,87.0,2.4,10.0,687.0,598.23,481.62
2017,2,23,13,45,928.5,86.0,2.45,10.0,665.0,563.47,453.09
2017,2,23,14,0,922.0,85.0,2.5,10.0,643.0,526.7,422.27
2017,2,23,14,15,911.0,83.5,2.5,10.0,613.0,485.63,387.14
2017,2,23,14,30,900.0,82.0,2.5,10.0,583.0,443.27,350.11
2017,2,23,14,45,885.0,80.0,2.55,10.0,547.0,397.92,309.91
2017,2,23,15,0,870.0,78.0,2.6,10.0,511.0,348.98,265.93
2017,2,23,15,15,849.0,75.0,2.6,10.0,469.5,300.11,221.36
2017,2,23,15,30,828.0,72.0,2.6,10.0,428.0,251.82,177.09
2017,2,23,15,45,799.0,68.5,2.6,10.0,381.5,202.49,133.0
2017,2,23,16,0,770.0,65.0,2.6,10.0,335.0,155.04,92.81
2017,2,23,16,15,727.0,60.5,2.55,9.5,286.0,107.71,58.16
2017,2,23,16,30,684.0,56.0,2.5,9.0,237.0,64.24,34.92
2017,2,23,16,45,619.0,49.5,2.45,8.5,188.0,37.13,28.15
2017,2,23,17,0,554.0,43.0,2.4,8.0,139.0,30.81,22.17
2017,2,23,17,15,440.0,34.0,2.4,7.5,94.0,25.35,16.69
2017,2,23,17,30,326.0,25.0,2.4,7.0,49.0,19.59,8.22
2017,2,23,17,45,163.0,12.5,2.45,7.0,24.5,12.29,0.0
2017,2,23,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,24,6,45,62.5,6.5,0.9,4.5,8.5,0.0,0.0
2017,2,24,7,0,125.0,13.0,0.9,5.0,17.0,48.31,0.0
2017,2,24,7,15,273.5,25.5,0.85,5.5,54.5,134.7,84.04
2017,2,24,7,30,422.0,38.0,0.8,6.0,92.0,215.78,167.52
2017,2,24,7,45,499.5,48.0,0.8,6.5,139.0,275.37,221.73
2017,2,24,8,0,577.0,58.0,0.8,7.0,186.0,340.15,278.25
2017,2,24,8,15,631.5,64.0,0.8,7.5,235.0,393.71,324.07
2017,2,24,8,30,686.0,70.0,0.8,8.0,284.0,449.47,369.9
2017,2,24,8,45,717.0,76.0,0.8,8.5,331.0,493.98,405.23
2017,2,24,9,0,748.0,82.0,0.8,9.0,378.0,538.31,439.2
2017,2,24,9,15,774.5,85.5,0.85,9.0,421.5,574.58,467.38
2017,2,24,9,30,801.0,89.0,0.9,9.0,465.0,611.91,495.74
2017,2,24,9,45,611.0,144.5,0.95,9.5,445.0,565.29,456.73
2017,2,24,10,0,421.0,200.0,1.0,10.0,425.0,503.86,406.55
2017,2,24,10,15,640.5,150.5,1.1,10.0,516.0,607.14,489.07
2017,2,24,10,30,860.0,101.0,1.2,10.0,607.0,709.04,566.76
2017,2,24,10,45,651.0,173.0,1.3,10.5,565.0,645.03,514.15
2017,2,24,11,0,442.0,245.0,1.4,11.0,523.0,570.6,454.55
2017,2,24,11,15,662.5,177.5,1.5,11.0,607.5,655.74,523.05
2017,2,24,11,30,883.0,110.0,1.6,11.0,692.0,734.66,583.75
2017,2,24,11,45,881.5,113.0,1.75,11.0,701.0,729.19,579.78
2017,2,24,12,0,880.0,116.0,1.9,11.0,710.0,720.72,574.01
2017,2,24,12,15,880.5,116.0,2.0,11.0,712.0,707.61,564.42
2017,2,24,12,30,881.0,116.0,2.1,11.0,714.0,691.62,552.54
2017,2,24,12,45,881.0,114.5,2.25,11.0,708.0,671.0,537.31
2017,2,24,13,0,881.0,113.0,2.4,11.0,702.0,647.7,519.68
2017,2,24,13,15,876.0,112.0,2.5,11.0,687.5,619.37,497.53
2017,2,24,13,30,871.0,111.0,2.6,11.0,673.0,588.81,473.18
2017,2,24,13,45,866.0,108.0,2.75,11.0,651.5,554.27,445.34
2017,2,24,14,0,861.0,105.0,2.9,11.0,630.0,517.85,415.25
2017,2,24,14,15,700.5,142.5,2.9,10.5,556.5,445.66,356.89
2017,2,24,14,30,540.0,180.0,2.9,10.0,483.0,384.59,307.37
2017,2,24,14,45,482.5,182.0,2.95,10.0,440.5,340.56,270.43
2017,2,24,15,0,425.0,184.0,3.0,10.0,398.0,300.35,236.47
2017,2,24,15,15,464.0,159.5,2.95,9.5,375.5,268.25,207.1
2017,2,24,15,30,503.0,135.0,2.9,9.0,353.0,232.25,173.52
2017,2,24,15,45,472.0,127.5,2.85,9.0,315.0,193.72,140.04
2017,2,24,16,0,441.0,120.0,2.8,9.0,277.0,157.64,110.02
2017,2,24,16,15,415.5,105.5,2.65,8.5,236.0,118.86,80.17
2017,2,24,16,30,390.0,91.0,2.5,8.0,195.0,82.46,56.65
2017,2,24,16,45,350.0,75.5,2.4,7.5,155.0,55.33,44.81
2017,2,24,17,0,310.0,60.0,2.3,7.0,115.0,44.94,35.04
2017,2,24,17,15,237.5,44.0,2.3,6.5,78.0,33.62,24.15
2017,2,24,17,30,165.0,28.0,2.3,6.0,41.0,21.76,10.6
2017,2,24,17,45,82.5,14.0,2.35,6.0,20.5,13.76,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.5,0.85,5.5,9.5,0.0,0.0
2017,2,25,7,0,0.0,19.0,0.8,6.0,19.0,18.68,0.0
2017,2,25,7,15,217.5,28.5,0.8,6.0,57.5,121.28,79.92
2017,2,25,7,30,435.0,38.0,0.8,6.0,96.0,222.66,173.96
2017,2,25,7,45,517.5,46.0,0.85,6.5,143.5,282.93,228.5
2017,2,25,8,0,600.0,54.0,0.9,7.0,191.0,348.74,286.01
2017,2,25,8,15,652.0,59.5,1.0,7.5,240.0,401.51,331.65
2017,2,25,8,30,704.0,65.0,1.1,8.0,289.0,454.13,375.73
2017,2,25,8,45,741.5,68.5,1.2,8.5,336.5,500.42,413.39
2017,2,25,9,0,779.0,72.0,1.3,9.0,384.0,546.8,450.01
2017,2,25,9,15,803.5,75.5,1.4,9.0,427.5,584.95,480.15
2017,2,25,9,30,828.0,79.0,1.5,9.0,471.0,621.81,508.77
2017,2,25,9,45,845.0,81.0,1.6,9.0,509.5,650.49,530.75
2017,2,25,10,0,862.0,83.0,1.7,9.0,548.0,677.05,550.9
2017,2,25,10,15,875.0,85.0,1.75,9.0,580.5,695.5,563.83
2017,2,25,10,30,888.0,87.0,1.8,9.0,613.0,714.5,577.13
2017,2,25,10,45,898.5,87.5,1.85,9.5,639.0,727.36,584.88
2017,2,25,11,0,909.0,88.0,1.9,10.0,665.0,737.29,590.59
2017,2,25,11,15,636.0,187.0,1.9,10.0,596.0,649.78,521.2
2017,2,25,11,30,363.0,286.0,1.9,10.0,527.0,547.81,438.79
2017,2,25,11,45,277.0,306.5,1.95,10.5,492.0,503.58,403.09
2017,2,25,12,0,191.0,327.0,2.0,11.0,457.0,456.2,364.35
2017,2,25,12,15,561.0,208.0,1.85,11.0,591.5,587.52,471.44
2017,2,25,12,30,931.0,89.0,1.7,11.0,726.0,700.68,558.76
2017,2,25,12,45,930.0,88.5,1.6,11.0,719.5,680.04,540.64
2017,2,25,13,0,929.0,88.0,1.5,11.0,713.0,656.57,521.56
2017,2,25,13,15,924.0,87.0,1.35,11.0,698.5,627.56,497.74
2017,2,25,13,30,919.0,86.0,1.2,11.0,684.0,596.17,471.82
2017,2,25,13,45,732.5,143.0,1.1,11.0,610.0,519.6,410.93
2017,2,25,14,0,546.0,200.0,1.0,11.0,536.0,453.71,358.34
2017,2,25,14,15,331.0,229.0,0.95,11.0,430.5,361.52,286.33
2017,2,25,14,30,116.0,258.0,0.9,11.0,325.0,284.78,226.66
2017,2,25,14,45,126.5,242.5,0.85,11.0,310.5,267.72,213.14
2017,2,25,15,0,137.0,227.0,0.8,11.0,296.0,249.64,198.14
2017,2,25,15,15,101.0,204.5,0.75,10.5,253.5,214.52,170.66
2017,2,25,15,30,65.0,182.0,0.7,10.0,211.0,179.98,143.8
2017,2,25,15,45,61.0,163.5,0.7,10.0,188.5,158.26,126.13
2017,2,25,16,0,57.0,145.0,0.7,10.0,166.0,136.96,108.72
2017,2,25,16,15,52.0,125.0,0.65,9.5,142.0,114.88,90.91
2017,2,25,16,30,47.0,105.0,0.6,9.0,118.0,93.45,73.84
2017,2,25,16,45,38.0,85.0,0.6,9.0,94.0,73.82,61.13
2017,2,25,17,0,29.0,65.0,0.6,9.0,70.0,57.43,45.96
2017,2,25,17,15,14.5,45.5,0.65,8.5,48.0,41.04,30.59
2017,2,25,17,30,0.0,26.0,0.7,8.0,26.0,24.68,13.38
2017,2,25,17,45,0.0,13.0,0.8,8.0,13.0,12.78,0.0
2017,2,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,6,45,92.5,7.5,0.55,4.5,11.0,7.37,0.0
2017,2,26,7,0,185.0,15.0,0.6,5.0,22.0,68.95,0.0
2017,2,26,7,15,327.0,26.5,0.7,5.5,62.0,158.11,108.84
2017,2,26,7,30,469.0,38.0,0.8,6.0,102.0,237.59,186.33
2017,2,26,7,45,543.5,46.5,0.95,6.5,150.5,296.86,240.42
2017,2,26,8,0,618.0,55.0,1.1,7.0,199.0,361.01,296.94
2017,2,26,8,15,669.0,60.5,1.3,7.5,248.5,414.2,343.31
2017,2,26,8,30,720.0,66.0,1.5,8.0,298.0,467.12,388.07
2017,2,26,8,45,753.5,70.0,1.7,9.0,345.5,512.41,424.68
2017,2,26,9,0,787.0,74.0,1.9,10.0,393.0,557.52,459.99
2017,2,26,9,15,811.0,77.0,1.95,10.0,436.5,595.12,489.5
2017,2,26,9,30,835.0,80.0,2.0,10.0,480.0,631.37,517.39
2017,2,26,9,45,853.5,82.0,2.15,10.5,519.0,661.24,539.56
2017,2,26,10,0,872.0,84.0,2.3,11.0,558.0,689.02,559.7
2017,2,26,10,15,883.5,86.0,2.35,11.0,590.0,706.57,571.77
2017,2,26,10,30,895.0,88.0,2.4,11.0,622.0,724.64,584.34
2017,2,26,10,45,901.5,89.5,2.5,11.5,647.0,735.8,591.08
2017,2,26,11,0,908.0,91.0,2.6,12.0,672.0,743.96,595.73
2017,2,26,11,15,913.0,92.0,2.65,12.0,689.5,747.45,597.86
2017,2,26,11,30,918.0,93.0,2.7,12.0,707.0,747.8,597.85
2017,2,26,11,45,919.5,93.5,2.8,12.5,716.0,742.02,592.67
2017,2,26,12,0,921.0,94.0,2.9,13.0,725.0,733.13,585.34
2017,2,26,12,15,921.0,94.5,2.95,12.5,727.0,720.13,576.98
2017,2,26,12,30,921.0,95.0,3.0,12.0,729.0,704.14,565.68
2017,2,26,12,45,622.0,200.0,3.15,12.0,626.5,596.65,479.48
2017,2,26,13,0,323.0,305.0,3.3,12.0,524.0,493.95,395.9
2017,2,26,13,15,220.5,307.5,3.35,12.0,455.5,424.24,340.64
2017,2,26,13,30,118.0,310.0,3.4,12.0,387.0,360.19,289.15
2017,2,26,13,45,490.5,206.0,3.5,12.0,511.5,453.43,366.44
2017,2,26,14,0,863.0,102.0,3.6,12.0,636.0,522.92,420.4
2017,2,26,14,15,639.0,162.0,3.65,11.5,547.0,441.27,353.88
2017,2,26,14,30,415.0,222.0,3.7,11.0,458.0,374.49,300.17
2017,2,26,14,45,407.0,208.0,3.75,11.0,428.5,339.11,270.26
2017,2,26,15,0,399.0,194.0,3.8,11.0,399.0,303.82,239.82
2017,2,26,15,15,494.0,156.0,3.7,10.5,388.5,277.37,213.86
2017,2,26,15,30,589.0,118.0,3.6,10.0,378.0,241.72,178.54
2017,2,26,15,45,387.0,133.5,3.55,10.0,297.0,185.93,136.92
2017,2,26,16,0,185.0,149.0,3.5,10.0,216.0,155.33,119.13
2017,2,26,16,15,167.5,130.5,3.35,9.5,184.5,126.56,96.38
2017,2,26,16,30,150.0,112.0,3.2,9.0,153.0,99.54,76.38
2017,2,26,16,45,132.5,91.0,3.05,8.5,122.0,74.58,62.04
2017,2,26,17,0,115.0,70.0,2.9,8.0,91.0,58.51,47.16
2017,2,26,17,15,81.5,50.0,2.8,7.5,62.5,42.67,32.2
2017,2,26,17,30,48.0,30.0,2.7,7.0,34.0,26.36,15.29
2017,2,26,17,45,24.0,15.0,2.65,7.0,17.0,14.74,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,27,6,45,107.5,8.5,1.85,5.5,13.0,35.89,0.0
2017,2,27,7,0,215.0,17.0,1.8,6.0,26.0,92.03,0.0
2017,2,27,7,15,359.0,27.5,1.85,6.0,67.5,171.57,121.94
2017,2,27,7,30,503.0,38.0,1.9,6.0,109.0,252.84,200.34
2017,2,27,7,45,578.0,45.0,1.95,6.5,158.0,312.3,255.13
2017,2,27,8,0,653.0,52.0,2.0,7.0,207.0,374.03,310.16
2017,2,27,8,15,702.0,57.0,1.95,7.5,257.5,427.58,356.57
2017,2,27,8,30,751.0,62.0,1.9,8.0,308.0,482.72,402.4
2017,2,27,8,45,780.0,66.5,1.9,8.5,355.5,527.12,438.21
2017,2,27,9,0,809.0,71.0,1.9,9.0,403.0,571.03,472.42
2017,2,27,9,15,832.0,74.0,1.85,9.0,447.0,608.68,501.4
2017,2,27,9,30,855.0,77.0,1.8,9.0,491.0,644.88,528.52
2017,2,27,9,45,872.5,79.0,1.75,9.5,530.0,674.58,549.13
2017,2,27,10,0,890.0,81.0,1.7,10.0,569.0,698.89,564.69
2017,2,27,10,15,902.0,82.5,1.65,10.0,601.5,719.74,578.28
2017,2,27,10,30,914.0,84.0,1.6,10.0,634.0,737.88,589.85
2017,2,27,10,45,922.5,85.0,1.55,10.5,660.0,750.1,596.05
2017,2,27,11,0,931.0,86.0,1.5,11.0,686.0,759.28,600.14
2017,2,27,11,15,936.5,86.5,1.55,11.0,704.0,762.63,602.29
2017,2,27,11,30,942.0,87.0,1.6,11.0,722.0,762.78,602.32
2017,2,27,11,45,947.5,86.0,1.65,11.0,732.5,758.13,599.06
2017,2,27,12,0,953.0,85.0,1.7,11.0,743.0,750.23,593.61
2017,2,27,12,15,953.5,85.5,1.75,11.0,745.0,737.19,584.57
2017,2,27,12,30,954.0,86.0,1.8,11.0,747.0,721.02,573.26
2017,2,27,12,45,957.0,83.0,1.9,11.0,741.5,699.93,557.8
2017,2,27,13,0,960.0,80.0,2.0,11.0,736.0,675.8,539.73
2017,2,27,13,15,956.0,79.5,2.1,11.0,721.5,646.98,517.61
2017,2,27,13,30,952.0,79.0,2.2,11.0,707.0,615.63,493.02
2017,2,27,13,45,944.5,78.5,2.3,11.0,684.5,580.03,464.51
2017,2,27,14,0,937.0,78.0,2.4,11.0,662.0,542.45,433.68
2017,2,27,14,15,927.0,76.5,2.45,11.0,632.5,500.97,398.79
2017,2,27,14,30,917.0,75.0,2.5,11.0,603.0,458.09,361.84
2017,2,27,14,45,900.0,74.5,2.55,11.0,566.0,412.29,321.63
2017,2,27,15,0,883.0,74.0,2.6,11.0,529.0,366.09,280.14
2017,2,27,15,15,863.5,71.5,2.6,10.5,487.0,317.23,236.18
2017,2,27,15,30,844.0,69.0,2.6,10.0,445.0,265.22,189.12
2017,2,27,15,45,814.5,66.5,2.65,10.0,398.5,215.31,144.12
2017,2,27,16,0,785.0,64.0,2.7,10.0,352.0,167.31,102.56
2017,2,27,16,15,745.0,60.0,2.65,9.5,302.5,119.18,65.5
2017,2,27,16,30,705.0,56.0,2.6,9.0,253.0,74.58,38.74
2017,2,27,16,45,644.5,50.0,2.55,8.5,203.0,36.71,27.84
2017,2,27,17,0,584.0,44.0,2.5,8.0,153.0,33.8,24.99
2017,2,27,17,15,478.5,35.5,2.55,7.5,106.5,25.92,17.45
2017,2,27,17,30,373.0,27.0,2.6,7.0,60.0,20.71,11.18
2017,2,27,17,45,186.5,13.5,2.65,7.0,30.0,10.24,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,6,45,117.5,8.5,2.35,4.5,14.0,38.93,0.0
2017,2,28,7,0,235.0,17.0,2.3,5.0,28.0,100.05,0.0
2017,2,28,7,15,370.0,27.5,2.3,5.5,70.0,176.96,129.07
2017,2,28,7,30,505.0,38.0,2.3,6.0,112.0,255.98,204.09
2017,2,28,7,45,582.0,44.5,2.3,6.5,161.5,313.33,257.13
2017,2,28,8,0,659.0,51.0,2.3,7.0,211.0,378.95,315.32
2017,2,28,8,15,707.0,55.5,2.25,7.5,261.0,431.83,361.23
2017,2,28,8,30,755.0,60.0,2.2,8.0,311.0,486.25,406.59
2017,2,28,8,45,788.5,63.5,2.2,9.0,359.0,532.32,443.06
2017,2,28,9,0,822.0,67.0,2.2,10.0,407.0,578.16,477.98
2017,2,28,9,15,844.5,69.5,2.1,10.0,451.5,615.37,506.37
2017,2,28,9,30,867.0,72.0,2.0,10.0,496.0,647.74,530.43
2017,2,28,9,45,883.0,74.0,1.95,10.5,534.5,676.85,550.34
2017,2,28,10,0,899.0,76.0,1.9,11.0,573.0,703.73,567.53
2017,2,28,10,15,910.5,77.5,1.85,11.0,606.0,724.45,581.04
2017,2,28,10,30,922.0,79.0,1.8,11.0,639.0,742.4,592.51
2017,2,28,10,45,929.0,80.5,1.8,11.5,664.0,754.21,598.9
2017,2,28,11,0,936.0,82.0,1.8,12.0,689.0,762.91,603.16
2017,2,28,11,15,941.0,82.5,1.8,12.0,707.0,765.94,604.58
2017,2,28,11,30,946.0,83.0,1.8,12.0,725.0,765.74,603.88
2017,2,28,11,45,949.0,83.5,1.85,12.5,735.0,760.86,599.31
2017,2,28,12,0,952.0,84.0,1.9,13.0,745.0,752.73,592.59
2017,2,28,12,15,952.5,84.0,1.95,13.0,746.5,739.16,583.15
2017,2,28,12,30,953.0,84.0,2.0,13.0,748.0,722.48,571.56
2017,2,28,12,45,950.5,84.0,2.05,13.0,741.5,700.8,555.44
2017,2,28,13,0,948.0,84.0,2.1,13.0,735.0,676.3,536.74
2017,2,28,13,15,943.5,83.5,2.15,13.0,720.5,647.39,514.42
2017,2,28,13,30,939.0,83.0,2.2,13.0,706.0,616.01,489.77
2017,2,28,13,45,932.0,82.0,2.25,13.0,683.5,580.49,461.4
2017,2,28,14,0,925.0,81.0,2.3,13.0,661.0,542.99,430.81
2017,2,28,14,15,914.5,79.5,2.3,13.0,631.5,501.6,396.24
2017,2,28,14,30,904.0,78.0,2.3,13.0,602.0,458.88,359.75
2017,2,28,14,45,891.0,76.0,2.35,13.0,566.0,413.63,320.45
2017,2,28,15,0,878.0,74.0,2.4,13.0,530.0,367.7,279.61
2017,2,28,15,15,858.5,71.5,2.4,12.5,488.0,318.95,236.19
2017,2,28,15,30,839.0,69.0,2.4,12.0,446.0,267.04,189.64
2017,2,28,15,45,814.0,65.5,2.4,12.0,400.5,217.23,144.85
2017,2,28,16,0,789.0,62.0,2.4,12.0,355.0,168.91,102.95
2017,2,28,16,15,750.5,58.0,2.3,11.5,305.5,120.54,65.56
2017,2,28,16,30,712.0,54.0,2.2,11.0,256.0,75.54,38.05
2017,2,28,16,45,655.5,48.5,2.15,10.5,206.5,35.15,26.21
2017,2,28,17,0,599.0,43.0,2.1,10.0,157.0,32.63,23.76
2017,2,28,17,15,498.5,35.0,2.1,9.5,110.5,27.61,18.84
2017,2,28,17,30,398.0,27.0,2.1,9.0,64.0,20.52,11.21
2017,2,28,17,45,199.0,13.5,2.15,8.5,32.0,10.12,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,6,45,129.0,9.0,1.5,4.5,16.0,42.94,0.0
2017,3,1,7,0,258.0,18.0,1.5,5.0,32.0,110.27,0.0
2017,3,1,7,15,390.0,28.5,1.45,5.5,75.0,186.77,138.48
2017,3,1,7,30,522.0,39.0,1.4,6.0,118.0,266.21,212.3
2017,3,1,7,45,598.0,45.5,1.35,6.5,168.0,324.24,265.16
2017,3,1,8,0,674.0,52.0,1.3,7.0,218.0,390.39,322.71
2017,3,1,8,15,721.0,56.5,1.25,7.5,269.0,443.56,367.78
2017,3,1,8,30,768.0,61.0,1.2,8.0,320.0,498.14,412.07
2017,3,1,8,45,801.5,64.0,1.15,9.0,369.0,544.2,447.18
2017,3,1,9,0,835.0,67.0,1.1,10.0,418.0,590.0,480.59
2017,3,1,9,15,857.0,69.5,1.05,10.5,462.5,623.91,504.78
2017,3,1,9,30,879.0,72.0,1.0,11.0,507.0,659.72,529.53
2017,3,1,9,45,890.5,76.0,1.0,11.5,545.0,688.35,548.25
2017,3,1,10,0,902.0,80.0,1.0,12.0,583.0,714.5,564.55
2017,3,1,10,15,913.5,81.5,0.95,12.5,616.0,735.24,576.22
2017,3,1,10,30,925.0,83.0,0.9,13.0,649.0,753.2,585.87
2017,3,1,10,45,933.0,84.0,0.9,13.5,675.0,765.16,592.0
2017,3,1,11,0,941.0,85.0,0.9,14.0,701.0,774.03,596.13
2017,3,1,11,15,946.0,86.0,0.9,14.0,719.0,777.53,597.78
2017,3,1,11,30,951.0,87.0,0.9,14.0,737.0,777.77,597.38
2017,3,1,11,45,953.5,87.5,0.9,14.5,747.0,772.43,592.21
2017,3,1,12,0,956.0,88.0,0.9,15.0,757.0,763.83,585.0
2017,3,1,12,15,956.5,88.0,0.9,15.0,758.5,750.12,575.49
2017,3,1,12,30,957.0,88.0,0.9,15.0,760.0,733.27,563.96
2017,3,1,12,45,956.0,87.0,0.9,15.0,753.5,711.4,548.24
2017,3,1,13,0,955.0,86.0,0.9,15.0,747.0,686.63,529.95
2017,3,1,13,15,950.5,85.5,0.95,15.0,732.5,657.44,508.7
2017,3,1,13,30,946.0,85.0,1.0,15.0,718.0,625.77,485.14
2017,3,1,13,45,939.0,84.0,1.1,15.5,695.0,589.92,457.47
2017,3,1,14,0,932.0,83.0,1.2,16.0,672.0,552.08,427.52
2017,3,1,14,15,922.0,81.5,1.25,15.5,642.0,510.55,395.12
2017,3,1,14,30,912.0,80.0,1.3,15.0,612.0,467.64,360.53
2017,3,1,14,45,898.0,78.0,1.4,15.0,575.5,421.55,321.9
2017,3,1,15,0,884.0,76.0,1.5,15.0,539.0,374.85,281.6
2017,3,1,15,15,864.5,74.0,1.5,14.5,497.0,326.13,239.06
2017,3,1,15,30,845.0,72.0,1.5,14.0,455.0,274.26,193.35
2017,3,1,15,45,817.5,68.5,1.55,14.0,408.0,223.5,148.53
2017,3,1,16,0,790.0,65.0,1.6,14.0,361.0,174.48,106.57
2017,3,1,16,15,751.0,61.0,1.6,13.5,311.5,125.83,69.09
2017,3,1,16,30,712.0,57.0,1.6,13.0,262.0,80.63,41.11
2017,3,1,16,45,652.0,51.0,1.6,12.5,211.0,37.33,27.95
2017,3,1,17,0,592.0,45.0,1.6,12.0,160.0,34.32,25.1
2017,3,1,17,15,491.0,36.5,1.7,11.5,113.0,26.44,17.69
2017,3,1,17,30,390.0,28.0,1.8,11.0,66.0,21.26,11.95
2017,3,1,17,45,195.0,14.0,1.95,10.5,33.0,10.46,0.0
2017,3,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,145.0,9.5,1.7,6.5,18.0,48.26,0.0
2017,3,2,7,0,290.0,19.0,1.7,7.0,36.0,123.57,24.44
2017,3,2,7,15,419.0,29.0,1.7,7.5,80.5,199.4,149.0
2017,3,2,7,30,548.0,39.0,1.7,8.0,125.0,275.65,219.35
2017,3,2,7,45,620.5,45.5,1.75,8.5,176.0,337.09,274.92
2017,3,2,8,0,693.0,52.0,1.8,9.0,227.0,402.79,332.17
2017,3,2,8,15,738.5,57.0,1.7,9.5,278.5,456.66,377.57
2017,3,2,8,30,784.0,62.0,1.6,10.0,330.0,511.81,422.01
2017,3,2,8,45,815.5,65.0,1.55,10.5,379.0,557.38,457.48
2017,3,2,9,0,847.0,68.0,1.5,11.0,428.0,602.51,491.32
2017,3,2,9,15,868.5,70.5,1.45,11.5,472.5,636.47,515.69
2017,3,2,9,30,890.0,73.0,1.4,12.0,517.0,672.3,540.63
2017,3,2,9,45,905.0,75.5,1.35,13.0,556.5,701.86,558.35
2017,3,2,10,0,920.0,78.0,1.3,14.0,596.0,729.06,573.83
2017,3,2,10,15,930.5,79.5,1.25,14.0,629.0,749.38,586.3
2017,3,2,10,30,941.0,81.0,1.2,14.0,662.0,766.84,596.77
2017,3,2,10,45,948.5,82.0,1.2,14.5,687.5,778.57,602.75
2017,3,2,11,0,956.0,83.0,1.2,15.0,713.0,787.14,606.66
2017,3,2,11,15,960.5,83.5,1.2,15.0,731.0,789.75,607.7
2017,3,2,11,30,965.0,84.0,1.2,15.0,749.0,789.06,606.67
2017,3,2,11,45,967.5,84.5,1.2,15.5,758.5,783.61,601.39
2017,3,2,12,0,970.0,85.0,1.2,16.0,768.0,774.86,594.03
2017,3,2,12,15,970.0,85.0,1.2,16.0,770.0,760.59,584.1
2017,3,2,12,30,970.0,85.0,1.2,16.0,772.0,743.16,572.12
2017,3,2,12,45,965.5,86.0,1.2,16.5,764.5,720.68,555.19
2017,3,2,13,0,961.0,87.0,1.2,17.0,757.0,695.39,535.42
2017,3,2,13,15,957.0,86.5,1.2,17.0,742.0,666.26,513.69
2017,3,2,13,30,953.0,86.0,1.2,17.0,727.0,634.6,489.72
2017,3,2,13,45,947.5,84.5,1.2,17.0,704.5,598.77,462.21
2017,3,2,14,0,942.0,83.0,1.2,17.0,682.0,560.84,432.47
2017,3,2,14,15,932.0,81.5,1.15,17.0,652.0,518.85,398.63
2017,3,2,14,30,922.0,80.0,1.1,17.0,622.0,475.45,362.89
2017,3,2,14,45,910.0,77.5,1.1,17.0,585.5,429.17,324.27
2017,3,2,15,0,898.0,75.0,1.1,17.0,549.0,382.1,283.99
2017,3,2,15,15,879.0,72.5,1.1,16.5,506.5,332.35,241.27
2017,3,2,15,30,860.0,70.0,1.1,16.0,464.0,279.34,195.22
2017,3,2,15,45,835.5,67.0,1.15,16.0,417.0,228.79,150.91
2017,3,2,16,0,811.0,64.0,1.2,16.0,370.0,179.66,108.99
2017,3,2,16,15,773.5,60.0,1.25,15.5,320.0,129.94,70.67
2017,3,2,16,30,736.0,56.0,1.3,15.0,270.0,83.49,41.53
2017,3,2,16,45,679.5,50.5,1.4,14.5,219.0,39.15,29.35
2017,3,2,17,0,623.0,45.0,1.5,14.0,168.0,34.13,24.73
2017,3,2,17,15,524.5,37.0,1.6,13.5,119.5,29.18,19.97
2017,3,2,17,30,426.0,29.0,1.7,13.0,71.0,22.02,12.65
2017,3,2,17,45,213.0,14.5,1.8,12.5,35.5,10.8,0.0
2017,3,2,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,28.0,11.0,1.55,7.5,13.0,18.45,0.0
2017,3,3,7,0,56.0,22.0,1.5,8.0,26.0,49.21,14.7
2017,3,3,7,15,111.5,41.0,1.5,8.5,56.5,97.64,72.9
2017,3,3,7,30,167.0,60.0,1.5,9.0,87.0,145.33,115.87
2017,3,3,7,45,191.5,80.0,1.5,9.5,121.0,184.56,150.91
2017,3,3,8,0,216.0,100.0,1.5,10.0,155.0,225.03,186.13
2017,3,3,8,15,241.5,116.5,1.4,10.5,190.5,262.92,218.16
2017,3,3,8,30,267.0,133.0,1.3,11.0,226.0,301.98,250.14
2017,3,3,8,45,524.5,109.5,1.2,11.5,324.0,439.81,362.2
2017,3,3,9,0,782.0,86.0,1.1,12.0,422.0,586.89,475.34
2017,3,3,9,15,729.0,100.0,1.05,12.5,438.5,589.94,474.22
2017,3,3,9,30,676.0,114.0,1.0,13.0,455.0,585.71,468.82
2017,3,3,9,45,619.0,144.0,0.95,13.5,474.0,591.15,469.84
2017,3,3,10,0,562.0,174.0,0.9,14.0,493.0,588.84,464.93
2017,3,3,10,15,523.0,200.0,0.85,14.0,510.0,594.28,466.75
2017,3,3,10,30,484.0,226.0,0.8,14.0,527.0,596.42,466.0
2017,3,3,10,45,456.5,246.0,0.8,14.5,539.0,597.85,464.73
2017,3,3,11,0,429.0,266.0,0.8,15.0,551.0,596.99,461.83
2017,3,3,11,15,416.5,278.0,0.85,15.0,560.5,592.48,458.25
2017,3,3,11,30,404.0,290.0,0.9,15.0,570.0,591.49,457.12
2017,3,3,11,45,443.0,279.0,0.95,15.0,590.0,606.76,468.89
2017,3,3,12,0,482.0,268.0,1.0,15.0,610.0,615.95,476.14
2017,3,3,12,15,510.5,257.5,1.05,15.0,620.5,615.86,476.6
2017,3,3,12,30,539.0,247.0,1.1,15.0,631.0,613.35,475.32
2017,3,3,12,45,496.0,262.0,1.2,15.0,613.0,585.57,454.71
2017,3,3,13,0,453.0,277.0,1.3,15.0,595.0,557.79,434.06
2017,3,3,13,15,389.0,289.5,1.35,15.0,559.0,514.99,401.63
2017,3,3,13,30,325.0,302.0,1.4,15.0,523.0,475.24,371.28
2017,3,3,13,45,583.5,214.0,1.5,15.0,594.0,521.77,408.99
2017,3,3,14,0,842.0,126.0,1.6,15.0,665.0,551.91,431.65
2017,3,3,14,15,669.0,167.0,1.7,15.0,583.5,472.57,369.49
2017,3,3,14,30,496.0,208.0,1.8,15.0,502.0,405.33,316.9
2017,3,3,14,45,436.0,208.5,1.95,15.0,455.5,358.82,279.96
2017,3,3,15,0,376.0,209.0,2.1,15.0,409.0,319.1,247.94
2017,3,3,15,15,223.0,202.0,2.15,14.5,318.0,246.52,192.24
2017,3,3,15,30,70.0,195.0,2.2,14.0,227.0,194.47,154.17
2017,3,3,15,45,108.5,177.5,2.25,14.0,221.5,178.5,139.71
2017,3,3,16,0,147.0,160.0,2.3,14.0,216.0,162.09,124.39
2017,3,3,16,15,131.0,141.0,2.3,13.5,186.0,134.56,102.7
2017,3,3,16,30,115.0,122.0,2.3,13.0,156.0,108.66,83.08
2017,3,3,16,45,315.0,90.0,2.35,12.5,159.0,68.29,55.61
2017,3,3,17,0,515.0,58.0,2.4,12.0,162.0,42.42,32.34
2017,3,3,17,15,409.5,47.0,2.45,11.5,115.0,35.7,25.93
2017,3,3,17,30,304.0,36.0,2.5,11.0,68.0,28.63,18.5
2017,3,3,17,45,152.0,18.0,2.55,10.5,34.0,13.9,0.0
2017,3,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,6,45,115.0,12.0,2.55,9.5,19.5,43.66,0.0
2017,3,4,7,0,230.0,24.0,2.6,10.0,39.0,114.6,52.67
2017,3,4,7,15,350.5,35.0,2.7,10.0,81.5,185.09,140.59
2017,3,4,7,30,471.0,46.0,2.8,10.0,124.0,260.93,208.97
2017,3,4,7,45,548.0,52.5,2.9,10.5,173.5,321.5,263.32
2017,3,4,8,0,625.0,59.0,3.0,11.0,223.0,386.96,320.28
2017,3,4,8,15,312.5,83.0,3.05,11.0,165.0,269.09,224.85
2017,3,4,8,30,0.0,107.0,3.1,11.0,107.0,106.56,85.66
2017,3,4,8,45,46.0,146.0,3.2,11.5,166.0,180.08,148.23
2017,3,4,9,0,92.0,185.0,3.3,12.0,225.0,251.87,207.72
2017,3,4,9,15,182.0,200.5,3.35,12.0,290.0,333.85,275.71
2017,3,4,9,30,272.0,216.0,3.4,12.0,355.0,419.94,345.55
2017,3,4,9,45,227.0,239.5,3.5,12.5,361.5,410.81,335.84
2017,3,4,10,0,182.0,263.0,3.6,13.0,368.0,406.02,329.78
2017,3,4,10,15,172.5,279.0,3.65,13.0,382.5,416.34,337.05
2017,3,4,10,30,163.0,295.0,3.7,13.0,397.0,425.68,343.46
2017,3,4,10,45,82.0,233.0,3.8,13.5,284.0,294.37,237.38
2017,3,4,11,0,1.0,171.0,3.9,14.0,171.0,167.53,132.66
2017,3,4,11,15,48.5,250.0,4.0,14.0,283.5,284.92,228.5
2017,3,4,11,30,96.0,329.0,4.1,14.0,396.0,398.39,318.24
2017,3,4,11,45,255.5,315.0,4.2,14.0,496.5,505.06,404.39
2017,3,4,12,0,415.0,301.0,4.3,14.0,597.0,599.6,479.34
2017,3,4,12,15,322.0,323.0,4.35,14.0,553.0,547.44,436.89
2017,3,4,12,30,229.0,345.0,4.4,14.0,509.0,494.56,394.29
2017,3,4,12,45,317.0,321.0,4.45,14.0,546.5,524.0,418.9
2017,3,4,13,0,405.0,297.0,4.5,14.0,584.0,547.02,437.86
2017,3,4,13,15,408.0,288.5,4.5,14.0,572.0,527.3,422.21
2017,3,4,13,30,411.0,280.0,4.5,14.0,560.0,506.38,405.62
2017,3,4,13,45,349.5,285.5,4.55,14.0,519.0,461.51,369.61
2017,3,4,14,0,288.0,291.0,4.6,14.0,478.0,419.62,335.89
2017,3,4,14,15,239.5,283.5,4.55,13.5,434.0,377.66,302.66
2017,3,4,14,30,191.0,276.0,4.5,13.0,390.0,337.43,270.71
2017,3,4,14,45,125.5,252.5,4.5,13.0,325.5,280.14,224.8
2017,3,4,15,0,60.0,229.0,4.5,13.0,261.0,231.45,186.03
2017,3,4,15,15,228.0,200.0,4.45,12.5,308.5,247.26,195.68
2017,3,4,15,30,396.0,171.0,4.4,12.0,356.0,250.14,192.0
2017,3,4,15,45,573.5,120.5,4.35,12.0,358.0,223.21,160.76
2017,3,4,16,0,751.0,70.0,4.3,12.0,360.0,180.74,115.28
2017,3,4,16,15,711.0,66.0,4.25,12.0,311.0,133.44,77.22
2017,3,4,16,30,671.0,62.0,4.2,12.0,262.0,86.46,45.27
2017,3,4,16,45,614.5,55.5,4.2,12.0,212.5,43.97,27.3
2017,3,4,17,0,558.0,49.0,4.2,12.0,163.0,34.15,24.98
2017,3,4,17,15,460.5,40.5,4.15,11.5,117.0,29.41,20.4
2017,3,4,17,30,363.0,32.0,4.1,11.0,71.0,24.44,15.12
2017,3,4,17,45,181.5,16.0,4.1,11.0,35.5,11.9,0.0
2017,3,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
