Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,7.5,3.85,7.0,7.5,7.37,0.0
2017,3,5,7,0,0.0,15.0,3.9,7.0,15.0,14.47,3.43
2017,3,5,7,15,0.0,31.5,3.95,7.0,31.5,30.76,20.17
2017,3,5,7,30,0.0,48.0,4.0,7.0,48.0,47.81,35.58
2017,3,5,7,45,0.0,67.0,4.05,7.5,67.0,67.4,52.93
2017,3,5,8,0,0.0,86.0,4.1,8.0,86.0,86.72,69.8
2017,3,5,8,15,1.5,105.0,4.3,8.0,105.5,106.67,87.09
2017,3,5,8,30,3.0,124.0,4.5,8.0,125.0,126.59,104.13
2017,3,5,8,45,356.5,114.5,4.7,8.5,271.5,350.52,298.73
2017,3,5,9,0,710.0,105.0,4.9,9.0,418.0,573.17,483.86
2017,3,5,9,15,500.5,160.5,5.0,9.0,392.0,511.7,430.2
2017,3,5,9,30,291.0,216.0,5.1,9.0,366.0,433.91,362.99
2017,3,5,9,45,549.0,167.0,5.25,9.0,475.0,570.17,478.16
2017,3,5,10,0,807.0,118.0,5.4,9.0,584.0,708.91,591.85
2017,3,5,10,15,405.5,152.5,5.35,9.0,387.0,463.5,389.03
2017,3,5,10,30,4.0,187.0,5.3,9.0,190.0,186.35,151.36
2017,3,5,10,45,42.5,248.5,5.3,9.0,277.5,281.57,231.06
2017,3,5,11,0,81.0,310.0,5.3,9.0,365.0,372.48,305.16
2017,3,5,11,15,355.0,260.5,5.2,9.0,509.0,532.62,440.0
2017,3,5,11,30,629.0,211.0,5.1,9.0,653.0,687.4,565.5
2017,3,5,11,45,560.0,240.0,5.1,9.0,637.5,657.3,539.17
2017,3,5,12,0,491.0,269.0,5.1,9.0,622.0,627.64,513.98
2017,3,5,12,15,264.5,285.5,5.05,9.0,476.0,471.34,386.39
2017,3,5,12,30,38.0,302.0,5.0,9.0,330.0,320.29,260.04
2017,3,5,12,45,473.5,206.5,5.0,9.0,543.5,521.11,431.13
2017,3,5,13,0,909.0,111.0,5.0,9.0,757.0,697.08,573.89
2017,3,5,13,15,524.5,220.5,4.95,9.0,592.0,537.21,441.14
2017,3,5,13,30,140.0,330.0,4.9,9.0,427.0,395.27,321.78
2017,3,5,13,45,198.0,314.5,4.85,9.0,446.5,406.09,331.47
2017,3,5,14,0,256.0,299.0,4.8,9.0,466.0,411.32,335.76
2017,3,5,14,15,559.5,201.5,4.7,9.0,544.0,456.11,372.21
2017,3,5,14,30,863.0,104.0,4.6,9.0,622.0,479.3,387.74
2017,3,5,14,45,844.0,103.0,4.55,9.0,584.5,433.29,346.59
2017,3,5,15,0,825.0,102.0,4.5,9.0,547.0,387.27,304.88
2017,3,5,15,15,803.0,98.5,4.4,9.0,504.5,338.28,260.11
2017,3,5,15,30,781.0,95.0,4.3,9.0,462.0,290.13,215.64
2017,3,5,15,45,412.0,124.5,4.2,9.0,316.5,193.67,144.03
2017,3,5,16,0,43.0,154.0,4.1,9.0,171.0,145.05,117.17
2017,3,5,16,15,336.5,115.5,3.9,8.5,219.0,131.47,93.02
2017,3,5,16,30,630.0,77.0,3.7,8.0,267.0,98.83,57.48
2017,3,5,16,45,565.0,69.5,3.55,7.5,216.5,57.34,38.44
2017,3,5,17,0,500.0,62.0,3.4,7.0,166.0,45.56,35.92
2017,3,5,17,15,396.0,51.0,3.25,6.5,119.5,39.02,29.56
2017,3,5,17,30,292.0,40.0,3.1,6.0,73.0,30.89,21.23
2017,3,5,17,45,146.0,20.0,3.0,6.0,36.5,15.51,0.92
2017,3,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,6,6,45,44.5,16.5,2.2,6.5,20.0,28.95,0.0
2017,3,6,7,0,89.0,33.0,2.2,7.0,40.0,78.92,47.05
2017,3,6,7,15,193.0,51.0,2.25,7.0,80.5,142.4,111.06
2017,3,6,7,30,297.0,69.0,2.3,7.0,121.0,218.6,178.39
2017,3,6,7,45,402.0,76.0,2.4,7.5,171.0,285.01,236.93
2017,3,6,8,0,507.0,83.0,2.5,8.0,221.0,360.98,302.38
2017,3,6,8,15,558.5,90.5,2.5,8.0,270.0,415.08,348.77
2017,3,6,8,30,610.0,98.0,2.5,8.0,319.0,471.12,395.51
2017,3,6,8,45,660.5,99.5,2.55,8.5,368.0,521.5,436.06
2017,3,6,9,0,711.0,101.0,2.6,9.0,417.0,572.81,476.29
2017,3,6,9,15,355.5,111.5,2.6,9.0,269.5,364.43,305.99
2017,3,6,9,30,0.0,122.0,2.6,9.0,122.0,119.25,95.87
2017,3,6,9,45,58.5,194.5,2.65,9.5,229.0,239.47,197.27
2017,3,6,10,0,117.0,267.0,2.7,10.0,336.0,365.4,298.83
2017,3,6,10,15,219.0,272.5,2.7,10.0,409.5,444.52,362.83
2017,3,6,10,30,321.0,278.0,2.7,10.0,483.0,531.62,431.65
2017,3,6,10,45,296.5,295.5,2.75,10.5,490.5,531.21,428.79
2017,3,6,11,0,272.0,313.0,2.8,11.0,498.0,529.21,425.28
2017,3,6,11,15,578.0,211.0,2.8,11.0,616.5,655.1,528.11
2017,3,6,11,30,884.0,109.0,2.8,11.0,735.0,771.98,617.66
2017,3,6,11,45,450.5,184.0,2.8,11.0,503.5,522.77,423.96
2017,3,6,12,0,17.0,259.0,2.8,11.0,272.0,264.29,211.14
2017,3,6,12,15,158.5,297.5,2.8,11.0,413.0,406.45,327.86
2017,3,6,12,30,300.0,336.0,2.8,11.0,554.0,538.94,431.46
2017,3,6,12,45,150.0,247.5,2.85,11.0,356.5,342.34,276.4
2017,3,6,13,0,0.0,159.0,2.9,11.0,159.0,153.67,122.09
2017,3,6,13,15,0.0,156.0,2.9,11.0,156.0,150.63,120.02
2017,3,6,13,30,0.0,153.0,2.9,11.0,153.0,147.59,117.65
2017,3,6,13,45,40.5,225.5,2.95,11.0,252.0,237.58,191.75
2017,3,6,14,0,81.0,298.0,3.0,11.0,351.0,322.43,259.81
2017,3,6,14,15,473.5,194.5,2.95,11.0,482.5,409.88,330.87
2017,3,6,14,30,866.0,91.0,2.9,11.0,614.0,474.33,378.47
2017,3,6,14,45,659.0,144.0,2.85,11.0,528.0,396.22,313.91
2017,3,6,15,0,452.0,197.0,2.8,11.0,442.0,337.65,266.57
2017,3,6,15,15,242.5,191.5,2.7,11.0,322.0,246.39,194.83
2017,3,6,15,30,33.0,186.0,2.6,11.0,202.0,178.29,143.79
2017,3,6,15,45,21.0,163.0,2.55,11.0,173.0,156.27,126.22
2017,3,6,16,0,9.0,140.0,2.5,11.0,144.0,131.73,106.4
2017,3,6,16,15,4.5,122.5,2.35,10.5,124.5,114.08,92.11
2017,3,6,16,30,0.0,105.0,2.2,10.0,105.0,96.96,78.0
2017,3,6,16,45,279.5,78.5,2.05,9.5,137.5,62.08,44.52
2017,3,6,17,0,559.0,52.0,1.9,9.0,170.0,36.32,27.33
2017,3,6,17,15,466.0,43.0,1.8,8.5,123.5,31.25,22.44
2017,3,6,17,30,373.0,34.0,1.7,8.0,77.0,25.92,16.9
2017,3,6,17,45,186.5,17.0,1.65,8.0,38.5,12.56,0.83
2017,3,6,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,11.5,14.0,0.8,8.5,15.0,17.1,0.0
2017,3,7,7,0,23.0,28.0,0.8,9.0,30.0,39.28,22.51
2017,3,7,7,15,54.0,48.0,0.8,9.0,57.0,79.81,60.67
2017,3,7,7,30,85.0,68.0,0.8,9.0,84.0,116.8,93.52
2017,3,7,7,45,101.5,89.5,0.8,9.5,114.0,150.98,123.45
2017,3,7,8,0,118.0,111.0,0.8,10.0,144.0,185.87,153.27
2017,3,7,8,15,130.5,131.5,0.8,10.0,174.0,218.08,180.4
2017,3,7,8,30,143.0,152.0,0.8,10.0,204.0,250.68,207.22
2017,3,7,8,45,242.5,162.0,0.8,10.5,265.5,331.12,272.77
2017,3,7,9,0,342.0,172.0,0.8,11.0,327.0,410.12,335.0
2017,3,7,9,15,225.5,202.5,0.8,11.0,308.5,366.85,298.04
2017,3,7,9,30,109.0,233.0,0.8,11.0,290.0,317.06,256.13
2017,3,7,9,45,159.0,250.5,0.85,11.5,341.0,377.93,304.11
2017,3,7,10,0,209.0,268.0,0.9,12.0,392.0,432.99,345.87
2017,3,7,10,15,163.0,284.0,0.9,12.0,383.5,416.8,331.26
2017,3,7,10,30,117.0,300.0,0.9,12.0,375.0,398.81,315.85
2017,3,7,10,45,167.5,312.0,0.9,12.5,424.0,447.43,352.87
2017,3,7,11,0,218.0,324.0,0.9,13.0,473.0,495.79,388.39
2017,3,7,11,15,119.5,295.0,0.85,13.0,377.0,389.51,305.85
2017,3,7,11,30,21.0,266.0,0.8,13.0,281.0,275.82,216.56
2017,3,7,11,45,10.5,211.5,0.8,13.0,219.0,213.59,168.27
2017,3,7,12,0,0.0,157.0,0.8,13.0,157.0,152.31,119.43
2017,3,7,12,15,0.0,157.0,0.8,13.0,157.0,152.17,119.53
2017,3,7,12,30,0.0,157.0,0.8,13.0,157.0,152.04,119.43
2017,3,7,12,45,12.5,218.5,0.8,13.0,227.5,219.66,173.62
2017,3,7,13,0,25.0,280.0,0.8,13.0,298.0,285.98,225.28
2017,3,7,13,15,122.0,305.5,0.8,13.0,390.5,369.12,290.5
2017,3,7,13,30,219.0,331.0,0.8,13.0,483.0,444.51,347.62
2017,3,7,13,45,292.5,305.0,0.85,13.5,501.5,451.39,352.45
2017,3,7,14,0,366.0,279.0,0.9,14.0,520.0,453.42,353.66
2017,3,7,14,15,578.0,197.5,0.95,13.5,558.0,465.77,364.07
2017,3,7,14,30,790.0,116.0,1.0,13.0,596.0,463.86,361.4
2017,3,7,14,45,779.5,111.0,1.05,13.0,561.5,420.38,325.12
2017,3,7,15,0,769.0,106.0,1.1,13.0,527.0,376.35,287.67
2017,3,7,15,15,591.5,139.0,1.15,13.0,448.5,309.77,234.88
2017,3,7,15,30,414.0,172.0,1.2,13.0,370.0,260.19,196.98
2017,3,7,15,45,447.5,147.0,1.25,13.0,341.5,223.74,164.23
2017,3,7,16,0,481.0,122.0,1.3,13.0,313.0,183.89,128.38
2017,3,7,16,15,535.5,99.5,1.35,12.5,286.5,145.05,93.72
2017,3,7,16,30,590.0,77.0,1.4,12.0,260.0,100.1,57.91
2017,3,7,16,45,531.5,69.0,1.45,12.0,211.5,59.9,37.8
2017,3,7,17,0,473.0,61.0,1.5,12.0,163.0,44.03,33.9
2017,3,7,17,15,380.5,50.0,1.6,11.5,118.0,37.47,27.69
2017,3,7,17,30,288.0,39.0,1.7,11.0,73.0,29.84,20.15
2017,3,7,17,45,144.0,19.5,1.8,10.5,36.5,14.98,3.11
2017,3,7,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,8,6,45,128.0,15.0,1.65,8.0,26.0,52.55,0.0
2017,3,8,7,0,256.0,30.0,1.6,9.0,52.0,139.21,94.52
2017,3,8,7,15,364.5,41.0,1.5,9.0,96.0,203.92,159.59
2017,3,8,7,30,473.0,52.0,1.4,9.0,140.0,277.83,224.98
2017,3,8,7,45,538.0,60.0,1.35,9.5,189.0,336.21,276.18
2017,3,8,8,0,603.0,68.0,1.3,10.0,238.0,398.51,328.76
2017,3,8,8,15,647.5,73.5,1.35,10.5,287.5,450.17,371.39
2017,3,8,8,30,692.0,79.0,1.4,11.0,337.0,503.25,413.71
2017,3,8,8,45,723.5,83.0,1.5,12.0,384.0,547.66,447.46
2017,3,8,9,0,755.0,87.0,1.6,13.0,431.0,589.88,478.62
2017,3,8,9,15,777.0,90.0,1.6,13.5,474.0,626.28,504.73
2017,3,8,9,30,799.0,93.0,1.6,14.0,517.0,661.27,529.19
2017,3,8,9,45,823.0,92.5,1.6,14.5,556.0,692.15,549.3
2017,3,8,10,0,847.0,92.0,1.6,15.0,595.0,721.16,567.76
2017,3,8,10,15,858.0,94.0,1.55,15.0,626.5,741.23,580.27
2017,3,8,10,30,869.0,96.0,1.5,15.0,658.0,755.43,588.65
2017,3,8,10,45,878.5,96.5,1.5,15.5,683.0,767.47,595.01
2017,3,8,11,0,888.0,97.0,1.5,16.0,708.0,776.59,599.41
2017,3,8,11,15,893.0,97.5,1.45,16.0,725.0,779.3,600.04
2017,3,8,11,30,898.0,98.0,1.4,16.0,742.0,778.92,598.71
2017,3,8,11,45,901.0,98.0,1.4,16.5,751.5,773.42,593.42
2017,3,8,12,0,904.0,98.0,1.4,17.0,761.0,764.84,586.18
2017,3,8,12,15,904.0,98.0,1.4,17.0,762.0,751.03,576.54
2017,3,8,12,30,904.0,98.0,1.4,17.0,763.0,734.27,564.98
2017,3,8,12,45,904.5,96.5,1.45,17.5,756.5,713.5,550.11
2017,3,8,13,0,905.0,95.0,1.5,18.0,750.0,689.93,532.46
2017,3,8,13,15,900.0,94.5,1.5,18.0,735.0,661.15,511.04
2017,3,8,13,30,895.0,94.0,1.5,18.0,720.0,630.06,487.58
2017,3,8,13,45,889.0,92.0,1.55,18.0,697.5,594.82,460.97
2017,3,8,14,0,883.0,90.0,1.6,18.0,675.0,557.68,432.27
2017,3,8,14,15,873.0,88.5,1.65,18.0,645.5,517.29,400.33
2017,3,8,14,30,863.0,87.0,1.7,18.0,616.0,475.64,366.53
2017,3,8,14,45,851.0,84.5,1.75,18.0,580.5,431.21,329.63
2017,3,8,15,0,839.0,82.0,1.8,18.0,545.0,382.91,288.76
2017,3,8,15,15,820.0,79.5,1.85,17.5,503.5,334.91,247.65
2017,3,8,15,30,801.0,77.0,1.9,17.0,462.0,287.4,206.04
2017,3,8,15,45,778.0,73.0,1.95,17.0,417.0,238.38,162.69
2017,3,8,16,0,755.0,69.0,2.0,17.0,372.0,190.75,121.22
2017,3,8,16,15,718.0,65.0,1.95,16.5,323.0,142.96,82.74
2017,3,8,16,30,681.0,61.0,1.9,16.0,274.0,98.48,51.8
2017,3,8,16,45,629.0,55.0,1.9,15.5,225.0,52.15,28.02
2017,3,8,17,0,577.0,49.0,1.9,15.0,176.0,33.38,24.07
2017,3,8,17,15,489.0,41.5,1.9,14.5,129.0,29.53,20.4
2017,3,8,17,30,401.0,34.0,1.9,14.0,82.0,25.51,16.25
2017,3,8,17,45,246.0,22.0,1.95,13.5,47.0,16.91,5.08
2017,3,8,18,0,91.0,10.0,2.0,13.0,12.0,9.83,0.0
2017,3,8,18,15,45.5,5.0,2.0,12.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,6,45,155.5,14.5,1.1,11.5,28.5,71.96,0.0
2017,3,9,7,0,311.0,29.0,1.0,12.0,57.0,158.55,110.01
2017,3,9,7,15,416.0,38.5,0.9,12.5,102.0,223.07,172.52
2017,3,9,7,30,521.0,48.0,0.8,13.0,147.0,296.43,235.71
2017,3,9,7,45,579.5,55.0,0.7,13.5,196.0,352.71,283.64
2017,3,9,8,0,638.0,62.0,0.6,14.0,245.0,412.4,332.12
2017,3,9,8,15,680.5,67.0,0.6,14.5,294.5,463.81,372.77
2017,3,9,8,30,723.0,72.0,0.6,15.0,344.0,514.5,411.37
2017,3,9,8,45,751.5,75.5,0.6,15.5,391.0,557.86,443.09
2017,3,9,9,0,780.0,79.0,0.6,16.0,438.0,600.71,473.45
2017,3,9,9,15,801.5,82.0,0.6,16.5,481.5,637.49,498.51
2017,3,9,9,30,823.0,85.0,0.6,17.0,525.0,672.79,521.35
2017,3,9,9,45,830.5,90.0,0.65,17.5,561.0,698.6,537.42
2017,3,9,10,0,838.0,95.0,0.7,18.0,597.0,721.88,551.74
2017,3,9,10,15,849.5,97.0,0.7,18.5,629.0,742.19,563.26
2017,3,9,10,30,861.0,99.0,0.7,19.0,661.0,756.59,570.76
2017,3,9,10,45,708.0,164.5,0.75,19.5,638.0,718.98,542.99
2017,3,9,11,0,555.0,230.0,0.8,20.0,615.0,667.67,503.63
2017,3,9,11,15,547.0,240.0,0.85,20.0,627.0,668.96,504.81
2017,3,9,11,30,539.0,250.0,0.9,20.0,639.0,668.15,503.95
2017,3,9,11,45,542.5,250.0,0.95,20.0,646.0,663.96,501.19
2017,3,9,12,0,546.0,250.0,1.0,20.0,653.0,657.81,497.09
2017,3,9,12,15,710.0,182.0,1.05,20.0,707.0,700.05,530.12
2017,3,9,12,30,874.0,114.0,1.1,20.0,761.0,732.58,554.73
2017,3,9,12,45,655.5,205.0,1.2,20.0,688.0,652.94,495.72
2017,3,9,13,0,437.0,296.0,1.3,20.0,615.0,576.23,438.07
2017,3,9,13,15,426.5,293.5,1.35,20.0,599.5,552.17,421.25
2017,3,9,13,30,416.0,291.0,1.4,20.0,584.0,527.75,403.46
2017,3,9,13,45,625.0,203.0,1.45,20.0,627.5,549.22,421.64
2017,3,9,14,0,834.0,115.0,1.5,20.0,671.0,556.36,427.54
2017,3,9,14,15,642.5,174.0,1.55,19.5,591.5,480.76,369.75
2017,3,9,14,30,451.0,233.0,1.6,19.0,512.0,418.23,322.0
2017,3,9,14,45,395.0,231.0,1.7,19.0,464.5,373.75,287.54
2017,3,9,15,0,339.0,229.0,1.8,19.0,417.0,331.1,254.15
2017,3,9,15,15,353.5,207.0,1.8,18.5,390.5,298.75,227.75
2017,3,9,15,30,368.0,185.0,1.8,18.0,364.0,264.8,199.25
2017,3,9,15,45,413.5,157.5,1.85,18.0,340.0,227.99,166.5
2017,3,9,16,0,459.0,130.0,1.9,18.0,316.0,189.96,132.24
2017,3,9,16,15,421.5,120.0,1.85,17.5,274.0,151.08,101.78
2017,3,9,16,30,384.0,110.0,1.8,17.0,232.0,115.74,76.73
2017,3,9,16,45,345.5,94.5,1.8,16.5,190.0,79.6,55.02
2017,3,9,17,0,307.0,79.0,1.8,16.0,148.0,58.07,45.71
2017,3,9,17,15,246.5,62.0,1.75,15.5,108.5,46.59,35.25
2017,3,9,17,30,186.0,45.0,1.7,15.0,69.0,34.53,23.97
2017,3,9,17,45,93.0,27.5,1.7,14.5,39.5,22.92,9.88
2017,3,9,18,0,0.0,10.0,1.7,14.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,1.7,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,10,6,45,13.5,16.5,1.55,11.5,18.0,21.39,0.0
2017,3,10,7,0,27.0,33.0,1.5,12.0,36.0,46.63,30.61
2017,3,10,7,15,52.0,54.5,1.5,12.0,63.5,87.09,66.75
2017,3,10,7,30,77.0,76.0,1.5,12.0,91.0,123.63,98.83
2017,3,10,7,45,92.5,98.0,1.5,12.5,121.0,157.68,128.26
2017,3,10,8,0,108.0,120.0,1.5,13.0,151.0,192.4,157.59
2017,3,10,8,15,122.5,139.5,1.45,13.0,181.5,224.2,184.1
2017,3,10,8,30,137.0,159.0,1.4,13.0,212.0,256.62,210.54
2017,3,10,8,45,192.0,177.0,1.4,13.5,261.0,312.87,255.88
2017,3,10,9,0,247.0,195.0,1.4,14.0,310.0,379.11,307.74
2017,3,10,9,15,259.0,213.5,1.3,14.0,344.0,411.79,331.94
2017,3,10,9,30,271.0,232.0,1.2,14.0,378.0,444.04,355.49
2017,3,10,9,45,163.5,245.5,1.2,14.0,335.5,377.43,301.34
2017,3,10,10,0,56.0,259.0,1.2,14.0,293.0,306.84,243.65
2017,3,10,10,15,113.0,285.0,1.2,14.5,358.0,375.89,297.85
2017,3,10,10,30,170.0,311.0,1.2,15.0,423.0,451.78,354.83
2017,3,10,10,45,194.0,322.0,1.25,15.5,454.0,480.08,374.84
2017,3,10,11,0,218.0,333.0,1.3,16.0,485.0,507.81,394.59
2017,3,10,11,15,145.0,333.5,1.3,16.5,435.5,449.84,348.69
2017,3,10,11,30,72.0,334.0,1.3,17.0,386.0,387.33,299.64
2017,3,10,11,45,166.5,344.0,1.3,17.5,466.5,469.82,362.85
2017,3,10,12,0,261.0,354.0,1.3,18.0,547.0,548.6,420.48
2017,3,10,12,15,213.0,359.5,1.3,18.0,517.5,509.43,390.18
2017,3,10,12,30,165.0,365.0,1.3,18.0,488.0,474.19,363.52
2017,3,10,12,45,284.0,338.0,1.3,18.5,547.5,525.32,402.79
2017,3,10,13,0,403.0,311.0,1.3,19.0,607.0,568.79,434.82
2017,3,10,13,15,337.5,320.5,1.25,19.0,565.5,522.15,399.12
2017,3,10,13,30,272.0,330.0,1.2,19.0,524.0,477.98,365.8
2017,3,10,13,45,335.5,303.5,1.2,19.5,534.5,478.15,366.16
2017,3,10,14,0,399.0,277.0,1.2,20.0,545.0,473.61,362.21
2017,3,10,14,15,401.0,263.0,1.15,20.0,522.0,444.24,339.61
2017,3,10,14,30,403.0,249.0,1.1,20.0,499.0,414.0,316.12
2017,3,10,14,45,615.0,169.0,1.1,20.0,525.5,410.02,311.1
2017,3,10,15,0,827.0,89.0,1.1,20.0,552.0,390.65,291.39
2017,3,10,15,15,808.0,86.0,1.05,20.0,510.5,342.49,250.29
2017,3,10,15,30,789.0,83.0,1.0,20.0,469.0,294.86,209.09
2017,3,10,15,45,767.0,78.5,0.95,20.0,423.5,245.97,166.75
2017,3,10,16,0,745.0,74.0,0.9,20.0,378.0,198.39,126.02
2017,3,10,16,15,708.5,69.5,0.9,19.0,329.5,150.44,88.0
2017,3,10,16,30,672.0,65.0,0.9,18.0,281.0,102.5,53.99
2017,3,10,16,45,622.5,58.5,0.95,17.5,231.5,58.96,31.31
2017,3,10,17,0,573.0,52.0,1.0,17.0,182.0,35.5,25.76
2017,3,10,17,15,487.0,44.0,1.1,16.5,134.5,31.34,21.87
2017,3,10,17,30,401.0,36.0,1.2,16.0,87.0,26.97,17.5
2017,3,10,17,45,258.0,23.5,1.3,15.5,50.5,17.99,7.14
2017,3,10,18,0,115.0,11.0,1.4,15.0,14.0,10.81,0.0
2017,3,10,18,15,57.5,5.5,1.45,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,62.0,17.5,0.9,12.5,24.0,43.76,0.0
2017,3,11,7,0,124.0,35.0,1.0,13.0,48.0,94.15,67.14
2017,3,11,7,15,166.0,54.5,1.1,13.0,82.0,138.14,107.69
2017,3,11,7,30,208.0,74.0,1.2,13.0,116.0,184.95,148.89
2017,3,11,7,45,229.5,93.5,1.35,13.5,152.0,224.67,183.34
2017,3,11,8,0,251.0,113.0,1.5,14.0,188.0,265.38,217.66
2017,3,11,8,15,270.0,131.0,1.45,14.5,225.0,303.74,248.82
2017,3,11,8,30,289.0,149.0,1.4,15.0,262.0,342.62,279.44
2017,3,11,8,45,278.0,172.0,1.4,15.5,291.5,368.81,298.85
2017,3,11,9,0,267.0,195.0,1.4,16.0,321.0,393.21,316.35
2017,3,11,9,15,320.0,205.0,1.35,16.5,369.5,444.82,355.36
2017,3,11,9,30,373.0,215.0,1.3,17.0,418.0,498.0,394.37
2017,3,11,9,45,422.5,219.0,1.3,17.5,464.0,550.34,431.98
2017,3,11,10,0,472.0,223.0,1.3,18.0,510.0,595.89,463.99
2017,3,11,10,15,461.0,240.0,1.4,18.0,532.5,609.4,472.84
2017,3,11,10,30,450.0,257.0,1.5,18.0,555.0,620.74,480.4
2017,3,11,10,45,496.0,248.0,1.6,18.5,588.0,646.96,499.28
2017,3,11,11,0,542.0,239.0,1.7,19.0,621.0,671.87,516.92
2017,3,11,11,15,420.0,289.0,1.75,19.0,589.0,625.82,480.51
2017,3,11,11,30,298.0,339.0,1.8,19.0,557.0,574.2,440.36
2017,3,11,11,45,611.0,218.0,1.9,19.0,672.0,689.94,531.79
2017,3,11,12,0,924.0,97.0,2.0,19.0,787.0,790.07,605.13
2017,3,11,12,15,924.5,97.0,2.05,19.0,788.5,776.18,594.78
2017,3,11,12,30,925.0,97.0,2.1,19.0,790.0,759.25,583.44
2017,3,11,12,45,925.0,96.0,2.2,19.5,783.5,738.04,568.39
2017,3,11,13,0,925.0,95.0,2.3,20.0,777.0,713.98,551.17
2017,3,11,13,15,921.0,94.0,2.35,20.0,762.0,684.6,529.54
2017,3,11,13,30,917.0,93.0,2.4,20.0,747.0,652.8,505.75
2017,3,11,13,45,912.0,91.5,2.5,20.0,724.5,617.69,479.23
2017,3,11,14,0,907.0,90.0,2.6,20.0,702.0,580.54,450.49
2017,3,11,14,15,897.5,88.5,2.65,19.5,672.0,539.24,418.48
2017,3,11,14,30,888.0,87.0,2.7,19.0,642.0,496.61,384.45
2017,3,11,14,45,876.0,84.5,2.75,19.0,606.0,450.88,346.31
2017,3,11,15,0,864.0,82.0,2.8,19.0,570.0,404.45,306.6
2017,3,11,15,15,740.5,104.0,2.75,18.5,500.0,336.28,251.39
2017,3,11,15,30,617.0,126.0,2.7,18.0,430.0,283.69,208.83
2017,3,11,15,45,470.5,141.0,2.7,18.0,360.0,230.31,167.22
2017,3,11,16,0,324.0,156.0,2.7,18.0,290.0,193.51,141.0
2017,3,11,16,15,308.5,138.5,2.65,17.0,253.0,157.92,112.59
2017,3,11,16,30,293.0,121.0,2.6,16.0,216.0,123.83,86.93
2017,3,11,16,45,273.0,102.0,2.6,15.5,178.5,90.06,64.47
2017,3,11,17,0,253.0,83.0,2.6,15.0,141.0,65.07,52.1
2017,3,11,17,15,348.0,59.5,2.6,14.5,117.5,44.35,33.5
2017,3,11,17,30,443.0,36.0,2.6,14.0,94.0,26.78,17.54
2017,3,11,17,45,290.5,24.5,2.65,13.5,55.5,18.77,8.31
2017,3,11,18,0,138.0,13.0,2.7,13.0,17.0,12.78,0.0
2017,3,11,18,15,69.0,6.5,2.7,12.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,12,6,45,164.5,17.5,1.45,11.0,35.0,83.42,13.62
2017,3,12,7,0,329.0,35.0,1.4,12.0,70.0,175.87,129.89
2017,3,12,7,15,431.0,45.0,1.3,12.5,118.0,242.58,190.65
2017,3,12,7,30,533.0,55.0,1.2,13.0,166.0,317.54,255.07
2017,3,12,7,45,596.5,62.0,1.15,13.5,217.5,377.74,306.15
2017,3,12,8,0,660.0,69.0,1.1,14.0,269.0,441.61,358.1
2017,3,12,8,15,702.5,74.0,1.05,14.5,320.5,494.44,399.47
2017,3,12,8,30,745.0,79.0,1.0,15.0,372.0,546.12,438.4
2017,3,12,8,45,777.5,82.0,0.95,15.5,421.0,592.5,471.85
2017,3,12,9,0,810.0,85.0,0.9,16.0,470.0,638.5,503.83
2017,3,12,9,15,831.0,88.0,0.95,16.5,514.5,675.9,529.56
2017,3,12,9,30,852.0,91.0,1.0,17.0,559.0,711.68,552.74
2017,3,12,9,45,864.5,94.5,1.05,18.0,597.5,739.95,569.31
2017,3,12,10,0,877.0,98.0,1.1,19.0,636.0,765.78,584.07
2017,3,12,10,15,888.0,99.5,1.05,19.0,668.5,782.13,593.19
2017,3,12,10,30,899.0,101.0,1.0,19.0,701.0,799.41,603.04
2017,3,12,10,45,909.5,101.0,0.95,19.5,727.0,811.8,608.43
2017,3,12,11,0,920.0,101.0,0.9,20.0,753.0,821.18,611.88
2017,3,12,11,15,925.0,102.0,0.95,20.0,770.0,824.22,613.91
2017,3,12,11,30,930.0,103.0,1.0,20.0,787.0,824.04,614.0
2017,3,12,11,45,934.0,102.5,1.05,20.5,797.0,818.33,609.4
2017,3,12,12,0,938.0,102.0,1.1,21.0,807.0,809.41,602.82
2017,3,12,12,15,938.0,102.0,1.2,21.0,808.0,794.84,594.33
2017,3,12,12,30,938.0,102.0,1.3,21.0,809.0,777.22,583.78
2017,3,12,12,45,945.0,97.5,1.4,21.0,804.0,757.07,571.44
2017,3,12,13,0,952.0,93.0,1.5,21.0,799.0,733.76,556.81
2017,3,12,13,15,948.0,92.5,1.55,21.0,783.5,704.08,535.95
2017,3,12,13,30,944.0,92.0,1.6,21.0,768.0,671.91,512.67
2017,3,12,13,45,938.0,90.5,1.65,21.0,745.0,635.27,485.65
2017,3,12,14,0,932.0,89.0,1.7,21.0,722.0,596.59,456.47
2017,3,12,14,15,923.0,88.0,1.75,20.5,691.5,555.0,425.11
2017,3,12,14,30,914.0,87.0,1.8,20.0,661.0,511.97,391.6
2017,3,12,14,45,901.0,85.0,1.85,20.0,624.0,465.08,353.39
2017,3,12,15,0,888.0,83.0,1.9,20.0,587.0,417.54,313.56
2017,3,12,15,15,870.0,80.5,1.9,19.5,544.0,367.43,271.19
2017,3,12,15,30,852.0,78.0,1.9,19.0,501.0,313.96,225.24
2017,3,12,15,45,827.0,75.0,1.9,19.0,453.5,262.42,180.03
2017,3,12,16,0,802.0,72.0,1.9,19.0,406.0,212.42,136.56
2017,3,12,16,15,767.0,68.0,1.85,18.5,355.0,161.93,95.31
2017,3,12,16,30,732.0,64.0,1.8,18.0,304.0,114.53,60.86
2017,3,12,16,45,679.0,59.0,1.8,17.5,252.0,68.93,36.3
2017,3,12,17,0,626.0,54.0,1.8,17.0,200.0,36.83,26.94
2017,3,12,17,15,540.5,46.0,1.85,16.0,149.5,32.73,23.18
2017,3,12,17,30,455.0,38.0,1.9,15.0,99.0,28.44,18.97
2017,3,12,17,45,300.0,26.0,1.95,14.5,59.0,20.03,9.65
2017,3,12,18,0,145.0,14.0,2.0,14.0,19.0,13.76,0.0
2017,3,12,18,15,72.5,7.0,2.05,13.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,6,45,206.0,16.5,1.45,11.5,39.5,97.19,32.83
2017,3,13,7,0,412.0,33.0,1.4,12.0,79.0,205.79,153.74
2017,3,13,7,15,508.0,41.5,1.4,12.5,128.5,272.31,214.55
2017,3,13,7,30,604.0,50.0,1.4,13.0,178.0,346.54,278.8
2017,3,13,7,45,662.0,55.5,1.4,13.5,230.5,402.78,327.09
2017,3,13,8,0,720.0,61.0,1.4,14.0,283.0,465.11,378.17
2017,3,13,8,15,758.0,65.5,1.3,14.5,335.0,517.44,419.0
2017,3,13,8,30,796.0,70.0,1.2,15.0,387.0,570.42,458.52
2017,3,13,8,45,822.5,73.0,1.2,15.5,436.0,614.65,490.7
2017,3,13,9,0,849.0,76.0,1.2,16.0,485.0,658.06,521.3
2017,3,13,9,15,868.0,78.5,1.25,16.5,529.0,690.83,542.97
2017,3,13,9,30,887.0,81.0,1.3,17.0,573.0,725.61,565.51
2017,3,13,9,45,908.5,79.5,1.4,17.5,613.5,755.75,584.99
2017,3,13,10,0,930.0,78.0,1.5,18.0,654.0,783.76,602.9
2017,3,13,10,15,939.5,79.5,1.5,18.5,686.0,803.55,613.98
2017,3,13,10,30,949.0,81.0,1.5,19.0,718.0,820.37,623.1
2017,3,13,10,45,955.0,82.0,1.55,19.5,743.0,830.84,628.52
2017,3,13,11,0,961.0,83.0,1.6,20.0,768.0,838.07,631.9
2017,3,13,11,15,964.5,83.5,1.55,20.0,785.0,839.54,631.62
2017,3,13,11,30,968.0,84.0,1.5,20.0,802.0,837.68,629.28
2017,3,13,11,45,970.0,84.5,1.5,20.5,810.5,831.31,623.45
2017,3,13,12,0,972.0,85.0,1.5,21.0,819.0,821.64,615.59
2017,3,13,12,15,971.5,85.0,1.45,21.0,820.0,806.31,604.69
2017,3,13,12,30,971.0,85.0,1.4,21.0,821.0,787.84,591.81
2017,3,13,12,45,967.0,85.5,1.35,21.5,813.0,764.34,574.52
2017,3,13,13,0,963.0,86.0,1.3,22.0,805.0,738.01,555.45
2017,3,13,13,15,959.0,85.5,1.25,22.0,789.0,708.03,534.22
2017,3,13,13,30,955.0,85.0,1.2,22.0,773.0,675.52,510.2
2017,3,13,13,45,948.5,84.0,1.2,22.0,749.5,638.69,483.17
2017,3,13,14,0,942.0,83.0,1.2,22.0,726.0,599.82,454.05
2017,3,13,14,15,932.5,81.5,1.2,22.0,695.0,557.11,421.42
2017,3,13,14,30,923.0,80.0,1.2,22.0,664.0,512.98,386.85
2017,3,13,14,45,910.0,78.5,1.2,22.0,626.5,466.15,349.29
2017,3,13,15,0,897.0,77.0,1.2,22.0,589.0,418.64,310.14
2017,3,13,15,15,879.5,74.5,1.2,22.0,546.0,368.26,267.83
2017,3,13,15,30,862.0,72.0,1.2,22.0,503.0,318.1,224.79
2017,3,13,15,45,838.0,69.5,1.25,22.0,455.5,262.95,177.66
2017,3,13,16,0,814.0,67.0,1.3,22.0,408.0,212.95,134.79
2017,3,13,16,15,780.5,63.0,1.25,21.5,357.5,161.94,93.44
2017,3,13,16,30,747.0,59.0,1.2,21.0,307.0,113.83,58.5
2017,3,13,16,45,698.0,54.0,1.2,20.5,255.0,67.37,33.04
2017,3,13,17,0,649.0,49.0,1.2,20.0,203.0,35.65,25.57
2017,3,13,17,15,569.0,42.0,1.2,19.5,153.0,31.82,22.05
2017,3,13,17,30,489.0,35.0,1.2,19.0,103.0,25.52,16.18
2017,3,13,17,45,347.0,24.5,1.3,18.5,62.0,18.45,8.58
2017,3,13,18,0,205.0,14.0,1.4,18.0,21.0,13.76,0.0
2017,3,13,18,15,102.5,7.0,1.4,17.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,179.0,18.0,0.4,13.5,39.5,92.39,41.45
2017,3,14,7,0,358.0,36.0,0.4,14.0,79.0,191.07,142.44
2017,3,14,7,15,450.0,46.0,0.4,14.5,126.5,255.91,199.41
2017,3,14,7,30,542.0,56.0,0.4,15.0,174.0,328.11,260.04
2017,3,14,7,45,599.5,63.0,0.45,15.5,225.0,386.27,308.24
2017,3,14,8,0,657.0,70.0,0.5,16.0,276.0,447.62,357.13
2017,3,14,8,15,696.5,75.0,0.45,16.5,326.5,498.99,395.88
2017,3,14,8,30,736.0,80.0,0.4,17.0,377.0,549.05,432.13
2017,3,14,8,45,762.5,84.5,0.4,17.5,424.5,593.22,463.17
2017,3,14,9,0,789.0,89.0,0.4,18.0,472.0,636.69,492.74
2017,3,14,9,15,809.5,91.5,0.4,18.5,515.5,672.76,516.07
2017,3,14,9,30,830.0,94.0,0.4,19.0,559.0,707.24,537.08
2017,3,14,9,45,855.0,92.5,0.4,19.5,599.5,738.75,555.74
2017,3,14,10,0,880.0,91.0,0.4,20.0,640.0,764.71,570.47
2017,3,14,10,15,890.5,92.5,0.4,20.5,672.0,784.47,581.03
2017,3,14,10,30,901.0,94.0,0.4,21.0,704.0,801.45,589.82
2017,3,14,10,45,909.5,94.5,0.45,21.5,729.0,812.88,595.94
2017,3,14,11,0,918.0,95.0,0.5,22.0,754.0,821.27,600.25
2017,3,14,11,15,922.5,96.0,0.55,22.0,771.0,823.9,602.13
2017,3,14,11,30,927.0,97.0,0.6,22.0,788.0,823.34,602.14
2017,3,14,11,45,930.5,97.0,0.7,22.5,797.5,817.75,598.71
2017,3,14,12,0,934.0,97.0,0.8,23.0,807.0,808.96,593.28
2017,3,14,12,15,934.0,97.0,0.8,23.0,808.0,794.38,583.72
2017,3,14,12,30,934.0,97.0,0.8,23.0,809.0,776.75,572.3
2017,3,14,12,45,928.0,99.0,0.85,23.5,801.0,753.89,557.09
2017,3,14,13,0,922.0,101.0,0.9,24.0,793.0,728.39,540.13
2017,3,14,13,15,918.0,100.0,0.85,24.0,777.5,698.82,519.1
2017,3,14,13,30,914.0,99.0,0.8,24.0,762.0,666.86,495.92
2017,3,14,13,45,907.5,98.0,0.75,24.0,739.0,631.17,469.75
2017,3,14,14,0,901.0,97.0,0.7,24.0,716.0,593.56,441.74
2017,3,14,14,15,891.0,95.5,0.7,24.0,685.5,551.93,410.74
2017,3,14,14,30,881.0,94.0,0.7,24.0,655.0,509.03,377.97
2017,3,14,14,45,867.0,92.0,0.7,24.0,618.0,462.87,341.92
2017,3,14,15,0,853.0,90.0,0.7,24.0,581.0,413.02,302.17
2017,3,14,15,15,834.5,87.0,0.8,23.5,538.5,363.43,262.48
2017,3,14,15,30,816.0,84.0,0.9,23.0,496.0,314.31,221.81
2017,3,14,15,45,790.5,81.0,1.0,23.0,448.5,264.17,179.35
2017,3,14,16,0,765.0,78.0,1.1,23.0,401.0,215.68,138.31
2017,3,14,16,15,729.5,73.5,1.25,22.0,351.0,166.29,98.91
2017,3,14,16,30,694.0,69.0,1.4,21.0,301.0,116.7,62.65
2017,3,14,16,45,641.0,63.0,1.55,20.0,250.0,71.58,37.13
2017,3,14,17,0,588.0,57.0,1.7,19.0,199.0,38.91,28.55
2017,3,14,17,15,506.5,49.0,1.85,18.0,150.0,34.95,24.95
2017,3,14,17,30,425.0,41.0,2.0,17.0,101.0,30.82,20.93
2017,3,14,17,45,287.0,28.0,2.15,16.5,61.0,21.56,11.41
2017,3,14,18,0,149.0,15.0,2.3,16.0,21.0,11.64,0.0
2017,3,14,18,15,74.5,7.5,2.3,15.5,10.5,7.37,0.0
2017,3,14,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
