Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,4.0,1.95,11.0,4.0,0.0,0.0
2017,3,15,6,30,0.0,8.0,2.0,11.0,8.0,7.86,0.0
2017,3,15,6,45,64.0,26.0,2.15,11.5,34.0,59.32,30.44
2017,3,15,7,0,128.0,44.0,2.3,12.0,60.0,108.67,82.1
2017,3,15,7,15,163.5,64.0,2.3,12.5,94.0,151.23,120.33
2017,3,15,7,30,199.0,84.0,2.3,13.0,128.0,196.18,159.73
2017,3,15,7,45,224.5,104.0,2.3,13.5,165.5,238.41,196.02
2017,3,15,8,0,250.0,124.0,2.3,14.0,203.0,281.98,232.38
2017,3,15,8,15,267.0,142.0,2.25,14.0,239.5,319.38,263.14
2017,3,15,8,30,284.0,160.0,2.2,14.0,276.0,357.18,293.47
2017,3,15,8,45,353.0,168.0,2.15,14.5,330.0,417.25,341.02
2017,3,15,9,0,422.0,176.0,2.1,15.0,384.0,488.54,395.72
2017,3,15,9,15,631.5,132.5,2.05,15.0,474.0,599.88,483.1
2017,3,15,9,30,841.0,89.0,2.0,15.0,564.0,713.45,567.31
2017,3,15,9,45,481.0,190.5,1.95,15.5,466.0,570.95,453.85
2017,3,15,10,0,121.0,292.0,1.9,16.0,368.0,399.06,314.38
2017,3,15,10,15,62.5,242.5,1.85,16.0,282.0,293.87,232.45
2017,3,15,10,30,4.0,193.0,1.8,16.0,196.0,192.21,150.7
2017,3,15,10,45,23.5,250.5,1.8,16.0,267.5,264.79,208.53
2017,3,15,11,0,43.0,308.0,1.8,16.0,339.0,343.15,268.92
2017,3,15,11,15,207.0,319.0,1.8,16.0,474.0,486.48,381.21
2017,3,15,11,30,371.0,330.0,1.8,16.0,609.0,626.95,486.23
2017,3,15,11,45,367.5,335.5,1.85,16.5,614.0,623.82,481.6
2017,3,15,12,0,364.0,341.0,1.9,17.0,619.0,619.38,477.28
2017,3,15,12,15,308.0,355.0,1.85,17.0,591.0,582.77,448.95
2017,3,15,12,30,252.0,369.0,1.8,17.0,563.0,546.64,421.12
2017,3,15,12,45,226.0,369.0,1.8,17.0,541.5,518.14,399.86
2017,3,15,13,0,200.0,369.0,1.8,17.0,520.0,491.98,380.14
2017,3,15,13,15,224.5,358.0,1.8,17.0,524.5,489.42,378.86
2017,3,15,13,30,249.0,347.0,1.8,17.0,529.0,484.96,375.89
2017,3,15,13,45,164.5,332.0,1.8,17.0,451.0,410.05,318.74
2017,3,15,14,0,80.0,317.0,1.8,17.0,373.0,342.36,266.76
2017,3,15,14,15,42.5,255.0,1.75,16.5,284.5,261.85,205.27
2017,3,15,14,30,5.0,193.0,1.7,16.0,196.0,186.58,146.55
2017,3,15,14,45,4.0,186.5,1.7,16.0,189.5,179.32,141.25
2017,3,15,15,0,3.0,180.0,1.7,16.0,183.0,172.1,135.79
2017,3,15,15,15,1.5,144.5,1.7,15.5,146.0,138.33,109.05
2017,3,15,15,30,0.0,109.0,1.7,15.0,109.0,104.68,82.0
2017,3,15,15,45,12.5,135.5,1.75,15.0,141.0,131.45,104.02
2017,3,15,16,0,25.0,162.0,1.8,15.0,173.0,155.1,123.14
2017,3,15,16,15,20.5,143.0,1.75,14.5,151.0,135.05,107.17
2017,3,15,16,30,16.0,124.0,1.7,14.0,129.0,115.53,91.57
2017,3,15,16,45,10.0,104.5,1.65,14.0,107.5,96.08,75.72
2017,3,15,17,0,4.0,85.0,1.6,14.0,86.0,77.58,63.44
2017,3,15,17,15,2.0,64.5,1.55,13.5,65.0,59.59,47.23
2017,3,15,17,30,0.0,44.0,1.5,13.0,44.0,41.37,30.58
2017,3,15,17,45,0.0,26.5,1.45,12.5,26.5,25.39,15.05
2017,3,15,18,0,0.0,9.0,1.4,12.0,9.0,8.68,0.0
2017,3,15,18,15,0.0,4.5,1.35,12.0,4.5,4.42,0.0
2017,3,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2017,3,16,6,30,0.0,9.0,1.9,12.0,9.0,8.85,0.0
2017,3,16,6,45,62.5,28.0,2.0,12.5,36.0,62.53,35.92
2017,3,16,7,0,125.0,47.0,2.1,13.0,63.0,111.84,84.89
2017,3,16,7,15,170.0,67.0,2.1,13.0,99.5,158.32,126.2
2017,3,16,7,30,215.0,87.0,2.1,13.0,136.0,208.08,169.72
2017,3,16,7,45,250.5,105.5,2.15,13.5,176.5,254.27,209.21
2017,3,16,8,0,286.0,124.0,2.2,14.0,217.0,302.64,249.46
2017,3,16,8,15,313.5,139.0,2.1,14.0,256.0,344.07,283.37
2017,3,16,8,30,341.0,154.0,2.0,14.0,295.0,386.63,317.33
2017,3,16,8,45,399.0,162.5,1.95,14.5,346.0,450.39,366.86
2017,3,16,9,0,457.0,171.0,1.9,15.0,397.0,508.75,410.91
2017,3,16,9,15,448.0,191.0,1.95,15.5,429.5,534.15,428.19
2017,3,16,9,30,439.0,211.0,2.0,16.0,462.0,557.36,443.72
2017,3,16,9,45,452.5,223.5,2.05,16.5,496.5,587.23,464.49
2017,3,16,10,0,466.0,236.0,2.1,17.0,531.0,615.84,483.99
2017,3,16,10,15,389.5,271.5,2.15,17.0,526.5,591.05,463.14
2017,3,16,10,30,313.0,307.0,2.2,17.0,522.0,569.83,445.01
2017,3,16,10,45,310.5,320.0,2.25,17.5,539.5,580.48,451.51
2017,3,16,11,0,308.0,333.0,2.3,18.0,557.0,589.79,456.79
2017,3,16,11,15,593.0,227.0,2.25,18.0,670.5,710.28,550.58
2017,3,16,11,30,878.0,121.0,2.2,18.0,784.0,817.02,627.34
2017,3,16,11,45,886.5,119.0,2.2,18.0,795.0,813.37,623.44
2017,3,16,12,0,895.0,117.0,2.2,18.0,806.0,806.61,618.54
2017,3,16,12,15,643.5,227.5,2.25,18.0,723.5,714.79,550.77
2017,3,16,12,30,392.0,338.0,2.3,18.0,641.0,620.21,477.3
2017,3,16,12,45,629.0,234.0,2.35,18.5,714.0,679.77,525.51
2017,3,16,13,0,866.0,130.0,2.4,19.0,787.0,724.91,560.93
2017,3,16,13,15,861.5,129.0,2.45,19.0,771.5,695.69,539.0
2017,3,16,13,30,857.0,128.0,2.5,19.0,756.0,664.29,515.68
2017,3,16,13,45,844.5,128.5,2.55,19.0,732.0,627.5,487.87
2017,3,16,14,0,832.0,129.0,2.6,19.0,708.0,589.39,458.5
2017,3,16,14,15,697.0,166.5,2.65,18.5,637.0,518.17,403.8
2017,3,16,14,30,562.0,204.0,2.7,18.0,566.0,456.94,356.16
2017,3,16,14,45,457.0,222.0,2.75,18.0,505.5,400.37,311.42
2017,3,16,15,0,352.0,240.0,2.8,18.0,445.0,354.33,274.91
2017,3,16,15,15,364.0,218.0,2.8,17.5,416.5,320.7,247.48
2017,3,16,15,30,376.0,196.0,2.8,17.0,388.0,285.68,218.09
2017,3,16,15,45,420.0,167.5,2.85,16.5,363.5,248.06,184.97
2017,3,16,16,0,464.0,139.0,2.9,16.0,339.0,209.44,150.12
2017,3,16,16,15,423.5,131.0,2.9,15.5,296.0,170.57,118.74
2017,3,16,16,30,383.0,123.0,2.9,15.0,253.0,135.55,92.54
2017,3,16,16,45,354.5,105.5,2.95,14.5,210.5,97.35,66.52
2017,3,16,17,0,326.0,88.0,3.0,14.0,168.0,63.99,51.47
2017,3,16,17,15,334.5,68.5,2.9,13.5,134.0,50.86,39.58
2017,3,16,17,30,343.0,49.0,2.8,13.0,100.0,37.07,26.87
2017,3,16,17,45,223.5,33.5,2.75,13.0,61.5,25.86,15.63
2017,3,16,18,0,104.0,18.0,2.7,13.0,23.0,14.1,0.0
2017,3,16,18,15,52.0,9.0,2.6,12.5,11.5,8.85,0.0
2017,3,16,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,62.5,6.5,0.7,10.5,8.5,0.0,0.0
2017,3,17,6,30,125.0,13.0,0.6,11.0,17.0,49.42,0.0
2017,3,17,6,45,273.0,25.0,0.5,11.5,55.5,139.19,89.88
2017,3,17,7,0,421.0,37.0,0.4,12.0,94.0,221.78,169.86
2017,3,17,7,15,506.5,45.0,0.4,12.5,142.5,285.65,225.89
2017,3,17,7,30,592.0,53.0,0.4,13.0,191.0,356.19,285.29
2017,3,17,7,45,647.5,58.5,0.45,13.5,243.0,414.31,333.32
2017,3,17,8,0,703.0,64.0,0.5,14.0,295.0,473.28,380.27
2017,3,17,8,15,738.5,68.0,0.45,14.5,345.5,523.57,417.97
2017,3,17,8,30,774.0,72.0,0.4,15.0,396.0,574.37,454.47
2017,3,17,8,45,799.0,75.0,0.4,15.5,443.5,617.28,484.43
2017,3,17,9,0,824.0,78.0,0.4,16.0,491.0,659.34,512.55
2017,3,17,9,15,842.0,80.5,0.35,16.5,534.5,694.71,533.67
2017,3,17,9,30,860.0,83.0,0.3,17.0,578.0,724.47,550.54
2017,3,17,9,45,869.5,86.5,0.25,17.5,615.0,750.84,564.9
2017,3,17,10,0,879.0,90.0,0.2,18.0,652.0,774.68,577.42
2017,3,17,10,15,888.5,92.0,0.15,18.5,683.5,794.18,587.02
2017,3,17,10,30,898.0,94.0,0.1,19.0,715.0,810.87,594.88
2017,3,17,10,45,903.0,96.0,0.1,19.5,738.5,821.04,599.24
2017,3,17,11,0,908.0,98.0,0.1,20.0,762.0,828.12,601.79
2017,3,17,11,15,912.5,99.0,0.15,20.0,779.0,830.61,603.39
2017,3,17,11,30,917.0,100.0,0.2,20.0,796.0,829.93,603.24
2017,3,17,11,45,916.0,102.0,0.25,20.5,804.0,822.77,598.01
2017,3,17,12,0,915.0,104.0,0.3,21.0,812.0,812.51,591.02
2017,3,17,12,15,915.0,104.0,0.3,21.0,812.5,797.95,581.66
2017,3,17,12,30,915.0,104.0,0.3,21.0,813.0,780.43,570.49
2017,3,17,12,45,910.5,105.0,0.35,21.5,805.0,757.75,555.78
2017,3,17,13,0,906.0,106.0,0.4,22.0,797.0,732.44,539.38
2017,3,17,13,15,901.5,105.5,0.45,22.0,781.5,703.21,520.57
2017,3,17,13,30,897.0,105.0,0.5,22.0,766.0,671.66,499.22
2017,3,17,13,45,889.0,104.0,0.55,22.0,742.5,635.37,474.05
2017,3,17,14,0,881.0,103.0,0.6,22.0,719.0,597.31,446.95
2017,3,17,14,15,870.5,101.5,0.7,22.0,688.5,555.89,417.12
2017,3,17,14,30,860.0,100.0,0.8,22.0,658.0,510.73,383.54
2017,3,17,14,45,585.5,175.0,0.9,22.0,545.5,416.95,313.67
2017,3,17,15,0,311.0,250.0,1.0,22.0,433.0,347.78,262.63
2017,3,17,15,15,264.0,237.5,1.1,21.5,385.0,303.16,229.45
2017,3,17,15,30,217.0,225.0,1.2,21.0,337.0,266.29,201.74
2017,3,17,15,45,193.5,204.5,1.3,20.5,297.5,229.67,173.54
2017,3,17,16,0,170.0,184.0,1.4,20.0,258.0,195.32,147.0
2017,3,17,16,15,160.5,163.0,1.5,19.0,226.5,165.16,123.54
2017,3,17,16,30,151.0,142.0,1.6,18.0,195.0,136.02,101.2
2017,3,17,16,45,139.0,120.0,1.7,17.5,162.5,107.14,79.87
2017,3,17,17,0,127.0,98.0,1.8,17.0,130.0,79.97,64.81
2017,3,17,17,15,106.0,76.5,1.9,16.5,99.0,63.64,50.26
2017,3,17,17,30,85.0,55.0,2.0,16.0,68.0,46.8,34.98
2017,3,17,17,45,42.5,35.5,2.15,15.5,42.0,30.92,19.81
2017,3,17,18,0,0.0,16.0,2.3,15.0,16.0,15.44,0.0
2017,3,17,18,15,0.0,8.0,2.15,14.5,8.0,7.86,0.0
2017,3,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.0,1.05,12.0,3.0,0.0,0.0
2017,3,18,6,30,0.0,6.0,1.0,12.0,6.0,5.9,0.0
2017,3,18,6,45,0.0,19.0,1.0,12.0,19.0,18.34,8.19
2017,3,18,7,0,0.0,32.0,1.0,12.0,32.0,30.9,20.25
2017,3,18,7,15,0.0,48.5,1.1,12.0,48.5,47.69,35.02
2017,3,18,7,30,0.0,65.0,1.2,12.0,65.0,64.43,49.64
2017,3,18,7,45,0.0,82.0,1.3,12.5,82.0,81.58,64.26
2017,3,18,8,0,0.0,99.0,1.4,13.0,99.0,98.62,78.49
2017,3,18,8,15,0.0,116.5,1.4,13.0,116.5,116.12,92.99
2017,3,18,8,30,0.0,134.0,1.4,13.0,134.0,133.55,107.2
2017,3,18,8,45,19.0,168.0,1.45,13.5,178.0,181.05,146.18
2017,3,18,9,0,38.0,202.0,1.5,14.0,222.0,236.59,190.7
2017,3,18,9,15,19.0,153.5,1.45,14.0,163.5,164.81,131.69
2017,3,18,9,30,0.0,105.0,1.4,14.0,105.0,101.94,79.52
2017,3,18,9,45,2.5,149.0,1.4,14.5,150.5,147.7,116.74
2017,3,18,10,0,5.0,193.0,1.4,15.0,196.0,193.75,153.17
2017,3,18,10,15,3.0,180.5,1.4,15.0,182.5,179.19,141.04
2017,3,18,10,30,1.0,168.0,1.4,15.0,169.0,164.85,129.31
2017,3,18,10,45,110.0,261.5,1.4,15.5,342.5,356.19,281.97
2017,3,18,11,0,219.0,355.0,1.4,16.0,516.0,538.23,417.53
2017,3,18,11,15,114.5,294.0,1.4,16.0,378.5,389.58,303.63
2017,3,18,11,30,10.0,233.0,1.4,16.0,241.0,235.16,183.01
2017,3,18,11,45,12.0,246.5,1.4,16.5,256.5,249.5,194.35
2017,3,18,12,0,14.0,260.0,1.4,17.0,272.0,263.64,204.8
2017,3,18,12,15,15.0,266.0,1.35,17.0,278.5,269.51,209.15
2017,3,18,12,30,16.0,272.0,1.3,17.0,285.0,275.23,213.45
2017,3,18,12,45,9.0,222.5,1.3,17.0,230.0,221.59,171.94
2017,3,18,13,0,2.0,173.0,1.3,17.0,175.0,168.58,130.52
2017,3,18,13,15,184.0,249.5,1.35,17.0,386.0,362.71,285.29
2017,3,18,13,30,366.0,326.0,1.4,17.0,597.0,542.22,419.12
2017,3,18,13,45,637.0,206.5,1.45,17.5,661.0,579.86,448.55
2017,3,18,14,0,908.0,87.0,1.5,18.0,725.0,600.75,465.01
2017,3,18,14,15,899.5,85.5,1.55,18.0,695.0,559.44,432.67
2017,3,18,14,30,891.0,84.0,1.6,18.0,665.0,516.73,398.87
2017,3,18,14,45,879.5,82.5,1.65,18.0,629.0,471.49,362.13
2017,3,18,15,0,868.0,81.0,1.7,18.0,593.0,425.52,323.71
2017,3,18,15,15,852.0,78.5,1.55,17.5,551.0,376.54,282.0
2017,3,18,15,30,836.0,76.0,1.4,17.0,509.0,323.95,236.58
2017,3,18,15,45,654.5,108.0,1.25,17.0,428.0,259.73,185.79
2017,3,18,16,0,473.0,140.0,1.1,17.0,347.0,215.24,153.07
2017,3,18,16,15,455.5,126.0,1.0,16.5,305.5,174.31,119.34
2017,3,18,16,30,438.0,112.0,0.9,16.0,264.0,134.99,88.71
2017,3,18,16,45,408.0,97.0,0.85,16.0,221.0,95.88,62.22
2017,3,18,17,0,378.0,82.0,0.8,16.0,178.0,59.91,47.48
2017,3,18,17,15,332.5,66.0,0.85,15.0,136.5,48.58,37.41
2017,3,18,17,30,287.0,50.0,0.9,14.0,95.0,37.62,27.38
2017,3,18,17,45,194.5,34.5,0.95,13.5,60.0,26.5,16.56
2017,3,18,18,0,102.0,19.0,1.0,13.0,25.0,14.81,0.0
2017,3,18,18,15,51.0,9.5,1.0,13.0,12.5,9.34,0.0
2017,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.0,0.2,12.0,6.0,5.9,0.0
2017,3,19,6,30,0.0,12.0,0.2,12.0,12.0,11.58,0.0
2017,3,19,6,45,15.5,31.0,0.25,12.5,33.5,40.17,25.27
2017,3,19,7,0,31.0,50.0,0.3,13.0,55.0,67.8,50.65
2017,3,19,7,15,45.5,72.0,0.4,13.0,81.5,99.5,78.27
2017,3,19,7,30,60.0,94.0,0.5,13.0,108.0,131.73,106.04
2017,3,19,7,45,71.0,115.0,0.65,13.0,136.0,161.61,131.45
2017,3,19,8,0,82.0,136.0,0.8,13.0,164.0,192.02,156.84
2017,3,19,8,15,73.0,156.0,0.8,13.5,184.0,209.76,170.61
2017,3,19,8,30,64.0,176.0,0.8,14.0,204.0,226.6,183.26
2017,3,19,8,45,109.0,201.0,0.85,15.0,254.5,291.46,234.48
2017,3,19,9,0,154.0,226.0,0.9,16.0,305.0,351.24,280.06
2017,3,19,9,15,260.5,231.5,0.8,16.0,378.0,442.63,350.27
2017,3,19,9,30,367.0,237.0,0.7,16.0,451.0,530.76,415.3
2017,3,19,9,45,384.5,249.5,0.6,16.5,487.0,562.3,434.88
2017,3,19,10,0,402.0,262.0,0.5,17.0,523.0,593.03,453.92
2017,3,19,10,15,489.0,243.0,0.5,17.0,575.5,651.04,495.37
2017,3,19,10,30,576.0,224.0,0.5,17.0,628.0,702.42,531.29
2017,3,19,10,45,515.5,258.0,0.5,17.0,628.5,690.11,519.73
2017,3,19,11,0,455.0,292.0,0.5,17.0,629.0,674.64,506.9
2017,3,19,11,15,376.5,326.0,0.5,17.0,609.5,637.86,479.23
2017,3,19,11,30,298.0,360.0,0.5,17.0,590.0,604.96,454.21
2017,3,19,11,45,171.0,349.0,0.55,17.0,481.0,484.13,366.9
2017,3,19,12,0,44.0,338.0,0.6,17.0,372.0,366.67,279.35
2017,3,19,12,15,26.0,280.5,0.6,17.0,301.0,294.15,225.9
2017,3,19,12,30,8.0,223.0,0.6,17.0,230.0,221.91,170.96
2017,3,19,12,45,20.5,270.0,0.65,17.5,286.5,275.68,212.52
2017,3,19,13,0,33.0,317.0,0.7,18.0,343.0,328.35,251.73
2017,3,19,13,15,76.0,338.5,0.7,17.5,396.0,374.85,287.42
2017,3,19,13,30,119.0,360.0,0.7,17.0,449.0,417.25,319.61
2017,3,19,13,45,90.0,337.5,0.75,17.0,403.5,373.49,286.88
2017,3,19,14,0,61.0,315.0,0.8,17.0,358.0,331.03,255.44
2017,3,19,14,15,50.0,292.5,0.85,17.0,327.0,300.48,232.87
2017,3,19,14,30,39.0,270.0,0.9,17.0,296.0,270.96,210.76
2017,3,19,14,45,425.0,189.0,0.95,17.0,443.0,361.08,280.41
2017,3,19,15,0,811.0,108.0,1.0,17.0,590.0,426.45,324.5
2017,3,19,15,15,541.5,164.5,1.0,16.5,476.5,338.53,256.87
2017,3,19,15,30,272.0,221.0,1.0,16.0,363.0,278.06,213.23
2017,3,19,15,45,136.0,176.5,1.05,16.0,247.5,193.11,148.94
2017,3,19,16,0,0.0,132.0,1.1,16.0,132.0,124.51,98.15
2017,3,19,16,15,0.0,116.0,1.05,15.5,116.0,109.35,86.28
2017,3,19,16,30,0.0,100.0,1.0,15.0,100.0,94.26,74.09
2017,3,19,16,45,0.0,83.5,1.0,15.0,83.5,78.81,61.25
2017,3,19,17,0,0.0,67.0,1.0,15.0,67.0,63.47,50.86
2017,3,19,17,15,0.0,51.0,1.05,14.5,51.0,48.8,37.71
2017,3,19,17,30,0.0,35.0,1.1,14.0,35.0,33.8,24.07
2017,3,19,17,45,0.0,22.0,1.15,13.5,22.0,21.23,12.28
2017,3,19,18,0,0.0,9.0,1.2,13.0,9.0,8.68,0.0
2017,3,19,18,15,0.0,4.5,1.15,13.0,4.5,4.42,0.0
2017,3,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,6.5,2.9,12.0,6.5,6.39,0.0
2017,3,20,6,30,0.0,13.0,3.0,12.0,13.0,12.55,0.0
2017,3,20,6,45,9.5,32.5,3.15,12.5,34.0,39.65,25.45
2017,3,20,7,0,19.0,52.0,3.3,13.0,55.0,65.3,48.78
2017,3,20,7,15,32.5,74.0,3.3,13.0,81.0,96.02,75.67
2017,3,20,7,30,46.0,96.0,3.3,13.0,107.0,127.24,102.82
2017,3,20,7,45,56.5,116.5,3.35,13.5,133.5,155.69,127.03
2017,3,20,8,0,67.0,137.0,3.4,14.0,160.0,184.71,151.21
2017,3,20,8,15,40.0,146.5,3.4,14.0,160.5,178.72,145.58
2017,3,20,8,30,13.0,156.0,3.4,14.0,161.0,165.19,133.46
2017,3,20,8,45,7.5,160.5,3.45,14.0,163.5,165.23,133.0
2017,3,20,9,0,2.0,165.0,3.5,14.0,166.0,165.22,132.44
2017,3,20,9,15,1.0,156.0,3.55,14.0,156.5,154.44,123.21
2017,3,20,9,30,0.0,147.0,3.6,14.0,147.0,144.06,114.37
2017,3,20,9,45,0.0,94.0,3.65,14.5,94.0,91.0,70.29
2017,3,20,10,0,0.0,41.0,3.7,15.0,41.0,39.64,27.5
2017,3,20,10,15,0.0,42.0,3.7,15.0,42.0,40.62,28.27
2017,3,20,10,30,0.0,43.0,3.7,15.0,43.0,41.59,29.02
2017,3,20,10,45,0.0,82.0,3.75,15.0,82.0,79.39,60.18
2017,3,20,11,0,0.0,121.0,3.8,15.0,121.0,117.44,91.19
2017,3,20,11,15,0.0,96.0,3.7,15.0,96.0,93.0,71.13
2017,3,20,11,30,0.0,71.0,3.6,15.0,71.0,68.75,51.23
2017,3,20,11,45,0.0,99.0,3.55,15.5,99.0,95.93,73.32
2017,3,20,12,0,0.0,127.0,3.5,16.0,127.0,123.12,95.16
2017,3,20,12,15,0.0,85.0,3.4,16.0,85.0,82.33,62.03
2017,3,20,12,30,0.0,43.0,3.3,16.0,43.0,41.62,28.73
2017,3,20,12,45,0.0,43.0,3.25,16.0,43.0,41.62,28.75
2017,3,20,13,0,0.0,43.0,3.2,16.0,43.0,41.62,28.77
2017,3,20,13,15,2.5,117.0,3.1,16.0,119.0,114.9,88.76
2017,3,20,13,30,5.0,191.0,3.0,16.0,195.0,187.2,146.89
2017,3,20,13,45,2.5,164.5,2.95,16.0,166.5,160.02,125.1
2017,3,20,14,0,0.0,138.0,2.9,16.0,138.0,133.1,103.57
2017,3,20,14,15,0.0,110.0,2.8,16.0,110.0,106.31,82.02
2017,3,20,14,30,0.0,82.0,2.7,16.0,82.0,79.36,60.14
2017,3,20,14,45,0.0,106.5,2.6,16.0,106.5,102.86,79.59
2017,3,20,15,0,0.0,131.0,2.5,16.0,131.0,125.79,98.5
2017,3,20,15,15,0.0,90.5,2.45,15.5,90.5,87.56,67.47
2017,3,20,15,30,0.0,50.0,2.4,15.0,50.0,48.32,35.1
2017,3,20,15,45,0.0,41.5,2.35,15.0,41.5,40.09,28.3
2017,3,20,16,0,0.0,33.0,2.3,15.0,33.0,31.87,21.44
2017,3,20,16,15,0.0,29.0,2.35,15.0,29.0,27.99,18.23
2017,3,20,16,30,0.0,25.0,2.4,15.0,25.0,24.13,14.98
2017,3,20,16,45,0.0,21.0,2.45,15.0,21.0,20.26,11.69
2017,3,20,17,0,0.0,17.0,2.5,15.0,17.0,16.39,9.04
2017,3,20,17,15,0.0,13.0,2.65,14.5,13.0,12.53,5.53
2017,3,20,17,30,0.0,9.0,2.8,14.0,9.0,8.67,1.99
2017,3,20,17,45,0.0,5.5,3.0,14.0,5.5,5.3,0.0
2017,3,20,18,0,0.0,2.0,3.2,14.0,2.0,1.93,0.0
2017,3,20,18,15,0.0,1.0,3.35,14.0,1.0,0.98,0.0
2017,3,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,6.0,2.3,14.0,6.0,5.9,0.0
2017,3,21,6,30,0.0,12.0,2.2,14.0,12.0,11.58,0.0
2017,3,21,6,45,0.0,29.0,2.15,14.0,29.0,28.72,17.21
2017,3,21,7,0,0.0,46.0,2.1,14.0,46.0,46.4,33.15
2017,3,21,7,15,1.0,67.0,2.05,14.0,67.5,68.81,52.62
2017,3,21,7,30,2.0,88.0,2.0,14.0,89.0,90.88,71.61
2017,3,21,7,45,9.0,107.5,2.0,14.5,111.0,114.26,91.3
2017,3,21,8,0,16.0,127.0,2.0,15.0,133.0,138.06,110.97
2017,3,21,8,15,362.0,108.5,2.2,15.0,267.0,353.34,292.18
2017,3,21,8,30,708.0,90.0,2.4,15.0,401.0,569.37,464.91
2017,3,21,8,45,732.0,95.0,2.6,15.0,447.5,611.94,496.77
2017,3,21,9,0,756.0,100.0,2.8,15.0,494.0,651.56,527.12
2017,3,21,9,15,777.0,103.5,2.85,15.0,537.5,688.59,553.48
2017,3,21,9,30,798.0,107.0,2.9,15.0,581.0,724.1,578.4
2017,3,21,9,45,810.0,111.0,3.0,15.0,618.5,751.46,597.43
2017,3,21,10,0,822.0,115.0,3.1,15.0,656.0,776.49,614.78
2017,3,21,10,15,581.5,214.5,3.05,15.0,606.0,698.71,553.3
2017,3,21,10,30,341.0,314.0,3.0,15.0,556.0,606.04,477.64
2017,3,21,10,45,611.0,215.0,3.0,15.0,666.5,729.49,575.97
2017,3,21,11,0,881.0,116.0,3.0,15.0,777.0,839.81,656.23
2017,3,21,11,15,887.5,117.0,3.0,15.0,795.0,843.6,657.38
2017,3,21,11,30,894.0,118.0,3.0,15.0,813.0,844.29,657.36
2017,3,21,11,45,908.5,113.0,3.05,15.5,825.5,842.18,654.61
2017,3,21,12,0,923.0,108.0,3.1,16.0,838.0,836.8,649.7
2017,3,21,12,15,924.0,108.0,3.15,16.0,839.5,822.62,639.89
2017,3,21,12,30,925.0,108.0,3.2,16.0,841.0,805.42,628.04
2017,3,21,12,45,720.5,194.5,3.25,16.0,762.5,719.95,564.71
2017,3,21,13,0,516.0,281.0,3.3,16.0,684.0,637.32,499.69
2017,3,21,13,15,510.5,278.5,3.35,16.0,670.5,613.82,482.44
2017,3,21,13,30,505.0,276.0,3.4,16.0,657.0,589.24,463.8
2017,3,21,13,45,464.0,284.5,3.45,16.0,626.0,552.0,434.83
2017,3,21,14,0,423.0,293.0,3.5,16.0,595.0,516.25,406.81
2017,3,21,14,15,451.5,268.0,3.55,16.0,578.5,489.73,386.5
2017,3,21,14,30,480.0,243.0,3.6,16.0,562.0,460.33,363.25
2017,3,21,14,45,471.5,232.0,3.65,16.0,530.5,423.46,333.36
2017,3,21,15,0,463.0,221.0,3.7,16.0,499.0,386.61,302.91
2017,3,21,15,15,245.5,213.0,3.65,15.5,359.5,279.11,219.2
2017,3,21,15,30,28.0,205.0,3.6,15.0,220.0,196.27,156.24
2017,3,21,15,45,402.5,142.5,3.6,15.0,324.0,228.81,172.37
2017,3,21,16,0,777.0,80.0,3.6,15.0,428.0,237.08,162.86
2017,3,21,16,15,742.5,76.0,3.45,14.5,377.0,186.82,119.47
2017,3,21,16,30,708.0,72.0,3.3,14.0,326.0,136.32,78.91
2017,3,21,16,45,653.5,67.0,3.2,14.0,273.0,90.03,48.15
2017,3,21,17,0,599.0,62.0,3.1,14.0,220.0,49.33,31.25
2017,3,21,17,15,522.5,54.5,2.95,13.5,170.0,38.34,28.61
2017,3,21,17,30,446.0,47.0,2.8,13.0,120.0,34.88,25.18
2017,3,21,17,45,316.0,35.0,2.7,12.5,77.5,26.89,17.34
2017,3,21,18,0,186.0,23.0,2.6,12.0,35.0,17.97,2.87
2017,3,21,18,15,93.0,11.5,2.5,12.0,17.5,11.3,0.0
2017,3,21,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,6,15,70.0,11.5,2.25,10.0,15.5,30.31,0.0
2017,3,22,6,30,140.0,23.0,2.3,10.0,31.0,82.29,17.01
2017,3,22,6,45,266.5,36.5,2.4,10.5,72.0,155.77,116.41
2017,3,22,7,0,393.0,50.0,2.5,11.0,113.0,234.83,187.12
2017,3,22,7,15,472.0,59.5,2.55,11.0,162.5,298.82,244.47
2017,3,22,7,30,551.0,69.0,2.6,11.0,212.0,368.62,305.41
2017,3,22,7,45,610.5,74.0,2.7,11.5,264.5,428.17,356.0
2017,3,22,8,0,670.0,79.0,2.8,12.0,317.0,490.86,407.51
2017,3,22,8,15,706.0,84.0,2.85,12.0,368.0,541.86,448.83
2017,3,22,8,30,742.0,89.0,2.9,12.0,419.0,593.47,489.58
2017,3,22,8,45,383.5,144.5,2.95,12.5,316.5,430.79,355.68
2017,3,22,9,0,25.0,200.0,3.0,13.0,214.0,218.17,176.14
2017,3,22,9,15,248.0,208.5,3.05,13.0,356.5,411.14,336.89
2017,3,22,9,30,471.0,217.0,3.1,13.0,499.0,599.69,485.74
2017,3,22,9,45,668.0,161.0,3.2,13.5,588.5,701.97,564.84
2017,3,22,10,0,865.0,105.0,3.3,14.0,678.0,802.98,637.66
2017,3,22,10,15,614.0,207.5,3.35,14.0,624.0,722.34,574.48
2017,3,22,10,30,363.0,310.0,3.4,14.0,570.0,620.95,492.23
2017,3,22,10,45,212.5,325.5,3.5,14.0,479.0,507.69,403.33
2017,3,22,11,0,62.0,341.0,3.6,14.0,388.0,393.3,311.06
2017,3,22,11,15,487.5,226.0,3.65,14.0,606.5,635.86,509.18
2017,3,22,11,30,913.0,111.0,3.7,14.0,825.0,855.99,673.68
2017,3,22,11,45,917.0,110.5,3.8,14.0,834.0,849.9,667.8
2017,3,22,12,0,921.0,110.0,3.9,14.0,843.0,840.65,661.46
2017,3,22,12,15,702.0,208.5,3.95,14.0,767.0,755.96,598.39
2017,3,22,12,30,483.0,307.0,4.0,14.0,691.0,669.48,529.02
2017,3,22,12,45,696.0,210.5,4.05,14.0,758.5,719.98,572.19
2017,3,22,13,0,909.0,114.0,4.1,14.0,826.0,758.4,603.54
2017,3,22,13,15,904.5,113.5,4.1,14.0,810.0,728.69,581.52
2017,3,22,13,30,900.0,113.0,4.1,14.0,794.0,696.67,556.67
2017,3,22,13,45,895.0,111.0,4.2,14.0,771.0,660.78,528.86
2017,3,22,14,0,890.0,109.0,4.3,14.0,748.0,622.94,499.05
2017,3,22,14,15,685.0,176.5,4.3,13.5,656.0,534.72,428.5
2017,3,22,14,30,480.0,244.0,4.3,13.0,564.0,462.78,370.32
2017,3,22,14,45,664.5,171.5,4.35,13.0,588.0,459.54,366.74
2017,3,22,15,0,849.0,99.0,4.4,13.0,612.0,441.78,348.87
2017,3,22,15,15,831.0,96.5,4.4,13.0,569.0,392.29,305.0
2017,3,22,15,30,813.0,94.0,4.4,13.0,526.0,343.26,260.75
2017,3,22,15,45,790.5,89.5,4.4,13.0,479.0,291.91,214.21
2017,3,22,16,0,768.0,85.0,4.4,13.0,432.0,241.96,168.89
2017,3,22,16,15,734.0,80.5,4.3,12.5,381.0,191.7,125.11
2017,3,22,16,30,700.0,76.0,4.2,12.0,330.0,140.93,83.71
2017,3,22,16,45,653.0,70.0,4.15,12.0,278.0,94.56,51.85
2017,3,22,17,0,606.0,64.0,4.1,12.0,226.0,53.01,33.21
2017,3,22,17,15,531.0,56.0,4.0,11.5,175.5,39.45,29.86
2017,3,22,17,30,456.0,48.0,3.9,11.0,125.0,35.59,26.06
2017,3,22,17,45,333.5,36.0,3.85,10.5,81.5,27.65,18.25
2017,3,22,18,0,211.0,24.0,3.8,10.0,38.0,19.15,4.97
2017,3,22,18,15,105.5,12.0,3.75,9.5,19.0,11.8,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,91.0,12.0,1.8,7.5,18.0,36.92,0.0
2017,3,23,6,30,182.0,24.0,1.8,8.0,36.0,98.69,37.26
2017,3,23,6,45,302.5,38.0,1.85,8.5,78.5,172.26,131.19
2017,3,23,7,0,423.0,52.0,1.9,9.0,121.0,251.38,202.08
2017,3,23,7,15,500.0,61.0,1.85,9.5,172.0,315.67,259.2
2017,3,23,7,30,577.0,70.0,1.8,10.0,223.0,385.48,319.09
2017,3,23,7,45,630.5,69.0,1.8,10.5,268.5,436.12,361.95
2017,3,23,8,0,684.0,68.0,1.8,11.0,314.0,487.05,403.63
2017,3,23,8,15,686.0,79.5,1.8,11.0,357.0,527.5,435.68
2017,3,23,8,30,688.0,91.0,1.8,11.0,400.0,564.03,463.76
2017,3,23,8,45,600.0,131.5,1.8,11.5,422.0,569.37,464.58
2017,3,23,9,0,512.0,172.0,1.8,12.0,444.0,563.42,456.65
2017,3,23,9,15,441.5,208.5,1.9,12.5,457.0,562.44,453.03
2017,3,23,9,30,371.0,245.0,2.0,13.0,470.0,548.66,439.67
2017,3,23,9,45,510.0,213.5,2.1,13.5,542.5,635.13,506.55
2017,3,23,10,0,649.0,182.0,2.2,14.0,615.0,720.65,570.43
2017,3,23,10,15,662.0,188.5,2.25,14.0,648.0,743.88,586.08
2017,3,23,10,30,675.0,195.0,2.3,14.0,681.0,764.93,600.65
2017,3,23,10,45,770.5,166.0,2.35,14.0,738.0,814.2,636.0
2017,3,23,11,0,866.0,137.0,2.4,14.0,795.0,859.77,667.4
2017,3,23,11,15,870.5,138.5,2.45,14.0,811.5,861.91,668.26
2017,3,23,11,30,875.0,140.0,2.5,14.0,828.0,860.97,667.51
2017,3,23,11,45,867.0,146.0,2.6,14.0,833.5,851.42,661.24
2017,3,23,12,0,859.0,152.0,2.7,14.0,839.0,838.96,653.05
2017,3,23,12,15,858.0,152.0,2.8,14.0,838.5,823.25,642.61
2017,3,23,12,30,857.0,152.0,2.9,14.0,838.0,804.78,630.23
2017,3,23,12,45,869.0,143.0,3.05,14.0,833.0,784.46,616.79
2017,3,23,13,0,881.0,134.0,3.2,14.0,828.0,761.04,601.03
2017,3,23,13,15,876.0,133.0,3.15,14.0,811.5,730.59,578.3
2017,3,23,13,30,871.0,132.0,3.1,14.0,795.0,697.95,553.23
2017,3,23,13,45,879.0,122.5,3.1,14.0,774.0,663.34,526.78
2017,3,23,14,0,887.0,113.0,3.1,14.0,753.0,627.78,498.96
2017,3,23,14,15,876.5,111.0,3.0,13.5,721.5,583.06,463.92
2017,3,23,14,30,866.0,109.0,2.9,13.0,690.0,538.95,428.44
2017,3,23,14,45,660.5,167.5,2.85,13.0,596.5,456.11,361.37
2017,3,23,15,0,455.0,226.0,2.8,13.0,503.0,390.61,308.46
2017,3,23,15,15,385.5,223.0,2.65,13.0,446.0,341.61,268.48
2017,3,23,15,30,316.0,220.0,2.5,13.0,389.0,295.31,230.87
2017,3,23,15,45,241.0,207.0,2.45,13.0,329.5,245.31,191.02
2017,3,23,16,0,166.0,194.0,2.4,13.0,270.0,206.6,161.04
2017,3,23,16,15,170.0,171.0,2.3,12.5,241.0,177.21,136.52
2017,3,23,16,30,174.0,148.0,2.2,12.0,212.0,147.52,112.01
2017,3,23,16,45,146.5,128.5,2.1,12.0,176.5,117.94,89.64
2017,3,23,17,0,119.0,109.0,2.0,12.0,141.0,91.27,70.89
2017,3,23,17,15,99.0,86.5,1.95,11.5,109.5,71.17,58.19
2017,3,23,17,30,79.0,64.0,1.9,11.0,78.0,53.85,42.29
2017,3,23,17,45,39.5,43.5,1.9,11.0,50.5,39.08,28.18
2017,3,23,18,0,0.0,23.0,1.9,11.0,23.0,21.83,7.75
2017,3,23,18,15,0.0,11.5,1.8,10.5,11.5,11.3,0.0
2017,3,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.5,5.0,11.0,0.5,0.49,0.0
2017,3,24,6,30,0.0,1.0,5.1,11.0,1.0,0.96,0.0
2017,3,24,6,45,0.0,3.0,5.2,11.0,3.0,2.89,0.0
2017,3,24,7,0,0.0,5.0,5.3,11.0,5.0,4.82,0.0
2017,3,24,7,15,0.0,7.0,5.3,11.0,7.0,6.75,0.16
2017,3,24,7,30,0.0,9.0,5.3,11.0,9.0,8.68,1.86
2017,3,24,7,45,0.0,11.5,5.3,11.0,11.5,11.09,3.97
2017,3,24,8,0,0.0,14.0,5.3,11.0,14.0,13.5,6.05
2017,3,24,8,15,0.0,36.0,5.2,11.0,36.0,34.76,24.36
2017,3,24,8,30,0.0,58.0,5.1,11.0,58.0,56.05,42.52
2017,3,24,8,45,0.0,60.0,5.0,11.5,60.0,58.0,43.94
2017,3,24,9,0,0.0,62.0,4.9,12.0,62.0,59.94,45.35
2017,3,24,9,15,0.0,42.0,4.7,12.0,42.0,40.59,28.85
2017,3,24,9,30,0.0,22.0,4.5,12.0,22.0,21.26,12.4
2017,3,24,9,45,0.0,36.5,4.35,12.0,36.5,35.29,24.23
2017,3,24,10,0,0.0,51.0,4.2,12.0,51.0,49.33,35.98
2017,3,24,10,15,0.0,70.0,4.05,12.0,70.0,67.74,51.3
2017,3,24,10,30,0.0,89.0,3.9,12.0,89.0,86.18,66.53
2017,3,24,10,45,5.5,165.0,3.75,12.5,169.5,165.33,131.46
2017,3,24,11,0,11.0,241.0,3.6,13.0,250.0,244.99,195.09
2017,3,24,11,15,9.5,232.5,3.45,13.0,240.5,234.86,186.53
2017,3,24,11,30,8.0,224.0,3.3,13.0,231.0,224.82,178.31
2017,3,24,11,45,12.5,252.0,3.15,13.0,262.5,255.5,202.7
2017,3,24,12,0,17.0,280.0,3.0,13.0,294.0,285.85,226.49
2017,3,24,12,15,10.5,232.5,2.85,13.0,241.5,233.73,184.97
2017,3,24,12,30,4.0,185.0,2.7,13.0,189.0,182.23,143.76
2017,3,24,12,45,7.0,212.5,2.55,13.0,219.0,210.68,166.72
2017,3,24,13,0,10.0,240.0,2.4,13.0,249.0,238.72,188.99
2017,3,24,13,15,7.0,215.0,2.25,13.0,221.5,212.05,167.69
2017,3,24,13,30,4.0,190.0,2.1,13.0,194.0,185.69,146.69
2017,3,24,13,45,19.5,243.5,2.0,13.0,258.0,245.54,194.87
2017,3,24,14,0,35.0,297.0,1.9,13.0,322.0,300.6,238.22
2017,3,24,14,15,39.5,290.5,1.75,13.0,318.0,294.02,232.94
2017,3,24,14,30,44.0,284.0,1.6,13.0,314.0,286.94,227.5
2017,3,24,14,45,99.5,283.0,1.5,13.0,345.5,307.94,244.2
2017,3,24,15,0,155.0,282.0,1.4,13.0,377.0,320.12,253.12
2017,3,24,15,15,89.0,242.5,1.25,13.0,296.5,255.29,202.19
2017,3,24,15,30,23.0,203.0,1.1,13.0,216.0,197.58,157.32
2017,3,24,15,45,12.5,177.0,0.95,13.0,184.0,169.21,135.02
2017,3,24,16,0,2.0,151.0,0.8,13.0,152.0,142.04,113.48
2017,3,24,16,15,8.5,142.0,0.7,12.5,145.5,133.8,106.98
2017,3,24,16,30,15.0,133.0,0.6,12.0,139.0,124.63,99.51
2017,3,24,16,45,8.5,114.0,0.5,12.0,117.5,105.42,83.92
2017,3,24,17,0,2.0,95.0,0.4,12.0,96.0,86.98,68.69
2017,3,24,17,15,1.0,74.0,0.45,11.5,74.5,68.2,55.54
2017,3,24,17,30,0.0,53.0,0.5,11.0,53.0,49.64,38.63
2017,3,24,17,45,0.0,35.0,0.6,11.0,35.0,33.29,23.33
2017,3,24,18,0,0.0,17.0,0.7,11.0,17.0,16.41,5.24
2017,3,24,18,15,0.0,8.5,0.7,11.0,8.5,8.36,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,6,15,100.5,13.5,1.6,9.5,20.5,41.92,0.0
2017,3,25,6,30,201.0,27.0,1.6,10.0,41.0,112.71,63.54
2017,3,25,6,45,313.5,40.0,1.6,10.5,84.5,181.65,139.66
2017,3,25,7,0,426.0,53.0,1.6,11.0,128.0,258.06,207.05
2017,3,25,7,15,332.0,79.0,1.65,11.0,149.5,260.84,213.83
2017,3,25,7,30,238.0,105.0,1.7,11.0,171.0,248.59,205.88
2017,3,25,7,45,269.5,121.5,1.75,11.5,210.0,292.51,243.04
2017,3,25,8,0,301.0,138.0,1.8,12.0,249.0,338.32,280.47
2017,3,25,8,15,523.0,114.5,1.8,12.0,341.0,467.64,386.47
2017,3,25,8,30,745.0,91.0,1.8,12.0,433.0,607.9,496.61
