Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,8,45,775.0,92.5,1.8,12.5,481.5,649.91,526.28
2017,3,25,9,0,805.0,94.0,1.8,13.0,530.0,693.72,556.04
2017,3,25,9,15,823.5,97.0,1.75,13.5,573.5,729.73,579.0
2017,3,25,9,30,842.0,100.0,1.7,14.0,617.0,763.96,600.32
2017,3,25,9,45,673.5,168.5,1.65,14.5,598.0,722.87,566.99
2017,3,25,10,0,505.0,237.0,1.6,15.0,579.0,666.16,520.12
2017,3,25,10,15,690.0,175.5,1.65,15.0,665.5,758.45,590.76
2017,3,25,10,30,875.0,114.0,1.7,15.0,752.0,842.96,648.53
2017,3,25,10,45,884.5,114.0,1.75,15.5,776.5,854.1,653.73
2017,3,25,11,0,894.0,114.0,1.8,16.0,801.0,862.27,657.81
2017,3,25,11,15,898.5,115.0,1.85,16.0,817.0,864.27,659.03
2017,3,25,11,30,903.0,116.0,1.9,16.0,833.0,863.15,658.29
2017,3,25,11,45,909.0,114.0,1.95,16.0,842.5,857.07,654.31
2017,3,25,12,0,915.0,112.0,2.0,16.0,852.0,847.87,648.32
2017,3,25,12,15,915.0,112.5,2.05,16.0,852.0,833.27,638.71
2017,3,25,12,30,915.0,113.0,2.1,16.0,852.0,815.7,627.13
2017,3,25,12,45,901.5,118.5,2.15,16.0,841.0,790.02,609.88
2017,3,25,13,0,888.0,124.0,2.2,16.0,830.0,762.09,591.04
2017,3,25,13,15,787.5,168.0,2.3,16.0,785.0,708.66,552.01
2017,3,25,13,30,687.0,212.0,2.4,16.0,740.0,656.58,512.44
2017,3,25,13,45,549.0,258.5,2.55,16.0,672.0,587.49,459.62
2017,3,25,14,0,411.0,305.0,2.7,16.0,604.0,526.99,412.55
2017,3,25,14,15,626.5,211.0,2.8,16.0,645.5,540.7,425.41
2017,3,25,14,30,842.0,117.0,2.9,16.0,687.0,539.46,424.58
2017,3,25,14,45,832.5,112.5,3.0,16.0,650.5,493.49,386.81
2017,3,25,15,0,823.0,108.0,3.1,16.0,614.0,446.83,347.67
2017,3,25,15,15,804.5,105.0,3.1,15.5,571.0,397.65,305.97
2017,3,25,15,30,786.0,102.0,3.1,15.0,528.0,349.04,263.7
2017,3,25,15,45,769.0,95.5,3.15,15.0,482.0,298.51,218.68
2017,3,25,16,0,752.0,89.0,3.2,15.0,436.0,248.89,174.16
2017,3,25,16,15,718.5,84.5,3.1,14.5,385.5,195.78,128.37
2017,3,25,16,30,685.0,80.0,3.0,14.0,335.0,148.87,89.98
2017,3,25,16,45,641.0,73.5,2.95,13.5,283.5,102.69,57.3
2017,3,25,17,0,597.0,67.0,2.9,13.0,232.0,61.02,36.32
2017,3,25,17,15,524.5,59.0,2.7,12.5,181.5,41.44,31.57
2017,3,25,17,30,452.0,51.0,2.5,12.0,131.0,37.71,27.93
2017,3,25,17,45,339.5,39.0,2.4,11.5,87.5,29.9,20.37
2017,3,25,18,0,227.0,27.0,2.3,11.0,44.0,21.56,9.45
2017,3,25,18,15,113.5,13.5,2.25,10.5,22.0,13.27,0.0
2017,3,25,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,38.5,14.0,1.65,9.5,17.0,24.91,0.0
2017,3,26,6,30,77.0,28.0,1.7,10.0,34.0,67.67,40.35
2017,3,26,6,45,117.5,47.5,1.75,10.5,65.0,110.05,84.47
2017,3,26,7,0,158.0,67.0,1.8,11.0,96.0,154.01,123.75
2017,3,26,7,15,188.5,87.5,1.85,11.0,133.0,197.62,162.38
2017,3,26,7,30,219.0,108.0,1.9,11.0,170.0,243.28,201.96
2017,3,26,7,45,245.0,126.0,1.95,11.0,208.0,285.28,237.64
2017,3,26,8,0,271.0,144.0,2.0,11.0,246.0,328.71,273.66
2017,3,26,8,15,251.5,169.0,2.05,11.0,274.0,352.7,292.41
2017,3,26,8,30,232.0,194.0,2.1,11.0,302.0,374.31,308.79
2017,3,26,8,45,127.5,200.0,2.2,11.5,260.5,305.1,250.21
2017,3,26,9,0,23.0,206.0,2.3,12.0,219.0,222.95,180.32
2017,3,26,9,15,23.0,220.0,2.35,12.0,234.0,236.92,191.39
2017,3,26,9,30,23.0,234.0,2.4,12.0,249.0,250.82,202.07
2017,3,26,9,45,421.5,175.5,2.45,12.5,462.5,530.69,432.5
2017,3,26,10,0,820.0,117.0,2.5,13.0,676.0,794.27,629.68
2017,3,26,10,15,503.0,235.5,2.55,13.0,583.5,668.8,530.55
2017,3,26,10,30,186.0,354.0,2.6,13.0,491.0,520.22,410.71
2017,3,26,10,45,137.0,359.5,2.65,13.0,462.0,483.53,382.0
2017,3,26,11,0,88.0,365.0,2.7,13.0,433.0,440.27,347.44
2017,3,26,11,15,145.5,379.5,2.75,13.0,495.0,505.63,398.66
2017,3,26,11,30,203.0,394.0,2.8,13.0,557.0,564.08,443.41
2017,3,26,11,45,146.0,392.0,2.9,13.5,510.0,510.87,400.87
2017,3,26,12,0,89.0,390.0,3.0,14.0,463.0,455.2,356.78
2017,3,26,12,15,47.5,292.0,3.05,14.0,331.0,322.9,254.86
2017,3,26,12,30,6.0,194.0,3.1,14.0,199.0,192.51,151.37
2017,3,26,12,45,9.5,224.5,3.15,14.0,232.5,224.17,177.01
2017,3,26,13,0,13.0,255.0,3.2,14.0,266.0,255.34,201.77
2017,3,26,13,15,131.5,313.0,3.25,14.0,415.0,391.38,311.09
2017,3,26,13,30,250.0,371.0,3.3,14.0,564.0,516.58,408.01
2017,3,26,13,45,141.0,333.5,3.35,14.0,442.0,403.09,319.11
2017,3,26,14,0,32.0,296.0,3.4,14.0,320.0,298.21,236.14
2017,3,26,14,15,18.0,242.0,3.4,14.0,255.5,240.7,191.06
2017,3,26,14,30,4.0,188.0,3.4,14.0,191.0,181.89,144.15
2017,3,26,14,45,2.0,125.0,3.45,14.0,126.5,121.36,95.23
2017,3,26,15,0,0.0,62.0,3.5,14.0,62.0,59.96,44.67
2017,3,26,15,15,0.0,89.0,3.4,13.5,89.0,86.12,66.79
2017,3,26,15,30,0.0,116.0,3.3,13.0,116.0,111.39,88.17
2017,3,26,15,45,0.0,78.5,3.25,13.0,78.5,75.92,58.71
2017,3,26,16,0,0.0,41.0,3.2,13.0,41.0,39.6,28.17
2017,3,26,16,15,0.0,78.5,3.15,13.0,78.5,75.87,59.1
2017,3,26,16,30,0.0,116.0,3.1,13.0,116.0,108.65,86.91
2017,3,26,16,45,0.0,97.5,3.1,13.0,97.5,91.37,72.42
2017,3,26,17,0,0.0,79.0,3.1,13.0,79.0,74.22,57.87
2017,3,26,17,15,163.5,72.0,3.05,13.0,101.5,56.95,45.33
2017,3,26,17,30,327.0,65.0,3.0,13.0,124.0,48.81,37.65
2017,3,26,17,45,225.0,48.0,3.0,13.0,82.5,36.86,26.3
2017,3,26,18,0,123.0,31.0,3.0,13.0,41.0,25.68,12.99
2017,3,26,18,15,61.5,15.5,2.95,13.0,20.5,15.24,0.0
2017,3,26,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,126.5,14.5,2.65,9.5,25.0,51.47,0.0
2017,3,27,6,30,253.0,29.0,2.7,10.0,50.0,137.49,90.91
2017,3,27,6,45,366.5,40.5,2.8,10.5,95.5,205.99,160.9
2017,3,27,7,0,480.0,52.0,2.9,11.0,141.0,284.7,230.69
2017,3,27,7,15,550.5,59.5,2.95,11.0,192.5,347.85,287.22
2017,3,27,7,30,621.0,67.0,3.0,11.0,244.0,415.96,346.33
2017,3,27,7,45,671.0,71.5,3.1,11.5,297.0,473.51,394.65
2017,3,27,8,0,721.0,76.0,3.2,12.0,350.0,533.39,443.26
2017,3,27,8,15,752.5,80.5,3.2,12.0,401.5,581.26,481.54
2017,3,27,8,30,784.0,85.0,3.2,12.0,453.0,631.64,520.72
2017,3,27,8,45,811.5,86.5,3.25,12.5,501.5,675.59,552.55
2017,3,27,9,0,839.0,88.0,3.3,13.0,550.0,718.72,582.48
2017,3,27,9,15,855.0,90.5,3.3,13.5,593.5,753.2,605.25
2017,3,27,9,30,871.0,93.0,3.3,14.0,637.0,781.55,623.28
2017,3,27,9,45,877.5,97.5,3.35,14.5,673.0,806.59,639.04
2017,3,27,10,0,884.0,102.0,3.4,15.0,709.0,828.9,652.79
2017,3,27,10,15,893.0,104.0,3.5,15.0,739.5,847.74,665.56
2017,3,27,10,30,902.0,106.0,3.6,15.0,770.0,863.72,676.39
2017,3,27,10,45,905.0,108.5,3.7,15.0,793.0,872.23,682.01
2017,3,27,11,0,908.0,111.0,3.8,15.0,816.0,877.6,685.57
2017,3,27,11,15,912.0,111.5,3.75,15.0,832.0,878.59,685.36
2017,3,27,11,30,916.0,112.0,3.7,15.0,848.0,876.42,683.07
2017,3,27,11,45,714.0,209.0,3.7,15.5,786.0,803.4,628.9
2017,3,27,12,0,512.0,306.0,3.7,16.0,724.0,723.54,564.31
2017,3,27,12,15,710.0,212.0,3.6,16.0,792.0,778.05,609.1
2017,3,27,12,30,908.0,118.0,3.5,16.0,860.0,821.38,640.51
2017,3,27,12,45,906.0,117.5,3.4,16.0,851.0,798.45,623.43
2017,3,27,13,0,904.0,117.0,3.3,16.0,842.0,772.87,604.97
2017,3,27,13,15,899.0,116.0,3.3,16.0,825.5,742.16,583.3
2017,3,27,13,30,894.0,115.0,3.3,16.0,809.0,709.21,558.99
2017,3,27,13,45,684.0,196.5,3.35,16.0,718.0,618.98,488.07
2017,3,27,14,0,474.0,278.0,3.4,16.0,627.0,541.2,426.01
2017,3,27,14,15,496.5,256.5,3.4,16.0,608.5,513.11,404.67
2017,3,27,14,30,519.0,235.0,3.4,16.0,590.0,482.47,380.51
2017,3,27,14,45,670.5,172.0,3.45,16.0,605.0,473.05,372.32
2017,3,27,15,0,822.0,109.0,3.5,16.0,620.0,452.3,353.14
2017,3,27,15,15,803.5,106.0,3.5,15.5,576.5,403.02,311.25
2017,3,27,15,30,785.0,103.0,3.5,15.0,533.0,354.34,268.89
2017,3,27,15,45,758.0,99.5,3.5,15.0,485.0,303.58,223.87
2017,3,27,16,0,731.0,96.0,3.5,15.0,437.0,251.27,177.48
2017,3,27,16,15,696.5,91.0,3.45,14.5,386.5,201.6,134.48
2017,3,27,16,30,662.0,86.0,3.4,14.0,336.0,155.08,96.13
2017,3,27,16,45,615.0,79.0,3.35,14.0,284.5,109.17,62.86
2017,3,27,17,0,568.0,72.0,3.3,14.0,233.0,68.15,40.74
2017,3,27,17,15,495.0,63.5,3.35,13.5,183.0,44.95,34.59
2017,3,27,17,30,422.0,55.0,3.4,13.0,133.0,40.98,30.76
2017,3,27,17,45,306.5,42.5,3.45,12.5,89.0,32.26,22.45
2017,3,27,18,0,191.0,30.0,3.5,12.0,45.0,23.37,11.96
2017,3,27,18,15,95.5,15.0,3.5,11.5,22.5,14.74,0.0
2017,3,27,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,103.5,16.0,2.45,9.5,25.5,46.66,0.0
2017,3,28,6,30,207.0,32.0,2.5,10.0,51.0,126.4,87.04
2017,3,28,6,45,323.5,44.0,2.65,10.5,96.0,194.52,152.77
2017,3,28,7,0,440.0,56.0,2.8,11.0,141.0,273.78,222.52
2017,3,28,7,15,510.5,64.5,2.85,11.5,191.5,336.74,278.03
2017,3,28,7,30,581.0,73.0,2.9,12.0,242.0,404.67,336.0
2017,3,28,7,45,630.0,79.0,3.0,12.5,294.0,462.08,383.82
2017,3,28,8,0,679.0,85.0,3.1,13.0,346.0,521.77,431.94
2017,3,28,8,15,712.0,89.5,3.25,13.5,396.5,571.36,470.85
2017,3,28,8,30,745.0,94.0,3.4,14.0,447.0,621.28,509.02
2017,3,28,8,45,767.0,98.5,3.55,14.5,494.0,661.17,538.47
2017,3,28,9,0,789.0,103.0,3.7,15.0,541.0,702.45,567.44
2017,3,28,9,15,807.0,106.0,3.75,15.5,584.0,737.73,591.14
2017,3,28,9,30,825.0,109.0,3.8,16.0,627.0,771.24,613.3
2017,3,28,9,45,835.5,112.5,3.9,16.5,663.5,797.31,630.04
2017,3,28,10,0,846.0,116.0,4.0,17.0,700.0,820.89,644.96
2017,3,28,10,15,856.0,117.5,3.95,17.0,731.0,839.28,656.68
2017,3,28,10,30,866.0,119.0,3.9,17.0,762.0,854.91,666.5
2017,3,28,10,45,874.0,120.0,3.9,17.0,785.5,861.67,670.34
2017,3,28,11,0,882.0,121.0,3.9,17.0,809.0,869.47,675.11
2017,3,28,11,15,886.0,122.0,3.85,17.0,825.0,870.87,675.2
2017,3,28,11,30,890.0,123.0,3.8,17.0,841.0,869.19,673.28
2017,3,28,11,45,892.0,123.0,3.8,17.5,849.0,861.77,666.47
2017,3,28,12,0,894.0,123.0,3.8,18.0,857.0,851.33,657.69
2017,3,28,12,15,893.5,123.0,3.7,18.0,856.0,835.9,646.27
2017,3,28,12,30,893.0,123.0,3.6,18.0,855.0,817.6,632.96
2017,3,28,12,45,900.0,117.5,3.55,18.0,849.0,796.89,618.26
2017,3,28,13,0,907.0,112.0,3.5,18.0,843.0,773.18,601.49
2017,3,28,13,15,902.0,111.0,3.4,18.0,826.5,742.38,579.41
2017,3,28,13,30,897.0,110.0,3.3,18.0,810.0,709.33,555.12
2017,3,28,13,45,890.0,109.0,3.2,18.5,785.5,672.91,526.11
2017,3,28,14,0,883.0,108.0,3.1,19.0,761.0,634.71,495.42
2017,3,28,14,15,873.5,106.5,3.0,19.0,730.0,593.03,462.6
2017,3,28,14,30,864.0,105.0,2.9,19.0,699.0,550.14,428.18
2017,3,28,14,45,851.5,102.5,2.8,19.0,661.5,500.98,388.34
2017,3,28,15,0,839.0,100.0,2.7,19.0,624.0,453.93,349.11
2017,3,28,15,15,821.5,97.0,2.6,18.5,581.0,404.23,307.55
2017,3,28,15,30,804.0,94.0,2.5,18.0,538.0,354.99,265.31
2017,3,28,15,45,780.5,91.0,2.4,18.0,490.5,304.7,221.13
2017,3,28,16,0,757.0,88.0,2.3,18.0,443.0,255.95,178.0
2017,3,28,16,15,724.5,83.5,2.2,17.5,393.0,202.63,132.45
2017,3,28,16,30,692.0,79.0,2.1,17.0,343.0,155.27,93.66
2017,3,28,16,45,643.5,73.5,2.05,16.5,291.0,108.82,60.38
2017,3,28,17,0,595.0,68.0,2.0,16.0,239.0,67.36,38.23
2017,3,28,17,15,526.0,60.0,2.05,15.5,188.5,41.67,31.41
2017,3,28,17,30,457.0,52.0,2.1,15.0,138.0,37.95,27.88
2017,3,28,17,45,340.5,41.0,2.15,14.5,93.5,31.16,21.37
2017,3,28,18,0,224.0,30.0,2.2,14.0,49.0,23.29,12.26
2017,3,28,18,15,112.0,15.0,2.25,13.5,24.5,14.74,0.0
2017,3,28,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,6,15,108.0,16.5,2.15,10.5,27.0,59.72,0.0
2017,3,29,6,30,216.0,33.0,2.2,11.0,54.0,131.33,92.86
2017,3,29,6,45,312.5,46.5,2.3,12.0,97.0,193.55,151.81
2017,3,29,7,0,409.0,60.0,2.4,13.0,140.0,266.37,215.24
2017,3,29,7,15,478.0,69.0,2.4,13.0,190.0,328.24,269.51
2017,3,29,7,30,547.0,78.0,2.4,13.0,240.0,394.93,326.29
2017,3,29,7,45,588.0,86.5,2.4,13.5,290.0,449.47,370.99
2017,3,29,8,0,629.0,95.0,2.4,14.0,340.0,505.76,415.53
2017,3,29,8,15,663.0,100.5,2.35,14.5,390.0,555.5,453.43
2017,3,29,8,30,697.0,106.0,2.3,15.0,440.0,605.71,490.52
2017,3,29,8,45,714.5,113.0,2.25,15.5,485.0,646.06,518.93
2017,3,29,9,0,732.0,120.0,2.2,16.0,530.0,685.22,545.55
2017,3,29,9,15,751.0,124.0,2.2,16.0,572.5,720.76,569.74
2017,3,29,9,30,770.0,128.0,2.2,16.0,615.0,754.73,592.58
2017,3,29,9,45,794.0,126.5,2.25,16.5,654.5,782.56,610.09
2017,3,29,10,0,818.0,125.0,2.3,17.0,694.0,811.08,628.03
2017,3,29,10,15,828.0,127.0,2.4,17.0,724.0,829.6,640.44
2017,3,29,10,30,838.0,129.0,2.5,17.0,754.0,845.43,651.14
2017,3,29,10,45,845.0,130.5,2.6,17.0,777.0,855.4,657.88
2017,3,29,11,0,852.0,132.0,2.7,17.0,800.0,862.45,662.73
2017,3,29,11,15,700.0,211.5,2.75,17.0,768.0,814.64,628.72
2017,3,29,11,30,548.0,291.0,2.8,17.0,736.0,759.52,585.37
2017,3,29,11,45,517.5,304.5,2.9,17.5,728.0,739.69,569.88
2017,3,29,12,0,487.0,318.0,3.0,18.0,720.0,718.42,553.07
2017,3,29,12,15,527.5,305.0,3.05,18.0,740.0,727.08,560.34
2017,3,29,12,30,568.0,292.0,3.1,18.0,760.0,732.81,565.24
2017,3,29,12,45,722.0,207.0,3.15,18.5,795.5,752.58,582.44
2017,3,29,13,0,876.0,122.0,3.2,19.0,831.0,762.9,590.64
2017,3,29,13,15,653.5,221.5,3.2,19.0,744.5,674.37,522.96
2017,3,29,13,30,431.0,321.0,3.2,19.0,658.0,594.08,459.46
2017,3,29,13,45,636.0,221.5,3.2,19.0,702.5,615.75,479.54
2017,3,29,14,0,841.0,122.0,3.2,19.0,747.0,623.33,487.38
2017,3,29,14,15,684.5,178.0,3.1,19.0,673.0,550.64,429.6
2017,3,29,14,30,528.0,234.0,3.0,19.0,599.0,489.44,380.71
2017,3,29,14,45,642.5,181.5,2.95,19.0,601.5,472.19,366.74
2017,3,29,15,0,757.0,129.0,2.9,19.0,604.0,444.18,342.68
2017,3,29,15,15,737.5,125.0,2.9,18.5,561.5,396.13,302.86
2017,3,29,15,30,718.0,121.0,2.9,18.0,519.0,348.9,262.77
2017,3,29,15,45,611.5,134.0,2.95,17.5,452.5,292.2,216.58
2017,3,29,16,0,505.0,147.0,3.0,17.0,386.0,245.43,179.13
2017,3,29,16,15,521.5,125.5,3.05,16.5,348.0,202.6,141.47
2017,3,29,16,30,538.0,104.0,3.1,16.0,310.0,157.36,102.6
2017,3,29,16,45,489.5,96.5,3.2,16.0,263.5,117.48,73.64
2017,3,29,17,0,441.0,89.0,3.3,16.0,217.0,81.74,53.07
2017,3,29,17,15,383.0,76.0,3.15,15.5,171.0,54.97,43.18
2017,3,29,17,30,325.0,63.0,3.0,15.0,125.0,46.8,35.67
2017,3,29,17,45,231.0,47.5,2.9,14.5,84.5,36.1,25.69
2017,3,29,18,0,137.0,32.0,2.8,14.0,44.0,24.85,13.86
2017,3,29,18,15,68.5,16.0,2.9,13.5,22.0,15.73,0.0
2017,3,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,163.0,16.5,3.6,10.0,32.5,79.16,0.0
2017,3,30,6,30,326.0,33.0,3.8,10.0,65.0,171.49,125.11
2017,3,30,6,45,435.0,43.0,4.0,10.5,114.0,241.61,192.01
2017,3,30,7,0,544.0,53.0,4.2,11.0,163.0,321.38,263.1
2017,3,30,7,15,609.5,60.0,4.3,11.0,216.5,385.16,320.47
2017,3,30,7,30,675.0,67.0,4.4,11.0,270.0,453.38,379.92
2017,3,30,7,45,720.0,71.5,4.5,11.5,324.5,508.24,426.22
2017,3,30,8,0,765.0,76.0,4.6,12.0,379.0,567.79,474.72
2017,3,30,8,15,795.0,80.0,4.55,12.5,431.0,618.35,514.11
2017,3,30,8,30,825.0,84.0,4.5,13.0,483.0,668.79,552.08
2017,3,30,8,45,845.5,87.5,4.5,13.5,531.5,711.44,581.93
2017,3,30,9,0,866.0,91.0,4.5,14.0,580.0,752.76,610.27
2017,3,30,9,15,882.0,93.5,4.3,14.0,624.0,787.9,633.54
2017,3,30,9,30,898.0,96.0,4.1,14.0,668.0,816.73,652.03
2017,3,30,9,45,909.0,98.0,3.9,14.5,705.5,843.02,667.45
2017,3,30,10,0,920.0,100.0,3.7,15.0,743.0,866.68,680.73
2017,3,30,10,15,927.5,101.5,3.5,15.0,774.0,884.09,690.67
2017,3,30,10,30,935.0,103.0,3.3,15.0,805.0,898.51,698.45
2017,3,30,10,45,939.5,104.5,3.15,15.5,828.0,907.27,701.27
2017,3,30,11,0,944.0,106.0,3.0,16.0,851.0,912.81,701.93
2017,3,30,11,15,947.0,106.5,2.95,16.0,866.0,912.79,700.89
2017,3,30,11,30,950.0,107.0,2.9,16.0,881.0,909.51,697.77
2017,3,30,11,45,953.0,106.5,2.85,16.5,889.0,901.94,690.56
2017,3,30,12,0,956.0,106.0,2.8,17.0,897.0,891.13,681.3
2017,3,30,12,15,954.5,105.5,2.85,17.0,895.5,873.49,669.48
2017,3,30,12,30,953.0,105.0,2.9,17.0,894.0,852.85,655.65
2017,3,30,12,45,940.5,110.0,3.0,17.0,882.0,826.24,637.96
2017,3,30,13,0,928.0,115.0,3.1,17.0,870.0,797.25,618.52
2017,3,30,13,15,923.0,114.0,3.2,17.0,852.5,765.73,597.11
2017,3,30,13,30,918.0,113.0,3.3,17.0,835.0,731.91,573.58
2017,3,30,13,45,907.0,113.5,3.4,17.0,808.5,693.48,544.88
2017,3,30,14,0,896.0,114.0,3.5,17.0,782.0,653.49,514.39
2017,3,30,14,15,885.5,112.0,3.6,16.5,750.0,610.14,481.61
2017,3,30,14,30,875.0,110.0,3.7,16.0,718.0,563.14,445.12
2017,3,30,14,45,853.5,111.0,3.8,16.0,677.5,514.8,405.61
2017,3,30,15,0,832.0,112.0,3.9,16.0,637.0,466.75,365.34
2017,3,30,15,15,813.5,109.0,3.95,15.5,593.5,416.81,323.18
2017,3,30,15,30,795.0,106.0,4.0,15.0,550.0,367.47,280.38
2017,3,30,15,45,765.0,103.5,4.05,15.0,500.5,312.72,232.22
2017,3,30,16,0,735.0,101.0,4.1,15.0,451.0,263.13,188.0
2017,3,30,16,15,700.5,96.0,4.05,14.5,400.0,212.96,144.32
2017,3,30,16,30,666.0,91.0,4.0,14.0,349.0,165.96,105.07
2017,3,30,16,45,610.5,85.5,3.95,14.0,296.0,120.0,71.18
2017,3,30,17,0,555.0,80.0,3.9,14.0,243.0,79.89,48.42
2017,3,30,17,15,484.0,71.0,3.85,13.5,192.0,51.01,40.02
2017,3,30,17,30,413.0,62.0,3.8,13.0,141.0,45.93,35.23
2017,3,30,17,45,303.0,48.5,3.75,12.5,96.5,36.85,26.62
2017,3,30,18,0,193.0,35.0,3.7,12.0,52.0,27.3,16.3
2017,3,30,18,15,96.5,17.5,3.7,11.5,26.0,13.8,0.0
2017,3,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,182.5,16.5,4.0,8.5,35.5,87.0,1.91
2017,3,31,6,30,365.0,33.0,4.1,9.0,71.0,187.18,139.55
2017,3,31,6,45,465.0,42.5,4.25,9.5,120.0,255.33,204.61
2017,3,31,7,0,565.0,52.0,4.4,10.0,169.0,332.27,273.77
2017,3,31,7,15,627.5,58.5,4.55,10.5,222.5,395.11,330.06
2017,3,31,7,30,690.0,65.0,4.7,11.0,276.0,462.12,388.01
2017,3,31,7,45,730.5,70.0,4.85,11.5,330.0,515.91,433.51
2017,3,31,8,0,771.0,75.0,5.0,12.0,384.0,573.77,480.79
2017,3,31,8,15,799.5,79.0,5.0,12.5,435.5,623.62,519.9
2017,3,31,8,30,828.0,83.0,5.0,13.0,487.0,673.25,557.33
2017,3,31,8,45,847.0,86.5,5.05,13.5,535.0,714.94,586.86
2017,3,31,9,0,866.0,90.0,5.1,14.0,583.0,755.21,614.88
2017,3,31,9,15,881.0,92.5,5.05,14.0,626.5,785.3,635.56
2017,3,31,9,30,896.0,95.0,5.0,14.0,670.0,817.61,657.8
2017,3,31,9,45,904.5,98.0,4.95,14.5,707.0,842.92,673.39
2017,3,31,10,0,913.0,101.0,4.9,15.0,744.0,865.51,686.91
2017,3,31,10,15,921.0,102.5,4.85,15.0,774.5,883.22,698.17
2017,3,31,10,30,929.0,104.0,4.8,15.0,805.0,897.95,707.34
2017,3,31,10,45,933.5,105.5,4.75,15.5,828.0,906.63,710.88
2017,3,31,11,0,938.0,107.0,4.7,16.0,851.0,912.1,712.27
2017,3,31,11,15,941.0,107.5,4.6,16.0,866.5,912.03,710.83
2017,3,31,11,30,944.0,108.0,4.5,16.0,882.0,908.72,707.26
2017,3,31,11,45,945.0,108.5,4.4,16.5,889.0,900.49,698.99
2017,3,31,12,0,946.0,109.0,4.3,17.0,896.0,889.07,688.66
2017,3,31,12,15,945.5,109.0,4.2,17.0,895.0,872.8,676.7
2017,3,31,12,30,945.0,109.0,4.1,17.0,894.0,853.51,662.7
2017,3,31,12,45,946.5,106.5,4.05,17.5,886.0,830.39,645.06
2017,3,31,13,0,948.0,104.0,4.0,18.0,878.0,804.35,625.47
2017,3,31,13,15,943.0,103.0,3.95,18.0,860.5,772.31,602.78
2017,3,31,13,30,938.0,102.0,3.9,18.0,843.0,737.92,578.35
2017,3,31,13,45,932.0,100.5,3.85,18.0,818.5,700.22,549.93
2017,3,31,14,0,926.0,99.0,3.8,18.0,794.0,660.58,519.22
2017,3,31,14,15,917.0,97.5,3.7,18.0,762.0,617.46,485.14
2017,3,31,14,30,908.0,96.0,3.6,18.0,730.0,573.0,449.32
2017,3,31,14,45,897.0,93.5,3.55,18.0,691.5,525.53,410.52
2017,3,31,15,0,886.0,91.0,3.5,18.0,653.0,477.34,370.17
2017,3,31,15,15,869.5,88.5,3.4,17.5,609.0,426.45,327.31
2017,3,31,15,30,853.0,86.0,3.3,17.0,565.0,372.0,280.59
2017,3,31,15,45,832.5,82.5,3.2,17.0,517.0,319.59,234.08
2017,3,31,16,0,812.0,79.0,3.1,17.0,469.0,268.36,188.16
2017,3,31,16,15,782.0,75.5,2.95,16.5,417.0,216.65,142.96
2017,3,31,16,30,752.0,72.0,2.8,16.0,365.0,167.57,101.72
2017,3,31,16,45,704.5,68.0,2.7,16.0,311.5,119.26,65.8
2017,3,31,17,0,657.0,64.0,2.6,16.0,258.0,72.15,38.04
2017,3,31,17,15,591.5,57.0,2.55,15.5,205.5,38.57,28.7
2017,3,31,17,30,526.0,50.0,2.5,15.0,153.0,35.56,25.85
2017,3,31,17,45,418.5,40.0,2.5,14.5,106.5,29.63,20.19
2017,3,31,18,0,311.0,30.0,2.5,14.0,60.0,23.31,13.24
2017,3,31,18,15,155.5,15.0,2.45,13.5,30.0,11.51,0.0
2017,3,31,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,1,6,15,133.5,19.5,1.7,10.5,34.0,75.35,16.95
2017,4,1,6,30,267.0,39.0,1.7,11.0,68.0,159.66,119.33
2017,4,1,6,45,363.0,51.0,1.7,11.5,114.0,224.49,178.34
2017,4,1,7,0,459.0,63.0,1.7,12.0,160.0,298.46,242.67
2017,4,1,7,15,366.0,90.5,1.75,12.5,181.5,301.29,247.72
2017,4,1,7,30,273.0,118.0,1.8,13.0,203.0,289.15,238.63
2017,4,1,7,45,304.5,133.5,1.85,13.5,244.0,334.23,275.8
2017,4,1,8,0,336.0,149.0,1.9,14.0,285.0,381.09,313.12
2017,4,1,8,15,541.0,123.5,1.85,14.5,375.5,509.3,415.27
2017,4,1,8,30,746.0,98.0,1.8,15.0,466.0,639.33,514.27
2017,4,1,8,45,776.0,98.5,1.8,15.5,514.0,680.69,541.72
2017,4,1,9,0,806.0,99.0,1.8,16.0,562.0,723.91,570.18
2017,4,1,9,15,822.0,101.5,1.75,16.5,604.0,757.56,590.83
2017,4,1,9,30,838.0,104.0,1.7,17.0,646.0,789.32,609.87
2017,4,1,9,45,851.0,105.5,1.65,17.5,682.5,815.41,624.71
2017,4,1,10,0,864.0,107.0,1.6,18.0,719.0,834.86,634.86
2017,4,1,10,15,753.0,166.5,1.55,18.5,716.0,820.53,622.03
2017,4,1,10,30,642.0,226.0,1.5,19.0,713.0,792.4,598.92
2017,4,1,10,45,638.0,237.5,1.5,19.5,734.0,801.27,603.11
2017,4,1,11,0,634.0,249.0,1.5,20.0,755.0,807.61,605.2
2017,4,1,11,15,582.0,276.5,1.5,20.0,748.0,785.57,588.18
2017,4,1,11,30,530.0,304.0,1.5,20.0,741.0,762.92,570.99
2017,4,1,11,45,541.0,304.5,1.5,20.5,753.5,764.55,571.06
2017,4,1,12,0,552.0,305.0,1.5,21.0,766.0,764.06,569.45
2017,4,1,12,15,725.5,210.5,1.5,21.0,816.5,800.73,598.97
2017,4,1,12,30,899.0,116.0,1.5,21.0,867.0,826.98,616.67
2017,4,1,12,45,898.5,114.5,1.55,21.0,858.5,804.21,601.77
2017,4,1,13,0,898.0,113.0,1.6,21.0,850.0,778.76,585.52
2017,4,1,13,15,894.0,112.0,1.55,21.0,833.5,748.71,565.11
2017,4,1,13,30,890.0,111.0,1.5,21.0,817.0,716.39,543.1
2017,4,1,13,45,883.5,110.0,1.5,21.5,793.0,680.34,516.2
2017,4,1,14,0,877.0,109.0,1.5,22.0,769.0,642.49,487.6
2017,4,1,14,15,867.5,107.0,1.5,21.5,738.0,600.39,457.21
2017,4,1,14,30,858.0,105.0,1.5,21.0,707.0,557.12,425.07
2017,4,1,14,45,844.0,103.5,1.5,21.0,669.0,508.19,387.08
2017,4,1,15,0,830.0,102.0,1.5,21.0,631.0,461.53,349.68
2017,4,1,15,15,813.0,99.5,1.5,21.0,588.5,412.68,309.62
2017,4,1,15,30,796.0,97.0,1.5,21.0,546.0,364.27,268.86
2017,4,1,15,45,765.0,96.0,1.55,21.0,497.5,313.64,225.96
2017,4,1,16,0,734.0,95.0,1.6,21.0,449.0,262.02,181.92
2017,4,1,16,15,702.0,90.5,1.6,20.5,399.0,212.68,140.25
2017,4,1,16,30,670.0,86.0,1.6,20.0,349.0,166.24,102.29
2017,4,1,16,45,608.5,83.0,1.65,19.5,296.0,121.31,70.09
2017,4,1,17,0,547.0,80.0,1.7,19.0,243.0,82.88,48.62
2017,4,1,17,15,480.5,70.5,1.75,18.0,193.5,50.02,38.44
2017,4,1,17,30,414.0,61.0,1.8,17.0,144.0,45.4,34.26
2017,4,1,17,45,308.5,48.0,1.85,16.5,99.5,36.23,25.75
2017,4,1,18,0,203.0,35.0,1.9,16.0,55.0,27.11,16.41
2017,4,1,18,15,101.5,17.5,1.95,15.5,27.5,13.68,0.0
2017,4,1,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,6,15,125.5,20.0,1.45,11.5,34.5,74.74,27.66
2017,4,2,6,30,251.0,40.0,1.5,12.0,69.0,155.85,117.22
2017,4,2,6,45,349.0,52.5,1.6,12.5,115.0,221.1,175.57
2017,4,2,7,0,447.0,65.0,1.7,13.0,161.0,297.2,241.28
2017,4,2,7,15,510.0,73.5,1.65,13.5,212.0,358.31,293.35
2017,4,2,7,30,573.0,82.0,1.6,14.0,263.0,423.63,346.93
2017,4,2,7,45,375.5,126.0,1.6,14.5,253.0,376.46,307.96
2017,4,2,8,0,178.0,170.0,1.6,15.0,243.0,300.2,244.3
2017,4,2,8,15,165.0,193.5,1.6,15.5,268.0,322.21,260.94
2017,4,2,8,30,152.0,217.0,1.6,16.0,293.0,342.67,275.42
2017,4,2,8,45,465.0,163.5,1.65,16.5,426.5,528.95,424.16
2017,4,2,9,0,778.0,110.0,1.7,17.0,560.0,718.21,564.49
2017,4,2,9,15,795.0,113.0,1.65,17.5,602.0,752.5,584.03
2017,4,2,9,30,812.0,116.0,1.6,18.0,644.0,784.98,603.46
2017,4,2,9,45,833.5,114.5,1.6,18.5,683.0,814.22,620.89
2017,4,2,10,0,855.0,113.0,1.6,19.0,722.0,841.38,636.75
2017,4,2,10,15,864.0,114.5,1.6,19.0,752.0,854.71,644.41
2017,4,2,10,30,873.0,116.0,1.6,19.0,782.0,869.64,653.38
2017,4,2,10,45,880.5,116.5,1.6,19.5,805.5,879.36,657.67
2017,4,2,11,0,888.0,117.0,1.6,20.0,829.0,886.1,660.12
2017,4,2,11,15,892.0,118.0,1.55,20.0,844.5,887.3,659.68
2017,4,2,11,30,896.0,119.0,1.5,20.0,860.0,885.41,657.36
2017,4,2,11,45,899.0,119.0,1.5,20.5,867.5,878.58,651.32
2017,4,2,12,0,902.0,119.0,1.5,21.0,875.0,868.68,643.45
2017,4,2,12,15,902.0,118.5,1.55,21.0,874.5,852.82,633.57
2017,4,2,12,30,902.0,118.0,1.6,21.0,874.0,834.08,621.84
2017,4,2,12,45,902.0,116.5,1.65,21.5,866.0,811.57,606.42
2017,4,2,13,0,902.0,115.0,1.7,22.0,858.0,786.35,589.2
2017,4,2,13,15,898.5,114.0,1.8,22.0,842.0,756.48,570.29
2017,4,2,13,30,895.0,113.0,1.9,22.0,826.0,724.32,549.58
2017,4,2,13,45,890.5,111.0,2.0,22.0,802.5,688.41,524.42
2017,4,2,14,0,886.0,109.0,2.1,22.0,779.0,650.58,497.13
2017,4,2,14,15,877.5,107.5,2.15,22.0,748.5,609.13,466.19
2017,4,2,14,30,869.0,106.0,2.2,22.0,718.0,566.4,433.5
2017,4,2,14,45,859.0,103.0,2.25,22.0,681.5,520.49,397.55
2017,4,2,15,0,849.0,100.0,2.3,22.0,645.0,470.62,357.66
2017,4,2,15,15,834.5,97.5,2.25,21.5,602.5,421.85,317.81
2017,4,2,15,30,820.0,95.0,2.2,21.0,560.0,373.26,276.95
2017,4,2,15,45,657.5,124.5,2.2,21.0,477.5,304.92,222.74
2017,4,2,16,0,495.0,154.0,2.2,21.0,395.0,254.89,184.34
2017,4,2,16,15,610.5,116.5,2.15,20.5,381.0,218.72,148.99
2017,4,2,16,30,726.0,79.0,2.1,20.0,367.0,170.86,103.85
2017,4,2,16,45,688.5,73.5,2.1,19.5,315.5,123.12,68.11
2017,4,2,17,0,651.0,68.0,2.1,19.0,264.0,79.21,41.95
2017,4,2,17,15,588.5,60.5,2.05,18.0,212.0,41.14,30.66
2017,4,2,17,30,526.0,53.0,2.0,17.0,160.0,37.84,27.67
2017,4,2,17,45,424.5,43.0,1.95,16.0,112.5,32.03,22.22
2017,4,2,18,0,323.0,33.0,1.9,15.0,65.0,25.86,15.68
2017,4,2,18,15,161.5,16.5,1.9,14.5,32.5,12.67,0.0
2017,4,2,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,3,6,15,202.5,18.5,2.4,8.5,43.0,101.52,49.97
2017,4,3,6,30,405.0,37.0,2.4,9.0,86.0,211.52,162.7
2017,4,3,6,45,512.5,45.0,2.4,10.0,138.5,284.55,228.89
2017,4,3,7,0,620.0,53.0,2.4,11.0,191.0,366.75,300.34
2017,4,3,7,15,678.0,59.0,2.4,11.5,246.0,427.04,352.77
2017,4,3,7,30,736.0,65.0,2.4,12.0,301.0,494.18,408.55
2017,4,3,7,45,779.0,68.5,2.45,12.5,356.5,552.65,455.59
2017,4,3,8,0,822.0,72.0,2.5,13.0,412.0,612.54,502.08
2017,4,3,8,15,847.5,75.5,2.5,13.5,464.5,661.8,538.67
2017,4,3,8,30,873.0,79.0,2.5,14.0,517.0,710.52,572.37
2017,4,3,8,45,890.0,82.0,2.5,14.5,565.5,747.33,596.35
2017,4,3,9,0,907.0,85.0,2.5,15.0,614.0,786.74,621.88
2017,4,3,9,15,920.0,87.0,2.45,15.5,657.5,820.04,642.25
2017,4,3,9,30,933.0,89.0,2.4,16.0,701.0,851.07,660.74
2017,4,3,9,45,938.5,93.0,2.4,16.5,737.0,875.65,674.96
2017,4,3,10,0,944.0,97.0,2.4,17.0,773.0,897.28,687.11
2017,4,3,10,15,951.0,98.0,2.35,17.0,804.0,913.89,696.69
2017,4,3,10,30,958.0,99.0,2.3,17.0,835.0,927.41,704.25
2017,4,3,10,45,963.0,100.0,2.3,17.5,858.0,936.03,707.75
2017,4,3,11,0,968.0,101.0,2.3,18.0,881.0,941.37,709.2
2017,4,3,11,15,971.0,101.5,2.25,18.0,896.0,941.14,707.9
2017,4,3,11,30,974.0,102.0,2.2,18.0,911.0,937.56,704.54
2017,4,3,11,45,976.0,102.0,2.15,18.0,918.5,929.3,698.21
2017,4,3,12,0,978.0,102.0,2.1,18.0,926.0,917.73,689.83
2017,4,3,12,15,977.5,101.5,2.05,18.0,925.0,900.38,677.7
2017,4,3,12,30,977.0,101.0,2.0,18.0,924.0,879.91,663.62
2017,4,3,12,45,975.5,100.0,1.95,18.5,914.5,855.17,645.5
2017,4,3,13,0,974.0,99.0,1.9,19.0,905.0,827.56,625.56
2017,4,3,13,15,970.0,98.5,1.9,19.0,887.5,795.87,604.5
2017,4,3,13,30,966.0,98.0,1.9,19.0,870.0,761.71,581.64
2017,4,3,13,45,959.5,97.0,1.95,19.0,844.5,723.12,555.12
2017,4,3,14,0,953.0,96.0,2.0,19.0,819.0,682.55,525.52
2017,4,3,14,15,944.5,94.5,2.0,19.0,787.0,638.58,492.4
2017,4,3,14,30,936.0,93.0,2.0,19.0,755.0,593.18,457.4
2017,4,3,14,45,924.5,91.0,2.05,19.0,716.0,544.63,419.31
2017,4,3,15,0,913.0,89.0,2.1,19.0,677.0,495.35,379.5
2017,4,3,15,15,897.5,86.5,2.15,18.5,632.5,443.5,337.2
2017,4,3,15,30,882.0,84.0,2.2,18.0,588.0,391.77,293.6
2017,4,3,15,45,860.0,81.5,2.3,18.0,538.5,334.38,244.15
2017,4,3,16,0,838.0,79.0,2.4,18.0,489.0,282.13,197.99
2017,4,3,16,15,809.5,75.5,2.4,17.5,436.5,229.19,151.92
2017,4,3,16,30,781.0,72.0,2.4,17.0,384.0,178.71,109.29
2017,4,3,16,45,732.0,69.0,2.45,16.5,328.5,129.27,72.01
2017,4,3,17,0,683.0,66.0,2.5,16.0,273.0,81.17,42.41
2017,4,3,17,15,619.5,59.5,2.5,15.0,220.0,40.14,30.18
2017,4,3,17,30,556.0,53.0,2.5,14.0,167.0,37.66,27.89
2017,4,3,17,45,442.5,43.5,2.5,13.5,117.5,32.3,22.74
2017,4,3,18,0,329.0,34.0,2.5,13.0,68.0,26.64,16.65
2017,4,3,18,15,164.5,17.0,2.5,12.5,34.0,13.01,0.0
2017,4,3,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.5,1.5,9.5,4.5,0.0,0.0
2017,4,4,6,0,0.0,9.0,1.5,10.0,9.0,8.85,0.0
2017,4,4,6,15,70.0,27.0,1.5,10.0,35.5,63.11,34.11
2017,4,4,6,30,140.0,45.0,1.5,10.0,62.0,115.11,88.05
2017,4,4,6,45,182.5,64.5,1.5,10.5,98.5,161.11,129.42
2017,4,4,7,0,225.0,84.0,1.5,11.0,135.0,210.47,172.73
2017,4,4,7,15,254.0,103.5,1.5,11.5,175.0,256.1,211.93
2017,4,4,7,30,283.0,123.0,1.5,12.0,215.0,303.58,251.44
2017,4,4,7,45,310.5,139.0,1.55,12.5,256.0,347.65,287.17
2017,4,4,8,0,338.0,155.0,1.6,13.0,297.0,393.12,323.04
2017,4,4,8,15,300.0,183.5,1.6,13.5,321.0,410.12,334.27
2017,4,4,8,30,262.0,212.0,1.6,14.0,345.0,423.29,342.17
2017,4,4,8,45,317.0,223.0,1.6,14.5,399.0,481.5,386.46
2017,4,4,9,0,372.0,234.0,1.6,15.0,453.0,541.93,431.03
2017,4,4,9,15,597.0,172.5,1.5,15.5,553.0,670.63,528.08
2017,4,4,9,30,822.0,111.0,1.4,16.0,653.0,793.76,612.62
2017,4,4,9,45,834.5,113.0,1.35,16.5,689.5,819.63,626.0
2017,4,4,10,0,847.0,115.0,1.3,17.0,726.0,843.09,638.7
2017,4,4,10,15,855.5,117.0,1.25,17.5,755.5,856.28,644.38
2017,4,4,10,30,864.0,119.0,1.2,18.0,785.0,871.16,651.31
2017,4,4,10,45,867.5,121.5,1.2,18.5,807.0,879.36,654.53
