Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,11,0,871.0,124.0,1.2,19.0,829.0,884.56,655.96
2017,4,4,11,15,658.5,231.5,1.2,19.0,770.0,813.41,607.1
2017,4,4,11,30,446.0,339.0,1.2,19.0,711.0,731.05,545.45
2017,4,4,11,45,483.5,330.0,1.3,19.0,736.5,746.25,558.35
2017,4,4,12,0,521.0,321.0,1.4,19.0,762.0,759.07,568.52
2017,4,4,12,15,492.5,329.5,1.5,18.5,746.0,732.17,551.02
2017,4,4,12,30,464.0,338.0,1.6,18.0,730.0,704.49,533.06
2017,4,4,12,45,472.0,331.0,1.7,18.0,726.0,690.01,524.04
2017,4,4,13,0,480.0,324.0,1.8,18.0,722.0,673.85,513.53
2017,4,4,13,15,413.5,344.0,1.9,17.5,682.5,627.26,480.35
2017,4,4,13,30,347.0,364.0,2.0,17.0,643.0,584.04,449.23
2017,4,4,13,45,338.5,354.0,2.1,17.0,620.0,554.23,428.02
2017,4,4,14,0,330.0,344.0,2.2,17.0,597.0,524.34,406.28
2017,4,4,14,15,332.0,328.0,2.25,16.5,573.5,495.21,385.51
2017,4,4,14,30,334.0,312.0,2.3,16.0,550.0,465.45,363.76
2017,4,4,14,45,325.0,296.0,2.35,16.0,517.5,429.57,336.14
2017,4,4,15,0,316.0,280.0,2.4,16.0,485.0,394.08,308.36
2017,4,4,15,15,367.5,247.5,2.35,16.0,470.5,369.66,288.14
2017,4,4,15,30,419.0,215.0,2.3,16.0,456.0,336.53,259.97
2017,4,4,15,45,354.0,207.0,2.25,16.0,399.0,290.17,222.52
2017,4,4,16,0,289.0,199.0,2.2,16.0,342.0,246.04,187.35
2017,4,4,16,15,416.5,154.0,2.1,15.5,335.0,213.91,155.62
2017,4,4,16,30,544.0,109.0,2.0,15.0,328.0,172.29,114.99
2017,4,4,16,45,498.0,102.5,1.9,15.0,281.5,132.44,84.7
2017,4,4,17,0,452.0,96.0,1.8,15.0,235.0,96.44,61.87
2017,4,4,17,15,402.0,82.5,1.75,14.5,189.0,59.65,47.57
2017,4,4,17,30,352.0,69.0,1.7,14.0,143.0,50.83,39.58
2017,4,4,17,45,276.0,53.5,1.65,13.5,101.0,40.36,29.85
2017,4,4,18,0,200.0,38.0,1.6,13.0,59.0,29.33,19.08
2017,4,4,18,15,100.0,19.0,1.65,12.5,29.5,14.76,0.0
2017,4,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,1.0,10.0,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,1.0,10.0,8.0,7.86,0.0
2017,4,5,6,15,30.0,27.0,1.0,10.5,31.0,44.9,25.23
2017,4,5,6,30,60.0,46.0,1.0,11.0,54.0,79.98,60.21
2017,4,5,6,45,85.5,68.5,1.0,11.5,85.0,118.94,94.54
2017,4,5,7,0,111.0,91.0,1.0,12.0,116.0,159.35,129.57
2017,4,5,7,15,125.5,114.0,0.95,12.5,149.5,196.32,160.89
2017,4,5,7,30,140.0,137.0,0.9,13.0,183.0,233.98,191.84
2017,4,5,7,45,155.5,157.0,0.9,13.5,216.5,269.29,220.1
2017,4,5,8,0,171.0,177.0,0.9,14.0,250.0,305.37,248.24
2017,4,5,8,15,334.5,171.5,0.85,14.5,335.0,420.69,339.88
2017,4,5,8,30,498.0,166.0,0.8,15.0,420.0,548.17,435.81
2017,4,5,8,45,535.0,169.5,0.75,15.5,466.0,592.73,465.63
2017,4,5,9,0,572.0,173.0,0.7,16.0,512.0,637.8,495.83
2017,4,5,9,15,566.5,190.5,0.7,16.5,546.5,664.78,512.1
2017,4,5,9,30,561.0,208.0,0.7,17.0,581.0,689.43,526.66
2017,4,5,9,45,508.5,243.0,0.7,17.5,595.0,691.46,524.18
2017,4,5,10,0,456.0,278.0,0.7,18.0,609.0,689.25,519.09
2017,4,5,10,15,428.0,304.0,0.75,18.0,625.0,694.94,521.81
2017,4,5,10,30,400.0,330.0,0.8,18.0,641.0,692.16,518.82
2017,4,5,10,45,365.5,352.0,0.85,18.0,642.5,684.09,512.15
2017,4,5,11,0,331.0,374.0,0.9,18.0,644.0,674.11,504.24
2017,4,5,11,15,259.5,396.0,0.9,18.0,610.5,630.56,471.79
2017,4,5,11,30,188.0,418.0,0.9,18.0,577.0,581.73,435.77
2017,4,5,11,45,220.5,417.5,0.95,18.5,605.0,603.99,452.05
2017,4,5,12,0,253.0,417.0,1.0,19.0,633.0,627.83,468.51
2017,4,5,12,15,258.0,415.5,1.0,19.0,635.5,622.57,464.61
2017,4,5,12,30,263.0,414.0,1.0,19.0,638.0,616.33,460.34
2017,4,5,12,45,293.5,402.0,1.05,19.0,649.0,618.95,463.43
2017,4,5,13,0,324.0,390.0,1.1,19.0,660.0,619.48,464.88
2017,4,5,13,15,355.5,371.5,1.15,19.0,663.0,612.32,461.02
2017,4,5,13,30,387.0,353.0,1.2,19.0,666.0,602.66,455.29
2017,4,5,13,45,352.0,351.5,1.25,19.0,629.5,561.83,426.0
2017,4,5,14,0,317.0,350.0,1.3,19.0,593.0,522.56,397.71
2017,4,5,14,15,263.0,344.0,1.3,18.5,540.5,469.98,359.63
2017,4,5,14,30,209.0,338.0,1.3,18.0,488.0,424.12,326.05
2017,4,5,14,45,267.0,309.0,1.35,18.0,489.5,412.72,318.23
2017,4,5,15,0,325.0,280.0,1.4,18.0,491.0,399.13,307.66
2017,4,5,15,15,347.0,254.5,1.4,17.5,466.5,368.31,283.71
2017,4,5,15,30,369.0,229.0,1.4,17.0,442.0,335.26,257.22
2017,4,5,15,45,276.5,221.5,1.45,16.5,373.5,279.01,214.11
2017,4,5,16,0,184.0,214.0,1.5,16.0,305.0,235.82,181.82
2017,4,5,16,15,171.5,191.0,1.45,15.5,269.0,202.05,154.89
2017,4,5,16,30,159.0,168.0,1.4,15.0,233.0,169.69,129.09
2017,4,5,16,45,141.0,148.0,1.4,14.5,199.5,140.41,106.46
2017,4,5,17,0,123.0,128.0,1.4,14.0,166.0,113.07,86.17
2017,4,5,17,15,106.0,105.0,1.3,13.5,133.5,85.68,70.77
2017,4,5,17,30,89.0,82.0,1.2,13.0,101.0,67.75,54.71
2017,4,5,17,45,63.5,60.0,1.2,13.0,71.5,50.66,38.98
2017,4,5,18,0,38.0,38.0,1.2,13.0,42.0,33.04,22.36
2017,4,5,18,15,19.0,19.0,1.15,12.5,21.0,17.95,0.56
2017,4,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,1.1,12.0,2.0,1.97,0.0
2017,4,6,6,15,0.0,6.5,1.2,12.0,6.5,6.26,0.0
2017,4,6,6,30,0.0,11.0,1.3,12.0,11.0,10.6,3.22
2017,4,6,6,45,0.0,17.5,1.45,12.5,17.5,16.88,8.75
2017,4,6,7,0,0.0,24.0,1.6,13.0,24.0,23.15,14.25
2017,4,6,7,15,0.0,31.5,1.7,13.5,31.5,30.4,20.5
2017,4,6,7,30,0.0,39.0,1.8,14.0,39.0,37.66,26.65
2017,4,6,7,45,0.0,46.0,1.95,14.5,46.0,44.43,32.29
2017,4,6,8,0,0.0,53.0,2.1,15.0,53.0,51.21,37.84
2017,4,6,8,15,5.5,116.0,2.15,15.0,119.0,117.59,93.28
2017,4,6,8,30,11.0,179.0,2.2,15.0,185.0,186.8,149.63
2017,4,6,8,45,7.0,179.0,2.3,15.5,183.0,183.0,145.56
2017,4,6,9,0,3.0,179.0,2.4,16.0,181.0,179.28,141.77
2017,4,6,9,15,2.0,174.0,2.5,16.0,175.0,172.83,136.21
2017,4,6,9,30,1.0,169.0,2.6,16.0,169.0,166.57,130.85
2017,4,6,9,45,1.0,165.5,2.75,16.0,166.0,162.77,127.57
2017,4,6,10,0,1.0,162.0,2.9,16.0,163.0,159.07,124.39
2017,4,6,10,15,8.0,212.0,2.95,16.0,218.5,214.78,168.85
2017,4,6,10,30,15.0,262.0,3.0,16.0,274.0,270.62,212.59
2017,4,6,10,45,18.0,281.5,3.15,16.0,296.0,292.23,229.17
2017,4,6,11,0,21.0,301.0,3.3,16.0,318.0,313.67,245.66
2017,4,6,11,15,27.5,324.5,3.4,16.0,347.5,346.97,271.3
2017,4,6,11,30,34.0,348.0,3.5,16.0,377.0,374.47,292.32
2017,4,6,11,45,35.0,350.0,3.65,16.0,380.0,375.28,292.88
2017,4,6,12,0,36.0,352.0,3.8,16.0,383.0,375.92,293.45
2017,4,6,12,15,42.0,365.0,3.9,15.5,401.5,391.25,305.93
2017,4,6,12,30,48.0,378.0,4.0,15.0,420.0,405.99,317.96
2017,4,6,12,45,90.0,397.0,4.1,15.0,473.5,453.96,355.85
2017,4,6,13,0,132.0,416.0,4.2,15.0,527.0,499.32,391.3
2017,4,6,13,15,185.5,405.0,4.2,14.5,557.5,521.11,409.84
2017,4,6,13,30,239.0,394.0,4.2,14.0,588.0,539.39,425.61
2017,4,6,13,45,121.0,283.0,4.25,14.0,381.5,348.23,277.24
2017,4,6,14,0,3.0,172.0,4.3,14.0,175.0,167.43,131.75
2017,4,6,14,15,2.5,173.5,4.4,14.0,176.5,168.2,132.84
2017,4,6,14,30,2.0,175.0,4.5,14.0,178.0,168.95,133.68
2017,4,6,14,45,1.0,167.0,4.6,14.0,168.5,160.53,127.11
2017,4,6,15,0,0.0,159.0,4.7,14.0,159.0,152.21,120.63
2017,4,6,15,15,61.0,210.0,4.75,13.5,245.5,220.07,176.3
2017,4,6,15,30,122.0,261.0,4.8,13.0,332.0,276.93,221.79
2017,4,6,15,45,61.0,137.5,4.85,13.0,173.0,147.92,117.19
2017,4,6,16,0,0.0,14.0,4.9,13.0,14.0,13.51,5.87
2017,4,6,16,15,0.0,13.5,4.95,12.5,13.5,13.03,5.52
2017,4,6,16,30,0.0,13.0,5.0,12.0,13.0,12.54,5.15
2017,4,6,16,45,0.0,11.0,5.05,12.0,11.0,10.61,3.51
2017,4,6,17,0,0.0,9.0,5.1,12.0,9.0,8.68,1.85
2017,4,6,17,15,0.0,7.0,5.25,11.5,7.0,6.75,0.46
2017,4,6,17,30,0.0,5.0,5.4,11.0,5.0,4.82,0.0
2017,4,6,17,45,0.0,3.5,5.6,11.0,3.5,3.37,0.0
2017,4,6,18,0,0.0,2.0,5.8,11.0,2.0,1.93,0.0
2017,4,6,18,15,0.0,1.0,6.05,11.0,1.0,0.96,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.5,2.0,11.5,0.5,0.49,0.0
2017,4,7,6,0,0.0,1.0,2.0,12.0,1.0,0.98,0.0
2017,4,7,6,15,0.0,5.0,2.0,12.0,5.0,4.82,0.0
2017,4,7,6,30,0.0,9.0,2.0,12.0,9.0,8.67,1.62
2017,4,7,6,45,0.0,14.0,2.05,12.0,14.0,13.5,5.9
2017,4,7,7,0,0.0,19.0,2.1,12.0,19.0,18.32,10.16
2017,4,7,7,15,0.0,24.5,2.1,12.0,24.5,23.64,14.8
2017,4,7,7,30,0.0,30.0,2.1,12.0,30.0,28.95,19.38
2017,4,7,7,45,0.0,44.0,2.1,12.5,44.0,42.5,30.9
2017,4,7,8,0,0.0,58.0,2.1,13.0,58.0,56.05,42.26
2017,4,7,8,15,0.0,52.5,2.15,13.0,52.5,50.73,37.6
2017,4,7,8,30,0.0,47.0,2.2,13.0,47.0,45.42,32.98
2017,4,7,8,45,0.0,78.5,2.25,13.5,78.5,75.93,58.4
2017,4,7,9,0,0.0,110.0,2.3,14.0,110.0,106.92,83.73
2017,4,7,9,15,0.0,129.5,2.35,14.0,129.5,126.27,99.35
2017,4,7,9,30,0.0,149.0,2.4,14.0,149.0,145.62,114.84
2017,4,7,9,45,5.0,189.0,2.45,14.0,193.0,189.72,150.36
2017,4,7,10,0,10.0,229.0,2.5,14.0,237.0,233.98,185.45
2017,4,7,10,15,33.5,289.5,2.55,14.0,316.0,321.88,254.87
2017,4,7,10,30,57.0,350.0,2.6,14.0,395.0,404.04,318.1
2017,4,7,10,45,120.5,378.5,2.65,14.5,477.0,493.68,386.55
2017,4,7,11,0,184.0,407.0,2.7,15.0,559.0,575.81,447.66
2017,4,7,11,15,150.0,412.5,2.75,15.0,538.0,548.32,425.56
2017,4,7,11,30,116.0,418.0,2.8,15.0,517.0,520.5,403.82
2017,4,7,11,45,114.0,421.0,2.85,15.0,519.0,517.59,401.64
2017,4,7,12,0,112.0,424.0,2.9,15.0,521.0,511.18,396.81
2017,4,7,12,15,171.0,424.5,2.95,15.0,571.5,558.55,433.75
2017,4,7,12,30,230.0,425.0,3.0,15.0,622.0,600.19,465.77
2017,4,7,12,45,274.0,410.0,3.05,15.0,642.5,612.87,476.19
2017,4,7,13,0,318.0,395.0,3.1,15.0,663.0,621.42,483.65
2017,4,7,13,15,312.5,388.0,3.1,15.0,647.0,598.2,466.38
2017,4,7,13,30,307.0,381.0,3.1,15.0,631.0,574.58,448.87
2017,4,7,13,45,233.5,379.0,3.15,15.0,566.0,511.55,400.58
2017,4,7,14,0,160.0,377.0,3.2,15.0,501.0,451.82,354.5
2017,4,7,14,15,92.5,326.0,3.2,15.0,397.0,359.72,283.44
2017,4,7,14,30,25.0,275.0,3.2,15.0,293.0,274.47,216.61
2017,4,7,14,45,60.5,287.5,3.25,15.0,328.0,297.27,235.43
2017,4,7,15,0,96.0,300.0,3.3,15.0,363.0,319.53,253.07
2017,4,7,15,15,64.5,265.0,3.3,14.5,306.5,269.41,214.06
2017,4,7,15,30,33.0,230.0,3.3,14.0,250.0,222.55,177.53
2017,4,7,15,45,229.0,203.5,3.35,14.0,320.0,250.48,196.5
2017,4,7,16,0,425.0,177.0,3.4,14.0,390.0,262.86,199.48
2017,4,7,16,15,227.5,166.5,3.35,14.0,279.0,191.32,145.8
2017,4,7,16,30,30.0,156.0,3.3,14.0,168.0,144.41,114.76
2017,4,7,16,45,22.5,135.5,3.25,14.0,144.0,127.0,100.91
2017,4,7,17,0,15.0,115.0,3.2,14.0,120.0,106.11,84.01
2017,4,7,17,15,7.5,94.0,3.15,13.5,96.5,85.77,67.41
2017,4,7,17,30,0.0,73.0,3.1,13.0,73.0,67.14,54.26
2017,4,7,17,45,0.0,52.0,3.05,12.5,52.0,48.58,37.32
2017,4,7,18,0,0.0,31.0,3.0,12.0,31.0,29.71,19.85
2017,4,7,18,15,0.0,15.5,3.0,12.0,15.5,14.96,2.18
2017,4,7,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,38.5,8.5,2.55,7.5,10.5,18.21,0.0
2017,4,8,6,0,77.0,17.0,2.6,8.0,21.0,50.71,0.0
2017,4,8,6,15,197.0,33.5,2.7,8.0,58.5,125.02,89.05
2017,4,8,6,30,317.0,50.0,2.8,8.0,96.0,199.63,159.06
2017,4,8,6,45,173.5,71.0,2.95,8.5,97.5,167.14,136.85
2017,4,8,7,0,30.0,92.0,3.1,9.0,99.0,114.94,93.65
2017,4,8,7,15,43.0,113.0,3.15,9.0,126.0,144.96,119.92
2017,4,8,7,30,56.0,134.0,3.2,9.0,153.0,175.83,146.4
2017,4,8,7,45,28.0,90.5,3.25,9.0,100.0,109.09,89.17
2017,4,8,8,0,0.0,47.0,3.3,9.0,47.0,45.4,33.71
2017,4,8,8,15,0.0,28.5,3.25,9.0,28.5,27.52,18.19
2017,4,8,8,30,0.0,10.0,3.2,9.0,10.0,9.65,2.7
2017,4,8,8,45,103.0,141.5,3.2,9.0,204.0,227.22,189.94
2017,4,8,9,0,206.0,273.0,3.2,9.0,398.0,453.17,373.03
2017,4,8,9,15,474.0,217.5,3.2,9.0,531.0,626.29,513.14
2017,4,8,9,30,742.0,162.0,3.2,9.0,664.0,798.25,645.45
2017,4,8,9,45,506.5,252.0,3.2,9.5,603.0,704.67,567.25
2017,4,8,10,0,271.0,342.0,3.2,10.0,542.0,596.83,477.68
2017,4,8,10,15,269.0,357.5,3.2,10.0,563.0,611.57,488.49
2017,4,8,10,30,267.0,373.0,3.2,10.0,584.0,625.06,497.61
2017,4,8,10,45,149.5,354.5,3.25,10.0,473.5,494.51,395.1
2017,4,8,11,0,32.0,336.0,3.3,10.0,363.0,364.36,290.51
2017,4,8,11,15,455.5,239.5,3.35,10.0,626.0,650.39,525.15
2017,4,8,11,30,879.0,143.0,3.4,10.0,889.0,911.43,719.28
2017,4,8,11,45,886.5,140.0,3.5,10.5,897.5,905.19,711.64
2017,4,8,12,0,894.0,137.0,3.6,11.0,906.0,895.9,704.21
2017,4,8,12,15,894.0,137.0,3.6,11.0,905.5,880.23,693.02
2017,4,8,12,30,894.0,137.0,3.6,11.0,905.0,861.72,679.92
2017,4,8,12,45,509.0,277.0,3.6,11.0,713.5,672.98,535.95
2017,4,8,13,0,124.0,417.0,3.6,11.0,522.0,494.88,391.33
2017,4,8,13,15,474.5,291.0,3.55,11.0,680.0,627.16,502.11
2017,4,8,13,30,825.0,165.0,3.5,11.0,838.0,738.55,591.31
2017,4,8,13,45,559.5,262.5,3.5,11.0,713.0,620.69,496.39
2017,4,8,14,0,294.0,360.0,3.5,11.0,588.0,519.65,414.32
2017,4,8,14,15,551.5,253.0,3.45,11.0,659.0,559.71,449.4
2017,4,8,14,30,809.0,146.0,3.4,11.0,730.0,581.85,467.72
2017,4,8,14,45,805.5,138.0,3.4,11.5,694.5,536.53,429.48
2017,4,8,15,0,802.0,130.0,3.4,12.0,659.0,490.14,389.92
2017,4,8,15,15,784.0,126.5,3.35,11.5,615.0,440.89,348.45
2017,4,8,15,30,766.0,123.0,3.3,11.0,571.0,388.88,303.76
2017,4,8,15,45,749.0,116.5,3.25,11.0,524.5,338.5,258.85
2017,4,8,16,0,732.0,110.0,3.2,11.0,478.0,289.13,214.16
2017,4,8,16,15,700.0,104.5,3.05,11.0,427.0,238.51,168.96
2017,4,8,16,30,668.0,99.0,2.9,11.0,376.0,190.83,127.41
2017,4,8,16,45,627.5,91.5,2.8,11.0,324.0,143.56,89.34
2017,4,8,17,0,587.0,84.0,2.7,11.0,272.0,100.52,59.8
2017,4,8,17,15,523.0,75.5,2.55,10.5,220.0,60.68,41.52
2017,4,8,17,30,459.0,67.0,2.4,10.0,168.0,49.29,38.93
2017,4,8,17,45,363.5,54.5,2.3,9.5,121.0,40.78,30.89
2017,4,8,18,0,268.0,42.0,2.2,9.0,74.0,32.28,22.47
2017,4,8,18,15,134.0,21.0,2.2,8.5,37.0,16.2,3.99
2017,4,8,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,9,5,45,26.5,8.5,1.55,5.5,9.5,15.24,0.0
2017,4,9,6,0,53.0,17.0,1.5,6.0,19.0,39.91,0.0
2017,4,9,6,15,149.0,37.0,1.5,6.5,56.5,106.63,77.56
2017,4,9,6,30,245.0,57.0,1.5,7.0,94.0,180.6,144.67
2017,4,9,6,45,327.0,72.0,1.55,8.0,142.0,244.57,201.11
2017,4,9,7,0,409.0,87.0,1.6,9.0,190.0,315.79,262.33
2017,4,9,7,15,467.0,98.5,1.5,9.5,241.5,376.65,313.51
2017,4,9,7,30,525.0,110.0,1.4,10.0,293.0,441.61,366.04
2017,4,9,7,45,568.0,118.5,1.3,10.5,345.5,500.04,411.3
2017,4,9,8,0,611.0,127.0,1.2,11.0,398.0,558.47,454.83
2017,4,9,8,15,642.5,134.0,1.05,11.0,448.0,608.7,490.9
2017,4,9,8,30,674.0,141.0,0.9,11.0,498.0,659.12,525.74
2017,4,9,8,45,699.5,146.0,0.75,11.5,545.5,702.74,553.28
2017,4,9,9,0,725.0,151.0,0.6,12.0,593.0,745.59,578.8
2017,4,9,9,15,743.0,155.0,0.7,12.5,635.0,780.26,601.3
2017,4,9,9,30,761.0,159.0,0.8,13.0,677.0,813.26,622.59
2017,4,9,9,45,769.0,165.5,0.9,13.5,712.5,838.64,638.59
2017,4,9,10,0,777.0,172.0,1.0,14.0,748.0,861.58,652.99
2017,4,9,10,15,787.5,174.5,1.15,14.0,777.5,879.86,666.28
2017,4,9,10,30,798.0,177.0,1.3,14.0,807.0,895.55,677.91
2017,4,9,10,45,812.0,174.5,1.45,14.5,831.5,903.59,683.19
2017,4,9,11,0,826.0,172.0,1.6,15.0,856.0,912.01,688.81
2017,4,9,11,15,830.5,173.0,1.7,15.0,871.0,912.73,689.93
2017,4,9,11,30,835.0,174.0,1.8,15.0,886.0,910.52,689.23
2017,4,9,11,45,845.0,170.0,1.95,15.0,895.0,905.14,687.03
2017,4,9,12,0,855.0,166.0,2.1,15.0,904.0,896.76,682.8
2017,4,9,12,15,854.5,166.0,2.15,15.0,903.0,880.53,672.22
2017,4,9,12,30,854.0,166.0,2.2,15.0,902.0,861.6,659.89
2017,4,9,12,45,841.0,171.0,2.3,15.0,890.0,834.98,642.64
2017,4,9,13,0,828.0,176.0,2.4,15.0,878.0,806.4,623.93
2017,4,9,13,15,823.0,174.5,2.4,15.0,860.5,775.83,602.7
2017,4,9,13,30,818.0,173.0,2.4,15.0,843.0,743.33,579.08
2017,4,9,13,45,814.5,169.0,2.45,15.0,819.5,707.74,553.22
2017,4,9,14,0,811.0,165.0,2.5,15.0,796.0,670.44,525.57
2017,4,9,14,15,800.5,162.5,2.55,14.5,764.0,628.82,494.92
2017,4,9,14,30,790.0,160.0,2.6,14.0,732.0,583.83,460.94
2017,4,9,14,45,781.5,153.5,2.65,14.0,695.5,537.76,424.37
2017,4,9,15,0,773.0,147.0,2.7,14.0,659.0,491.13,386.34
2017,4,9,15,15,754.0,143.0,2.75,13.5,615.0,441.93,345.94
2017,4,9,15,30,735.0,139.0,2.8,13.0,571.0,393.52,305.03
2017,4,9,15,45,719.0,131.0,2.85,13.0,525.0,343.57,261.37
2017,4,9,16,0,703.0,123.0,2.9,13.0,479.0,294.58,217.8
2017,4,9,16,15,670.0,116.5,2.85,12.5,427.5,244.27,173.91
2017,4,9,16,30,637.0,110.0,2.8,12.0,376.0,197.05,133.48
2017,4,9,16,45,596.5,101.5,2.75,12.0,324.0,150.48,96.04
2017,4,9,17,0,556.0,93.0,2.7,12.0,272.0,108.18,66.7
2017,4,9,17,15,494.0,82.5,2.55,11.0,220.0,68.15,47.04
2017,4,9,17,30,432.0,72.0,2.4,10.0,168.0,52.63,41.95
2017,4,9,17,45,342.0,58.0,2.3,9.5,121.0,43.47,33.33
2017,4,9,18,0,252.0,44.0,2.2,9.0,74.0,33.83,23.91
2017,4,9,18,15,141.0,25.5,2.15,8.5,41.0,19.87,7.19
2017,4,9,18,30,30.0,7.0,2.1,8.0,8.0,6.88,0.0
2017,4,9,18,45,15.0,3.5,2.05,8.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,12.5,1.55,8.5,12.5,12.29,0.0
2017,4,10,6,0,0.0,25.0,1.5,9.0,25.0,27.67,0.0
2017,4,10,6,15,158.5,39.0,1.55,9.5,63.5,119.42,87.91
2017,4,10,6,30,317.0,53.0,1.6,10.0,102.0,205.58,163.49
2017,4,10,6,45,405.5,63.0,1.65,10.5,150.5,270.25,220.62
2017,4,10,7,0,494.0,73.0,1.7,11.0,199.0,345.34,285.07
2017,4,10,7,15,275.0,105.5,1.65,11.0,178.5,274.71,228.3
2017,4,10,7,30,56.0,138.0,1.6,11.0,158.0,180.41,148.26
2017,4,10,7,45,71.0,162.0,1.55,11.5,191.5,216.95,178.54
2017,4,10,8,0,86.0,186.0,1.5,12.0,225.0,254.26,208.36
2017,4,10,8,15,120.5,210.5,1.35,12.5,271.5,314.25,255.82
2017,4,10,8,30,155.0,235.0,1.2,13.0,318.0,368.38,297.19
2017,4,10,8,45,104.0,247.0,1.1,13.5,305.0,336.98,269.58
2017,4,10,9,0,53.0,259.0,1.0,14.0,292.0,310.62,246.27
2017,4,10,9,15,103.5,290.5,0.9,14.0,360.0,384.95,303.95
2017,4,10,9,30,154.0,322.0,0.8,14.0,428.0,468.98,366.2
2017,4,10,9,45,123.0,335.0,0.75,14.5,422.0,456.85,353.75
2017,4,10,10,0,92.0,348.0,0.7,15.0,416.0,435.56,335.62
2017,4,10,10,15,174.0,363.5,0.75,15.0,499.5,529.44,406.25
2017,4,10,10,30,256.0,379.0,0.8,15.0,583.0,623.23,473.74
2017,4,10,10,45,322.0,371.5,0.9,15.5,635.0,671.49,507.82
2017,4,10,11,0,388.0,364.0,1.0,16.0,687.0,719.1,541.48
2017,4,10,11,15,429.0,351.5,1.05,16.0,714.0,742.85,558.42
2017,4,10,11,30,470.0,339.0,1.1,16.0,741.0,760.08,571.26
2017,4,10,11,45,481.0,339.0,1.2,16.5,753.5,761.51,572.04
2017,4,10,12,0,492.0,339.0,1.3,17.0,766.0,761.02,571.66
2017,4,10,12,15,661.0,253.0,1.4,17.0,825.5,807.4,609.13
2017,4,10,12,30,830.0,167.0,1.5,17.0,885.0,845.28,637.38
2017,4,10,12,45,840.5,158.5,1.65,17.0,879.0,824.76,624.86
2017,4,10,13,0,851.0,150.0,1.8,17.0,873.0,801.35,610.79
2017,4,10,13,15,846.0,149.0,1.9,17.0,856.0,770.75,591.05
2017,4,10,13,30,841.0,148.0,2.0,17.0,839.0,738.15,569.38
2017,4,10,13,45,837.5,144.5,2.1,17.0,815.5,702.37,544.1
2017,4,10,14,0,834.0,141.0,2.2,17.0,792.0,664.82,516.9
2017,4,10,14,15,824.5,138.5,2.25,16.5,760.5,622.99,486.45
2017,4,10,14,30,815.0,136.0,2.3,16.0,729.0,580.18,454.36
2017,4,10,14,45,804.0,132.0,2.4,16.0,692.0,534.45,418.48
2017,4,10,15,0,793.0,128.0,2.5,16.0,655.0,488.29,381.21
2017,4,10,15,15,775.5,125.0,2.55,15.5,612.0,440.07,341.8
2017,4,10,15,30,758.0,122.0,2.6,15.0,569.0,389.12,299.15
2017,4,10,15,45,617.0,145.0,2.65,14.5,489.5,324.54,246.95
2017,4,10,16,0,476.0,168.0,2.7,14.0,410.0,273.04,206.11
2017,4,10,16,15,469.0,149.5,2.6,13.5,367.5,229.46,168.51
2017,4,10,16,30,462.0,131.0,2.5,13.0,325.0,186.54,131.69
2017,4,10,16,45,424.5,121.0,2.45,13.0,281.0,147.58,100.66
2017,4,10,17,0,387.0,111.0,2.4,13.0,237.0,112.43,75.8
2017,4,10,17,15,348.5,95.0,2.3,12.5,193.0,76.36,54.77
2017,4,10,17,30,310.0,79.0,2.2,12.0,149.0,57.94,46.37
2017,4,10,17,45,254.5,61.5,2.1,12.0,109.0,46.14,35.38
2017,4,10,18,0,199.0,44.0,2.0,12.0,69.0,33.71,23.58
2017,4,10,18,15,99.5,27.0,1.95,11.5,39.5,22.53,9.67
2017,4,10,18,30,0.0,10.0,1.9,11.0,10.0,9.83,0.0
2017,4,10,18,45,0.0,5.0,1.85,11.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.0,1.8,10.0,3.0,2.95,0.0
2017,4,11,6,0,0.0,6.0,1.9,10.0,6.0,5.78,0.0
2017,4,11,6,15,0.0,15.5,2.05,10.5,15.5,14.95,6.53
2017,4,11,6,30,0.0,25.0,2.2,11.0,25.0,24.12,14.83
2017,4,11,6,45,0.0,36.5,2.4,11.5,36.5,35.24,24.61
2017,4,11,7,0,0.0,48.0,2.6,12.0,48.0,46.37,34.29
2017,4,11,7,15,0.0,60.5,2.6,12.5,60.5,58.47,44.63
2017,4,11,7,30,0.0,73.0,2.6,13.0,73.0,70.77,54.95
2017,4,11,7,45,0.0,76.5,2.65,13.5,76.5,74.01,57.43
2017,4,11,8,0,0.0,80.0,2.7,14.0,80.0,77.37,59.96
2017,4,11,8,15,0.0,70.0,2.8,14.0,70.0,67.68,51.64
2017,4,11,8,30,0.0,60.0,2.9,14.0,60.0,58.0,43.35
2017,4,11,8,45,0.0,91.5,3.0,14.5,91.5,88.55,68.56
2017,4,11,9,0,0.0,123.0,3.1,15.0,123.0,119.87,93.96
2017,4,11,9,15,0.0,138.0,3.15,15.0,138.0,134.73,105.8
2017,4,11,9,30,0.0,153.0,3.2,15.0,153.0,149.56,117.56
2017,4,11,9,45,34.5,246.0,3.3,15.5,272.0,279.13,221.69
2017,4,11,10,0,69.0,339.0,3.4,16.0,391.0,406.26,319.88
2017,4,11,10,15,42.5,305.0,3.5,16.0,337.5,346.07,272.01
2017,4,11,10,30,16.0,271.0,3.6,16.0,284.0,280.62,220.17
2017,4,11,10,45,15.0,271.5,3.75,16.5,284.0,279.7,218.98
2017,4,11,11,0,14.0,272.0,3.9,17.0,284.0,278.76,217.66
2017,4,11,11,15,13.5,268.0,4.0,17.0,279.5,273.8,213.67
2017,4,11,11,30,13.0,264.0,4.1,17.0,275.0,268.86,209.73
2017,4,11,11,45,13.0,266.0,4.2,17.0,277.5,270.24,210.78
2017,4,11,12,0,13.0,268.0,4.3,17.0,280.0,271.56,211.81
2017,4,11,12,15,11.5,249.0,4.35,17.0,259.5,251.17,195.88
2017,4,11,12,30,10.0,230.0,4.4,17.0,239.0,230.94,180.08
2017,4,11,12,45,11.0,242.0,4.5,17.0,252.0,242.74,189.49
2017,4,11,13,0,12.0,254.0,4.6,17.0,265.0,254.33,198.69
2017,4,11,13,15,15.5,275.0,4.6,16.5,289.0,276.14,216.33
2017,4,11,13,30,19.0,296.0,4.6,16.0,313.0,297.4,233.54
2017,4,11,13,45,15.0,268.0,4.6,16.0,281.0,266.93,209.76
2017,4,11,14,0,11.0,240.0,4.6,16.0,249.0,236.88,186.28
2017,4,11,14,15,5.5,192.0,4.55,16.0,196.5,187.55,147.21
2017,4,11,14,30,0.0,144.0,4.5,16.0,144.0,138.66,108.06
2017,4,11,14,45,12.5,199.0,4.5,16.0,207.5,196.43,155.05
2017,4,11,15,0,25.0,254.0,4.5,16.0,271.0,251.35,199.13
2017,4,11,15,15,16.0,222.5,4.45,15.5,233.0,216.77,172.07
2017,4,11,15,30,7.0,191.0,4.4,15.0,195.0,183.18,145.72
2017,4,11,15,45,3.5,114.0,4.35,15.0,116.0,110.69,86.75
2017,4,11,16,0,0.0,37.0,4.3,15.0,37.0,35.74,24.54
2017,4,11,16,15,0.0,33.0,4.2,14.5,33.0,31.87,21.43
2017,4,11,16,30,0.0,29.0,4.1,14.0,29.0,28.0,18.27
2017,4,11,16,45,0.0,25.0,4.0,14.0,25.0,24.13,15.02
2017,4,11,17,0,0.0,21.0,3.9,14.0,21.0,20.26,11.74
2017,4,11,17,15,162.5,53.5,3.75,13.5,91.0,46.99,32.01
2017,4,11,17,30,325.0,86.0,3.6,13.0,161.0,63.41,51.08
2017,4,11,17,45,235.5,69.5,3.5,13.0,116.5,55.25,43.28
2017,4,11,18,0,146.0,53.0,3.4,13.0,72.0,42.75,31.32
2017,4,11,18,15,75.0,31.0,3.35,13.0,40.5,25.65,12.53
2017,4,11,18,30,4.0,9.0,3.3,13.0,9.0,8.85,0.0
2017,4,11,18,45,2.0,4.5,3.25,13.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,2.0,1.65,12.0,2.0,1.97,0.0
2017,4,12,6,0,0.0,4.0,1.7,12.0,4.0,3.85,0.0
2017,4,12,6,15,0.0,9.5,1.75,12.0,9.5,9.16,1.83
2017,4,12,6,30,0.0,15.0,1.8,12.0,15.0,14.46,6.62
2017,4,12,6,45,0.0,21.5,1.9,12.5,21.5,20.74,12.15
2017,4,12,7,0,0.0,28.0,2.0,13.0,28.0,27.02,17.61
2017,4,12,7,15,0.0,35.0,2.05,13.0,35.0,33.79,23.45
2017,4,12,7,30,0.0,42.0,2.1,13.0,42.0,40.56,29.22
2017,4,12,7,45,0.0,72.0,2.15,13.0,72.0,69.61,53.84
2017,4,12,8,0,0.0,102.0,2.2,13.0,102.0,99.66,78.92
2017,4,12,8,15,0.0,105.5,2.3,13.0,105.5,102.87,81.3
2017,4,12,8,30,0.0,109.0,2.4,13.0,109.0,106.15,83.77
2017,4,12,8,45,0.0,107.5,2.5,13.0,107.5,104.48,82.12
2017,4,12,9,0,0.0,106.0,2.6,13.0,106.0,102.9,80.58
2017,4,12,9,15,0.0,105.0,2.65,13.0,105.0,101.86,79.51
2017,4,12,9,30,0.0,104.0,2.7,13.0,104.0,100.85,78.49
2017,4,12,9,45,4.0,160.0,2.8,13.5,163.5,159.75,126.41
2017,4,12,10,0,8.0,216.0,2.9,14.0,223.0,219.13,173.61
2017,4,12,10,15,10.5,235.0,2.95,14.0,243.5,240.06,189.91
2017,4,12,10,30,13.0,254.0,3.0,14.0,264.0,260.92,206.15
2017,4,12,10,45,64.0,332.5,3.05,14.0,386.0,390.99,308.78
2017,4,12,11,0,115.0,411.0,3.1,14.0,508.0,521.02,407.61
2017,4,12,11,15,484.0,278.0,3.15,14.0,694.5,720.14,566.26
2017,4,12,11,30,853.0,145.0,3.2,14.0,881.0,904.2,701.27
2017,4,12,11,45,863.0,141.0,3.25,14.0,890.0,895.64,693.74
2017,4,12,12,0,873.0,137.0,3.3,14.0,899.0,887.74,688.44
2017,4,12,12,15,873.0,137.0,3.35,14.0,898.0,872.27,677.86
2017,4,12,12,30,873.0,137.0,3.4,14.0,897.0,854.04,665.44
2017,4,12,12,45,868.0,138.0,3.5,14.5,887.5,830.09,648.03
2017,4,12,13,0,863.0,139.0,3.6,15.0,878.0,803.79,628.95
2017,4,12,13,15,501.0,274.0,3.7,15.0,701.0,635.88,500.66
2017,4,12,13,30,139.0,409.0,3.8,15.0,524.0,485.68,379.64
2017,4,12,13,45,128.5,394.5,3.9,15.0,498.5,457.42,358.98
2017,4,12,14,0,118.0,380.0,4.0,15.0,473.0,429.79,338.12
2017,4,12,14,15,155.0,365.5,4.05,15.0,482.5,431.6,340.49
2017,4,12,14,30,192.0,351.0,4.1,15.0,492.0,430.28,340.03
2017,4,12,14,45,371.0,282.5,4.15,15.0,537.0,448.98,356.11
2017,4,12,15,0,550.0,214.0,4.2,15.0,582.0,451.55,357.65
2017,4,12,15,15,312.0,237.0,4.2,15.0,443.0,345.14,272.98
2017,4,12,15,30,74.0,260.0,4.2,15.0,304.0,264.57,210.14
2017,4,12,15,45,92.0,242.0,4.25,15.0,292.0,249.13,197.69
2017,4,12,16,0,110.0,224.0,4.3,15.0,280.0,231.86,183.18
2017,4,12,16,15,117.5,201.0,4.25,14.5,255.5,201.93,158.59
2017,4,12,16,30,125.0,178.0,4.2,14.0,231.0,175.71,136.77
2017,4,12,16,45,115.0,156.0,4.2,14.0,200.0,147.37,113.81
2017,4,12,17,0,105.0,134.0,4.2,14.0,169.0,120.24,92.4
2017,4,12,17,15,91.0,111.0,4.15,13.5,137.5,93.58,72.5
2017,4,12,17,30,77.0,88.0,4.1,13.0,106.0,72.52,59.16
2017,4,12,17,45,56.0,66.5,4.05,13.0,78.0,58.59,46.26
2017,4,12,18,0,35.0,45.0,4.0,13.0,50.0,40.64,29.58
2017,4,12,18,15,17.5,26.5,4.0,12.5,29.0,24.58,12.46
2017,4,12,18,30,0.0,8.0,4.0,12.0,8.0,7.86,0.0
2017,4,12,18,45,0.0,4.0,4.05,12.0,4.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,5,45,60.5,12.0,2.2,10.5,16.0,28.44,0.0
2017,4,13,6,0,121.0,24.0,2.3,11.0,32.0,79.47,35.27
2017,4,13,6,15,209.5,39.5,2.4,11.0,68.5,139.64,105.8
2017,4,13,6,30,298.0,55.0,2.5,11.0,105.0,203.3,163.03
2017,4,13,6,45,355.0,69.0,2.7,11.5,149.5,258.59,212.37
2017,4,13,7,0,412.0,83.0,2.9,12.0,194.0,318.66,264.6
2017,4,13,7,15,456.5,92.5,3.05,12.0,240.0,370.79,309.57
2017,4,13,7,30,501.0,102.0,3.2,12.0,286.0,425.87,355.82
2017,4,13,7,45,626.5,93.5,3.35,12.5,358.0,518.53,431.22
2017,4,13,8,0,752.0,85.0,3.5,13.0,430.0,612.93,505.93
2017,4,13,8,15,384.0,140.0,3.6,13.0,317.0,438.45,362.62
2017,4,13,8,30,16.0,195.0,3.7,13.0,204.0,206.92,166.77
2017,4,13,8,45,21.5,217.5,3.85,13.0,230.5,234.06,189.02
2017,4,13,9,0,27.0,240.0,4.0,13.0,257.0,261.36,210.67
2017,4,13,9,15,148.5,278.5,4.1,13.0,381.0,417.4,337.96
2017,4,13,9,30,270.0,317.0,4.2,13.0,505.0,570.14,457.9
2017,4,13,9,45,230.5,341.0,4.3,13.0,507.0,556.09,444.66
2017,4,13,10,0,191.0,365.0,4.4,13.0,509.0,548.0,436.61
2017,4,13,10,15,293.0,355.5,4.45,13.0,586.5,634.44,504.73
2017,4,13,10,30,395.0,346.0,4.5,13.0,664.0,714.19,566.32
2017,4,13,10,45,635.5,242.5,4.6,13.0,770.0,828.87,657.91
2017,4,13,11,0,876.0,139.0,4.7,13.0,876.0,928.16,730.61
2017,4,13,11,15,880.5,139.5,4.7,13.0,891.0,928.66,729.75
2017,4,13,11,30,885.0,140.0,4.7,13.0,906.0,926.14,727.52
2017,4,13,11,45,890.0,138.5,4.75,13.0,913.5,919.05,722.55
2017,4,13,12,0,895.0,137.0,4.8,13.0,921.0,908.96,715.53
2017,4,13,12,15,682.0,243.5,4.85,13.0,841.0,821.12,650.78
2017,4,13,12,30,469.0,350.0,4.9,13.0,761.0,731.47,578.57
2017,4,13,12,45,254.5,358.0,4.95,13.0,580.5,551.87,438.97
2017,4,13,13,0,40.0,366.0,5.0,13.0,400.0,382.92,302.97
2017,4,13,13,15,49.5,371.0,5.05,13.0,412.5,391.64,310.68
2017,4,13,13,30,59.0,376.0,5.1,13.0,425.0,399.49,317.24
2017,4,13,13,45,115.5,381.0,5.15,13.0,473.5,436.64,347.8
2017,4,13,14,0,172.0,386.0,5.2,13.0,522.0,470.41,375.19
2017,4,13,14,15,242.0,358.5,5.2,13.0,541.5,478.7,382.85
2017,4,13,14,30,312.0,331.0,5.2,13.0,561.0,478.07,383.09
2017,4,13,14,45,185.0,311.0,5.2,13.0,446.0,381.12,305.54
2017,4,13,15,0,58.0,291.0,5.2,13.0,331.0,295.65,236.97
2017,4,13,15,15,429.0,201.5,5.15,12.5,461.5,361.91,290.19
2017,4,13,15,30,800.0,112.0,5.1,12.0,592.0,405.51,319.29
2017,4,13,15,45,781.5,107.5,5.05,12.0,544.5,354.91,273.52
2017,4,13,16,0,763.0,103.0,5.0,12.0,497.0,302.01,225.56
2017,4,13,16,15,734.0,98.5,4.85,11.5,446.0,251.12,179.79
2017,4,13,16,30,705.0,94.0,4.7,11.0,395.0,202.83,136.99
2017,4,13,16,45,665.0,88.0,4.6,11.0,342.5,154.59,96.84
2017,4,13,17,0,625.0,82.0,4.5,11.0,290.0,110.49,64.72
2017,4,13,17,15,565.5,74.5,4.25,10.5,237.5,68.85,42.63
2017,4,13,17,30,506.0,67.0,4.0,10.0,185.0,48.08,37.91
2017,4,13,17,45,411.0,56.5,3.75,10.0,136.5,42.36,32.39
2017,4,13,18,0,316.0,46.0,3.5,10.0,88.0,35.1,25.21
2017,4,13,18,15,184.0,30.0,3.35,9.5,52.0,23.34,12.27
2017,4,13,18,30,52.0,14.0,3.2,9.0,16.0,13.76,0.0
2017,4,13,18,45,26.0,7.0,3.05,9.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,45,71.0,14.0,2.65,6.5,19.0,33.58,0.0
2017,4,14,6,0,142.0,28.0,2.7,7.0,38.0,93.23,50.21
2017,4,14,6,15,257.5,43.0,2.85,7.5,80.0,162.78,126.33
2017,4,14,6,30,373.0,58.0,3.0,8.0,122.0,239.74,195.21
2017,4,14,6,45,438.0,70.0,3.15,8.5,171.0,300.0,249.58
2017,4,14,7,0,503.0,82.0,3.3,9.0,220.0,367.78,308.81
2017,4,14,7,15,557.0,90.5,3.3,9.5,272.5,429.15,360.97
2017,4,14,7,30,611.0,99.0,3.3,10.0,325.0,493.74,414.02
2017,4,14,7,45,647.5,105.5,3.35,10.5,377.0,547.82,457.11
2017,4,14,8,0,684.0,112.0,3.4,11.0,429.0,602.99,499.82
2017,4,14,8,15,712.5,117.0,3.35,11.5,479.5,651.57,535.94
2017,4,14,8,30,741.0,122.0,3.3,12.0,530.0,700.04,570.67
2017,4,14,8,45,761.0,126.5,3.25,12.5,576.5,740.97,598.15
2017,4,14,9,0,781.0,131.0,3.2,13.0,623.0,780.69,624.28
2017,4,14,9,15,797.5,134.0,3.1,13.0,665.0,811.54,644.42
2017,4,14,9,30,814.0,137.0,3.0,13.0,707.0,843.57,665.25
2017,4,14,9,45,834.5,135.5,2.95,13.5,745.0,872.13,682.46
2017,4,14,10,0,855.0,134.0,2.9,14.0,783.0,898.52,697.98
2017,4,14,10,15,863.0,135.5,2.8,14.0,812.0,914.67,707.18
2017,4,14,10,30,871.0,137.0,2.7,14.0,841.0,927.98,714.5
2017,4,14,10,45,874.5,139.5,2.6,14.5,862.5,935.38,716.46
2017,4,14,11,0,878.0,142.0,2.5,15.0,884.0,935.4,713.5
2017,4,14,11,15,881.5,143.0,2.45,15.0,898.5,935.44,712.53
2017,4,14,11,30,885.0,144.0,2.4,15.0,913.0,932.46,709.62
2017,4,14,11,45,882.5,146.5,2.35,15.5,918.0,922.67,700.91
2017,4,14,12,0,880.0,149.0,2.3,16.0,923.0,909.99,690.46
2017,4,14,12,15,879.0,149.0,2.35,16.0,921.5,893.38,679.68
2017,4,14,12,30,878.0,149.0,2.4,16.0,920.0,874.05,667.1
2017,4,14,12,45,873.5,149.5,2.45,16.0,909.5,851.2,652.1
2017,4,14,13,0,869.0,150.0,2.5,16.0,899.0,824.02,634.05
2017,4,14,13,15,864.0,149.0,2.6,16.0,881.0,792.8,613.43
2017,4,14,13,30,859.0,148.0,2.7,16.0,863.0,759.55,591.17
2017,4,14,13,45,845.5,149.5,2.8,16.0,836.5,720.95,563.42
2017,4,14,14,0,832.0,151.0,2.9,16.0,810.0,681.23,534.05
2017,4,14,14,15,821.5,149.0,2.95,16.0,777.5,639.2,502.21
2017,4,14,14,30,811.0,147.0,3.0,16.0,745.0,596.31,468.96
