Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,14,45,794.0,145.0,3.1,16.0,706.0,549.33,431.94
2017,4,14,15,0,777.0,143.0,3.2,16.0,667.0,499.49,391.83
2017,4,14,15,15,758.0,139.0,3.25,15.5,623.5,449.98,351.49
2017,4,14,15,30,739.0,135.0,3.3,15.0,580.0,401.26,310.64
2017,4,14,15,45,717.5,129.5,3.4,15.0,532.5,351.4,267.46
2017,4,14,16,0,696.0,124.0,3.5,15.0,485.0,303.04,224.81
2017,4,14,16,15,663.5,118.0,3.5,14.5,434.5,253.34,181.59
2017,4,14,16,30,631.0,112.0,3.5,14.0,384.0,206.69,141.47
2017,4,14,16,45,587.0,104.5,3.5,14.0,332.0,160.43,103.83
2017,4,14,17,0,543.0,97.0,3.5,14.0,280.0,118.81,73.77
2017,4,14,17,15,481.0,87.5,3.45,13.0,228.5,79.19,51.86
2017,4,14,17,30,419.0,78.0,3.4,12.0,177.0,56.69,45.32
2017,4,14,17,45,330.5,64.5,3.35,11.5,130.5,48.12,37.34
2017,4,14,18,0,242.0,51.0,3.3,11.0,84.0,39.1,28.65
2017,4,14,18,15,135.0,32.5,3.25,10.5,49.5,26.9,15.42
2017,4,14,18,30,28.0,14.0,3.2,10.0,15.0,13.76,0.0
2017,4,14,18,45,14.0,7.0,3.2,10.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,51.0,14.0,1.25,7.5,18.0,28.19,0.0
2017,4,15,6,0,102.0,28.0,1.2,8.0,36.0,75.21,43.67
2017,4,15,6,15,188.5,45.5,1.2,8.5,74.0,140.55,108.94
2017,4,15,6,30,275.0,63.0,1.2,9.0,112.0,205.37,166.2
2017,4,15,6,45,330.5,79.0,1.2,9.5,157.0,261.58,215.55
2017,4,15,7,0,386.0,95.0,1.2,10.0,202.0,322.37,267.32
2017,4,15,7,15,453.0,98.5,1.2,10.5,249.5,379.2,314.61
2017,4,15,7,30,520.0,102.0,1.2,11.0,297.0,444.47,367.01
2017,4,15,7,45,463.0,133.0,1.2,12.0,325.5,459.17,375.94
2017,4,15,8,0,406.0,164.0,1.2,13.0,354.0,471.17,382.22
2017,4,15,8,15,341.0,199.0,1.1,13.5,370.5,467.93,376.42
2017,4,15,8,30,276.0,234.0,1.0,14.0,387.0,467.67,372.45
2017,4,15,8,45,334.5,242.5,0.95,14.5,443.5,528.21,417.0
2017,4,15,9,0,393.0,251.0,0.9,15.0,500.0,591.05,461.35
2017,4,15,9,15,484.0,235.5,0.8,15.0,562.0,664.95,513.55
2017,4,15,9,30,575.0,220.0,0.7,15.0,624.0,733.03,559.99
2017,4,15,9,45,573.0,236.0,0.65,15.5,655.5,756.28,571.89
2017,4,15,10,0,571.0,252.0,0.6,16.0,687.0,777.27,582.63
2017,4,15,10,15,529.5,279.5,0.55,16.0,694.5,772.97,576.45
2017,4,15,10,30,488.0,307.0,0.5,16.0,702.0,765.48,568.57
2017,4,15,10,45,468.5,324.0,0.45,16.5,712.5,764.28,564.66
2017,4,15,11,0,449.0,341.0,0.4,17.0,723.0,760.96,559.34
2017,4,15,11,15,475.0,340.5,0.35,17.0,750.0,778.96,570.53
2017,4,15,11,30,501.0,340.0,0.3,17.0,777.0,794.99,580.05
2017,4,15,11,45,522.5,337.0,0.25,17.5,795.5,802.41,582.87
2017,4,15,12,0,544.0,334.0,0.2,18.0,814.0,807.59,584.37
2017,4,15,12,15,452.5,369.0,0.25,18.0,768.0,751.07,545.68
2017,4,15,12,30,361.0,404.0,0.3,18.0,722.0,694.79,507.43
2017,4,15,12,45,347.5,403.0,0.35,18.0,706.5,671.07,492.68
2017,4,15,13,0,334.0,402.0,0.4,18.0,691.0,646.99,477.08
2017,4,15,13,15,403.0,364.0,0.5,18.0,705.5,650.31,482.78
2017,4,15,13,30,472.0,326.0,0.6,18.0,720.0,648.15,484.14
2017,4,15,13,45,446.5,326.5,0.75,18.0,690.5,611.68,459.92
2017,4,15,14,0,421.0,327.0,0.9,18.0,661.0,575.94,435.87
2017,4,15,14,15,351.0,334.0,1.0,18.0,605.5,522.04,397.11
2017,4,15,14,30,281.0,341.0,1.1,18.0,550.0,470.81,359.78
2017,4,15,14,45,290.0,320.0,1.2,18.0,526.0,441.97,339.24
2017,4,15,15,0,299.0,299.0,1.3,18.0,502.0,412.12,317.14
2017,4,15,15,15,370.0,261.0,1.4,17.5,495.5,393.8,303.49
2017,4,15,15,30,441.0,223.0,1.5,17.0,489.0,364.86,280.27
2017,4,15,15,45,400.5,212.0,1.6,17.0,439.0,317.64,242.5
2017,4,15,16,0,360.0,201.0,1.7,17.0,389.0,278.2,210.62
2017,4,15,16,15,295.5,188.5,1.75,16.5,332.5,231.5,174.15
2017,4,15,16,30,231.0,176.0,1.8,16.0,276.0,191.15,143.36
2017,4,15,16,45,214.0,156.5,1.85,16.0,240.0,158.34,117.17
2017,4,15,17,0,197.0,137.0,1.9,16.0,204.0,131.91,97.28
2017,4,15,17,15,179.5,115.0,1.9,15.5,168.0,100.96,75.58
2017,4,15,17,30,162.0,93.0,1.9,15.0,132.0,72.14,58.38
2017,4,15,17,45,132.0,71.5,1.9,14.5,98.5,59.79,47.16
2017,4,15,18,0,102.0,50.0,1.9,14.0,65.0,40.56,29.62
2017,4,15,18,15,51.0,31.5,1.95,13.5,39.0,27.58,16.14
2017,4,15,18,30,0.0,13.0,2.0,13.0,13.0,12.78,0.0
2017,4,15,18,45,0.0,6.5,2.05,13.0,6.5,6.39,0.0
2017,4,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,8.5,1.5,10.5,8.5,8.36,0.0
2017,4,16,6,0,0.0,17.0,1.5,11.0,17.0,16.4,6.04
2017,4,16,6,15,0.0,34.0,1.6,11.5,34.0,33.3,22.13
2017,4,16,6,30,0.0,51.0,1.7,12.0,51.0,50.85,37.59
2017,4,16,6,45,0.0,70.5,1.85,12.5,70.5,70.94,55.0
2017,4,16,7,0,0.0,90.0,2.0,13.0,90.0,90.78,71.91
2017,4,16,7,15,2.0,109.5,2.1,13.0,110.0,111.58,89.47
2017,4,16,7,30,4.0,129.0,2.2,13.0,130.0,132.43,106.8
2017,4,16,7,45,2.0,86.5,2.3,13.5,87.0,85.34,66.89
2017,4,16,8,0,0.0,44.0,2.4,14.0,44.0,42.51,30.49
2017,4,16,8,15,0.0,45.0,2.55,14.0,45.0,43.48,31.22
2017,4,16,8,30,0.0,46.0,2.7,14.0,46.0,44.46,31.93
2017,4,16,8,45,0.0,70.5,2.85,14.0,70.5,68.19,51.66
2017,4,16,9,0,0.0,95.0,3.0,14.0,95.0,91.98,71.22
2017,4,16,9,15,0.0,82.0,3.1,14.0,82.0,79.36,60.59
2017,4,16,9,30,0.0,69.0,3.2,14.0,69.0,66.78,50.05
2017,4,16,9,45,13.5,183.0,3.3,14.0,193.0,190.98,151.82
2017,4,16,10,0,27.0,297.0,3.4,14.0,317.0,325.45,258.13
2017,4,16,10,15,17.5,257.0,3.45,13.5,270.5,268.43,212.78
2017,4,16,10,30,8.0,217.0,3.5,13.0,224.0,219.56,173.9
2017,4,16,10,45,7.0,202.0,3.55,12.5,208.0,203.53,161.3
2017,4,16,11,0,6.0,187.0,3.6,12.0,192.0,187.63,148.68
2017,4,16,11,15,3.0,134.0,3.6,12.0,136.5,132.86,104.15
2017,4,16,11,30,0.0,81.0,3.6,12.0,81.0,78.52,59.54
2017,4,16,11,45,0.0,86.5,3.65,12.0,86.5,83.86,63.96
2017,4,16,12,0,0.0,92.0,3.7,12.0,92.0,89.2,68.33
2017,4,16,12,15,2.0,128.5,3.7,12.0,130.0,126.29,98.76
2017,4,16,12,30,4.0,165.0,3.7,12.0,168.0,163.2,128.76
2017,4,16,12,45,9.0,221.0,3.7,12.0,228.5,221.04,175.4
2017,4,16,13,0,14.0,277.0,3.7,12.0,289.0,278.12,220.8
2017,4,16,13,15,13.5,270.5,3.65,12.0,282.0,270.58,214.78
2017,4,16,13,30,13.0,264.0,3.6,12.0,275.0,263.06,208.98
2017,4,16,13,45,11.0,246.0,3.6,12.0,255.5,243.67,193.73
2017,4,16,14,0,9.0,228.0,3.6,12.0,236.0,224.5,178.63
2017,4,16,14,15,8.0,218.5,3.55,12.0,225.5,214.14,170.57
2017,4,16,14,30,7.0,209.0,3.5,12.0,215.0,203.88,162.55
2017,4,16,14,45,3.5,170.5,3.45,12.0,173.5,165.31,131.52
2017,4,16,15,0,0.0,132.0,3.4,12.0,132.0,127.04,100.45
2017,4,16,15,15,0.0,131.0,3.35,12.0,131.0,125.92,99.82
2017,4,16,15,30,0.0,130.0,3.3,12.0,130.0,124.75,99.13
2017,4,16,15,45,0.0,92.5,3.25,12.0,92.5,89.45,69.99
2017,4,16,16,0,0.0,55.0,3.2,12.0,55.0,53.16,39.64
2017,4,16,16,15,0.0,61.5,3.1,12.0,61.5,59.45,45.14
2017,4,16,16,30,0.0,68.0,3.0,12.0,68.0,65.73,50.64
2017,4,16,16,45,0.0,59.0,2.9,12.0,59.0,57.01,43.35
2017,4,16,17,0,0.0,50.0,2.8,12.0,50.0,48.3,35.98
2017,4,16,17,15,0.0,41.0,2.75,12.0,41.0,39.59,28.52
2017,4,16,17,30,0.0,32.0,2.7,12.0,32.0,30.89,22.23
2017,4,16,17,45,0.0,24.0,2.7,12.0,24.0,23.15,15.09
2017,4,16,18,0,0.0,16.0,2.7,12.0,16.0,15.43,7.92
2017,4,16,18,15,0.0,9.5,2.65,12.0,9.5,9.16,1.74
2017,4,16,18,30,0.0,3.0,2.6,12.0,3.0,2.89,0.0
2017,4,16,18,45,0.0,1.5,2.55,12.0,1.5,1.47,0.0
2017,4,16,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,0.8,12.0,2.5,2.46,0.0
2017,4,17,6,0,0.0,5.0,0.8,12.0,5.0,4.82,0.0
2017,4,17,6,15,0.0,10.5,0.75,12.0,10.5,10.12,2.84
2017,4,17,6,30,0.0,16.0,0.7,12.0,16.0,15.43,7.57
2017,4,17,6,45,0.0,22.5,0.7,12.0,22.5,21.7,13.11
2017,4,17,7,0,0.0,29.0,0.7,12.0,29.0,27.99,18.6
2017,4,17,7,15,0.0,36.0,0.6,12.0,36.0,34.75,24.44
2017,4,17,7,30,0.0,43.0,0.5,12.0,43.0,41.53,30.21
2017,4,17,7,45,0.0,75.5,0.4,12.5,75.5,73.0,56.76
2017,4,17,8,0,0.0,108.0,0.3,13.0,108.0,105.62,83.54
2017,4,17,8,15,0.0,64.0,0.4,13.5,64.0,61.87,46.68
2017,4,17,8,30,0.0,20.0,0.5,14.0,20.0,19.32,10.75
2017,4,17,8,45,47.5,154.5,0.65,14.5,185.0,193.83,155.76
2017,4,17,9,0,95.0,289.0,0.8,15.0,350.0,377.69,297.8
2017,4,17,9,15,49.5,239.5,0.9,15.0,271.5,286.22,225.17
2017,4,17,9,30,4.0,190.0,1.0,15.0,193.0,190.06,148.69
2017,4,17,9,45,34.5,269.0,1.15,15.0,295.5,303.57,238.54
2017,4,17,10,0,65.0,348.0,1.3,15.0,398.0,412.86,321.33
2017,4,17,10,15,61.0,357.5,1.35,15.0,405.5,417.89,323.81
2017,4,17,10,30,57.0,367.0,1.4,15.0,413.0,422.6,326.82
2017,4,17,10,45,33.0,296.0,1.5,15.5,323.5,326.24,253.29
2017,4,17,11,0,9.0,225.0,1.6,16.0,234.0,227.83,176.85
2017,4,17,11,15,44.0,322.0,1.6,16.0,361.5,359.74,279.27
2017,4,17,11,30,79.0,419.0,1.6,16.0,489.0,486.61,373.07
2017,4,17,11,45,49.0,365.5,1.65,16.0,409.0,403.79,310.51
2017,4,17,12,0,19.0,312.0,1.7,16.0,329.0,319.9,247.09
2017,4,17,12,15,31.5,349.5,1.7,16.0,378.0,368.18,284.26
2017,4,17,12,30,44.0,387.0,1.7,16.0,427.0,412.61,317.45
2017,4,17,12,45,37.5,369.0,1.75,16.0,402.5,387.06,298.19
2017,4,17,13,0,31.0,351.0,1.8,16.0,378.0,362.0,279.59
2017,4,17,13,15,35.0,353.0,1.8,16.0,383.5,364.26,281.69
2017,4,17,13,30,39.0,355.0,1.8,16.0,389.0,366.1,283.34
2017,4,17,13,45,27.0,311.5,1.8,16.0,335.0,314.34,244.11
2017,4,17,14,0,15.0,268.0,1.8,16.0,281.0,266.05,207.23
2017,4,17,14,15,9.0,222.5,1.75,16.0,230.5,218.55,170.55
2017,4,17,14,30,3.0,177.0,1.7,16.0,180.0,171.6,133.78
2017,4,17,14,45,1.5,161.5,1.7,16.0,163.0,155.82,121.55
2017,4,17,15,0,0.0,146.0,1.7,16.0,146.0,140.22,109.32
2017,4,17,15,15,0.0,121.5,1.65,15.5,121.5,117.0,91.01
2017,4,17,15,30,0.0,97.0,1.6,15.0,97.0,93.78,72.45
2017,4,17,15,45,0.0,97.5,1.55,15.0,97.5,94.17,73.02
2017,4,17,16,0,0.0,98.0,1.5,15.0,98.0,94.49,73.52
2017,4,17,16,15,0.0,65.0,1.4,14.5,65.0,62.84,47.48
2017,4,17,16,30,0.0,32.0,1.3,14.0,32.0,30.9,20.74
2017,4,17,16,45,0.0,28.0,1.25,14.0,28.0,27.03,17.52
2017,4,17,17,0,0.0,24.0,1.2,14.0,24.0,23.16,14.26
2017,4,17,17,15,0.0,19.5,1.1,13.5,19.5,18.81,10.56
2017,4,17,17,30,0.0,15.0,1.0,13.0,15.0,14.46,7.41
2017,4,17,17,45,0.0,11.0,0.95,13.0,11.0,10.6,3.85
2017,4,17,18,0,0.0,7.0,0.9,13.0,7.0,6.74,0.28
2017,4,17,18,15,0.0,4.0,0.9,12.5,4.0,3.85,0.0
2017,4,17,18,30,0.0,1.0,0.9,12.0,1.0,0.96,0.0
2017,4,17,18,45,0.0,0.5,0.9,12.0,0.5,0.49,0.0
2017,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,13.0,1.55,11.5,13.0,12.78,0.0
2017,4,18,6,0,0.0,26.0,1.6,12.0,26.0,25.86,14.03
2017,4,18,6,15,12.0,46.5,1.6,12.0,49.0,52.79,38.38
2017,4,18,6,30,24.0,67.0,1.6,12.0,72.0,83.86,65.53
2017,4,18,6,45,36.5,89.0,1.65,12.5,99.0,114.57,92.09
2017,4,18,7,0,49.0,111.0,1.7,13.0,126.0,145.95,118.77
2017,4,18,7,15,59.5,133.0,1.7,13.0,154.0,176.92,144.79
2017,4,18,7,30,70.0,155.0,1.7,13.0,182.0,208.47,170.79
2017,4,18,7,45,35.0,126.5,1.7,13.5,140.0,153.26,124.08
2017,4,18,8,0,0.0,98.0,1.7,14.0,98.0,95.39,74.75
2017,4,18,8,15,80.5,175.0,1.65,14.0,220.5,239.25,194.7
2017,4,18,8,30,161.0,252.0,1.6,14.0,343.0,394.87,317.71
2017,4,18,8,45,103.0,259.5,1.55,14.5,319.5,351.4,280.15
2017,4,18,9,0,45.0,267.0,1.5,15.0,296.0,313.02,247.45
2017,4,18,9,15,432.0,195.5,1.4,15.0,502.5,582.61,462.25
2017,4,18,9,30,819.0,124.0,1.3,15.0,709.0,843.68,647.15
2017,4,18,9,45,811.0,137.0,1.2,15.5,740.0,863.13,653.23
2017,4,18,10,0,803.0,150.0,1.1,16.0,771.0,879.37,660.02
2017,4,18,10,15,812.5,152.0,1.05,16.0,800.0,896.62,669.45
2017,4,18,10,30,822.0,154.0,1.0,16.0,829.0,911.22,677.11
2017,4,18,10,45,667.5,240.0,1.0,16.5,797.5,864.0,643.32
2017,4,18,11,0,513.0,326.0,1.0,17.0,766.0,807.28,599.55
2017,4,18,11,15,681.0,241.0,1.05,17.0,835.0,869.67,647.24
2017,4,18,11,30,849.0,156.0,1.1,17.0,904.0,925.07,683.47
2017,4,18,11,45,854.0,155.0,1.15,17.5,911.5,918.12,677.49
2017,4,18,12,0,859.0,154.0,1.2,18.0,919.0,908.27,670.54
2017,4,18,12,15,859.0,154.0,1.3,18.0,918.0,892.21,661.59
2017,4,18,12,30,859.0,154.0,1.4,18.0,917.0,873.47,650.84
2017,4,18,12,45,845.0,160.5,1.5,18.0,904.5,846.99,634.81
2017,4,18,13,0,831.0,167.0,1.6,18.0,892.0,818.61,617.34
2017,4,18,13,15,827.0,166.0,1.7,18.0,875.0,789.03,598.82
2017,4,18,13,30,823.0,165.0,1.8,18.0,858.0,757.5,578.48
2017,4,18,13,45,819.5,161.0,1.95,18.0,835.0,721.69,554.2
2017,4,18,14,0,816.0,157.0,2.1,18.0,812.0,684.22,527.99
2017,4,18,14,15,806.5,154.5,2.25,17.5,780.5,642.88,499.03
2017,4,18,14,30,797.0,152.0,2.4,17.0,749.0,600.66,468.4
2017,4,18,14,45,790.0,146.5,2.55,17.0,713.0,556.33,434.34
2017,4,18,15,0,783.0,141.0,2.7,17.0,677.0,511.29,398.64
2017,4,18,15,15,486.0,209.0,2.75,16.5,535.0,399.44,311.76
2017,4,18,15,30,189.0,277.0,2.8,16.0,393.0,322.2,252.62
2017,4,18,15,45,453.0,198.5,2.85,16.0,446.5,327.58,252.54
2017,4,18,16,0,717.0,120.0,2.9,16.0,500.0,313.24,232.21
2017,4,18,16,15,688.0,114.5,2.9,15.5,450.0,263.58,188.96
2017,4,18,16,30,659.0,109.0,2.9,15.0,400.0,216.59,148.34
2017,4,18,16,45,625.5,101.0,2.9,15.0,349.0,169.61,109.25
2017,4,18,17,0,592.0,93.0,2.9,15.0,298.0,126.12,76.45
2017,4,18,17,15,535.0,84.0,2.75,14.5,246.0,84.39,51.75
2017,4,18,17,30,478.0,75.0,2.6,14.0,194.0,54.22,42.82
2017,4,18,17,45,399.0,63.0,2.5,13.5,146.5,46.5,35.73
2017,4,18,18,0,320.0,51.0,2.4,13.0,99.0,38.69,28.29
2017,4,18,18,15,200.0,35.0,2.3,12.5,60.5,27.1,16.7
2017,4,18,18,30,80.0,19.0,2.2,12.0,22.0,16.04,0.0
2017,4,18,18,45,40.0,9.5,2.15,11.5,11.0,9.34,0.0
2017,4,18,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,45,102.5,17.0,1.45,10.5,27.0,58.02,0.0
2017,4,19,6,0,205.0,34.0,1.5,11.0,54.0,127.66,89.91
2017,4,19,6,15,307.0,48.0,1.55,11.5,98.0,192.21,150.52
2017,4,19,6,30,409.0,62.0,1.6,12.0,142.0,266.77,215.5
2017,4,19,6,45,474.0,72.5,1.7,12.5,192.0,330.24,270.55
2017,4,19,7,0,539.0,83.0,1.8,13.0,242.0,397.78,327.31
2017,4,19,7,15,587.0,90.5,1.8,13.0,294.5,456.8,375.93
2017,4,19,7,30,635.0,98.0,1.8,13.0,347.0,518.48,425.11
2017,4,19,7,45,660.5,107.0,1.8,13.5,397.5,569.41,463.48
2017,4,19,8,0,686.0,116.0,1.8,14.0,448.0,620.59,500.85
2017,4,19,8,15,503.0,174.5,1.75,14.0,431.5,571.23,458.89
2017,4,19,8,30,320.0,233.0,1.7,14.0,415.0,502.98,402.51
2017,4,19,8,45,542.0,187.0,1.65,14.5,525.5,643.24,510.9
2017,4,19,9,0,764.0,141.0,1.6,15.0,636.0,790.19,615.27
2017,4,19,9,15,779.5,144.5,1.6,15.0,677.0,823.16,635.2
2017,4,19,9,30,795.0,148.0,1.6,15.0,718.0,851.16,652.81
2017,4,19,9,45,798.0,155.5,1.65,15.5,751.0,873.62,665.96
2017,4,19,10,0,801.0,163.0,1.7,16.0,784.0,893.38,677.33
2017,4,19,10,15,809.5,165.0,1.7,16.0,812.5,909.63,687.06
2017,4,19,10,30,818.0,167.0,1.7,16.0,841.0,923.21,695.09
2017,4,19,10,45,697.5,235.5,1.75,16.5,820.5,888.37,670.08
2017,4,19,11,0,577.0,304.0,1.8,17.0,800.0,844.38,635.63
2017,4,19,11,15,487.0,344.0,1.8,17.0,767.5,798.12,601.37
2017,4,19,11,30,397.0,384.0,1.8,17.0,735.0,746.42,563.14
2017,4,19,11,45,317.5,413.5,1.85,17.0,696.0,697.75,527.39
2017,4,19,12,0,238.0,443.0,1.9,17.0,657.0,646.35,489.27
2017,4,19,12,15,370.5,396.5,1.95,17.0,727.5,709.78,538.61
2017,4,19,12,30,503.0,350.0,2.0,17.0,798.0,766.74,581.6
2017,4,19,12,45,670.0,258.0,2.1,17.0,848.0,800.05,609.82
2017,4,19,13,0,837.0,166.0,2.2,17.0,898.0,824.29,629.57
2017,4,19,13,15,692.5,236.0,2.25,17.0,834.0,754.12,578.6
2017,4,19,13,30,548.0,306.0,2.3,17.0,770.0,689.65,529.79
2017,4,19,13,45,532.0,299.0,2.35,17.0,738.5,650.3,501.87
2017,4,19,14,0,516.0,292.0,2.4,17.0,707.0,610.94,473.27
2017,4,19,14,15,649.5,225.0,2.45,17.0,726.5,609.81,474.75
2017,4,19,14,30,783.0,158.0,2.5,17.0,746.0,599.94,468.41
2017,4,19,14,45,765.5,156.0,2.55,17.0,707.5,551.0,430.33
2017,4,19,15,0,748.0,154.0,2.6,17.0,669.0,504.66,393.46
2017,4,19,15,15,729.0,149.5,2.6,16.5,625.0,455.9,354.38
2017,4,19,15,30,710.0,145.0,2.6,16.0,581.0,408.0,314.91
2017,4,19,15,45,694.5,136.5,2.6,16.0,535.5,358.86,272.94
2017,4,19,16,0,679.0,128.0,2.6,16.0,490.0,310.7,230.97
2017,4,19,16,15,607.5,126.0,2.6,15.5,426.0,255.36,184.98
2017,4,19,16,30,536.0,124.0,2.6,15.0,362.0,207.67,145.95
2017,4,19,16,45,492.0,118.5,2.6,15.0,315.5,167.09,112.93
2017,4,19,17,0,448.0,113.0,2.6,15.0,269.0,130.9,86.14
2017,4,19,17,15,402.5,99.5,2.45,14.5,222.0,92.71,61.78
2017,4,19,17,30,357.0,86.0,2.3,14.0,175.0,62.23,49.93
2017,4,19,17,45,299.5,70.0,2.15,13.5,132.5,51.9,40.53
2017,4,19,18,0,242.0,54.0,2.0,13.0,90.0,41.0,30.36
2017,4,19,18,15,121.0,38.0,1.95,12.5,56.0,31.23,20.34
2017,4,19,18,30,0.0,22.0,1.9,12.0,22.0,20.44,0.0
2017,4,19,18,45,0.0,11.0,1.9,12.0,11.0,10.81,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,45,133.5,17.0,1.95,10.5,30.0,68.22,0.0
2017,4,20,6,0,267.0,34.0,2.0,11.0,60.0,149.63,107.71
2017,4,20,6,15,372.5,45.0,2.1,11.5,105.5,216.79,170.61
2017,4,20,6,30,478.0,56.0,2.2,12.0,151.0,293.77,238.13
2017,4,20,6,45,547.5,63.5,2.3,12.5,203.5,358.31,294.51
2017,4,20,7,0,617.0,71.0,2.4,13.0,256.0,428.15,353.46
2017,4,20,7,15,662.5,77.0,2.45,13.0,309.5,487.23,402.55
2017,4,20,7,30,708.0,83.0,2.5,13.0,363.0,548.74,452.06
2017,4,20,7,45,743.0,86.5,2.55,13.5,416.0,599.94,491.42
2017,4,20,8,0,778.0,90.0,2.6,14.0,469.0,654.74,532.07
2017,4,20,8,15,801.5,93.5,2.55,14.5,519.5,701.56,563.82
2017,4,20,8,30,825.0,97.0,2.5,15.0,570.0,747.73,594.37
2017,4,20,8,45,570.5,187.5,2.45,15.5,527.5,667.92,530.03
2017,4,20,9,0,316.0,278.0,2.4,16.0,485.0,563.5,444.42
2017,4,20,9,15,601.5,192.0,2.3,16.0,615.5,727.25,571.53
2017,4,20,9,30,887.0,106.0,2.2,16.0,746.0,882.24,678.82
2017,4,20,9,45,888.5,112.0,2.1,16.5,779.0,903.67,688.38
2017,4,20,10,0,890.0,118.0,2.0,17.0,812.0,922.15,697.17
2017,4,20,10,15,666.0,224.5,1.95,17.0,754.5,848.14,644.88
2017,4,20,10,30,442.0,331.0,1.9,17.0,697.0,754.86,573.13
2017,4,20,10,45,679.0,226.5,1.85,17.0,805.0,864.1,655.2
2017,4,20,11,0,916.0,122.0,1.8,17.0,913.0,963.26,719.38
2017,4,20,11,15,918.5,122.5,1.75,17.0,926.5,961.77,716.07
2017,4,20,11,30,921.0,123.0,1.7,17.0,940.0,957.17,712.02
2017,4,20,11,45,922.0,123.5,1.65,17.5,945.5,948.14,703.89
2017,4,20,12,0,923.0,124.0,1.6,18.0,951.0,936.08,693.95
2017,4,20,12,15,921.5,123.5,1.65,18.0,948.5,917.92,682.75
2017,4,20,12,30,920.0,123.0,1.7,18.0,946.0,896.95,669.75
2017,4,20,12,45,916.0,123.5,1.75,18.0,935.0,872.19,654.19
2017,4,20,13,0,912.0,124.0,1.8,18.0,924.0,844.92,636.89
2017,4,20,13,15,907.0,123.0,1.85,18.0,905.5,813.12,616.37
2017,4,20,13,30,902.0,122.0,1.9,18.0,887.0,779.18,594.22
2017,4,20,13,45,894.5,120.5,2.0,18.0,861.0,741.04,569.28
2017,4,20,14,0,887.0,119.0,2.1,18.0,835.0,701.25,541.52
2017,4,20,14,15,464.5,217.5,2.1,18.0,591.5,489.65,381.31
2017,4,20,14,30,42.0,316.0,2.1,18.0,348.0,319.17,246.81
2017,4,20,14,45,443.0,213.5,2.15,18.0,521.0,431.1,337.55
2017,4,20,15,0,844.0,111.0,2.2,18.0,694.0,517.95,402.16
2017,4,20,15,15,828.0,108.0,2.2,18.0,650.0,467.92,360.6
2017,4,20,15,30,812.0,105.0,2.2,18.0,606.0,418.28,319.11
2017,4,20,15,45,791.5,101.5,2.25,18.0,558.5,367.22,275.67
2017,4,20,16,0,771.0,98.0,2.3,18.0,511.0,317.46,232.38
2017,4,20,16,15,743.0,94.0,2.35,17.5,460.0,266.86,188.58
2017,4,20,16,30,715.0,90.0,2.4,17.0,409.0,215.2,144.12
2017,4,20,16,45,676.5,85.0,2.5,17.0,356.5,167.06,104.14
2017,4,20,17,0,638.0,80.0,2.6,17.0,304.0,122.85,70.77
2017,4,20,17,15,584.0,73.0,2.65,16.0,252.5,80.29,45.27
2017,4,20,17,30,530.0,66.0,2.7,15.0,201.0,45.68,35.09
2017,4,20,17,45,447.0,57.0,2.75,14.5,152.5,41.27,31.01
2017,4,20,18,0,364.0,48.0,2.8,14.0,104.0,36.6,26.44
2017,4,20,18,15,242.0,34.0,2.85,13.5,65.5,26.12,16.17
2017,4,20,18,30,120.0,20.0,2.9,13.0,27.0,15.64,0.0
2017,4,20,18,45,60.0,10.0,2.95,13.0,13.5,9.83,0.0
2017,4,20,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,118.5,18.0,1.65,10.5,30.0,66.02,0.0
2017,4,21,6,0,237.0,36.0,1.6,11.0,60.0,142.34,103.95
2017,4,21,6,15,338.0,48.5,1.6,11.5,105.0,207.04,163.3
2017,4,21,6,30,439.0,61.0,1.6,12.0,150.0,283.33,229.59
2017,4,21,6,45,507.0,69.5,1.65,12.5,201.0,346.87,284.47
2017,4,21,7,0,575.0,78.0,1.7,13.0,252.0,415.55,341.76
2017,4,21,7,15,621.5,84.5,1.7,13.5,305.0,474.2,389.04
2017,4,21,7,30,668.0,91.0,1.7,14.0,358.0,535.38,436.58
2017,4,21,7,45,704.5,95.5,1.7,14.5,411.0,589.79,477.33
2017,4,21,8,0,741.0,100.0,1.7,15.0,464.0,645.21,517.55
2017,4,21,8,15,765.5,104.0,1.7,15.5,513.5,689.32,547.26
2017,4,21,8,30,790.0,108.0,1.7,16.0,563.0,735.7,577.67
2017,4,21,8,45,811.5,109.5,1.7,16.5,610.0,776.12,603.19
2017,4,21,9,0,833.0,111.0,1.7,17.0,657.0,815.28,627.44
2017,4,21,9,15,846.5,113.5,1.65,17.5,698.0,847.27,645.86
2017,4,21,9,30,860.0,116.0,1.6,18.0,739.0,877.16,662.62
2017,4,21,9,45,881.0,112.5,1.6,18.5,777.0,899.97,675.06
2017,4,21,10,0,902.0,109.0,1.6,19.0,815.0,925.6,689.39
2017,4,21,10,15,909.0,110.5,1.55,19.0,844.0,941.46,697.84
2017,4,21,10,30,916.0,112.0,1.5,19.0,873.0,954.39,704.5
2017,4,21,10,45,921.0,113.0,1.45,19.5,894.5,961.94,706.42
2017,4,21,11,0,926.0,114.0,1.4,20.0,916.0,966.39,706.48
2017,4,21,11,15,929.0,114.5,1.35,20.0,929.5,965.37,704.49
2017,4,21,11,30,932.0,115.0,1.3,20.0,943.0,961.21,700.68
2017,4,21,11,45,932.5,115.5,1.3,20.5,949.0,951.67,693.05
2017,4,21,12,0,933.0,116.0,1.3,21.0,955.0,939.09,683.65
2017,4,21,12,15,932.5,116.0,1.3,21.0,953.0,922.17,672.9
2017,4,21,12,30,932.0,116.0,1.3,21.0,951.0,902.36,660.39
2017,4,21,12,45,929.0,115.5,1.35,21.0,940.5,877.23,645.14
2017,4,21,13,0,926.0,115.0,1.4,21.0,930.0,849.54,628.15
2017,4,21,13,15,922.0,114.5,1.45,21.0,912.5,818.64,608.89
2017,4,21,13,30,918.0,114.0,1.5,21.0,895.0,785.49,587.95
2017,4,21,13,45,906.5,116.0,1.55,21.5,868.5,747.29,562.25
2017,4,21,14,0,895.0,118.0,1.6,22.0,842.0,707.65,534.28
2017,4,21,14,15,886.5,116.5,1.65,21.5,810.5,665.48,505.23
2017,4,21,14,30,878.0,115.0,1.7,21.0,779.0,622.1,474.39
2017,4,21,14,45,861.0,115.5,1.75,21.0,739.5,572.08,436.89
2017,4,21,15,0,844.0,116.0,1.8,21.0,700.0,524.51,400.07
2017,4,21,15,15,746.5,135.5,1.85,20.5,628.5,454.93,346.72
2017,4,21,15,30,649.0,155.0,1.9,20.0,557.0,395.75,300.42
2017,4,21,15,45,712.0,128.5,1.95,20.0,537.5,361.59,270.21
2017,4,21,16,0,775.0,102.0,2.0,20.0,518.0,324.27,235.68
2017,4,21,16,15,541.5,137.0,2.0,19.5,414.5,252.14,181.59
2017,4,21,16,30,308.0,172.0,2.0,19.0,311.0,208.33,152.84
2017,4,21,16,45,289.0,155.0,2.05,19.0,272.0,173.21,124.66
2017,4,21,17,0,270.0,138.0,2.1,19.0,233.0,140.06,99.26
2017,4,21,17,15,249.5,117.0,2.1,18.0,194.0,105.87,75.45
2017,4,21,17,30,229.0,96.0,2.1,17.0,155.0,74.25,59.86
2017,4,21,17,45,308.0,72.0,2.1,16.5,132.0,53.26,41.26
2017,4,21,18,0,387.0,48.0,2.1,16.0,109.0,36.39,26.06
2017,4,21,18,15,264.5,34.5,2.2,15.0,69.0,26.9,16.86
2017,4,21,18,30,142.0,21.0,2.3,14.0,29.0,16.42,0.0
2017,4,21,18,45,71.0,10.5,2.4,13.5,14.5,10.32,0.0
2017,4,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,45,20.0,18.5,1.7,10.5,20.5,28.58,1.33
2017,4,22,6,0,40.0,37.0,1.7,11.0,41.0,61.0,43.13
2017,4,22,6,15,69.0,57.5,1.75,11.5,70.0,97.67,76.0
2017,4,22,6,30,98.0,78.0,1.8,12.0,99.0,136.22,109.82
2017,4,22,6,45,113.5,100.5,1.85,12.5,131.0,172.78,141.48
2017,4,22,7,0,129.0,123.0,1.9,13.0,163.0,210.2,173.09
2017,4,22,7,15,145.5,144.0,1.9,13.0,196.5,247.25,203.97
2017,4,22,7,30,162.0,165.0,1.9,13.0,230.0,285.26,234.97
2017,4,22,7,45,163.5,189.0,1.9,13.5,262.0,317.63,259.97
2017,4,22,8,0,165.0,213.0,1.9,14.0,294.0,349.51,283.97
2017,4,22,8,15,148.5,236.5,1.85,14.5,315.0,367.04,295.68
2017,4,22,8,30,132.0,260.0,1.8,15.0,336.0,382.89,305.86
2017,4,22,8,45,239.0,267.5,1.8,15.5,420.0,486.38,386.13
2017,4,22,9,0,346.0,275.0,1.8,16.0,504.0,586.47,460.73
2017,4,22,9,15,341.5,296.0,1.85,16.0,533.0,611.2,476.92
2017,4,22,9,30,337.0,317.0,1.9,16.0,562.0,634.38,492.46
2017,4,22,9,45,341.5,333.0,1.95,16.5,591.5,658.56,508.05
2017,4,22,10,0,346.0,349.0,2.0,17.0,621.0,681.5,522.62
2017,4,22,10,15,420.5,332.0,2.15,17.0,674.5,738.48,565.01
2017,4,22,10,30,495.0,315.0,2.3,17.0,728.0,788.96,602.3
2017,4,22,10,45,453.0,341.5,2.5,17.5,727.0,776.22,591.1
2017,4,22,11,0,411.0,368.0,2.7,18.0,726.0,761.13,578.72
2017,4,22,11,15,422.5,369.0,2.85,18.0,742.0,767.64,584.1
2017,4,22,11,30,434.0,370.0,3.0,18.0,758.0,772.46,588.13
2017,4,22,11,45,385.0,396.5,3.2,18.0,742.0,743.42,566.7
2017,4,22,12,0,336.0,423.0,3.4,18.0,726.0,717.54,547.44
2017,4,22,12,15,339.5,420.5,3.45,18.0,726.5,708.72,541.5
2017,4,22,12,30,343.0,418.0,3.5,18.0,727.0,698.75,534.62
2017,4,22,12,45,309.0,423.0,3.55,18.0,699.0,663.9,508.84
2017,4,22,13,0,275.0,428.0,3.6,18.0,671.0,629.69,483.5
2017,4,22,13,15,230.0,426.0,3.55,17.5,626.5,582.39,448.85
2017,4,22,13,30,185.0,424.0,3.5,17.0,582.0,536.9,415.24
2017,4,22,13,45,244.5,400.5,3.5,17.0,603.0,545.86,423.73
2017,4,22,14,0,304.0,377.0,3.5,17.0,624.0,551.96,429.49
2017,4,22,14,15,227.0,371.0,3.5,16.5,551.5,486.04,379.51
2017,4,22,14,30,150.0,365.0,3.5,16.0,479.0,423.16,331.6
2017,4,22,14,45,113.5,338.5,3.5,16.0,422.5,370.72,291.34
2017,4,22,15,0,77.0,312.0,3.5,16.0,366.0,325.44,256.3
2017,4,22,15,15,76.5,292.0,3.4,15.5,343.0,301.95,238.64
2017,4,22,15,30,76.0,272.0,3.3,15.0,320.0,278.53,220.73
2017,4,22,15,45,59.5,244.5,3.25,15.0,280.0,243.2,192.93
2017,4,22,16,0,43.0,217.0,3.2,15.0,240.0,209.7,166.54
2017,4,22,16,15,109.0,203.0,3.1,14.5,254.0,206.02,162.08
2017,4,22,16,30,175.0,189.0,3.0,14.0,268.0,199.85,154.52
2017,4,22,16,45,160.0,169.5,2.9,14.0,235.0,169.86,130.14
2017,4,22,17,0,145.0,150.0,2.8,14.0,202.0,141.44,107.69
2017,4,22,17,15,333.5,112.0,2.75,13.5,206.0,102.86,71.4
2017,4,22,17,30,522.0,74.0,2.7,13.0,210.0,53.83,42.67
2017,4,22,17,45,452.5,62.5,2.65,13.0,161.5,45.94,35.4
2017,4,22,18,0,383.0,51.0,2.6,13.0,113.0,39.08,28.81
2017,4,22,18,15,261.0,37.0,2.55,12.5,72.5,28.43,18.48
2017,4,22,18,30,139.0,23.0,2.5,12.0,32.0,18.04,1.04
2017,4,22,18,45,69.5,11.5,2.45,12.0,16.0,11.3,0.0
2017,4,22,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,159.0,18.0,3.3,10.5,35.5,82.58,25.33
2017,4,23,6,0,318.0,36.0,3.4,11.0,71.0,173.26,129.88
2017,4,23,6,15,416.5,46.0,3.55,11.5,118.0,240.03,191.35
2017,4,23,6,30,515.0,56.0,3.7,12.0,165.0,315.79,258.39
2017,4,23,6,45,572.5,64.0,3.85,12.5,216.5,377.1,312.48
2017,4,23,7,0,630.0,72.0,4.0,13.0,268.0,442.64,368.31
2017,4,23,7,15,673.5,77.5,4.0,13.0,321.0,500.81,417.03
2017,4,23,7,30,717.0,83.0,4.0,13.0,374.0,561.21,466.07
2017,4,23,7,45,743.5,88.5,4.0,13.5,426.0,609.59,503.41
2017,4,23,8,0,770.0,94.0,4.0,14.0,478.0,660.79,541.36
2017,4,23,8,15,793.0,97.5,3.95,14.5,527.5,707.02,573.4
2017,4,23,8,30,816.0,101.0,3.9,15.0,577.0,752.56,604.26
2017,4,23,8,45,827.0,106.5,3.9,15.5,621.5,789.78,628.62
2017,4,23,9,0,838.0,112.0,3.9,16.0,666.0,825.11,651.31
2017,4,23,9,15,851.0,114.5,3.85,16.0,707.0,856.76,672.11
2017,4,23,9,30,864.0,117.0,3.8,16.0,748.0,886.25,691.24
2017,4,23,9,45,858.0,127.5,3.75,16.5,779.0,905.28,701.59
2017,4,23,10,0,852.0,138.0,3.7,17.0,810.0,921.1,709.74
2017,4,23,10,15,859.5,140.0,3.7,17.0,838.0,936.99,719.65
2017,4,23,10,30,867.0,142.0,3.7,17.0,866.0,950.05,727.68
2017,4,23,10,45,869.0,145.0,3.7,17.0,886.5,956.2,731.05
2017,4,23,11,0,871.0,148.0,3.7,17.0,907.0,959.32,732.51
2017,4,23,11,15,874.0,148.5,3.75,17.0,920.0,953.44,728.25
2017,4,23,11,30,877.0,149.0,3.8,17.0,933.0,949.26,725.34
2017,4,23,11,45,881.0,147.0,3.85,17.5,939.5,940.6,718.08
2017,4,23,12,0,885.0,145.0,3.9,18.0,946.0,929.04,708.96
2017,4,23,12,15,884.0,145.0,3.95,17.5,943.5,912.17,698.93
2017,4,23,12,30,883.0,145.0,4.0,17.0,941.0,892.62,687.05
2017,4,23,12,45,892.0,137.0,4.05,17.0,933.5,871.16,672.56
2017,4,23,13,0,901.0,129.0,4.1,17.0,926.0,846.78,655.99
2017,4,23,13,15,896.0,128.0,4.05,16.5,908.0,815.24,635.05
2017,4,23,13,30,891.0,127.0,4.0,16.0,890.0,781.61,612.48
2017,4,23,13,45,885.0,125.5,4.0,16.0,865.0,744.86,586.56
2017,4,23,14,0,879.0,124.0,4.0,16.0,840.0,706.39,558.05
2017,4,23,14,15,870.5,122.0,4.15,16.0,808.0,664.36,526.2
2017,4,23,14,30,862.0,120.0,4.3,16.0,776.0,621.16,492.83
2017,4,23,14,45,846.5,119.5,4.5,16.0,737.0,571.78,454.09
2017,4,23,15,0,831.0,119.0,4.7,16.0,698.0,524.68,415.9
2017,4,23,15,15,815.0,116.0,4.65,15.5,655.0,475.21,375.01
2017,4,23,15,30,799.0,113.0,4.6,15.0,612.0,426.17,333.38
2017,4,23,15,45,769.0,113.0,4.6,15.0,563.0,375.44,289.07
2017,4,23,16,0,739.0,113.0,4.6,15.0,514.0,323.36,243.14
2017,4,23,16,15,709.5,108.0,4.5,14.5,463.0,272.76,198.47
2017,4,23,16,30,680.0,103.0,4.4,14.0,412.0,224.82,156.25
2017,4,23,16,45,504.0,114.5,4.35,14.0,328.5,171.47,116.93
2017,4,23,17,0,328.0,126.0,4.3,14.0,245.0,138.89,97.86
2017,4,23,17,15,284.5,112.5,4.15,13.5,204.0,106.31,75.64
2017,4,23,17,30,241.0,99.0,4.0,13.0,163.0,78.1,64.3
2017,4,23,17,45,203.0,79.5,3.85,13.0,125.0,62.54,50.14
2017,4,23,18,0,165.0,60.0,3.7,13.0,87.0,48.16,36.79
2017,4,23,18,15,100.0,41.0,3.65,12.5,56.0,33.59,22.96
2017,4,23,18,30,35.0,22.0,3.6,12.0,25.0,19.6,3.39
2017,4,23,18,45,17.5,11.0,3.55,12.0,12.5,10.81,0.0
2017,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,12.5,2.5,11.0,12.5,12.06,0.39
2017,4,24,6,0,0.0,25.0,2.6,11.0,25.0,24.13,14.18
2017,4,24,6,15,0.0,41.5,2.75,11.0,41.5,40.61,28.84
2017,4,24,6,30,0.0,58.0,2.9,11.0,58.0,57.45,43.69
2017,4,24,6,45,0.0,77.0,3.1,11.5,77.0,76.88,60.47
2017,4,24,7,0,0.0,96.0,3.3,12.0,96.0,96.14,76.81
2017,4,24,7,15,0.5,115.5,3.35,12.0,116.0,116.11,93.6
2017,4,24,7,30,1.0,135.0,3.4,12.0,136.0,136.02,110.08
2017,4,24,7,45,0.5,103.5,3.45,12.5,104.0,101.54,80.63
2017,4,24,8,0,0.0,72.0,3.5,13.0,72.0,69.62,53.44
2017,4,24,8,15,80.0,167.5,3.5,13.0,214.5,239.04,196.02
2017,4,24,8,30,160.0,263.0,3.5,13.0,357.0,408.34,332.09
2017,4,24,8,45,254.0,270.5,3.5,13.5,433.5,502.85,406.01
2017,4,24,9,0,348.0,278.0,3.5,14.0,510.0,593.11,475.08
2017,4,24,9,15,342.5,299.0,3.5,14.0,539.0,616.95,491.13
2017,4,24,9,30,337.0,320.0,3.5,14.0,568.0,639.2,506.23
2017,4,24,9,45,302.0,346.5,3.5,14.5,576.0,639.57,503.23
2017,4,24,10,0,267.0,373.0,3.5,15.0,584.0,637.46,498.57
2017,4,24,10,15,231.0,393.0,3.55,15.0,581.0,617.94,482.47
2017,4,24,10,30,195.0,413.0,3.6,15.0,578.0,604.62,470.9
2017,4,24,10,45,161.0,423.5,3.65,15.0,561.5,581.94,452.63
2017,4,24,11,0,127.0,434.0,3.7,15.0,545.0,558.41,433.75
2017,4,24,11,15,127.5,441.0,3.75,15.0,554.0,562.44,436.6
2017,4,24,11,30,128.0,448.0,3.8,15.0,563.0,565.87,438.93
2017,4,24,11,45,132.0,452.0,3.9,15.5,571.0,568.87,440.44
2017,4,24,12,0,136.0,456.0,4.0,16.0,579.0,571.24,441.51
2017,4,24,12,15,123.0,452.0,4.0,16.0,563.5,550.38,425.62
2017,4,24,12,30,110.0,448.0,4.0,16.0,548.0,528.32,408.95
2017,4,24,12,45,113.0,443.5,4.0,16.0,545.5,522.0,404.51
2017,4,24,13,0,116.0,439.0,4.0,16.0,543.0,513.94,398.72
2017,4,24,13,15,74.5,394.0,4.0,16.0,460.5,433.98,337.86
2017,4,24,13,30,33.0,349.0,4.0,16.0,378.0,356.8,278.41
2017,4,24,13,45,107.0,374.5,4.05,16.0,463.0,427.97,335.28
2017,4,24,14,0,181.0,400.0,4.1,16.0,548.0,493.94,386.61
2017,4,24,14,15,174.5,384.0,4.05,15.5,522.0,465.44,365.4
2017,4,24,14,30,168.0,368.0,4.0,15.0,496.0,437.28,344.61
