Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,14,45,193.0,346.5,4.0,15.0,487.0,422.07,333.37
2017,4,24,15,0,218.0,325.0,4.0,15.0,478.0,404.6,319.93
2017,4,24,15,15,132.5,292.0,4.0,15.0,383.5,324.2,256.82
2017,4,24,15,30,47.0,259.0,4.0,15.0,289.0,256.13,203.39
2017,4,24,15,45,53.5,243.0,4.05,15.0,274.5,240.28,191.03
2017,4,24,16,0,60.0,227.0,4.1,15.0,260.0,223.76,177.79
2017,4,24,16,15,114.0,209.5,4.1,14.5,264.5,213.42,168.23
2017,4,24,16,30,168.0,192.0,4.1,14.0,269.0,201.97,156.86
2017,4,24,16,45,158.5,168.5,4.15,14.0,234.5,170.1,130.64
2017,4,24,17,0,149.0,145.0,4.2,14.0,200.0,139.43,105.91
2017,4,24,17,15,128.5,125.0,4.05,13.5,167.0,111.88,85.27
2017,4,24,17,30,108.0,105.0,3.9,13.0,134.0,86.58,71.83
2017,4,24,17,45,85.0,83.0,3.8,12.5,102.5,68.57,55.61
2017,4,24,18,0,62.0,61.0,3.7,12.0,71.0,51.52,39.96
2017,4,24,18,15,31.0,41.0,3.7,12.0,46.0,37.0,26.05
2017,4,24,18,30,0.0,21.0,3.7,12.0,21.0,20.05,5.06
2017,4,24,18,45,0.0,10.5,3.7,12.0,10.5,10.32,0.0
2017,4,24,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,4.0,2.1,9.5,4.0,0.0,0.0
2017,4,25,5,30,0.0,8.0,2.1,10.0,8.0,7.86,0.0
2017,4,25,5,45,63.0,25.0,2.1,10.5,32.5,56.43,26.19
2017,4,25,6,0,126.0,42.0,2.1,11.0,57.0,104.52,78.56
2017,4,25,6,15,170.5,60.5,2.15,11.0,92.0,149.39,119.2
2017,4,25,6,30,215.0,79.0,2.2,11.0,127.0,198.02,162.42
2017,4,25,6,45,246.5,98.0,2.3,11.5,166.0,244.33,202.71
2017,4,25,7,0,278.0,117.0,2.4,12.0,205.0,292.93,243.87
2017,4,25,7,15,298.0,135.0,2.45,12.0,245.0,335.59,279.44
2017,4,25,7,30,318.0,153.0,2.5,12.0,285.0,379.23,314.95
2017,4,25,7,45,177.5,175.0,2.65,12.5,250.5,311.67,257.14
2017,4,25,8,0,37.0,197.0,2.8,13.0,216.0,232.93,189.0
2017,4,25,8,15,26.0,202.0,2.85,13.5,216.0,222.0,179.17
2017,4,25,8,30,15.0,207.0,2.9,14.0,216.0,218.22,174.91
2017,4,25,8,45,37.5,248.0,3.0,14.5,272.5,287.0,229.74
2017,4,25,9,0,60.0,289.0,3.1,15.0,329.0,349.5,278.27
2017,4,25,9,15,84.5,317.0,3.05,15.5,377.5,400.06,316.62
2017,4,25,9,30,109.0,345.0,3.0,16.0,426.0,451.12,354.65
2017,4,25,9,45,226.0,349.5,3.0,16.5,526.5,567.63,443.98
2017,4,25,10,0,343.0,354.0,3.0,17.0,627.0,686.44,531.5
2017,4,25,10,15,328.5,372.5,3.0,17.0,641.5,693.28,534.19
2017,4,25,10,30,314.0,391.0,3.0,17.0,656.0,698.4,536.49
2017,4,25,10,45,305.5,404.5,3.0,17.5,667.0,702.31,537.24
2017,4,25,11,0,297.0,418.0,3.0,18.0,678.0,704.84,537.07
2017,4,25,11,15,379.5,391.0,3.05,18.0,729.0,748.68,570.65
2017,4,25,11,30,462.0,364.0,3.1,18.0,780.0,794.89,605.13
2017,4,25,11,45,470.5,365.5,3.2,18.0,791.5,795.53,605.62
2017,4,25,12,0,479.0,367.0,3.3,18.0,803.0,794.33,605.19
2017,4,25,12,15,680.0,245.5,3.4,18.0,862.0,840.06,644.45
2017,4,25,12,30,881.0,124.0,3.5,18.0,921.0,874.49,669.46
2017,4,25,12,45,867.0,130.5,3.6,18.0,908.5,847.94,651.38
2017,4,25,13,0,853.0,137.0,3.7,18.0,896.0,819.44,632.27
2017,4,25,13,15,656.5,239.0,3.75,17.5,816.5,737.93,573.29
2017,4,25,13,30,460.0,341.0,3.8,17.0,737.0,663.64,515.31
2017,4,25,13,45,408.0,352.5,3.85,17.0,696.5,618.17,481.15
2017,4,25,14,0,356.0,364.0,3.9,17.0,656.0,577.35,449.92
2017,4,25,14,15,288.0,364.0,3.85,16.5,594.5,517.23,404.55
2017,4,25,14,30,220.0,364.0,3.8,16.0,533.0,465.16,364.84
2017,4,25,14,45,346.5,309.0,3.8,16.0,560.0,470.9,370.94
2017,4,25,15,0,473.0,254.0,3.8,16.0,587.0,465.5,366.96
2017,4,25,15,15,421.0,253.5,3.75,16.0,536.0,416.85,327.75
2017,4,25,15,30,369.0,253.0,3.7,16.0,485.0,376.17,294.73
2017,4,25,15,45,364.5,232.5,3.7,16.0,447.0,336.73,262.24
2017,4,25,16,0,360.0,212.0,3.7,16.0,409.0,297.59,229.44
2017,4,25,16,15,269.0,202.0,3.6,15.5,341.5,244.4,187.78
2017,4,25,16,30,178.0,192.0,3.5,15.0,274.0,204.74,157.97
2017,4,25,16,45,301.0,153.0,3.45,15.0,271.5,177.31,129.9
2017,4,25,17,0,424.0,114.0,3.4,15.0,269.0,137.13,91.63
2017,4,25,17,15,383.0,101.5,3.2,14.5,224.5,100.73,66.71
2017,4,25,17,30,342.0,89.0,3.0,14.0,180.0,68.63,49.88
2017,4,25,17,45,294.5,73.0,2.8,14.0,139.0,53.54,42.03
2017,4,25,18,0,247.0,57.0,2.6,14.0,98.0,42.79,32.04
2017,4,25,18,15,167.0,40.5,2.5,13.5,64.0,31.02,20.91
2017,4,25,18,30,87.0,24.0,2.4,13.0,30.0,20.13,6.26
2017,4,25,18,45,43.5,12.0,2.3,12.5,15.0,11.8,0.0
2017,4,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2017,4,26,5,30,0.0,2.0,2.1,12.0,2.0,1.97,0.0
2017,4,26,5,45,0.0,8.0,2.25,12.5,8.0,7.71,0.0
2017,4,26,6,0,0.0,14.0,2.4,13.0,14.0,13.5,5.48
2017,4,26,6,15,0.0,22.5,2.45,13.0,22.5,21.71,12.74
2017,4,26,6,30,0.0,31.0,2.5,13.0,31.0,29.92,19.98
2017,4,26,6,45,0.0,41.0,2.65,13.5,41.0,39.59,28.32
2017,4,26,7,0,0.0,51.0,2.8,14.0,51.0,49.27,36.53
2017,4,26,7,15,0.0,60.5,2.8,14.0,60.5,58.47,44.29
2017,4,26,7,30,0.0,70.0,2.8,14.0,70.0,67.67,51.94
2017,4,26,7,45,29.0,139.5,2.85,14.5,154.0,163.59,132.31
2017,4,26,8,0,58.0,209.0,2.9,15.0,238.0,261.52,211.63
2017,4,26,8,15,60.0,230.5,2.9,15.0,263.5,286.67,230.83
2017,4,26,8,30,62.0,252.0,2.9,15.0,289.0,311.67,249.9
2017,4,26,8,45,41.0,248.0,2.95,15.5,273.5,289.8,230.85
2017,4,26,9,0,20.0,244.0,3.0,16.0,258.0,259.61,205.43
2017,4,26,9,15,18.0,249.0,3.05,16.0,262.5,262.55,207.3
2017,4,26,9,30,16.0,254.0,3.1,16.0,267.0,265.44,209.06
2017,4,26,9,45,31.0,298.0,3.15,16.0,323.0,331.24,260.39
2017,4,26,10,0,46.0,342.0,3.2,16.0,379.0,389.97,305.26
2017,4,26,10,15,38.0,339.0,3.2,16.0,370.0,378.14,295.28
2017,4,26,10,30,30.0,336.0,3.2,16.0,361.0,366.25,285.56
2017,4,26,10,45,23.5,315.5,3.25,16.0,335.0,331.78,258.8
2017,4,26,11,0,17.0,295.0,3.3,16.0,309.0,304.68,237.64
2017,4,26,11,15,35.5,351.5,3.3,16.0,383.5,382.34,297.61
2017,4,26,11,30,54.0,408.0,3.3,16.0,458.0,454.0,351.62
2017,4,26,11,45,34.5,347.5,3.35,16.5,379.5,373.63,289.66
2017,4,26,12,0,15.0,287.0,3.4,17.0,301.0,292.31,226.69
2017,4,26,12,15,8.0,218.0,3.45,17.0,226.0,218.45,169.43
2017,4,26,12,30,1.0,149.0,3.5,17.0,151.0,145.26,111.64
2017,4,26,12,45,3.5,166.0,3.55,17.0,170.0,163.63,126.48
2017,4,26,13,0,6.0,183.0,3.6,17.0,189.0,181.78,140.98
2017,4,26,13,15,12.5,243.0,3.65,16.5,254.5,243.94,190.42
2017,4,26,13,30,19.0,303.0,3.7,16.0,320.0,304.91,238.4
2017,4,26,13,45,14.5,269.0,3.75,16.0,282.0,268.28,209.9
2017,4,26,14,0,10.0,235.0,3.8,16.0,244.0,232.11,181.78
2017,4,26,14,15,18.5,265.5,3.8,16.0,280.0,265.17,208.26
2017,4,26,14,30,27.0,296.0,3.8,16.0,316.0,293.15,230.46
2017,4,26,14,45,23.0,275.0,3.8,16.0,292.0,273.2,215.04
2017,4,26,15,0,19.0,254.0,3.8,16.0,268.0,249.94,197.09
2017,4,26,15,15,9.5,194.5,3.8,16.0,201.5,189.44,149.31
2017,4,26,15,30,0.0,135.0,3.8,16.0,135.0,129.54,101.31
2017,4,26,15,45,45.5,186.5,3.8,16.0,211.5,189.42,149.78
2017,4,26,16,0,91.0,238.0,3.8,16.0,288.0,243.25,192.11
2017,4,26,16,15,45.5,179.0,3.8,15.5,204.0,175.23,138.49
2017,4,26,16,30,0.0,120.0,3.8,15.0,120.0,114.02,90.16
2017,4,26,16,45,203.0,119.0,3.85,15.0,193.5,134.49,98.89
2017,4,26,17,0,406.0,118.0,3.9,15.0,267.0,139.57,94.44
2017,4,26,17,15,362.0,106.5,3.8,14.5,224.0,104.57,70.37
2017,4,26,17,30,318.0,95.0,3.7,14.0,181.0,74.14,54.07
2017,4,26,17,45,348.0,74.5,3.6,14.0,150.0,54.64,43.03
2017,4,26,18,0,378.0,54.0,3.5,14.0,119.0,41.06,30.55
2017,4,26,18,15,266.0,40.5,3.45,13.5,78.5,30.97,20.95
2017,4,26,18,30,154.0,27.0,3.4,13.0,38.0,21.12,7.84
2017,4,26,18,45,77.0,13.5,3.35,13.0,19.0,13.27,0.0
2017,4,26,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,28.0,6.0,2.15,8.5,6.5,0.0,0.0
2017,4,27,5,30,56.0,12.0,2.1,9.0,13.0,27.43,0.0
2017,4,27,5,45,182.0,27.0,2.1,10.0,47.0,105.55,63.18
2017,4,27,6,0,308.0,42.0,2.1,11.0,81.0,179.78,138.28
2017,4,27,6,15,396.0,52.5,2.0,11.5,127.0,244.04,195.84
2017,4,27,6,30,484.0,63.0,1.9,12.0,173.0,315.78,258.22
2017,4,27,6,45,494.5,77.5,1.85,12.5,215.0,359.33,296.14
2017,4,27,7,0,505.0,92.0,1.8,13.0,257.0,402.95,332.4
2017,4,27,7,15,560.0,93.5,1.8,13.5,305.5,459.0,377.64
2017,4,27,7,30,615.0,95.0,1.8,14.0,354.0,518.08,423.7
2017,4,27,7,45,604.5,113.0,1.85,14.5,395.0,554.13,449.89
2017,4,27,8,0,594.0,131.0,1.9,15.0,436.0,587.63,473.48
2017,4,27,8,15,606.5,143.0,1.9,15.0,480.5,629.35,503.65
2017,4,27,8,30,619.0,155.0,1.9,15.0,525.0,670.08,532.42
2017,4,27,8,45,608.0,175.0,1.9,15.5,561.5,699.16,550.62
2017,4,27,9,0,597.0,195.0,1.9,16.0,598.0,725.48,566.59
2017,4,27,9,15,718.5,159.5,1.9,16.5,672.5,803.68,620.69
2017,4,27,9,30,840.0,124.0,1.9,17.0,747.0,881.27,671.0
2017,4,27,9,45,860.0,120.0,1.9,17.5,783.5,902.08,681.76
2017,4,27,10,0,880.0,116.0,1.9,18.0,820.0,925.97,695.18
2017,4,27,10,15,886.5,117.5,1.95,18.0,847.5,940.92,704.47
2017,4,27,10,30,893.0,119.0,2.0,18.0,875.0,953.0,712.05
2017,4,27,10,45,895.5,121.0,2.1,18.5,895.0,958.95,714.91
2017,4,27,11,0,898.0,123.0,2.2,19.0,915.0,961.88,715.91
2017,4,27,11,15,900.5,124.0,2.3,19.0,928.0,960.75,715.7
2017,4,27,11,30,903.0,125.0,2.4,19.0,941.0,956.6,713.6
2017,4,27,11,45,901.0,127.0,2.5,19.0,945.5,946.35,707.51
2017,4,27,12,0,899.0,129.0,2.6,19.0,950.0,933.21,699.58
2017,4,27,12,15,898.0,129.0,2.7,19.0,947.5,916.21,689.07
2017,4,27,12,30,897.0,129.0,2.8,19.0,945.0,896.49,676.72
2017,4,27,12,45,897.0,126.5,2.9,19.5,935.5,872.61,660.23
2017,4,27,13,0,897.0,124.0,3.0,20.0,926.0,846.18,641.97
2017,4,27,13,15,893.0,123.0,3.1,20.0,908.5,815.58,621.94
2017,4,27,13,30,889.0,122.0,3.2,20.0,891.0,782.85,600.26
2017,4,27,13,45,880.0,122.5,3.3,20.0,865.0,745.94,575.39
2017,4,27,14,0,871.0,123.0,3.4,20.0,839.0,707.52,548.47
2017,4,27,14,15,862.5,121.5,3.5,19.5,808.0,666.3,518.93
2017,4,27,14,30,854.0,120.0,3.6,19.0,777.0,623.95,487.69
2017,4,27,14,45,838.0,120.0,3.75,19.0,738.5,575.1,449.93
2017,4,27,15,0,822.0,120.0,3.9,19.0,700.0,528.59,412.88
2017,4,27,15,15,659.0,166.5,4.0,18.5,614.0,452.41,352.68
2017,4,27,15,30,496.0,213.0,4.1,18.0,528.0,392.84,305.34
2017,4,27,15,45,625.0,159.5,4.25,18.0,525.0,367.49,281.89
2017,4,27,16,0,754.0,106.0,4.4,18.0,522.0,332.92,248.5
2017,4,27,16,15,727.5,101.5,4.45,17.5,472.5,279.48,202.05
2017,4,27,16,30,701.0,97.0,4.5,17.0,423.0,231.63,160.09
2017,4,27,16,45,584.0,102.5,4.6,16.5,352.0,179.55,119.42
2017,4,27,17,0,467.0,108.0,4.7,16.0,281.0,139.92,91.7
2017,4,27,17,15,505.0,89.0,4.65,15.5,250.0,100.89,61.64
2017,4,27,17,30,543.0,70.0,4.6,15.0,219.0,58.47,37.03
2017,4,27,17,45,475.0,61.0,4.6,14.5,170.5,43.47,33.07
2017,4,27,18,0,407.0,52.0,4.6,14.0,122.0,38.91,28.69
2017,4,27,18,15,298.0,39.5,4.55,13.5,81.5,30.59,20.68
2017,4,27,18,30,189.0,27.0,4.5,13.0,41.0,21.06,8.61
2017,4,27,18,45,94.5,13.5,4.45,12.5,20.5,13.27,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,15,35.0,7.0,2.8,9.0,8.0,0.0,0.0
2017,4,28,5,30,70.0,14.0,2.9,9.0,16.0,33.53,0.0
2017,4,28,5,45,215.5,28.0,3.0,9.5,52.5,119.3,75.89
2017,4,28,6,0,361.0,42.0,3.1,10.0,89.0,201.29,156.47
2017,4,28,6,15,453.0,51.5,3.1,10.5,138.0,268.59,217.35
2017,4,28,6,30,545.0,61.0,3.1,11.0,187.0,343.97,283.67
2017,4,28,6,45,610.0,67.0,3.15,11.5,241.0,409.02,340.07
2017,4,28,7,0,675.0,73.0,3.2,12.0,295.0,478.78,398.43
2017,4,28,7,15,715.0,78.5,3.3,12.5,349.5,537.15,445.86
2017,4,28,7,30,755.0,84.0,3.4,13.0,404.0,594.84,491.34
2017,4,28,7,45,785.0,87.5,3.55,13.5,457.5,647.59,531.74
2017,4,28,8,0,815.0,91.0,3.7,14.0,511.0,700.63,569.93
2017,4,28,8,15,836.5,94.5,3.7,14.5,561.5,747.25,601.77
2017,4,28,8,30,858.0,98.0,3.7,15.0,612.0,793.0,632.38
2017,4,28,8,45,873.0,100.5,3.7,15.5,658.5,831.17,656.95
2017,4,28,9,0,888.0,103.0,3.7,16.0,705.0,862.68,676.44
2017,4,28,9,15,900.0,105.5,3.65,16.0,746.0,894.53,697.05
2017,4,28,9,30,912.0,108.0,3.6,16.0,787.0,924.1,715.9
2017,4,28,9,45,909.5,115.5,3.6,16.5,819.0,943.54,726.57
2017,4,28,10,0,907.0,123.0,3.6,17.0,851.0,959.83,735.14
2017,4,28,10,15,913.5,124.5,3.55,17.0,879.0,974.94,744.02
2017,4,28,10,30,920.0,126.0,3.5,17.0,907.0,987.11,750.97
2017,4,28,10,45,928.5,124.5,3.45,17.5,929.5,995.03,753.7
2017,4,28,11,0,937.0,123.0,3.4,18.0,952.0,999.9,754.49
2017,4,28,11,15,939.5,123.5,3.35,18.0,965.0,998.11,752.36
2017,4,28,11,30,942.0,124.0,3.3,18.0,978.0,993.19,748.29
2017,4,28,11,45,946.5,121.5,3.3,18.0,984.0,983.99,741.87
2017,4,28,12,0,951.0,119.0,3.3,18.0,990.0,971.69,733.5
2017,4,28,12,15,950.0,119.0,3.25,18.0,987.5,953.91,721.16
2017,4,28,12,30,949.0,119.0,3.2,18.0,985.0,933.26,706.99
2017,4,28,12,45,952.0,115.0,3.2,18.0,975.5,909.35,691.0
2017,4,28,13,0,955.0,111.0,3.2,18.0,966.0,882.6,673.08
2017,4,28,13,15,951.0,110.5,3.2,18.0,948.0,850.92,651.7
2017,4,28,13,30,947.0,110.0,3.2,18.0,930.0,816.95,628.65
2017,4,28,13,45,941.0,108.5,3.2,18.5,904.5,778.47,601.14
2017,4,28,14,0,935.0,107.0,3.2,19.0,879.0,738.17,572.23
2017,4,28,14,15,927.0,105.5,3.15,18.5,846.5,694.93,541.02
2017,4,28,14,30,919.0,104.0,3.1,18.0,814.0,650.38,507.88
2017,4,28,14,45,908.0,102.0,3.05,18.0,775.0,602.6,470.54
2017,4,28,15,0,897.0,100.0,3.0,18.0,736.0,554.18,431.83
2017,4,28,15,15,883.0,97.5,2.9,18.0,692.0,503.49,390.3
2017,4,28,15,30,869.0,95.0,2.8,18.0,648.0,452.87,347.82
2017,4,28,15,45,853.5,91.5,2.7,18.0,600.0,397.14,300.46
2017,4,28,16,0,838.0,88.0,2.6,18.0,552.0,345.94,255.61
2017,4,28,16,15,813.5,84.5,2.5,17.5,500.5,293.22,209.58
2017,4,28,16,30,789.0,81.0,2.4,17.0,449.0,242.57,165.12
2017,4,28,16,45,759.5,76.0,2.3,17.0,396.0,192.01,121.65
2017,4,28,17,0,730.0,71.0,2.2,17.0,343.0,144.44,83.38
2017,4,28,17,15,683.5,65.5,2.1,16.0,289.5,94.93,49.53
2017,4,28,17,30,637.0,60.0,2.0,15.0,236.0,53.6,30.47
2017,4,28,17,45,569.0,53.0,1.9,14.5,185.0,36.38,26.81
2017,4,28,18,0,501.0,46.0,1.8,14.0,134.0,33.21,23.74
2017,4,28,18,15,387.0,36.0,1.8,13.5,90.0,27.05,17.74
2017,4,28,18,30,273.0,26.0,1.8,13.0,46.0,20.47,8.89
2017,4,28,18,45,136.5,13.0,1.85,12.5,23.0,12.78,0.0
2017,4,28,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,57.0,7.5,2.3,10.5,9.5,7.37,0.0
2017,4,29,5,30,114.0,15.0,2.3,11.0,19.0,47.29,0.0
2017,4,29,5,45,255.0,27.5,2.3,11.5,56.5,134.28,88.35
2017,4,29,6,0,396.0,40.0,2.3,12.0,94.0,213.83,165.36
2017,4,29,6,15,482.5,49.0,2.25,12.5,142.5,279.91,224.62
2017,4,29,6,30,569.0,58.0,2.2,13.0,191.0,353.63,288.62
2017,4,29,6,45,627.5,63.5,2.2,13.5,244.0,415.82,341.68
2017,4,29,7,0,686.0,69.0,2.2,14.0,297.0,482.18,396.09
2017,4,29,7,15,724.0,74.0,2.15,14.5,350.5,536.9,439.28
2017,4,29,7,30,762.0,79.0,2.1,15.0,404.0,595.84,483.99
2017,4,29,7,45,792.0,82.0,2.1,15.5,457.0,648.25,522.26
2017,4,29,8,0,822.0,85.0,2.1,16.0,510.0,700.98,558.19
2017,4,29,8,15,842.0,87.5,2.1,16.5,560.0,745.55,587.33
2017,4,29,8,30,862.0,90.0,2.1,17.0,610.0,784.46,611.89
2017,4,29,8,45,878.5,92.0,2.1,17.5,656.0,823.38,636.09
2017,4,29,9,0,895.0,94.0,2.1,18.0,702.0,860.67,658.77
2017,4,29,9,15,906.0,96.0,2.1,18.5,742.5,891.33,676.63
2017,4,29,9,30,917.0,98.0,2.1,19.0,783.0,919.67,692.8
2017,4,29,9,45,927.0,98.5,2.1,19.5,818.5,942.97,705.5
2017,4,29,10,0,937.0,99.0,2.1,20.0,854.0,963.58,716.43
2017,4,29,10,15,943.0,100.0,2.1,20.0,882.0,978.22,724.83
2017,4,29,10,30,949.0,101.0,2.1,20.0,910.0,989.82,731.4
2017,4,29,10,45,952.5,102.0,2.1,20.5,930.5,995.98,733.14
2017,4,29,11,0,956.0,103.0,2.1,21.0,951.0,998.96,732.99
2017,4,29,11,15,958.5,103.5,2.05,21.0,964.5,997.29,730.8
2017,4,29,11,30,961.0,104.0,2.0,21.0,978.0,992.42,726.7
2017,4,29,11,45,961.0,105.0,2.0,21.5,983.0,982.59,718.77
2017,4,29,12,0,961.0,106.0,2.0,22.0,988.0,969.66,709.01
2017,4,29,12,15,960.0,106.0,2.0,22.0,985.5,951.83,697.57
2017,4,29,12,30,959.0,106.0,2.0,22.0,983.0,931.1,684.33
2017,4,29,12,45,955.5,106.0,2.0,22.0,972.0,905.46,667.9
2017,4,29,13,0,952.0,106.0,2.0,22.0,961.0,877.23,649.79
2017,4,29,13,15,948.0,105.5,2.05,22.0,942.5,845.69,629.86
2017,4,29,13,30,944.0,105.0,2.1,22.0,924.0,811.86,608.24
2017,4,29,13,45,937.0,104.0,2.15,22.0,898.5,773.28,583.14
2017,4,29,14,0,930.0,103.0,2.2,22.0,873.0,732.95,556.56
2017,4,29,14,15,922.0,101.5,2.25,22.0,840.5,689.95,526.13
2017,4,29,14,30,914.0,100.0,2.3,22.0,808.0,645.66,493.61
2017,4,29,14,45,903.0,98.5,2.35,22.0,769.5,598.59,458.17
2017,4,29,15,0,892.0,97.0,2.4,22.0,731.0,550.89,421.27
2017,4,29,15,15,878.0,95.0,2.45,21.5,687.0,500.91,382.33
2017,4,29,15,30,864.0,93.0,2.5,21.0,643.0,451.01,342.15
2017,4,29,15,45,845.0,90.0,2.55,21.0,595.0,394.66,295.32
2017,4,29,16,0,826.0,87.0,2.6,21.0,547.0,343.2,251.13
2017,4,29,16,15,802.0,84.0,2.55,20.5,496.0,291.66,206.63
2017,4,29,16,30,778.0,81.0,2.5,20.0,445.0,242.14,163.58
2017,4,29,16,45,744.0,77.0,2.5,19.5,392.0,192.22,121.48
2017,4,29,17,0,710.0,73.0,2.5,19.0,339.0,145.74,84.61
2017,4,29,17,15,663.5,67.5,2.45,18.0,286.5,97.06,51.18
2017,4,29,17,30,617.0,62.0,2.4,17.0,234.0,56.67,32.01
2017,4,29,17,45,546.0,55.0,2.4,16.5,183.5,37.9,27.92
2017,4,29,18,0,475.0,48.0,2.4,16.0,133.0,34.83,24.96
2017,4,29,18,15,363.5,37.5,2.4,15.0,90.0,28.28,18.72
2017,4,29,18,30,252.0,27.0,2.4,14.0,47.0,21.28,9.94
2017,4,29,18,45,126.0,13.5,2.4,13.5,23.5,13.27,0.0
2017,4,29,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,30,5,15,56.0,7.5,1.85,10.5,9.5,7.37,0.0
2017,4,30,5,30,112.0,15.0,1.9,11.0,19.0,47.06,0.0
2017,4,30,5,45,240.5,28.0,1.95,11.5,55.5,130.71,88.5
2017,4,30,6,0,369.0,41.0,2.0,12.0,92.0,205.74,159.63
2017,4,30,6,15,452.0,50.0,1.95,12.5,139.0,269.28,216.38
2017,4,30,6,30,535.0,59.0,1.9,13.0,186.0,340.14,277.74
2017,4,30,6,45,589.0,65.5,1.9,14.0,237.0,399.74,327.81
2017,4,30,7,0,643.0,72.0,1.9,15.0,288.0,463.17,378.88
2017,4,30,7,15,681.5,77.0,1.9,15.5,340.0,518.8,422.6
2017,4,30,7,30,720.0,82.0,1.9,16.0,392.0,573.9,464.46
2017,4,30,7,45,748.5,85.5,1.9,16.5,443.0,624.3,501.31
2017,4,30,8,0,777.0,89.0,1.9,17.0,494.0,674.98,535.85
2017,4,30,8,15,797.5,92.0,1.85,17.5,542.5,718.99,564.3
2017,4,30,8,30,818.0,95.0,1.8,18.0,591.0,762.18,591.51
2017,4,30,8,45,835.0,97.0,1.8,18.5,636.0,800.27,615.03
2017,4,30,9,0,852.0,99.0,1.8,19.0,681.0,831.99,633.83
2017,4,30,9,15,864.0,101.0,1.75,19.5,720.5,862.48,651.11
2017,4,30,9,30,876.0,103.0,1.7,20.0,760.0,890.82,666.68
2017,4,30,9,45,888.5,103.0,1.7,20.5,795.0,915.1,680.0
2017,4,30,10,0,901.0,103.0,1.7,21.0,830.0,936.91,691.67
2017,4,30,10,15,907.5,104.0,1.7,21.0,857.5,951.58,700.03
2017,4,30,10,30,914.0,105.0,1.7,21.0,885.0,963.36,706.66
2017,4,30,10,45,919.0,105.5,1.7,21.5,906.0,970.22,708.89
2017,4,30,11,0,924.0,106.0,1.7,22.0,927.0,974.04,709.31
2017,4,30,11,15,926.5,106.5,1.7,22.0,940.0,972.43,707.77
2017,4,30,11,30,929.0,107.0,1.7,22.0,953.0,967.74,704.42
2017,4,30,11,45,931.5,106.5,1.7,22.5,959.0,958.97,697.27
2017,4,30,12,0,934.0,106.0,1.7,23.0,965.0,947.18,688.33
2017,4,30,12,15,934.0,106.0,1.7,23.0,963.5,930.68,677.81
2017,4,30,12,30,934.0,106.0,1.7,23.0,962.0,911.32,665.55
2017,4,30,12,45,929.0,107.5,1.75,23.5,951.0,886.43,649.04
2017,4,30,13,0,924.0,109.0,1.8,24.0,940.0,859.09,630.94
2017,4,30,13,15,921.0,108.0,1.85,24.0,923.0,828.65,611.92
2017,4,30,13,30,918.0,107.0,1.9,24.0,906.0,795.95,591.24
2017,4,30,13,45,912.5,106.5,2.0,24.0,881.5,759.79,568.4
2017,4,30,14,0,907.0,106.0,2.1,24.0,857.0,721.84,543.97
2017,4,30,14,15,899.5,104.5,2.2,23.5,826.0,680.05,515.83
2017,4,30,14,30,892.0,103.0,2.3,23.0,795.0,636.97,485.55
2017,4,30,14,45,881.0,101.5,2.45,23.0,758.0,590.84,451.31
2017,4,30,15,0,870.0,100.0,2.6,23.0,721.0,544.11,415.52
2017,4,30,15,15,856.5,98.0,2.65,22.5,678.0,495.38,377.57
2017,4,30,15,30,843.0,96.0,2.7,22.0,635.0,442.92,335.64
2017,4,30,15,45,824.0,93.5,2.8,22.0,588.0,391.84,292.97
2017,4,30,16,0,805.0,91.0,2.9,22.0,541.0,341.86,250.14
2017,4,30,16,15,781.0,87.5,2.85,21.5,490.5,290.92,206.32
2017,4,30,16,30,757.0,84.0,2.8,21.0,440.0,242.01,163.96
2017,4,30,16,45,724.5,79.5,2.8,20.5,388.0,192.95,122.61
2017,4,30,17,0,692.0,75.0,2.8,20.0,336.0,143.74,83.39
2017,4,30,17,15,645.0,69.5,2.75,19.0,284.0,99.21,53.03
2017,4,30,17,30,598.0,64.0,2.7,18.0,232.0,59.67,33.69
2017,4,30,17,45,529.5,56.5,2.7,17.5,182.5,39.0,28.78
2017,4,30,18,0,461.0,49.0,2.7,17.0,133.0,35.55,25.49
2017,4,30,18,15,351.5,38.5,2.65,16.5,90.5,29.04,19.28
2017,4,30,18,30,242.0,28.0,2.6,16.0,48.0,22.08,10.88
2017,4,30,18,45,121.0,14.0,2.6,15.5,24.0,13.76,0.0
2017,4,30,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,15,91.0,8.0,1.8,12.5,12.0,30.26,0.0
2017,5,1,5,30,182.0,16.0,1.8,13.0,24.0,79.85,0.0
2017,5,1,5,45,312.5,27.0,1.85,13.5,62.0,154.73,106.52
2017,5,1,6,0,443.0,38.0,1.9,14.0,100.0,232.24,179.24
2017,5,1,6,15,522.0,45.5,1.95,14.5,148.5,295.84,236.05
2017,5,1,6,30,601.0,53.0,2.0,15.0,197.0,366.39,296.96
2017,5,1,6,45,650.5,58.5,2.1,15.5,249.0,423.04,345.24
2017,5,1,7,0,700.0,64.0,2.2,16.0,301.0,485.73,396.45
2017,5,1,7,15,735.0,68.0,2.25,16.5,353.5,540.7,439.72
2017,5,1,7,30,770.0,72.0,2.3,17.0,406.0,597.02,482.54
2017,5,1,7,45,797.0,74.5,2.4,17.5,458.0,647.08,518.8
2017,5,1,8,0,824.0,77.0,2.5,18.0,510.0,697.25,553.39
2017,5,1,8,15,843.0,80.0,2.55,18.5,558.5,737.17,579.56
2017,5,1,8,30,862.0,83.0,2.6,19.0,607.0,780.56,607.86
2017,5,1,8,45,876.0,85.0,2.7,19.5,652.0,817.48,631.44
2017,5,1,9,0,890.0,87.0,2.8,20.0,697.0,852.64,653.6
2017,5,1,9,15,901.0,88.5,2.8,20.5,737.0,882.66,671.31
2017,5,1,9,30,912.0,90.0,2.8,21.0,777.0,910.38,687.33
2017,5,1,9,45,924.5,89.0,2.8,21.5,812.0,934.26,700.66
2017,5,1,10,0,937.0,88.0,2.8,22.0,847.0,955.57,712.25
2017,5,1,10,15,942.5,89.0,2.75,22.0,874.5,969.8,720.1
2017,5,1,10,30,948.0,90.0,2.7,22.0,902.0,981.0,726.07
2017,5,1,10,45,952.0,91.0,2.7,22.5,922.5,987.7,728.24
2017,5,1,11,0,956.0,92.0,2.7,23.0,943.0,991.22,728.47
2017,5,1,11,15,957.5,92.0,2.7,23.0,955.5,988.19,725.97
2017,5,1,11,30,959.0,92.0,2.7,23.0,968.0,981.99,721.59
2017,5,1,11,45,960.5,91.5,2.7,23.5,973.0,972.15,713.57
2017,5,1,12,0,962.0,91.0,2.7,24.0,978.0,959.21,703.69
2017,5,1,12,15,960.5,91.0,2.7,24.0,975.0,941.05,691.87
2017,5,1,12,30,959.0,91.0,2.7,24.0,972.0,920.02,678.24
2017,5,1,12,45,941.5,99.5,2.75,24.0,956.5,890.95,659.67
2017,5,1,13,0,924.0,108.0,2.8,24.0,941.0,859.85,639.69
2017,5,1,13,15,919.0,107.5,2.75,24.0,923.0,828.32,618.66
2017,5,1,13,30,914.0,107.0,2.7,24.0,905.0,794.67,596.11
2017,5,1,13,45,908.0,105.5,2.7,24.0,879.5,757.37,571.24
2017,5,1,14,0,902.0,104.0,2.7,24.0,854.0,718.35,544.98
2017,5,1,14,15,893.5,102.5,2.7,24.0,822.0,676.13,514.73
2017,5,1,14,30,885.0,101.0,2.7,24.0,790.0,632.74,482.54
2017,5,1,14,45,875.0,99.0,2.7,24.0,752.5,587.05,447.93
2017,5,1,15,0,865.0,97.0,2.7,24.0,715.0,540.7,411.95
2017,5,1,15,15,851.0,94.5,2.65,23.5,672.5,491.56,373.56
2017,5,1,15,30,837.0,92.0,2.6,23.0,630.0,442.54,334.13
2017,5,1,15,45,820.5,89.0,2.6,23.0,583.5,388.46,289.32
2017,5,1,16,0,804.0,86.0,2.6,23.0,537.0,339.06,247.04
2017,5,1,16,15,781.0,82.5,2.55,22.5,487.5,288.46,203.69
2017,5,1,16,30,758.0,79.0,2.5,22.0,438.0,239.78,161.64
2017,5,1,16,45,727.5,75.0,2.5,22.0,387.0,191.44,120.63
2017,5,1,17,0,697.0,71.0,2.5,22.0,336.0,146.17,84.39
2017,5,1,17,15,652.5,66.0,2.45,21.0,284.5,98.77,51.55
2017,5,1,17,30,608.0,61.0,2.4,20.0,233.0,59.25,31.91
2017,5,1,17,45,540.0,54.0,2.35,19.5,184.0,36.73,26.55
2017,5,1,18,0,472.0,47.0,2.3,19.0,135.0,33.59,23.59
2017,5,1,18,15,365.5,37.5,2.35,18.5,92.5,27.93,18.21
2017,5,1,18,30,259.0,28.0,2.4,18.0,50.0,21.9,11.0
2017,5,1,18,45,129.5,14.0,2.45,17.5,25.0,13.76,0.0
2017,5,1,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,5,15,66.0,8.5,1.65,15.5,11.5,24.77,0.0
2017,5,2,5,30,132.0,17.0,1.6,16.0,23.0,66.31,0.0
2017,5,2,5,45,259.5,28.5,1.6,16.5,60.0,139.07,96.22
2017,5,2,6,0,387.0,40.0,1.6,17.0,97.0,213.86,163.69
2017,5,2,6,15,466.5,48.5,1.65,17.5,143.5,276.48,218.45
2017,5,2,6,30,546.0,57.0,1.7,18.0,190.0,346.11,277.53
2017,5,2,6,45,602.0,62.0,1.8,18.5,241.0,405.65,327.2
2017,5,2,7,0,658.0,67.0,1.9,19.0,292.0,469.19,378.3
2017,5,2,7,15,694.5,71.5,1.95,19.0,343.5,521.66,419.88
2017,5,2,7,30,731.0,76.0,2.0,19.0,395.0,577.97,463.1
2017,5,2,7,45,760.0,78.5,2.05,19.5,446.0,627.97,499.03
2017,5,2,8,0,789.0,81.0,2.1,20.0,497.0,678.3,533.21
2017,5,2,8,15,808.5,84.0,2.2,20.5,545.0,721.95,562.18
2017,5,2,8,30,828.0,87.0,2.3,21.0,593.0,760.03,586.79
2017,5,2,8,45,845.0,88.0,2.4,21.5,637.5,797.28,610.55
2017,5,2,9,0,862.0,89.0,2.5,22.0,682.0,833.04,633.02
2017,5,2,9,15,873.5,91.0,2.5,22.0,721.5,863.39,652.1
2017,5,2,9,30,885.0,93.0,2.5,22.0,761.0,891.52,669.61
2017,5,2,9,45,893.0,94.5,2.55,22.5,794.5,913.57,682.1
2017,5,2,10,0,901.0,96.0,2.6,23.0,828.0,932.96,692.86
2017,5,2,10,15,907.5,97.5,2.6,23.5,855.5,948.2,700.47
2017,5,2,10,30,914.0,99.0,2.6,24.0,883.0,960.53,706.25
2017,5,2,10,45,918.5,99.5,2.6,24.5,903.5,966.95,708.25
2017,5,2,11,0,923.0,100.0,2.6,25.0,924.0,970.33,708.43
2017,5,2,11,15,925.5,100.5,2.55,25.0,937.0,968.76,706.45
2017,5,2,11,30,928.0,101.0,2.5,25.0,950.0,964.12,702.65
2017,5,2,11,45,929.5,100.5,2.5,25.0,955.5,954.5,696.21
2017,5,2,12,0,931.0,100.0,2.5,25.0,961.0,941.88,687.96
2017,5,2,12,15,930.5,100.0,2.45,25.0,958.5,925.05,676.61
2017,5,2,12,30,930.0,100.0,2.4,25.0,956.0,905.39,663.53
2017,5,2,12,45,916.5,107.0,2.4,25.5,943.0,878.78,645.08
2017,5,2,13,0,903.0,114.0,2.4,26.0,930.0,850.05,625.31
2017,5,2,13,15,899.0,113.0,2.4,26.0,912.5,819.41,605.47
2017,5,2,13,30,895.0,112.0,2.4,26.0,895.0,786.65,584.11
2017,5,2,13,45,889.0,111.0,2.4,26.0,870.5,750.45,560.28
2017,5,2,14,0,883.0,110.0,2.4,26.0,846.0,712.56,535.11
2017,5,2,14,15,875.0,108.5,2.4,25.5,815.0,671.38,506.8
2017,5,2,14,30,867.0,107.0,2.4,25.0,784.0,629.02,476.66
2017,5,2,14,45,857.0,105.0,2.4,25.0,747.0,584.08,442.92
2017,5,2,15,0,847.0,103.0,2.4,25.0,710.0,538.52,407.88
2017,5,2,15,15,833.0,100.5,2.4,24.5,668.0,490.18,370.59
2017,5,2,15,30,819.0,98.0,2.4,24.0,626.0,438.23,329.53
2017,5,2,15,45,801.0,95.0,2.45,24.0,579.5,388.26,288.24
2017,5,2,16,0,783.0,92.0,2.5,24.0,533.0,339.31,246.77
2017,5,2,16,15,759.0,88.5,2.45,23.5,484.0,289.46,204.4
2017,5,2,16,30,735.0,85.0,2.4,23.0,435.0,241.65,163.41
2017,5,2,16,45,702.5,80.5,2.4,22.5,384.0,193.65,123.25
2017,5,2,17,0,670.0,76.0,2.4,22.0,333.0,145.48,84.93
2017,5,2,17,15,624.0,70.5,2.3,21.5,282.0,102.0,54.8
2017,5,2,17,30,578.0,65.0,2.2,21.0,231.0,63.38,34.91
2017,5,2,17,45,511.0,57.5,2.15,20.5,182.5,39.51,28.86
2017,5,2,18,0,444.0,50.0,2.1,20.0,134.0,36.09,25.67
2017,5,2,18,15,338.5,39.5,2.1,19.0,92.0,29.62,19.65
2017,5,2,18,30,233.0,29.0,2.1,18.0,50.0,22.7,11.94
2017,5,2,18,45,116.5,14.5,2.1,17.5,25.0,14.25,0.0
2017,5,2,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,78.5,9.0,1.2,17.0,12.5,28.58,0.0
2017,5,3,5,30,157.0,18.0,1.1,17.0,25.0,76.96,0.0
2017,5,3,5,45,285.0,29.0,1.0,17.5,63.0,149.12,104.21
2017,5,3,6,0,413.0,40.0,0.9,18.0,101.0,225.18,171.53
2017,5,3,6,15,491.5,48.0,0.8,18.5,149.0,288.19,225.6
2017,5,3,6,30,570.0,56.0,0.7,19.0,197.0,358.08,283.25
2017,5,3,6,45,621.5,61.5,0.65,19.5,248.0,417.0,330.49
2017,5,3,7,0,673.0,67.0,0.6,20.0,299.0,479.5,378.35
2017,5,3,7,15,708.5,71.0,0.55,20.5,351.0,531.49,416.41
2017,5,3,7,30,744.0,75.0,0.5,21.0,403.0,587.16,455.46
2017,5,3,7,45,769.5,79.0,0.5,21.5,453.5,636.97,488.68
2017,5,3,8,0,795.0,83.0,0.5,22.0,504.0,686.81,520.11
2017,5,3,8,15,814.5,85.5,0.55,22.0,552.0,730.08,548.04
2017,5,3,8,30,834.0,88.0,0.6,22.0,600.0,767.73,571.91
2017,5,3,8,45,848.5,90.5,0.7,22.5,644.5,804.75,594.89
2017,5,3,9,0,863.0,93.0,0.8,23.0,689.0,840.11,616.56
2017,5,3,9,15,874.5,95.0,0.85,23.5,728.5,870.42,633.97
2017,5,3,9,30,886.0,97.0,0.9,24.0,768.0,898.52,649.9
2017,5,3,9,45,895.0,98.0,0.95,24.5,801.5,920.88,662.14
2017,5,3,10,0,904.0,99.0,1.0,25.0,835.0,940.63,672.81
2017,5,3,10,15,910.0,100.5,1.0,25.0,862.5,955.38,680.84
2017,5,3,10,30,916.0,102.0,1.0,25.0,890.0,967.21,687.2
2017,5,3,10,45,920.5,102.5,1.05,25.5,910.5,973.59,689.87
2017,5,3,11,0,925.0,103.0,1.1,26.0,931.0,976.93,690.81
2017,5,3,11,15,927.5,103.5,1.1,26.0,944.0,975.31,689.32
2017,5,3,11,30,930.0,104.0,1.1,26.0,957.0,970.61,686.11
2017,5,3,11,45,931.0,104.0,1.15,26.5,962.0,960.98,679.49
2017,5,3,12,0,932.0,104.0,1.2,27.0,967.0,948.36,671.15
2017,5,3,12,15,931.5,104.0,1.2,27.0,965.0,931.47,660.78
2017,5,3,12,30,931.0,104.0,1.2,27.0,963.0,911.77,648.73
2017,5,3,12,45,926.0,105.5,1.3,27.0,952.0,886.98,634.91
2017,5,3,13,0,921.0,107.0,1.4,27.0,941.0,859.76,619.37
2017,5,3,13,15,917.5,106.0,1.45,27.0,923.5,829.07,600.78
2017,5,3,13,30,914.0,105.0,1.5,27.0,906.0,796.18,580.59
2017,5,3,13,45,909.0,104.0,1.6,27.0,881.5,760.14,558.54
2017,5,3,14,0,904.0,103.0,1.7,27.0,857.0,722.29,534.9
2017,5,3,14,15,896.5,101.5,1.75,27.0,826.0,680.7,506.72
2017,5,3,14,30,889.0,100.0,1.8,27.0,795.0,637.86,476.28
2017,5,3,14,45,879.5,98.0,1.9,27.0,758.0,592.34,443.37
2017,5,3,15,0,870.0,96.0,2.0,27.0,721.0,546.13,408.88
2017,5,3,15,15,857.0,93.5,2.05,26.5,678.5,497.29,371.96
2017,5,3,15,30,844.0,91.0,2.1,26.0,636.0,448.48,333.79
2017,5,3,15,45,827.5,88.0,2.15,25.5,590.0,398.12,293.24
2017,5,3,16,0,811.0,85.0,2.2,25.0,544.0,344.4,249.0
2017,5,3,16,15,788.0,82.0,2.15,24.5,494.5,293.9,206.25
2017,5,3,16,30,765.0,79.0,2.1,24.0,445.0,245.31,164.67
2017,5,3,16,45,735.5,74.5,2.1,23.5,393.5,196.32,123.62
2017,5,3,17,0,706.0,70.0,2.1,23.0,342.0,150.28,86.85
2017,5,3,17,15,662.5,65.5,2.05,22.0,290.5,102.92,53.61
2017,5,3,17,30,619.0,61.0,2.0,21.0,239.0,63.2,33.02
2017,5,3,17,45,556.5,54.0,1.95,20.5,190.0,36.45,26.21
2017,5,3,18,0,494.0,47.0,1.9,20.0,141.0,33.28,23.26
2017,5,3,18,15,391.5,37.5,1.8,19.0,97.5,27.61,17.99
2017,5,3,18,30,289.0,28.0,1.7,18.0,54.0,21.56,11.33
2017,5,3,18,45,144.5,14.0,1.65,17.5,27.0,10.61,0.0
2017,5,3,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,5,15,69.0,9.5,1.4,13.5,13.5,26.87,0.0
2017,5,4,5,30,138.0,19.0,1.4,14.0,27.0,72.44,0.76
2017,5,4,5,45,260.0,31.5,1.45,14.5,64.5,143.88,103.12
2017,5,4,6,0,382.0,44.0,1.5,15.0,102.0,218.45,169.45
2017,5,4,6,15,460.0,52.5,1.45,15.0,148.5,280.71,224.31
2017,5,4,6,30,538.0,61.0,1.4,15.0,195.0,349.73,283.38
2017,5,4,6,45,593.0,66.5,1.4,15.5,246.5,409.27,332.83
2017,5,4,7,0,648.0,72.0,1.4,16.0,298.0,472.67,383.46
2017,5,4,7,15,684.0,76.5,1.4,16.5,349.0,526.58,424.91
2017,5,4,7,30,720.0,81.0,1.4,17.0,400.0,579.91,464.55
2017,5,4,7,45,747.5,84.5,1.45,17.5,450.5,629.67,500.12
2017,5,4,8,0,775.0,88.0,1.5,18.0,501.0,679.63,533.84
2017,5,4,8,15,794.5,91.0,1.5,18.0,548.5,722.8,562.59
2017,5,4,8,30,814.0,94.0,1.5,18.0,596.0,765.08,590.31
2017,5,4,8,45,828.0,97.0,1.55,18.5,639.5,801.68,613.07
2017,5,4,9,0,842.0,100.0,1.6,19.0,683.0,831.7,631.12
2017,5,4,9,15,853.5,102.0,1.6,19.0,722.0,861.46,649.56
2017,5,4,9,30,865.0,104.0,1.6,19.0,761.0,889.07,666.47
2017,5,4,9,45,872.0,106.5,1.65,19.5,794.0,910.8,678.77
2017,5,4,10,0,879.0,109.0,1.7,20.0,827.0,929.91,689.39
2017,5,4,10,15,885.5,110.0,1.75,20.0,854.0,944.24,698.26
2017,5,4,10,30,892.0,111.0,1.8,20.0,881.0,955.74,705.43
2017,5,4,10,45,898.5,110.5,1.85,20.5,901.5,962.8,708.47
2017,5,4,11,0,905.0,110.0,1.9,21.0,922.0,966.9,709.74
2017,5,4,11,15,907.5,110.5,1.9,21.0,935.0,965.28,708.18
2017,5,4,11,30,910.0,111.0,1.9,21.0,948.0,960.64,704.84
2017,5,4,11,45,914.0,109.5,1.95,21.0,954.0,952.4,699.89
2017,5,4,12,0,918.0,108.0,2.0,21.0,960.0,941.2,693.11
2017,5,4,12,15,917.5,108.0,2.05,21.0,958.0,924.51,682.8
2017,5,4,12,30,917.0,108.0,2.1,21.0,956.0,905.06,670.73
2017,5,4,12,45,890.0,123.5,2.15,21.0,939.0,875.29,651.76
2017,5,4,13,0,863.0,139.0,2.2,21.0,922.0,843.92,631.67
2017,5,4,13,15,687.5,238.5,2.25,20.5,854.5,773.28,583.86
2017,5,4,13,30,512.0,338.0,2.3,20.0,787.0,708.61,535.63
2017,5,4,13,45,496.0,328.5,2.35,20.0,754.5,667.71,507.33
2017,5,4,14,0,480.0,319.0,2.4,20.0,722.0,626.97,478.49
