Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,14,15,439.5,323.0,2.35,19.5,681.0,582.69,446.49
2017,5,4,14,30,399.0,327.0,2.3,19.0,640.0,543.52,417.76
2017,5,4,14,45,459.5,285.5,2.3,19.0,629.0,518.67,400.22
2017,5,4,15,0,520.0,244.0,2.3,19.0,618.0,491.16,379.65
2017,5,4,15,15,505.5,232.5,2.3,18.5,579.0,448.13,346.69
2017,5,4,15,30,491.0,221.0,2.3,18.0,540.0,405.92,313.64
2017,5,4,15,45,487.0,205.0,2.3,18.0,501.5,364.86,280.07
2017,5,4,16,0,483.0,189.0,2.3,18.0,463.0,323.91,245.86
2017,5,4,16,15,512.5,161.5,2.35,17.5,429.0,283.1,210.77
2017,5,4,16,30,542.0,134.0,2.4,17.0,395.0,239.47,172.37
2017,5,4,16,45,540.0,117.5,2.5,16.5,352.5,195.48,134.49
2017,5,4,17,0,538.0,101.0,2.6,16.0,310.0,152.38,98.4
2017,5,4,17,15,503.0,95.0,2.7,15.5,267.5,116.12,72.17
2017,5,4,17,30,468.0,89.0,2.8,15.0,225.0,83.31,53.68
2017,5,4,17,45,401.5,77.5,2.95,14.5,177.5,56.07,44.34
2017,5,4,18,0,335.0,66.0,3.1,14.0,130.0,49.1,37.88
2017,5,4,18,15,240.0,50.5,3.15,13.5,89.5,38.43,27.9
2017,5,4,18,30,145.0,35.0,3.2,13.0,49.0,27.2,16.41
2017,5,4,18,45,72.5,17.5,3.3,13.0,24.5,14.82,0.0
2017,5,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,39.5,10.0,3.35,11.0,12.5,19.97,0.0
2017,5,5,5,30,79.0,20.0,3.4,11.0,25.0,51.99,6.9
2017,5,5,5,45,168.0,36.0,3.5,11.5,58.5,116.63,85.35
2017,5,5,6,0,257.0,52.0,3.6,12.0,92.0,177.66,140.38
2017,5,5,6,15,311.5,67.0,3.75,12.5,133.5,230.44,187.64
2017,5,5,6,30,366.0,82.0,3.9,13.0,175.0,288.03,238.1
2017,5,5,6,45,416.0,91.0,4.05,13.5,219.5,340.58,283.39
2017,5,5,7,0,466.0,100.0,4.2,14.0,264.0,396.98,330.72
2017,5,5,7,15,308.5,143.0,4.25,14.5,258.5,358.12,296.88
2017,5,5,7,30,151.0,186.0,4.3,15.0,253.0,305.77,250.75
2017,5,5,7,45,252.5,196.0,4.4,15.5,324.0,399.88,327.65
2017,5,5,8,0,354.0,206.0,4.5,16.0,395.0,492.9,401.58
2017,5,5,8,15,576.0,156.0,4.5,16.0,497.5,631.4,512.5
2017,5,5,8,30,798.0,106.0,4.5,16.0,600.0,767.46,614.75
2017,5,5,8,45,811.5,110.0,4.5,16.5,644.0,804.25,638.22
2017,5,5,9,0,825.0,114.0,4.5,17.0,688.0,839.35,660.74
2017,5,5,9,15,838.0,116.5,4.45,17.0,727.5,870.47,681.12
2017,5,5,9,30,851.0,119.0,4.4,17.0,767.0,894.3,696.19
2017,5,5,9,45,868.0,116.5,4.4,17.5,803.0,919.42,711.18
2017,5,5,10,0,885.0,114.0,4.4,18.0,839.0,942.31,724.53
2017,5,5,10,15,892.5,115.5,4.35,18.0,867.0,958.08,733.92
2017,5,5,10,30,900.0,117.0,4.3,18.0,895.0,971.02,741.65
2017,5,5,10,45,903.0,119.0,4.3,18.5,915.5,977.31,743.75
2017,5,5,11,0,906.0,121.0,4.3,19.0,936.0,980.57,743.93
2017,5,5,11,15,910.0,122.0,4.3,19.0,950.0,980.73,743.54
2017,5,5,11,30,914.0,123.0,4.3,19.0,964.0,977.86,741.21
2017,5,5,11,45,911.0,126.5,4.3,19.0,969.0,967.96,734.21
2017,5,5,12,0,908.0,130.0,4.3,19.0,974.0,955.18,725.38
2017,5,5,12,15,909.0,130.0,4.35,19.0,973.5,939.8,715.13
2017,5,5,12,30,910.0,130.0,4.4,19.0,973.0,921.65,703.11
2017,5,5,12,45,907.0,131.0,4.45,19.0,963.5,898.34,687.61
2017,5,5,13,0,904.0,132.0,4.5,19.0,954.0,872.58,670.39
2017,5,5,13,15,901.5,131.5,4.5,18.5,938.0,843.51,651.71
2017,5,5,13,30,899.0,131.0,4.5,18.0,922.0,812.22,631.32
2017,5,5,13,45,887.5,133.5,4.55,18.0,896.5,775.02,605.58
2017,5,5,14,0,876.0,136.0,4.6,18.0,871.0,736.48,578.29
2017,5,5,14,15,868.5,134.5,4.6,17.5,840.5,694.14,547.32
2017,5,5,14,30,861.0,133.0,4.6,17.0,810.0,651.88,515.6
2017,5,5,14,45,838.0,137.0,4.65,17.0,770.0,604.79,478.47
2017,5,5,15,0,815.0,141.0,4.7,17.0,730.0,558.26,440.97
2017,5,5,15,15,800.0,137.5,4.75,16.5,687.5,509.63,401.9
2017,5,5,15,30,785.0,134.0,4.8,16.0,645.0,461.39,362.01
2017,5,5,15,45,748.5,136.5,4.85,16.0,595.0,407.07,315.88
2017,5,5,16,0,712.0,139.0,4.9,16.0,545.0,358.92,273.96
2017,5,5,16,15,676.0,123.0,4.9,15.5,480.5,297.79,221.84
2017,5,5,16,30,640.0,107.0,4.9,15.0,416.0,240.1,172.18
2017,5,5,16,45,607.5,100.5,4.9,14.5,367.0,194.85,133.04
2017,5,5,17,0,575.0,94.0,4.9,14.0,318.0,152.91,98.28
2017,5,5,17,15,475.5,102.0,4.85,13.5,269.0,121.2,78.04
2017,5,5,17,30,376.0,110.0,4.8,13.0,220.0,97.81,68.21
2017,5,5,17,45,296.5,96.0,4.8,12.5,172.5,74.36,61.02
2017,5,5,18,0,217.0,82.0,4.8,12.0,125.0,64.33,51.73
2017,5,5,18,15,144.0,61.0,4.8,11.5,85.5,48.8,37.26
2017,5,5,18,30,71.0,40.0,4.8,11.0,46.0,34.11,22.49
2017,5,5,18,45,35.5,20.0,4.8,11.0,23.0,17.71,0.0
2017,5,5,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,30.0,12.0,4.1,8.5,13.5,19.57,0.0
2017,5,6,5,30,60.0,24.0,4.1,9.0,27.0,52.5,13.34
2017,5,6,5,45,160.0,42.0,4.15,9.5,64.0,115.89,86.21
2017,5,6,6,0,260.0,60.0,4.2,10.0,101.0,189.3,151.41
2017,5,6,6,15,340.5,73.0,4.1,10.0,147.5,251.42,207.06
2017,5,6,6,30,421.0,86.0,4.0,10.0,194.0,320.89,268.25
2017,5,6,6,45,477.0,96.0,3.95,10.5,244.5,380.42,319.49
2017,5,6,7,0,533.0,106.0,3.9,11.0,295.0,444.21,372.7
2017,5,6,7,15,575.0,113.5,3.75,11.5,346.5,503.49,420.36
2017,5,6,7,30,617.0,121.0,3.6,12.0,398.0,562.35,466.19
2017,5,6,7,45,641.5,129.5,3.45,12.5,447.0,611.73,503.01
2017,5,6,8,0,666.0,138.0,3.3,13.0,496.0,661.26,538.81
2017,5,6,8,15,690.0,143.5,3.15,13.0,544.0,706.99,571.83
2017,5,6,8,30,714.0,149.0,3.0,13.0,592.0,752.29,602.89
2017,5,6,8,45,723.0,157.5,2.85,13.5,634.5,787.72,624.9
2017,5,6,9,0,732.0,166.0,2.7,14.0,677.0,821.4,645.23
2017,5,6,9,15,746.5,169.5,2.6,14.0,716.0,852.55,664.94
2017,5,6,9,30,761.0,173.0,2.5,14.0,755.0,881.89,683.16
2017,5,6,9,45,767.5,179.0,2.4,14.5,787.5,904.6,695.29
2017,5,6,10,0,774.0,185.0,2.3,15.0,820.0,924.88,705.66
2017,5,6,10,15,782.0,187.5,2.3,15.0,847.5,936.55,712.44
2017,5,6,10,30,790.0,190.0,2.3,15.0,875.0,949.58,720.33
2017,5,6,10,45,794.0,192.5,2.3,15.0,894.5,956.17,723.93
2017,5,6,11,0,798.0,195.0,2.3,15.0,914.0,960.02,725.88
2017,5,6,11,15,801.5,196.0,2.3,15.0,927.0,959.15,724.78
2017,5,6,11,30,805.0,197.0,2.3,15.0,940.0,955.53,722.01
2017,5,6,11,45,807.5,196.5,2.35,15.0,945.5,946.8,716.44
2017,5,6,12,0,810.0,196.0,2.4,15.0,951.0,935.42,709.21
2017,5,6,12,15,809.5,195.5,2.45,15.0,948.5,918.78,698.46
2017,5,6,12,30,809.0,195.0,2.5,15.0,946.0,899.72,686.14
2017,5,6,12,45,639.0,283.0,2.6,15.0,872.5,819.42,628.95
2017,5,6,13,0,469.0,371.0,2.7,15.0,799.0,743.23,571.2
2017,5,6,13,15,635.5,278.0,2.75,15.0,846.0,771.21,596.91
2017,5,6,13,30,802.0,185.0,2.8,15.0,893.0,789.95,614.3
2017,5,6,13,45,799.5,180.0,2.85,15.5,869.0,754.83,588.11
2017,5,6,14,0,797.0,175.0,2.9,16.0,845.0,718.11,560.49
2017,5,6,14,15,787.0,172.5,2.9,16.0,813.5,677.28,530.09
2017,5,6,14,30,777.0,170.0,2.9,16.0,782.0,635.71,498.56
2017,5,6,14,45,766.5,165.5,2.9,16.0,745.5,588.78,462.47
2017,5,6,15,0,756.0,161.0,2.9,16.0,709.0,543.84,427.01
2017,5,6,15,15,738.5,157.0,2.85,16.0,666.5,495.84,388.22
2017,5,6,15,30,721.0,153.0,2.8,16.0,624.0,448.55,349.13
2017,5,6,15,45,698.5,148.0,2.75,16.0,577.0,399.36,307.8
2017,5,6,16,0,676.0,143.0,2.7,16.0,530.0,351.79,267.01
2017,5,6,16,15,647.5,137.0,2.65,15.5,480.5,303.42,225.65
2017,5,6,16,30,619.0,131.0,2.6,15.0,431.0,257.68,186.19
2017,5,6,16,45,583.0,123.0,2.6,15.0,380.5,211.52,146.86
2017,5,6,17,0,547.0,115.0,2.6,15.0,330.0,169.14,112.19
2017,5,6,17,15,496.5,106.0,2.6,14.5,279.5,127.75,81.97
2017,5,6,17,30,446.0,97.0,2.6,14.0,229.0,91.54,60.22
2017,5,6,17,45,383.0,84.0,2.65,14.0,181.5,60.9,48.73
2017,5,6,18,0,320.0,71.0,2.7,14.0,134.0,52.89,41.28
2017,5,6,18,15,228.5,54.5,2.75,13.5,93.0,41.51,30.69
2017,5,6,18,30,137.0,38.0,2.8,13.0,52.0,31.23,20.18
2017,5,6,18,45,68.5,19.0,2.9,12.5,26.0,16.06,0.0
2017,5,6,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,64.0,11.5,3.4,9.5,15.5,28.06,0.0
2017,5,7,5,30,128.0,23.0,3.4,10.0,31.0,77.34,28.48
2017,5,7,5,45,239.5,37.0,3.4,10.5,69.5,143.77,107.68
2017,5,7,6,0,351.0,51.0,3.4,11.0,108.0,215.38,171.75
2017,5,7,6,15,427.0,61.0,3.3,11.5,155.0,278.71,228.16
2017,5,7,6,30,503.0,71.0,3.2,12.0,202.0,347.57,287.98
2017,5,7,6,45,551.5,79.0,3.15,12.5,252.0,405.38,337.19
2017,5,7,7,0,600.0,87.0,3.1,13.0,302.0,466.46,387.37
2017,5,7,7,15,637.5,93.0,3.0,13.5,353.0,521.29,430.77
2017,5,7,7,30,675.0,99.0,2.9,14.0,404.0,577.81,474.0
2017,5,7,7,45,697.0,106.0,2.85,14.5,453.0,625.9,509.38
2017,5,7,8,0,719.0,113.0,2.8,15.0,502.0,673.9,543.2
2017,5,7,8,15,740.5,117.0,2.65,15.5,549.5,717.73,571.94
2017,5,7,8,30,762.0,121.0,2.5,16.0,597.0,758.14,597.44
2017,5,7,8,45,774.0,126.5,2.45,16.5,639.5,794.24,619.92
2017,5,7,9,0,786.0,132.0,2.4,17.0,682.0,828.65,640.86
2017,5,7,9,15,799.0,134.5,2.25,17.0,721.0,858.82,658.94
2017,5,7,9,30,812.0,137.0,2.1,17.0,760.0,887.0,675.34
2017,5,7,9,45,826.5,136.5,2.0,17.5,794.5,911.16,687.95
2017,5,7,10,0,841.0,136.0,1.9,18.0,829.0,933.04,698.88
2017,5,7,10,15,848.0,138.0,1.75,18.5,856.0,948.1,704.52
2017,5,7,10,30,855.0,140.0,1.6,19.0,883.0,955.25,704.9
2017,5,7,10,45,859.5,141.0,1.5,19.5,903.0,961.54,705.46
2017,5,7,11,0,864.0,142.0,1.4,20.0,923.0,964.98,704.21
2017,5,7,11,15,867.0,143.0,1.25,20.0,935.5,964.14,700.8
2017,5,7,11,30,870.0,144.0,1.1,20.0,948.0,960.41,695.58
2017,5,7,11,45,871.5,144.0,1.0,20.5,953.5,951.46,686.65
2017,5,7,12,0,873.0,144.0,0.9,21.0,959.0,939.74,676.13
2017,5,7,12,15,873.0,144.0,0.8,21.0,957.0,923.94,664.45
2017,5,7,12,30,873.0,144.0,0.7,21.0,955.0,905.53,651.24
2017,5,7,12,45,872.0,142.5,0.65,21.0,945.5,882.33,636.05
2017,5,7,13,0,871.0,141.0,0.6,21.0,936.0,856.73,619.42
2017,5,7,13,15,867.0,140.0,0.65,21.0,918.5,826.92,601.88
2017,5,7,13,30,863.0,139.0,0.7,21.0,901.0,795.09,582.85
2017,5,7,13,45,858.0,137.0,0.75,21.0,877.0,759.73,561.25
2017,5,7,14,0,853.0,135.0,0.8,21.0,853.0,722.71,537.97
2017,5,7,14,15,844.5,133.0,0.95,21.0,822.0,680.19,510.32
2017,5,7,14,30,836.0,131.0,1.1,21.0,791.0,637.88,481.64
2017,5,7,14,45,821.5,130.0,1.25,21.0,753.5,592.19,449.32
2017,5,7,15,0,807.0,129.0,1.4,21.0,716.0,546.39,415.67
2017,5,7,15,15,792.0,126.5,1.55,20.5,674.0,499.1,380.4
2017,5,7,15,30,777.0,124.0,1.7,20.0,632.0,452.19,343.98
2017,5,7,15,45,751.0,122.5,1.9,20.0,584.5,399.17,301.27
2017,5,7,16,0,725.0,121.0,2.1,20.0,537.0,350.95,261.03
2017,5,7,16,15,562.5,146.5,2.2,19.5,451.5,288.3,212.31
2017,5,7,16,30,400.0,172.0,2.3,19.0,366.0,240.72,176.97
2017,5,7,16,45,512.5,128.0,2.45,18.5,348.5,203.93,141.67
2017,5,7,17,0,625.0,84.0,2.6,18.0,331.0,154.71,95.81
2017,5,7,17,15,551.0,86.5,2.6,17.5,281.0,117.35,70.01
2017,5,7,17,30,477.0,89.0,2.6,17.0,231.0,87.94,55.13
2017,5,7,17,45,411.5,78.0,2.6,16.5,183.5,56.12,44.05
2017,5,7,18,0,346.0,67.0,2.6,16.0,136.0,49.57,38.06
2017,5,7,18,15,257.0,52.5,2.55,15.0,95.5,39.78,29.03
2017,5,7,18,30,168.0,38.0,2.5,14.0,55.0,29.46,18.83
2017,5,7,18,45,84.0,19.0,2.45,13.5,27.5,14.8,0.0
2017,5,7,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,5,15,49.0,12.5,1.2,10.5,16.0,25.23,0.0
2017,5,8,5,30,98.0,25.0,1.2,11.0,32.0,66.36,28.19
2017,5,8,5,45,197.5,41.0,1.3,11.5,69.0,134.34,100.66
2017,5,8,6,0,297.0,57.0,1.4,12.0,106.0,201.63,159.8
2017,5,8,6,15,373.0,69.0,1.3,12.5,152.5,262.75,213.0
2017,5,8,6,30,449.0,81.0,1.2,13.0,199.0,330.75,270.44
2017,5,8,6,45,503.0,89.5,1.2,13.5,249.0,391.67,320.62
2017,5,8,7,0,557.0,98.0,1.2,14.0,299.0,454.68,370.74
2017,5,8,7,15,597.0,105.0,1.1,14.5,350.0,510.61,413.03
2017,5,8,7,30,637.0,112.0,1.0,15.0,401.0,568.45,455.01
2017,5,8,7,45,664.5,118.5,0.9,15.5,450.5,618.46,489.42
2017,5,8,8,0,692.0,125.0,0.8,16.0,500.0,668.81,522.74
2017,5,8,8,15,715.0,129.0,0.75,16.5,548.0,712.93,550.2
2017,5,8,8,30,738.0,133.0,0.7,17.0,596.0,756.53,576.45
2017,5,8,8,45,756.5,136.5,0.7,17.5,640.0,795.03,599.39
2017,5,8,9,0,775.0,140.0,0.7,18.0,684.0,829.18,619.09
2017,5,8,9,15,788.5,143.0,0.65,18.5,723.0,860.07,635.52
2017,5,8,9,30,802.0,146.0,0.6,19.0,762.0,888.99,650.41
2017,5,8,9,45,813.5,147.5,0.6,19.5,796.0,912.35,662.55
2017,5,8,10,0,825.0,149.0,0.6,20.0,830.0,933.35,673.21
2017,5,8,10,15,832.5,151.0,0.6,20.5,857.0,948.63,680.28
2017,5,8,10,30,840.0,153.0,0.6,21.0,884.0,961.21,685.8
2017,5,8,10,45,846.5,153.5,0.65,21.5,904.5,968.5,689.22
2017,5,8,11,0,853.0,154.0,0.7,22.0,925.0,972.95,691.06
2017,5,8,11,15,856.0,154.5,0.85,22.0,938.0,971.22,692.55
2017,5,8,11,30,859.0,155.0,1.0,22.0,951.0,962.21,689.48
2017,5,8,11,45,861.5,154.5,1.15,22.5,956.5,953.72,685.35
2017,5,8,12,0,864.0,154.0,1.3,23.0,962.0,942.47,679.31
2017,5,8,12,15,863.5,153.5,1.45,23.0,959.5,925.82,670.99
2017,5,8,12,30,863.0,153.0,1.6,23.0,957.0,906.63,660.86
2017,5,8,12,45,871.0,146.0,1.8,23.0,950.0,886.14,650.22
2017,5,8,13,0,879.0,139.0,2.0,23.0,943.0,862.89,637.41
2017,5,8,13,15,875.0,138.0,2.1,22.5,925.5,832.89,620.07
2017,5,8,13,30,871.0,137.0,2.2,22.0,908.0,800.85,601.11
2017,5,8,13,45,863.0,136.5,2.35,22.0,883.0,764.44,577.99
2017,5,8,14,0,855.0,136.0,2.5,22.0,858.0,726.54,553.24
2017,5,8,14,15,846.5,134.0,2.5,22.0,827.0,684.0,522.54
2017,5,8,14,30,838.0,132.0,2.5,22.0,796.0,641.63,491.31
2017,5,8,14,45,820.0,133.0,2.55,22.0,757.5,595.68,456.84
2017,5,8,15,0,802.0,134.0,2.6,22.0,719.0,549.9,421.66
2017,5,8,15,15,787.0,131.0,2.6,21.5,677.0,502.39,384.97
2017,5,8,15,30,772.0,128.0,2.6,21.0,635.0,455.28,347.49
2017,5,8,15,45,747.0,126.5,2.6,21.0,588.0,402.78,304.39
2017,5,8,16,0,722.0,125.0,2.6,21.0,541.0,355.09,264.12
2017,5,8,16,15,695.5,120.0,2.55,20.5,491.5,305.89,222.55
2017,5,8,16,30,669.0,115.0,2.5,20.0,442.0,259.06,182.53
2017,5,8,16,45,640.5,107.0,2.5,19.5,392.0,211.75,142.56
2017,5,8,17,0,612.0,99.0,2.5,19.0,342.0,167.34,106.26
2017,5,8,17,15,565.0,91.5,2.4,18.0,291.0,124.6,75.06
2017,5,8,17,30,518.0,84.0,2.3,17.0,240.0,86.89,52.52
2017,5,8,17,45,470.5,72.5,2.2,16.5,193.5,51.6,40.08
2017,5,8,18,0,423.0,61.0,2.1,16.0,147.0,45.08,34.15
2017,5,8,18,15,327.0,49.0,2.1,15.5,104.0,36.87,26.5
2017,5,8,18,30,231.0,37.0,2.1,15.0,61.0,28.56,18.16
2017,5,8,18,45,115.5,18.5,2.15,14.5,30.5,14.34,0.0
2017,5,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,5,15,66.0,13.0,1.45,11.5,17.5,30.37,0.0
2017,5,9,5,30,132.0,26.0,1.5,12.0,35.0,84.32,41.42
2017,5,9,5,45,242.0,40.0,1.55,12.5,74.0,149.34,112.16
2017,5,9,6,0,352.0,54.0,1.6,13.0,113.0,220.95,174.84
2017,5,9,6,15,427.5,64.5,1.5,13.5,160.5,284.73,230.25
2017,5,9,6,30,503.0,75.0,1.4,14.0,208.0,354.26,288.82
2017,5,9,6,45,556.0,82.0,1.3,14.5,259.0,413.65,337.37
2017,5,9,7,0,609.0,89.0,1.2,15.0,310.0,476.62,386.72
2017,5,9,7,15,647.0,95.0,1.15,15.5,361.5,532.23,428.66
2017,5,9,7,30,685.0,101.0,1.1,16.0,413.0,589.55,470.28
2017,5,9,7,45,616.5,129.0,1.1,17.0,434.0,597.32,472.04
2017,5,9,8,0,548.0,157.0,1.1,18.0,455.0,594.2,465.97
2017,5,9,8,15,667.0,137.0,1.1,18.5,533.0,685.82,531.94
2017,5,9,8,30,786.0,117.0,1.1,19.0,611.0,775.92,591.11
2017,5,9,8,45,803.0,119.5,1.15,19.5,655.0,813.56,613.58
2017,5,9,9,0,820.0,122.0,1.2,20.0,699.0,849.72,635.41
2017,5,9,9,15,832.5,124.5,1.2,20.5,738.5,880.21,652.55
2017,5,9,9,30,845.0,127.0,1.2,21.0,778.0,908.6,668.2
2017,5,9,9,45,855.5,128.0,1.25,21.5,811.5,925.9,677.35
2017,5,9,10,0,866.0,129.0,1.3,22.0,845.0,946.18,688.59
2017,5,9,10,15,873.0,130.5,1.3,22.0,872.5,961.12,696.95
2017,5,9,10,30,880.0,132.0,1.3,22.0,900.0,973.28,703.69
2017,5,9,10,45,884.0,133.5,1.3,22.5,920.0,979.74,705.59
2017,5,9,11,0,888.0,135.0,1.3,23.0,940.0,983.28,705.81
2017,5,9,11,15,891.0,135.5,1.3,23.0,952.5,981.91,704.46
2017,5,9,11,30,894.0,136.0,1.3,23.0,965.0,977.61,701.44
2017,5,9,11,45,894.0,137.0,1.3,23.5,970.0,968.09,693.94
2017,5,9,12,0,894.0,138.0,1.3,24.0,975.0,955.74,684.85
2017,5,9,12,15,893.5,137.5,1.4,24.0,972.5,938.75,675.73
2017,5,9,12,30,893.0,137.0,1.5,24.0,970.0,919.12,664.88
2017,5,9,12,45,886.5,139.0,1.6,24.0,958.5,894.16,650.47
2017,5,9,13,0,880.0,141.0,1.7,24.0,947.0,866.98,634.46
2017,5,9,13,15,875.5,140.5,1.85,24.0,930.0,837.02,616.9
2017,5,9,13,30,871.0,140.0,2.0,24.0,913.0,805.06,597.64
2017,5,9,13,45,864.0,139.0,2.15,24.0,888.0,768.93,575.16
2017,5,9,14,0,857.0,138.0,2.3,24.0,863.0,731.26,551.02
2017,5,9,14,15,848.5,136.0,2.4,23.5,832.0,688.71,522.28
2017,5,9,14,30,840.0,134.0,2.5,23.0,801.0,646.29,492.71
2017,5,9,14,45,828.5,132.0,2.6,23.0,764.0,601.3,459.41
2017,5,9,15,0,817.0,130.0,2.7,23.0,727.0,555.93,424.91
2017,5,9,15,15,802.5,127.0,2.7,22.5,684.5,508.02,388.04
2017,5,9,15,30,788.0,124.0,2.7,22.0,642.0,460.43,350.32
2017,5,9,15,45,768.0,120.5,2.75,21.5,596.0,410.75,310.05
2017,5,9,16,0,748.0,117.0,2.8,21.0,550.0,358.88,267.07
2017,5,9,16,15,723.0,112.5,2.75,20.0,500.5,309.3,225.4
2017,5,9,16,30,698.0,108.0,2.7,19.0,451.0,261.9,184.91
2017,5,9,16,45,662.0,103.5,2.65,18.5,399.5,214.65,144.83
2017,5,9,17,0,626.0,99.0,2.6,18.0,348.0,171.05,109.15
2017,5,9,17,15,579.5,91.5,2.5,17.5,297.0,127.58,76.89
2017,5,9,17,30,533.0,84.0,2.4,17.0,246.0,89.08,53.36
2017,5,9,17,45,466.5,75.0,2.35,16.5,197.0,54.26,42.44
2017,5,9,18,0,400.0,66.0,2.3,16.0,148.0,48.6,37.26
2017,5,9,18,15,306.0,52.5,2.25,15.0,105.0,39.61,28.97
2017,5,9,18,30,212.0,39.0,2.2,14.0,62.0,30.14,19.7
2017,5,9,18,45,106.0,19.5,2.15,13.5,31.0,15.12,0.0
2017,5,9,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,5.5,12.0,2.6,10.5,12.5,13.27,0.0
2017,5,10,5,30,11.0,24.0,2.7,11.0,25.0,29.58,12.79
2017,5,10,5,45,49.0,43.5,2.8,11.5,51.5,71.87,52.9
2017,5,10,6,0,87.0,63.0,2.9,12.0,78.0,111.24,87.59
2017,5,10,6,15,112.5,84.5,2.9,12.0,110.5,150.51,122.25
2017,5,10,6,30,138.0,106.0,2.9,12.0,143.0,191.59,158.07
2017,5,10,6,45,165.0,124.5,2.9,12.5,178.0,231.65,192.14
2017,5,10,7,0,192.0,143.0,2.9,13.0,213.0,273.8,227.16
2017,5,10,7,15,115.0,160.0,2.85,13.5,203.5,250.07,205.71
2017,5,10,7,30,38.0,177.0,2.8,14.0,194.0,212.14,172.16
2017,5,10,7,45,287.5,169.0,2.8,14.5,324.5,395.92,325.39
2017,5,10,8,0,537.0,161.0,2.8,15.0,455.0,591.44,479.29
2017,5,10,8,15,454.5,205.5,2.8,15.0,470.0,592.82,475.78
2017,5,10,8,30,372.0,250.0,2.8,15.0,485.0,578.2,461.47
2017,5,10,8,45,467.0,235.0,2.8,15.5,551.0,658.81,522.04
2017,5,10,9,0,562.0,220.0,2.8,16.0,617.0,734.39,576.99
2017,5,10,9,15,587.0,227.5,2.85,16.0,662.0,778.0,607.28
2017,5,10,9,30,612.0,235.0,2.9,16.0,707.0,817.84,634.89
2017,5,10,9,45,445.5,312.0,2.95,16.5,664.0,751.13,580.14
2017,5,10,10,0,279.0,389.0,3.0,17.0,621.0,672.94,517.35
2017,5,10,10,15,162.0,384.0,3.05,17.0,520.0,549.72,424.53
2017,5,10,10,30,45.0,379.0,3.1,17.0,419.0,425.13,328.05
2017,5,10,10,45,156.0,410.5,3.15,17.0,551.5,567.88,438.09
2017,5,10,11,0,267.0,442.0,3.2,17.0,684.0,708.41,541.48
2017,5,10,11,15,316.0,431.0,3.25,17.0,722.0,738.91,563.68
2017,5,10,11,30,365.0,420.0,3.3,17.0,760.0,767.97,585.48
2017,5,10,11,45,329.5,437.0,3.35,17.0,745.0,744.43,567.36
2017,5,10,12,0,294.0,454.0,3.4,17.0,730.0,720.26,549.12
2017,5,10,12,15,370.5,421.0,3.4,17.0,768.0,748.02,571.51
2017,5,10,12,30,447.0,388.0,3.4,17.0,806.0,773.48,591.68
2017,5,10,12,45,494.0,369.5,3.45,17.0,827.0,782.12,599.12
2017,5,10,13,0,541.0,351.0,3.5,17.0,848.0,787.44,604.24
2017,5,10,13,15,697.5,249.5,3.45,17.0,877.5,798.54,616.77
2017,5,10,13,30,854.0,148.0,3.4,17.0,907.0,800.77,620.27
2017,5,10,13,45,664.0,236.5,3.4,17.0,817.5,711.61,553.41
2017,5,10,14,0,474.0,325.0,3.4,17.0,728.0,633.57,492.11
2017,5,10,14,15,647.5,234.0,3.4,16.5,762.0,644.69,505.18
2017,5,10,14,30,821.0,143.0,3.4,16.0,796.0,644.25,508.04
2017,5,10,14,45,806.5,142.0,3.4,16.0,758.5,599.21,472.71
2017,5,10,15,0,792.0,141.0,3.4,16.0,721.0,554.09,436.81
2017,5,10,15,15,696.5,163.0,3.4,15.5,651.5,486.63,383.53
2017,5,10,15,30,601.0,185.0,3.4,15.0,582.0,429.68,337.77
2017,5,10,15,45,582.0,175.0,3.45,15.0,536.5,383.08,298.95
2017,5,10,16,0,563.0,165.0,3.5,15.0,491.0,338.53,260.99
2017,5,10,16,15,595.0,139.0,3.45,14.5,457.0,295.49,222.93
2017,5,10,16,30,627.0,113.0,3.4,14.0,423.0,249.97,181.68
2017,5,10,16,45,487.5,127.0,3.4,14.0,351.5,202.06,144.22
2017,5,10,17,0,348.0,141.0,3.4,14.0,280.0,170.88,122.95
2017,5,10,17,15,306.5,129.0,3.2,13.5,239.0,137.16,97.59
2017,5,10,17,30,265.0,117.0,3.0,13.0,198.0,107.52,77.7
2017,5,10,17,45,314.0,93.5,2.85,12.5,172.0,69.39,56.63
2017,5,10,18,0,363.0,70.0,2.7,12.0,146.0,51.65,40.61
2017,5,10,18,15,272.5,55.5,2.45,11.5,103.5,41.93,31.5
2017,5,10,18,30,182.0,41.0,2.2,11.0,61.0,31.71,21.44
2017,5,10,18,45,91.0,20.5,2.0,11.0,30.5,15.89,1.48
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,80.0,13.5,1.85,10.5,19.5,34.97,0.0
2017,5,11,5,30,160.0,27.0,2.0,11.0,39.0,96.2,55.24
2017,5,11,5,45,272.5,39.5,2.15,11.5,79.0,160.48,122.2
2017,5,11,6,0,385.0,52.0,2.3,12.0,119.0,234.96,187.65
2017,5,11,6,15,192.5,63.5,2.35,12.0,97.0,166.92,135.95
2017,5,11,6,30,0.0,75.0,2.4,12.0,75.0,74.44,58.18
2017,5,11,6,45,0.0,93.0,2.5,12.5,93.0,92.65,73.68
2017,5,11,7,0,0.0,111.0,2.6,13.0,111.0,110.75,88.66
2017,5,11,7,15,213.5,132.0,2.5,13.0,230.5,288.0,239.68
2017,5,11,7,30,427.0,153.0,2.4,13.0,350.0,472.44,389.3
2017,5,11,7,45,590.0,127.5,2.35,13.5,433.0,579.02,472.36
2017,5,11,8,0,753.0,102.0,2.3,14.0,516.0,689.52,554.4
2017,5,11,8,15,665.0,141.5,2.25,14.0,531.0,691.54,552.98
2017,5,11,8,30,577.0,181.0,2.2,14.0,546.0,682.0,542.43
2017,5,11,8,45,703.5,146.5,2.2,14.5,622.5,765.47,602.45
2017,5,11,9,0,830.0,112.0,2.2,15.0,699.0,849.95,658.98
2017,5,11,9,15,556.5,233.0,2.2,15.0,636.0,754.99,587.27
2017,5,11,9,30,283.0,354.0,2.2,15.0,573.0,637.28,493.76
2017,5,11,9,45,209.0,379.0,2.25,15.5,545.0,589.32,456.04
2017,5,11,10,0,135.0,404.0,2.3,16.0,517.0,546.88,421.36
2017,5,11,10,15,127.0,416.5,2.3,16.0,525.5,551.03,423.73
2017,5,11,10,30,119.0,429.0,2.3,16.0,534.0,554.46,425.31
2017,5,11,10,45,115.5,438.5,2.35,16.5,542.0,558.39,426.9
2017,5,11,11,0,112.0,448.0,2.4,17.0,550.0,561.75,428.12
2017,5,11,11,15,74.0,419.0,2.45,17.0,487.0,487.6,372.94
2017,5,11,11,30,36.0,390.0,2.5,17.0,424.0,420.2,322.17
2017,5,11,11,45,38.0,390.5,2.55,17.0,426.0,420.32,322.66
2017,5,11,12,0,40.0,391.0,2.6,17.0,428.0,420.25,322.71
2017,5,11,12,15,37.0,388.5,2.7,17.0,423.5,412.54,317.01
2017,5,11,12,30,34.0,386.0,2.8,17.0,419.0,404.86,311.38
2017,5,11,12,45,230.5,384.5,2.9,17.0,597.5,570.52,440.86
2017,5,11,13,0,427.0,383.0,3.0,17.0,776.0,723.28,555.01
2017,5,11,13,15,218.0,303.5,3.05,17.0,504.5,465.51,362.76
2017,5,11,13,30,9.0,224.0,3.1,17.0,233.0,222.78,172.45
2017,5,11,13,45,24.5,290.5,3.2,17.0,312.0,294.74,229.51
2017,5,11,14,0,40.0,357.0,3.3,17.0,391.0,364.77,283.5
2017,5,11,14,15,57.0,360.5,3.35,16.5,407.5,375.81,292.94
2017,5,11,14,30,74.0,364.0,3.4,16.0,424.0,385.16,301.26
2017,5,11,14,45,76.0,347.5,3.45,16.0,406.5,366.31,287.16
2017,5,11,15,0,78.0,331.0,3.5,16.0,389.0,347.27,272.9
2017,5,11,15,15,159.0,313.5,3.5,15.5,422.0,362.23,285.85
2017,5,11,15,30,240.0,296.0,3.5,15.0,455.0,373.66,294.96
2017,5,11,15,45,192.5,277.0,3.5,15.0,398.5,324.33,255.88
2017,5,11,16,0,145.0,258.0,3.5,15.0,342.0,279.5,220.57
2017,5,11,16,15,240.0,223.0,3.5,14.5,348.0,265.11,206.98
2017,5,11,16,30,335.0,188.0,3.5,14.0,354.0,246.16,187.9
2017,5,11,16,45,488.0,140.0,3.55,14.0,352.5,214.25,154.33
2017,5,11,17,0,641.0,92.0,3.6,14.0,351.0,170.57,110.09
2017,5,11,17,15,597.0,85.5,3.5,13.5,300.0,127.3,76.88
2017,5,11,17,30,553.0,79.0,3.4,13.0,249.0,88.71,52.25
2017,5,11,17,45,487.0,71.0,3.35,13.0,200.5,53.4,42.3
2017,5,11,18,0,421.0,63.0,3.3,13.0,152.0,46.32,35.74
2017,5,11,18,15,328.0,51.0,3.15,12.5,109.0,38.22,28.13
2017,5,11,18,30,235.0,39.0,3.0,12.0,66.0,29.97,19.97
2017,5,11,18,45,117.5,19.5,2.85,11.5,33.0,15.03,2.13
2017,5,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,88.5,14.5,2.55,9.5,21.5,38.45,0.0
2017,5,12,5,30,177.0,29.0,2.7,10.0,43.0,105.3,63.97
2017,5,12,5,45,292.0,41.5,2.9,10.5,84.0,170.72,131.24
2017,5,12,6,0,407.0,54.0,3.1,11.0,125.0,247.07,198.74
2017,5,12,6,15,481.0,62.5,3.35,11.0,174.0,310.27,255.59
2017,5,12,6,30,555.0,71.0,3.6,11.0,223.0,379.58,316.52
2017,5,12,6,45,609.0,77.0,3.85,11.5,275.5,440.76,368.85
2017,5,12,7,0,663.0,83.0,4.1,12.0,328.0,505.58,422.64
2017,5,12,7,15,699.5,88.0,4.1,12.0,381.0,561.36,467.98
2017,5,12,7,30,736.0,93.0,4.1,12.0,434.0,618.64,513.29
2017,5,12,7,45,766.5,95.5,4.2,12.5,486.0,667.48,549.82
2017,5,12,8,0,797.0,98.0,4.3,13.0,538.0,719.34,586.97
2017,5,12,8,15,817.0,101.5,4.2,13.5,587.0,764.12,616.96
2017,5,12,8,30,837.0,105.0,4.1,14.0,636.0,807.98,645.88
2017,5,12,8,45,856.0,106.0,4.1,14.5,681.5,847.01,671.22
2017,5,12,9,0,875.0,107.0,4.1,15.0,727.0,879.47,691.52
2017,5,12,9,15,886.0,109.0,4.05,15.0,767.0,909.32,710.87
2017,5,12,9,30,897.0,111.0,4.0,15.0,807.0,936.92,728.53
2017,5,12,9,45,908.0,111.0,4.0,15.5,841.5,959.97,741.86
2017,5,12,10,0,919.0,111.0,4.0,16.0,876.0,980.47,753.41
2017,5,12,10,15,925.0,112.5,4.0,16.0,903.5,995.11,762.38
2017,5,12,10,30,931.0,114.0,4.0,16.0,931.0,1006.82,769.45
2017,5,12,10,45,933.0,116.0,4.0,16.0,950.5,1012.21,772.32
2017,5,12,11,0,935.0,118.0,4.0,16.0,970.0,1014.52,773.25
2017,5,12,11,15,937.5,118.5,4.05,16.0,982.5,1012.68,771.82
2017,5,12,11,30,940.0,119.0,4.1,16.0,995.0,1007.78,768.44
2017,5,12,11,45,937.5,121.0,4.15,16.5,999.0,996.64,759.47
2017,5,12,12,0,935.0,123.0,4.2,17.0,1003.0,982.6,748.67
2017,5,12,12,15,934.0,123.0,4.3,17.0,1000.5,965.14,737.3
2017,5,12,12,30,933.0,123.0,4.4,17.0,998.0,944.95,724.3
2017,5,12,12,45,930.0,123.0,4.5,17.0,987.0,920.37,708.31
2017,5,12,13,0,927.0,123.0,4.6,17.0,976.0,893.33,690.51
2017,5,12,13,15,923.0,122.0,4.65,16.5,958.5,862.2,670.64
2017,5,12,13,30,919.0,121.0,4.7,16.0,941.0,828.93,649.03
2017,5,12,13,45,912.5,120.5,4.8,16.0,915.5,792.25,623.75
2017,5,12,14,0,906.0,120.0,4.9,16.0,890.0,753.88,596.97
2017,5,12,14,15,898.0,118.5,4.95,16.0,858.5,712.09,566.17
2017,5,12,14,30,890.0,117.0,5.0,16.0,827.0,669.09,532.89
2017,5,12,14,45,880.0,114.5,5.05,16.0,789.5,623.0,496.54
2017,5,12,15,0,870.0,112.0,5.1,16.0,752.0,576.27,458.83
2017,5,12,15,15,856.5,109.5,5.1,15.5,709.5,523.99,416.64
2017,5,12,15,30,843.0,107.0,5.1,15.0,667.0,474.93,375.73
2017,5,12,15,45,826.5,103.5,5.1,15.0,620.0,424.12,331.71
2017,5,12,16,0,810.0,100.0,5.1,15.0,573.0,374.17,287.46
2017,5,12,16,15,787.0,96.5,5.05,14.5,523.0,323.31,242.33
2017,5,12,16,30,764.0,93.0,5.0,14.0,473.0,274.37,198.37
2017,5,12,16,45,735.0,88.0,5.0,14.0,421.5,221.55,151.47
2017,5,12,17,0,706.0,83.0,5.0,14.0,370.0,174.84,111.12
2017,5,12,17,15,663.5,77.5,4.85,13.5,317.5,129.26,75.62
2017,5,12,17,30,621.0,72.0,4.7,13.0,265.0,88.19,49.08
2017,5,12,17,45,562.0,64.5,4.6,12.5,215.0,49.84,33.06
2017,5,12,18,0,503.0,57.0,4.5,12.0,165.0,40.66,30.84
2017,5,12,18,15,407.5,47.5,4.4,11.5,119.5,35.36,25.75
2017,5,12,18,30,312.0,38.0,4.3,11.0,74.0,29.74,19.94
2017,5,12,18,45,174.5,24.0,4.2,11.0,42.5,18.71,5.12
2017,5,12,19,0,37.0,10.0,4.1,11.0,11.0,9.83,0.0
2017,5,12,19,15,18.5,5.0,4.1,10.5,5.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,115.0,14.0,2.8,7.5,23.5,45.46,0.0
2017,5,13,5,30,230.0,28.0,2.9,8.0,47.0,122.29,77.92
2017,5,13,5,45,346.0,38.5,3.05,8.5,89.5,188.88,146.81
2017,5,13,6,0,462.0,49.0,3.2,9.0,132.0,265.67,215.51
2017,5,13,6,15,533.0,56.5,3.25,9.5,181.5,328.74,272.29
2017,5,13,6,30,604.0,64.0,3.3,10.0,231.0,397.7,332.48
2017,5,13,6,45,654.0,69.0,3.35,10.5,283.5,457.58,383.5
2017,5,13,7,0,704.0,74.0,3.4,11.0,336.0,520.75,435.46
2017,5,13,7,15,738.0,78.5,3.3,11.5,389.0,573.8,477.33
2017,5,13,7,30,772.0,83.0,3.2,12.0,442.0,630.49,520.5
2017,5,13,7,45,796.0,86.5,3.1,12.5,493.0,679.75,555.16
2017,5,13,8,0,820.0,90.0,3.0,13.0,544.0,728.86,588.55
2017,5,13,8,15,838.5,93.0,2.85,13.5,593.0,772.65,616.87
2017,5,13,8,30,857.0,96.0,2.7,14.0,642.0,810.5,640.16
2017,5,13,8,45,870.5,99.0,2.55,14.5,686.0,847.66,662.42
2017,5,13,9,0,884.0,102.0,2.4,15.0,730.0,883.04,682.88
2017,5,13,9,15,894.5,104.0,2.35,15.0,769.5,912.68,701.14
2017,5,13,9,30,905.0,106.0,2.3,15.0,809.0,940.03,717.73
2017,5,13,9,45,911.0,108.5,2.25,15.5,842.5,961.3,728.77
2017,5,13,10,0,917.0,111.0,2.2,16.0,876.0,979.82,737.96
2017,5,13,10,15,923.0,112.5,2.25,16.0,903.0,994.44,747.09
2017,5,13,10,30,929.0,114.0,2.3,16.0,930.0,1006.14,754.42
2017,5,13,10,45,932.0,115.0,2.4,16.0,950.0,1011.45,758.21
2017,5,13,11,0,935.0,116.0,2.5,16.0,970.0,1013.7,760.13
2017,5,13,11,15,937.5,116.5,2.6,16.0,982.5,1011.89,759.47
2017,5,13,11,30,940.0,117.0,2.7,16.0,995.0,1007.02,756.88
2017,5,13,11,45,939.0,118.5,2.85,16.5,999.5,996.82,749.87
2017,5,13,12,0,938.0,120.0,3.0,17.0,1004.0,983.68,740.93
2017,5,13,12,15,937.0,119.5,3.1,17.0,1001.5,965.74,729.74
2017,5,13,12,30,936.0,119.0,3.2,17.0,999.0,945.06,716.7
2017,5,13,12,45,931.0,120.5,3.35,17.0,987.5,920.18,701.08
2017,5,13,13,0,926.0,122.0,3.5,17.0,976.0,892.91,683.67
2017,5,13,13,15,921.5,121.5,3.6,17.0,958.0,861.92,663.2
2017,5,13,13,30,917.0,121.0,3.7,17.0,940.0,828.8,641.09
2017,5,13,13,45,912.0,119.0,3.8,17.0,915.0,791.96,616.1
2017,5,13,14,0,907.0,117.0,3.9,17.0,890.0,753.35,589.58
2017,5,13,14,15,899.0,115.5,3.95,16.5,858.5,711.57,560.58
2017,5,13,14,30,891.0,114.0,4.0,16.0,827.0,668.59,528.82
2017,5,13,14,45,880.5,112.0,4.1,16.0,789.5,622.67,493.19
2017,5,13,15,0,870.0,110.0,4.2,16.0,752.0,576.14,456.2
2017,5,13,15,15,856.5,107.5,4.25,15.5,709.0,527.27,417.2
2017,5,13,15,30,843.0,105.0,4.3,15.0,666.0,474.86,374.31
2017,5,13,15,45,824.0,102.5,4.35,15.0,619.0,423.96,330.7
2017,5,13,16,0,805.0,100.0,4.4,15.0,572.0,374.16,286.98
2017,5,13,16,15,782.0,96.5,4.4,14.5,522.0,323.55,242.37
2017,5,13,16,30,759.0,93.0,4.4,14.0,472.0,274.86,198.84
2017,5,13,16,45,727.5,89.0,4.4,14.0,420.0,222.62,152.63
2017,5,13,17,0,696.0,85.0,4.4,14.0,368.0,176.71,113.08
2017,5,13,17,15,653.0,79.5,4.25,13.5,316.0,131.52,77.78
2017,5,13,17,30,610.0,74.0,4.1,13.0,264.0,90.89,51.21
2017,5,13,17,45,548.0,66.5,4.0,13.0,214.0,52.94,34.64
2017,5,13,18,0,486.0,59.0,3.9,13.0,164.0,42.28,32.17
2017,5,13,18,15,392.5,49.0,3.8,12.5,119.5,36.59,26.75
2017,5,13,18,30,299.0,39.0,3.7,12.0,75.0,30.54,20.63
2017,5,13,18,45,168.0,25.0,3.6,11.5,43.5,19.48,6.46
2017,5,13,19,0,37.0,11.0,3.5,11.0,12.0,10.81,0.0
2017,5,13,19,15,18.5,5.5,3.45,10.5,6.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,15,103.0,15.0,2.25,7.5,23.5,43.35,0.0
2017,5,14,5,30,206.0,30.0,2.3,8.0,47.0,117.84,77.25
2017,5,14,5,45,315.5,41.5,2.35,9.0,88.0,181.32,140.99
2017,5,14,6,0,425.0,53.0,2.4,10.0,129.0,255.34,206.33
2017,5,14,6,15,495.0,61.0,2.35,10.5,177.5,317.07,261.16
2017,5,14,6,30,565.0,69.0,2.3,11.0,226.0,384.56,319.18
2017,5,14,6,45,615.5,74.5,2.25,11.5,277.5,443.72,368.63
2017,5,14,7,0,666.0,80.0,2.2,12.0,329.0,506.22,418.92
2017,5,14,7,15,700.5,85.0,2.1,12.5,381.0,560.86,461.0
2017,5,14,7,30,735.0,90.0,2.0,13.0,433.0,614.42,500.76
2017,5,14,7,45,760.5,93.5,1.95,13.5,483.5,663.42,535.02
2017,5,14,8,0,786.0,97.0,1.9,14.0,534.0,712.43,567.74
2017,5,14,8,15,805.5,100.5,1.85,14.0,582.0,756.45,597.1
2017,5,14,8,30,825.0,104.0,1.8,14.0,630.0,799.54,625.29
2017,5,14,8,45,839.5,106.5,1.75,14.5,674.0,836.12,647.23
2017,5,14,9,0,854.0,109.0,1.7,15.0,718.0,865.88,664.12
2017,5,14,9,15,865.5,111.0,1.65,15.0,757.0,895.68,682.12
2017,5,14,9,30,877.0,113.0,1.6,15.0,796.0,923.32,698.48
2017,5,14,9,45,876.5,120.0,1.6,15.5,827.5,942.84,708.68
2017,5,14,10,0,876.0,127.0,1.6,16.0,859.0,959.44,717.04
2017,5,14,10,15,882.5,128.5,1.6,16.0,886.0,973.99,725.47
2017,5,14,10,30,889.0,130.0,1.6,16.0,913.0,985.75,732.17
2017,5,14,10,45,893.0,131.5,1.65,16.5,933.0,992.25,734.92
2017,5,14,11,0,897.0,133.0,1.7,17.0,953.0,995.81,735.92
2017,5,14,11,15,899.5,133.5,1.75,17.0,965.5,993.98,734.93
2017,5,14,11,30,902.0,134.0,1.8,17.0,978.0,989.21,732.18
2017,5,14,11,45,902.5,135.0,1.85,17.0,983.0,980.14,726.75
2017,5,14,12,0,903.0,136.0,1.9,17.0,988.0,968.23,719.56
2017,5,14,12,15,902.0,135.5,1.95,17.0,985.5,950.75,708.76
2017,5,14,12,30,901.0,135.0,2.0,17.0,983.0,930.65,696.27
2017,5,14,12,45,897.0,136.0,2.1,17.0,972.5,906.83,681.8
2017,5,14,13,0,893.0,137.0,2.2,17.0,962.0,880.69,665.64
2017,5,14,13,15,889.0,136.0,2.3,17.0,944.0,850.49,646.54
