Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,13,30,885.0,135.0,2.4,17.0,926.0,818.24,625.81
2017,5,14,13,45,879.5,133.0,2.55,17.0,901.5,782.05,602.39
2017,5,14,14,0,874.0,131.0,2.7,17.0,877.0,744.2,577.4
2017,5,14,14,15,865.5,129.5,2.8,16.5,845.5,703.29,549.33
2017,5,14,14,30,857.0,128.0,2.9,16.0,814.0,661.28,519.11
2017,5,14,14,45,846.0,125.5,3.0,16.0,777.0,613.46,482.8
2017,5,14,15,0,835.0,123.0,3.1,16.0,740.0,567.34,446.75
2017,5,14,15,15,568.5,205.5,3.15,16.0,614.5,466.17,366.41
2017,5,14,15,30,302.0,288.0,3.2,16.0,489.0,392.47,307.78
2017,5,14,15,45,537.0,199.0,3.3,16.0,526.0,391.33,304.94
2017,5,14,16,0,772.0,110.0,3.4,16.0,563.0,372.98,284.71
2017,5,14,16,15,748.0,106.0,3.4,15.5,514.0,319.88,238.77
2017,5,14,16,30,724.0,102.0,3.4,15.0,465.0,271.93,196.51
2017,5,14,16,45,693.5,96.5,3.4,15.0,414.0,223.53,153.95
2017,5,14,17,0,663.0,91.0,3.4,15.0,363.0,178.18,115.17
2017,5,14,17,15,619.5,85.0,3.3,14.5,311.5,134.1,80.87
2017,5,14,17,30,576.0,79.0,3.2,14.0,260.0,94.64,54.85
2017,5,14,17,45,515.5,71.0,3.15,13.5,211.0,57.87,38.06
2017,5,14,18,0,455.0,63.0,3.1,13.0,162.0,45.73,35.27
2017,5,14,18,15,364.0,52.0,3.0,12.5,118.0,39.25,29.14
2017,5,14,18,30,273.0,41.0,2.9,12.0,74.0,31.4,21.45
2017,5,14,18,45,152.5,26.0,2.85,11.5,43.0,20.25,7.73
2017,5,14,19,0,32.0,11.0,2.8,11.0,12.0,10.81,0.0
2017,5,14,19,15,16.0,5.5,2.8,10.5,6.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,5,15,91.5,16.0,1.95,8.5,23.5,41.32,0.0
2017,5,15,5,30,183.0,32.0,2.0,9.0,47.0,113.61,75.93
2017,5,15,5,45,291.5,44.0,2.05,9.5,88.0,175.0,136.15
2017,5,15,6,0,400.0,56.0,2.1,10.0,129.0,248.74,201.14
2017,5,15,6,15,470.5,65.0,2.1,10.5,177.5,310.88,256.02
2017,5,15,6,30,541.0,74.0,2.1,11.0,226.0,378.82,314.21
2017,5,15,6,45,592.0,80.0,2.1,11.5,277.0,437.94,363.52
2017,5,15,7,0,643.0,86.0,2.1,12.0,328.0,500.42,413.81
2017,5,15,7,15,678.0,91.5,2.05,12.5,379.5,555.08,456.0
2017,5,15,7,30,713.0,97.0,2.0,13.0,431.0,611.15,497.81
2017,5,15,7,45,739.5,101.0,2.0,13.5,481.5,660.45,533.07
2017,5,15,8,0,766.0,105.0,2.0,14.0,532.0,707.41,564.72
2017,5,15,8,15,786.0,108.5,1.95,14.5,579.5,751.17,592.97
2017,5,15,8,30,806.0,112.0,1.9,15.0,627.0,794.07,619.99
2017,5,15,8,45,822.0,114.5,1.9,15.5,671.0,831.37,643.0
2017,5,15,9,0,838.0,117.0,1.9,16.0,715.0,867.11,664.63
2017,5,15,9,15,849.5,119.0,1.95,16.0,754.0,896.52,683.49
2017,5,15,9,30,861.0,121.0,2.0,16.0,793.0,918.44,697.3
2017,5,15,9,45,870.0,123.0,2.1,16.5,826.5,941.1,710.94
2017,5,15,10,0,879.0,125.0,2.2,17.0,860.0,961.23,722.87
2017,5,15,10,15,885.5,126.0,2.3,17.0,887.0,975.31,732.18
2017,5,15,10,30,892.0,127.0,2.4,17.0,914.0,986.6,739.79
2017,5,15,10,45,897.0,127.5,2.55,17.5,934.0,993.08,743.41
2017,5,15,11,0,902.0,128.0,2.7,18.0,954.0,996.64,745.18
2017,5,15,11,15,904.5,128.5,2.8,18.0,966.5,994.84,744.42
2017,5,15,11,30,907.0,129.0,2.9,18.0,979.0,990.1,741.83
2017,5,15,11,45,908.5,129.0,3.05,18.0,984.5,981.01,736.81
2017,5,15,12,0,910.0,129.0,3.2,18.0,990.0,969.05,729.91
2017,5,15,12,15,909.5,129.0,3.3,18.0,987.5,952.47,719.51
2017,5,15,12,30,909.0,129.0,3.4,18.0,985.0,933.22,707.32
2017,5,15,12,45,909.5,126.5,3.5,18.0,975.5,909.88,692.29
2017,5,15,13,0,910.0,124.0,3.6,18.0,966.0,884.01,675.47
2017,5,15,13,15,906.5,123.0,3.7,18.0,948.5,853.86,655.55
2017,5,15,13,30,903.0,122.0,3.8,18.0,931.0,821.59,634.0
2017,5,15,13,45,899.5,119.5,3.9,18.0,907.0,785.94,609.85
2017,5,15,14,0,896.0,117.0,4.0,18.0,883.0,748.47,584.15
2017,5,15,14,15,888.5,115.5,4.1,17.5,852.5,707.52,556.07
2017,5,15,14,30,881.0,114.0,4.2,17.0,822.0,665.36,525.13
2017,5,15,14,45,873.0,111.0,4.3,17.0,785.5,620.51,490.52
2017,5,15,15,0,865.0,108.0,4.4,17.0,749.0,574.88,454.43
2017,5,15,15,15,852.5,106.0,4.45,16.5,707.5,527.26,416.46
2017,5,15,15,30,840.0,104.0,4.5,16.0,666.0,476.0,374.58
2017,5,15,15,45,824.5,100.5,4.55,16.0,620.0,425.83,331.66
2017,5,15,16,0,809.0,97.0,4.6,16.0,574.0,376.42,288.34
2017,5,15,16,15,787.5,93.5,4.6,15.5,525.0,326.11,244.05
2017,5,15,16,30,766.0,90.0,4.6,15.0,476.0,277.55,200.66
2017,5,15,16,45,737.5,86.0,4.6,15.0,425.0,229.0,157.36
2017,5,15,17,0,709.0,82.0,4.6,15.0,374.0,179.8,114.86
2017,5,15,17,15,668.0,77.0,4.5,14.5,322.5,134.52,79.11
2017,5,15,17,30,627.0,72.0,4.4,14.0,271.0,93.56,51.73
2017,5,15,17,45,567.0,65.0,4.35,13.5,220.5,54.99,33.92
2017,5,15,18,0,507.0,58.0,4.3,13.0,170.0,41.04,31.1
2017,5,15,18,15,417.0,49.0,4.2,12.5,125.0,36.24,26.49
2017,5,15,18,30,327.0,40.0,4.1,12.0,80.0,31.15,21.3
2017,5,15,18,45,190.5,26.5,4.05,11.5,47.0,20.62,8.63
2017,5,15,19,0,54.0,13.0,4.0,11.0,14.0,12.78,0.0
2017,5,15,19,15,27.0,6.5,3.95,10.5,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,102.0,15.5,3.2,9.5,24.5,53.17,0.0
2017,5,16,5,30,204.0,31.0,3.3,10.0,49.0,119.16,80.85
2017,5,16,5,45,302.5,42.5,3.45,10.5,89.0,177.55,138.21
2017,5,16,6,0,401.0,54.0,3.6,11.0,129.0,247.84,200.68
2017,5,16,6,15,325.0,78.5,3.7,11.0,151.0,256.85,212.36
2017,5,16,6,30,249.0,103.0,3.8,11.0,173.0,252.42,210.74
2017,5,16,6,45,271.0,120.5,3.9,11.5,211.0,294.35,246.61
2017,5,16,7,0,293.0,138.0,4.0,12.0,249.0,337.7,282.59
2017,5,16,7,15,265.5,164.5,4.0,12.5,276.0,360.85,300.2
2017,5,16,7,30,238.0,191.0,4.0,13.0,303.0,380.92,314.67
2017,5,16,7,45,227.0,216.0,4.05,13.5,332.5,399.76,328.21
2017,5,16,8,0,216.0,241.0,4.1,14.0,362.0,425.31,346.61
2017,5,16,8,15,248.5,259.0,4.1,14.0,409.5,484.7,392.73
2017,5,16,8,30,281.0,277.0,4.1,14.0,457.0,536.62,432.36
2017,5,16,8,45,263.0,302.0,4.1,14.5,480.0,554.42,443.18
2017,5,16,9,0,245.0,327.0,4.1,15.0,503.0,570.22,452.49
2017,5,16,9,15,277.0,339.5,4.1,15.0,548.5,615.21,486.12
2017,5,16,9,30,309.0,352.0,4.1,15.0,594.0,660.48,519.44
2017,5,16,9,45,338.0,360.5,4.15,15.0,635.5,698.68,547.35
2017,5,16,10,0,367.0,369.0,4.2,15.0,677.0,736.48,574.78
2017,5,16,10,15,378.5,374.5,4.15,15.0,701.0,753.82,586.55
2017,5,16,10,30,390.0,380.0,4.1,15.0,725.0,769.98,597.53
2017,5,16,10,45,378.5,395.5,4.1,15.0,736.5,773.08,598.51
2017,5,16,11,0,367.0,411.0,4.1,15.0,748.0,774.56,598.47
2017,5,16,11,15,346.0,426.5,4.1,15.0,748.0,765.43,590.65
2017,5,16,11,30,325.0,442.0,4.1,15.0,748.0,755.01,582.04
2017,5,16,11,45,318.0,447.5,4.1,15.0,747.5,746.72,575.62
2017,5,16,12,0,311.0,453.0,4.1,15.0,747.0,737.41,568.51
2017,5,16,12,15,293.5,456.5,4.1,15.0,734.0,715.73,552.27
2017,5,16,12,30,276.0,460.0,4.1,15.0,721.0,693.72,535.84
2017,5,16,12,45,299.5,448.0,4.1,15.0,728.0,692.37,535.8
2017,5,16,13,0,323.0,436.0,4.1,15.0,735.0,689.34,534.38
2017,5,16,13,15,351.5,414.5,4.15,15.0,734.5,679.67,528.53
2017,5,16,13,30,380.0,393.0,4.2,15.0,734.0,667.84,521.02
2017,5,16,13,45,346.5,394.5,4.3,15.0,699.0,628.32,491.53
2017,5,16,14,0,313.0,396.0,4.4,15.0,664.0,590.27,462.95
2017,5,16,14,15,230.0,392.0,4.4,14.5,585.5,518.78,408.45
2017,5,16,14,30,147.0,388.0,4.4,14.0,507.0,450.4,355.74
2017,5,16,14,45,153.5,369.5,4.45,14.0,488.5,428.98,339.87
2017,5,16,15,0,160.0,351.0,4.5,14.0,470.0,406.94,323.12
2017,5,16,15,15,208.0,324.5,4.45,14.0,470.0,398.45,316.84
2017,5,16,15,30,256.0,298.0,4.4,14.0,470.0,381.22,303.02
2017,5,16,15,45,366.0,248.5,4.35,14.0,475.5,369.86,292.7
2017,5,16,16,0,476.0,199.0,4.3,14.0,481.0,343.65,268.76
2017,5,16,16,15,413.5,194.5,4.2,13.5,424.0,294.88,228.58
2017,5,16,16,30,351.0,190.0,4.1,13.0,367.0,256.43,197.12
2017,5,16,16,45,307.0,174.5,4.05,13.0,317.5,214.41,162.48
2017,5,16,17,0,263.0,159.0,4.0,13.0,268.0,176.78,132.2
2017,5,16,17,15,245.5,139.5,3.9,12.5,230.5,143.59,105.65
2017,5,16,17,30,228.0,120.0,3.8,12.0,193.0,112.36,82.17
2017,5,16,17,45,200.5,101.0,3.7,12.0,156.5,83.29,62.78
2017,5,16,18,0,173.0,82.0,3.6,12.0,120.0,64.3,52.0
2017,5,16,18,15,135.0,63.0,3.55,12.0,88.0,50.39,39.1
2017,5,16,18,30,97.0,44.0,3.5,12.0,56.0,35.95,25.51
2017,5,16,18,45,48.5,27.0,3.5,12.0,33.0,23.84,11.47
2017,5,16,19,0,0.0,10.0,3.5,12.0,10.0,9.83,0.0
2017,5,16,19,15,0.0,5.0,3.55,11.5,5.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,5,15,101.0,16.5,2.35,9.0,26.0,54.67,0.0
2017,5,17,5,30,202.0,33.0,2.4,9.0,52.0,121.38,84.04
2017,5,17,5,45,303.5,46.0,2.5,9.5,93.5,182.87,143.15
2017,5,17,6,0,405.0,59.0,2.6,10.0,135.0,255.45,207.35
2017,5,17,6,15,475.5,68.0,2.55,10.5,183.5,318.13,262.73
2017,5,17,6,30,546.0,77.0,2.5,11.0,232.0,386.54,321.32
2017,5,17,6,45,599.0,82.5,2.45,11.5,284.0,446.61,371.38
2017,5,17,7,0,652.0,88.0,2.4,12.0,336.0,510.15,422.45
2017,5,17,7,15,687.0,93.5,2.25,12.5,388.0,565.23,464.63
2017,5,17,7,30,722.0,99.0,2.1,13.0,440.0,621.69,506.24
2017,5,17,7,45,748.5,103.0,1.95,13.5,491.0,671.33,540.65
2017,5,17,8,0,775.0,107.0,1.8,14.0,542.0,718.54,571.16
2017,5,17,8,15,794.5,110.5,1.75,14.5,590.0,762.19,598.98
2017,5,17,8,30,814.0,114.0,1.7,15.0,638.0,804.93,625.53
2017,5,17,8,45,827.5,118.0,1.65,15.5,681.5,841.97,647.55
2017,5,17,9,0,841.0,122.0,1.6,16.0,725.0,877.29,668.02
2017,5,17,9,15,852.5,124.0,1.6,16.0,764.0,906.73,686.1
2017,5,17,9,30,864.0,126.0,1.6,16.0,803.0,928.54,699.05
2017,5,17,9,45,887.5,119.5,1.6,16.5,840.5,955.66,714.29
2017,5,17,10,0,911.0,113.0,1.6,17.0,878.0,980.73,728.0
2017,5,17,10,15,917.5,114.5,1.65,17.0,905.5,995.75,737.26
2017,5,17,10,30,924.0,116.0,1.7,17.0,933.0,1007.87,744.85
2017,5,17,10,45,930.5,115.0,1.75,17.5,954.0,1014.46,747.58
2017,5,17,11,0,937.0,114.0,1.8,18.0,975.0,1018.06,748.54
2017,5,17,11,15,940.0,114.5,1.85,18.0,988.0,1016.79,747.91
2017,5,17,11,30,943.0,115.0,1.9,18.0,1001.0,1012.45,745.45
2017,5,17,11,45,942.5,116.5,1.95,18.5,1006.0,1002.77,738.25
2017,5,17,12,0,942.0,118.0,2.0,19.0,1011.0,990.14,729.28
2017,5,17,12,15,942.0,118.0,2.05,19.0,1009.0,973.65,719.25
2017,5,17,12,30,942.0,118.0,2.1,19.0,1007.0,954.37,707.44
2017,5,17,12,45,936.5,120.0,2.15,19.0,996.0,929.52,691.94
2017,5,17,13,0,931.0,122.0,2.2,19.0,985.0,902.29,674.82
2017,5,17,13,15,927.0,121.0,2.25,19.0,967.0,871.24,655.03
2017,5,17,13,30,923.0,120.0,2.3,19.0,949.0,838.04,633.64
2017,5,17,13,45,921.0,116.5,2.35,19.0,925.5,802.03,610.11
2017,5,17,14,0,919.0,113.0,2.4,19.0,902.0,764.06,584.96
2017,5,17,14,15,911.5,111.5,2.45,19.0,870.5,722.35,556.67
2017,5,17,14,30,904.0,110.0,2.5,19.0,839.0,679.39,525.24
2017,5,17,14,45,894.5,108.0,2.55,19.0,801.5,633.7,491.03
2017,5,17,15,0,885.0,106.0,2.6,19.0,764.0,587.31,455.39
2017,5,17,15,15,871.5,103.5,2.7,18.5,721.0,537.93,417.47
2017,5,17,15,30,858.0,101.0,2.8,18.0,678.0,488.62,378.3
2017,5,17,15,45,843.5,97.5,2.9,18.0,632.0,434.41,333.52
2017,5,17,16,0,829.0,94.0,3.0,18.0,586.0,384.53,290.81
2017,5,17,16,15,807.0,90.5,3.05,17.5,535.5,333.1,246.51
2017,5,17,16,30,785.0,87.0,3.1,17.0,485.0,283.47,202.95
2017,5,17,16,45,756.0,83.0,3.2,17.0,433.5,233.84,159.31
2017,5,17,17,0,727.0,79.0,3.3,17.0,382.0,187.08,119.13
2017,5,17,17,15,687.0,74.0,3.35,16.0,329.5,137.68,80.16
2017,5,17,17,30,647.0,69.0,3.4,15.0,277.0,95.73,51.74
2017,5,17,17,45,588.5,63.0,3.45,14.5,226.5,56.83,33.12
2017,5,17,18,0,530.0,57.0,3.5,14.0,176.0,39.86,29.94
2017,5,17,18,15,442.5,48.0,3.35,13.5,130.5,34.99,25.34
2017,5,17,18,30,355.0,39.0,3.2,13.0,85.0,29.81,20.17
2017,5,17,18,45,223.5,26.5,3.05,12.5,51.0,20.75,9.69
2017,5,17,19,0,92.0,14.0,2.9,12.0,17.0,13.76,0.0
2017,5,17,19,15,46.0,7.0,2.8,11.5,8.5,6.88,0.0
2017,5,17,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,135.5,15.0,1.55,9.5,27.5,64.35,0.0
2017,5,18,5,30,271.0,30.0,1.5,10.0,55.0,141.31,98.66
2017,5,18,5,45,367.0,40.5,1.5,11.0,97.0,202.27,157.24
2017,5,18,6,0,463.0,51.0,1.5,12.0,139.0,272.5,218.65
2017,5,18,6,15,529.0,58.5,1.4,12.5,187.5,333.75,271.9
2017,5,18,6,30,595.0,66.0,1.3,13.0,236.0,400.41,327.63
2017,5,18,6,45,636.5,72.5,1.25,13.5,287.0,457.12,373.52
2017,5,18,7,0,678.0,79.0,1.2,14.0,338.0,516.4,419.53
2017,5,18,7,15,711.5,83.5,1.25,14.5,390.0,570.37,460.38
2017,5,18,7,30,745.0,88.0,1.3,15.0,442.0,623.34,499.3
2017,5,18,7,45,769.0,92.5,1.4,16.0,492.5,672.74,532.59
2017,5,18,8,0,793.0,97.0,1.5,17.0,543.0,722.04,564.75
2017,5,18,8,15,812.0,100.0,1.6,17.5,591.0,765.3,593.05
2017,5,18,8,30,831.0,103.0,1.7,18.0,639.0,807.61,620.32
2017,5,18,8,45,847.5,105.0,1.85,18.5,683.5,845.46,644.69
2017,5,18,9,0,864.0,107.0,2.0,19.0,728.0,876.61,664.31
2017,5,18,9,15,875.5,109.0,2.0,19.5,767.5,906.62,681.58
2017,5,18,9,30,887.0,111.0,2.0,20.0,807.0,934.46,697.25
2017,5,18,9,45,897.5,111.5,2.05,20.5,841.0,957.41,710.16
2017,5,18,10,0,908.0,112.0,2.1,21.0,875.0,977.84,721.44
2017,5,18,10,15,914.0,113.0,2.1,21.0,902.0,991.84,729.41
2017,5,18,10,30,920.0,114.0,2.1,21.0,929.0,1002.97,735.67
2017,5,18,10,45,926.5,113.5,2.15,21.5,950.0,1010.09,738.63
2017,5,18,11,0,933.0,113.0,2.2,22.0,971.0,1014.23,739.81
2017,5,18,11,15,935.5,113.5,2.2,22.0,983.5,1012.52,738.21
2017,5,18,11,30,938.0,114.0,2.2,22.0,996.0,1007.77,734.83
2017,5,18,11,45,941.0,113.0,2.25,22.0,1002.0,998.99,729.56
2017,5,18,12,0,944.0,112.0,2.3,22.0,1008.0,987.23,722.47
2017,5,18,12,15,943.0,112.0,2.3,22.0,1005.5,969.88,711.3
2017,5,18,12,30,942.0,112.0,2.3,22.0,1003.0,949.77,698.44
2017,5,18,12,45,931.0,117.0,2.35,22.5,990.0,923.09,680.44
2017,5,18,13,0,920.0,122.0,2.4,23.0,977.0,894.25,661.05
2017,5,18,13,15,916.5,121.5,2.4,23.0,960.0,864.42,641.79
2017,5,18,13,30,913.0,121.0,2.4,23.0,943.0,832.44,621.01
2017,5,18,13,45,909.0,118.5,2.45,23.0,918.5,796.23,597.57
2017,5,18,14,0,905.0,116.0,2.5,23.0,894.0,758.2,572.66
2017,5,18,14,15,897.5,114.5,2.5,22.5,863.0,717.05,545.76
2017,5,18,14,30,890.0,113.0,2.5,22.0,832.0,674.67,515.86
2017,5,18,14,45,882.5,110.0,2.55,22.0,796.0,629.88,482.72
2017,5,18,15,0,875.0,107.0,2.6,22.0,760.0,584.25,448.07
2017,5,18,15,15,862.0,104.5,2.6,21.5,717.5,535.6,410.86
2017,5,18,15,30,849.0,102.0,2.6,21.0,675.0,486.99,372.52
2017,5,18,15,45,833.5,99.0,2.6,21.0,629.0,433.28,328.59
2017,5,18,16,0,818.0,96.0,2.6,21.0,583.0,383.97,286.9
2017,5,18,16,15,782.5,90.0,2.55,20.5,524.0,326.55,238.91
2017,5,18,16,30,747.0,84.0,2.5,20.0,465.0,272.26,192.79
2017,5,18,16,45,697.0,84.0,2.5,20.0,410.0,223.38,151.2
2017,5,18,17,0,647.0,84.0,2.5,20.0,355.0,175.97,112.02
2017,5,18,17,15,591.0,84.5,2.45,19.0,307.0,136.42,82.15
2017,5,18,17,30,535.0,85.0,2.4,18.0,259.0,102.82,60.7
2017,5,18,17,45,533.5,70.5,2.35,17.5,218.0,63.38,38.28
2017,5,18,18,0,532.0,56.0,2.3,17.0,177.0,38.84,28.68
2017,5,18,18,15,447.0,47.5,2.25,16.5,131.5,34.38,24.51
2017,5,18,18,30,362.0,39.0,2.2,16.0,86.0,29.64,19.82
2017,5,18,18,45,233.0,26.5,2.15,15.5,52.0,20.6,9.79
2017,5,18,19,0,104.0,14.0,2.1,15.0,18.0,13.76,0.0
2017,5,18,19,15,52.0,7.0,2.1,14.5,9.0,6.88,0.0
2017,5,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,5,15,141.0,15.0,0.85,12.5,28.5,66.49,0.0
2017,5,19,5,30,282.0,30.0,0.9,13.0,57.0,145.44,101.33
2017,5,19,5,45,382.0,39.5,0.95,14.0,99.5,207.48,159.34
2017,5,19,6,0,482.0,49.0,1.0,15.0,142.0,279.12,220.84
2017,5,19,6,15,546.0,56.5,1.0,15.5,190.5,340.3,273.21
2017,5,19,6,30,610.0,64.0,1.0,16.0,239.0,406.73,327.95
2017,5,19,6,45,654.5,69.0,1.0,16.5,290.5,464.04,373.64
2017,5,19,7,0,699.0,74.0,1.0,17.0,342.0,521.87,418.05
2017,5,19,7,15,730.5,78.5,1.05,17.5,393.5,575.6,458.02
2017,5,19,7,30,762.0,83.0,1.1,18.0,445.0,630.34,497.34
2017,5,19,7,45,786.0,86.0,1.15,18.5,495.5,678.65,529.47
2017,5,19,8,0,810.0,89.0,1.2,19.0,546.0,726.83,560.85
2017,5,19,8,15,828.0,92.0,1.15,19.5,593.5,769.86,586.86
2017,5,19,8,30,846.0,95.0,1.1,20.0,641.0,806.94,608.23
2017,5,19,8,45,859.5,97.0,1.1,20.5,685.0,842.65,628.97
2017,5,19,9,0,873.0,99.0,1.1,21.0,729.0,876.64,648.3
2017,5,19,9,15,884.0,101.0,1.05,21.5,768.0,906.47,663.87
2017,5,19,9,30,895.0,103.0,1.0,22.0,807.0,934.08,677.8
2017,5,19,9,45,903.0,104.5,1.0,22.5,840.0,955.98,688.85
2017,5,19,10,0,911.0,106.0,1.0,23.0,873.0,975.25,698.29
2017,5,19,10,15,917.0,107.5,0.95,23.5,900.5,989.87,703.9
2017,5,19,10,30,923.0,109.0,0.9,24.0,928.0,1001.61,707.79
2017,5,19,10,45,927.0,110.0,0.9,24.5,948.0,1007.94,709.46
2017,5,19,11,0,931.0,111.0,0.9,25.0,968.0,1011.26,709.46
2017,5,19,11,15,933.5,111.5,0.85,25.0,981.0,1009.59,706.94
2017,5,19,11,30,936.0,112.0,0.8,25.0,994.0,1004.9,702.75
2017,5,19,11,45,937.0,112.5,0.75,25.5,999.0,995.78,694.68
2017,5,19,12,0,938.0,113.0,0.7,26.0,1004.0,983.73,685.01
2017,5,19,12,15,937.5,113.0,0.7,26.0,1002.0,966.95,675.02
2017,5,19,12,30,937.0,113.0,0.7,26.0,1000.0,947.42,663.46
2017,5,19,12,45,934.0,113.0,0.75,26.0,989.5,923.05,649.94
2017,5,19,13,0,931.0,113.0,0.8,26.0,979.0,896.23,634.84
2017,5,19,13,15,927.5,112.5,0.9,26.0,962.0,866.2,618.39
2017,5,19,13,30,924.0,112.0,1.0,26.0,945.0,833.99,600.24
2017,5,19,13,45,919.0,110.5,1.15,26.0,920.5,797.68,579.66
2017,5,19,14,0,914.0,109.0,1.3,26.0,896.0,759.59,557.32
2017,5,19,14,15,906.5,107.5,1.45,25.5,865.0,718.19,533.14
2017,5,19,14,30,899.0,106.0,1.6,25.0,834.0,675.53,505.38
2017,5,19,14,45,890.0,104.0,1.75,25.0,797.0,630.46,473.78
2017,5,19,15,0,881.0,102.0,1.9,25.0,760.0,584.65,440.5
2017,5,19,15,15,868.5,100.0,1.95,24.5,718.0,536.51,404.72
2017,5,19,15,30,856.0,98.0,2.0,24.0,676.0,488.34,367.7
2017,5,19,15,45,841.0,94.5,2.15,24.0,630.0,437.97,327.43
2017,5,19,16,0,826.0,91.0,2.3,24.0,584.0,384.18,283.39
2017,5,19,16,15,805.0,88.0,2.3,23.5,535.0,333.7,241.09
2017,5,19,16,30,784.0,85.0,2.3,23.0,486.0,284.9,199.35
2017,5,19,16,45,756.5,81.0,2.3,22.5,435.0,235.63,157.35
2017,5,19,17,0,729.0,77.0,2.3,22.0,384.0,189.07,118.3
2017,5,19,17,15,691.0,72.5,2.25,21.0,332.5,140.31,80.3
2017,5,19,17,30,653.0,68.0,2.2,20.0,281.0,98.64,52.06
2017,5,19,17,45,600.0,61.5,2.15,19.5,231.0,58.98,32.29
2017,5,19,18,0,547.0,55.0,2.1,19.0,181.0,37.86,27.58
2017,5,19,18,15,464.5,46.5,2.0,18.0,135.0,33.35,23.46
2017,5,19,18,30,382.0,38.0,1.9,17.0,89.0,28.54,18.83
2017,5,19,18,45,253.0,26.5,1.85,16.5,54.0,20.46,9.95
2017,5,19,19,0,124.0,15.0,1.8,16.0,19.0,14.74,0.0
2017,5,19,19,15,62.0,7.5,1.75,15.5,9.5,7.37,0.0
2017,5,19,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,5,15,139.5,15.5,0.8,12.5,29.0,67.22,0.0
2017,5,20,5,30,279.0,31.0,0.7,13.0,58.0,145.89,102.55
2017,5,20,5,45,373.5,41.5,0.65,13.5,100.0,207.01,159.28
2017,5,20,6,0,468.0,52.0,0.6,14.0,142.0,277.19,219.51
2017,5,20,6,15,531.5,59.0,0.5,14.5,190.5,337.06,270.03
2017,5,20,6,30,595.0,66.0,0.4,15.0,239.0,402.07,322.48
2017,5,20,6,45,638.0,72.0,0.35,15.5,290.0,459.1,366.81
2017,5,20,7,0,681.0,78.0,0.3,16.0,341.0,518.82,411.21
2017,5,20,7,15,712.5,82.5,0.3,16.5,392.0,571.63,449.19
2017,5,20,7,30,744.0,87.0,0.3,17.0,443.0,623.38,485.16
2017,5,20,7,45,768.0,90.5,0.3,18.0,492.5,671.61,515.08
2017,5,20,8,0,792.0,94.0,0.3,19.0,542.0,719.74,543.91
2017,5,20,8,15,810.0,97.0,0.3,19.5,589.0,762.17,569.14
2017,5,20,8,30,828.0,100.0,0.3,20.0,636.0,803.59,593.24
2017,5,20,8,45,841.5,102.5,0.35,21.0,679.5,834.32,609.7
2017,5,20,9,0,855.0,105.0,0.4,22.0,723.0,868.37,628.23
2017,5,20,9,15,865.5,107.0,0.35,22.5,761.0,897.3,642.46
2017,5,20,9,30,876.0,109.0,0.3,23.0,799.0,924.06,655.19
2017,5,20,9,45,880.5,112.5,0.3,23.5,830.5,944.47,664.94
2017,5,20,10,0,885.0,116.0,0.3,24.0,862.0,962.2,673.12
2017,5,20,10,15,890.5,117.5,0.3,24.5,888.5,976.0,678.99
2017,5,20,10,30,896.0,119.0,0.3,25.0,915.0,987.01,683.28
2017,5,20,10,45,900.5,119.5,0.3,25.5,934.5,993.14,684.79
2017,5,20,11,0,905.0,120.0,0.3,26.0,954.0,996.36,684.73
2017,5,20,11,15,907.0,120.5,0.35,26.0,966.0,994.23,684.1
2017,5,20,11,30,909.0,121.0,0.4,26.0,978.0,989.17,681.94
2017,5,20,11,45,909.5,121.0,0.5,26.5,983.0,979.3,676.82
2017,5,20,12,0,910.0,121.0,0.6,27.0,988.0,966.6,670.09
2017,5,20,12,15,909.5,121.0,0.7,27.0,985.0,950.23,662.44
2017,5,20,12,30,909.0,121.0,0.8,27.0,982.0,931.21,653.07
2017,5,20,12,45,903.0,123.0,0.95,27.0,971.0,906.73,641.03
2017,5,20,13,0,897.0,125.0,1.1,27.0,960.0,880.0,627.21
2017,5,20,13,15,893.0,124.0,1.25,27.0,943.0,849.99,610.87
2017,5,20,13,30,889.0,123.0,1.4,27.0,926.0,817.94,592.76
2017,5,20,13,45,884.5,121.0,1.55,27.0,902.0,782.68,572.06
2017,5,20,14,0,880.0,119.0,1.7,27.0,878.0,745.7,549.7
2017,5,20,14,15,872.5,117.5,1.8,26.5,848.0,705.55,525.01
2017,5,20,14,30,865.0,116.0,1.9,26.0,818.0,664.23,497.37
2017,5,20,14,45,857.5,113.0,2.0,26.0,782.0,620.55,466.22
2017,5,20,15,0,850.0,110.0,2.1,26.0,746.0,576.07,433.55
2017,5,20,15,15,837.5,107.5,2.15,25.5,705.0,528.85,398.46
2017,5,20,15,30,825.0,105.0,2.2,25.0,664.0,478.04,359.65
2017,5,20,15,45,812.0,101.0,2.3,24.5,619.5,429.32,321.18
2017,5,20,16,0,799.0,97.0,2.4,24.0,575.0,381.13,281.83
2017,5,20,16,15,778.0,93.5,2.35,23.5,526.5,331.51,240.24
2017,5,20,16,30,757.0,90.0,2.3,23.0,478.0,283.6,199.31
2017,5,20,16,45,732.5,84.5,2.25,22.5,428.5,235.01,157.86
2017,5,20,17,0,708.0,79.0,2.2,22.0,379.0,188.82,119.04
2017,5,20,17,15,670.5,74.0,2.1,21.0,328.0,140.61,81.34
2017,5,20,17,30,633.0,69.0,2.0,20.0,277.0,99.53,53.19
2017,5,20,17,45,584.5,62.0,1.9,19.5,228.5,60.46,33.03
2017,5,20,18,0,536.0,55.0,1.8,19.0,180.0,37.71,27.47
2017,5,20,18,15,456.5,46.5,1.7,18.5,134.5,33.2,23.31
2017,5,20,18,30,377.0,38.0,1.6,18.0,89.0,28.38,18.66
2017,5,20,18,45,256.0,26.5,1.55,17.5,54.5,20.32,10.06
2017,5,20,19,0,135.0,15.0,1.5,17.0,20.0,11.63,0.0
2017,5,20,19,15,67.5,7.5,1.5,16.5,10.0,7.37,0.0
2017,5,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,5,15,162.5,15.0,0.8,13.5,31.0,73.8,0.0
2017,5,21,5,30,325.0,30.0,0.8,14.0,62.0,160.79,113.5
2017,5,21,5,45,422.5,39.0,0.8,14.5,105.5,223.64,171.68
2017,5,21,6,0,520.0,48.0,0.8,15.0,149.0,295.77,233.67
2017,5,21,6,15,581.5,54.5,0.75,15.5,199.0,356.43,285.16
2017,5,21,6,30,643.0,61.0,0.7,16.0,249.0,422.08,338.52
2017,5,21,6,45,686.0,65.5,0.7,16.5,300.5,477.22,382.05
2017,5,21,7,0,729.0,70.0,0.7,17.0,352.0,537.43,427.57
2017,5,21,7,15,759.5,74.0,0.7,17.5,404.0,591.13,466.46
2017,5,21,7,30,790.0,78.0,0.7,18.0,456.0,645.74,504.07
2017,5,21,7,45,812.0,81.0,0.7,18.5,506.5,693.61,534.65
2017,5,21,8,0,834.0,84.0,0.7,19.0,557.0,741.17,564.28
2017,5,21,8,15,851.0,87.0,0.65,19.5,605.0,779.45,586.13
2017,5,21,8,30,868.0,90.0,0.6,20.0,653.0,821.25,609.87
2017,5,21,8,45,880.5,92.0,0.6,21.0,696.5,856.74,628.57
2017,5,21,9,0,893.0,94.0,0.6,22.0,740.0,890.41,645.81
2017,5,21,9,15,903.0,96.0,0.5,22.5,779.0,919.82,659.27
2017,5,21,9,30,913.0,98.0,0.4,23.0,818.0,946.92,671.01
2017,5,21,9,45,893.0,115.0,0.35,23.5,843.5,959.62,674.86
2017,5,21,10,0,873.0,132.0,0.3,24.0,869.0,968.48,676.65
2017,5,21,10,15,880.0,133.5,0.25,24.5,896.0,983.46,682.27
2017,5,21,10,30,887.0,135.0,0.2,25.0,923.0,995.69,686.21
2017,5,21,10,45,892.5,135.5,0.2,25.5,943.5,1002.62,688.13
2017,5,21,11,0,898.0,136.0,0.2,26.0,964.0,1006.67,688.52
2017,5,21,11,15,900.5,136.5,0.3,26.0,976.5,1004.9,689.11
2017,5,21,11,30,903.0,137.0,0.4,26.0,989.0,1000.22,688.31
2017,5,21,11,45,904.5,137.0,0.5,26.5,994.5,991.22,683.75
2017,5,21,12,0,906.0,137.0,0.6,27.0,1000.0,979.4,677.58
2017,5,21,12,15,906.0,136.5,0.7,27.0,998.0,962.96,669.95
2017,5,21,12,30,906.0,136.0,0.8,27.0,996.0,943.89,660.65
2017,5,21,12,45,911.0,131.0,0.95,27.5,988.0,922.36,649.28
2017,5,21,13,0,916.0,126.0,1.1,28.0,980.0,898.15,635.92
2017,5,21,13,15,912.5,125.0,1.2,27.5,963.0,868.06,620.3
2017,5,21,13,30,909.0,124.0,1.3,27.0,946.0,835.85,602.98
2017,5,21,13,45,903.5,123.0,1.4,27.0,922.0,800.14,581.8
2017,5,21,14,0,898.0,122.0,1.5,27.0,898.0,762.72,559.11
2017,5,21,14,15,890.5,120.5,1.6,27.0,867.0,721.92,533.43
2017,5,21,14,30,883.0,119.0,1.7,27.0,836.0,679.91,504.79
2017,5,21,14,45,872.5,117.5,1.8,27.0,799.0,635.06,473.27
2017,5,21,15,0,862.0,116.0,1.9,27.0,762.0,589.62,440.35
2017,5,21,15,15,849.0,113.5,1.9,26.5,720.5,538.35,402.7
2017,5,21,15,30,836.0,111.0,1.9,26.0,679.0,490.15,366.03
2017,5,21,15,45,819.0,108.0,1.95,25.5,633.0,440.13,326.99
2017,5,21,16,0,802.0,105.0,2.0,25.0,587.0,391.01,287.4
2017,5,21,16,15,620.0,139.5,2.0,24.5,493.5,318.73,232.21
2017,5,21,16,30,438.0,174.0,2.0,24.0,400.0,266.83,193.94
2017,5,21,16,45,397.5,161.5,2.05,23.5,350.5,223.63,159.78
2017,5,21,17,0,357.0,149.0,2.1,23.0,301.0,184.47,129.22
2017,5,21,17,15,326.0,136.0,2.05,22.0,260.5,154.87,107.07
2017,5,21,17,30,295.0,123.0,2.0,21.0,220.0,123.6,85.13
2017,5,21,17,45,268.0,104.0,1.95,20.5,181.0,91.07,64.19
2017,5,21,18,0,241.0,85.0,1.9,20.0,142.0,66.49,52.3
2017,5,21,18,15,199.0,67.0,1.85,19.0,106.5,53.4,40.73
2017,5,21,18,30,157.0,49.0,1.8,18.0,71.0,39.82,28.44
2017,5,21,18,45,78.5,32.5,1.8,17.5,43.5,26.91,15.43
2017,5,21,19,0,0.0,16.0,1.8,17.0,16.0,15.3,0.0
2017,5,21,19,15,0.0,8.0,1.8,16.5,8.0,7.86,0.0
2017,5,21,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,5,15,131.0,17.0,1.5,12.5,30.0,65.92,1.6
2017,5,22,5,30,262.0,34.0,1.5,13.0,60.0,143.54,102.67
2017,5,22,5,45,362.0,44.0,1.5,13.5,102.5,206.31,160.08
2017,5,22,6,0,462.0,54.0,1.5,14.0,145.0,278.08,222.27
2017,5,22,6,15,235.0,77.5,1.45,14.5,124.5,207.06,168.05
2017,5,22,6,30,8.0,101.0,1.4,15.0,104.0,106.77,84.55
2017,5,22,6,45,14.0,120.5,1.35,15.5,126.0,130.16,104.1
2017,5,22,7,0,20.0,140.0,1.3,16.0,148.0,153.94,123.33
2017,5,22,7,15,44.5,168.0,1.25,16.5,189.0,206.51,165.84
2017,5,22,7,30,69.0,196.0,1.2,17.0,230.0,254.75,203.79
2017,5,22,7,45,95.5,222.5,1.15,17.5,274.0,304.2,241.82
2017,5,22,8,0,122.0,249.0,1.1,18.0,318.0,363.62,286.39
2017,5,22,8,15,196.0,266.0,1.1,18.5,388.5,443.15,346.35
2017,5,22,8,30,270.0,283.0,1.1,19.0,459.0,535.74,413.58
2017,5,22,8,45,564.0,195.5,1.1,19.5,594.0,709.04,541.74
2017,5,22,9,0,858.0,108.0,1.1,20.0,729.0,875.9,651.88
2017,5,22,9,15,868.5,110.0,1.1,20.5,768.0,904.87,666.04
2017,5,22,9,30,879.0,112.0,1.1,21.0,807.0,931.66,680.43
2017,5,22,9,45,881.5,117.0,1.1,21.5,838.5,951.82,690.51
2017,5,22,10,0,884.0,122.0,1.1,22.0,870.0,969.2,698.9
2017,5,22,10,15,890.5,123.5,1.1,22.5,896.5,983.91,705.66
2017,5,22,10,30,897.0,125.0,1.1,23.0,923.0,995.84,710.76
2017,5,22,10,45,900.5,126.0,1.1,23.5,942.5,1001.49,712.07
2017,5,22,11,0,904.0,127.0,1.1,24.0,962.0,1004.23,711.76
2017,5,22,11,15,906.5,128.0,1.15,24.0,974.5,1003.05,711.47
2017,5,22,11,30,909.0,129.0,1.2,24.0,987.0,998.93,709.5
2017,5,22,11,45,909.0,129.5,1.25,24.5,992.0,989.05,702.69
2017,5,22,12,0,909.0,130.0,1.3,25.0,997.0,976.36,694.27
2017,5,22,12,15,908.5,130.0,1.35,25.0,994.5,959.99,684.97
2017,5,22,12,30,908.0,130.0,1.4,25.0,992.0,940.99,674.03
2017,5,22,12,45,898.5,134.0,1.45,25.0,979.5,915.35,658.86
2017,5,22,13,0,889.0,138.0,1.5,25.0,967.0,887.61,642.29
2017,5,22,13,15,884.5,137.0,1.55,25.0,950.0,857.42,624.01
2017,5,22,13,30,880.0,136.0,1.6,25.0,933.0,825.24,604.25
2017,5,22,13,45,873.5,135.0,1.65,25.0,908.5,789.69,582.05
2017,5,22,14,0,867.0,134.0,1.7,25.0,884.0,752.58,558.54
2017,5,22,14,15,859.0,132.5,1.75,24.5,853.5,712.57,533.07
2017,5,22,14,30,851.0,131.0,1.8,24.0,823.0,669.44,503.87
2017,5,22,14,45,839.5,129.0,1.85,24.0,786.0,624.44,471.49
2017,5,22,15,0,828.0,127.0,1.9,24.0,749.0,579.05,437.96
2017,5,22,15,15,814.5,124.0,1.9,23.5,708.0,531.53,402.53
2017,5,22,15,30,801.0,121.0,1.9,23.0,667.0,484.22,366.15
2017,5,22,15,45,783.0,118.0,1.9,23.0,621.0,435.41,326.93
2017,5,22,16,0,765.0,115.0,1.9,23.0,575.0,387.65,287.54
2017,5,22,16,15,742.0,111.0,1.85,22.5,526.5,335.18,244.29
2017,5,22,16,30,719.0,107.0,1.8,22.0,478.0,287.8,204.23
2017,5,22,16,45,689.0,101.5,1.8,21.5,427.5,239.62,163.63
2017,5,22,17,0,659.0,96.0,1.8,21.0,377.0,194.4,125.99
2017,5,22,17,15,618.0,90.0,1.75,20.0,326.5,150.4,91.72
2017,5,22,17,30,577.0,84.0,1.7,19.0,276.0,110.72,64.17
2017,5,22,17,45,521.0,76.0,1.7,18.5,227.0,73.17,43.76
2017,5,22,18,0,465.0,68.0,1.7,18.0,178.0,48.82,37.34
2017,5,22,18,15,382.5,57.0,1.6,17.5,133.0,42.13,31.23
2017,5,22,18,30,300.0,46.0,1.5,17.0,88.0,34.88,24.4
2017,5,22,18,45,188.0,31.5,1.4,16.5,54.5,24.34,13.73
2017,5,22,19,0,76.0,17.0,1.3,16.0,21.0,13.28,0.0
2017,5,22,19,15,38.0,8.5,1.3,15.5,10.5,8.36,0.0
2017,5,22,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,5,15,116.0,17.5,1.4,12.5,29.5,62.6,6.42
2017,5,23,5,30,232.0,35.0,1.4,13.0,59.0,134.85,96.98
2017,5,23,5,45,327.0,46.5,1.45,13.5,100.5,194.56,151.2
2017,5,23,6,0,422.0,58.0,1.5,14.0,142.0,265.57,212.6
2017,5,23,6,15,487.0,66.5,1.45,14.5,190.0,326.12,264.58
2017,5,23,6,30,552.0,75.0,1.4,15.0,238.0,391.93,319.11
2017,5,23,6,45,320.0,115.5,1.4,15.5,214.0,326.45,266.22
2017,5,23,7,0,88.0,156.0,1.4,16.0,190.0,220.35,178.03
2017,5,23,7,15,174.0,174.5,1.35,16.5,254.5,306.37,248.09
2017,5,23,7,30,260.0,193.0,1.3,17.0,319.0,399.95,320.92
2017,5,23,7,45,511.0,149.5,1.3,17.5,430.0,551.08,438.39
2017,5,23,8,0,762.0,106.0,1.3,18.0,541.0,712.64,555.14
2017,5,23,8,15,781.5,109.5,1.3,18.5,588.0,755.85,581.01
2017,5,23,8,30,801.0,113.0,1.3,19.0,635.0,798.19,607.02
2017,5,23,8,45,816.0,116.0,1.35,19.5,678.0,835.03,629.46
2017,5,23,9,0,831.0,119.0,1.4,20.0,721.0,870.29,650.64
2017,5,23,9,15,842.5,121.5,1.45,20.0,760.0,900.07,669.27
2017,5,23,9,30,854.0,124.0,1.5,20.0,799.0,922.28,682.94
2017,5,23,9,45,850.5,132.5,1.55,20.5,828.5,945.57,696.12
2017,5,23,10,0,847.0,141.0,1.6,21.0,858.0,960.47,703.82
2017,5,23,10,15,854.0,142.5,1.65,21.0,884.5,969.44,709.21
2017,5,23,10,30,861.0,144.0,1.7,21.0,911.0,981.45,716.74
2017,5,23,10,45,866.0,145.0,1.75,21.5,931.5,988.28,719.61
2017,5,23,11,0,871.0,146.0,1.8,22.0,952.0,992.3,720.84
2017,5,23,11,15,874.0,146.5,1.85,22.0,964.5,991.05,720.2
2017,5,23,11,30,877.0,147.0,1.9,22.0,977.0,986.98,717.91
2017,5,23,11,45,878.0,148.0,1.95,22.5,982.0,978.7,711.66
2017,5,23,12,0,879.0,149.0,2.0,23.0,987.0,967.68,703.77
2017,5,23,12,15,878.0,148.5,2.05,23.0,984.5,950.73,693.49
2017,5,23,12,30,877.0,148.0,2.1,23.0,982.0,931.27,681.64
2017,5,23,12,45,879.0,145.0,2.15,23.0,973.5,909.67,668.38
2017,5,23,13,0,881.0,142.0,2.2,23.0,965.0,885.61,653.47
2017,5,23,13,15,876.5,141.0,2.25,22.5,947.5,855.65,635.79
2017,5,23,13,30,872.0,140.0,2.3,22.0,930.0,823.73,616.61
2017,5,23,13,45,865.0,139.0,2.35,22.0,905.5,788.09,593.46
2017,5,23,14,0,858.0,138.0,2.4,22.0,881.0,750.93,569.05
2017,5,23,14,15,849.5,136.5,2.4,21.5,850.5,710.94,542.3
2017,5,23,14,30,841.0,135.0,2.4,21.0,820.0,667.97,512.08
2017,5,23,14,45,829.5,133.0,2.4,21.0,783.5,623.4,478.94
2017,5,23,15,0,818.0,131.0,2.4,21.0,747.0,578.46,444.75
2017,5,23,15,15,804.0,128.0,2.4,20.5,705.5,531.15,408.77
2017,5,23,15,30,790.0,125.0,2.4,20.0,664.0,484.1,371.93
2017,5,23,15,45,771.0,122.0,2.4,20.0,618.5,435.4,332.13
2017,5,23,16,0,752.0,119.0,2.4,20.0,573.0,384.54,289.82
2017,5,23,16,15,728.5,115.0,2.35,19.5,524.5,335.7,248.7
2017,5,23,16,30,705.0,111.0,2.3,19.0,476.0,288.84,208.5
2017,5,23,16,45,674.0,105.5,2.3,18.5,426.0,241.09,167.74
2017,5,23,17,0,643.0,100.0,2.3,18.0,376.0,196.4,130.05
2017,5,23,17,15,601.5,93.5,2.25,17.5,325.5,152.66,95.27
2017,5,23,17,30,560.0,87.0,2.2,17.0,275.0,113.27,67.27
2017,5,23,17,45,503.5,79.0,2.2,16.5,226.0,76.46,46.72
2017,5,23,18,0,447.0,71.0,2.2,16.0,177.0,51.4,39.94
2017,5,23,18,15,366.0,59.5,2.2,15.5,133.0,44.02,33.17
2017,5,23,18,30,285.0,48.0,2.2,15.0,89.0,36.43,25.99
2017,5,23,18,45,178.5,33.0,2.2,14.5,55.0,25.52,15.01
2017,5,23,19,0,72.0,18.0,2.2,14.0,21.0,15.24,0.0
2017,5,23,19,15,36.0,9.0,2.2,13.5,10.5,8.85,0.0
2017,5,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,15.5,2.6,11.0,15.5,14.96,0.0
2017,5,24,5,30,0.0,31.0,2.6,11.0,31.0,31.11,19.43
2017,5,24,5,45,10.5,50.5,2.6,11.5,52.5,56.03,41.45
2017,5,24,6,0,21.0,70.0,2.6,12.0,74.0,85.11,66.75
2017,5,24,6,15,31.0,90.5,2.6,12.0,99.0,112.69,90.78
2017,5,24,6,30,41.0,111.0,2.6,12.0,124.0,140.83,115.0
2017,5,24,6,45,49.0,131.5,2.6,12.5,149.5,168.46,138.11
2017,5,24,7,0,57.0,152.0,2.6,13.0,175.0,196.55,161.12
2017,5,24,7,15,75.0,177.0,2.6,13.0,211.0,236.89,194.25
2017,5,24,7,30,93.0,202.0,2.6,13.0,247.0,278.3,227.7
2017,5,24,7,45,140.0,226.0,2.6,13.5,302.0,349.02,284.18
2017,5,24,8,0,187.0,250.0,2.6,14.0,357.0,414.61,335.24
2017,5,24,8,15,189.5,273.0,2.65,14.0,389.0,446.06,358.45
2017,5,24,8,30,192.0,296.0,2.7,14.0,421.0,476.99,381.15
2017,5,24,8,45,162.0,318.0,2.75,14.5,428.5,478.46,379.54
2017,5,24,9,0,132.0,340.0,2.8,15.0,436.0,477.73,376.39
2017,5,24,9,15,162.0,359.5,2.9,15.0,484.0,526.34,413.26
2017,5,24,9,30,192.0,379.0,3.0,15.0,532.0,575.46,449.84
