Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,9,45,244.0,386.5,3.1,15.5,588.5,640.96,497.84
2017,5,24,10,0,296.0,394.0,3.2,16.0,645.0,698.38,539.18
2017,5,24,10,15,403.5,369.0,3.2,16.0,722.5,781.37,600.75
2017,5,24,10,30,511.0,344.0,3.2,16.0,800.0,858.87,657.13
2017,5,24,10,45,703.0,239.0,3.2,16.5,881.0,937.06,714.52
2017,5,24,11,0,895.0,134.0,3.2,17.0,962.0,1004.2,757.61
2017,5,24,11,15,670.5,265.0,3.1,17.0,890.0,923.57,700.68
2017,5,24,11,30,446.0,396.0,3.0,17.0,818.0,831.12,628.7
2017,5,24,11,45,383.0,425.0,2.95,17.0,789.5,788.79,597.4
2017,5,24,12,0,320.0,454.0,2.9,17.0,761.0,749.73,567.75
2017,5,24,12,15,245.0,468.0,2.85,17.0,702.5,685.34,519.97
2017,5,24,12,30,170.0,482.0,2.8,17.0,644.0,621.67,472.32
2017,5,24,12,45,182.5,476.0,2.75,17.0,648.5,619.62,471.56
2017,5,24,13,0,195.0,470.0,2.7,17.0,653.0,616.6,469.71
2017,5,24,13,15,340.0,416.0,2.7,17.0,727.5,675.62,516.61
2017,5,24,13,30,485.0,362.0,2.7,17.0,802.0,725.57,555.64
2017,5,24,13,45,668.0,255.5,2.7,17.0,844.5,746.42,575.18
2017,5,24,14,0,851.0,149.0,2.7,17.0,887.0,756.27,585.88
2017,5,24,14,15,664.0,227.0,2.7,17.0,790.5,664.59,515.9
2017,5,24,14,30,477.0,305.0,2.7,17.0,694.0,586.49,455.12
2017,5,24,14,45,410.5,315.5,2.75,17.0,639.5,533.18,414.82
2017,5,24,15,0,344.0,326.0,2.8,17.0,585.0,487.93,379.94
2017,5,24,15,15,399.0,287.5,2.8,16.5,572.0,465.26,363.72
2017,5,24,15,30,454.0,249.0,2.8,16.0,559.0,433.59,339.55
2017,5,24,15,45,487.0,218.5,2.85,16.0,531.0,397.91,310.51
2017,5,24,16,0,520.0,188.0,2.9,16.0,503.0,359.05,277.84
2017,5,24,16,15,569.0,156.0,2.95,15.5,474.0,320.31,244.19
2017,5,24,16,30,618.0,124.0,3.0,15.0,445.0,276.96,205.31
2017,5,24,16,45,597.5,114.5,3.05,15.0,399.0,232.42,166.19
2017,5,24,17,0,577.0,105.0,3.1,15.0,353.0,189.94,129.32
2017,5,24,17,15,517.5,105.0,3.1,14.5,306.0,152.71,100.24
2017,5,24,17,30,458.0,105.0,3.1,14.0,259.0,121.17,78.65
2017,5,24,17,45,416.0,92.0,3.15,14.0,214.0,85.09,56.19
2017,5,24,18,0,374.0,79.0,3.2,14.0,169.0,57.29,45.5
2017,5,24,18,15,310.0,65.0,3.15,13.5,127.5,48.29,37.24
2017,5,24,18,30,246.0,51.0,3.1,13.0,86.0,38.79,28.3
2017,5,24,18,45,123.0,36.5,3.05,12.5,54.0,30.06,19.05
2017,5,24,19,0,0.0,22.0,3.0,12.0,22.0,20.42,0.0
2017,5,24,19,15,0.0,11.0,3.05,11.5,11.0,10.81,0.0
2017,5,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,5.0,2.65,12.0,5.0,4.82,0.0
2017,5,25,5,30,0.0,10.0,2.7,12.0,10.0,9.64,2.13
2017,5,25,5,45,0.0,17.5,2.75,12.5,17.5,16.88,8.57
2017,5,25,6,0,0.0,25.0,2.8,13.0,25.0,24.12,14.94
2017,5,25,6,15,0.0,33.5,2.85,13.0,33.5,32.34,22.12
2017,5,25,6,30,0.0,42.0,2.9,13.0,42.0,40.56,29.24
2017,5,25,6,45,0.0,50.5,3.0,13.0,50.5,48.78,36.25
2017,5,25,7,0,0.0,59.0,3.1,13.0,59.0,57.01,43.18
2017,5,25,7,15,0.0,71.5,3.05,13.0,71.5,69.13,53.3
2017,5,25,7,30,0.0,84.0,3.0,13.0,84.0,81.25,63.32
2017,5,25,7,45,96.0,167.0,3.0,13.5,222.0,250.08,205.1
2017,5,25,8,0,192.0,250.0,3.0,14.0,360.0,418.54,339.53
2017,5,25,8,15,148.5,272.0,2.95,14.0,361.5,412.28,331.6
2017,5,25,8,30,105.0,294.0,2.9,14.0,363.0,393.92,315.03
2017,5,25,8,45,86.5,307.5,2.9,14.5,367.0,393.43,312.71
2017,5,25,9,0,68.0,321.0,2.9,15.0,371.0,391.79,309.43
2017,5,25,9,15,75.0,343.0,2.85,15.0,401.0,421.26,331.39
2017,5,25,9,30,82.0,365.0,2.8,15.0,431.0,450.62,352.92
2017,5,25,9,45,212.0,373.0,2.8,15.0,551.0,588.4,459.39
2017,5,25,10,0,342.0,381.0,2.8,15.0,671.0,728.48,562.99
2017,5,25,10,15,593.0,272.0,2.75,15.0,793.5,864.63,665.46
2017,5,25,10,30,844.0,163.0,2.7,15.0,916.0,991.76,752.51
2017,5,25,10,45,853.0,161.5,2.7,15.5,937.5,999.52,754.35
2017,5,25,11,0,862.0,160.0,2.7,16.0,959.0,1004.52,755.63
2017,5,25,11,15,865.5,161.0,2.7,16.0,972.0,1003.91,754.71
2017,5,25,11,30,869.0,162.0,2.7,16.0,985.0,1000.45,752.06
2017,5,25,11,45,876.0,158.5,2.7,16.5,992.0,988.59,742.54
2017,5,25,12,0,883.0,155.0,2.7,17.0,999.0,978.86,734.64
2017,5,25,12,15,882.5,154.5,2.7,17.0,997.0,962.33,723.64
2017,5,25,12,30,882.0,154.0,2.7,17.0,995.0,943.26,711.05
2017,5,25,12,45,860.0,166.5,2.75,17.0,979.5,917.5,694.37
2017,5,25,13,0,838.0,179.0,2.8,17.0,964.0,887.49,674.75
2017,5,25,13,15,834.0,177.5,2.8,17.0,947.0,857.9,654.99
2017,5,25,13,30,830.0,176.0,2.8,17.0,930.0,826.47,633.85
2017,5,25,13,45,826.5,172.0,2.8,17.0,906.5,791.39,610.04
2017,5,25,14,0,823.0,168.0,2.8,17.0,883.0,754.74,584.66
2017,5,25,14,15,814.0,166.0,2.8,17.0,852.5,714.7,555.45
2017,5,25,14,30,805.0,164.0,2.8,17.0,822.0,673.79,525.07
2017,5,25,14,45,797.5,159.0,2.85,17.0,786.5,630.36,492.49
2017,5,25,15,0,790.0,154.0,2.9,17.0,751.0,586.3,458.64
2017,5,25,15,15,775.0,150.5,2.9,16.5,709.5,539.26,422.29
2017,5,25,15,30,760.0,147.0,2.9,16.0,668.0,489.33,382.79
2017,5,25,15,45,741.5,142.5,2.95,16.0,622.5,440.59,342.53
2017,5,25,16,0,723.0,138.0,3.0,16.0,577.0,393.0,302.23
2017,5,25,16,15,698.0,133.0,3.0,15.5,528.5,344.15,260.7
2017,5,25,16,30,673.0,128.0,3.0,15.0,480.0,297.46,220.28
2017,5,25,16,45,640.5,122.0,3.05,15.0,429.5,250.46,179.39
2017,5,25,17,0,608.0,116.0,3.1,15.0,379.0,206.72,141.85
2017,5,25,17,15,564.5,109.0,3.05,14.5,328.5,163.98,107.48
2017,5,25,17,30,521.0,102.0,3.0,14.0,278.0,125.53,79.55
2017,5,25,17,45,462.0,92.0,2.95,14.0,229.0,88.07,57.05
2017,5,25,18,0,403.0,82.0,2.9,14.0,180.0,59.57,47.53
2017,5,25,18,15,321.5,69.0,2.7,13.5,136.0,51.43,40.04
2017,5,25,18,30,240.0,56.0,2.5,13.0,92.0,42.84,31.88
2017,5,25,18,45,145.5,38.5,2.35,12.5,58.0,31.61,20.52
2017,5,25,19,0,51.0,21.0,2.2,12.0,24.0,17.65,0.0
2017,5,25,19,15,25.5,10.5,2.15,12.0,12.0,10.32,0.0
2017,5,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,7.5,1.4,11.5,7.5,7.23,0.0
2017,5,26,5,30,0.0,15.0,1.4,12.0,15.0,14.47,6.08
2017,5,26,5,45,0.0,25.0,1.45,12.5,25.0,24.12,14.71
2017,5,26,6,0,0.0,35.0,1.5,13.0,35.0,33.79,23.2
2017,5,26,6,15,0.0,47.0,1.5,13.0,47.0,45.4,33.32
2017,5,26,6,30,0.0,59.0,1.5,13.0,59.0,57.02,43.32
2017,5,26,6,45,0.0,71.5,1.5,13.0,71.5,69.32,53.74
2017,5,26,7,0,0.0,84.0,1.5,13.0,84.0,81.75,64.12
2017,5,26,7,15,0.0,108.0,1.5,13.0,108.0,106.04,84.28
2017,5,26,7,30,0.0,132.0,1.5,13.0,132.0,130.33,104.12
2017,5,26,7,45,0.0,145.5,1.5,13.5,145.5,143.66,114.47
2017,5,26,8,0,0.0,159.0,1.5,14.0,159.0,156.98,124.69
2017,5,26,8,15,8.0,192.5,1.5,14.0,197.5,197.36,157.13
2017,5,26,8,30,16.0,226.0,1.5,14.0,236.0,238.18,189.32
2017,5,26,8,45,17.0,240.0,1.55,14.5,252.0,253.07,200.1
2017,5,26,9,0,18.0,254.0,1.6,15.0,268.0,267.96,210.9
2017,5,26,9,15,49.0,309.0,1.6,15.0,348.0,361.24,283.23
2017,5,26,9,30,80.0,364.0,1.6,15.0,428.0,447.74,348.04
2017,5,26,9,45,56.0,352.5,1.65,15.5,398.5,412.26,319.2
2017,5,26,10,0,32.0,341.0,1.7,16.0,369.0,376.39,290.74
2017,5,26,10,15,35.0,357.0,1.7,16.0,388.0,394.65,304.28
2017,5,26,10,30,38.0,373.0,1.7,16.0,407.0,412.68,317.29
2017,5,26,10,45,28.0,344.0,1.75,16.5,369.5,371.79,285.73
2017,5,26,11,0,18.0,315.0,1.8,17.0,332.0,326.08,250.68
2017,5,26,11,15,71.5,394.5,1.8,17.0,463.0,461.65,353.36
2017,5,26,11,30,125.0,474.0,1.8,17.0,594.0,594.85,449.41
2017,5,26,11,45,177.5,476.0,1.85,17.5,646.5,641.98,482.59
2017,5,26,12,0,230.0,478.0,1.9,18.0,699.0,687.27,514.62
2017,5,26,12,15,545.0,318.0,1.9,18.0,839.0,817.83,614.8
2017,5,26,12,30,860.0,158.0,1.9,18.0,979.0,928.13,691.88
2017,5,26,12,45,854.0,160.0,1.95,18.0,968.0,906.93,677.3
2017,5,26,13,0,848.0,162.0,2.0,18.0,957.0,880.81,660.83
2017,5,26,13,15,613.0,280.0,2.05,18.0,849.5,772.87,585.03
2017,5,26,13,30,378.0,398.0,2.1,18.0,742.0,676.42,512.04
2017,5,26,13,45,604.5,276.0,2.15,18.0,809.0,718.71,549.3
2017,5,26,14,0,831.0,154.0,2.2,18.0,876.0,748.7,575.38
2017,5,26,14,15,822.5,152.0,2.2,18.0,846.0,708.81,546.36
2017,5,26,14,30,814.0,150.0,2.2,18.0,816.0,667.98,516.45
2017,5,26,14,45,561.0,243.0,2.2,18.0,692.5,561.81,434.68
2017,5,26,15,0,308.0,336.0,2.2,18.0,569.0,477.47,368.6
2017,5,26,15,15,539.0,235.5,2.2,17.5,616.5,490.7,381.36
2017,5,26,15,30,770.0,135.0,2.2,17.0,664.0,487.8,378.89
2017,5,26,15,45,752.5,131.0,2.25,17.0,619.0,436.56,336.96
2017,5,26,16,0,735.0,127.0,2.3,17.0,574.0,389.32,297.3
2017,5,26,16,15,711.5,122.5,2.3,16.5,526.0,340.85,256.34
2017,5,26,16,30,688.0,118.0,2.3,16.0,478.0,294.37,216.26
2017,5,26,16,45,660.5,111.5,2.3,16.0,428.5,247.35,175.33
2017,5,26,17,0,633.0,105.0,2.3,16.0,379.0,203.06,137.19
2017,5,26,17,15,592.0,98.5,2.3,15.5,329.0,159.73,102.25
2017,5,26,17,30,551.0,92.0,2.3,15.0,279.0,120.72,73.76
2017,5,26,17,45,504.0,82.0,2.3,14.5,231.5,82.71,50.8
2017,5,26,18,0,457.0,72.0,2.3,14.0,184.0,51.78,40.63
2017,5,26,18,15,378.0,61.0,2.15,13.5,139.5,44.97,34.37
2017,5,26,18,30,299.0,50.0,2.0,13.0,95.0,37.84,27.57
2017,5,26,18,45,199.0,35.5,1.85,12.5,60.5,27.41,17.21
2017,5,26,19,0,99.0,21.0,1.7,12.0,26.0,16.46,0.0
2017,5,26,19,15,49.5,10.5,1.7,11.5,13.0,10.32,0.0
2017,5,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,11.0,1.45,10.5,11.0,10.61,0.0
2017,5,27,5,30,0.0,22.0,1.5,11.0,22.0,21.23,11.66
2017,5,27,5,45,0.0,36.5,1.55,11.5,36.5,35.26,24.18
2017,5,27,6,0,0.0,51.0,1.6,12.0,51.0,49.96,37.07
2017,5,27,6,15,0.0,67.5,1.6,12.0,67.5,66.72,51.65
2017,5,27,6,30,0.0,84.0,1.6,12.0,84.0,83.36,65.92
2017,5,27,6,45,0.0,101.5,1.6,12.5,101.5,100.99,80.62
2017,5,27,7,0,0.0,119.0,1.6,13.0,119.0,118.53,94.95
2017,5,27,7,15,8.0,145.0,1.6,13.5,149.0,150.4,121.07
2017,5,27,7,30,16.0,171.0,1.6,14.0,179.0,182.77,147.08
2017,5,27,7,45,22.5,194.0,1.65,14.5,206.5,211.28,169.48
2017,5,27,8,0,29.0,217.0,1.7,15.0,234.0,247.95,198.0
2017,5,27,8,15,30.0,235.0,1.7,15.0,253.5,267.69,212.87
2017,5,27,8,30,31.0,253.0,1.7,15.0,273.0,287.35,227.6
2017,5,27,8,45,35.5,275.5,1.75,15.5,300.5,314.78,247.96
2017,5,27,9,0,40.0,298.0,1.8,16.0,328.0,342.19,268.0
2017,5,27,9,15,47.0,321.5,1.85,16.0,358.0,372.85,290.9
2017,5,27,9,30,54.0,345.0,1.9,16.0,388.0,403.46,313.54
2017,5,27,9,45,441.0,247.0,1.95,16.5,620.5,686.26,533.03
2017,5,27,10,0,828.0,149.0,2.0,17.0,853.0,953.47,717.81
2017,5,27,10,15,835.0,150.5,2.05,17.0,879.5,967.88,724.04
2017,5,27,10,30,842.0,152.0,2.1,17.0,906.0,979.65,731.46
2017,5,27,10,45,846.5,153.5,2.2,17.5,925.5,986.28,734.79
2017,5,27,11,0,851.0,155.0,2.3,18.0,945.0,990.11,736.41
2017,5,27,11,15,854.0,156.0,2.35,18.0,957.5,984.08,732.47
2017,5,27,11,30,857.0,157.0,2.4,18.0,970.0,980.65,730.45
2017,5,27,11,45,857.5,157.0,2.45,18.0,975.0,971.14,724.46
2017,5,27,12,0,858.0,157.0,2.5,18.0,980.0,959.01,716.85
2017,5,27,12,15,857.5,157.0,2.5,18.0,977.5,943.4,706.53
2017,5,27,12,30,857.0,157.0,2.5,18.0,975.0,925.34,694.65
2017,5,27,12,45,852.5,158.0,2.55,18.5,965.0,902.32,678.61
2017,5,27,13,0,848.0,159.0,2.6,19.0,955.0,878.89,662.35
2017,5,27,13,15,844.0,158.0,2.6,19.0,938.0,849.71,643.0
2017,5,27,13,30,840.0,157.0,2.6,19.0,921.0,818.65,622.32
2017,5,27,13,45,835.0,154.5,2.65,19.0,897.5,783.7,599.13
2017,5,27,14,0,830.0,152.0,2.7,19.0,874.0,747.22,574.67
2017,5,27,14,15,821.5,150.0,2.7,19.0,844.5,707.42,546.21
2017,5,27,14,30,813.0,148.0,2.7,19.0,815.0,666.68,516.18
2017,5,27,14,45,803.0,145.0,2.7,19.0,779.5,623.35,483.64
2017,5,27,15,0,793.0,142.0,2.7,19.0,744.0,579.57,450.05
2017,5,27,15,15,779.0,139.0,2.7,18.5,703.0,533.45,414.69
2017,5,27,15,30,765.0,136.0,2.7,18.0,662.0,487.63,378.55
2017,5,27,15,45,748.0,131.5,2.75,18.0,617.5,436.4,336.79
2017,5,27,16,0,731.0,127.0,2.8,18.0,573.0,389.14,297.06
2017,5,27,16,15,707.5,122.5,2.8,17.5,525.5,340.86,256.24
2017,5,27,16,30,684.0,118.0,2.8,17.0,478.0,294.57,216.33
2017,5,27,16,45,654.5,112.0,2.85,17.0,428.5,247.69,175.61
2017,5,27,17,0,625.0,106.0,2.9,17.0,379.0,203.73,137.85
2017,5,27,17,15,584.0,99.5,2.85,16.5,329.0,160.74,103.14
2017,5,27,17,30,543.0,93.0,2.8,16.0,279.0,122.07,74.79
2017,5,27,17,45,489.0,84.0,2.8,15.5,231.0,84.96,52.45
2017,5,27,18,0,435.0,75.0,2.8,15.0,183.0,53.95,42.39
2017,5,27,18,15,357.0,63.5,2.65,14.5,139.0,46.86,35.9
2017,5,27,18,30,279.0,52.0,2.5,14.0,95.0,39.39,28.82
2017,5,27,18,45,178.5,36.5,2.45,13.5,60.5,28.17,17.88
2017,5,27,19,0,78.0,21.0,2.4,13.0,26.0,17.68,0.0
2017,5,27,19,15,39.0,10.5,2.4,12.5,13.0,10.32,0.0
2017,5,27,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,5,15,101.0,20.0,2.4,11.0,31.5,63.18,22.55
2017,5,28,5,30,202.0,40.0,2.5,11.0,63.0,131.67,97.63
2017,5,28,5,45,292.5,53.0,2.6,11.5,104.0,190.52,150.58
2017,5,28,6,0,383.0,66.0,2.7,12.0,145.0,258.09,209.8
2017,5,28,6,15,191.5,60.0,2.7,12.5,99.5,173.23,142.25
2017,5,28,6,30,0.0,54.0,2.7,13.0,54.0,52.17,39.08
2017,5,28,6,45,0.0,65.0,2.75,13.5,65.0,62.83,48.12
2017,5,28,7,0,0.0,76.0,2.8,14.0,76.0,73.55,56.97
2017,5,28,7,15,0.0,87.5,2.8,14.5,87.5,84.96,66.25
2017,5,28,7,30,0.0,99.0,2.8,15.0,99.0,96.36,75.38
2017,5,28,7,45,0.0,127.0,2.85,15.5,127.0,124.56,98.23
2017,5,28,8,0,0.0,155.0,2.9,16.0,155.0,152.83,120.72
2017,5,28,8,15,2.0,170.0,2.85,16.0,171.0,169.29,133.68
2017,5,28,8,30,4.0,185.0,2.8,16.0,187.0,185.85,146.63
2017,5,28,8,45,7.5,206.0,2.8,16.5,211.0,209.91,165.22
2017,5,28,9,0,11.0,227.0,2.8,17.0,235.0,234.07,183.63
2017,5,28,9,15,38.0,291.0,2.75,17.0,321.0,332.09,260.27
2017,5,28,9,30,65.0,355.0,2.7,17.0,407.0,424.31,330.15
2017,5,28,9,45,69.5,374.0,2.65,17.5,431.5,447.77,346.05
2017,5,28,10,0,74.0,393.0,2.6,18.0,456.0,470.96,361.9
2017,5,28,10,15,97.5,416.0,2.6,18.0,502.0,516.26,395.3
2017,5,28,10,30,121.0,439.0,2.6,18.0,548.0,568.6,433.19
2017,5,28,10,45,471.0,308.5,2.6,18.5,744.0,783.96,596.84
2017,5,28,11,0,821.0,178.0,2.6,19.0,940.0,985.14,735.39
2017,5,28,11,15,824.0,179.0,2.6,19.0,952.5,984.13,732.26
2017,5,28,11,30,827.0,180.0,2.6,19.0,965.0,980.39,729.46
2017,5,28,11,45,831.0,178.5,2.65,19.5,971.0,972.43,723.08
2017,5,28,12,0,835.0,177.0,2.7,20.0,977.0,961.81,715.07
2017,5,28,12,15,834.0,176.5,2.7,20.0,974.5,944.97,703.94
2017,5,28,12,30,833.0,176.0,2.7,20.0,972.0,925.74,691.33
2017,5,28,12,45,840.0,169.5,2.75,20.0,965.0,905.51,678.48
2017,5,28,13,0,847.0,163.0,2.8,20.0,958.0,882.76,663.92
2017,5,28,13,15,842.0,161.5,2.85,20.0,940.5,852.32,644.04
2017,5,28,13,30,837.0,160.0,2.9,20.0,923.0,820.08,622.85
2017,5,28,13,45,833.5,156.5,2.95,20.0,900.0,785.46,599.82
2017,5,28,14,0,830.0,153.0,3.0,20.0,877.0,749.24,575.46
2017,5,28,14,15,821.0,151.0,3.0,20.0,846.5,709.12,546.77
2017,5,28,14,30,812.0,149.0,3.0,20.0,816.0,668.11,516.52
2017,5,28,14,45,803.0,145.5,3.05,20.0,780.5,625.0,484.34
2017,5,28,15,0,794.0,142.0,3.1,20.0,745.0,581.38,451.01
2017,5,28,15,15,779.5,138.5,3.1,19.5,704.0,534.52,415.09
2017,5,28,15,30,765.0,135.0,3.1,19.0,663.0,488.0,378.43
2017,5,28,15,45,748.0,131.0,3.1,19.0,618.5,437.27,336.95
2017,5,28,16,0,731.0,127.0,3.1,19.0,574.0,390.47,297.53
2017,5,28,16,15,707.0,122.5,3.1,18.5,526.0,342.03,256.66
2017,5,28,16,30,683.0,118.0,3.1,18.0,478.0,295.61,216.75
2017,5,28,16,45,653.0,112.0,3.15,18.0,428.5,248.64,176.06
2017,5,28,17,0,623.0,106.0,3.2,18.0,379.0,204.63,138.33
2017,5,28,17,15,582.0,99.5,3.15,17.5,329.0,161.69,103.66
2017,5,28,17,30,541.0,93.0,3.1,17.0,279.0,123.05,75.25
2017,5,28,17,45,486.5,84.5,3.1,16.5,231.0,86.36,53.08
2017,5,28,18,0,432.0,76.0,3.1,16.0,183.0,54.92,43.08
2017,5,28,18,15,355.0,64.5,3.05,15.5,139.5,47.57,36.39
2017,5,28,18,30,278.0,53.0,3.0,15.0,96.0,40.13,29.36
2017,5,28,18,45,179.0,37.5,3.0,14.5,61.5,28.94,18.54
2017,5,28,19,0,80.0,22.0,3.0,14.0,27.0,18.49,0.75
2017,5,28,19,15,40.0,11.0,3.0,13.5,13.5,10.81,0.0
2017,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,4.5,3.0,11.0,4.5,0.0,0.0
2017,5,29,5,0,0.0,9.0,3.0,11.0,9.0,8.85,0.0
2017,5,29,5,15,110.5,24.5,3.1,11.0,37.0,72.61,28.91
2017,5,29,5,30,221.0,40.0,3.2,11.0,65.0,138.32,102.95
2017,5,29,5,45,313.0,52.0,3.35,11.5,106.5,197.52,156.44
2017,5,29,6,0,405.0,64.0,3.5,12.0,148.0,265.61,216.41
2017,5,29,6,15,468.0,73.0,3.55,12.5,195.5,326.72,269.97
2017,5,29,6,30,531.0,82.0,3.6,13.0,243.0,391.51,325.24
2017,5,29,6,45,296.5,118.5,3.65,13.5,211.5,309.58,257.39
2017,5,29,7,0,62.0,155.0,3.7,14.0,180.0,203.0,165.93
2017,5,29,7,15,31.0,152.0,3.6,14.0,165.0,179.08,145.38
2017,5,29,7,30,0.0,149.0,3.5,14.0,150.0,148.12,118.55
2017,5,29,7,45,5.5,171.0,3.45,14.5,175.0,174.32,139.63
2017,5,29,8,0,11.0,193.0,3.4,15.0,200.0,200.83,160.56
2017,5,29,8,15,20.0,221.5,3.3,15.5,235.0,237.25,189.2
2017,5,29,8,30,29.0,250.0,3.2,16.0,270.0,282.38,224.18
2017,5,29,8,45,59.0,291.0,3.1,16.5,333.5,351.82,278.07
2017,5,29,9,0,89.0,332.0,3.0,17.0,397.0,422.35,331.35
2017,5,29,9,15,180.0,350.0,3.0,17.0,490.0,532.71,416.15
2017,5,29,9,30,271.0,368.0,3.0,17.0,583.0,645.77,500.19
2017,5,29,9,45,312.5,374.0,3.05,17.5,632.5,692.71,532.89
2017,5,29,10,0,354.0,380.0,3.1,18.0,682.0,739.74,565.59
2017,5,29,10,15,599.0,266.0,3.15,18.0,795.0,865.99,661.68
2017,5,29,10,30,844.0,152.0,3.2,18.0,908.0,982.71,742.03
2017,5,29,10,45,543.0,304.5,3.25,18.0,795.0,850.0,645.99
2017,5,29,11,0,242.0,457.0,3.3,18.0,682.0,704.84,534.01
2017,5,29,11,15,339.5,427.0,3.3,18.0,747.5,764.12,579.9
2017,5,29,11,30,437.0,397.0,3.3,18.0,813.0,825.51,625.11
2017,5,29,11,45,650.5,275.0,3.35,18.0,898.0,899.82,683.68
2017,5,29,12,0,864.0,153.0,3.4,18.0,983.0,962.27,726.97
2017,5,29,12,15,863.0,153.0,3.45,18.0,980.5,946.21,715.85
2017,5,29,12,30,862.0,153.0,3.5,18.0,978.0,927.71,703.74
2017,5,29,12,45,573.0,303.5,3.55,18.0,849.5,799.98,611.8
2017,5,29,13,0,284.0,454.0,3.6,18.0,721.0,678.46,516.92
2017,5,29,13,15,560.0,306.5,3.65,18.0,821.0,757.12,583.01
2017,5,29,13,30,836.0,159.0,3.7,18.0,921.0,819.32,632.07
2017,5,29,13,45,834.0,155.0,3.75,18.0,898.5,785.46,608.34
2017,5,29,14,0,832.0,151.0,3.8,18.0,876.0,749.91,583.87
2017,5,29,14,15,823.5,149.0,3.85,18.0,846.5,710.12,555.16
2017,5,29,14,30,815.0,147.0,3.9,18.0,817.0,669.38,524.67
2017,5,29,14,45,810.0,141.5,3.95,18.0,782.5,626.82,492.31
2017,5,29,15,0,805.0,136.0,4.0,18.0,748.0,583.42,458.54
2017,5,29,15,15,791.5,133.0,4.05,18.0,708.0,537.1,421.67
2017,5,29,15,30,778.0,130.0,4.1,18.0,668.0,491.01,384.09
2017,5,29,15,45,766.5,124.0,4.15,18.0,624.5,443.51,344.55
2017,5,29,16,0,755.0,118.0,4.2,18.0,581.0,396.46,304.42
2017,5,29,16,15,732.5,114.0,4.15,17.5,533.5,344.66,260.32
2017,5,29,16,30,710.0,110.0,4.1,17.0,486.0,297.89,219.49
2017,5,29,16,45,686.5,103.5,4.1,17.0,437.5,250.75,177.87
2017,5,29,17,0,663.0,97.0,4.1,17.0,389.0,205.91,138.67
2017,5,29,17,15,624.5,91.5,4.05,16.5,338.5,162.17,102.76
2017,5,29,17,30,586.0,86.0,4.0,16.0,288.0,122.45,73.09
2017,5,29,17,45,535.0,78.0,4.0,15.5,239.5,84.05,49.51
2017,5,29,18,0,484.0,70.0,4.0,15.0,191.0,51.0,39.8
2017,5,29,18,15,407.0,60.0,3.9,14.5,146.5,44.14,33.53
2017,5,29,18,30,330.0,50.0,3.8,14.0,102.0,37.64,27.35
2017,5,29,18,45,220.5,36.5,3.7,13.5,66.0,28.06,17.99
2017,5,29,19,0,111.0,23.0,3.6,13.0,30.0,18.0,1.86
2017,5,29,19,15,55.5,11.5,3.6,12.5,15.0,11.3,0.0
2017,5,29,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,4,45,14.5,5.0,3.85,10.0,5.0,0.0,0.0
2017,5,30,5,0,29.0,10.0,3.8,10.0,10.0,17.22,0.0
2017,5,30,5,15,149.0,24.5,3.85,10.5,40.0,84.46,36.39
2017,5,30,5,30,269.0,39.0,3.9,11.0,70.0,153.79,114.87
2017,5,30,5,45,362.5,50.0,4.0,11.5,113.0,215.84,171.26
2017,5,30,6,0,456.0,61.0,4.1,12.0,156.0,286.71,233.91
2017,5,30,6,15,255.5,89.0,4.2,12.5,145.0,232.5,192.12
2017,5,30,6,30,55.0,117.0,4.3,13.0,134.0,155.25,126.91
2017,5,30,6,45,64.5,137.5,4.4,13.5,160.5,184.3,151.38
2017,5,30,7,0,74.0,158.0,4.5,14.0,187.0,213.95,175.72
2017,5,30,7,15,88.5,181.5,4.45,14.0,221.5,250.94,206.05
2017,5,30,7,30,103.0,205.0,4.4,14.0,256.0,288.74,236.57
2017,5,30,7,45,213.0,218.0,4.35,14.5,336.5,393.81,322.47
2017,5,30,8,0,323.0,231.0,4.3,15.0,417.0,507.14,412.04
2017,5,30,8,15,477.0,201.0,4.2,15.5,501.0,615.37,496.55
2017,5,30,8,30,631.0,171.0,4.1,16.0,585.0,727.51,581.43
2017,5,30,8,45,598.5,199.5,4.1,16.5,613.5,746.05,590.98
2017,5,30,9,0,566.0,228.0,4.1,17.0,642.0,757.83,596.12
2017,5,30,9,15,562.0,247.0,4.1,17.0,676.0,785.2,614.35
2017,5,30,9,30,558.0,266.0,4.1,17.0,710.0,810.41,630.81
2017,5,30,9,45,509.0,297.5,4.1,17.5,715.5,804.33,622.42
2017,5,30,10,0,460.0,329.0,4.1,18.0,721.0,794.6,611.74
2017,5,30,10,15,478.5,339.0,4.05,18.0,758.0,824.42,632.23
2017,5,30,10,30,497.0,349.0,4.0,18.0,795.0,852.71,651.25
2017,5,30,10,45,391.5,398.0,3.95,18.0,754.0,793.05,604.83
2017,5,30,11,0,286.0,447.0,3.9,18.0,713.0,737.52,561.36
2017,5,30,11,15,286.5,453.5,3.9,17.5,723.5,739.93,564.04
2017,5,30,11,30,287.0,460.0,3.9,17.0,734.0,741.18,565.62
2017,5,30,11,45,338.0,440.0,3.95,17.0,764.0,763.05,582.97
2017,5,30,12,0,389.0,420.0,4.0,17.0,794.0,783.01,598.77
2017,5,30,12,15,412.0,411.0,4.05,16.5,806.5,787.0,603.39
2017,5,30,12,30,435.0,402.0,4.1,16.0,819.0,787.14,605.44
2017,5,30,12,45,654.5,276.0,4.2,16.0,895.5,846.43,655.48
2017,5,30,13,0,874.0,150.0,4.3,16.0,972.0,893.76,691.06
2017,5,30,13,15,537.5,302.0,4.35,16.0,805.0,734.88,572.57
2017,5,30,13,30,201.0,454.0,4.4,16.0,638.0,590.33,457.19
2017,5,30,13,45,127.0,420.5,4.5,16.5,536.0,493.25,383.44
2017,5,30,14,0,53.0,387.0,4.6,17.0,434.0,403.72,313.88
2017,5,30,14,15,68.0,384.5,4.6,17.0,442.0,407.84,317.97
2017,5,30,14,30,83.0,382.0,4.6,17.0,450.0,410.59,320.68
2017,5,30,14,45,138.5,371.0,4.7,17.0,479.0,425.58,333.64
2017,5,30,15,0,194.0,360.0,4.8,17.0,508.0,439.16,345.01
2017,5,30,15,15,298.0,316.5,4.7,17.0,529.5,441.17,347.37
2017,5,30,15,30,402.0,273.0,4.6,17.0,551.0,434.28,341.71
2017,5,30,15,45,416.0,248.5,4.5,17.0,519.5,398.26,312.26
2017,5,30,16,0,430.0,224.0,4.4,17.0,488.0,360.83,281.05
2017,5,30,16,15,342.0,221.5,4.35,16.5,421.0,310.02,240.65
2017,5,30,16,30,254.0,219.0,4.3,16.0,354.0,263.03,203.87
2017,5,30,16,45,282.5,191.5,4.3,15.5,327.5,232.64,177.6
2017,5,30,17,0,311.0,164.0,4.3,15.0,301.0,199.76,148.72
2017,5,30,17,15,289.0,147.0,4.25,14.5,262.0,165.29,120.79
2017,5,30,17,30,267.0,130.0,4.2,14.0,223.0,133.12,95.9
2017,5,30,17,45,241.0,111.5,4.2,14.0,185.0,101.94,73.6
2017,5,30,18,0,215.0,93.0,4.2,14.0,147.0,73.54,59.96
2017,5,30,18,15,178.0,74.5,4.05,13.5,112.5,58.89,46.73
2017,5,30,18,30,141.0,56.0,3.9,13.0,78.0,45.14,34.06
2017,5,30,18,45,82.0,39.0,3.8,12.5,50.5,33.8,23.02
2017,5,30,19,0,23.0,22.0,3.7,12.0,23.0,19.61,3.72
2017,5,30,19,15,11.5,11.0,3.7,12.0,11.5,10.81,0.0
2017,5,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.5,1.8,11.0,4.5,0.0,0.0
2017,5,31,5,0,0.0,9.0,1.8,11.0,9.0,8.85,0.0
2017,5,31,5,15,109.0,24.0,1.85,11.5,36.5,71.96,31.86
2017,5,31,5,30,218.0,39.0,1.9,12.0,64.0,136.08,101.12
2017,5,31,5,45,311.5,49.5,1.95,12.5,104.5,194.07,152.87
2017,5,31,6,0,405.0,60.0,2.0,13.0,145.0,263.34,213.05
2017,5,31,6,15,467.0,68.0,1.95,13.5,191.0,321.4,263.26
2017,5,31,6,30,529.0,76.0,1.9,14.0,237.0,384.43,316.02
2017,5,31,6,45,581.0,80.0,1.9,14.5,287.0,441.78,362.76
2017,5,31,7,0,633.0,84.0,1.9,15.0,337.0,502.55,410.64
2017,5,31,7,15,665.0,88.5,1.85,15.5,386.0,553.83,449.31
2017,5,31,7,30,697.0,93.0,1.8,16.0,435.0,606.33,487.63
2017,5,31,7,45,729.5,93.5,1.8,16.5,484.5,653.33,519.94
2017,5,31,8,0,762.0,94.0,1.8,17.0,534.0,703.31,553.35
2017,5,31,8,15,780.0,97.0,1.75,17.5,579.5,744.77,579.47
2017,5,31,8,30,798.0,100.0,1.7,18.0,625.0,785.32,604.45
2017,5,31,8,45,817.5,99.5,1.7,18.5,668.5,817.07,623.35
2017,5,31,9,0,837.0,99.0,1.7,19.0,712.0,852.62,644.67
2017,5,31,9,15,847.5,101.0,1.7,19.0,749.5,881.28,662.3
2017,5,31,9,30,858.0,103.0,1.7,19.0,787.0,907.86,678.51
2017,5,31,9,45,869.0,103.0,1.7,19.5,820.0,930.5,690.78
2017,5,31,10,0,880.0,103.0,1.7,20.0,853.0,950.78,701.48
2017,5,31,10,15,886.0,104.0,1.7,20.0,879.0,964.8,709.48
2017,5,31,10,30,892.0,105.0,1.7,20.0,905.0,976.09,715.85
2017,5,31,10,45,896.0,106.0,1.75,20.5,924.5,982.62,718.57
2017,5,31,11,0,900.0,107.0,1.8,21.0,944.0,986.27,719.58
2017,5,31,11,15,902.5,107.5,1.85,21.0,956.5,985.06,718.97
2017,5,31,11,30,905.0,108.0,1.9,21.0,969.0,980.97,716.65
2017,5,31,11,45,904.5,109.0,2.0,21.0,974.0,971.64,711.64
2017,5,31,12,0,904.0,110.0,2.1,21.0,979.0,959.54,704.89
2017,5,31,12,15,904.0,110.0,2.15,21.0,977.5,944.23,695.53
2017,5,31,12,30,904.0,110.0,2.2,21.0,976.0,926.3,684.48
2017,5,31,12,45,894.5,114.5,2.3,21.5,964.5,901.73,668.21
2017,5,31,13,0,885.0,119.0,2.4,22.0,953.0,875.07,650.52
2017,5,31,13,15,881.5,118.0,2.45,21.5,936.5,846.32,633.39
2017,5,31,13,30,878.0,117.0,2.5,21.0,920.0,815.55,614.68
2017,5,31,13,45,874.0,115.5,2.6,21.0,897.5,782.03,593.02
2017,5,31,14,0,870.0,114.0,2.7,21.0,875.0,746.79,569.89
2017,5,31,14,15,863.0,112.5,2.7,21.0,845.5,707.86,543.35
2017,5,31,14,30,856.0,111.0,2.7,21.0,816.0,667.74,514.4
2017,5,31,14,45,848.0,108.5,2.75,21.0,781.5,625.08,482.7
2017,5,31,15,0,840.0,106.0,2.8,21.0,747.0,581.66,449.67
2017,5,31,15,15,827.5,103.5,2.8,20.5,707.0,535.28,414.23
2017,5,31,15,30,815.0,101.0,2.8,20.0,667.0,488.92,377.75
2017,5,31,15,45,800.0,98.5,2.85,20.0,623.0,437.86,336.15
2017,5,31,16,0,785.0,96.0,2.9,20.0,579.0,391.1,296.73
2017,5,31,16,15,764.5,92.5,2.9,19.5,532.0,342.44,255.49
2017,5,31,16,30,744.0,89.0,2.9,19.0,485.0,295.4,214.76
2017,5,31,16,45,718.0,85.0,2.95,18.5,436.5,248.36,173.86
2017,5,31,17,0,692.0,81.0,3.0,18.0,388.0,203.82,135.32
2017,5,31,17,15,656.5,76.5,2.95,17.5,338.5,156.78,96.5
2017,5,31,17,30,621.0,72.0,2.9,17.0,289.0,116.52,66.07
2017,5,31,17,45,571.0,66.0,2.9,17.0,241.0,77.98,42.19
2017,5,31,18,0,521.0,60.0,2.9,17.0,193.0,44.63,33.88
2017,5,31,18,15,448.0,52.5,2.75,16.5,148.5,37.06,27.06
2017,5,31,18,30,375.0,45.0,2.6,16.0,104.0,33.37,23.47
2017,5,31,18,45,264.5,33.5,2.5,15.5,68.0,25.57,15.91
2017,5,31,19,0,154.0,22.0,2.4,15.0,32.0,17.09,3.25
2017,5,31,19,15,77.0,11.0,2.4,14.5,16.0,10.81,0.0
2017,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,4,45,12.5,4.5,2.3,11.5,5.0,0.0,0.0
2017,6,1,5,0,25.0,9.0,2.4,12.0,10.0,15.25,0.0
2017,6,1,5,15,136.5,23.5,2.45,12.0,38.5,79.78,37.01
2017,6,1,5,30,248.0,38.0,2.5,12.0,67.0,145.28,108.26
2017,6,1,5,45,329.5,49.5,2.6,12.5,107.5,201.34,158.95
2017,6,1,6,0,411.0,61.0,2.7,13.0,148.0,267.31,216.81
2017,6,1,6,15,474.0,69.5,2.8,13.5,195.0,326.75,268.59
2017,6,1,6,30,537.0,78.0,2.9,14.0,242.0,391.23,323.18
2017,6,1,6,45,580.5,84.5,3.0,14.5,291.5,446.94,369.18
2017,6,1,7,0,624.0,91.0,3.1,15.0,341.0,505.37,415.98
2017,6,1,7,15,657.0,96.5,3.1,15.5,390.5,558.14,456.71
2017,6,1,7,30,690.0,102.0,3.1,16.0,440.0,612.2,497.23
2017,6,1,7,45,715.5,106.0,3.15,16.5,489.0,659.99,531.49
2017,6,1,8,0,741.0,110.0,3.2,17.0,538.0,705.33,562.53
2017,6,1,8,15,760.5,113.5,3.15,17.5,584.0,747.89,590.51
2017,6,1,8,30,780.0,117.0,3.1,18.0,630.0,789.65,617.38
2017,6,1,8,45,796.0,119.0,3.05,18.5,673.0,825.71,639.71
2017,6,1,9,0,812.0,121.0,3.0,19.0,716.0,860.32,660.72
2017,6,1,9,15,823.5,123.5,2.95,19.0,754.0,889.77,679.15
2017,6,1,9,30,835.0,126.0,2.9,19.0,792.0,917.17,696.1
2017,6,1,9,45,830.0,136.5,2.85,19.5,821.0,935.49,705.44
2017,6,1,10,0,825.0,147.0,2.8,20.0,850.0,950.86,712.85
2017,6,1,10,15,832.0,148.5,2.7,20.0,876.5,965.36,720.64
2017,6,1,10,30,839.0,150.0,2.6,20.0,903.0,977.26,726.71
2017,6,1,10,45,848.0,149.0,2.55,20.5,924.0,980.32,726.08
2017,6,1,11,0,857.0,148.0,2.5,21.0,945.0,986.44,727.64
2017,6,1,11,15,860.0,148.5,2.5,21.0,958.0,985.47,726.5
2017,6,1,11,30,863.0,149.0,2.5,21.0,971.0,981.75,723.74
2017,6,1,11,45,867.5,147.0,2.55,21.5,977.5,974.3,717.76
2017,6,1,12,0,872.0,145.0,2.6,22.0,984.0,964.14,710.14
2017,6,1,12,15,872.0,145.0,2.6,22.0,982.0,949.07,700.29
2017,6,1,12,30,872.0,145.0,2.6,22.0,980.0,931.49,688.9
2017,6,1,12,45,874.0,142.0,2.65,22.0,972.5,910.43,675.65
2017,6,1,13,0,876.0,139.0,2.7,22.0,965.0,886.94,660.78
2017,6,1,13,15,872.5,138.0,2.75,22.0,948.5,858.37,642.41
2017,6,1,13,30,869.0,137.0,2.8,22.0,932.0,827.79,622.6
2017,6,1,13,45,863.0,136.0,2.9,22.0,909.0,793.41,600.31
2017,6,1,14,0,857.0,135.0,3.0,22.0,886.0,757.47,576.67
2017,6,1,14,15,849.5,133.5,3.05,21.5,856.5,718.6,551.31
2017,6,1,14,30,842.0,132.0,3.1,21.0,827.0,678.6,523.17
2017,6,1,14,45,830.0,130.5,3.2,21.0,791.0,632.55,489.15
2017,6,1,15,0,818.0,129.0,3.3,21.0,755.0,588.07,455.38
2017,6,1,15,15,805.0,126.5,3.35,20.5,714.5,542.0,420.25
2017,6,1,15,30,792.0,124.0,3.4,20.0,674.0,496.09,384.19
2017,6,1,15,45,775.5,120.5,3.5,20.0,629.5,448.08,344.91
2017,6,1,16,0,759.0,117.0,3.6,20.0,585.0,400.97,305.36
2017,6,1,16,15,737.0,113.0,3.6,19.5,537.5,349.23,261.91
2017,6,1,16,30,715.0,109.0,3.6,19.0,490.0,302.4,221.51
2017,6,1,16,45,691.5,103.0,3.65,18.5,441.5,255.43,180.76
2017,6,1,17,0,668.0,97.0,3.7,18.0,393.0,210.75,142.13
2017,6,1,17,15,630.0,91.0,3.65,17.5,343.0,166.28,105.54
2017,6,1,17,30,592.0,85.0,3.6,17.0,293.0,125.76,74.87
2017,6,1,17,45,544.5,77.0,3.55,16.5,245.0,87.02,50.33
2017,6,1,18,0,497.0,69.0,3.5,16.0,197.0,53.27,41.66
2017,6,1,18,15,422.0,60.0,3.35,15.5,151.5,43.69,33.03
2017,6,1,18,30,347.0,51.0,3.2,15.0,106.0,38.26,27.85
2017,6,1,18,45,243.5,37.5,3.1,14.5,70.0,28.72,18.7
2017,6,1,19,0,140.0,24.0,3.0,14.0,34.0,18.71,4.9
2017,6,1,19,15,70.0,12.0,2.95,13.5,17.0,11.8,0.0
2017,6,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,45,26.0,5.5,2.15,10.5,6.0,0.0,0.0
2017,6,2,5,0,52.0,11.0,2.2,11.0,12.0,24.16,0.0
2017,6,2,5,15,181.5,23.5,2.25,11.5,42.0,93.62,45.53
2017,6,2,5,30,311.0,36.0,2.3,12.0,72.0,165.99,123.92
2017,6,2,5,45,398.5,45.5,2.35,12.5,115.0,226.11,178.41
2017,6,2,6,0,486.0,55.0,2.4,13.0,158.0,294.29,238.28
2017,6,2,6,15,545.5,62.0,2.25,13.5,206.0,353.57,289.68
2017,6,2,6,30,605.0,69.0,2.1,14.0,254.0,417.57,343.08
2017,6,2,6,45,648.0,74.0,2.0,14.5,304.5,474.08,388.71
2017,6,2,7,0,691.0,79.0,1.9,15.0,355.0,533.24,434.6
2017,6,2,7,15,721.5,83.0,1.8,15.5,405.5,583.08,471.66
2017,6,2,7,30,752.0,87.0,1.7,16.0,456.0,636.28,509.43
2017,6,2,7,45,776.0,90.0,1.6,17.0,505.5,684.22,539.81
2017,6,2,8,0,800.0,93.0,1.5,18.0,555.0,732.08,569.04
2017,6,2,8,15,817.5,95.5,1.4,18.5,601.5,773.8,594.03
2017,6,2,8,30,835.0,98.0,1.3,19.0,648.0,814.51,617.65
2017,6,2,8,45,849.0,100.0,1.25,19.5,691.5,845.36,634.64
2017,6,2,9,0,863.0,102.0,1.2,20.0,735.0,879.59,653.66
2017,6,2,9,15,873.5,104.0,1.2,20.5,773.0,908.81,669.78
2017,6,2,9,30,884.0,106.0,1.2,21.0,811.0,935.87,684.4
2017,6,2,9,45,896.0,105.0,1.25,21.5,845.0,958.81,697.1
2017,6,2,10,0,908.0,104.0,1.3,22.0,879.0,979.35,708.32
2017,6,2,10,15,914.0,105.5,1.35,22.0,906.0,994.2,717.35
2017,6,2,10,30,920.0,107.0,1.4,22.0,933.0,1006.22,724.76
2017,6,2,10,45,923.5,108.0,1.5,22.5,952.5,1012.4,728.0
2017,6,2,11,0,927.0,109.0,1.6,23.0,972.0,1015.61,729.5
2017,6,2,11,15,929.5,109.5,1.7,23.0,985.0,1014.36,729.69
2017,6,2,11,30,932.0,110.0,1.8,23.0,998.0,1010.14,728.09
2017,6,2,11,45,932.5,111.0,1.9,23.5,1003.5,1001.56,722.38
2017,6,2,12,0,933.0,112.0,2.0,24.0,1009.0,990.1,714.9
2017,6,2,12,15,933.0,112.0,2.1,24.0,1007.5,974.41,706.12
2017,6,2,12,30,933.0,112.0,2.2,24.0,1006.0,956.0,695.58
2017,6,2,12,45,921.5,117.5,2.35,24.0,994.0,930.04,680.53
2017,6,2,13,0,910.0,123.0,2.5,24.0,982.0,901.99,663.92
2017,6,2,13,15,907.0,122.5,2.55,23.5,966.0,873.52,647.27
2017,6,2,13,30,904.0,122.0,2.6,23.0,950.0,842.93,629.0
2017,6,2,13,45,900.0,120.5,2.7,23.0,927.0,808.64,607.12
2017,6,2,14,0,896.0,119.0,2.8,23.0,904.0,772.55,583.75
2017,6,2,14,15,889.5,117.5,2.8,23.0,875.0,733.09,557.2
2017,6,2,14,30,883.0,116.0,2.8,23.0,846.0,692.33,528.23
2017,6,2,14,45,875.5,113.5,2.85,23.0,811.0,648.93,496.41
2017,6,2,15,0,868.0,111.0,2.9,23.0,776.0,604.69,463.17
2017,6,2,15,15,856.5,109.0,2.85,22.5,735.5,558.1,427.84
2017,6,2,15,30,845.0,107.0,2.8,22.0,695.0,507.88,388.89
2017,6,2,15,45,831.5,104.0,2.8,22.0,651.0,459.27,349.41
2017,6,2,16,0,818.0,101.0,2.8,22.0,607.0,411.2,309.31
2017,6,2,16,15,798.0,97.5,2.75,21.5,559.0,361.14,267.35
2017,6,2,16,30,778.0,94.0,2.7,21.0,511.0,312.64,225.79
2017,6,2,16,45,753.0,90.0,2.7,20.5,461.0,264.17,184.04
2017,6,2,17,0,728.0,86.0,2.7,20.0,411.0,214.78,141.81
2017,6,2,17,15,692.5,81.5,2.65,19.5,359.5,169.02,104.16
2017,6,2,17,30,657.0,77.0,2.6,19.0,308.0,126.95,72.35
2017,6,2,17,45,608.0,70.5,2.6,18.5,258.0,86.2,46.8
2017,6,2,18,0,559.0,64.0,2.6,18.0,208.0,50.6,32.34
2017,6,2,18,15,485.0,56.0,2.6,17.0,161.5,39.95,29.56
2017,6,2,18,30,411.0,48.0,2.6,16.0,115.0,35.95,25.76
2017,6,2,18,45,298.5,36.5,2.65,15.5,76.5,28.25,18.29
2017,6,2,19,0,186.0,25.0,2.7,15.0,38.0,19.51,5.99
2017,6,2,19,15,93.0,12.5,2.75,14.5,19.0,12.29,0.0
2017,6,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,2.0,2.0,11.0,2.0,0.0,0.0
2017,6,3,5,0,0.0,4.0,2.0,11.0,4.0,3.93,0.0
2017,6,3,5,15,0.0,14.5,2.05,11.5,14.5,13.99,2.67
2017,6,3,5,30,0.0,25.0,2.1,12.0,25.0,24.13,14.16
2017,6,3,5,45,0.0,40.0,2.15,12.5,40.0,38.94,27.24
2017,6,3,6,0,0.0,55.0,2.2,13.0,55.0,54.17,40.53
2017,6,3,6,15,0.0,72.0,2.2,13.0,72.0,71.46,55.49
2017,6,3,6,30,0.0,89.0,2.2,13.0,89.0,88.62,70.12
2017,6,3,6,45,0.0,106.5,2.25,13.5,106.5,106.22,84.72
