Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,7,0,0.0,124.0,2.3,14.0,124.0,123.74,98.97
2017,6,3,7,15,190.5,149.5,2.3,14.0,243.5,297.0,245.13
2017,6,3,7,30,381.0,175.0,2.3,14.0,363.0,474.23,387.56
2017,6,3,7,45,455.0,174.0,2.35,14.0,421.0,540.58,438.66
2017,6,3,8,0,529.0,173.0,2.4,14.0,479.0,611.08,492.53
2017,6,3,8,15,347.5,236.5,2.4,14.0,444.5,541.9,434.29
2017,6,3,8,30,166.0,300.0,2.4,14.0,410.0,460.48,366.31
2017,6,3,8,45,110.0,307.0,2.4,14.5,382.0,422.17,334.27
2017,6,3,9,0,54.0,314.0,2.4,15.0,354.0,371.89,292.68
2017,6,3,9,15,107.5,348.5,2.4,15.0,433.0,456.82,358.66
2017,6,3,9,30,161.0,383.0,2.4,15.0,512.0,552.01,429.85
2017,6,3,9,45,95.5,359.0,2.4,15.5,436.5,456.45,355.08
2017,6,3,10,0,30.0,335.0,2.4,16.0,361.0,368.31,285.66
2017,6,3,10,15,134.5,386.5,2.4,16.5,507.0,529.1,408.68
2017,6,3,10,30,239.0,438.0,2.4,17.0,653.0,682.39,519.45
2017,6,3,10,45,367.0,406.0,2.4,17.5,744.5,778.42,588.14
2017,6,3,11,0,495.0,374.0,2.4,18.0,836.0,872.39,653.73
2017,6,3,11,15,698.5,251.5,2.4,18.5,912.5,942.25,704.83
2017,6,3,11,30,902.0,129.0,2.4,19.0,989.0,1000.72,741.2
2017,6,3,11,45,908.5,125.5,2.4,19.5,996.0,993.58,734.27
2017,6,3,12,0,915.0,122.0,2.4,20.0,1003.0,983.59,726.28
2017,6,3,12,15,915.0,122.0,2.45,20.0,1001.5,968.13,716.69
2017,6,3,12,30,915.0,122.0,2.5,20.0,1000.0,950.02,705.44
2017,6,3,12,45,913.0,121.5,2.55,20.5,990.5,927.1,689.67
2017,6,3,13,0,911.0,121.0,2.6,21.0,981.0,901.79,672.35
2017,6,3,13,15,907.5,120.0,2.6,21.0,964.5,872.47,653.19
2017,6,3,13,30,904.0,119.0,2.6,21.0,948.0,841.05,632.56
2017,6,3,13,45,902.5,116.0,2.65,21.5,925.5,807.37,609.43
2017,6,3,14,0,901.0,113.0,2.7,22.0,903.0,771.73,584.84
2017,6,3,14,15,893.5,111.5,2.75,22.0,873.0,731.46,557.92
2017,6,3,14,30,886.0,110.0,2.8,22.0,843.0,689.96,528.83
2017,6,3,14,45,878.0,107.5,2.85,22.0,808.0,646.2,496.6
2017,6,3,15,0,870.0,105.0,2.9,22.0,773.0,601.63,462.97
2017,6,3,15,15,858.0,103.0,2.95,21.5,732.0,554.75,427.56
2017,6,3,15,30,846.0,101.0,3.0,21.0,691.0,507.8,390.97
2017,6,3,15,45,830.5,98.5,3.05,21.0,646.0,455.17,348.37
2017,6,3,16,0,815.0,96.0,3.1,21.0,601.0,406.83,307.9
2017,6,3,16,15,794.5,93.0,3.1,20.5,553.0,357.21,266.04
2017,6,3,16,30,774.0,90.0,3.1,20.0,505.0,309.17,224.61
2017,6,3,16,45,747.0,86.5,3.15,19.5,455.0,260.83,182.74
2017,6,3,17,0,720.0,83.0,3.2,19.0,405.0,215.09,143.21
2017,6,3,17,15,684.5,78.5,3.2,18.5,354.5,166.52,103.02
2017,6,3,17,30,649.0,74.0,3.2,18.0,304.0,124.8,71.14
2017,6,3,17,45,597.0,68.5,3.25,17.5,254.0,85.01,46.03
2017,6,3,18,0,545.0,63.0,3.3,17.0,204.0,50.64,31.88
2017,6,3,18,15,472.0,55.0,3.25,16.5,158.5,38.93,28.73
2017,6,3,18,30,399.0,47.0,3.2,16.0,113.0,34.87,24.83
2017,6,3,18,45,284.5,36.0,3.2,15.5,75.0,27.63,17.81
2017,6,3,19,0,170.0,25.0,3.2,15.0,37.0,19.46,6.54
2017,6,3,19,15,85.0,12.5,3.25,14.5,18.5,12.29,0.0
2017,6,3,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,19.0,5.5,3.65,10.5,6.0,0.0,0.0
2017,6,4,5,0,38.0,11.0,3.7,11.0,12.0,20.61,0.0
2017,6,4,5,15,159.0,25.0,3.75,11.5,42.0,89.28,45.55
2017,6,4,5,30,280.0,39.0,3.8,12.0,72.0,158.0,118.52
2017,6,4,5,45,373.0,48.5,3.9,12.5,114.5,219.52,173.96
2017,6,4,6,0,466.0,58.0,4.0,13.0,157.0,289.12,235.29
2017,6,4,6,15,527.0,65.5,4.05,13.5,205.0,348.9,287.81
2017,6,4,6,30,588.0,73.0,4.1,14.0,253.0,413.52,342.88
2017,6,4,6,45,631.0,78.0,4.15,14.5,303.5,469.36,389.31
2017,6,4,7,0,674.0,83.0,4.2,15.0,354.0,527.83,436.4
2017,6,4,7,15,706.0,87.5,4.2,15.5,404.5,580.77,477.56
2017,6,4,7,30,738.0,92.0,4.2,16.0,455.0,632.55,516.61
2017,6,4,7,45,760.0,96.5,4.2,16.5,504.0,680.22,550.09
2017,6,4,8,0,782.0,101.0,4.2,17.0,553.0,727.7,582.73
2017,6,4,8,15,801.5,104.0,4.2,17.5,601.0,771.02,611.68
2017,6,4,8,30,821.0,107.0,4.2,18.0,649.0,813.48,639.52
2017,6,4,8,45,835.5,110.0,4.2,18.5,692.5,850.52,663.06
2017,6,4,9,0,850.0,113.0,4.2,19.0,736.0,880.64,681.43
2017,6,4,9,15,862.5,115.0,4.15,19.0,776.0,911.33,701.16
2017,6,4,9,30,875.0,117.0,4.1,19.0,816.0,939.98,719.33
2017,6,4,9,45,886.5,118.0,4.05,19.5,851.0,964.39,733.11
2017,6,4,10,0,898.0,119.0,4.0,20.0,886.0,986.39,745.18
2017,6,4,10,15,905.0,120.5,3.95,20.0,914.0,1002.01,754.35
2017,6,4,10,30,912.0,122.0,3.9,20.0,942.0,1014.85,761.73
2017,6,4,10,45,919.0,121.5,3.85,20.5,963.5,1022.78,764.44
2017,6,4,11,0,926.0,121.0,3.8,21.0,985.0,1027.81,765.34
2017,6,4,11,15,929.0,122.0,3.8,21.0,998.0,1027.5,764.62
2017,6,4,11,30,932.0,123.0,3.8,21.0,1011.0,1024.21,762.09
2017,6,4,11,45,937.5,120.0,3.85,21.5,1018.5,1016.41,755.56
2017,6,4,12,0,943.0,117.0,3.9,22.0,1026.0,1005.69,747.24
2017,6,4,12,15,942.5,117.0,3.95,22.0,1024.0,989.42,736.74
2017,6,4,12,30,942.0,117.0,4.0,22.0,1022.0,970.43,724.5
2017,6,4,12,45,936.5,119.5,4.05,22.0,1011.5,946.77,709.13
2017,6,4,13,0,931.0,122.0,4.1,22.0,1001.0,920.76,692.16
2017,6,4,13,15,928.0,121.0,4.2,21.5,984.5,891.35,674.36
2017,6,4,13,30,925.0,120.0,4.3,21.0,968.0,859.78,654.85
2017,6,4,13,45,921.0,118.5,4.4,21.0,945.0,824.91,631.6
2017,6,4,14,0,917.0,117.0,4.5,21.0,922.0,788.21,607.06
2017,6,4,14,15,910.5,115.5,4.55,20.5,892.5,748.07,580.63
2017,6,4,14,30,904.0,114.0,4.6,20.0,863.0,706.6,551.8
2017,6,4,14,45,895.0,112.5,4.7,20.0,827.5,662.41,518.47
2017,6,4,15,0,886.0,111.0,4.8,20.0,792.0,617.46,483.73
2017,6,4,15,15,875.0,109.0,4.8,19.5,751.0,570.42,447.1
2017,6,4,15,30,864.0,107.0,4.8,19.0,710.0,523.19,409.28
2017,6,4,15,45,849.0,104.5,4.8,19.0,665.0,470.03,365.19
2017,6,4,16,0,834.0,102.0,4.8,19.0,620.0,421.02,323.26
2017,6,4,16,15,814.5,99.0,4.7,18.5,571.5,370.84,280.03
2017,6,4,16,30,795.0,96.0,4.6,18.0,523.0,322.15,237.25
2017,6,4,16,45,768.5,92.5,4.55,17.5,472.0,272.91,193.93
2017,6,4,17,0,742.0,89.0,4.5,17.0,421.0,222.77,150.2
2017,6,4,17,15,706.0,84.0,4.4,16.5,369.5,175.76,110.72
2017,6,4,17,30,670.0,79.0,4.3,16.0,318.0,132.49,77.18
2017,6,4,17,45,617.0,73.5,4.2,15.5,266.5,91.6,50.95
2017,6,4,18,0,564.0,68.0,4.1,15.0,215.0,56.28,35.99
2017,6,4,18,15,488.0,60.0,4.0,14.5,167.5,43.33,32.88
2017,6,4,18,30,412.0,52.0,3.9,14.0,120.0,39.53,29.15
2017,6,4,18,45,293.5,40.0,3.8,13.5,80.5,30.63,20.6
2017,6,4,19,0,175.0,28.0,3.7,13.0,41.0,21.94,8.75
2017,6,4,19,15,87.5,14.0,3.65,12.5,20.5,13.76,0.0
2017,6,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,45,13.5,6.0,2.15,10.5,6.0,0.0,0.0
2017,6,5,5,0,27.0,12.0,2.2,11.0,12.0,18.77,0.0
2017,6,5,5,15,138.5,27.5,2.25,11.5,42.5,86.64,45.1
2017,6,5,5,30,250.0,43.0,2.3,12.0,73.0,152.72,114.65
2017,6,5,5,45,342.0,54.5,2.4,12.5,115.5,213.04,168.5
2017,6,5,6,0,434.0,66.0,2.5,13.0,158.0,283.46,229.84
2017,6,5,6,15,497.0,74.5,2.35,13.5,206.5,344.21,282.2
2017,6,5,6,30,560.0,83.0,2.2,14.0,255.0,409.88,336.84
2017,6,5,6,45,571.5,88.0,2.1,14.5,291.5,446.45,366.62
2017,6,5,7,0,583.0,93.0,2.0,15.0,328.0,482.95,395.14
2017,6,5,7,15,600.0,103.0,1.85,15.5,372.5,528.62,429.2
2017,6,5,7,30,617.0,113.0,1.7,16.0,417.0,574.4,461.9
2017,6,5,7,45,700.0,110.0,1.6,16.5,489.0,654.0,519.29
2017,6,5,8,0,783.0,107.0,1.5,17.0,561.0,735.32,573.76
2017,6,5,8,15,801.0,110.0,1.4,17.5,607.5,777.49,598.76
2017,6,5,8,30,819.0,113.0,1.3,18.0,654.0,818.68,622.75
2017,6,5,8,45,835.5,114.5,1.2,19.0,697.5,855.72,642.02
2017,6,5,9,0,852.0,116.0,1.1,20.0,741.0,891.27,659.68
2017,6,5,9,15,862.5,118.5,1.0,20.5,779.5,915.34,670.6
2017,6,5,9,30,873.0,121.0,0.9,21.0,818.0,942.65,683.44
2017,6,5,9,45,877.0,124.5,0.85,22.0,849.5,962.61,690.93
2017,6,5,10,0,881.0,128.0,0.8,23.0,881.0,979.92,696.73
2017,6,5,10,15,887.0,129.5,0.8,23.0,907.5,994.36,704.49
2017,6,5,10,30,893.0,131.0,0.8,23.0,934.0,1006.06,710.68
2017,6,5,10,45,898.0,131.5,0.8,23.5,954.0,1012.95,712.68
2017,6,5,11,0,903.0,132.0,0.8,24.0,974.0,1016.98,713.1
2017,6,5,11,15,905.0,132.5,0.9,24.0,986.5,1015.19,713.62
2017,6,5,11,30,907.0,133.0,1.0,24.0,999.0,1010.53,712.47
2017,6,5,11,45,907.5,133.5,1.15,24.5,1004.0,1001.58,708.23
2017,6,5,12,0,908.0,134.0,1.3,25.0,1009.0,989.85,702.17
2017,6,5,12,15,907.5,134.0,1.45,25.0,1007.0,974.01,694.75
2017,6,5,12,30,907.0,134.0,1.6,25.0,1005.0,955.58,685.51
2017,6,5,12,45,898.5,137.0,1.75,25.0,993.5,930.37,671.73
2017,6,5,13,0,890.0,140.0,1.9,25.0,982.0,903.06,656.34
2017,6,5,13,15,886.0,139.5,1.95,24.5,965.5,874.32,639.99
2017,6,5,13,30,882.0,139.0,2.0,24.0,949.0,843.58,622.11
2017,6,5,13,45,876.0,137.5,2.15,24.0,925.5,808.48,600.7
2017,6,5,14,0,870.0,136.0,2.3,24.0,902.0,771.8,577.79
2017,6,5,14,15,862.5,134.5,2.35,24.0,872.0,732.61,552.13
2017,6,5,14,30,855.0,133.0,2.4,24.0,842.0,692.26,523.64
2017,6,5,14,45,843.5,131.5,2.5,24.0,806.0,646.17,490.64
2017,6,5,15,0,832.0,130.0,2.6,24.0,770.0,601.53,457.75
2017,6,5,15,15,819.0,127.5,2.65,23.5,729.5,554.95,423.21
2017,6,5,15,30,806.0,125.0,2.7,23.0,689.0,508.5,387.67
2017,6,5,15,45,786.5,123.0,2.75,22.5,643.5,459.93,349.47
2017,6,5,16,0,767.0,121.0,2.8,22.0,598.0,412.5,311.05
2017,6,5,16,15,745.5,117.0,2.8,21.5,550.5,360.47,268.13
2017,6,5,16,30,724.0,113.0,2.8,21.0,503.0,313.37,228.15
2017,6,5,16,45,693.0,109.0,2.8,21.0,452.5,265.73,187.25
2017,6,5,17,0,662.0,105.0,2.8,21.0,402.0,221.1,149.13
2017,6,5,17,15,623.5,99.0,2.75,20.0,352.0,176.7,113.21
2017,6,5,17,30,585.0,93.0,2.7,19.0,302.0,136.32,82.78
2017,6,5,17,45,531.5,85.5,2.7,18.5,252.5,97.78,58.01
2017,6,5,18,0,478.0,78.0,2.7,18.0,203.0,64.86,43.03
2017,6,5,18,15,403.5,67.5,2.6,17.0,157.5,49.39,37.87
2017,6,5,18,30,329.0,57.0,2.5,16.0,112.0,42.85,31.82
2017,6,5,18,45,227.5,43.0,2.45,15.5,75.0,33.03,22.51
2017,6,5,19,0,126.0,29.0,2.4,15.0,38.0,22.72,9.66
2017,6,5,19,15,63.0,14.5,2.4,14.5,19.0,14.25,0.0
2017,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,4,45,12.0,5.5,2.2,10.5,6.0,0.0,0.0
2017,6,6,5,0,24.0,11.0,2.3,11.0,12.0,17.02,0.0
2017,6,6,5,15,130.5,27.0,2.35,11.0,41.5,83.65,44.17
2017,6,6,5,30,237.0,43.0,2.4,11.0,71.0,148.16,111.73
2017,6,6,5,45,324.0,55.5,2.5,11.5,113.5,207.15,164.57
2017,6,6,6,0,411.0,68.0,2.6,12.0,156.0,274.43,223.52
2017,6,6,6,15,475.0,77.0,2.65,12.5,204.0,336.15,277.09
2017,6,6,6,30,539.0,86.0,2.7,13.0,252.0,401.99,332.61
2017,6,6,6,45,418.0,116.5,2.75,13.5,259.0,386.77,320.08
2017,6,6,7,0,297.0,147.0,2.8,14.0,266.0,354.62,292.76
2017,6,6,7,15,290.0,170.5,2.8,14.5,300.0,387.31,318.05
2017,6,6,7,30,283.0,194.0,2.8,15.0,334.0,418.65,341.26
2017,6,6,7,45,513.0,158.0,2.85,15.5,443.5,565.71,458.68
2017,6,6,8,0,743.0,122.0,2.9,16.0,553.0,724.19,577.89
2017,6,6,8,15,763.5,126.0,2.9,16.5,600.0,768.08,605.95
2017,6,6,8,30,784.0,130.0,2.9,17.0,647.0,808.26,631.7
2017,6,6,8,45,798.5,133.0,2.9,17.5,690.0,844.29,654.13
2017,6,6,9,0,813.0,136.0,2.9,18.0,733.0,878.78,675.22
2017,6,6,9,15,825.0,139.0,2.9,18.0,772.0,909.26,694.63
2017,6,6,9,30,837.0,142.0,2.9,18.0,811.0,937.71,712.58
2017,6,6,9,45,837.0,149.0,2.9,18.5,841.5,956.93,722.84
2017,6,6,10,0,837.0,156.0,2.9,19.0,872.0,973.41,731.34
2017,6,6,10,15,844.0,158.0,2.9,19.0,898.5,988.63,740.45
2017,6,6,10,30,851.0,160.0,2.9,19.0,925.0,1001.2,747.88
2017,6,6,10,45,859.5,159.0,2.9,19.5,946.0,1009.4,751.08
2017,6,6,11,0,868.0,158.0,2.9,20.0,967.0,1009.28,748.91
2017,6,6,11,15,870.5,158.5,2.9,20.0,980.0,1007.87,747.53
2017,6,6,11,30,873.0,159.0,2.9,20.0,993.0,1003.69,744.43
2017,6,6,11,45,876.5,157.5,2.95,20.5,999.0,995.78,738.03
2017,6,6,12,0,880.0,156.0,3.0,21.0,1005.0,985.17,729.97
2017,6,6,12,15,879.5,156.0,3.05,21.0,1003.0,969.61,720.13
2017,6,6,12,30,879.0,156.0,3.1,21.0,1001.0,951.57,708.7
2017,6,6,12,45,878.5,154.0,3.15,21.0,992.0,929.24,694.41
2017,6,6,13,0,878.0,152.0,3.2,21.0,983.0,904.58,678.56
2017,6,6,13,15,874.0,151.0,3.25,21.0,966.0,875.68,659.75
2017,6,6,13,30,870.0,150.0,3.3,21.0,949.0,844.8,639.5
2017,6,6,13,45,865.0,148.0,3.4,21.0,926.0,810.4,616.93
2017,6,6,14,0,860.0,146.0,3.5,21.0,903.0,774.36,592.97
2017,6,6,14,15,852.0,144.0,3.5,20.5,873.0,733.53,565.78
2017,6,6,14,30,844.0,142.0,3.5,20.0,843.0,692.34,536.48
2017,6,6,14,45,834.0,139.5,3.55,20.0,807.5,648.57,503.78
2017,6,6,15,0,824.0,137.0,3.6,20.0,772.0,604.29,469.94
2017,6,6,15,15,810.5,134.5,3.6,19.5,731.0,557.8,434.34
2017,6,6,15,30,797.0,132.0,3.6,19.0,690.0,511.49,397.9
2017,6,6,15,45,780.0,128.0,3.65,19.0,645.0,462.65,357.92
2017,6,6,16,0,763.0,124.0,3.7,19.0,600.0,414.73,317.73
2017,6,6,16,15,740.5,120.0,3.7,18.5,552.0,362.44,273.88
2017,6,6,16,30,718.0,116.0,3.7,18.0,504.0,315.26,233.23
2017,6,6,16,45,689.5,111.0,3.7,18.0,454.5,267.67,191.67
2017,6,6,17,0,661.0,106.0,3.7,18.0,405.0,222.84,152.72
2017,6,6,17,15,622.0,100.0,3.7,17.5,354.0,178.37,115.97
2017,6,6,17,30,583.0,94.0,3.7,17.0,303.0,137.97,84.9
2017,6,6,17,45,530.0,86.0,3.7,16.5,254.0,99.04,59.36
2017,6,6,18,0,477.0,78.0,3.7,16.0,205.0,65.66,43.49
2017,6,6,18,15,402.0,68.0,3.6,15.0,159.5,49.72,38.48
2017,6,6,18,30,327.0,58.0,3.5,14.0,114.0,43.59,32.76
2017,6,6,18,45,224.0,44.0,3.4,13.5,76.5,33.8,23.41
2017,6,6,19,0,121.0,30.0,3.3,13.0,39.0,24.88,11.7
2017,6,6,19,15,60.5,15.0,3.25,12.5,19.5,14.74,0.0
2017,6,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,4,45,8.5,5.0,2.9,10.5,5.5,0.0,0.0
2017,6,7,5,0,17.0,10.0,3.0,11.0,11.0,14.23,0.0
2017,6,7,5,15,110.0,27.0,3.05,11.0,39.5,72.11,37.84
2017,6,7,5,30,203.0,44.0,3.1,11.0,68.0,137.47,103.78
2017,6,7,5,45,290.0,56.5,3.15,11.5,109.0,194.84,155.01
2017,6,7,6,0,377.0,69.0,3.2,12.0,150.0,260.53,212.64
2017,6,7,6,15,282.5,95.0,3.25,12.0,164.5,253.64,209.87
2017,6,7,6,30,188.0,121.0,3.3,12.0,179.0,244.56,203.15
2017,6,7,6,45,216.0,137.5,3.35,12.5,215.5,286.19,238.13
2017,6,7,7,0,244.0,154.0,3.4,13.0,252.0,329.87,273.86
2017,6,7,7,15,329.0,161.0,3.4,13.5,312.5,402.18,332.88
2017,6,7,7,30,414.0,168.0,3.4,14.0,373.0,489.85,402.26
2017,6,7,7,45,345.0,204.5,3.45,14.5,387.0,484.82,394.97
2017,6,7,8,0,276.0,241.0,3.5,15.0,401.0,482.71,389.87
2017,6,7,8,15,251.5,268.0,3.5,15.5,423.0,500.06,400.68
2017,6,7,8,30,227.0,295.0,3.5,16.0,445.0,505.89,402.58
2017,6,7,8,45,357.5,275.5,3.5,16.5,529.5,609.91,482.98
2017,6,7,9,0,488.0,256.0,3.5,17.0,614.0,720.4,565.1
2017,6,7,9,15,444.0,291.5,3.5,17.5,630.5,727.11,565.43
2017,6,7,9,30,400.0,327.0,3.5,18.0,647.0,730.01,563.7
2017,6,7,9,45,422.5,331.0,3.5,18.5,681.5,759.48,583.35
2017,6,7,10,0,445.0,335.0,3.5,19.0,716.0,788.09,602.0
2017,6,7,10,15,372.0,379.0,3.4,19.0,704.0,758.15,576.96
2017,6,7,10,30,299.0,423.0,3.3,19.0,692.0,732.65,555.29
2017,6,7,10,45,303.0,432.5,3.25,19.0,710.5,744.1,562.77
2017,6,7,11,0,307.0,442.0,3.2,19.0,729.0,754.33,569.16
2017,6,7,11,15,368.5,421.5,3.1,19.0,770.0,788.8,594.38
2017,6,7,11,30,430.0,401.0,3.0,19.0,811.0,825.52,620.56
2017,6,7,11,45,356.5,435.0,2.9,19.0,776.5,777.86,584.09
2017,6,7,12,0,283.0,469.0,2.8,19.0,742.0,733.64,550.41
2017,6,7,12,15,229.0,477.5,2.8,19.0,698.0,681.4,512.44
2017,6,7,12,30,175.0,486.0,2.8,19.0,654.0,632.78,476.64
2017,6,7,12,45,317.0,439.0,2.8,19.0,740.5,707.07,534.2
2017,6,7,13,0,459.0,392.0,2.8,19.0,827.0,773.64,584.31
2017,6,7,13,15,368.0,417.0,2.85,19.0,762.0,705.56,533.94
2017,6,7,13,30,277.0,442.0,2.9,19.0,697.0,640.91,486.26
2017,6,7,13,45,210.0,437.5,2.95,19.0,628.0,574.69,437.74
2017,6,7,14,0,143.0,433.0,3.0,19.0,559.0,510.68,390.14
2017,6,7,14,15,192.0,414.0,3.0,18.5,577.0,519.95,399.48
2017,6,7,14,30,241.0,395.0,3.0,18.0,595.0,521.92,402.87
2017,6,7,14,45,206.5,380.5,3.0,18.0,547.0,478.47,370.1
2017,6,7,15,0,172.0,366.0,3.0,18.0,499.0,434.15,336.68
2017,6,7,15,15,94.5,305.5,2.9,17.5,378.0,333.56,260.25
2017,6,7,15,30,17.0,245.0,2.8,17.0,257.0,240.06,187.96
2017,6,7,15,45,154.5,254.0,2.75,17.0,351.5,299.3,235.06
2017,6,7,16,0,292.0,263.0,2.7,17.0,446.0,348.26,271.4
2017,6,7,16,15,146.0,137.0,2.65,16.5,228.5,173.02,134.23
2017,6,7,16,30,0.0,11.0,2.6,16.0,11.0,10.62,3.28
2017,6,7,16,45,202.0,81.5,2.55,16.0,173.0,119.5,88.07
2017,6,7,17,0,404.0,152.0,2.5,16.0,335.0,209.65,152.84
2017,6,7,17,15,202.0,79.0,2.45,15.5,170.5,95.46,66.06
2017,6,7,17,30,0.0,6.0,2.4,15.0,6.0,5.79,0.0
2017,6,7,17,45,0.0,5.0,2.35,15.0,5.0,4.82,0.0
2017,6,7,18,0,0.0,4.0,2.3,15.0,4.0,3.85,0.0
2017,6,7,18,15,0.0,3.0,2.1,14.5,3.0,2.89,0.0
2017,6,7,18,30,0.0,2.0,1.9,14.0,2.0,1.93,0.0
2017,6,7,18,45,0.0,1.0,1.75,13.5,1.0,0.96,0.0
2017,6,7,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,1.0,1.85,13.0,1.0,0.96,0.0
2017,6,8,5,30,0.0,2.0,1.9,13.0,2.0,1.93,0.0
2017,6,8,5,45,0.0,3.5,1.95,13.5,3.5,3.37,0.0
2017,6,8,6,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2017,6,8,6,15,0.0,7.0,2.0,14.0,7.0,6.75,0.14
2017,6,8,6,30,0.0,9.0,2.0,14.0,9.0,8.68,1.81
2017,6,8,6,45,0.0,11.0,2.05,14.0,11.0,10.61,3.46
2017,6,8,7,0,0.0,13.0,2.1,14.0,13.0,12.54,5.1
2017,6,8,7,15,0.0,30.0,2.1,14.0,30.0,28.97,19.08
2017,6,8,7,30,0.0,47.0,2.1,14.0,47.0,45.41,32.93
2017,6,8,7,45,0.0,37.5,2.15,14.0,37.5,36.23,25.05
2017,6,8,8,0,0.0,28.0,2.2,14.0,28.0,27.05,17.23
2017,6,8,8,15,0.0,88.5,2.2,14.0,88.5,85.65,66.09
2017,6,8,8,30,0.0,149.0,2.2,14.0,149.0,145.89,115.2
2017,6,8,8,45,0.0,118.5,2.25,14.5,118.5,115.23,89.66
2017,6,8,9,0,0.0,88.0,2.3,15.0,88.0,85.21,64.84
2017,6,8,9,15,11.0,189.5,2.25,15.0,198.5,195.89,154.49
2017,6,8,9,30,22.0,291.0,2.2,15.0,309.0,308.74,242.56
2017,6,8,9,45,20.5,294.0,2.2,15.0,311.5,309.98,242.58
2017,6,8,10,0,19.0,297.0,2.2,15.0,314.0,311.17,243.06
2017,6,8,10,15,16.0,280.5,2.15,15.0,295.0,291.28,227.29
2017,6,8,10,30,13.0,264.0,2.1,15.0,276.0,271.54,211.73
2017,6,8,10,45,12.5,259.5,2.05,15.5,271.0,266.26,207.07
2017,6,8,11,0,12.0,255.0,2.0,16.0,266.0,260.98,202.41
2017,6,8,11,15,11.5,242.0,1.95,16.0,253.0,247.34,191.73
2017,6,8,11,30,11.0,229.0,1.9,16.0,240.0,233.75,181.14
2017,6,8,11,45,12.0,230.0,1.85,16.5,241.5,235.32,182.0
2017,6,8,12,0,13.0,231.0,1.8,17.0,243.0,236.82,182.77
2017,6,8,12,15,10.5,209.5,1.75,17.0,219.5,213.12,164.33
2017,6,8,12,30,8.0,188.0,1.7,17.0,196.0,189.58,146.01
2017,6,8,12,45,7.5,187.0,1.65,17.0,195.0,187.81,144.68
2017,6,8,13,0,7.0,186.0,1.6,17.0,194.0,186.04,143.32
2017,6,8,13,15,5.0,170.0,1.55,17.0,175.5,168.6,129.65
2017,6,8,13,30,3.0,154.0,1.5,17.0,157.0,151.31,116.11
2017,6,8,13,45,14.5,245.0,1.5,17.5,258.0,246.95,190.76
2017,6,8,14,0,26.0,336.0,1.5,18.0,359.0,337.59,259.02
2017,6,8,14,15,23.5,317.0,1.5,18.0,337.0,318.97,244.8
2017,6,8,14,30,21.0,298.0,1.5,18.0,315.0,297.87,229.22
2017,6,8,14,45,13.5,248.0,1.5,18.0,259.0,245.11,189.24
2017,6,8,15,0,6.0,198.0,1.5,18.0,203.0,193.02,149.21
2017,6,8,15,15,12.5,224.0,1.5,18.0,233.5,219.96,170.78
2017,6,8,15,30,19.0,250.0,1.5,18.0,264.0,245.64,190.99
2017,6,8,15,45,18.0,234.5,1.5,18.0,247.0,229.28,178.55
2017,6,8,16,0,17.0,219.0,1.5,18.0,230.0,213.03,166.26
2017,6,8,16,15,8.5,164.0,1.5,17.5,169.5,158.74,124.01
2017,6,8,16,30,0.0,109.0,1.5,17.0,109.0,104.79,81.17
2017,6,8,16,45,0.0,99.5,1.5,17.0,99.5,95.73,74.1
2017,6,8,17,0,0.0,90.0,1.5,17.0,90.0,86.68,66.89
2017,6,8,17,15,0.0,63.0,1.45,16.5,63.0,60.89,45.74
2017,6,8,17,30,0.0,36.0,1.4,16.0,36.0,34.76,23.92
2017,6,8,17,45,223.5,57.0,1.35,16.0,117.0,57.78,35.37
2017,6,8,18,0,447.0,78.0,1.3,16.0,198.0,66.59,43.8
2017,6,8,18,15,378.5,67.5,1.2,15.5,154.5,49.19,37.97
2017,6,8,18,30,310.0,57.0,1.1,15.0,111.0,42.65,31.87
2017,6,8,18,45,220.5,43.0,1.05,15.0,75.0,32.87,22.59
2017,6,8,19,0,131.0,29.0,1.0,15.0,39.0,22.59,10.7
2017,6,8,19,15,65.5,14.5,1.0,14.5,19.5,14.25,0.0
2017,6,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,7.0,1.85,11.5,7.0,0.0,0.0
2017,6,9,5,0,0.0,14.0,1.9,12.0,14.0,13.76,0.0
2017,6,9,5,15,177.5,24.0,2.0,12.0,45.5,94.02,50.98
2017,6,9,5,30,355.0,34.0,2.1,12.0,77.0,179.94,135.08
2017,6,9,5,45,439.0,42.5,2.25,12.5,120.0,239.58,189.27
2017,6,9,6,0,523.0,51.0,2.4,13.0,163.0,306.97,248.67
2017,6,9,6,15,579.5,57.0,2.45,13.5,211.0,365.21,299.55
2017,6,9,6,30,636.0,63.0,2.5,14.0,259.0,427.91,352.44
2017,6,9,6,45,329.5,104.0,2.65,14.5,207.0,320.97,265.2
2017,6,9,7,0,23.0,145.0,2.8,15.0,155.0,160.85,129.51
2017,6,9,7,15,19.0,158.5,2.8,15.0,167.0,172.05,138.59
2017,6,9,7,30,15.0,172.0,2.8,15.0,179.0,182.97,146.95
2017,6,9,7,45,26.0,199.0,2.85,15.5,213.5,219.08,175.74
2017,6,9,8,0,37.0,226.0,2.9,16.0,248.0,263.97,210.95
2017,6,9,8,15,21.0,208.0,2.9,16.0,221.0,223.86,177.88
2017,6,9,8,30,5.0,190.0,2.9,16.0,194.0,191.76,151.26
2017,6,9,8,45,161.5,254.0,2.95,16.5,373.0,408.62,326.1
2017,6,9,9,0,318.0,318.0,3.0,17.0,552.0,628.15,491.88
2017,6,9,9,15,302.5,341.5,3.0,17.0,573.0,644.2,500.51
2017,6,9,9,30,287.0,365.0,3.0,17.0,594.0,658.39,509.05
2017,6,9,9,45,602.5,233.0,3.05,17.5,740.0,829.05,639.59
2017,6,9,10,0,918.0,101.0,3.1,18.0,886.0,987.68,746.58
2017,6,9,10,15,924.5,102.0,3.1,18.0,913.5,1002.83,754.36
2017,6,9,10,30,931.0,103.0,3.1,18.0,941.0,1015.15,761.65
2017,6,9,10,45,937.0,102.5,3.15,18.5,962.0,1022.53,764.72
2017,6,9,11,0,943.0,102.0,3.2,19.0,983.0,1026.96,765.98
2017,6,9,11,15,946.0,102.5,3.25,19.0,996.5,1026.49,765.58
2017,6,9,11,30,949.0,103.0,3.3,19.0,1010.0,1023.01,763.32
2017,6,9,11,45,951.5,102.5,3.35,19.0,1016.5,1015.06,758.21
2017,6,9,12,0,954.0,102.0,3.4,19.0,1023.0,1004.16,751.26
2017,6,9,12,15,954.0,102.5,3.45,19.0,1022.0,989.03,741.55
2017,6,9,12,30,954.0,103.0,3.5,19.0,1021.0,971.12,730.05
2017,6,9,12,45,935.5,114.0,3.6,19.0,1007.5,944.11,712.7
2017,6,9,13,0,917.0,125.0,3.7,19.0,994.0,915.15,693.98
2017,6,9,13,15,914.0,124.0,3.75,18.5,978.0,886.33,676.24
2017,6,9,13,30,911.0,123.0,3.8,18.0,962.0,855.37,656.82
2017,6,9,13,45,913.0,118.0,3.85,18.0,941.0,822.6,634.72
2017,6,9,14,0,915.0,113.0,3.9,18.0,920.0,787.64,610.9
2017,6,9,14,15,908.0,111.5,3.95,18.0,890.5,747.45,583.1
2017,6,9,14,30,901.0,110.0,4.0,18.0,861.0,705.96,553.46
2017,6,9,14,45,895.5,107.0,4.1,18.0,826.0,662.93,521.0
2017,6,9,15,0,890.0,104.0,4.2,18.0,791.0,618.87,486.94
2017,6,9,15,15,878.5,102.0,4.25,17.5,750.5,571.57,450.3
2017,6,9,15,30,867.0,100.0,4.3,17.0,710.0,524.11,412.49
2017,6,9,15,45,854.5,96.5,4.4,16.5,665.5,474.91,372.3
2017,6,9,16,0,842.0,93.0,4.5,16.0,621.0,422.09,328.07
2017,6,9,16,15,823.0,90.0,4.5,15.5,573.0,371.76,284.47
2017,6,9,16,30,804.0,87.0,4.5,15.0,525.0,322.84,241.12
2017,6,9,16,45,781.0,83.0,4.55,15.0,474.5,273.58,196.77
2017,6,9,17,0,758.0,79.0,4.6,15.0,424.0,226.49,154.49
2017,6,9,17,15,724.5,75.0,4.55,14.5,373.0,180.01,114.62
2017,6,9,17,30,691.0,71.0,4.5,14.0,322.0,133.74,77.56
2017,6,9,17,45,647.5,65.5,4.45,14.0,272.0,92.15,49.19
2017,6,9,18,0,604.0,60.0,4.4,14.0,222.0,55.15,31.41
2017,6,9,18,15,535.5,53.0,4.25,13.5,174.5,36.64,27.11
2017,6,9,18,30,467.0,46.0,4.1,13.0,127.0,33.35,23.91
2017,6,9,18,45,361.0,36.5,4.0,12.5,87.0,27.49,18.19
2017,6,9,19,0,255.0,27.0,3.9,12.0,47.0,21.24,10.12
2017,6,9,19,15,127.5,13.5,3.85,12.0,23.5,13.27,0.0
2017,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,33.5,6.0,2.6,10.5,7.0,0.0,0.0
2017,6,10,5,0,67.0,12.0,2.6,11.0,14.0,29.16,0.0
2017,6,10,5,15,193.5,24.5,2.75,11.5,45.0,99.65,54.64
2017,6,10,5,30,320.0,37.0,2.9,12.0,76.0,170.8,128.49
2017,6,10,5,45,411.0,46.0,3.1,12.5,119.0,232.34,184.05
2017,6,10,6,0,502.0,55.0,3.3,13.0,162.0,302.2,245.59
2017,6,10,6,15,559.5,61.0,3.4,13.5,210.0,360.07,296.48
2017,6,10,6,30,617.0,67.0,3.5,14.0,258.0,422.46,349.59
2017,6,10,6,45,660.0,71.5,3.65,14.5,308.5,478.87,396.42
2017,6,10,7,0,703.0,76.0,3.8,15.0,359.0,535.77,442.28
2017,6,10,7,15,732.5,80.0,3.8,15.0,409.5,587.81,483.46
2017,6,10,7,30,762.0,84.0,3.8,15.0,460.0,640.74,523.69
2017,6,10,7,45,784.5,87.0,3.8,15.5,509.0,687.96,556.68
2017,6,10,8,0,807.0,90.0,3.8,16.0,558.0,735.01,588.87
2017,6,10,8,15,824.0,92.5,3.75,16.0,604.5,776.63,617.38
2017,6,10,8,30,841.0,95.0,3.7,16.0,651.0,812.28,641.19
2017,6,10,8,45,853.5,97.5,3.65,16.5,693.5,847.68,663.36
2017,6,10,9,0,866.0,100.0,3.6,17.0,736.0,881.4,684.0
2017,6,10,9,15,876.5,102.0,3.55,17.0,774.5,910.86,702.74
2017,6,10,9,30,887.0,104.0,3.5,17.0,813.0,938.18,719.89
2017,6,10,9,45,887.5,109.5,3.5,17.5,844.0,957.5,730.44
2017,6,10,10,0,888.0,115.0,3.5,18.0,875.0,974.02,739.13
2017,6,10,10,15,894.5,116.5,3.5,18.0,902.0,989.29,748.43
2017,6,10,10,30,901.0,118.0,3.5,18.0,929.0,1001.83,755.97
2017,6,10,10,45,907.0,117.5,3.55,18.0,949.5,1009.0,760.37
2017,6,10,11,0,913.0,117.0,3.6,18.0,970.0,1013.32,763.0
2017,6,10,11,15,916.0,118.0,3.65,18.0,983.5,1013.33,762.86
2017,6,10,11,30,919.0,119.0,3.7,18.0,997.0,1010.41,760.89
2017,6,10,11,45,922.5,117.5,3.8,18.5,1003.5,1002.59,754.65
2017,6,10,12,0,926.0,116.0,3.9,19.0,1010.0,991.93,746.6
2017,6,10,12,15,926.0,116.0,3.95,19.0,1009.0,976.65,736.61
2017,6,10,12,30,926.0,116.0,4.0,19.0,1008.0,958.71,724.87
2017,6,10,12,45,915.5,121.5,4.1,19.0,996.5,934.05,708.84
2017,6,10,13,0,905.0,127.0,4.2,19.0,985.0,907.28,691.31
2017,6,10,13,15,901.5,126.0,4.2,18.5,969.0,878.39,673.03
2017,6,10,13,30,898.0,125.0,4.2,18.0,953.0,847.43,653.15
2017,6,10,13,45,898.5,120.5,4.25,18.0,931.5,814.4,630.65
2017,6,10,14,0,899.0,116.0,4.3,18.0,910.0,779.32,606.52
2017,6,10,14,15,892.0,115.0,4.3,18.0,880.5,740.19,579.12
2017,6,10,14,30,885.0,114.0,4.3,18.0,851.0,699.78,549.8
2017,6,10,14,45,881.5,109.5,4.35,18.0,817.5,657.32,517.62
2017,6,10,15,0,878.0,105.0,4.4,18.0,784.0,613.69,483.78
2017,6,10,15,15,866.5,103.0,4.4,17.5,743.5,566.93,447.34
2017,6,10,15,30,855.0,101.0,4.4,17.0,703.0,520.02,409.75
2017,6,10,15,45,844.0,96.5,4.45,17.0,659.5,471.19,369.01
2017,6,10,16,0,833.0,92.0,4.5,17.0,616.0,422.58,327.4
2017,6,10,16,15,814.5,89.0,4.5,16.5,568.0,368.88,281.42
2017,6,10,16,30,796.0,86.0,4.5,16.0,520.0,320.53,238.72
2017,6,10,16,45,774.5,82.0,4.5,16.0,471.0,272.05,195.12
2017,6,10,17,0,753.0,78.0,4.5,16.0,422.0,225.59,153.44
2017,6,10,17,15,720.5,74.0,4.4,15.5,371.0,179.48,113.95
2017,6,10,17,30,688.0,70.0,4.3,15.0,320.0,136.76,79.84
2017,6,10,17,45,644.0,64.5,4.25,15.0,270.5,92.04,48.77
2017,6,10,18,0,600.0,59.0,4.2,15.0,221.0,55.12,30.81
2017,6,10,18,15,533.5,52.5,4.05,14.5,174.5,36.13,26.55
2017,6,10,18,30,467.0,46.0,3.9,14.0,128.0,33.26,23.74
2017,6,10,18,45,363.5,36.5,3.8,13.5,88.0,27.41,18.06
2017,6,10,19,0,260.0,27.0,3.7,13.0,48.0,21.15,10.22
2017,6,10,19,15,130.0,13.5,3.65,12.5,24.0,13.27,0.0
2017,6,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,11,4,45,45.5,6.5,3.9,9.5,7.5,0.0,0.0
2017,6,11,5,0,91.0,13.0,4.0,10.0,15.0,36.36,0.0
2017,6,11,5,15,226.5,24.0,4.15,10.5,47.0,110.32,61.28
2017,6,11,5,30,362.0,35.0,4.3,11.0,79.0,183.48,138.77
2017,6,11,5,45,451.0,43.0,4.45,11.5,122.5,244.91,195.18
2017,6,11,6,0,540.0,51.0,4.6,12.0,166.0,314.49,257.37
2017,6,11,6,15,596.0,56.5,4.6,12.0,214.5,372.65,309.74
2017,6,11,6,30,652.0,62.0,4.6,12.0,263.0,435.21,364.38
2017,6,11,6,45,693.0,66.0,4.65,12.5,314.0,489.34,410.1
2017,6,11,7,0,734.0,70.0,4.7,13.0,365.0,548.14,458.04
2017,6,11,7,15,761.5,73.5,4.6,13.5,415.5,599.49,498.12
2017,6,11,7,30,789.0,77.0,4.5,14.0,466.0,651.54,536.37
2017,6,11,7,45,811.0,79.5,4.45,14.5,515.5,698.8,569.47
2017,6,11,8,0,833.0,82.0,4.4,15.0,565.0,741.2,598.17
2017,6,11,8,15,849.0,84.5,4.3,15.0,611.5,782.81,626.61
2017,6,11,8,30,865.0,87.0,4.2,15.0,658.0,823.32,653.87
2017,6,11,8,45,878.0,88.5,4.15,15.5,701.0,858.78,676.24
2017,6,11,9,0,891.0,90.0,4.1,16.0,744.0,892.54,697.11
2017,6,11,9,15,900.0,92.0,4.05,16.0,782.0,921.3,715.55
2017,6,11,9,30,909.0,94.0,4.0,16.0,820.0,947.8,732.34
2017,6,11,9,45,908.0,100.0,4.0,16.5,851.0,966.75,742.74
2017,6,11,10,0,907.0,106.0,4.0,17.0,882.0,982.78,751.18
2017,6,11,10,15,912.5,107.0,4.0,17.0,908.0,996.87,759.77
2017,6,11,10,30,918.0,108.0,4.0,17.0,934.0,1008.16,766.56
2017,6,11,10,45,663.5,251.0,4.05,17.0,855.0,917.8,703.63
2017,6,11,11,0,409.0,394.0,4.1,17.0,776.0,810.44,619.56
2017,6,11,11,15,667.0,254.0,4.1,17.0,887.0,916.84,703.71
2017,6,11,11,30,925.0,114.0,4.1,17.0,998.0,1011.59,768.03
2017,6,11,11,45,922.5,116.0,4.2,17.0,1003.0,1001.52,760.77
2017,6,11,12,0,920.0,118.0,4.3,17.0,1008.0,988.66,752.49
2017,6,11,12,15,920.0,118.0,4.35,17.0,1006.0,973.5,742.45
2017,6,11,12,30,920.0,118.0,4.4,17.0,1004.0,955.69,730.78
2017,6,11,12,45,905.5,126.0,4.45,17.0,991.5,929.99,713.63
2017,6,11,13,0,891.0,134.0,4.5,17.0,979.0,902.32,695.1
2017,6,11,13,15,887.5,133.0,4.5,17.0,963.0,873.81,675.54
2017,6,11,13,30,884.0,132.0,4.5,17.0,947.0,843.26,654.47
2017,6,11,13,45,879.5,130.5,4.5,17.0,924.5,809.55,631.05
2017,6,11,14,0,875.0,129.0,4.5,17.0,902.0,774.13,606.28
2017,6,11,14,15,867.5,127.5,4.45,17.0,872.5,735.03,578.38
2017,6,11,14,30,860.0,126.0,4.4,17.0,843.0,694.74,548.24
2017,6,11,14,45,853.5,122.5,4.4,17.0,809.0,652.27,515.65
2017,6,11,15,0,847.0,119.0,4.4,17.0,775.0,608.92,481.69
2017,6,11,15,15,835.0,116.5,4.35,16.5,735.0,559.65,443.2
2017,6,11,15,30,823.0,114.0,4.3,16.0,695.0,513.14,405.77
2017,6,11,15,45,493.0,198.0,4.25,16.0,540.0,396.94,312.76
2017,6,11,16,0,163.0,282.0,4.2,16.0,385.0,317.82,250.51
2017,6,11,16,15,81.5,180.0,4.15,16.0,231.5,192.32,151.4
2017,6,11,16,30,0.0,78.0,4.1,16.0,78.0,75.44,57.39
2017,6,11,16,45,0.0,45.5,4.05,16.0,45.5,43.96,31.36
2017,6,11,17,0,0.0,13.0,4.0,16.0,13.0,12.55,4.97
2017,6,11,17,15,30.0,77.0,3.9,15.5,87.5,77.94,59.03
2017,6,11,17,30,60.0,141.0,3.8,15.0,162.0,132.03,103.2
2017,6,11,17,45,49.0,120.5,3.75,15.0,136.0,109.56,85.29
2017,6,11,18,0,38.0,100.0,3.7,15.0,110.0,88.37,68.59
2017,6,11,18,15,205.0,77.0,3.55,14.5,115.0,60.69,48.3
2017,6,11,18,30,372.0,54.0,3.4,14.0,120.0,40.57,30.19
2017,6,11,18,45,264.5,42.5,3.25,13.5,82.0,32.34,22.35
2017,6,11,19,0,157.0,31.0,3.1,13.0,44.0,24.16,12.71
2017,6,11,19,15,78.5,15.5,3.0,12.5,22.0,15.24,0.0
2017,6,11,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,23.0,6.0,2.4,9.5,6.5,0.0,0.0
2017,6,12,5,0,46.0,12.0,2.4,10.0,13.0,23.71,0.0
2017,6,12,5,15,164.0,26.0,2.5,10.5,43.0,92.76,51.23
2017,6,12,5,30,282.0,40.0,2.6,11.0,73.0,160.0,120.83
2017,6,12,5,45,373.0,49.5,2.75,11.5,115.5,220.83,175.53
2017,6,12,6,0,464.0,59.0,2.9,12.0,158.0,289.58,236.04
2017,6,12,6,15,524.0,66.0,2.9,12.5,206.0,348.22,287.36
2017,6,12,6,30,584.0,73.0,2.9,13.0,254.0,411.58,341.05
2017,6,12,6,45,627.5,78.5,2.9,13.5,304.0,468.1,387.57
2017,6,12,7,0,671.0,84.0,2.9,14.0,354.0,527.32,434.7
2017,6,12,7,15,702.0,88.5,2.8,14.5,404.5,579.48,474.48
2017,6,12,7,30,733.0,93.0,2.7,15.0,455.0,630.39,512.02
2017,6,12,7,45,757.0,96.5,2.65,15.5,504.0,678.27,544.86
2017,6,12,8,0,781.0,100.0,2.6,16.0,553.0,726.12,576.87
2017,6,12,8,15,541.0,190.0,2.5,16.0,516.0,655.78,520.06
2017,6,12,8,30,301.0,280.0,2.4,16.0,479.0,560.08,441.53
2017,6,12,8,45,571.5,196.0,2.3,16.5,605.0,720.71,565.19
2017,6,12,9,0,842.0,112.0,2.2,17.0,731.0,873.25,669.57
2017,6,12,9,15,853.0,114.5,2.15,17.0,769.0,903.13,686.63
2017,6,12,9,30,864.0,117.0,2.1,17.0,807.0,930.94,703.37
2017,6,12,9,45,858.5,126.5,2.1,17.5,836.0,948.37,712.27
2017,6,12,10,0,853.0,136.0,2.1,18.0,865.0,962.81,719.3
2017,6,12,10,15,859.5,137.5,2.1,18.0,892.0,977.61,728.01
2017,6,12,10,30,866.0,139.0,2.1,18.0,919.0,989.77,735.06
2017,6,12,10,45,873.0,139.0,2.15,18.5,940.0,998.19,738.95
2017,6,12,11,0,880.0,139.0,2.2,19.0,961.0,1003.86,741.16
2017,6,12,11,15,883.0,139.5,2.25,19.0,974.0,1003.32,740.86
2017,6,12,11,30,886.0,140.0,2.3,19.0,987.0,999.96,738.88
2017,6,12,11,45,888.0,140.0,2.35,19.0,993.5,992.37,734.24
2017,6,12,12,0,890.0,140.0,2.4,19.0,1000.0,982.05,727.93
2017,6,12,12,15,889.5,140.0,2.45,19.0,998.5,966.73,718.39
2017,6,12,12,30,889.0,140.0,2.5,19.0,997.0,948.88,707.24
2017,6,12,12,45,868.0,151.5,2.6,19.5,982.5,921.09,688.56
2017,6,12,13,0,847.0,163.0,2.7,20.0,968.0,893.71,670.15
2017,6,12,13,15,843.5,162.0,2.8,19.5,952.0,865.61,653.63
2017,6,12,13,30,840.0,161.0,2.9,19.0,936.0,835.61,635.56
2017,6,12,13,45,837.5,157.5,3.05,19.0,914.0,802.29,614.01
2017,6,12,14,0,835.0,154.0,3.2,19.0,892.0,767.29,590.98
2017,6,12,14,15,827.0,152.5,3.25,19.0,863.0,728.68,564.19
2017,6,12,14,30,819.0,151.0,3.3,19.0,834.0,689.06,535.17
2017,6,12,14,45,814.5,145.5,3.4,19.0,801.0,647.15,504.15
2017,6,12,15,0,810.0,140.0,3.5,19.0,768.0,604.33,471.67
2017,6,12,15,15,797.0,137.0,3.55,18.5,728.0,558.37,436.62
2017,6,12,15,30,784.0,134.0,3.6,18.0,688.0,512.57,400.68
2017,6,12,15,45,772.5,128.5,3.7,18.0,645.0,465.53,362.17
2017,6,12,16,0,761.0,123.0,3.8,18.0,602.0,418.9,322.97
2017,6,12,16,15,739.0,119.0,3.75,17.5,554.5,366.97,279.29
2017,6,12,16,30,717.0,115.0,3.7,17.0,507.0,319.98,238.67
2017,6,12,16,45,691.0,109.5,3.7,17.0,458.0,272.58,197.05
2017,6,12,17,0,665.0,104.0,3.7,17.0,409.0,227.66,157.67
2017,6,12,17,15,627.5,98.0,3.6,16.5,359.0,183.01,120.25
2017,6,12,17,30,590.0,92.0,3.5,16.0,309.0,142.23,88.14
2017,6,12,17,45,541.0,84.5,3.45,15.5,260.0,103.27,61.49
2017,6,12,18,0,492.0,77.0,3.4,15.0,211.0,69.43,44.02
2017,6,12,18,15,420.5,67.5,3.15,14.5,165.5,49.01,37.99
2017,6,12,18,30,349.0,58.0,2.9,14.0,120.0,43.27,32.59
2017,6,12,18,45,252.5,45.0,2.7,13.5,82.5,34.35,24.11
2017,6,12,19,0,156.0,32.0,2.5,13.0,45.0,24.96,13.53
2017,6,12,19,15,78.0,16.0,2.4,12.5,22.5,15.73,0.0
2017,6,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,12.5,5.5,1.9,9.5,6.0,0.0,0.0
2017,6,13,5,0,25.0,11.0,1.9,10.0,12.0,17.29,0.0
2017,6,13,5,15,128.0,26.5,1.9,10.5,41.0,82.42,45.24
2017,6,13,5,30,231.0,42.0,1.9,11.0,70.0,144.59,109.08
