Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,5,45,323.5,53.0,1.95,12.0,111.5,203.69,161.33
2017,6,13,6,0,416.0,64.0,2.0,13.0,153.0,273.41,221.45
2017,6,13,6,15,477.5,72.0,1.9,13.5,200.0,331.9,271.76
2017,6,13,6,30,539.0,80.0,1.8,14.0,247.0,395.24,324.39
2017,6,13,6,45,587.5,85.5,1.75,14.5,296.5,452.81,370.81
2017,6,13,7,0,636.0,91.0,1.7,15.0,346.0,513.51,418.0
2017,6,13,7,15,668.5,95.5,1.65,15.5,396.0,565.3,456.68
2017,6,13,7,30,701.0,100.0,1.6,16.0,446.0,618.34,494.99
2017,6,13,7,45,730.5,102.5,1.55,16.5,495.5,667.8,528.58
2017,6,13,8,0,760.0,105.0,1.5,17.0,545.0,715.37,559.36
2017,6,13,8,15,778.5,108.0,1.45,17.5,591.0,757.28,585.35
2017,6,13,8,30,797.0,111.0,1.4,18.0,637.0,798.34,610.18
2017,6,13,8,45,816.0,111.5,1.35,18.5,681.0,835.96,632.12
2017,6,13,9,0,835.0,112.0,1.3,19.0,725.0,872.3,652.77
2017,6,13,9,15,846.0,114.0,1.3,19.5,763.0,896.21,665.56
2017,6,13,9,30,857.0,116.0,1.3,20.0,801.0,923.39,680.55
2017,6,13,9,45,865.0,118.0,1.3,20.5,833.5,945.54,692.12
2017,6,13,10,0,873.0,120.0,1.3,21.0,866.0,965.26,702.14
2017,6,13,10,15,879.5,121.0,1.35,21.0,893.0,979.91,711.13
2017,6,13,10,30,886.0,122.0,1.4,21.0,920.0,991.9,718.56
2017,6,13,10,45,891.5,122.5,1.5,21.5,940.5,999.63,722.81
2017,6,13,11,0,897.0,123.0,1.6,22.0,961.0,1004.54,725.38
2017,6,13,11,15,899.5,123.5,1.7,22.0,974.0,1003.67,725.75
2017,6,13,11,30,902.0,124.0,1.8,22.0,987.0,999.94,724.41
2017,6,13,11,45,903.5,124.0,1.95,22.5,993.5,991.92,719.62
2017,6,13,12,0,905.0,124.0,2.1,23.0,1000.0,981.13,713.04
2017,6,13,12,15,905.0,124.0,2.2,23.0,998.5,966.23,704.6
2017,6,13,12,30,905.0,124.0,2.3,23.0,997.0,948.73,694.47
2017,6,13,12,45,902.0,124.5,2.45,23.0,988.0,926.5,681.64
2017,6,13,13,0,899.0,125.0,2.6,23.0,979.0,901.95,667.13
2017,6,13,13,15,895.5,124.5,2.7,23.0,963.0,873.83,649.65
2017,6,13,13,30,892.0,124.0,2.8,23.0,947.0,843.64,630.63
2017,6,13,13,45,885.5,123.5,2.95,23.0,924.0,809.16,608.76
2017,6,13,14,0,879.0,123.0,3.1,23.0,901.0,773.07,585.47
2017,6,13,14,15,872.0,121.5,3.15,22.5,872.0,734.27,560.54
2017,6,13,14,30,865.0,120.0,3.2,22.0,843.0,694.24,533.48
2017,6,13,14,45,854.5,119.0,3.3,22.0,808.0,651.39,501.97
2017,6,13,15,0,844.0,118.0,3.4,22.0,773.0,607.94,469.25
2017,6,13,15,15,832.0,115.5,3.4,21.5,733.5,558.84,432.2
2017,6,13,15,30,820.0,113.0,3.4,21.0,694.0,512.5,396.1
2017,6,13,15,45,806.0,109.5,3.45,21.0,650.0,464.54,357.13
2017,6,13,16,0,792.0,106.0,3.5,21.0,606.0,417.16,317.63
2017,6,13,16,15,772.5,103.0,3.5,20.5,559.0,369.0,277.17
2017,6,13,16,30,753.0,100.0,3.5,20.0,512.0,322.33,237.05
2017,6,13,16,45,730.5,95.0,3.5,19.5,463.5,274.75,195.79
2017,6,13,17,0,708.0,90.0,3.5,19.0,415.0,225.89,153.55
2017,6,13,17,15,674.0,85.0,3.45,18.5,365.5,180.58,115.45
2017,6,13,17,30,640.0,80.0,3.4,18.0,316.0,138.76,82.41
2017,6,13,17,45,597.5,73.5,3.4,17.5,267.5,98.65,54.89
2017,6,13,18,0,555.0,67.0,3.4,17.0,219.0,63.01,36.71
2017,6,13,18,15,487.0,59.0,3.3,16.0,172.5,41.49,31.13
2017,6,13,18,30,419.0,51.0,3.2,15.0,126.0,37.56,27.46
2017,6,13,18,45,319.5,40.5,3.1,14.5,87.0,30.96,21.11
2017,6,13,19,0,220.0,30.0,3.0,14.0,48.0,23.27,12.33
2017,6,13,19,15,110.0,15.0,2.95,13.5,24.0,11.71,0.0
2017,6,13,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,14,4,45,34.5,6.0,1.55,11.5,7.0,0.0,0.0
2017,6,14,5,0,69.0,12.0,1.5,12.0,14.0,29.65,0.0
2017,6,14,5,15,196.0,24.5,1.45,12.5,44.5,100.29,54.85
2017,6,14,5,30,323.0,37.0,1.4,13.0,75.0,171.63,128.21
2017,6,14,5,45,410.5,45.5,1.4,13.5,118.0,231.29,181.5
2017,6,14,6,0,498.0,54.0,1.4,14.0,161.0,298.9,240.07
2017,6,14,6,15,556.0,60.5,1.3,14.5,208.5,357.35,289.88
2017,6,14,6,30,614.0,67.0,1.2,15.0,256.0,420.39,341.45
2017,6,14,6,45,655.0,72.0,1.2,15.5,306.5,476.08,385.73
2017,6,14,7,0,696.0,77.0,1.2,16.0,357.0,534.28,430.28
2017,6,14,7,15,725.5,81.0,1.2,16.5,407.0,583.8,466.8
2017,6,14,7,30,755.0,85.0,1.2,17.0,457.0,636.48,503.9
2017,6,14,7,45,777.5,88.0,1.2,18.0,506.0,683.47,533.74
2017,6,14,8,0,800.0,91.0,1.2,19.0,555.0,730.32,562.64
2017,6,14,8,15,817.0,94.0,1.2,19.5,601.0,772.34,588.52
2017,6,14,8,30,834.0,97.0,1.2,20.0,647.0,808.37,609.88
2017,6,14,8,45,847.0,99.5,1.3,20.5,689.5,844.08,632.05
2017,6,14,9,0,860.0,102.0,1.4,21.0,732.0,878.14,652.93
2017,6,14,9,15,870.0,103.5,1.4,21.5,770.0,906.57,668.61
2017,6,14,9,30,880.0,105.0,1.4,22.0,808.0,932.86,682.83
2017,6,14,9,45,882.5,109.5,1.45,22.5,839.5,953.0,693.74
2017,6,14,10,0,885.0,114.0,1.5,23.0,871.0,970.44,703.0
2017,6,14,10,15,891.0,115.5,1.55,23.0,897.5,985.35,712.09
2017,6,14,10,30,897.0,117.0,1.6,23.0,924.0,997.54,719.57
2017,6,14,10,45,902.0,117.5,1.7,23.5,944.5,1004.91,723.44
2017,6,14,11,0,907.0,118.0,1.8,24.0,965.0,1009.43,725.6
2017,6,14,11,15,909.5,118.5,1.9,24.0,978.0,1008.63,725.9
2017,6,14,11,30,912.0,119.0,2.0,24.0,991.0,1004.93,724.47
2017,6,14,11,45,914.0,118.5,2.15,24.5,997.0,996.89,719.52
2017,6,14,12,0,916.0,118.0,2.3,25.0,1003.0,986.06,712.77
2017,6,14,12,15,916.0,118.0,2.4,24.5,1002.0,971.09,705.62
2017,6,14,12,30,916.0,118.0,2.5,24.0,1001.0,953.48,696.72
2017,6,14,12,45,916.5,116.0,2.6,24.0,993.0,931.86,683.77
2017,6,14,13,0,917.0,114.0,2.7,24.0,985.0,907.74,669.12
2017,6,14,13,15,914.5,113.0,2.75,24.0,969.5,879.62,651.32
2017,6,14,13,30,912.0,112.0,2.8,24.0,954.0,849.33,631.98
2017,6,14,13,45,910.0,110.0,2.85,24.0,932.5,816.45,610.74
2017,6,14,14,0,908.0,108.0,2.9,24.0,911.0,781.63,588.0
2017,6,14,14,15,902.0,106.5,2.9,24.0,882.5,742.6,561.86
2017,6,14,14,30,896.0,105.0,2.9,24.0,854.0,702.21,534.29
2017,6,14,14,45,889.5,102.5,2.95,24.0,820.0,659.39,503.12
2017,6,14,15,0,883.0,100.0,3.0,24.0,786.0,615.62,470.48
2017,6,14,15,15,872.5,98.0,3.0,23.5,746.5,569.31,435.82
2017,6,14,15,30,862.0,96.0,3.0,23.0,707.0,522.75,399.94
2017,6,14,15,45,849.5,93.0,3.0,23.0,663.0,474.33,360.89
2017,6,14,16,0,837.0,90.0,3.0,23.0,619.0,426.25,321.09
2017,6,14,16,15,819.0,87.5,3.0,22.5,572.0,373.0,277.07
2017,6,14,16,30,801.0,85.0,3.0,22.0,525.0,325.03,236.07
2017,6,14,16,45,777.0,82.0,3.0,21.5,475.0,276.5,194.2
2017,6,14,17,0,753.0,79.0,3.0,21.0,425.0,230.21,154.12
2017,6,14,17,15,720.5,75.0,3.0,20.0,374.5,183.99,115.58
2017,6,14,17,30,688.0,71.0,3.0,19.0,324.0,141.15,81.92
2017,6,14,17,45,641.0,66.0,3.0,18.5,274.0,96.41,51.01
2017,6,14,18,0,594.0,61.0,3.0,18.0,224.0,59.77,32.71
2017,6,14,18,15,527.5,54.0,2.95,17.0,177.5,37.12,27.16
2017,6,14,18,30,461.0,47.0,2.9,16.0,131.0,33.85,24.1
2017,6,14,18,45,357.0,38.0,2.9,15.5,91.0,28.5,18.93
2017,6,14,19,0,253.0,29.0,2.9,15.0,51.0,22.8,12.04
2017,6,14,19,15,126.5,14.5,2.95,14.5,25.5,11.12,0.0
2017,6,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,4,45,24.0,6.0,2.4,11.5,6.5,0.0,0.0
2017,6,15,5,0,48.0,12.0,2.4,12.0,13.0,24.2,0.0
2017,6,15,5,15,163.5,25.5,2.4,12.0,43.0,91.71,49.93
2017,6,15,5,30,279.0,39.0,2.4,12.0,73.0,157.41,118.24
2017,6,15,5,45,366.0,49.0,2.4,12.5,114.5,217.19,171.78
2017,6,15,6,0,453.0,59.0,2.4,13.0,156.0,284.29,230.46
2017,6,15,6,15,511.5,66.0,2.35,13.5,202.5,341.64,280.28
2017,6,15,6,30,570.0,73.0,2.3,14.0,249.0,403.6,332.31
2017,6,15,6,45,614.0,78.0,2.25,14.5,298.0,459.19,377.55
2017,6,15,7,0,658.0,83.0,2.2,15.0,347.0,517.55,423.38
2017,6,15,7,15,687.5,87.5,2.2,15.0,396.0,568.19,462.7
2017,6,15,7,30,717.0,92.0,2.2,15.0,445.0,617.55,500.11
2017,6,15,7,45,551.5,154.0,2.25,15.5,442.0,589.22,473.6
2017,6,15,8,0,386.0,216.0,2.3,16.0,439.0,539.29,430.82
2017,6,15,8,15,592.5,159.5,2.25,16.0,534.5,667.45,530.52
2017,6,15,8,30,799.0,103.0,2.2,16.0,630.0,790.79,617.78
2017,6,15,8,45,812.0,105.5,2.2,16.5,671.5,825.59,638.44
2017,6,15,9,0,825.0,108.0,2.2,17.0,713.0,853.6,654.94
2017,6,15,9,15,835.0,110.0,2.1,17.5,750.0,881.78,670.51
2017,6,15,9,30,845.0,112.0,2.0,18.0,787.0,907.92,684.41
2017,6,15,9,45,840.5,120.5,1.95,19.0,815.5,925.1,691.36
2017,6,15,10,0,836.0,129.0,1.9,20.0,844.0,939.4,696.42
2017,6,15,10,15,842.0,130.5,1.9,20.5,869.5,953.72,703.43
2017,6,15,10,30,848.0,132.0,1.9,21.0,895.0,965.46,708.8
2017,6,15,10,45,853.0,132.5,1.9,21.5,914.5,972.55,711.23
2017,6,15,11,0,858.0,133.0,1.9,22.0,934.0,976.94,712.06
2017,6,15,11,15,860.5,133.5,1.95,22.5,946.5,976.15,710.3
2017,6,15,11,30,863.0,134.0,2.0,23.0,959.0,972.62,706.92
2017,6,15,11,45,868.0,131.5,2.15,23.5,965.5,965.85,702.67
2017,6,15,12,0,873.0,129.0,2.3,24.0,972.0,956.39,696.68
2017,6,15,12,15,872.0,128.5,2.4,24.0,970.5,940.6,687.42
2017,6,15,12,30,871.0,128.0,2.5,24.0,969.0,922.35,676.58
2017,6,15,12,45,886.0,116.5,2.65,24.5,965.0,905.57,665.77
2017,6,15,13,0,901.0,105.0,2.8,25.0,961.0,885.81,652.91
2017,6,15,13,15,897.5,104.5,2.9,25.0,945.5,857.84,635.38
2017,6,15,13,30,894.0,104.0,3.0,25.0,930.0,827.79,616.35
2017,6,15,13,45,890.5,102.0,3.15,25.5,908.0,794.38,593.94
2017,6,15,14,0,887.0,100.0,3.3,26.0,886.0,759.17,570.08
2017,6,15,14,15,880.5,99.0,3.4,25.5,857.5,721.08,545.92
2017,6,15,14,30,874.0,98.0,3.5,25.0,829.0,681.69,520.38
2017,6,15,14,45,867.0,95.5,3.6,25.0,795.5,639.5,489.46
2017,6,15,15,0,860.0,93.0,3.7,25.0,762.0,596.43,457.14
2017,6,15,15,15,849.0,91.5,3.75,24.5,723.0,551.35,423.18
2017,6,15,15,30,838.0,90.0,3.8,24.0,684.0,506.09,388.07
2017,6,15,15,45,826.5,87.0,3.85,24.0,641.5,459.27,350.07
2017,6,15,16,0,815.0,84.0,3.9,24.0,599.0,412.72,311.31
2017,6,15,16,15,797.5,81.5,3.85,23.5,553.0,364.86,271.15
2017,6,15,16,30,780.0,79.0,3.8,23.0,507.0,313.94,227.82
2017,6,15,16,45,759.0,75.0,3.8,23.0,459.5,266.35,186.23
2017,6,15,17,0,738.0,71.0,3.8,23.0,412.0,220.7,146.33
2017,6,15,17,15,707.5,67.5,3.7,22.0,363.0,175.96,108.96
2017,6,15,17,30,677.0,64.0,3.6,21.0,314.0,134.36,76.24
2017,6,15,17,45,637.5,59.0,3.55,20.5,266.5,94.03,48.63
2017,6,15,18,0,598.0,54.0,3.5,20.0,219.0,54.86,27.92
2017,6,15,18,15,537.0,48.0,3.45,19.5,173.5,32.09,22.47
2017,6,15,18,30,476.0,42.0,3.4,19.0,128.0,29.41,19.93
2017,6,15,18,45,384.0,33.5,3.35,18.5,89.5,24.33,15.12
2017,6,15,19,0,292.0,25.0,3.3,18.0,51.0,18.89,8.94
2017,6,15,19,15,146.0,12.5,3.25,17.5,25.5,9.25,0.0
2017,6,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,4,45,57.0,5.5,2.3,14.5,7.0,0.0,0.0
2017,6,16,5,0,114.0,11.0,2.3,15.0,14.0,40.23,0.0
2017,6,16,5,15,238.5,21.0,2.2,15.5,44.0,110.16,59.02
2017,6,16,5,30,363.0,31.0,2.1,16.0,74.0,178.77,131.87
2017,6,16,5,45,443.5,38.0,2.05,16.5,115.5,235.34,182.83
2017,6,16,6,0,524.0,45.0,2.0,17.0,157.0,299.4,238.51
2017,6,16,6,15,577.0,50.5,1.95,17.5,203.5,355.18,286.45
2017,6,16,6,30,630.0,56.0,1.9,18.0,250.0,413.39,334.71
2017,6,16,6,45,668.0,59.5,1.85,18.5,298.5,466.4,377.13
2017,6,16,7,0,706.0,63.0,1.8,19.0,347.0,521.62,419.63
2017,6,16,7,15,733.5,66.5,1.8,19.5,396.0,571.81,456.98
2017,6,16,7,30,761.0,70.0,1.8,20.0,445.0,622.81,492.61
2017,6,16,7,45,782.0,72.5,1.8,21.0,492.5,663.95,518.64
2017,6,16,8,0,803.0,75.0,1.8,22.0,540.0,709.21,546.97
2017,6,16,8,15,819.0,77.5,1.85,22.5,585.0,749.99,572.89
2017,6,16,8,30,835.0,80.0,1.9,23.0,630.0,789.76,597.73
2017,6,16,8,45,847.5,81.5,1.95,24.0,672.0,824.15,617.37
2017,6,16,9,0,860.0,83.0,2.0,25.0,714.0,856.9,635.64
2017,6,16,9,15,869.5,85.0,2.0,25.0,751.5,885.65,653.09
2017,6,16,9,30,879.0,87.0,2.0,25.0,789.0,912.26,669.08
2017,6,16,9,45,885.5,88.5,2.05,25.5,821.0,933.19,680.54
2017,6,16,10,0,892.0,90.0,2.1,26.0,853.0,951.6,690.42
2017,6,16,10,15,898.0,91.0,2.1,26.0,879.0,966.37,698.84
2017,6,16,10,30,904.0,92.0,2.1,26.0,905.0,978.41,705.61
2017,6,16,10,45,908.5,92.5,2.15,26.5,925.5,985.66,708.6
2017,6,16,11,0,913.0,93.0,2.2,27.0,946.0,990.04,709.9
2017,6,16,11,15,915.5,93.5,2.3,27.0,959.0,989.56,710.16
2017,6,16,11,30,918.0,94.0,2.4,27.0,972.0,986.17,708.69
2017,6,16,11,45,919.0,94.0,2.55,27.5,978.0,977.95,703.28
2017,6,16,12,0,920.0,94.0,2.7,28.0,984.0,966.92,696.1
2017,6,16,12,15,920.0,94.0,2.8,28.0,983.0,952.19,687.5
2017,6,16,12,30,920.0,94.0,2.9,28.0,982.0,934.8,677.2
2017,6,16,12,45,914.0,97.0,3.05,28.0,972.5,912.35,663.91
2017,6,16,13,0,908.0,100.0,3.2,28.0,963.0,887.61,649.01
2017,6,16,13,15,905.0,99.5,3.25,27.5,947.5,859.95,632.69
2017,6,16,13,30,902.0,99.0,3.3,27.0,932.0,830.15,614.78
2017,6,16,13,45,897.0,98.0,3.35,27.0,910.0,796.32,592.74
2017,6,16,14,0,892.0,97.0,3.4,27.0,888.0,760.74,569.35
2017,6,16,14,15,886.0,96.0,3.45,27.0,860.0,722.88,544.14
2017,6,16,14,30,880.0,95.0,3.5,27.0,832.0,683.67,517.74
2017,6,16,14,45,872.0,93.5,3.55,27.0,798.0,641.55,487.04
2017,6,16,15,0,864.0,92.0,3.6,27.0,764.0,598.62,454.95
2017,6,16,15,15,853.5,90.0,3.55,26.5,725.0,553.21,420.88
2017,6,16,15,30,843.0,88.0,3.5,26.0,686.0,507.58,385.69
2017,6,16,15,45,830.0,85.5,3.5,26.0,643.5,460.31,347.68
2017,6,16,16,0,817.0,83.0,3.5,26.0,601.0,413.44,309.03
2017,6,16,16,15,799.5,80.5,3.45,25.5,554.5,365.49,269.23
2017,6,16,16,30,782.0,78.0,3.4,25.0,508.0,314.48,226.27
2017,6,16,16,45,760.0,74.5,3.35,25.0,460.5,266.95,185.12
2017,6,16,17,0,738.0,71.0,3.3,25.0,413.0,221.46,145.72
2017,6,16,17,15,707.5,67.5,3.25,24.0,364.0,176.69,108.65
2017,6,16,17,30,677.0,64.0,3.2,23.0,315.0,135.07,76.13
2017,6,16,17,45,636.0,59.0,3.15,22.5,267.0,94.58,48.57
2017,6,16,18,0,595.0,54.0,3.1,22.0,219.0,55.4,27.86
2017,6,16,18,15,533.0,48.5,3.05,21.0,173.5,32.44,22.62
2017,6,16,18,30,471.0,43.0,3.0,20.0,128.0,30.21,20.54
2017,6,16,18,45,377.0,34.5,3.0,19.5,89.5,25.17,15.77
2017,6,16,19,0,283.0,26.0,3.0,19.0,51.0,19.77,9.66
2017,6,16,19,15,141.5,13.0,3.0,18.5,25.5,9.67,0.0
2017,6,16,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,7.5,1.8,16.5,7.5,0.0,0.0
2017,6,17,5,0,0.0,15.0,1.9,17.0,15.0,14.74,0.0
2017,6,17,5,15,196.5,22.0,1.85,17.5,45.5,98.37,51.62
2017,6,17,5,30,393.0,29.0,1.8,18.0,76.0,186.69,136.42
2017,6,17,5,45,473.0,35.5,1.8,18.5,118.0,243.75,187.58
2017,6,17,6,0,553.0,42.0,1.8,19.0,160.0,306.31,241.77
2017,6,17,6,15,605.0,47.0,1.7,19.0,207.0,362.57,290.16
2017,6,17,6,30,657.0,52.0,1.6,19.0,254.0,422.86,340.05
2017,6,17,6,45,693.0,55.5,1.55,19.5,302.5,475.83,381.98
2017,6,17,7,0,729.0,59.0,1.5,20.0,351.0,530.84,423.78
2017,6,17,7,15,755.0,62.0,1.45,20.5,400.0,580.38,459.87
2017,6,17,7,30,781.0,65.0,1.4,21.0,449.0,626.36,490.66
2017,6,17,7,45,801.0,67.5,1.4,22.0,496.5,671.85,519.37
2017,6,17,8,0,821.0,70.0,1.4,23.0,544.0,717.05,547.04
2017,6,17,8,15,836.0,72.0,1.4,23.5,589.0,757.11,571.54
2017,6,17,8,30,851.0,74.0,1.4,24.0,634.0,796.06,594.87
2017,6,17,8,45,862.5,75.5,1.4,25.0,676.0,830.11,613.35
2017,6,17,9,0,874.0,77.0,1.4,26.0,718.0,862.43,630.38
2017,6,17,9,15,883.0,78.5,1.4,26.5,755.0,890.57,645.69
2017,6,17,9,30,892.0,80.0,1.4,27.0,792.0,916.52,659.49
2017,6,17,9,45,885.5,89.5,1.45,27.5,821.0,934.2,668.68
2017,6,17,10,0,879.0,99.0,1.5,28.0,850.0,948.77,676.02
2017,6,17,10,15,884.5,100.0,1.55,28.0,876.0,962.87,684.51
2017,6,17,10,30,890.0,101.0,1.6,28.0,902.0,974.28,691.4
2017,6,17,10,45,894.0,102.0,1.7,28.5,922.0,981.45,695.04
2017,6,17,11,0,898.0,103.0,1.8,29.0,942.0,985.79,697.01
2017,6,17,11,15,900.5,103.5,1.9,29.0,955.0,985.28,697.44
2017,6,17,11,30,903.0,104.0,2.0,29.0,968.0,981.92,696.19
2017,6,17,11,45,904.0,104.5,2.1,29.5,974.0,974.27,690.92
2017,6,17,12,0,905.0,105.0,2.2,30.0,980.0,963.85,683.98
2017,6,17,12,15,904.5,105.0,2.25,30.0,979.0,948.82,675.06
2017,6,17,12,30,904.0,105.0,2.3,30.0,978.0,931.2,664.54
2017,6,17,12,45,905.0,103.0,2.4,30.0,970.5,910.48,652.49
2017,6,17,13,0,906.0,101.0,2.5,30.0,963.0,887.28,638.77
2017,6,17,13,15,903.0,100.5,2.5,30.0,947.5,859.7,621.35
2017,6,17,13,30,900.0,100.0,2.5,30.0,932.0,829.99,602.51
2017,6,17,13,45,895.5,99.0,2.55,30.0,910.0,796.63,581.49
2017,6,17,14,0,891.0,98.0,2.6,30.0,888.0,761.51,559.1
2017,6,17,14,15,885.0,97.0,2.6,30.0,860.0,723.71,534.4
2017,6,17,14,30,879.0,96.0,2.6,30.0,832.0,684.55,508.56
2017,6,17,14,45,870.5,94.5,2.6,30.0,798.0,642.18,478.33
2017,6,17,15,0,862.0,93.0,2.6,30.0,764.0,599.03,446.78
2017,6,17,15,15,851.0,91.5,2.6,29.5,725.5,553.89,413.88
2017,6,17,15,30,840.0,90.0,2.6,29.0,687.0,508.57,379.85
2017,6,17,15,45,826.5,87.5,2.6,29.0,644.0,461.21,342.62
2017,6,17,16,0,813.0,85.0,2.6,29.0,601.0,414.28,304.78
2017,6,17,16,15,795.0,82.5,2.55,28.5,555.0,366.33,265.78
2017,6,17,16,30,777.0,80.0,2.5,28.0,509.0,315.37,223.7
2017,6,17,16,45,754.0,77.0,2.45,28.0,460.5,268.23,183.62
2017,6,17,17,0,731.0,74.0,2.4,28.0,412.0,223.22,145.31
2017,6,17,17,15,700.0,70.0,2.3,27.0,363.5,178.24,108.69
2017,6,17,17,30,669.0,66.0,2.2,26.0,315.0,136.46,76.51
2017,6,17,17,45,626.0,61.5,2.15,25.5,267.0,93.57,47.34
2017,6,17,18,0,583.0,57.0,2.1,25.0,219.0,58.01,29.57
2017,6,17,18,15,521.0,50.5,2.05,24.0,173.5,34.02,23.67
2017,6,17,18,30,459.0,44.0,2.0,23.0,128.0,31.02,20.96
2017,6,17,18,45,364.0,35.5,2.0,22.0,89.5,26.02,16.31
2017,6,17,19,0,269.0,27.0,2.0,21.0,51.0,20.67,10.33
2017,6,17,19,15,134.5,13.5,1.95,20.5,25.5,10.09,0.0
2017,6,17,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,18,4,45,70.5,5.5,1.6,19.5,7.0,0.0,0.0
2017,6,18,5,0,141.0,11.0,1.6,20.0,14.0,47.06,0.0
2017,6,18,5,15,268.5,20.0,1.65,20.5,45.0,117.62,60.66
2017,6,18,5,30,396.0,29.0,1.7,21.0,76.0,187.55,135.25
2017,6,18,5,45,473.0,36.0,1.75,21.5,118.0,244.15,185.61
2017,6,18,6,0,550.0,43.0,1.8,22.0,160.0,305.84,238.57
2017,6,18,6,15,602.0,48.0,1.8,22.5,207.0,361.98,285.96
2017,6,18,6,30,654.0,53.0,1.8,23.0,254.0,422.12,334.81
2017,6,18,6,45,689.0,57.0,1.8,23.5,302.5,474.98,376.35
2017,6,18,7,0,724.0,61.0,1.8,24.0,351.0,529.79,417.81
2017,6,18,7,15,750.5,64.0,1.75,24.5,400.0,579.47,453.75
2017,6,18,7,30,777.0,67.0,1.7,25.0,449.0,629.84,487.65
2017,6,18,7,45,796.0,70.0,1.7,25.5,496.5,670.77,513.84
2017,6,18,8,0,815.0,73.0,1.7,26.0,544.0,715.6,542.22
2017,6,18,8,15,830.5,75.0,1.65,26.5,589.5,755.85,566.39
2017,6,18,8,30,846.0,77.0,1.6,27.0,635.0,795.05,589.33
2017,6,18,8,45,857.0,79.5,1.55,28.0,676.5,829.65,607.54
2017,6,18,9,0,868.0,82.0,1.5,29.0,718.0,862.5,624.2
2017,6,18,9,15,877.5,83.5,1.4,29.5,755.5,890.94,638.31
2017,6,18,9,30,887.0,85.0,1.3,30.0,793.0,917.23,650.77
2017,6,18,9,45,894.0,86.5,1.2,30.5,825.0,938.86,660.05
2017,6,18,10,0,901.0,88.0,1.1,31.0,857.0,957.95,667.62
2017,6,18,10,15,906.5,88.5,1.0,31.5,883.5,971.9,671.91
2017,6,18,10,30,912.0,89.0,0.9,32.0,910.0,983.09,674.5
2017,6,18,10,45,915.0,90.5,0.8,32.5,929.5,990.06,674.54
2017,6,18,11,0,918.0,92.0,0.7,33.0,949.0,994.11,672.89
2017,6,18,11,15,920.5,92.5,0.7,33.0,962.0,993.71,672.17
2017,6,18,11,30,923.0,93.0,0.7,33.0,975.0,990.4,669.91
2017,6,18,11,45,923.0,93.5,0.75,33.5,981.0,981.77,664.34
2017,6,18,12,0,923.0,94.0,0.8,34.0,987.0,970.32,657.23
2017,6,18,12,15,923.0,94.0,0.9,34.0,986.0,955.63,650.51
2017,6,18,12,30,923.0,94.0,1.0,34.0,985.0,938.27,642.12
2017,6,18,12,45,911.0,100.5,1.15,34.0,973.5,913.83,630.07
2017,6,18,13,0,899.0,107.0,1.3,34.0,962.0,887.32,616.43
2017,6,18,13,15,896.0,106.5,1.4,34.0,947.0,859.92,601.29
2017,6,18,13,30,893.0,106.0,1.5,34.0,932.0,830.41,584.57
2017,6,18,13,45,886.5,106.0,1.6,34.0,909.0,796.64,564.85
2017,6,18,14,0,880.0,106.0,1.7,34.0,886.0,761.24,543.77
2017,6,18,14,15,873.0,105.0,1.75,33.5,858.0,723.09,521.22
2017,6,18,14,30,866.0,104.0,1.8,33.0,830.0,683.7,497.25
2017,6,18,14,45,855.5,103.0,1.9,33.0,795.5,641.01,468.16
2017,6,18,15,0,845.0,102.0,2.0,33.0,761.0,597.71,437.81
2017,6,18,15,15,833.5,100.0,2.0,32.5,722.0,552.55,405.7
2017,6,18,15,30,822.0,98.0,2.0,32.0,683.0,507.27,372.52
2017,6,18,15,45,806.0,96.5,2.05,31.5,640.0,460.42,337.32
2017,6,18,16,0,790.0,95.0,2.1,31.0,597.0,410.31,298.71
2017,6,18,16,15,771.0,92.0,2.1,30.5,551.0,362.43,260.52
2017,6,18,16,30,752.0,89.0,2.1,30.0,505.0,315.97,222.48
2017,6,18,16,45,725.5,86.0,2.1,29.5,456.5,269.06,183.71
2017,6,18,17,0,699.0,83.0,2.1,29.0,408.0,224.64,146.8
2017,6,18,17,15,666.5,79.0,2.05,28.0,359.5,177.74,109.14
2017,6,18,17,30,634.0,75.0,2.0,27.0,311.0,137.16,78.16
2017,6,18,17,45,586.0,69.5,2.0,26.5,262.5,97.51,51.67
2017,6,18,18,0,538.0,64.0,2.0,26.0,214.0,62.82,34.05
2017,6,18,18,15,474.0,57.0,1.85,25.0,169.5,39.41,28.17
2017,6,18,18,30,410.0,50.0,1.7,24.0,125.0,36.28,25.34
2017,6,18,18,45,313.5,39.5,1.6,23.0,87.0,29.65,19.29
2017,6,18,19,0,217.0,29.0,1.5,22.0,49.0,22.32,11.63
2017,6,18,19,15,108.5,14.5,1.45,21.5,24.5,11.23,0.0
2017,6,18,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,5.0,1.4,16.0,5.0,0.0,0.0
2017,6,19,5,0,0.0,10.0,1.4,16.0,10.0,9.83,0.0
2017,6,19,5,15,103.0,25.5,1.35,16.0,37.5,67.34,33.67
2017,6,19,5,30,206.0,41.0,1.3,16.0,65.0,134.08,98.68
2017,6,19,5,45,292.5,52.5,1.3,16.5,104.5,190.03,147.4
2017,6,19,6,0,379.0,64.0,1.3,17.0,144.0,254.25,202.11
2017,6,19,6,15,439.0,73.0,1.25,17.5,189.0,312.92,251.44
2017,6,19,6,30,499.0,82.0,1.2,18.0,234.0,374.74,301.78
2017,6,19,6,45,346.0,120.0,1.2,19.0,234.5,348.04,279.46
2017,6,19,7,0,193.0,158.0,1.2,20.0,235.0,294.69,235.25
2017,6,19,7,15,429.5,130.0,1.2,20.5,332.0,441.13,351.54
2017,6,19,7,30,666.0,102.0,1.2,21.0,429.0,594.73,466.68
2017,6,19,7,45,693.5,105.5,1.25,21.5,477.0,642.64,498.62
2017,6,19,8,0,721.0,109.0,1.3,22.0,525.0,690.94,530.26
2017,6,19,8,15,740.0,112.5,1.35,22.5,570.0,730.09,554.92
2017,6,19,8,30,759.0,116.0,1.4,23.0,615.0,771.08,580.52
2017,6,19,8,45,774.5,118.5,1.45,23.5,657.0,806.99,602.31
2017,6,19,9,0,790.0,121.0,1.5,24.0,699.0,841.55,622.98
2017,6,19,9,15,802.0,123.5,1.55,24.5,737.0,871.38,640.33
2017,6,19,9,30,814.0,126.0,1.6,25.0,775.0,899.3,656.36
2017,6,19,9,45,813.5,133.5,1.65,25.5,805.0,918.78,666.87
2017,6,19,10,0,813.0,141.0,1.7,26.0,835.0,935.59,675.76
2017,6,19,10,15,820.5,142.5,1.75,26.0,862.0,951.07,685.2
2017,6,19,10,30,828.0,144.0,1.8,26.0,889.0,958.41,689.54
2017,6,19,10,45,834.5,144.5,1.85,26.5,909.5,966.93,693.47
2017,6,19,11,0,841.0,145.0,1.9,27.0,930.0,972.82,695.78
2017,6,19,11,15,844.5,145.5,1.9,27.0,944.0,973.09,695.45
2017,6,19,11,30,848.0,146.0,1.9,27.0,958.0,970.66,693.58
2017,6,19,11,45,851.0,145.5,1.95,27.5,965.0,964.1,688.44
2017,6,19,12,0,854.0,145.0,2.0,28.0,972.0,954.92,681.77
2017,6,19,12,15,854.0,145.0,2.0,28.0,971.0,940.84,672.9
2017,6,19,12,30,854.0,145.0,2.0,28.0,970.0,924.32,662.58
2017,6,19,12,45,848.0,148.0,2.05,28.0,960.5,902.88,649.65
2017,6,19,13,0,842.0,151.0,2.1,28.0,951.0,879.37,635.38
2017,6,19,13,15,838.5,150.0,2.15,27.5,936.0,852.34,619.98
2017,6,19,13,30,835.0,149.0,2.2,27.0,921.0,823.4,603.16
2017,6,19,13,45,831.5,146.5,2.25,27.0,900.0,791.29,582.86
2017,6,19,14,0,828.0,144.0,2.3,27.0,879.0,756.9,560.84
2017,6,19,14,15,821.0,142.0,2.3,27.0,851.0,719.03,535.92
2017,6,19,14,30,814.0,140.0,2.3,27.0,823.0,680.07,508.61
2017,6,19,14,45,806.5,136.5,2.3,27.0,789.5,638.5,478.86
2017,6,19,15,0,799.0,133.0,2.3,27.0,756.0,596.23,447.95
2017,6,19,15,15,786.5,130.5,2.3,26.5,717.5,551.6,415.39
2017,6,19,15,30,774.0,128.0,2.3,26.0,679.0,507.05,381.96
2017,6,19,15,45,760.0,123.5,2.3,26.0,636.5,460.29,345.27
2017,6,19,16,0,746.0,119.0,2.3,26.0,594.0,414.15,308.13
2017,6,19,16,15,725.5,115.5,2.3,25.5,547.5,364.07,267.83
2017,6,19,16,30,705.0,112.0,2.3,25.0,501.0,318.59,230.11
2017,6,19,16,45,680.0,106.5,2.3,24.5,453.5,271.93,191.06
2017,6,19,17,0,655.0,101.0,2.3,24.0,406.0,227.64,153.79
2017,6,19,17,15,460.0,119.0,2.25,23.5,321.5,176.97,118.91
2017,6,19,17,30,265.0,137.0,2.2,23.0,237.0,147.48,103.38
2017,6,19,17,45,378.5,106.0,2.2,22.5,225.0,112.4,72.42
2017,6,19,18,0,492.0,75.0,2.2,22.0,213.0,71.22,42.37
2017,6,19,18,15,426.5,66.0,2.1,21.0,168.0,47.31,35.53
2017,6,19,18,30,361.0,57.0,2.0,20.0,123.0,42.22,30.94
2017,6,19,18,45,271.0,44.0,1.95,19.5,85.5,33.31,22.74
2017,6,19,19,0,181.0,31.0,1.9,19.0,48.0,23.94,13.16
2017,6,19,19,15,90.5,15.5,1.9,18.5,24.0,12.03,0.0
2017,6,19,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,20,4,45,19.5,5.0,1.65,14.5,5.5,0.0,0.0
2017,6,20,5,0,39.0,10.0,1.7,15.0,11.0,19.82,0.0
2017,6,20,5,15,140.0,24.5,1.65,15.0,39.5,82.44,41.72
2017,6,20,5,30,241.0,39.0,1.6,15.0,68.0,143.58,105.98
2017,6,20,5,45,326.0,50.5,1.6,15.5,108.5,200.62,156.26
2017,6,20,6,0,411.0,62.0,1.6,16.0,149.0,267.72,213.79
2017,6,20,6,15,470.0,70.5,1.5,16.5,195.0,325.08,262.45
2017,6,20,6,30,529.0,79.0,1.4,17.0,241.0,387.13,313.25
2017,6,20,6,45,573.5,85.5,1.35,18.0,290.0,442.99,356.87
2017,6,20,7,0,618.0,92.0,1.3,19.0,339.0,501.7,400.86
2017,6,20,7,15,650.0,97.5,1.25,19.5,388.5,553.59,438.73
2017,6,20,7,30,682.0,103.0,1.2,20.0,438.0,606.73,476.18
2017,6,20,7,45,708.0,107.0,1.15,20.5,486.0,654.71,508.2
2017,6,20,8,0,734.0,111.0,1.1,21.0,534.0,702.94,538.66
2017,6,20,8,15,753.0,114.5,1.05,21.5,580.0,742.43,562.24
2017,6,20,8,30,772.0,118.0,1.0,22.0,626.0,783.82,586.6
2017,6,20,8,45,787.5,120.5,1.0,23.0,668.5,820.12,606.52
2017,6,20,9,0,803.0,123.0,1.0,24.0,711.0,855.02,625.16
2017,6,20,9,15,814.5,125.5,0.95,24.5,748.5,884.7,640.53
2017,6,20,9,30,826.0,128.0,0.9,25.0,786.0,912.42,654.45
2017,6,20,9,45,846.5,123.0,0.9,25.5,822.0,932.94,664.58
2017,6,20,10,0,867.0,118.0,0.9,26.0,858.0,957.19,677.07
2017,6,20,10,15,873.0,119.5,0.9,26.5,885.0,972.11,683.71
2017,6,20,10,30,879.0,121.0,0.9,27.0,912.0,984.36,688.87
2017,6,20,10,45,884.0,121.5,0.95,27.5,932.0,991.87,692.21
2017,6,20,11,0,889.0,122.0,1.0,28.0,952.0,996.59,694.0
2017,6,20,11,15,891.5,122.5,1.05,28.0,965.5,996.04,694.08
2017,6,20,11,30,894.0,123.0,1.1,28.0,979.0,992.65,692.59
2017,6,20,11,45,895.5,123.5,1.2,28.5,985.0,985.49,688.4
2017,6,20,12,0,897.0,124.0,1.3,29.0,991.0,975.58,682.54
2017,6,20,12,15,897.0,124.0,1.45,29.0,990.0,961.08,675.92
2017,6,20,12,30,897.0,124.0,1.6,29.0,989.0,944.01,667.55
2017,6,20,12,45,891.0,126.0,1.75,29.0,979.5,920.95,655.22
2017,6,20,13,0,885.0,128.0,1.9,29.0,970.0,895.71,641.27
2017,6,20,13,15,882.0,127.0,2.0,29.0,955.0,868.15,625.09
2017,6,20,13,30,879.0,126.0,2.1,29.0,940.0,838.52,607.38
2017,6,20,13,45,874.5,124.5,2.25,29.0,918.0,805.31,587.45
2017,6,20,14,0,870.0,123.0,2.4,29.0,896.0,770.39,566.01
2017,6,20,14,15,863.5,121.5,2.5,28.5,867.5,732.46,542.96
2017,6,20,14,30,857.0,120.0,2.6,28.0,839.0,693.27,517.93
2017,6,20,14,45,849.0,117.5,2.75,27.5,805.5,651.13,489.3
2017,6,20,15,0,841.0,115.0,2.9,27.0,772.0,608.2,459.14
2017,6,20,15,15,829.5,113.0,2.95,26.5,732.5,563.16,426.11
2017,6,20,15,30,818.0,111.0,3.0,26.0,693.0,514.63,389.59
2017,6,20,15,45,804.5,107.5,3.05,26.0,650.0,467.05,351.92
2017,6,20,16,0,791.0,104.0,3.1,26.0,607.0,419.98,313.65
2017,6,20,16,15,772.0,101.0,3.1,25.5,560.5,372.03,274.35
2017,6,20,16,30,753.0,98.0,3.1,25.0,514.0,325.5,235.27
2017,6,20,16,45,730.0,93.0,3.15,24.5,466.0,277.68,194.78
2017,6,20,17,0,707.0,88.0,3.2,24.0,418.0,228.79,153.34
2017,6,20,17,15,673.5,83.5,3.15,23.0,368.5,183.84,116.3
2017,6,20,17,30,640.0,79.0,3.1,22.0,319.0,142.32,83.82
2017,6,20,17,45,596.5,73.0,3.1,21.5,270.5,102.26,56.13
2017,6,20,18,0,553.0,67.0,3.1,21.0,222.0,66.75,37.32
2017,6,20,18,15,489.0,59.0,3.05,20.0,176.0,41.05,30.24
2017,6,20,18,30,425.0,51.0,3.0,19.0,130.0,37.1,26.63
2017,6,20,18,45,331.0,40.5,2.95,18.5,91.0,30.5,20.45
2017,6,20,19,0,237.0,30.0,2.9,18.0,52.0,23.43,12.88
2017,6,20,19,15,118.5,15.0,2.9,17.5,26.0,11.62,0.0
2017,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,21,4,45,27.0,5.0,0.8,14.5,6.0,0.0,0.0
2017,6,21,5,0,54.0,10.0,0.8,15.0,12.0,23.62,0.0
2017,6,21,5,15,168.0,23.5,0.8,15.5,41.0,89.28,44.42
2017,6,21,5,30,282.0,37.0,0.8,16.0,70.0,156.11,114.38
2017,6,21,5,45,369.0,47.0,0.8,17.0,111.5,215.02,165.65
2017,6,21,6,0,456.0,57.0,0.8,18.0,153.0,281.94,221.87
2017,6,21,6,15,514.0,64.0,0.8,18.5,199.5,338.98,269.56
2017,6,21,6,30,572.0,71.0,0.8,19.0,246.0,400.62,319.25
2017,6,21,6,45,615.5,76.5,0.85,19.5,295.5,456.49,363.03
2017,6,21,7,0,659.0,82.0,0.9,20.0,345.0,515.12,407.4
2017,6,21,7,15,690.0,86.5,0.9,20.5,394.5,566.79,444.74
2017,6,21,7,30,721.0,91.0,0.9,21.0,444.0,617.34,480.12
2017,6,21,7,45,745.0,94.5,0.95,21.5,492.5,664.86,511.42
2017,6,21,8,0,769.0,98.0,1.0,22.0,541.0,712.4,541.99
2017,6,21,8,15,787.0,101.0,1.0,22.5,587.0,754.33,567.51
2017,6,21,8,30,805.0,104.0,1.0,23.0,633.0,795.39,591.98
2017,6,21,8,45,819.5,106.5,1.0,23.5,676.0,831.79,612.92
2017,6,21,9,0,834.0,109.0,1.0,24.0,719.0,861.44,629.2
2017,6,21,9,15,845.0,111.0,1.0,24.5,757.0,890.89,645.24
2017,6,21,9,30,856.0,113.0,1.0,25.0,795.0,918.33,659.84
2017,6,21,9,45,852.0,121.5,1.05,26.0,824.5,936.37,667.97
2017,6,21,10,0,848.0,130.0,1.1,27.0,854.0,951.51,674.39
2017,6,21,10,15,854.5,131.5,1.15,27.0,880.5,966.64,683.54
2017,6,21,10,30,861.0,133.0,1.2,27.0,907.0,979.17,691.15
2017,6,21,10,45,866.0,134.0,1.25,27.5,927.5,987.05,694.64
2017,6,21,11,0,871.0,135.0,1.3,28.0,948.0,992.17,696.58
2017,6,21,11,15,873.5,135.5,1.35,28.0,961.0,991.57,696.5
2017,6,21,11,30,876.0,136.0,1.4,28.0,974.0,988.19,694.86
2017,6,21,11,45,878.0,136.0,1.5,28.5,980.5,981.09,690.39
2017,6,21,12,0,880.0,136.0,1.6,29.0,987.0,971.29,684.29
2017,6,21,12,15,879.0,136.0,1.7,29.0,985.5,956.04,676.16
2017,6,21,12,30,878.0,136.0,1.8,29.0,984.0,938.31,666.46
2017,6,21,12,45,879.5,133.5,1.9,29.5,976.5,918.05,653.78
2017,6,21,13,0,881.0,131.0,2.0,30.0,969.0,895.37,639.52
2017,6,21,13,15,877.5,130.0,2.05,30.0,953.5,867.5,622.64
2017,6,21,13,30,874.0,129.0,2.1,30.0,938.0,837.61,604.36
2017,6,21,13,45,868.0,128.0,2.2,30.0,915.5,803.85,583.77
2017,6,21,14,0,862.0,127.0,2.3,30.0,893.0,768.48,561.84
2017,6,21,14,15,854.5,125.5,2.35,29.5,864.0,730.13,538.35
2017,6,21,14,30,847.0,124.0,2.4,29.0,835.0,690.6,512.89
2017,6,21,14,45,837.0,122.5,2.45,29.0,800.5,648.47,483.11
2017,6,21,15,0,827.0,121.0,2.5,29.0,766.0,603.05,450.37
2017,6,21,15,15,814.5,118.5,2.5,28.5,727.0,557.26,417.16
2017,6,21,15,30,802.0,116.0,2.5,28.0,688.0,511.52,383.0
2017,6,21,15,45,786.0,113.5,2.5,28.0,644.5,464.39,346.13
2017,6,21,16,0,770.0,111.0,2.5,28.0,601.0,418.03,308.92
2017,6,21,16,15,749.5,107.5,2.45,27.5,554.5,370.05,270.21
2017,6,21,16,30,729.0,104.0,2.4,27.0,508.0,323.65,231.88
2017,6,21,16,45,703.0,99.5,2.35,26.5,459.5,273.23,190.1
2017,6,21,17,0,677.0,95.0,2.3,26.0,411.0,228.44,152.55
2017,6,21,17,15,642.5,90.0,2.25,25.0,362.0,184.3,116.77
2017,6,21,17,30,608.0,85.0,2.2,24.0,313.0,143.7,85.47
2017,6,21,17,45,560.0,78.5,2.15,23.5,264.5,104.35,58.62
2017,6,21,18,0,512.0,72.0,2.1,23.0,216.0,69.98,40.39
2017,6,21,18,15,446.5,63.5,2.0,22.0,171.0,44.95,33.34
2017,6,21,18,30,381.0,55.0,1.9,21.0,126.0,40.75,29.55
2017,6,21,18,45,285.5,43.5,1.85,20.5,88.0,32.87,22.28
2017,6,21,19,0,190.0,32.0,1.8,20.0,50.0,24.74,13.84
2017,6,21,19,15,95.0,16.0,1.75,19.5,25.0,12.43,0.0
2017,6,21,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,22,4,45,17.5,4.5,0.65,17.5,5.0,0.0,0.0
2017,6,22,5,0,35.0,9.0,0.7,18.0,10.0,17.76,0.0
2017,6,22,5,15,137.0,23.5,0.7,18.5,38.0,79.72,37.96
2017,6,22,5,30,239.0,38.0,0.7,19.0,66.0,141.32,102.11
2017,6,22,5,45,324.0,49.0,0.75,19.5,106.0,197.53,150.69
2017,6,22,6,0,409.0,60.0,0.8,20.0,146.0,264.11,206.47
2017,6,22,6,15,469.0,68.0,0.75,20.5,191.5,321.18,253.62
2017,6,22,6,30,529.0,76.0,0.7,21.0,237.0,383.06,302.89
2017,6,22,6,45,575.0,82.0,0.65,22.0,286.0,439.13,345.23
2017,6,22,7,0,621.0,88.0,0.6,23.0,335.0,498.21,387.9
2017,6,22,7,15,653.5,93.0,0.6,23.5,384.0,549.94,424.62
2017,6,22,7,30,686.0,98.0,0.6,24.0,433.0,602.98,461.05
2017,6,22,7,45,712.5,101.5,0.6,24.5,481.5,650.9,492.11
2017,6,22,8,0,739.0,105.0,0.6,25.0,530.0,696.77,520.36
2017,6,22,8,15,757.5,108.0,0.6,25.5,575.5,738.15,544.96
2017,6,22,8,30,776.0,111.0,0.6,26.0,621.0,778.75,568.59
2017,6,22,8,45,791.0,114.0,0.65,27.0,663.5,815.34,588.85
2017,6,22,9,0,806.0,117.0,0.7,28.0,706.0,850.52,607.91
2017,6,22,9,15,817.5,119.0,0.75,28.5,744.0,879.8,624.24
2017,6,22,9,30,829.0,121.0,0.8,29.0,782.0,901.69,635.93
2017,6,22,9,45,830.0,127.5,0.85,29.5,812.5,921.81,646.61
2017,6,22,10,0,831.0,134.0,0.9,30.0,843.0,939.31,655.7
2017,6,22,10,15,838.0,135.5,0.95,30.5,870.0,954.75,663.6
2017,6,22,10,30,845.0,137.0,1.0,31.0,897.0,967.65,670.01
2017,6,22,10,45,850.0,138.5,1.1,31.5,917.5,975.96,674.61
2017,6,22,11,0,855.0,140.0,1.2,32.0,938.0,981.57,677.65
2017,6,22,11,15,858.0,140.5,1.35,32.0,951.5,981.49,679.45
2017,6,22,11,30,861.0,141.0,1.5,32.0,965.0,978.67,679.59
2017,6,22,11,45,863.5,141.0,1.65,32.0,972.0,972.17,677.44
2017,6,22,12,0,866.0,141.0,1.8,32.0,979.0,963.0,673.59
2017,6,22,12,15,866.0,141.0,1.9,31.5,978.5,948.88,667.4
2017,6,22,12,30,866.0,141.0,2.0,31.0,978.0,932.29,659.62
2017,6,22,12,45,870.0,137.5,2.1,31.0,972.0,913.58,649.1
2017,6,22,13,0,874.0,134.0,2.2,31.0,966.0,892.38,636.93
2017,6,22,13,15,871.0,133.0,2.25,30.5,951.0,865.13,621.6
2017,6,22,13,30,868.0,132.0,2.3,30.0,936.0,835.84,604.82
2017,6,22,13,45,864.0,130.5,2.4,30.0,914.5,803.39,584.9
2017,6,22,14,0,860.0,129.0,2.5,30.0,893.0,769.21,563.59
2017,6,22,14,15,853.0,127.5,2.5,29.5,865.0,731.3,539.99
2017,6,22,14,30,846.0,126.0,2.5,29.0,837.0,692.17,514.43
2017,6,22,14,45,837.5,124.0,2.55,29.0,803.5,650.6,485.01
2017,6,22,15,0,829.0,122.0,2.6,29.0,770.0,605.63,452.55
2017,6,22,15,15,817.5,119.5,2.6,28.5,731.0,560.31,419.65
2017,6,22,15,30,806.0,117.0,2.6,28.0,692.0,514.95,385.74
2017,6,22,15,45,791.5,114.0,2.6,27.5,649.0,467.88,349.58
2017,6,22,16,0,777.0,111.0,2.6,27.0,606.0,421.43,312.82
2017,6,22,16,15,757.0,107.5,2.55,26.0,559.5,373.3,274.33
2017,6,22,16,30,737.0,104.0,2.5,25.0,513.0,326.7,236.03
2017,6,22,16,45,713.0,99.0,2.45,24.5,464.5,276.01,193.6
2017,6,22,17,0,689.0,94.0,2.4,24.0,416.0,230.74,155.25
2017,6,22,17,15,655.0,89.0,2.3,23.0,366.5,186.09,118.67
2017,6,22,17,30,621.0,84.0,2.2,22.0,317.0,144.92,86.58
2017,6,22,17,45,577.5,77.0,2.15,21.5,269.0,104.85,58.78
2017,6,22,18,0,534.0,70.0,2.1,21.0,221.0,69.34,39.55
2017,6,22,18,15,469.0,62.0,1.95,20.5,175.5,43.58,32.38
2017,6,22,18,30,404.0,54.0,1.8,20.0,130.0,39.78,28.85
2017,6,22,18,45,313.0,42.5,1.7,19.5,91.0,32.32,21.94
2017,6,22,19,0,222.0,31.0,1.6,19.0,52.0,23.9,13.3
2017,6,22,19,15,111.0,15.5,1.6,18.5,26.0,12.01,0.0
2017,6,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
