Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,4,45,24.0,5.0,1.55,14.5,5.5,0.0,0.0
2017,6,23,5,0,48.0,10.0,1.6,15.0,11.0,22.02,0.0
2017,6,23,5,15,162.5,23.5,1.65,15.5,40.0,87.15,41.29
2017,6,23,5,30,277.0,37.0,1.7,16.0,69.0,153.05,112.05
2017,6,23,5,45,365.5,47.0,1.75,16.5,110.5,213.06,165.05
2017,6,23,6,0,454.0,57.0,1.8,17.0,152.0,280.37,222.88
2017,6,23,6,15,512.5,64.5,1.8,17.5,198.5,338.07,272.13
2017,6,23,6,30,571.0,72.0,1.8,18.0,245.0,400.44,323.57
2017,6,23,6,45,613.5,77.5,1.8,18.5,294.0,455.67,367.77
2017,6,23,7,0,656.0,83.0,1.8,19.0,343.0,513.58,412.48
2017,6,23,7,15,686.5,87.5,1.8,19.5,392.5,564.81,450.62
2017,6,23,7,30,717.0,92.0,1.8,20.0,442.0,617.16,488.37
2017,6,23,7,45,740.0,96.0,1.8,20.5,490.5,662.03,518.45
2017,6,23,8,0,763.0,100.0,1.8,21.0,539.0,709.22,549.25
2017,6,23,8,15,780.5,103.0,1.8,21.5,584.5,750.6,575.27
2017,6,23,8,30,798.0,106.0,1.8,22.0,630.0,791.09,600.23
2017,6,23,8,45,812.0,109.0,1.8,22.5,672.5,827.47,621.96
2017,6,23,9,0,826.0,112.0,1.8,23.0,715.0,862.34,642.39
2017,6,23,9,15,836.5,114.0,1.8,23.0,752.5,885.89,656.34
2017,6,23,9,30,847.0,116.0,1.8,23.0,790.0,912.74,672.56
2017,6,23,9,45,851.0,120.5,1.85,23.5,821.5,933.96,684.26
2017,6,23,10,0,855.0,125.0,1.9,24.0,853.0,952.63,694.36
2017,6,23,10,15,861.5,126.0,1.95,24.5,880.0,967.44,702.01
2017,6,23,10,30,868.0,127.0,2.0,25.0,907.0,979.63,708.08
2017,6,23,10,45,872.5,128.0,2.05,25.5,927.0,987.19,711.28
2017,6,23,11,0,877.0,129.0,2.1,26.0,947.0,991.97,712.85
2017,6,23,11,15,879.5,129.5,2.1,26.0,960.5,991.49,712.04
2017,6,23,11,30,882.0,130.0,2.1,26.0,974.0,988.22,709.62
2017,6,23,11,45,883.5,130.5,2.15,26.0,980.5,981.21,705.5
2017,6,23,12,0,885.0,131.0,2.2,26.0,987.0,971.49,699.77
2017,6,23,12,15,885.0,131.0,2.2,26.0,986.0,957.21,690.68
2017,6,23,12,30,885.0,131.0,2.2,26.0,985.0,940.4,680.07
2017,6,23,12,45,882.0,131.0,2.25,26.0,976.5,918.43,666.66
2017,6,23,13,0,879.0,131.0,2.3,26.0,968.0,894.19,651.77
2017,6,23,13,15,876.0,130.5,2.3,26.0,953.0,867.32,634.67
2017,6,23,13,30,873.0,130.0,2.3,26.0,938.0,838.4,616.17
2017,6,23,13,45,868.0,129.0,2.35,26.0,916.5,805.5,595.29
2017,6,23,14,0,863.0,128.0,2.4,26.0,895.0,770.92,573.11
2017,6,23,14,15,856.5,126.5,2.4,25.5,867.0,733.29,549.37
2017,6,23,14,30,850.0,125.0,2.4,25.0,839.0,694.39,523.68
2017,6,23,14,45,841.0,123.0,2.45,25.0,805.0,652.36,493.54
2017,6,23,15,0,832.0,121.0,2.5,25.0,771.0,609.61,462.17
2017,6,23,15,15,820.5,118.5,2.5,24.5,732.0,561.51,426.87
2017,6,23,15,30,809.0,116.0,2.5,24.0,693.0,516.02,392.39
2017,6,23,15,45,793.5,113.5,2.5,24.0,650.0,468.81,354.89
2017,6,23,16,0,778.0,111.0,2.5,24.0,607.0,422.29,317.01
2017,6,23,16,15,759.0,107.5,2.45,23.5,560.5,374.48,277.79
2017,6,23,16,30,740.0,104.0,2.4,23.0,514.0,328.09,238.82
2017,6,23,16,45,715.0,99.5,2.35,22.5,466.0,277.39,196.11
2017,6,23,17,0,690.0,95.0,2.3,22.0,418.0,232.21,157.59
2017,6,23,17,15,657.0,89.5,2.25,21.5,368.5,187.23,120.22
2017,6,23,17,30,624.0,84.0,2.2,21.0,319.0,145.65,87.38
2017,6,23,17,45,579.5,77.5,2.15,20.5,270.5,105.75,59.63
2017,6,23,18,0,535.0,71.0,2.1,20.0,222.0,70.51,40.54
2017,6,23,18,15,472.0,62.5,1.95,19.5,176.5,43.99,32.88
2017,6,23,18,30,409.0,54.0,1.8,19.0,131.0,39.74,28.95
2017,6,23,18,45,319.0,42.5,1.65,18.5,92.0,32.29,22.02
2017,6,23,19,0,229.0,31.0,1.5,18.0,53.0,23.89,13.41
2017,6,23,19,15,114.5,15.5,1.5,17.5,26.5,12.0,0.0
2017,6,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,45,19.5,4.0,2.4,13.5,4.5,0.0,0.0
2017,6,24,5,0,39.0,8.0,2.5,14.0,9.0,17.74,0.0
2017,6,24,5,15,132.0,23.0,2.55,14.0,36.5,77.07,35.25
2017,6,24,5,30,225.0,38.0,2.6,14.0,64.0,136.22,100.39
2017,6,24,5,45,302.5,51.0,2.65,14.5,103.5,191.19,149.53
2017,6,24,6,0,380.0,64.0,2.7,15.0,143.0,253.47,203.8
2017,6,24,6,15,437.5,73.5,2.7,15.5,188.0,308.74,251.69
2017,6,24,6,30,495.0,83.0,2.7,16.0,233.0,371.98,304.71
2017,6,24,6,45,317.5,121.0,2.7,17.0,223.5,323.71,264.72
2017,6,24,7,0,140.0,159.0,2.7,18.0,214.0,262.81,212.69
2017,6,24,7,15,105.5,178.5,2.65,18.0,223.5,265.97,214.36
2017,6,24,7,30,71.0,198.0,2.6,18.0,233.0,258.18,206.77
2017,6,24,7,45,159.5,220.0,2.55,18.5,309.0,356.39,285.21
2017,6,24,8,0,248.0,242.0,2.5,19.0,385.0,461.29,365.83
2017,6,24,8,15,484.0,189.0,2.45,19.5,496.5,606.91,478.41
2017,6,24,8,30,720.0,136.0,2.4,20.0,608.0,762.12,590.37
2017,6,24,8,45,734.0,141.0,2.4,20.5,649.5,798.44,611.93
2017,6,24,9,0,748.0,146.0,2.4,21.0,691.0,830.17,631.01
2017,6,24,9,15,760.5,149.0,2.4,21.5,728.5,860.13,648.71
2017,6,24,9,30,773.0,152.0,2.4,22.0,766.0,888.3,665.02
2017,6,24,9,45,795.0,147.0,2.4,22.5,802.0,914.95,680.2
2017,6,24,10,0,817.0,142.0,2.4,23.0,838.0,939.77,694.06
2017,6,24,10,15,824.0,143.5,2.4,23.0,864.5,954.99,702.92
2017,6,24,10,30,831.0,145.0,2.4,23.0,891.0,962.0,706.57
2017,6,24,10,45,833.0,148.0,2.4,23.0,910.5,968.85,710.29
2017,6,24,11,0,835.0,151.0,2.4,23.0,930.0,972.99,712.35
2017,6,24,11,15,838.0,152.0,2.4,23.0,943.5,973.41,712.13
2017,6,24,11,30,841.0,153.0,2.4,23.0,957.0,971.16,710.3
2017,6,24,11,45,838.0,156.0,2.4,23.5,962.0,962.4,703.01
2017,6,24,12,0,835.0,159.0,2.4,24.0,967.0,955.38,697.03
2017,6,24,12,15,641.0,282.5,2.4,24.0,902.0,882.36,647.81
2017,6,24,12,30,447.0,406.0,2.4,24.0,837.0,809.26,592.89
2017,6,24,12,45,645.5,277.0,2.45,24.0,894.5,849.94,627.96
2017,6,24,13,0,844.0,148.0,2.5,24.0,952.0,879.77,649.6
2017,6,24,13,15,840.0,147.5,2.5,23.5,936.5,852.88,632.93
2017,6,24,13,30,836.0,147.0,2.5,23.0,921.0,824.09,615.36
2017,6,24,13,45,610.5,263.5,2.55,23.0,821.5,727.57,546.76
2017,6,24,14,0,385.0,380.0,2.6,23.0,722.0,644.56,483.31
2017,6,24,14,15,220.0,375.0,2.6,22.5,569.5,504.98,381.98
2017,6,24,14,30,55.0,370.0,2.6,22.0,417.0,383.72,290.93
2017,6,24,14,45,417.5,255.5,2.65,22.0,584.0,498.88,384.39
2017,6,24,15,0,780.0,141.0,2.7,22.0,751.0,594.45,457.76
2017,6,24,15,15,643.0,189.5,2.7,21.5,675.5,524.72,403.76
2017,6,24,15,30,506.0,238.0,2.7,21.0,600.0,468.5,360.3
2017,6,24,15,45,614.5,182.5,2.75,21.0,594.5,444.48,341.31
2017,6,24,16,0,723.0,127.0,2.8,21.0,589.0,410.84,313.04
2017,6,24,16,15,618.5,147.0,2.8,20.5,521.0,354.2,267.72
2017,6,24,16,30,514.0,167.0,2.8,20.0,453.0,307.74,230.63
2017,6,24,16,45,514.0,150.0,2.8,20.0,413.5,266.92,195.62
2017,6,24,17,0,514.0,133.0,2.8,20.0,374.0,226.2,160.4
2017,6,24,17,15,465.5,124.5,2.75,19.5,323.5,184.0,126.48
2017,6,24,17,30,417.0,116.0,2.7,19.0,273.0,146.59,97.82
2017,6,24,17,45,442.0,97.5,2.65,19.0,242.0,112.08,70.55
2017,6,24,18,0,467.0,79.0,2.6,19.0,211.0,75.3,46.22
2017,6,24,18,15,405.0,69.0,2.5,18.5,167.0,49.77,38.08
2017,6,24,18,30,343.0,59.0,2.4,18.0,123.0,43.7,32.51
2017,6,24,18,45,251.5,46.0,2.35,17.5,85.5,34.83,24.3
2017,6,24,19,0,160.0,33.0,2.3,17.0,48.0,25.52,14.8
2017,6,24,19,15,80.0,16.5,2.3,16.5,24.0,12.81,0.0
2017,6,24,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,31.0,4.5,2.2,12.5,5.0,0.0,0.0
2017,6,25,5,0,62.0,9.0,2.3,13.0,10.0,24.49,0.0
2017,6,25,5,15,175.5,22.0,2.4,13.5,39.0,88.38,39.48
2017,6,25,5,30,289.0,35.0,2.5,14.0,68.0,155.52,114.43
2017,6,25,5,45,372.5,45.5,2.6,14.5,109.0,213.55,166.81
2017,6,25,6,0,456.0,56.0,2.7,15.0,150.0,279.38,224.37
2017,6,25,6,15,514.5,63.5,2.75,15.5,197.0,337.07,274.53
2017,6,25,6,30,573.0,71.0,2.8,16.0,244.0,399.45,327.08
2017,6,25,6,45,286.5,90.0,2.85,16.5,176.5,277.63,228.23
2017,6,25,7,0,0.0,109.0,2.9,17.0,109.0,107.83,84.55
2017,6,25,7,15,0.0,126.0,2.9,17.0,126.0,124.85,98.54
2017,6,25,7,30,0.0,143.0,2.9,17.0,143.0,141.83,112.09
2017,6,25,7,45,0.5,152.5,2.95,17.5,153.0,151.29,119.18
2017,6,25,8,0,1.0,162.0,3.0,18.0,163.0,160.84,126.27
2017,6,25,8,15,1.5,167.5,3.0,18.5,169.0,166.34,130.05
2017,6,25,8,30,2.0,173.0,3.0,19.0,175.0,171.95,133.9
2017,6,25,8,45,8.0,205.5,3.0,19.5,212.0,209.86,163.43
2017,6,25,9,0,14.0,238.0,3.0,20.0,249.0,248.04,192.61
2017,6,25,9,15,23.0,275.5,3.05,20.0,294.0,294.25,228.06
2017,6,25,9,30,32.0,313.0,3.1,20.0,339.0,349.41,269.75
2017,6,25,9,45,86.0,363.0,3.15,20.5,435.5,452.11,347.36
2017,6,25,10,0,140.0,413.0,3.2,21.0,532.0,564.08,429.02
2017,6,25,10,15,282.0,389.0,3.25,21.0,639.0,682.51,517.65
2017,6,25,10,30,424.0,365.0,3.3,21.0,746.0,801.28,603.87
2017,6,25,10,45,669.5,242.0,3.35,21.5,859.0,915.31,687.57
2017,6,25,11,0,915.0,119.0,3.4,22.0,972.0,1018.83,754.45
2017,6,25,11,15,917.5,119.5,3.45,22.0,985.5,1018.45,753.19
2017,6,25,11,30,920.0,120.0,3.5,22.0,999.0,1015.16,751.02
2017,6,25,11,45,921.0,120.5,3.55,22.0,1005.5,1007.52,746.09
2017,6,25,12,0,922.0,121.0,3.6,22.0,1012.0,997.06,739.41
2017,6,25,12,15,921.5,121.0,3.6,22.0,1011.0,981.93,729.37
2017,6,25,12,30,921.0,121.0,3.6,22.0,1010.0,964.17,717.67
2017,6,25,12,45,921.0,119.5,3.6,22.0,1002.0,942.86,703.65
2017,6,25,13,0,921.0,118.0,3.6,22.0,994.0,919.05,687.98
2017,6,25,13,15,918.0,117.0,3.55,22.0,978.5,890.75,668.97
2017,6,25,13,30,915.0,116.0,3.5,22.0,963.0,860.29,648.48
2017,6,25,13,45,913.5,113.0,3.5,22.0,942.0,827.1,626.31
2017,6,25,14,0,912.0,110.0,3.5,22.0,921.0,791.92,602.64
2017,6,25,14,15,905.5,108.5,3.5,21.5,892.0,752.66,577.03
2017,6,25,14,30,899.0,107.0,3.5,21.0,863.0,712.04,550.13
2017,6,25,14,45,897.0,102.5,3.5,21.0,830.5,670.38,519.18
2017,6,25,15,0,895.0,98.0,3.5,21.0,798.0,627.37,486.5
2017,6,25,15,15,884.5,96.0,3.5,21.0,758.0,580.7,450.23
2017,6,25,15,30,874.0,94.0,3.5,21.0,718.0,533.73,412.85
2017,6,25,15,45,866.5,89.5,3.5,21.0,675.5,485.84,373.83
2017,6,25,16,0,859.0,85.0,3.5,21.0,633.0,437.79,333.66
2017,6,25,16,15,842.0,82.5,3.45,20.5,586.0,388.0,291.73
2017,6,25,16,30,825.0,80.0,3.4,20.0,539.0,339.29,249.69
2017,6,25,16,45,808.0,75.5,3.4,19.5,490.0,285.84,203.32
2017,6,25,17,0,791.0,71.0,3.4,19.0,441.0,238.16,161.25
2017,6,25,17,15,762.0,67.5,3.4,18.5,390.5,190.88,120.67
2017,6,25,17,30,733.0,64.0,3.4,18.0,340.0,146.61,84.67
2017,6,25,17,45,696.0,59.0,3.4,18.0,290.0,103.49,53.79
2017,6,25,18,0,659.0,54.0,3.4,18.0,240.0,64.36,32.58
2017,6,25,18,15,600.0,48.5,3.3,17.5,192.0,35.25,25.48
2017,6,25,18,30,541.0,43.0,3.2,17.0,144.0,29.95,20.64
2017,6,25,18,45,449.0,35.0,3.15,16.5,102.5,25.34,16.24
2017,6,25,19,0,357.0,27.0,3.1,16.0,61.0,20.43,10.8
2017,6,25,19,15,178.5,13.5,3.05,15.5,30.5,9.95,0.0
2017,6,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,4,45,41.0,5.0,2.85,13.0,6.0,0.0,0.0
2017,6,26,5,0,82.0,10.0,2.9,13.0,12.0,30.45,0.0
2017,6,26,5,15,216.0,21.5,2.95,13.5,42.0,100.82,43.66
2017,6,26,5,30,350.0,33.0,3.0,14.0,72.0,174.13,127.94
2017,6,26,5,45,436.5,41.0,3.15,14.5,114.5,233.21,182.09
2017,6,26,6,0,523.0,49.0,3.3,15.0,157.0,300.31,241.27
2017,6,26,6,15,580.0,55.0,3.25,15.0,205.0,358.37,292.67
2017,6,26,6,30,637.0,61.0,3.2,15.0,253.0,421.01,346.36
2017,6,26,6,45,320.5,95.5,3.2,15.5,192.5,303.4,250.47
2017,6,26,7,0,4.0,130.0,3.2,16.0,132.0,132.88,105.7
2017,6,26,7,15,2.5,139.5,3.15,16.5,141.0,140.87,111.98
2017,6,26,7,30,1.0,149.0,3.1,17.0,150.0,148.87,117.87
2017,6,26,7,45,18.0,185.0,3.05,17.5,196.0,198.35,157.78
2017,6,26,8,0,35.0,221.0,3.0,18.0,242.0,257.0,204.02
2017,6,26,8,15,98.5,258.0,2.95,18.0,321.5,347.96,276.41
2017,6,26,8,30,162.0,295.0,2.9,18.0,401.0,451.29,356.07
2017,6,26,8,45,205.0,312.0,2.85,18.5,455.5,509.09,398.55
2017,6,26,9,0,248.0,329.0,2.8,19.0,510.0,577.58,447.97
2017,6,26,9,15,241.5,350.0,2.75,19.5,534.0,597.7,459.87
2017,6,26,9,30,235.0,371.0,2.7,20.0,558.0,607.75,464.83
2017,6,26,9,45,564.0,240.5,2.7,20.5,713.5,799.8,609.61
2017,6,26,10,0,893.0,110.0,2.7,21.0,869.0,972.38,725.02
2017,6,26,10,15,899.0,111.5,2.7,21.0,896.5,987.88,732.67
2017,6,26,10,30,905.0,113.0,2.7,21.0,924.0,1000.64,740.1
2017,6,26,10,45,910.0,113.0,2.75,21.5,945.0,1008.06,743.17
2017,6,26,11,0,915.0,113.0,2.8,22.0,966.0,1012.62,744.52
2017,6,26,11,15,918.0,113.5,2.85,22.0,980.0,1012.83,744.58
2017,6,26,11,30,921.0,114.0,2.9,22.0,994.0,1010.12,742.89
2017,6,26,11,45,923.5,113.5,2.95,22.0,1000.5,1003.03,738.44
2017,6,26,12,0,926.0,113.0,3.0,22.0,1007.0,993.08,732.24
2017,6,26,12,15,925.5,113.0,3.05,22.0,1006.5,978.0,722.75
2017,6,26,12,30,925.0,113.0,3.1,22.0,1006.0,960.27,711.57
2017,6,26,12,45,921.5,114.0,3.15,22.5,997.5,938.21,696.19
2017,6,26,13,0,918.0,115.0,3.2,23.0,989.0,913.77,679.27
2017,6,26,13,15,915.5,114.0,3.25,22.5,974.0,886.02,662.7
2017,6,26,13,30,913.0,113.0,3.3,22.0,959.0,856.08,644.49
2017,6,26,13,45,910.5,111.0,3.35,22.0,937.5,823.13,622.8
2017,6,26,14,0,908.0,109.0,3.4,22.0,916.0,788.25,599.61
2017,6,26,14,15,901.5,107.5,3.45,22.0,887.5,749.15,573.24
2017,6,26,14,30,895.0,106.0,3.5,22.0,859.0,708.7,545.65
2017,6,26,14,45,890.5,103.0,3.55,22.0,825.5,666.98,514.9
2017,6,26,15,0,886.0,100.0,3.6,22.0,792.0,624.1,482.51
2017,6,26,15,15,875.0,98.0,3.6,21.5,753.0,577.53,447.27
2017,6,26,15,30,864.0,96.0,3.6,21.0,714.0,530.72,410.83
2017,6,26,15,45,854.0,92.5,3.65,21.0,671.0,482.99,372.01
2017,6,26,16,0,844.0,89.0,3.7,21.0,628.0,435.34,332.2
2017,6,26,16,15,826.5,86.0,3.75,20.5,580.5,385.59,290.43
2017,6,26,16,30,809.0,83.0,3.8,20.0,533.0,332.78,245.33
2017,6,26,16,45,788.5,79.0,3.85,19.5,484.0,283.78,202.51
2017,6,26,17,0,768.0,75.0,3.9,19.0,435.0,236.65,161.04
2017,6,26,17,15,737.5,71.5,3.9,18.5,385.0,190.19,121.22
2017,6,26,17,30,707.0,68.0,3.9,18.0,335.0,146.89,86.06
2017,6,26,17,45,667.5,63.0,3.95,18.0,285.0,104.79,55.97
2017,6,26,18,0,628.0,58.0,4.0,18.0,235.0,63.62,32.64
2017,6,26,18,15,566.5,51.5,3.85,17.5,188.0,34.6,24.91
2017,6,26,18,30,505.0,45.0,3.7,17.0,141.0,31.63,22.11
2017,6,26,18,45,412.0,36.5,3.6,16.5,100.0,26.66,17.37
2017,6,26,19,0,319.0,28.0,3.5,16.0,59.0,21.35,11.55
2017,6,26,19,15,159.5,14.0,3.4,15.5,29.5,10.38,0.0
2017,6,26,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,44.5,5.0,2.6,12.5,5.5,0.0,0.0
2017,6,27,5,0,89.0,10.0,2.7,13.0,11.0,32.12,0.0
2017,6,27,5,15,227.5,20.5,2.8,13.5,41.5,102.68,42.26
2017,6,27,5,30,366.0,31.0,2.9,14.0,72.0,177.06,129.67
2017,6,27,5,45,454.0,38.5,3.05,14.5,115.0,236.69,184.53
2017,6,27,6,0,542.0,46.0,3.2,15.0,158.0,304.54,244.42
2017,6,27,6,15,598.0,51.5,3.2,15.5,206.0,362.29,295.16
2017,6,27,6,30,654.0,57.0,3.2,16.0,254.0,422.55,346.39
2017,6,27,6,45,392.5,107.0,3.25,16.5,231.5,357.78,293.72
2017,6,27,7,0,131.0,157.0,3.3,17.0,209.0,254.76,207.13
2017,6,27,7,15,212.0,172.0,3.25,17.0,269.0,336.02,273.92
2017,6,27,7,30,293.0,187.0,3.2,17.0,329.0,415.75,337.68
2017,6,27,7,45,322.0,203.5,3.15,17.5,375.0,464.72,374.53
2017,6,27,8,0,351.0,220.0,3.1,18.0,421.0,514.99,411.64
2017,6,27,8,15,604.5,152.0,3.05,18.5,533.0,665.67,528.54
2017,6,27,8,30,858.0,84.0,3.0,19.0,645.0,809.36,629.46
2017,6,27,8,45,870.0,86.5,2.95,19.5,687.5,845.34,650.54
2017,6,27,9,0,882.0,89.0,2.9,20.0,730.0,879.6,670.95
2017,6,27,9,15,892.0,91.0,2.9,20.0,769.0,909.59,689.85
2017,6,27,9,30,902.0,93.0,2.9,20.0,808.0,937.42,707.21
2017,6,27,9,45,900.0,99.5,2.9,20.5,838.5,956.48,717.26
2017,6,27,10,0,898.0,106.0,2.9,21.0,869.0,972.62,725.42
2017,6,27,10,15,904.0,107.0,2.9,21.0,896.5,987.72,734.36
2017,6,27,10,30,910.0,108.0,2.9,21.0,924.0,1000.09,741.57
2017,6,27,10,45,914.0,109.0,2.9,21.5,944.5,1007.68,744.3
2017,6,27,11,0,918.0,110.0,2.9,22.0,965.0,1012.36,745.27
2017,6,27,11,15,921.0,110.5,2.95,22.0,979.0,1012.64,745.36
2017,6,27,11,30,924.0,111.0,3.0,22.0,993.0,1009.98,743.68
2017,6,27,11,45,925.0,111.5,3.05,22.0,1000.0,1002.47,738.94
2017,6,27,12,0,926.0,112.0,3.1,22.0,1007.0,992.12,732.45
2017,6,27,12,15,926.5,112.0,3.15,22.0,1006.5,978.02,723.56
2017,6,27,12,30,927.0,112.0,3.2,22.0,1006.0,961.23,712.96
2017,6,27,12,45,920.0,115.0,3.25,22.0,996.5,937.94,698.05
2017,6,27,13,0,913.0,118.0,3.3,22.0,987.0,912.39,681.63
2017,6,27,13,15,910.0,117.5,3.35,22.0,972.0,884.82,663.79
2017,6,27,13,30,907.0,117.0,3.4,22.0,957.0,855.09,644.39
2017,6,27,13,45,904.0,115.0,3.45,22.0,935.5,821.93,622.5
2017,6,27,14,0,901.0,113.0,3.5,22.0,914.0,786.89,599.14
2017,6,27,14,15,895.0,111.5,3.5,22.0,886.0,748.39,572.93
2017,6,27,14,30,889.0,110.0,3.5,22.0,858.0,708.51,545.43
2017,6,27,14,45,883.0,107.0,3.55,22.0,824.5,666.06,514.1
2017,6,27,15,0,877.0,104.0,3.6,22.0,791.0,622.59,481.29
2017,6,27,15,15,866.0,102.0,3.6,21.5,751.5,576.38,446.34
2017,6,27,15,30,855.0,100.0,3.6,21.0,712.0,529.94,410.21
2017,6,27,15,45,844.5,96.5,3.65,21.0,669.0,482.36,371.54
2017,6,27,16,0,834.0,93.0,3.7,21.0,626.0,434.91,331.94
2017,6,27,16,15,816.0,90.0,3.75,20.5,579.0,381.34,287.34
2017,6,27,16,30,798.0,87.0,3.8,20.0,532.0,332.96,245.71
2017,6,27,16,45,778.5,82.5,3.85,19.5,483.0,284.3,203.21
2017,6,27,17,0,759.0,78.0,3.9,19.0,434.0,237.42,161.98
2017,6,27,17,15,728.0,74.5,3.9,18.5,384.0,191.29,122.5
2017,6,27,17,30,697.0,71.0,3.9,18.0,334.0,148.37,87.71
2017,6,27,17,45,657.0,65.5,3.95,17.5,284.5,102.98,54.96
2017,6,27,18,0,617.0,60.0,4.0,17.0,235.0,64.94,34.11
2017,6,27,18,15,555.5,53.5,3.85,16.5,187.5,36.23,26.46
2017,6,27,18,30,494.0,47.0,3.7,16.0,140.0,33.36,23.73
2017,6,27,18,45,400.0,38.0,3.6,15.5,99.0,28.01,18.63
2017,6,27,19,0,306.0,29.0,3.5,15.0,58.0,22.29,12.39
2017,6,27,19,15,153.0,14.5,3.45,14.5,29.0,10.83,0.0
2017,6,27,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,4,45,28.5,5.0,2.75,12.5,5.5,0.0,0.0
2017,6,28,5,0,57.0,10.0,2.8,13.0,11.0,24.05,0.0
2017,6,28,5,15,190.5,22.0,2.85,13.0,40.5,92.85,35.75
2017,6,28,5,30,324.0,34.0,2.9,13.0,70.0,165.58,121.51
2017,6,28,5,45,413.5,43.0,3.0,13.5,112.0,225.67,176.55
2017,6,28,6,0,503.0,52.0,3.1,14.0,154.0,294.07,236.81
2017,6,28,6,15,251.5,62.5,3.05,14.5,113.5,204.15,166.79
2017,6,28,6,30,0.0,73.0,3.0,15.0,73.0,71.55,55.1
2017,6,28,6,45,0.0,88.0,2.95,15.5,88.0,86.57,67.7
2017,6,28,7,0,0.0,103.0,2.9,16.0,103.0,101.55,79.91
2017,6,28,7,15,7.0,135.0,2.85,16.5,138.5,139.05,110.65
2017,6,28,7,30,14.0,167.0,2.8,17.0,174.0,177.1,141.22
2017,6,28,7,45,13.5,180.5,2.8,17.5,188.0,190.31,151.05
2017,6,28,8,0,13.0,194.0,2.8,18.0,202.0,203.49,160.78
2017,6,28,8,15,13.0,206.0,2.75,18.0,214.5,215.46,169.75
2017,6,28,8,30,13.0,218.0,2.7,18.0,227.0,227.42,178.67
2017,6,28,8,45,76.0,277.5,2.65,18.5,333.0,351.78,276.52
2017,6,28,9,0,139.0,337.0,2.6,19.0,439.0,481.08,373.79
2017,6,28,9,15,126.0,355.0,2.6,19.0,451.0,489.69,378.13
2017,6,28,9,30,113.0,373.0,2.6,19.0,463.0,497.21,382.32
2017,6,28,9,45,506.5,242.0,2.6,19.5,669.5,744.04,572.16
2017,6,28,10,0,900.0,111.0,2.6,20.0,876.0,979.52,732.29
2017,6,28,10,15,906.5,112.5,2.6,20.0,904.0,995.65,739.66
2017,6,28,10,30,913.0,114.0,2.6,20.0,932.0,1009.02,747.46
2017,6,28,10,45,918.5,114.5,2.6,20.5,954.0,1017.54,750.75
2017,6,28,11,0,924.0,115.0,2.6,21.0,976.0,1023.17,752.29
2017,6,28,11,15,927.5,115.5,2.6,21.0,990.5,1023.91,752.22
2017,6,28,11,30,931.0,116.0,2.6,21.0,1005.0,1021.69,750.39
2017,6,28,11,45,934.0,115.5,2.6,21.5,1012.5,1015.04,744.39
2017,6,28,12,0,937.0,115.0,2.6,22.0,1020.0,1005.5,736.67
2017,6,28,12,15,937.5,115.0,2.6,22.0,1020.0,991.24,727.43
2017,6,28,12,30,938.0,115.0,2.6,22.0,1020.0,974.26,716.51
2017,6,28,12,45,927.5,120.5,2.65,22.5,1009.0,949.99,699.95
2017,6,28,13,0,917.0,126.0,2.7,23.0,998.0,923.53,682.01
2017,6,28,13,15,913.5,125.0,2.7,23.0,983.0,894.94,663.55
2017,6,28,13,30,910.0,124.0,2.7,23.0,968.0,864.21,643.6
2017,6,28,13,45,905.5,123.0,2.75,23.0,945.5,830.69,621.99
2017,6,28,14,0,901.0,122.0,2.8,23.0,923.0,795.35,598.96
2017,6,28,14,15,894.5,120.5,2.8,23.0,894.5,756.46,572.97
2017,6,28,14,30,888.0,119.0,2.8,23.0,866.0,716.22,545.44
2017,6,28,14,45,879.5,117.0,2.85,23.0,831.5,673.08,514.16
2017,6,28,15,0,871.0,115.0,2.9,23.0,797.0,629.1,481.54
2017,6,28,15,15,859.5,112.5,2.9,22.5,757.0,582.37,446.77
2017,6,28,15,30,848.0,110.0,2.9,22.0,717.0,532.09,408.45
2017,6,28,15,45,835.5,106.5,2.9,22.0,673.0,483.59,369.55
2017,6,28,16,0,823.0,103.0,2.9,22.0,629.0,435.47,329.91
2017,6,28,16,15,804.0,100.0,2.9,21.5,581.5,385.93,288.86
2017,6,28,16,30,785.0,97.0,2.9,21.0,534.0,337.77,247.94
2017,6,28,16,45,764.0,92.0,2.95,21.0,485.0,288.84,205.45
2017,6,28,17,0,743.0,87.0,3.0,21.0,436.0,241.86,164.47
2017,6,28,17,15,710.5,82.5,3.0,20.0,385.0,192.0,122.88
2017,6,28,17,30,678.0,78.0,3.0,19.0,334.0,148.64,88.3
2017,6,28,17,45,636.5,72.0,3.05,18.5,284.0,106.7,58.58
2017,6,28,18,0,595.0,66.0,3.1,18.0,234.0,69.14,37.99
2017,6,28,18,15,530.5,58.5,3.05,17.5,186.5,40.43,30.04
2017,6,28,18,30,466.0,51.0,3.0,17.0,139.0,36.91,26.73
2017,6,28,18,45,371.0,41.0,2.95,16.5,98.5,30.79,20.94
2017,6,28,19,0,276.0,31.0,2.9,16.0,58.0,24.24,13.9
2017,6,28,19,15,138.0,15.5,2.9,15.5,29.0,11.74,0.0
2017,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,5,15,152.5,17.5,2.45,12.5,34.0,76.1,26.32
2017,6,29,5,30,305.0,35.0,2.4,13.0,68.0,159.74,116.85
2017,6,29,5,45,398.5,44.5,2.4,13.5,110.5,221.05,172.58
2017,6,29,6,0,492.0,54.0,2.4,14.0,153.0,291.02,233.73
2017,6,29,6,15,553.0,60.5,2.3,14.5,201.5,350.21,285.18
2017,6,29,6,30,614.0,67.0,2.2,15.0,250.0,414.29,338.87
2017,6,29,6,45,460.5,103.5,2.1,15.5,255.0,391.78,320.75
2017,6,29,7,0,307.0,140.0,2.0,16.0,260.0,349.97,285.82
2017,6,29,7,15,233.0,171.0,1.95,16.5,269.5,348.31,282.59
2017,6,29,7,30,159.0,202.0,1.9,17.0,279.0,331.65,266.8
2017,6,29,7,45,237.5,214.5,1.85,17.5,343.0,415.21,332.14
2017,6,29,8,0,316.0,227.0,1.8,18.0,407.0,495.7,392.77
2017,6,29,8,15,300.5,252.5,1.8,18.5,435.5,520.37,408.3
2017,6,29,8,30,285.0,278.0,1.8,19.0,464.0,543.03,422.4
2017,6,29,8,45,578.0,190.0,1.8,19.5,599.0,716.52,553.27
2017,6,29,9,0,871.0,102.0,1.8,20.0,734.0,883.31,665.39
2017,6,29,9,15,881.5,104.0,1.85,20.0,773.0,913.46,682.89
2017,6,29,9,30,892.0,106.0,1.9,20.0,812.0,941.49,700.42
2017,6,29,9,45,891.5,112.5,1.95,20.5,843.5,961.71,711.46
2017,6,29,10,0,891.0,119.0,2.0,21.0,875.0,979.07,720.73
2017,6,29,10,15,897.5,120.0,2.05,21.5,902.5,994.54,728.83
2017,6,29,10,30,904.0,121.0,2.1,22.0,930.0,1007.29,735.24
2017,6,29,10,45,908.5,122.0,2.15,22.5,951.5,1015.29,738.69
2017,6,29,11,0,913.0,123.0,2.2,23.0,973.0,1020.4,740.44
2017,6,29,11,15,916.0,123.5,2.25,23.0,987.0,1020.63,740.61
2017,6,29,11,30,919.0,124.0,2.3,23.0,1001.0,1017.93,739.08
2017,6,29,11,45,921.0,124.0,2.35,23.0,1008.0,1010.88,734.86
2017,6,29,12,0,923.0,124.0,2.4,23.0,1015.0,1000.97,728.93
2017,6,29,12,15,923.0,124.0,2.45,23.0,1014.5,986.4,720.06
2017,6,29,12,30,923.0,124.0,2.5,23.0,1014.0,969.16,709.54
2017,6,29,12,45,922.0,123.0,2.65,23.5,1006.0,947.48,695.65
2017,6,29,13,0,921.0,122.0,2.8,24.0,998.0,923.33,680.05
2017,6,29,13,15,918.0,121.5,2.85,23.5,983.0,895.57,663.81
2017,6,29,13,30,915.0,121.0,2.9,23.0,968.0,865.62,645.94
2017,6,29,13,45,911.5,119.0,3.0,23.0,946.0,831.84,624.34
2017,6,29,14,0,908.0,117.0,3.1,23.0,924.0,796.17,601.22
2017,6,29,14,15,901.5,115.5,3.15,23.0,895.5,757.07,575.18
2017,6,29,14,30,895.0,114.0,3.2,23.0,867.0,716.6,547.73
2017,6,29,14,45,888.0,111.5,3.25,23.0,832.5,673.71,516.42
2017,6,29,15,0,881.0,109.0,3.3,23.0,798.0,629.86,483.66
2017,6,29,15,15,870.0,107.0,3.35,22.5,758.5,583.46,449.04
2017,6,29,15,30,859.0,105.0,3.4,22.0,719.0,536.8,413.18
2017,6,29,15,45,847.5,101.0,3.45,22.0,675.5,488.09,373.97
2017,6,29,16,0,836.0,97.0,3.5,22.0,632.0,435.71,331.0
2017,6,29,16,15,817.5,94.0,3.55,21.5,584.5,385.75,289.39
2017,6,29,16,30,799.0,91.0,3.6,21.0,537.0,337.1,247.8
2017,6,29,16,45,779.0,86.5,3.65,21.0,487.5,288.2,205.0
2017,6,29,17,0,759.0,82.0,3.7,21.0,438.0,241.14,163.64
2017,6,29,17,15,727.0,78.0,3.75,20.0,387.0,194.36,124.29
2017,6,29,17,30,695.0,74.0,3.8,19.0,336.0,147.58,86.78
2017,6,29,17,45,655.0,68.0,3.85,18.5,286.5,104.94,56.42
2017,6,29,18,0,615.0,62.0,3.9,18.0,237.0,66.54,35.33
2017,6,29,18,15,551.5,55.5,3.8,17.5,189.0,37.89,27.8
2017,6,29,18,30,488.0,49.0,3.7,17.0,141.0,35.12,25.16
2017,6,29,18,45,390.5,40.0,3.65,16.5,99.5,29.85,20.13
2017,6,29,19,0,293.0,31.0,3.6,16.0,58.0,24.25,13.9
2017,6,29,19,15,146.5,15.5,3.55,15.5,29.0,11.74,0.0
2017,6,29,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,159.5,16.5,2.8,12.5,33.5,76.48,23.91
2017,6,30,5,30,319.0,33.0,2.8,13.0,67.0,162.11,118.19
2017,6,30,5,45,408.0,42.0,2.85,13.5,109.0,221.54,172.89
2017,6,30,6,0,497.0,51.0,2.9,14.0,151.0,289.27,232.57
2017,6,30,6,15,248.5,70.5,2.8,14.5,120.5,212.11,173.05
2017,6,30,6,30,0.0,90.0,2.7,15.0,90.0,90.05,70.63
2017,6,30,6,45,0.5,108.0,2.65,15.5,108.0,108.46,86.0
2017,6,30,7,0,1.0,126.0,2.6,16.0,126.0,126.83,100.87
2017,6,30,7,15,19.0,155.0,2.55,16.5,164.0,168.5,135.01
2017,6,30,7,30,37.0,184.0,2.5,17.0,202.0,218.67,175.29
2017,6,30,7,45,24.5,187.0,2.45,17.5,199.5,205.29,163.24
2017,6,30,8,0,12.0,190.0,2.4,18.0,197.0,198.55,156.65
2017,6,30,8,15,32.0,230.0,2.35,18.5,250.5,263.89,208.02
2017,6,30,8,30,52.0,270.0,2.3,19.0,304.0,323.55,253.54
2017,6,30,8,45,102.5,303.5,2.3,19.5,376.0,402.88,314.05
2017,6,30,9,0,153.0,337.0,2.3,20.0,448.0,493.34,380.88
2017,6,30,9,15,250.5,339.0,2.35,20.5,532.5,593.58,454.79
2017,6,30,9,30,348.0,341.0,2.4,21.0,617.0,688.19,522.54
2017,6,30,9,45,615.0,229.5,2.45,21.5,741.5,835.4,630.73
2017,6,30,10,0,882.0,118.0,2.5,22.0,866.0,969.1,718.02
2017,6,30,10,15,888.5,119.5,2.55,22.0,894.0,985.04,726.7
2017,6,30,10,30,895.0,121.0,2.6,22.0,922.0,998.28,734.87
2017,6,30,10,45,900.5,121.5,2.65,22.5,943.0,1006.74,738.59
2017,6,30,11,0,906.0,122.0,2.7,23.0,964.0,1012.35,740.61
2017,6,30,11,15,909.0,122.5,2.75,23.0,978.5,1012.64,740.72
2017,6,30,11,30,912.0,123.0,2.8,23.0,993.0,1010.03,739.11
2017,6,30,11,45,913.5,123.0,2.9,23.0,1000.0,1002.59,734.92
2017,6,30,12,0,915.0,123.0,3.0,23.0,1007.0,992.34,728.97
2017,6,30,12,15,915.0,123.0,3.05,23.0,1006.5,977.93,719.95
2017,6,30,12,30,915.0,123.0,3.1,23.0,1006.0,960.86,709.24
2017,6,30,12,45,912.5,123.5,3.2,23.0,998.0,939.45,696.04
2017,6,30,13,0,910.0,124.0,3.3,23.0,990.0,915.64,681.19
2017,6,30,13,15,907.0,123.0,3.35,23.0,975.0,887.7,663.17
2017,6,30,13,30,904.0,122.0,3.4,23.0,960.0,857.62,643.62
2017,6,30,13,45,900.0,121.0,3.45,23.0,938.0,824.71,622.01
2017,6,30,14,0,896.0,120.0,3.5,23.0,916.0,789.97,598.97
2017,6,30,14,15,889.5,118.5,3.55,23.0,887.5,751.29,572.95
2017,6,30,14,30,883.0,117.0,3.6,23.0,859.0,711.26,545.43
2017,6,30,14,45,875.5,114.5,3.65,23.0,825.0,668.52,513.98
2017,6,30,15,0,868.0,112.0,3.7,23.0,791.0,624.87,481.16
2017,6,30,15,15,856.5,110.0,3.7,22.5,751.5,578.72,446.41
2017,6,30,15,30,845.0,108.0,3.7,22.0,712.0,532.38,410.53
2017,6,30,15,45,832.5,104.5,3.75,22.0,668.5,480.63,368.99
2017,6,30,16,0,820.0,101.0,3.8,22.0,625.0,432.63,329.19
2017,6,30,16,15,801.0,98.0,3.8,21.5,578.0,383.21,287.91
2017,6,30,16,30,782.0,95.0,3.8,21.0,531.0,335.16,246.79
2017,6,30,16,45,760.0,90.5,3.85,20.5,482.0,286.51,204.68
2017,6,30,17,0,738.0,86.0,3.9,20.0,433.0,239.9,164.07
2017,6,30,17,15,705.5,81.5,3.9,19.5,382.0,190.3,122.14
2017,6,30,17,30,673.0,77.0,3.9,19.0,331.0,147.13,87.38
2017,6,30,17,45,629.0,71.5,3.9,18.5,281.5,105.6,58.0
2017,6,30,18,0,585.0,66.0,3.9,18.0,232.0,68.68,37.88
2017,6,30,18,15,520.5,58.5,3.8,17.0,184.5,40.42,30.1
2017,6,30,18,30,456.0,51.0,3.7,16.0,137.0,36.9,26.84
2017,6,30,18,45,359.0,41.0,3.65,15.5,96.5,30.78,21.03
2017,6,30,19,0,262.0,31.0,3.6,15.0,56.0,24.24,13.96
2017,6,30,19,15,131.0,15.5,3.6,14.5,28.0,11.74,0.0
2017,6,30,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,5,15,130.5,17.5,3.8,12.0,31.5,66.83,17.84
2017,7,1,5,30,261.0,35.0,3.8,12.0,63.0,143.46,104.64
2017,7,1,5,45,351.5,46.0,3.85,12.5,104.0,203.57,159.65
2017,7,1,6,0,442.0,57.0,3.9,13.0,145.0,271.58,219.69
2017,7,1,6,15,504.5,64.5,3.8,13.5,192.0,330.37,271.51
2017,7,1,6,30,567.0,72.0,3.7,14.0,239.0,394.19,326.04
2017,7,1,6,45,607.0,79.0,3.6,15.0,288.5,449.43,371.25
2017,7,1,7,0,647.0,86.0,3.5,16.0,338.0,507.18,416.69
2017,7,1,7,15,679.5,90.5,3.35,16.5,388.0,559.36,456.83
2017,7,1,7,30,712.0,95.0,3.2,17.0,438.0,612.84,496.59
2017,7,1,7,45,737.0,99.0,3.1,17.5,487.0,658.85,528.85
2017,7,1,8,0,762.0,103.0,3.0,18.0,536.0,707.59,561.63
2017,7,1,8,15,780.5,106.5,2.9,18.0,582.5,750.47,590.41
2017,7,1,8,30,799.0,110.0,2.8,18.0,629.0,792.54,618.12
2017,7,1,8,45,815.0,112.0,2.75,18.5,672.0,829.76,641.04
2017,7,1,9,0,831.0,114.0,2.7,19.0,715.0,865.57,662.63
2017,7,1,9,15,842.0,116.0,2.65,19.5,753.5,889.89,676.0
2017,7,1,9,30,853.0,118.0,2.6,20.0,792.0,917.57,691.62
2017,7,1,9,45,850.0,126.5,2.55,20.5,822.5,936.84,701.39
2017,7,1,10,0,847.0,135.0,2.5,21.0,853.0,953.26,709.29
2017,7,1,10,15,854.0,136.5,2.5,21.0,880.0,969.18,718.73
2017,7,1,10,30,861.0,138.0,2.5,21.0,907.0,982.52,726.54
2017,7,1,10,45,868.5,137.0,2.5,21.5,929.0,991.13,729.94
2017,7,1,11,0,876.0,136.0,2.5,22.0,951.0,997.03,731.7
2017,7,1,11,15,879.0,136.5,2.55,22.5,964.5,997.27,730.4
2017,7,1,11,30,882.0,137.0,2.6,23.0,978.0,994.7,727.42
2017,7,1,11,45,885.5,136.0,2.65,23.5,985.5,988.35,722.12
2017,7,1,12,0,889.0,135.0,2.7,24.0,993.0,979.25,715.16
2017,7,1,12,15,888.5,135.0,2.7,24.0,992.5,964.66,705.68
2017,7,1,12,30,888.0,135.0,2.7,24.0,992.0,947.53,694.64
2017,7,1,12,45,894.5,129.5,2.75,24.5,986.5,928.98,681.82
2017,7,1,13,0,901.0,124.0,2.8,25.0,981.0,907.78,667.29
2017,7,1,13,15,897.5,123.0,2.85,25.0,965.5,879.67,649.46
2017,7,1,13,30,894.0,122.0,2.9,25.0,950.0,849.45,630.17
2017,7,1,13,45,888.5,121.5,2.95,25.0,928.0,816.15,608.66
2017,7,1,14,0,883.0,121.0,3.0,25.0,906.0,781.13,585.79
2017,7,1,14,15,876.0,119.5,3.05,25.0,877.5,742.55,560.24
2017,7,1,14,30,869.0,118.0,3.1,25.0,849.0,702.69,533.13
2017,7,1,14,45,859.5,116.5,3.15,25.0,814.5,660.11,502.22
2017,7,1,15,0,850.0,115.0,3.2,25.0,780.0,616.81,470.08
2017,7,1,15,15,838.5,113.0,3.2,24.5,741.0,571.42,436.33
2017,7,1,15,30,827.0,111.0,3.2,24.0,702.0,522.51,399.11
2017,7,1,15,45,813.0,107.5,3.25,24.0,658.5,474.24,360.62
2017,7,1,16,0,799.0,104.0,3.3,24.0,615.0,426.49,321.54
2017,7,1,16,15,780.0,101.0,3.35,23.5,568.5,378.04,281.59
2017,7,1,16,30,761.0,98.0,3.4,23.0,522.0,330.98,241.79
2017,7,1,16,45,737.5,94.0,3.45,22.5,473.5,283.36,201.05
2017,7,1,17,0,714.0,90.0,3.5,22.0,425.0,234.61,159.31
2017,7,1,17,15,681.5,85.0,3.55,21.0,375.0,188.83,121.15
2017,7,1,17,30,649.0,80.0,3.6,20.0,325.0,146.39,87.43
2017,7,1,17,45,604.5,74.0,3.65,19.5,276.0,105.52,58.66
2017,7,1,18,0,560.0,68.0,3.7,19.0,227.0,69.32,38.91
2017,7,1,18,15,495.0,60.5,3.6,18.0,180.5,42.14,31.48
2017,7,1,18,30,430.0,53.0,3.5,17.0,134.0,38.73,28.32
2017,7,1,18,45,334.0,42.5,3.45,16.5,94.0,32.22,22.16
2017,7,1,19,0,238.0,32.0,3.4,16.0,54.0,24.7,14.24
2017,7,1,19,15,119.0,16.0,3.35,15.5,27.0,12.4,0.0
2017,7,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,5,15,139.0,16.5,1.75,12.5,31.5,69.69,15.74
2017,7,2,5,30,278.0,33.0,1.7,13.0,63.0,147.49,106.49
2017,7,2,5,45,370.0,43.0,1.7,13.5,104.0,207.07,160.81
2017,7,2,6,0,462.0,53.0,1.7,14.0,145.0,275.3,220.19
2017,7,2,6,15,523.0,60.0,1.6,14.5,192.0,333.52,270.5
2017,7,2,6,30,584.0,67.0,1.5,15.0,239.0,396.69,323.08
2017,7,2,6,45,399.0,108.5,1.45,15.5,236.0,361.43,294.66
2017,7,2,7,0,214.0,150.0,1.4,16.0,233.0,304.36,247.15
2017,7,2,7,15,256.0,167.0,1.35,16.5,280.0,358.13,289.76
2017,7,2,7,30,298.0,184.0,1.3,17.0,327.0,414.73,332.78
2017,7,2,7,45,307.0,204.5,1.3,18.0,366.0,453.87,360.22
2017,7,2,8,0,316.0,225.0,1.3,19.0,405.0,492.81,386.83
2017,7,2,8,15,564.0,163.5,1.3,19.0,516.5,643.81,501.59
2017,7,2,8,30,812.0,102.0,1.3,19.0,628.0,793.72,605.4
2017,7,2,8,45,827.0,104.0,1.3,19.5,671.5,830.49,625.95
2017,7,2,9,0,842.0,106.0,1.3,20.0,715.0,860.63,643.05
2017,7,2,9,15,853.0,108.0,1.35,20.5,753.5,890.65,660.63
2017,7,2,9,30,864.0,110.0,1.4,21.0,792.0,918.64,676.76
2017,7,2,9,45,872.5,112.0,1.5,21.5,825.5,942.11,690.6
2017,7,2,10,0,881.0,114.0,1.6,22.0,859.0,963.15,702.89
2017,7,2,10,15,887.5,115.0,1.65,22.0,886.5,978.67,712.35
2017,7,2,10,30,894.0,116.0,1.7,22.0,914.0,991.51,720.25
2017,7,2,10,45,899.0,116.5,1.75,22.5,935.5,999.59,723.83
2017,7,2,11,0,904.0,117.0,1.8,23.0,957.0,1004.84,725.75
2017,7,2,11,15,906.5,118.0,1.85,23.0,971.0,1005.27,726.14
2017,7,2,11,30,909.0,119.0,1.9,23.0,985.0,1002.79,724.84
2017,7,2,11,45,911.0,119.0,1.95,23.5,992.0,995.96,719.48
2017,7,2,12,0,913.0,119.0,2.0,24.0,999.0,986.31,712.46
2017,7,2,12,15,913.0,119.0,2.05,24.0,999.0,972.02,703.94
2017,7,2,12,30,913.0,119.0,2.1,24.0,999.0,955.07,693.78
2017,7,2,12,45,902.0,124.5,2.15,24.0,988.0,930.91,678.96
2017,7,2,13,0,891.0,130.0,2.2,24.0,977.0,904.65,662.77
2017,7,2,13,15,888.0,129.0,2.2,23.5,962.5,877.2,646.51
2017,7,2,13,30,885.0,128.0,2.2,23.0,948.0,847.65,628.73
2017,7,2,13,45,879.5,127.5,2.25,23.0,926.0,814.6,607.64
2017,7,2,14,0,874.0,127.0,2.3,23.0,904.0,779.85,585.21
2017,7,2,14,15,867.0,125.5,2.35,22.5,875.5,741.56,561.18
2017,7,2,14,30,860.0,124.0,2.4,22.0,847.0,702.01,535.26
2017,7,2,14,45,850.0,122.5,2.45,22.0,812.5,659.44,504.43
2017,7,2,15,0,840.0,121.0,2.5,22.0,778.0,616.19,472.39
2017,7,2,15,15,828.0,119.0,2.5,21.5,739.0,567.93,436.6
2017,7,2,15,30,816.0,117.0,2.5,21.0,700.0,522.27,401.64
2017,7,2,15,45,798.5,114.5,2.55,21.0,656.0,473.73,362.91
2017,7,2,16,0,781.0,112.0,2.6,21.0,612.0,426.06,323.84
2017,7,2,16,15,761.0,108.5,2.6,20.5,565.0,377.61,283.78
2017,7,2,16,30,741.0,105.0,2.6,20.0,518.0,330.68,243.97
2017,7,2,16,45,714.5,101.0,2.6,19.5,469.0,279.76,200.62
2017,7,2,17,0,688.0,97.0,2.6,19.0,420.0,234.52,161.61
2017,7,2,17,15,653.5,92.0,2.6,18.5,370.0,189.61,123.87
2017,7,2,17,30,619.0,87.0,2.6,18.0,320.0,148.24,90.82
2017,7,2,17,45,575.0,79.5,2.65,17.5,271.5,107.57,61.98
2017,7,2,18,0,531.0,72.0,2.7,17.0,223.0,71.52,41.85
