Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,18,15,466.5,63.5,2.65,16.5,177.0,44.78,34.01
2017,7,2,18,30,402.0,55.0,2.6,16.0,131.0,40.59,30.08
2017,7,2,18,45,311.5,43.5,2.6,15.5,92.0,32.82,22.79
2017,7,2,19,0,221.0,32.0,2.6,15.0,53.0,24.7,14.3
2017,7,2,19,15,110.5,16.0,2.55,14.5,26.5,12.41,0.0
2017,7,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,5,15,140.5,16.5,1.6,12.0,31.0,69.71,12.27
2017,7,3,5,30,281.0,33.0,1.6,12.0,62.0,148.14,106.89
2017,7,3,5,45,374.0,42.5,1.65,12.5,103.0,207.6,161.58
2017,7,3,6,0,467.0,52.0,1.7,13.0,144.0,275.78,221.23
2017,7,3,6,15,528.0,59.5,1.7,13.5,191.5,334.73,272.54
2017,7,3,6,30,589.0,67.0,1.7,14.0,239.0,398.66,326.29
2017,7,3,6,45,300.0,100.0,1.7,15.0,188.0,295.13,242.14
2017,7,3,7,0,11.0,133.0,1.7,16.0,137.0,140.7,112.01
2017,7,3,7,15,13.5,150.5,1.65,16.5,156.5,160.12,127.78
2017,7,3,7,30,16.0,168.0,1.6,17.0,176.0,179.69,142.98
2017,7,3,7,45,38.5,200.5,1.6,17.5,221.5,237.62,189.03
2017,7,3,8,0,61.0,233.0,1.6,18.0,267.0,290.41,229.85
2017,7,3,8,15,123.5,261.5,1.6,18.5,339.0,380.29,299.25
2017,7,3,8,30,186.0,290.0,1.6,19.0,411.0,465.1,362.54
2017,7,3,8,45,231.0,305.0,1.6,19.5,465.0,522.96,404.07
2017,7,3,9,0,276.0,320.0,1.6,20.0,519.0,591.62,452.36
2017,7,3,9,15,574.5,214.0,1.6,20.5,657.5,762.56,578.75
2017,7,3,9,30,873.0,108.0,1.6,21.0,796.0,924.28,684.68
2017,7,3,9,45,868.5,116.5,1.6,21.5,826.0,942.71,692.31
2017,7,3,10,0,864.0,125.0,1.6,22.0,856.0,958.17,699.7
2017,7,3,10,15,870.5,126.5,1.65,22.0,883.5,973.96,709.42
2017,7,3,10,30,877.0,128.0,1.7,22.0,911.0,987.11,717.51
2017,7,3,10,45,883.5,128.0,1.75,22.5,932.5,995.99,721.61
2017,7,3,11,0,890.0,128.0,1.8,23.0,954.0,1002.09,724.07
2017,7,3,11,15,893.0,128.5,1.85,23.0,968.5,1002.45,724.4
2017,7,3,11,30,896.0,129.0,1.9,23.0,983.0,999.95,723.08
2017,7,3,11,45,899.0,128.5,1.95,23.5,990.0,993.63,718.04
2017,7,3,12,0,902.0,128.0,2.0,24.0,997.0,984.51,711.35
2017,7,3,12,15,902.0,128.0,2.05,24.0,997.0,970.31,702.88
2017,7,3,12,30,902.0,128.0,2.1,24.0,997.0,953.5,692.8
2017,7,3,12,45,903.0,126.0,2.2,24.0,990.5,933.14,680.94
2017,7,3,13,0,904.0,124.0,2.3,24.0,984.0,910.28,667.38
2017,7,3,13,15,901.5,123.5,2.35,23.5,969.5,883.43,651.92
2017,7,3,13,30,899.0,123.0,2.4,23.0,955.0,854.41,634.85
2017,7,3,13,45,896.5,121.0,2.5,23.0,934.0,821.94,614.42
2017,7,3,14,0,894.0,119.0,2.6,23.0,913.0,787.55,592.44
2017,7,3,14,15,888.0,117.5,2.65,22.5,885.0,749.31,568.31
2017,7,3,14,30,882.0,116.0,2.7,22.0,857.0,709.69,542.56
2017,7,3,14,45,875.5,113.5,2.75,22.0,824.0,667.62,511.97
2017,7,3,15,0,869.0,111.0,2.8,22.0,791.0,624.57,479.91
2017,7,3,15,15,858.5,109.0,2.8,21.5,752.0,578.92,445.78
2017,7,3,15,30,848.0,107.0,2.8,21.0,713.0,532.99,410.44
2017,7,3,15,45,836.0,103.5,2.8,21.0,670.0,481.28,369.08
2017,7,3,16,0,824.0,100.0,2.8,21.0,627.0,433.29,329.41
2017,7,3,16,15,806.0,97.0,2.8,20.5,579.5,384.01,288.38
2017,7,3,16,30,788.0,94.0,2.8,20.0,532.0,336.0,247.37
2017,7,3,16,45,767.0,89.5,2.8,19.5,483.0,287.28,205.22
2017,7,3,17,0,746.0,85.0,2.8,19.0,434.0,240.5,164.44
2017,7,3,17,15,714.0,80.5,2.75,18.5,383.5,193.84,124.85
2017,7,3,17,30,682.0,76.0,2.7,18.0,333.0,147.03,87.12
2017,7,3,17,45,641.0,70.0,2.65,17.5,283.5,104.86,57.18
2017,7,3,18,0,600.0,64.0,2.6,17.0,234.0,67.02,36.52
2017,7,3,18,15,537.0,56.5,2.45,16.0,186.0,38.76,28.77
2017,7,3,18,30,474.0,49.0,2.3,15.0,138.0,35.15,25.43
2017,7,3,18,45,381.0,39.0,2.15,14.5,97.5,28.97,19.55
2017,7,3,19,0,288.0,29.0,2.0,14.0,57.0,22.34,12.45
2017,7,3,19,15,144.0,14.5,1.95,13.5,28.5,10.86,0.0
2017,7,3,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,5,15,158.0,15.5,1.65,11.5,31.5,73.06,8.84
2017,7,4,5,30,316.0,31.0,1.7,12.0,63.0,157.43,113.03
2017,7,4,5,45,409.5,39.5,1.75,12.5,105.0,217.35,168.88
2017,7,4,6,0,503.0,48.0,1.8,13.0,147.0,286.07,229.26
2017,7,4,6,15,251.5,66.0,1.8,13.5,115.5,207.1,168.84
2017,7,4,6,30,0.0,84.0,1.8,14.0,84.0,83.63,65.43
2017,7,4,6,45,0.0,101.5,1.8,15.0,101.5,101.26,80.1
2017,7,4,7,0,0.0,119.0,1.8,16.0,119.0,118.8,94.16
2017,7,4,7,15,2.5,136.5,1.75,16.5,138.0,137.9,109.42
2017,7,4,7,30,5.0,154.0,1.7,17.0,157.0,157.15,124.54
2017,7,4,7,45,37.5,194.5,1.65,17.5,216.0,230.17,183.26
2017,7,4,8,0,70.0,235.0,1.6,18.0,275.0,299.52,237.26
2017,7,4,8,15,83.0,260.0,1.6,18.5,311.5,337.77,265.58
2017,7,4,8,30,96.0,285.0,1.6,19.0,348.0,376.48,293.85
2017,7,4,8,45,489.5,188.5,1.65,19.5,538.5,633.59,493.55
2017,7,4,9,0,883.0,92.0,1.7,20.0,729.0,880.03,663.24
2017,7,4,9,15,893.0,93.5,1.7,20.5,768.0,909.72,677.58
2017,7,4,9,30,903.0,95.0,1.7,21.0,807.0,937.25,692.76
2017,7,4,9,45,913.5,95.0,1.75,21.5,841.5,961.3,706.23
2017,7,4,10,0,924.0,95.0,1.8,22.0,876.0,982.91,718.13
2017,7,4,10,15,929.5,96.0,1.85,22.0,903.5,998.19,727.39
2017,7,4,10,30,935.0,97.0,1.9,22.0,931.0,1010.64,734.99
2017,7,4,10,45,940.0,97.0,1.95,22.5,952.5,1018.65,738.46
2017,7,4,11,0,945.0,97.0,2.0,23.0,974.0,1023.7,740.18
2017,7,4,11,15,947.5,97.5,2.05,23.0,988.0,1023.82,740.33
2017,7,4,11,30,950.0,98.0,2.1,23.0,1002.0,1020.91,738.71
2017,7,4,11,45,952.0,97.5,2.2,23.5,1009.0,1013.52,733.5
2017,7,4,12,0,954.0,97.0,2.3,24.0,1016.0,1003.17,726.49
2017,7,4,12,15,953.5,97.0,2.35,24.0,1015.5,988.07,717.37
2017,7,4,12,30,953.0,97.0,2.4,24.0,1015.0,970.19,706.52
2017,7,4,12,45,938.5,105.0,2.5,24.0,1003.0,944.76,691.23
2017,7,4,13,0,924.0,113.0,2.6,24.0,991.0,917.21,674.46
2017,7,4,13,15,920.5,112.0,2.65,24.0,975.5,888.61,656.47
2017,7,4,13,30,917.0,111.0,2.7,24.0,960.0,857.84,636.9
2017,7,4,13,45,914.5,109.0,2.8,24.0,938.5,824.88,616.03
2017,7,4,14,0,912.0,107.0,2.9,24.0,917.0,789.95,593.57
2017,7,4,14,15,905.5,105.5,2.95,23.5,888.5,750.78,568.74
2017,7,4,14,30,899.0,104.0,3.0,23.0,860.0,710.21,542.55
2017,7,4,14,45,894.0,101.0,3.05,23.0,826.5,668.04,511.97
2017,7,4,15,0,889.0,98.0,3.1,23.0,793.0,624.72,479.63
2017,7,4,15,15,878.5,96.0,3.1,22.5,753.5,578.27,444.84
2017,7,4,15,30,868.0,94.0,3.1,22.0,714.0,531.51,408.8
2017,7,4,15,45,858.5,90.0,3.1,21.5,671.5,483.33,370.6
2017,7,4,16,0,849.0,86.0,3.1,21.0,629.0,435.16,331.22
2017,7,4,16,15,831.5,83.5,3.05,20.5,581.5,385.51,289.57
2017,7,4,16,30,814.0,81.0,3.0,20.0,534.0,332.77,244.59
2017,7,4,16,45,796.0,76.5,3.0,20.0,485.5,283.64,201.33
2017,7,4,17,0,778.0,72.0,3.0,20.0,437.0,236.13,159.32
2017,7,4,17,15,748.0,68.5,2.95,19.5,386.5,189.11,119.23
2017,7,4,17,30,718.0,65.0,2.9,19.0,336.0,145.19,83.77
2017,7,4,17,45,680.5,60.0,2.9,18.5,286.0,102.56,53.58
2017,7,4,18,0,643.0,55.0,2.9,18.0,236.0,63.97,32.94
2017,7,4,18,15,582.5,49.0,2.8,17.0,188.5,32.6,23.21
2017,7,4,18,30,522.0,43.0,2.7,16.0,141.0,29.96,20.75
2017,7,4,18,45,432.0,35.0,2.6,15.5,100.0,25.37,16.34
2017,7,4,19,0,342.0,27.0,2.5,15.0,59.0,20.48,10.84
2017,7,4,19,15,171.0,13.5,2.45,14.5,29.5,9.98,0.0
2017,7,4,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,12.5,2.4,12.0,12.5,12.06,0.0
2017,7,5,5,30,0.0,25.0,2.5,12.0,25.0,24.14,13.54
2017,7,5,5,45,0.0,41.5,2.65,12.5,41.5,41.32,28.98
2017,7,5,6,0,0.0,58.0,2.8,13.0,58.0,58.23,43.79
2017,7,5,6,15,0.0,76.5,2.8,13.5,76.5,77.18,60.12
2017,7,5,6,30,0.0,95.0,2.8,14.0,95.0,95.92,75.99
2017,7,5,6,45,5.0,113.0,2.8,14.5,115.0,116.78,93.39
2017,7,5,7,0,10.0,131.0,2.8,15.0,135.0,137.98,110.77
2017,7,5,7,15,25.0,156.5,2.75,15.5,168.5,174.19,140.42
2017,7,5,7,30,40.0,182.0,2.7,16.0,202.0,218.61,176.14
2017,7,5,7,45,70.0,212.0,2.7,17.0,250.0,273.52,219.53
2017,7,5,8,0,100.0,242.0,2.7,18.0,298.0,330.22,263.19
2017,7,5,8,15,222.5,251.0,2.65,18.5,390.5,446.83,354.88
2017,7,5,8,30,345.0,260.0,2.6,19.0,483.0,571.4,448.77
2017,7,5,8,45,606.0,174.0,2.55,19.5,597.5,720.83,561.8
2017,7,5,9,0,867.0,88.0,2.5,20.0,712.0,860.94,656.57
2017,7,5,9,15,876.5,89.5,2.45,20.0,750.0,889.89,673.29
2017,7,5,9,30,886.0,91.0,2.4,20.0,788.0,916.71,689.44
2017,7,5,9,45,871.5,104.0,2.4,20.5,814.5,931.18,696.37
2017,7,5,10,0,857.0,117.0,2.4,21.0,841.0,942.21,701.18
2017,7,5,10,15,863.5,118.5,2.35,21.5,868.0,958.07,708.79
2017,7,5,10,30,870.0,120.0,2.3,22.0,895.0,971.31,714.61
2017,7,5,10,45,871.0,122.5,2.3,22.5,914.5,977.51,716.43
2017,7,5,11,0,872.0,125.0,2.3,23.0,934.0,980.89,716.58
2017,7,5,11,15,875.0,126.0,2.3,23.0,948.0,981.87,716.7
2017,7,5,11,30,878.0,127.0,2.3,23.0,962.0,980.05,715.14
2017,7,5,11,45,877.0,128.5,2.35,23.5,968.0,972.07,708.85
2017,7,5,12,0,876.0,130.0,2.4,24.0,974.0,961.4,700.97
2017,7,5,12,15,876.0,129.5,2.4,24.0,973.5,947.12,691.72
2017,7,5,12,30,876.0,129.0,2.4,24.0,973.0,930.3,680.92
2017,7,5,12,45,890.0,119.0,2.45,24.5,970.0,914.53,670.0
2017,7,5,13,0,904.0,109.0,2.5,25.0,967.0,895.79,657.17
2017,7,5,13,15,901.5,108.5,2.55,25.0,953.0,869.06,640.33
2017,7,5,13,30,899.0,108.0,2.6,25.0,939.0,840.15,622.0
2017,7,5,13,45,898.5,105.0,2.65,25.0,919.0,808.4,601.64
2017,7,5,14,0,898.0,102.0,2.7,25.0,899.0,774.61,579.71
2017,7,5,14,15,892.5,100.5,2.75,24.5,871.5,736.68,555.8
2017,7,5,14,30,887.0,99.0,2.8,24.0,844.0,697.31,530.52
2017,7,5,14,45,883.0,96.0,2.85,24.0,812.0,656.26,500.98
2017,7,5,15,0,879.0,93.0,2.9,24.0,780.0,614.01,469.56
2017,7,5,15,15,869.0,91.0,2.9,23.5,741.5,568.29,435.43
2017,7,5,15,30,859.0,89.0,2.9,23.0,703.0,522.22,400.04
2017,7,5,15,45,849.5,86.0,2.95,23.0,661.0,475.35,362.36
2017,7,5,16,0,840.0,83.0,3.0,23.0,619.0,428.49,323.64
2017,7,5,16,15,823.5,80.5,3.0,22.5,573.0,379.65,282.96
2017,7,5,16,30,807.0,78.0,3.0,22.0,527.0,331.84,242.12
2017,7,5,16,45,788.0,74.5,3.0,22.0,479.0,279.39,196.66
2017,7,5,17,0,769.0,71.0,3.0,22.0,431.0,232.89,155.81
2017,7,5,17,15,740.5,67.5,2.95,21.5,381.5,186.57,116.54
2017,7,5,17,30,712.0,64.0,2.9,21.0,332.0,143.18,81.73
2017,7,5,17,45,674.0,59.0,2.9,20.5,282.5,100.78,51.99
2017,7,5,18,0,636.0,54.0,2.9,20.0,233.0,62.46,31.73
2017,7,5,18,15,577.5,48.0,2.8,19.0,186.5,31.82,22.31
2017,7,5,18,30,519.0,42.0,2.7,18.0,140.0,29.14,19.84
2017,7,5,18,45,429.0,34.0,2.6,17.5,99.0,24.51,15.44
2017,7,5,19,0,339.0,26.0,2.5,17.0,58.0,19.57,9.96
2017,7,5,19,15,169.5,13.0,2.5,16.5,29.0,9.56,0.0
2017,7,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,5,15,149.0,15.0,2.4,13.5,29.5,68.92,0.0
2017,7,6,5,30,298.0,30.0,2.4,14.0,59.0,149.54,105.37
2017,7,6,5,45,387.5,39.0,2.45,14.5,99.5,207.37,159.79
2017,7,6,6,0,477.0,48.0,2.5,15.0,140.0,273.72,218.12
2017,7,6,6,15,537.0,54.5,2.5,15.5,186.5,331.22,268.54
2017,7,6,6,30,597.0,61.0,2.5,16.0,233.0,393.65,321.46
2017,7,6,6,45,640.0,66.0,2.5,17.0,282.5,449.34,366.65
2017,7,6,7,0,683.0,71.0,2.5,18.0,332.0,505.78,410.73
2017,7,6,7,15,713.5,75.0,2.5,18.5,382.0,557.67,450.4
2017,7,6,7,30,744.0,79.0,2.5,19.0,432.0,610.65,489.59
2017,7,6,7,45,768.5,81.5,2.5,20.0,481.0,658.38,521.21
2017,7,6,8,0,793.0,84.0,2.5,21.0,530.0,706.2,552.03
2017,7,6,8,15,810.5,87.0,2.5,21.5,576.5,748.87,579.47
2017,7,6,8,30,828.0,90.0,2.5,22.0,623.0,785.84,602.43
2017,7,6,8,45,843.0,91.5,2.5,22.5,666.5,822.63,624.94
2017,7,6,9,0,858.0,93.0,2.5,23.0,710.0,857.97,646.14
2017,7,6,9,15,868.5,95.0,2.5,23.5,748.5,888.15,663.58
2017,7,6,9,30,879.0,97.0,2.5,24.0,787.0,916.25,679.51
2017,7,6,9,45,883.5,100.0,2.5,24.5,819.5,937.57,690.85
2017,7,6,10,0,888.0,103.0,2.5,25.0,852.0,956.3,700.51
2017,7,6,10,15,894.0,104.0,2.5,25.5,879.5,971.65,708.01
2017,7,6,10,30,900.0,105.0,2.5,26.0,907.0,984.3,713.81
2017,7,6,10,45,905.0,105.5,2.5,26.5,928.0,992.65,716.94
2017,7,6,11,0,910.0,106.0,2.5,27.0,949.0,998.15,718.35
2017,7,6,11,15,912.5,106.5,2.5,27.0,963.0,998.3,717.91
2017,7,6,11,30,915.0,107.0,2.5,27.0,977.0,995.53,715.77
2017,7,6,11,45,916.5,107.0,2.55,27.5,984.0,988.4,710.05
2017,7,6,12,0,918.0,107.0,2.6,28.0,991.0,978.43,702.64
2017,7,6,12,15,918.0,107.0,2.65,28.0,991.0,964.26,694.04
2017,7,6,12,30,918.0,107.0,2.7,28.0,991.0,947.4,683.78
2017,7,6,12,45,915.0,107.5,2.75,28.0,982.5,925.72,670.41
2017,7,6,13,0,912.0,108.0,2.8,28.0,974.0,901.62,655.48
2017,7,6,13,15,909.5,107.5,2.8,28.0,959.5,874.7,638.3
2017,7,6,13,30,907.0,107.0,2.8,28.0,945.0,845.57,619.61
2017,7,6,13,45,903.0,105.5,2.85,28.0,923.5,812.22,598.34
2017,7,6,14,0,899.0,104.0,2.9,28.0,902.0,777.03,575.65
2017,7,6,14,15,893.0,103.0,2.9,28.0,874.5,739.15,550.66
2017,7,6,14,30,887.0,102.0,2.9,28.0,847.0,699.86,524.48
2017,7,6,14,45,880.5,99.5,2.95,28.0,813.5,657.64,494.41
2017,7,6,15,0,874.0,97.0,3.0,28.0,780.0,614.42,462.74
2017,7,6,15,15,863.5,95.0,3.05,27.5,741.5,568.6,429.21
2017,7,6,15,30,853.0,93.0,3.1,27.0,703.0,522.48,394.42
2017,7,6,15,45,841.5,90.5,3.15,27.0,660.5,475.35,357.07
2017,7,6,16,0,830.0,88.0,3.2,27.0,618.0,428.42,318.86
2017,7,6,16,15,813.0,85.0,3.25,26.5,571.5,379.37,278.72
2017,7,6,16,30,796.0,82.0,3.3,26.0,525.0,327.19,235.26
2017,7,6,16,45,775.0,78.5,3.35,25.5,476.5,278.93,194.14
2017,7,6,17,0,754.0,75.0,3.4,25.0,428.0,232.59,154.35
2017,7,6,17,15,724.0,71.5,3.4,24.0,378.0,186.7,116.22
2017,7,6,17,30,694.0,68.0,3.4,23.0,328.0,143.92,82.5
2017,7,6,17,45,654.0,62.5,3.45,22.5,279.0,101.79,53.24
2017,7,6,18,0,614.0,57.0,3.5,22.0,230.0,60.69,30.69
2017,7,6,18,15,553.5,51.0,3.5,21.0,183.5,34.25,24.21
2017,7,6,18,30,493.0,45.0,3.5,20.0,137.0,31.72,21.87
2017,7,6,18,45,401.0,36.0,3.5,19.5,96.5,26.32,16.8
2017,7,6,19,0,309.0,27.0,3.5,19.0,56.0,20.53,10.55
2017,7,6,19,15,154.5,13.5,3.55,18.5,28.0,10.02,0.0
2017,7,6,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,7,5,15,169.0,14.0,2.35,14.5,30.5,72.85,0.0
2017,7,7,5,30,338.0,28.0,2.3,15.0,61.0,160.18,111.62
2017,7,7,5,45,431.0,36.0,2.3,15.5,102.5,219.81,168.29
2017,7,7,6,0,524.0,44.0,2.3,16.0,144.0,288.33,228.36
2017,7,7,6,15,582.5,50.0,2.25,16.5,192.0,346.55,279.22
2017,7,7,6,30,641.0,56.0,2.2,17.0,240.0,407.47,330.64
2017,7,7,6,45,684.0,60.0,2.15,18.0,290.5,464.13,376.14
2017,7,7,7,0,727.0,64.0,2.1,19.0,341.0,523.47,421.74
2017,7,7,7,15,756.5,67.5,2.0,20.0,391.5,575.89,459.95
2017,7,7,7,30,786.0,71.0,1.9,21.0,442.0,629.29,496.7
2017,7,7,7,45,809.0,73.5,1.8,22.0,492.0,677.5,527.06
2017,7,7,8,0,832.0,76.0,1.7,23.0,542.0,721.15,553.12
2017,7,7,8,15,848.5,78.0,1.7,24.0,589.0,763.17,578.05
2017,7,7,8,30,865.0,80.0,1.7,25.0,636.0,804.2,601.7
2017,7,7,8,45,878.5,82.0,1.7,26.0,680.0,841.44,622.29
2017,7,7,9,0,892.0,84.0,1.7,27.0,724.0,877.05,641.4
2017,7,7,9,15,901.5,85.5,1.75,27.5,763.0,906.67,658.16
2017,7,7,9,30,911.0,87.0,1.8,28.0,802.0,934.09,673.44
2017,7,7,9,45,908.5,94.0,1.85,29.0,833.0,953.9,682.47
2017,7,7,10,0,906.0,101.0,1.9,30.0,864.0,970.71,689.65
2017,7,7,10,15,912.0,102.0,2.0,30.5,892.0,986.32,698.08
2017,7,7,10,30,918.0,103.0,2.1,31.0,920.0,999.16,704.82
2017,7,7,10,45,923.5,103.5,2.25,31.5,942.0,1008.13,709.79
2017,7,7,11,0,929.0,104.0,2.4,32.0,964.0,1014.19,713.0
2017,7,7,11,15,932.0,104.5,2.5,32.0,978.5,1014.84,713.86
2017,7,7,11,30,935.0,105.0,2.6,32.0,993.0,1012.51,713.0
2017,7,7,11,45,938.0,104.0,2.75,32.5,1001.0,1005.7,708.43
2017,7,7,12,0,941.0,103.0,2.9,33.0,1009.0,995.97,702.08
2017,7,7,12,15,940.5,103.5,2.95,33.0,1008.5,981.55,693.44
2017,7,7,12,30,940.0,104.0,3.0,33.0,1008.0,964.37,683.13
2017,7,7,12,45,938.0,104.0,3.15,33.0,1000.0,942.7,670.69
2017,7,7,13,0,936.0,104.0,3.3,33.0,992.0,918.5,656.54
2017,7,7,13,15,932.5,103.5,3.4,33.0,977.0,890.14,639.26
2017,7,7,13,30,929.0,103.0,3.5,33.0,962.0,859.56,620.41
2017,7,7,13,45,927.0,100.5,3.6,33.0,940.5,826.2,599.55
2017,7,7,14,0,925.0,98.0,3.7,33.0,919.0,790.8,577.13
2017,7,7,14,15,918.5,97.0,3.75,33.0,890.5,751.66,551.75
2017,7,7,14,30,912.0,96.0,3.8,33.0,862.0,711.1,525.14
2017,7,7,14,45,906.5,93.0,3.85,33.0,828.5,668.09,495.03
2017,7,7,15,0,901.0,90.0,3.9,33.0,795.0,623.95,462.98
2017,7,7,15,15,890.5,88.5,3.9,32.5,755.5,577.44,429.15
2017,7,7,15,30,880.0,87.0,3.9,32.0,716.0,530.6,394.08
2017,7,7,15,45,869.5,83.5,3.9,32.0,672.5,481.83,355.85
2017,7,7,16,0,859.0,80.0,3.9,32.0,629.0,433.14,316.7
2017,7,7,16,15,842.5,78.0,3.8,31.0,581.5,383.82,277.21
2017,7,7,16,30,826.0,76.0,3.7,30.0,534.0,335.52,237.43
2017,7,7,16,45,806.5,72.0,3.65,29.5,485.0,285.86,195.56
2017,7,7,17,0,787.0,68.0,3.6,29.0,436.0,233.55,151.54
2017,7,7,17,15,757.5,65.0,3.45,28.0,385.5,186.57,112.92
2017,7,7,17,30,728.0,62.0,3.3,27.0,335.0,142.64,78.71
2017,7,7,17,45,689.5,57.0,3.15,26.5,285.5,99.41,49.18
2017,7,7,18,0,651.0,52.0,3.0,26.0,236.0,60.3,29.24
2017,7,7,18,15,592.0,46.5,2.85,25.0,188.5,33.54,23.16
2017,7,7,18,30,533.0,41.0,2.7,24.0,141.0,28.36,18.6
2017,7,7,18,45,440.5,33.5,2.55,23.0,99.5,24.14,14.68
2017,7,7,19,0,348.0,26.0,2.4,22.0,58.0,19.64,9.63
2017,7,7,19,15,174.0,13.0,2.35,21.5,29.0,9.6,0.0
2017,7,7,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,8,5,15,158.0,14.0,2.6,17.5,29.0,69.24,0.0
2017,7,8,5,30,316.0,28.0,2.6,18.0,58.0,152.48,104.21
2017,7,8,5,45,407.5,36.5,2.6,18.5,99.0,210.97,159.57
2017,7,8,6,0,499.0,45.0,2.6,19.0,140.0,278.25,218.01
2017,7,8,6,15,558.5,51.5,2.55,19.5,187.0,336.35,268.32
2017,7,8,6,30,618.0,58.0,2.5,20.0,234.0,399.37,320.98
2017,7,8,6,45,659.0,63.0,2.45,20.5,283.5,452.75,364.38
2017,7,8,7,0,700.0,68.0,2.4,21.0,333.0,510.98,409.83
2017,7,8,7,15,730.0,71.5,2.3,21.5,383.0,562.65,448.46
2017,7,8,7,30,760.0,75.0,2.2,22.0,433.0,615.36,486.25
2017,7,8,7,45,782.5,78.0,2.15,23.0,482.0,662.84,516.78
2017,7,8,8,0,805.0,81.0,2.1,24.0,531.0,710.25,546.31
2017,7,8,8,15,822.0,83.5,2.15,24.5,578.0,747.75,569.85
2017,7,8,8,30,839.0,86.0,2.2,25.0,625.0,788.91,595.63
2017,7,8,8,45,852.0,88.5,2.3,26.0,668.0,825.53,617.06
2017,7,8,9,0,865.0,91.0,2.4,27.0,711.0,860.54,637.13
2017,7,8,9,15,875.5,92.5,2.45,27.5,749.5,890.41,654.41
2017,7,8,9,30,886.0,94.0,2.5,28.0,788.0,918.19,670.24
2017,7,8,9,45,879.0,103.5,2.6,28.5,817.5,936.01,679.93
2017,7,8,10,0,872.0,113.0,2.7,29.0,847.0,950.7,687.72
2017,7,8,10,15,878.5,114.0,2.8,29.0,874.5,966.34,697.57
2017,7,8,10,30,885.0,115.0,2.9,29.0,902.0,979.31,705.79
2017,7,8,10,45,888.5,116.5,3.0,29.5,923.0,987.13,709.38
2017,7,8,11,0,892.0,118.0,3.1,30.0,944.0,992.1,711.26
2017,7,8,11,15,895.0,119.0,3.15,30.0,958.0,993.2,711.83
2017,7,8,11,30,898.0,120.0,3.2,30.0,972.0,991.43,710.69
2017,7,8,11,45,898.5,120.5,3.25,30.0,978.5,983.89,705.97
2017,7,8,12,0,899.0,121.0,3.3,30.0,985.0,973.56,699.59
2017,7,8,12,15,899.0,121.0,3.35,29.5,985.0,959.57,692.31
2017,7,8,12,30,899.0,121.0,3.4,29.0,985.0,942.94,683.35
2017,7,8,12,45,900.0,118.5,3.45,29.0,978.0,922.27,670.4
2017,7,8,13,0,901.0,116.0,3.5,29.0,971.0,899.1,655.81
2017,7,8,13,15,898.0,115.5,3.5,28.5,956.5,871.99,639.58
2017,7,8,13,30,895.0,115.0,3.5,28.0,942.0,842.73,621.81
2017,7,8,13,45,892.0,113.0,3.55,28.0,921.0,810.04,600.61
2017,7,8,14,0,889.0,111.0,3.6,28.0,900.0,775.45,577.97
2017,7,8,14,15,882.5,109.5,3.6,27.5,872.0,737.06,553.41
2017,7,8,14,30,876.0,108.0,3.6,27.0,844.0,697.31,527.48
2017,7,8,14,45,870.0,105.5,3.65,27.0,811.0,655.8,497.28
2017,7,8,15,0,864.0,103.0,3.7,27.0,778.0,613.25,465.63
2017,7,8,15,15,853.0,101.0,3.7,26.5,739.0,567.52,431.6
2017,7,8,15,30,842.0,99.0,3.7,26.0,700.0,521.54,396.41
2017,7,8,15,45,830.0,96.0,3.7,26.0,657.5,474.16,358.45
2017,7,8,16,0,818.0,93.0,3.7,26.0,615.0,423.1,316.85
2017,7,8,16,15,800.5,90.0,3.65,25.0,568.5,374.21,276.98
2017,7,8,16,30,783.0,87.0,3.6,24.0,522.0,326.54,236.98
2017,7,8,16,45,761.0,83.5,3.6,23.5,473.5,278.59,195.78
2017,7,8,17,0,739.0,80.0,3.6,23.0,425.0,232.65,156.09
2017,7,8,17,15,707.5,75.5,3.55,22.5,375.0,186.33,117.24
2017,7,8,17,30,676.0,71.0,3.5,22.0,325.0,140.12,80.53
2017,7,8,17,45,634.0,66.0,3.5,21.5,276.0,98.95,52.08
2017,7,8,18,0,592.0,61.0,3.5,21.0,227.0,62.2,33.04
2017,7,8,18,15,529.5,54.0,3.4,20.0,180.5,36.8,26.53
2017,7,8,18,30,467.0,47.0,3.3,19.0,134.0,33.54,23.54
2017,7,8,18,45,370.5,37.5,3.25,18.5,93.5,27.76,18.09
2017,7,8,19,0,274.0,28.0,3.2,18.0,53.0,21.57,11.3
2017,7,8,19,15,137.0,14.0,3.2,17.5,26.5,10.53,0.0
2017,7,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,5,15,152.0,15.0,2.65,13.5,29.0,68.33,0.0
2017,7,9,5,30,304.0,30.0,2.6,14.0,58.0,150.24,103.5
2017,7,9,5,45,409.0,38.0,2.6,14.5,100.5,212.72,163.12
2017,7,9,6,0,514.0,46.0,2.6,15.0,143.0,285.1,226.51
2017,7,9,6,15,386.5,73.5,2.5,15.5,159.0,278.19,225.31
2017,7,9,6,30,259.0,101.0,2.4,16.0,175.0,253.91,207.25
2017,7,9,6,45,283.0,117.5,2.35,16.5,212.5,296.24,242.54
2017,7,9,7,0,307.0,134.0,2.3,17.0,250.0,340.19,277.89
2017,7,9,7,15,278.0,160.0,2.3,17.5,277.0,362.63,294.37
2017,7,9,7,30,249.0,186.0,2.3,18.0,304.0,381.89,307.74
2017,7,9,7,45,544.5,132.5,2.3,19.0,426.0,555.03,444.4
2017,7,9,8,0,840.0,79.0,2.3,20.0,548.0,729.0,570.5
2017,7,9,8,15,857.0,81.5,2.25,20.5,596.0,772.27,596.65
2017,7,9,8,30,874.0,84.0,2.2,21.0,644.0,814.56,622.61
2017,7,9,8,45,888.5,85.5,2.2,21.5,688.5,852.36,645.38
2017,7,9,9,0,903.0,87.0,2.2,22.0,733.0,888.57,666.78
2017,7,9,9,15,913.0,88.5,2.2,22.5,773.0,918.93,683.99
2017,7,9,9,30,923.0,90.0,2.2,23.0,813.0,947.08,699.63
2017,7,9,9,45,921.5,96.5,2.2,23.5,844.5,967.52,710.13
2017,7,9,10,0,920.0,103.0,2.2,24.0,876.0,984.98,718.76
2017,7,9,10,15,926.0,104.0,2.2,24.0,904.5,1000.78,727.78
2017,7,9,10,30,932.0,105.0,2.2,24.0,933.0,1013.77,735.08
2017,7,9,10,45,935.5,106.5,2.25,24.5,954.0,1021.95,738.55
2017,7,9,11,0,939.0,108.0,2.3,25.0,975.0,1027.12,740.26
2017,7,9,11,15,941.5,108.5,2.35,25.0,989.5,1027.28,740.36
2017,7,9,11,30,944.0,109.0,2.4,25.0,1004.0,1024.43,738.69
2017,7,9,11,45,944.0,110.0,2.45,25.5,1011.0,1016.67,732.59
2017,7,9,12,0,944.0,111.0,2.5,26.0,1018.0,1005.98,724.75
2017,7,9,12,15,944.0,110.5,2.55,26.0,1018.0,990.96,715.67
2017,7,9,12,30,944.0,110.0,2.6,26.0,1018.0,973.18,704.88
2017,7,9,12,45,941.5,110.5,2.65,26.0,1010.0,951.43,691.53
2017,7,9,13,0,939.0,111.0,2.7,26.0,1002.0,927.15,676.55
2017,7,9,13,15,936.0,110.5,2.7,26.0,987.0,899.1,658.65
2017,7,9,13,30,933.0,110.0,2.7,26.0,972.0,868.78,639.22
2017,7,9,13,45,930.0,108.5,2.75,26.0,950.5,835.4,617.98
2017,7,9,14,0,927.0,107.0,2.8,26.0,929.0,800.02,595.22
2017,7,9,14,15,920.5,106.0,2.85,25.5,900.5,760.74,570.68
2017,7,9,14,30,914.0,105.0,2.9,25.0,872.0,720.03,544.76
2017,7,9,14,45,908.0,102.0,2.95,25.0,838.0,676.55,513.55
2017,7,9,15,0,902.0,99.0,3.0,25.0,804.0,631.98,480.66
2017,7,9,15,15,891.5,97.5,3.0,24.5,764.0,585.34,446.07
2017,7,9,15,30,881.0,96.0,3.0,24.0,724.0,538.35,410.18
2017,7,9,15,45,870.5,92.5,3.05,24.0,680.5,489.44,371.16
2017,7,9,16,0,860.0,89.0,3.1,24.0,637.0,440.61,331.11
2017,7,9,16,15,842.5,86.5,3.15,23.5,589.0,390.32,289.54
2017,7,9,16,30,825.0,84.0,3.2,23.0,541.0,336.94,244.61
2017,7,9,16,45,806.0,79.5,3.25,23.0,491.5,286.88,201.08
2017,7,9,17,0,787.0,75.0,3.3,23.0,442.0,238.53,158.88
2017,7,9,17,15,756.5,71.5,3.3,22.0,390.5,190.91,119.06
2017,7,9,17,30,726.0,68.0,3.3,21.0,339.0,146.46,83.88
2017,7,9,17,45,687.5,62.5,3.3,20.5,288.5,102.9,53.63
2017,7,9,18,0,649.0,57.0,3.3,20.0,238.0,63.51,33.32
2017,7,9,18,15,586.5,51.0,3.2,19.5,189.5,34.39,24.49
2017,7,9,18,30,524.0,45.0,3.1,19.0,141.0,31.86,22.08
2017,7,9,18,45,428.5,36.0,3.05,18.5,99.0,26.46,16.98
2017,7,9,19,0,333.0,27.0,3.0,18.0,57.0,20.68,10.52
2017,7,9,19,15,166.5,13.5,3.0,17.5,28.5,10.11,0.0
2017,7,9,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,5,15,163.5,14.0,2.5,13.5,29.0,69.81,0.0
2017,7,10,5,30,327.0,28.0,2.5,14.0,58.0,155.21,105.8
2017,7,10,5,45,428.5,36.0,2.5,14.5,100.5,217.12,166.07
2017,7,10,6,0,530.0,44.0,2.5,15.0,143.0,288.74,229.04
2017,7,10,6,15,591.5,50.0,2.45,15.5,191.5,348.47,281.55
2017,7,10,6,30,653.0,56.0,2.4,16.0,240.0,411.09,334.79
2017,7,10,6,45,695.0,60.0,2.35,16.5,291.0,467.68,381.35
2017,7,10,7,0,737.0,64.0,2.3,17.0,342.0,526.83,428.11
2017,7,10,7,15,766.5,67.5,2.25,17.5,393.0,579.68,468.25
2017,7,10,7,30,796.0,71.0,2.2,18.0,444.0,633.49,507.25
2017,7,10,7,45,818.0,74.0,2.2,19.0,494.0,682.0,539.04
2017,7,10,8,0,840.0,77.0,2.2,20.0,544.0,725.83,566.56
2017,7,10,8,15,856.0,79.0,2.15,20.5,591.5,767.79,592.85
2017,7,10,8,30,872.0,81.0,2.1,21.0,639.0,808.71,617.84
2017,7,10,8,45,884.5,83.0,2.05,21.5,682.5,845.38,639.4
2017,7,10,9,0,897.0,85.0,2.0,22.0,726.0,880.35,659.46
2017,7,10,9,15,906.5,86.5,1.95,22.5,765.0,910.18,675.76
2017,7,10,9,30,916.0,88.0,1.9,23.0,804.0,937.79,690.43
2017,7,10,9,45,908.5,97.5,1.85,23.5,834.0,955.83,698.72
2017,7,10,10,0,901.0,107.0,1.8,24.0,864.0,970.65,705.0
2017,7,10,10,15,907.0,108.0,1.8,24.5,891.5,986.23,712.45
2017,7,10,10,30,913.0,109.0,1.8,25.0,919.0,999.06,718.17
2017,7,10,10,45,916.0,110.5,1.85,25.5,940.0,1006.65,721.33
2017,7,10,11,0,919.0,112.0,1.9,26.0,961.0,1011.29,722.79
2017,7,10,11,15,921.0,112.5,1.95,26.0,974.5,1010.99,722.68
2017,7,10,11,30,923.0,113.0,2.0,26.0,988.0,1007.73,720.86
2017,7,10,11,45,923.0,113.5,2.1,26.0,994.5,999.62,716.69
2017,7,10,12,0,923.0,114.0,2.2,26.0,1001.0,988.65,710.76
2017,7,10,12,15,922.5,114.0,2.3,26.0,1000.0,973.94,702.47
2017,7,10,12,30,922.0,114.0,2.4,26.0,999.0,956.53,692.44
2017,7,10,12,45,924.0,111.0,2.55,26.5,992.5,935.87,679.37
2017,7,10,13,0,926.0,108.0,2.7,27.0,986.0,912.59,664.51
2017,7,10,13,15,922.5,107.5,2.8,26.5,970.5,884.47,648.55
2017,7,10,13,30,919.0,107.0,2.9,26.0,955.0,854.14,630.92
2017,7,10,13,45,914.5,106.0,3.0,26.0,933.0,820.49,609.57
2017,7,10,14,0,910.0,105.0,3.1,26.0,911.0,784.97,586.72
2017,7,10,14,15,903.5,104.0,3.15,25.5,883.0,746.3,562.28
2017,7,10,14,30,897.0,103.0,3.2,25.0,855.0,706.22,536.49
2017,7,10,14,45,888.5,101.5,3.3,25.0,820.5,663.18,505.42
2017,7,10,15,0,880.0,100.0,3.4,25.0,786.0,619.26,472.83
2017,7,10,15,15,869.5,98.0,3.45,24.5,747.0,573.1,438.46
2017,7,10,15,30,859.0,96.0,3.5,24.0,708.0,526.62,402.8
2017,7,10,15,45,844.5,94.0,3.55,24.0,664.0,478.16,363.85
2017,7,10,16,0,830.0,92.0,3.6,24.0,620.0,430.16,324.24
2017,7,10,16,15,812.5,89.0,3.6,23.5,573.5,376.72,280.14
2017,7,10,16,30,795.0,86.0,3.6,23.0,527.0,328.43,238.96
2017,7,10,16,45,771.0,83.0,3.65,22.5,477.5,279.75,197.04
2017,7,10,17,0,747.0,80.0,3.7,22.0,428.0,233.28,156.81
2017,7,10,17,15,715.5,76.0,3.7,21.5,377.5,186.99,117.85
2017,7,10,17,30,684.0,72.0,3.7,21.0,327.0,140.74,81.07
2017,7,10,17,45,639.0,67.0,3.7,20.5,277.5,98.95,52.36
2017,7,10,18,0,594.0,62.0,3.7,20.0,228.0,61.88,33.47
2017,7,10,18,15,530.0,55.0,3.65,19.0,181.0,37.74,27.47
2017,7,10,18,30,466.0,48.0,3.6,18.0,134.0,34.54,24.5
2017,7,10,18,45,364.0,38.5,3.55,17.5,93.0,28.8,19.04
2017,7,10,19,0,262.0,29.0,3.5,17.0,52.0,22.66,12.04
2017,7,10,19,15,131.0,14.5,3.45,16.5,26.0,11.06,0.0
2017,7,10,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,5,15,108.0,16.0,2.75,12.5,26.0,55.07,0.0
2017,7,11,5,30,216.0,32.0,2.8,13.0,52.0,122.81,83.03
2017,7,11,5,45,322.0,43.0,2.85,13.5,92.5,184.46,141.66
2017,7,11,6,0,428.0,54.0,2.9,14.0,133.0,256.49,204.6
2017,7,11,6,15,495.5,61.5,2.85,14.5,180.0,316.36,257.2
2017,7,11,6,30,563.0,69.0,2.8,15.0,227.0,381.78,312.93
2017,7,11,6,45,450.5,98.5,2.75,15.5,241.0,374.41,307.72
2017,7,11,7,0,338.0,128.0,2.7,16.0,255.0,359.37,294.75
2017,7,11,7,15,533.5,108.5,2.65,16.5,342.0,478.98,391.63
2017,7,11,7,30,729.0,89.0,2.6,17.0,429.0,607.67,491.53
2017,7,11,7,45,754.5,92.5,2.55,17.5,479.0,656.81,525.52
2017,7,11,8,0,780.0,96.0,2.5,18.0,529.0,706.12,558.58
2017,7,11,8,15,799.0,99.0,2.45,18.5,576.5,749.64,586.65
2017,7,11,8,30,818.0,102.0,2.4,19.0,624.0,792.37,613.57
2017,7,11,8,45,834.5,103.5,2.4,19.5,668.0,830.27,636.95
2017,7,11,9,0,851.0,105.0,2.4,20.0,712.0,861.63,655.53
2017,7,11,9,15,862.0,107.5,2.4,20.0,751.5,892.68,675.02
2017,7,11,9,30,873.0,110.0,2.4,20.0,791.0,921.68,693.02
2017,7,11,9,45,882.5,110.5,2.4,20.5,825.0,944.92,705.75
2017,7,11,10,0,892.0,111.0,2.4,21.0,859.0,965.76,716.89
2017,7,11,10,15,898.0,112.5,2.4,21.0,887.0,981.77,726.25
2017,7,11,10,30,904.0,114.0,2.4,21.0,915.0,995.03,733.91
2017,7,11,10,45,908.5,114.5,2.45,21.5,936.0,1002.97,737.32
2017,7,11,11,0,913.0,115.0,2.5,22.0,957.0,1008.02,738.99
2017,7,11,11,15,915.0,115.5,2.55,22.0,971.0,1007.72,738.74
2017,7,11,11,30,917.0,116.0,2.6,22.0,985.0,1004.48,736.73
2017,7,11,11,45,919.0,115.5,2.65,22.5,992.0,997.33,730.89
2017,7,11,12,0,921.0,115.0,2.7,23.0,999.0,987.31,723.31
2017,7,11,12,15,920.0,115.0,2.75,23.0,998.0,972.16,713.88
2017,7,11,12,30,919.0,115.0,2.8,23.0,997.0,954.34,702.76
2017,7,11,12,45,921.5,111.5,2.85,23.0,990.0,933.69,689.81
2017,7,11,13,0,924.0,108.0,2.9,23.0,983.0,910.43,675.11
2017,7,11,13,15,920.0,107.5,2.95,23.0,967.5,881.93,656.86
2017,7,11,13,30,916.0,107.0,3.0,23.0,952.0,851.26,637.07
2017,7,11,13,45,913.5,104.5,3.05,23.0,930.0,817.86,615.27
2017,7,11,14,0,911.0,102.0,3.1,23.0,908.0,782.48,591.93
2017,7,11,14,15,904.0,100.5,3.15,23.0,879.0,742.96,565.46
2017,7,11,14,30,897.0,99.0,3.2,23.0,850.0,702.07,537.76
2017,7,11,14,45,889.5,96.5,3.25,23.0,816.0,658.76,506.16
2017,7,11,15,0,882.0,94.0,3.3,23.0,782.0,614.5,472.92
2017,7,11,15,15,870.5,92.5,3.35,22.5,742.0,568.15,438.1
2017,7,11,15,30,859.0,91.0,3.4,22.0,702.0,521.58,402.05
2017,7,11,15,45,845.5,88.5,3.45,22.0,658.5,473.15,362.8
2017,7,11,16,0,832.0,86.0,3.5,22.0,615.0,425.09,322.8
2017,7,11,16,15,814.0,83.0,3.55,21.5,568.0,375.49,281.26
2017,7,11,16,30,796.0,80.0,3.6,21.0,521.0,322.82,236.39
2017,7,11,16,45,773.0,77.0,3.65,20.5,472.0,274.36,194.21
2017,7,11,17,0,750.0,74.0,3.7,20.0,423.0,228.0,153.65
2017,7,11,17,15,719.0,70.0,3.7,19.5,373.0,181.64,114.26
2017,7,11,17,30,688.0,66.0,3.7,19.0,323.0,138.48,79.72
2017,7,11,17,45,644.5,61.5,3.7,19.0,273.5,97.23,51.2
2017,7,11,18,0,601.0,57.0,3.7,19.0,224.0,57.31,29.99
2017,7,11,18,15,538.0,51.0,3.6,18.0,177.5,34.45,24.7
2017,7,11,18,30,475.0,45.0,3.5,17.0,131.0,31.94,22.34
2017,7,11,18,45,375.0,36.0,3.45,16.5,91.0,26.55,17.18
2017,7,11,19,0,275.0,27.0,3.4,16.0,51.0,20.78,10.52
2017,7,11,19,15,137.5,13.5,3.35,15.5,25.5,10.18,0.0
2017,7,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,15,128.0,14.5,2.1,12.5,26.0,59.54,0.0
2017,7,12,5,30,256.0,29.0,2.1,13.0,52.0,132.31,88.21
2017,7,12,5,45,361.5,38.0,2.1,13.5,92.0,193.31,147.8
2017,7,12,6,0,467.0,47.0,2.1,14.0,132.0,264.42,210.06
2017,7,12,6,15,531.0,53.5,2.0,14.5,179.0,322.95,261.42
2017,7,12,6,30,595.0,60.0,1.9,15.0,226.0,386.81,315.48
2017,7,12,6,45,384.0,103.0,1.85,15.5,218.5,342.26,279.97
2017,7,12,7,0,173.0,146.0,1.8,16.0,211.0,265.97,216.63
2017,7,12,7,15,283.0,152.5,1.75,16.5,276.5,356.27,290.12
2017,7,12,7,30,393.0,159.0,1.7,17.0,342.0,456.69,368.34
2017,7,12,7,45,598.0,120.0,1.65,18.0,434.0,577.69,460.75
2017,7,12,8,0,803.0,81.0,1.6,19.0,526.0,705.4,550.84
2017,7,12,8,15,820.5,83.5,1.55,19.5,573.0,743.31,573.25
2017,7,12,8,30,838.0,86.0,1.5,20.0,620.0,784.93,598.58
2017,7,12,8,45,853.0,87.5,1.5,20.5,663.5,822.2,620.89
2017,7,12,9,0,868.0,89.0,1.5,21.0,707.0,857.99,641.89
2017,7,12,9,15,878.5,90.5,1.5,21.5,746.5,888.07,658.83
2017,7,12,9,30,889.0,92.0,1.5,22.0,786.0,916.05,674.27
2017,7,12,9,45,886.5,99.5,1.55,22.5,817.0,936.15,685.17
2017,7,12,10,0,884.0,107.0,1.6,23.0,848.0,953.31,694.27
2017,7,12,10,15,890.5,108.5,1.65,23.0,876.0,969.77,704.35
2017,7,12,10,30,897.0,110.0,1.7,23.0,904.0,983.52,712.78
2017,7,12,10,45,903.0,110.0,1.75,23.5,926.0,992.43,716.85
2017,7,12,11,0,909.0,110.0,1.8,24.0,948.0,998.48,719.25
2017,7,12,11,15,912.5,110.5,1.85,24.0,963.0,999.71,720.12
2017,7,12,11,30,916.0,111.0,1.9,24.0,978.0,997.99,719.27
2017,7,12,11,45,918.5,110.5,1.95,24.5,986.0,991.39,714.04
2017,7,12,12,0,921.0,110.0,2.0,25.0,994.0,981.91,707.12
2017,7,12,12,15,921.5,110.0,2.05,25.0,994.0,968.22,698.99
2017,7,12,12,30,922.0,110.0,2.1,25.0,994.0,951.78,689.17
2017,7,12,12,45,917.0,112.0,2.2,25.0,986.0,929.69,676.21
2017,7,12,13,0,912.0,114.0,2.3,25.0,978.0,905.22,661.64
2017,7,12,13,15,909.5,113.5,2.35,24.5,963.5,878.26,646.13
2017,7,12,13,30,907.0,113.0,2.4,24.0,949.0,849.07,628.98
2017,7,12,13,45,903.5,111.5,2.45,24.0,928.0,816.05,607.86
2017,7,12,14,0,900.0,110.0,2.5,24.0,907.0,781.13,585.27
2017,7,12,14,15,894.0,109.0,2.5,24.0,879.5,743.12,560.02
2017,7,12,14,30,888.0,108.0,2.5,24.0,852.0,703.68,533.41
2017,7,12,14,45,881.0,106.0,2.55,24.0,818.5,661.44,502.93
2017,7,12,15,0,874.0,104.0,2.6,24.0,785.0,618.2,470.98
2017,7,12,15,15,863.0,102.0,2.6,23.5,745.5,571.95,436.66
2017,7,12,15,30,852.0,100.0,2.6,23.0,706.0,525.44,401.12
2017,7,12,15,45,839.0,97.5,2.65,22.5,663.0,477.49,363.53
2017,7,12,16,0,826.0,95.0,2.7,22.0,620.0,425.93,322.08
2017,7,12,16,15,808.0,92.0,2.7,21.5,572.5,376.39,280.89
2017,7,12,16,30,790.0,89.0,2.7,21.0,525.0,328.1,239.69
2017,7,12,16,45,767.0,85.0,2.75,21.0,476.0,279.02,197.0
