Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,17,0,744.0,81.0,2.8,21.0,427.0,232.05,156.05
2017,7,12,17,15,712.0,77.0,2.8,20.5,376.5,185.82,117.22
2017,7,12,17,30,680.0,73.0,2.8,20.0,326.0,139.58,80.57
2017,7,12,17,45,635.0,67.5,2.8,19.5,276.0,97.59,51.87
2017,7,12,18,0,590.0,62.0,2.8,19.0,226.0,60.33,33.12
2017,7,12,18,15,525.0,55.0,2.7,18.0,179.0,37.86,27.69
2017,7,12,18,30,460.0,48.0,2.6,17.0,132.0,34.67,24.72
2017,7,12,18,45,358.5,38.0,2.55,16.5,91.5,28.46,18.82
2017,7,12,19,0,257.0,28.0,2.5,16.0,51.0,21.82,11.21
2017,7,12,19,15,128.5,14.0,2.5,15.5,25.5,10.68,0.0
2017,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,5,15,136.0,13.5,2.0,12.5,25.5,60.07,0.0
2017,7,13,5,30,272.0,27.0,2.0,13.0,51.0,135.02,88.59
2017,7,13,5,45,374.5,36.5,2.05,13.5,91.5,195.88,149.36
2017,7,13,6,0,477.0,46.0,2.1,14.0,132.0,266.74,211.63
2017,7,13,6,15,541.5,53.0,2.05,14.5,179.5,326.45,264.09
2017,7,13,6,30,606.0,60.0,2.0,15.0,227.0,391.57,319.33
2017,7,13,6,45,303.0,89.0,2.0,15.5,172.5,280.52,230.24
2017,7,13,7,0,0.0,118.0,2.0,16.0,118.0,118.17,93.41
2017,7,13,7,15,13.0,144.0,1.95,16.5,150.5,153.14,122.32
2017,7,13,7,30,26.0,170.0,1.9,17.0,183.0,195.72,156.48
2017,7,13,7,45,67.5,203.5,1.85,18.0,240.5,262.12,209.21
2017,7,13,8,0,109.0,237.0,1.8,19.0,298.0,339.57,268.71
2017,7,13,8,15,239.5,243.0,1.8,19.5,391.0,458.85,361.09
2017,7,13,8,30,370.0,249.0,1.8,20.0,484.0,577.39,449.19
2017,7,13,8,45,620.0,171.0,1.8,20.5,598.0,725.24,558.56
2017,7,13,9,0,870.0,93.0,1.8,21.0,712.0,863.38,649.95
2017,7,13,9,15,880.5,95.0,1.8,21.0,751.0,894.05,667.6
2017,7,13,9,30,891.0,97.0,1.8,21.0,790.0,922.6,684.88
2017,7,13,9,45,897.5,99.0,1.85,21.5,823.5,945.15,697.44
2017,7,13,10,0,904.0,101.0,1.9,22.0,857.0,965.13,708.37
2017,7,13,10,15,910.0,102.0,1.95,22.0,885.5,980.89,717.99
2017,7,13,10,30,916.0,103.0,2.0,22.0,914.0,993.88,725.95
2017,7,13,10,45,920.0,104.0,2.1,22.5,935.0,1002.07,730.13
2017,7,13,11,0,924.0,105.0,2.2,23.0,956.0,1007.32,732.54
2017,7,13,11,15,926.5,106.0,2.25,23.0,970.5,1008.13,733.06
2017,7,13,11,30,929.0,107.0,2.3,23.0,985.0,1005.96,731.81
2017,7,13,11,45,929.5,107.5,2.4,23.5,992.0,998.39,726.32
2017,7,13,12,0,930.0,108.0,2.5,24.0,999.0,987.92,719.06
2017,7,13,12,15,930.0,108.0,2.6,24.0,999.0,973.66,710.79
2017,7,13,12,30,930.0,108.0,2.7,24.0,999.0,956.65,700.75
2017,7,13,12,45,925.5,109.5,2.8,24.0,990.5,934.38,687.22
2017,7,13,13,0,921.0,111.0,2.9,24.0,982.0,909.69,672.04
2017,7,13,13,15,918.0,110.5,2.95,24.0,967.5,882.09,654.47
2017,7,13,13,30,915.0,110.0,3.0,24.0,953.0,852.26,635.31
2017,7,13,13,45,910.5,109.0,3.1,24.0,931.5,818.68,613.76
2017,7,13,14,0,906.0,108.0,3.2,24.0,910.0,783.23,590.7
2017,7,13,14,15,900.0,107.0,3.25,23.5,881.5,745.0,566.3
2017,7,13,14,30,894.0,106.0,3.3,23.0,853.0,705.32,540.41
2017,7,13,14,45,886.0,104.0,3.35,23.0,819.0,662.19,508.69
2017,7,13,15,0,878.0,102.0,3.4,23.0,785.0,618.14,475.57
2017,7,13,15,15,867.0,100.0,3.4,22.5,746.0,571.71,440.57
2017,7,13,15,30,856.0,98.0,3.4,22.0,707.0,525.0,404.33
2017,7,13,15,45,843.0,95.5,3.45,22.0,663.5,476.85,365.32
2017,7,13,16,0,830.0,93.0,3.5,22.0,620.0,425.07,322.59
2017,7,13,16,15,812.0,90.0,3.45,21.5,572.5,375.33,280.85
2017,7,13,16,30,794.0,87.0,3.4,21.0,525.0,326.83,239.14
2017,7,13,16,45,771.0,83.5,3.4,21.0,476.0,277.98,196.36
2017,7,13,17,0,748.0,80.0,3.4,21.0,427.0,231.24,155.4
2017,7,13,17,15,716.0,76.0,3.35,20.5,376.0,184.8,116.3
2017,7,13,17,30,684.0,72.0,3.3,20.0,325.0,138.41,79.53
2017,7,13,17,45,640.0,66.5,3.3,19.5,275.0,96.32,50.83
2017,7,13,18,0,596.0,61.0,3.3,19.0,225.0,58.87,32.2
2017,7,13,18,15,531.0,54.0,3.15,18.0,178.0,37.08,27.0
2017,7,13,18,30,466.0,47.0,3.0,17.0,131.0,33.85,23.99
2017,7,13,18,45,367.0,37.0,2.9,16.5,90.5,27.61,18.06
2017,7,13,19,0,268.0,27.0,2.8,16.0,50.0,20.93,10.37
2017,7,13,19,15,134.0,13.5,2.75,15.5,25.0,13.27,0.0
2017,7,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,121.5,14.0,2.35,12.5,24.0,46.9,0.0
2017,7,14,5,30,243.0,28.0,2.4,13.0,48.0,126.13,81.31
2017,7,14,5,45,343.5,38.5,2.45,13.5,88.0,186.11,141.77
2017,7,14,6,0,444.0,49.0,2.5,14.0,128.0,255.72,203.04
2017,7,14,6,15,297.0,77.0,2.5,14.5,137.0,238.65,193.49
2017,7,14,6,30,150.0,105.0,2.5,15.0,146.0,195.71,159.54
2017,7,14,6,45,167.0,124.5,2.5,15.5,178.5,232.24,190.31
2017,7,14,7,0,184.0,144.0,2.5,16.0,211.0,269.89,221.03
2017,7,14,7,15,110.0,159.5,2.5,16.5,201.5,246.01,199.8
2017,7,14,7,30,36.0,175.0,2.5,17.0,192.0,208.25,166.88
2017,7,14,7,45,63.5,204.5,2.5,18.0,238.0,260.42,208.21
2017,7,14,8,0,91.0,234.0,2.5,19.0,284.0,314.23,249.56
2017,7,14,8,15,77.5,251.0,2.45,19.5,296.5,323.33,254.73
2017,7,14,8,30,64.0,268.0,2.4,20.0,309.0,331.35,259.12
2017,7,14,8,45,90.0,296.5,2.4,20.5,358.0,384.33,298.91
2017,7,14,9,0,116.0,325.0,2.4,21.0,407.0,447.21,344.95
2017,7,14,9,15,493.0,215.0,2.4,21.0,594.5,682.73,527.22
2017,7,14,9,30,870.0,105.0,2.4,21.0,782.0,911.38,685.63
2017,7,14,9,45,869.0,112.0,2.4,21.5,813.0,931.91,694.61
2017,7,14,10,0,868.0,119.0,2.4,22.0,844.0,949.6,703.71
2017,7,14,10,15,874.5,120.5,2.4,22.5,872.5,965.82,711.88
2017,7,14,10,30,881.0,122.0,2.4,23.0,901.0,979.36,718.34
2017,7,14,10,45,889.5,121.0,2.4,23.5,923.5,989.51,722.67
2017,7,14,11,0,898.0,120.0,2.4,24.0,946.0,996.87,725.3
2017,7,14,11,15,901.0,121.0,2.4,24.0,961.0,998.07,725.49
2017,7,14,11,30,904.0,122.0,2.4,24.0,976.0,996.35,723.98
2017,7,14,11,45,909.5,119.5,2.45,24.0,985.0,990.65,720.55
2017,7,14,12,0,915.0,117.0,2.5,24.0,994.0,982.07,715.37
2017,7,14,12,15,915.5,117.0,2.55,24.0,994.0,968.4,706.99
2017,7,14,12,30,916.0,117.0,2.6,24.0,994.0,952.02,696.92
2017,7,14,12,45,913.0,118.0,2.7,24.0,986.5,930.81,684.12
2017,7,14,13,0,910.0,119.0,2.8,24.0,979.0,907.17,669.67
2017,7,14,13,15,907.0,118.5,2.85,24.0,964.5,879.79,652.28
2017,7,14,13,30,904.0,118.0,2.9,24.0,950.0,850.21,633.32
2017,7,14,13,45,902.5,115.0,2.95,24.0,929.0,817.4,612.05
2017,7,14,14,0,901.0,112.0,3.0,24.0,908.0,782.57,589.23
2017,7,14,14,15,895.0,110.5,3.0,24.0,880.0,744.02,563.36
2017,7,14,14,30,889.0,109.0,3.0,24.0,852.0,704.03,536.02
2017,7,14,14,45,883.5,106.0,3.05,24.0,819.0,661.74,505.22
2017,7,14,15,0,878.0,103.0,3.1,24.0,786.0,618.35,472.87
2017,7,14,15,15,867.0,101.0,3.1,23.5,746.5,571.88,438.11
2017,7,14,15,30,856.0,99.0,3.1,23.0,707.0,525.14,402.12
2017,7,14,15,45,845.5,95.0,3.15,23.0,664.0,476.78,363.23
2017,7,14,16,0,835.0,91.0,3.2,23.0,621.0,428.52,323.36
2017,7,14,16,15,817.0,88.5,3.15,22.5,573.5,375.0,279.01
2017,7,14,16,30,799.0,86.0,3.1,22.0,526.0,326.68,237.65
2017,7,14,16,45,779.0,81.5,3.1,22.0,477.0,277.5,194.72
2017,7,14,17,0,759.0,77.0,3.1,22.0,428.0,230.14,153.33
2017,7,14,17,15,727.5,73.0,3.05,21.5,377.0,183.23,114.0
2017,7,14,17,30,696.0,69.0,3.0,21.0,326.0,139.6,79.68
2017,7,14,17,45,655.5,63.5,2.95,20.5,276.5,94.13,48.43
2017,7,14,18,0,615.0,58.0,2.9,20.0,227.0,56.04,29.82
2017,7,14,18,15,551.0,51.5,2.85,19.0,179.5,35.06,25.12
2017,7,14,18,30,487.0,45.0,2.8,18.0,132.0,32.16,22.4
2017,7,14,18,45,389.5,35.5,2.75,17.5,91.0,26.31,16.84
2017,7,14,19,0,292.0,26.0,2.7,17.0,50.0,20.04,9.48
2017,7,14,19,15,146.0,13.0,2.7,16.5,25.0,12.78,0.0
2017,7,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,144.0,12.5,2.1,13.5,24.5,51.31,0.0
2017,7,15,5,30,288.0,25.0,2.1,14.0,49.0,136.33,85.67
2017,7,15,5,45,388.5,34.0,2.15,14.5,89.0,196.97,148.86
2017,7,15,6,0,489.0,43.0,2.2,15.0,129.0,266.73,210.36
2017,7,15,6,15,552.5,49.0,2.1,15.5,176.0,325.12,261.77
2017,7,15,6,30,616.0,55.0,2.0,16.0,223.0,388.85,315.85
2017,7,15,6,45,660.0,59.5,1.95,17.0,273.0,443.09,360.02
2017,7,15,7,0,704.0,64.0,1.9,18.0,323.0,502.41,406.16
2017,7,15,7,15,735.0,67.5,1.85,18.5,373.5,554.85,445.91
2017,7,15,7,30,766.0,71.0,1.8,19.0,424.0,608.45,485.06
2017,7,15,7,45,789.0,74.0,1.8,20.0,473.5,656.61,516.56
2017,7,15,8,0,812.0,77.0,1.8,21.0,523.0,700.24,543.91
2017,7,15,8,15,830.0,79.5,1.8,21.5,570.5,743.52,571.4
2017,7,15,8,30,848.0,82.0,1.8,22.0,618.0,785.94,597.73
2017,7,15,8,45,861.0,84.5,1.8,22.5,662.0,823.04,619.95
2017,7,15,9,0,874.0,87.0,1.8,23.0,706.0,858.52,640.78
2017,7,15,9,15,885.0,88.5,1.8,23.5,745.5,889.29,658.21
2017,7,15,9,30,896.0,90.0,1.8,24.0,785.0,917.96,674.12
2017,7,15,9,45,895.5,96.0,1.8,24.5,817.0,938.56,684.68
2017,7,15,10,0,895.0,102.0,1.8,25.0,849.0,956.28,693.45
2017,7,15,10,15,901.5,103.0,1.85,25.5,877.0,972.46,701.88
2017,7,15,10,30,908.0,104.0,1.9,26.0,905.0,985.9,708.63
2017,7,15,10,45,914.0,104.5,1.95,27.0,927.5,995.49,711.63
2017,7,15,11,0,920.0,105.0,2.0,28.0,950.0,1002.19,712.91
2017,7,15,11,15,922.5,105.5,2.05,28.0,964.5,1002.53,713.14
2017,7,15,11,30,925.0,106.0,2.1,28.0,979.0,999.9,711.68
2017,7,15,11,45,927.0,105.5,2.15,28.5,986.5,992.84,706.14
2017,7,15,12,0,929.0,105.0,2.2,29.0,994.0,982.86,698.9
2017,7,15,12,15,928.5,105.0,2.3,29.0,993.5,968.18,690.69
2017,7,15,12,30,928.0,105.0,2.4,29.0,993.0,950.76,680.74
2017,7,15,12,45,923.5,106.5,2.5,29.5,984.5,928.56,666.36
2017,7,15,13,0,919.0,108.0,2.6,30.0,976.0,903.94,650.4
2017,7,15,13,15,915.5,107.5,2.65,30.0,961.0,875.96,633.13
2017,7,15,13,30,912.0,107.0,2.7,30.0,946.0,845.79,614.32
2017,7,15,13,45,906.5,106.5,2.8,30.5,924.0,811.97,592.08
2017,7,15,14,0,901.0,106.0,2.9,31.0,902.0,776.35,568.49
2017,7,15,14,15,894.5,105.0,2.95,30.5,874.0,737.91,544.74
2017,7,15,14,30,888.0,104.0,3.0,30.0,846.0,698.07,519.54
2017,7,15,14,45,637.5,212.5,3.1,30.0,734.0,597.22,444.5
2017,7,15,15,0,387.0,321.0,3.2,30.0,622.0,520.9,386.21
2017,7,15,15,15,346.5,313.5,3.25,29.5,572.5,472.74,351.99
2017,7,15,15,30,306.0,306.0,3.3,29.0,523.0,427.68,319.39
2017,7,15,15,45,279.0,290.0,3.35,29.0,478.5,384.88,287.51
2017,7,15,16,0,252.0,274.0,3.4,29.0,434.0,344.44,257.06
2017,7,15,16,15,518.5,180.0,3.45,28.5,476.0,343.18,252.76
2017,7,15,16,30,785.0,86.0,3.5,28.0,518.0,321.31,228.62
2017,7,15,16,45,585.5,122.5,3.55,27.5,427.5,257.14,180.37
2017,7,15,17,0,386.0,159.0,3.6,27.0,337.0,215.17,151.72
2017,7,15,17,15,530.0,115.0,3.55,26.0,328.0,181.83,118.87
2017,7,15,17,30,674.0,71.0,3.5,25.0,319.0,134.49,75.3
2017,7,15,17,45,630.0,65.5,3.5,24.5,270.0,92.92,47.79
2017,7,15,18,0,586.0,60.0,3.5,24.0,221.0,55.98,30.26
2017,7,15,18,15,520.0,53.0,3.45,23.0,174.0,36.37,25.78
2017,7,15,18,30,454.0,46.0,3.4,22.0,127.0,33.11,22.78
2017,7,15,18,45,354.0,36.5,3.35,21.0,87.5,27.31,17.36
2017,7,15,19,0,254.0,27.0,3.3,20.0,48.0,21.1,9.89
2017,7,15,19,15,127.0,13.5,3.25,19.5,24.0,13.27,0.0
2017,7,15,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,16,5,15,148.5,12.0,2.15,17.0,24.0,51.78,0.0
2017,7,16,5,30,297.0,24.0,2.1,18.0,48.0,137.01,82.6
2017,7,16,5,45,404.5,32.0,2.05,19.0,89.0,199.81,147.91
2017,7,16,6,0,512.0,40.0,2.0,20.0,130.0,271.8,209.81
2017,7,16,6,15,574.5,46.0,1.9,20.5,177.5,328.38,258.93
2017,7,16,6,30,637.0,52.0,1.8,21.0,225.0,392.81,312.5
2017,7,16,6,45,681.5,56.0,1.75,22.0,275.5,449.85,357.85
2017,7,16,7,0,726.0,60.0,1.7,23.0,326.0,509.75,403.32
2017,7,16,7,15,756.0,63.5,1.7,23.5,376.5,562.45,442.53
2017,7,16,7,30,786.0,67.0,1.7,24.0,427.0,616.2,480.92
2017,7,16,7,45,809.5,69.0,1.7,25.0,477.0,659.99,508.46
2017,7,16,8,0,833.0,71.0,1.7,26.0,527.0,708.02,538.22
2017,7,16,8,15,849.5,73.5,1.65,26.5,574.5,750.91,564.25
2017,7,16,8,30,866.0,76.0,1.6,27.0,622.0,792.8,589.0
2017,7,16,8,45,880.0,77.5,1.6,28.0,666.0,830.22,609.55
2017,7,16,9,0,894.0,79.0,1.6,29.0,710.0,866.03,628.65
2017,7,16,9,15,903.5,80.5,1.65,29.5,749.5,896.03,645.52
2017,7,16,9,30,913.0,82.0,1.7,30.0,789.0,923.82,660.91
2017,7,16,9,45,911.0,88.5,1.75,30.5,820.5,944.01,671.45
2017,7,16,10,0,909.0,95.0,1.8,31.0,852.0,961.21,680.2
2017,7,16,10,15,915.0,96.0,1.9,31.0,880.5,977.16,690.22
2017,7,16,10,30,921.0,97.0,2.0,31.0,909.0,990.32,698.58
2017,7,16,10,45,926.5,97.0,2.1,31.5,931.0,999.06,702.88
2017,7,16,11,0,932.0,97.0,2.2,32.0,953.0,1004.87,705.46
2017,7,16,11,15,934.5,97.5,2.3,32.0,967.5,1005.3,706.24
2017,7,16,11,30,937.0,98.0,2.4,32.0,982.0,1002.71,705.27
2017,7,16,11,45,940.0,97.0,2.5,32.0,989.5,996.08,701.86
2017,7,16,12,0,943.0,96.0,2.6,32.0,997.0,986.49,696.68
2017,7,16,12,15,942.5,96.0,2.65,32.0,997.0,971.7,687.83
2017,7,16,12,30,942.0,96.0,2.7,32.0,997.0,954.12,677.3
2017,7,16,12,45,940.0,96.5,2.8,32.0,989.5,932.97,664.9
2017,7,16,13,0,938.0,97.0,2.9,32.0,982.0,909.25,650.81
2017,7,16,13,15,935.0,96.5,2.95,31.5,967.0,881.27,634.82
2017,7,16,13,30,932.0,96.0,3.0,31.0,952.0,851.0,617.19
2017,7,16,13,45,928.5,94.5,3.1,31.0,930.5,817.24,596.1
2017,7,16,14,0,925.0,93.0,3.2,31.0,909.0,781.5,573.47
2017,7,16,14,15,919.0,92.0,3.2,31.0,880.5,742.61,547.99
2017,7,16,14,30,913.0,91.0,3.2,31.0,852.0,702.22,521.27
2017,7,16,14,45,906.5,88.5,3.25,31.0,818.5,658.83,490.66
2017,7,16,15,0,900.0,86.0,3.3,31.0,785.0,614.37,458.22
2017,7,16,15,15,889.5,84.5,3.3,30.5,745.5,567.72,424.07
2017,7,16,15,30,879.0,83.0,3.3,30.0,706.0,520.72,388.63
2017,7,16,15,45,867.5,80.5,3.35,30.0,662.5,472.21,350.38
2017,7,16,16,0,856.0,78.0,3.4,30.0,619.0,423.86,311.21
2017,7,16,16,15,839.0,75.5,3.35,29.5,571.5,373.85,270.33
2017,7,16,16,30,822.0,73.0,3.3,29.0,524.0,324.91,229.33
2017,7,16,16,45,801.5,69.5,3.3,28.5,475.0,275.43,187.46
2017,7,16,17,0,781.0,66.0,3.3,28.0,426.0,223.37,143.57
2017,7,16,17,15,751.0,63.0,3.2,27.0,375.0,176.5,105.19
2017,7,16,17,30,721.0,60.0,3.1,26.0,324.0,132.73,71.64
2017,7,16,17,45,680.0,55.5,3.05,25.5,274.5,90.11,43.77
2017,7,16,18,0,639.0,51.0,3.0,25.0,225.0,51.9,26.45
2017,7,16,18,15,577.0,45.0,2.95,24.0,177.5,32.66,22.48
2017,7,16,18,30,515.0,39.0,2.9,23.0,130.0,27.13,17.57
2017,7,16,18,45,414.5,31.5,2.85,22.5,89.5,22.85,13.49
2017,7,16,19,0,314.0,24.0,2.8,22.0,49.0,18.31,7.54
2017,7,16,19,15,157.0,12.0,2.85,21.5,24.5,11.8,0.0
2017,7,16,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,17,5,15,142.5,12.0,2.75,15.5,23.0,49.92,0.0
2017,7,17,5,30,285.0,24.0,2.8,16.0,46.0,132.21,78.01
2017,7,17,5,45,386.5,33.5,2.9,16.5,86.5,194.45,145.24
2017,7,17,6,0,488.0,43.0,3.0,17.0,127.0,264.79,207.24
2017,7,17,6,15,553.5,49.5,3.0,17.5,174.5,324.5,259.88
2017,7,17,6,30,619.0,56.0,3.0,18.0,222.0,389.77,315.52
2017,7,17,6,45,665.5,60.5,3.05,18.5,273.0,445.31,361.92
2017,7,17,7,0,712.0,65.0,3.1,19.0,324.0,506.32,410.92
2017,7,17,7,15,743.5,69.0,3.1,19.5,375.5,560.0,452.45
2017,7,17,7,30,775.0,73.0,3.1,20.0,427.0,614.85,493.49
2017,7,17,7,45,799.5,75.5,3.1,21.0,477.5,663.86,526.41
2017,7,17,8,0,824.0,78.0,3.1,22.0,528.0,708.42,555.0
2017,7,17,8,15,841.5,80.5,3.1,22.5,576.0,751.73,583.11
2017,7,17,8,30,859.0,83.0,3.1,23.0,624.0,794.14,610.05
2017,7,17,8,45,873.0,85.0,3.15,23.5,668.5,831.87,633.57
2017,7,17,9,0,887.0,87.0,3.2,24.0,713.0,868.02,655.73
2017,7,17,9,15,897.5,89.0,3.2,24.0,753.0,899.24,675.3
2017,7,17,9,30,908.0,91.0,3.2,24.0,793.0,928.3,693.35
2017,7,17,9,45,904.0,98.5,3.25,24.5,824.0,947.55,703.75
2017,7,17,10,0,900.0,106.0,3.3,25.0,855.0,963.73,712.21
2017,7,17,10,15,906.5,107.5,3.3,25.0,884.0,980.5,722.18
2017,7,17,10,30,913.0,109.0,3.3,25.0,913.0,994.49,730.37
2017,7,17,10,45,918.5,109.5,3.35,25.5,935.0,1003.61,734.42
2017,7,17,11,0,924.0,110.0,3.4,26.0,957.0,1009.81,736.67
2017,7,17,11,15,927.0,110.5,3.4,26.0,972.0,1010.6,736.62
2017,7,17,11,30,930.0,111.0,3.4,26.0,987.0,1008.4,734.78
2017,7,17,11,45,933.5,110.0,3.45,26.0,995.5,1002.19,730.83
2017,7,17,12,0,937.0,109.0,3.5,26.0,1004.0,993.03,725.07
2017,7,17,12,15,937.0,109.0,3.5,26.0,1004.0,978.66,715.66
2017,7,17,12,30,937.0,109.0,3.5,26.0,1004.0,961.51,704.53
2017,7,17,12,45,939.5,106.5,3.55,26.0,998.0,941.47,691.87
2017,7,17,13,0,942.0,104.0,3.6,26.0,992.0,918.7,677.42
2017,7,17,13,15,939.5,103.5,3.6,26.0,977.5,890.98,659.35
2017,7,17,13,30,937.0,103.0,3.6,26.0,963.0,860.92,639.68
2017,7,17,13,45,936.5,100.0,3.65,26.0,942.5,827.88,618.16
2017,7,17,14,0,936.0,97.0,3.7,26.0,922.0,792.66,594.98
2017,7,17,14,15,930.5,96.0,3.7,26.0,894.0,753.69,568.8
2017,7,17,14,30,925.0,95.0,3.7,26.0,866.0,713.15,541.31
2017,7,17,14,45,920.0,92.0,3.75,26.0,832.0,669.73,509.77
2017,7,17,15,0,915.0,89.0,3.8,26.0,798.0,625.08,476.39
2017,7,17,15,15,905.0,87.5,3.8,25.5,758.5,578.01,441.08
2017,7,17,15,30,895.0,86.0,3.8,25.0,719.0,530.51,404.39
2017,7,17,15,45,884.5,83.0,3.8,25.0,675.0,481.23,364.55
2017,7,17,16,0,874.0,80.0,3.8,25.0,631.0,432.0,323.69
2017,7,17,16,15,857.0,77.5,3.75,24.5,583.5,381.09,281.16
2017,7,17,16,30,840.0,75.0,3.7,24.0,536.0,331.23,238.49
2017,7,17,16,45,820.0,72.0,3.7,23.5,486.0,281.4,195.34
2017,7,17,17,0,800.0,69.0,3.7,23.0,436.0,228.94,150.16
2017,7,17,17,15,770.0,65.5,3.65,22.5,384.5,180.7,109.7
2017,7,17,17,30,740.0,62.0,3.6,22.0,333.0,135.57,74.43
2017,7,17,17,45,698.0,57.5,3.55,21.5,281.5,92.0,45.72
2017,7,17,18,0,656.0,53.0,3.5,21.0,230.0,52.95,28.17
2017,7,17,18,15,593.0,47.0,3.45,20.0,181.5,34.57,24.55
2017,7,17,18,30,530.0,41.0,3.4,19.0,133.0,28.92,19.45
2017,7,17,18,45,426.5,32.5,3.35,18.5,91.5,23.83,14.58
2017,7,17,19,0,323.0,24.0,3.3,18.0,50.0,18.39,7.56
2017,7,17,19,15,161.5,12.0,3.3,17.5,25.0,11.8,0.0
2017,7,17,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,5,15,110.5,13.5,3.55,12.5,22.0,42.65,0.0
2017,7,18,5,30,221.0,27.0,3.6,13.0,44.0,114.12,65.64
2017,7,18,5,45,329.0,38.0,3.7,13.5,83.5,178.01,134.34
2017,7,18,6,0,437.0,49.0,3.8,14.0,123.0,249.95,198.07
2017,7,18,6,15,507.5,56.5,3.8,14.5,171.0,310.91,252.3
2017,7,18,6,30,578.0,64.0,3.8,15.0,219.0,377.79,310.09
2017,7,18,6,45,312.5,100.5,3.85,15.5,186.5,297.35,245.16
2017,7,18,7,0,47.0,137.0,3.9,16.0,154.0,173.38,140.28
2017,7,18,7,15,224.5,145.0,3.9,16.5,245.0,308.84,253.98
2017,7,18,7,30,402.0,153.0,3.9,17.0,336.0,453.2,370.67
2017,7,18,7,45,601.0,121.5,3.9,17.5,431.0,577.17,468.91
2017,7,18,8,0,800.0,90.0,3.9,18.0,526.0,707.91,566.85
2017,7,18,8,15,558.5,174.0,3.85,18.0,491.5,638.41,509.87
2017,7,18,8,30,317.0,258.0,3.8,18.0,457.0,542.78,430.84
2017,7,18,8,45,593.0,179.0,3.75,18.5,584.5,708.05,559.92
2017,7,18,9,0,869.0,100.0,3.7,19.0,712.0,865.96,670.86
2017,7,18,9,15,880.0,102.0,3.65,19.0,752.0,897.11,689.78
2017,7,18,9,30,891.0,104.0,3.6,19.0,792.0,926.17,708.05
2017,7,18,9,45,897.5,106.5,3.6,19.5,826.5,949.31,721.12
2017,7,18,10,0,904.0,109.0,3.6,20.0,861.0,969.88,732.43
2017,7,18,10,15,910.5,110.5,3.6,20.0,889.5,986.68,742.62
2017,7,18,10,30,917.0,112.0,3.6,20.0,918.0,1000.69,751.03
2017,7,18,10,45,923.0,112.0,3.6,20.5,940.5,1009.79,754.79
2017,7,18,11,0,929.0,112.0,3.6,21.0,963.0,1015.94,756.72
2017,7,18,11,15,932.0,112.5,3.6,21.0,978.0,1016.72,756.65
2017,7,18,11,30,935.0,113.0,3.6,21.0,993.0,1014.49,754.74
2017,7,18,11,45,937.5,112.5,3.6,21.5,1001.0,1007.76,748.54
2017,7,18,12,0,940.0,112.0,3.6,22.0,1009.0,998.08,740.54
2017,7,18,12,15,940.0,112.0,3.6,22.0,1009.0,983.64,730.92
2017,7,18,12,30,940.0,112.0,3.6,22.0,1009.0,966.41,719.55
2017,7,18,12,45,940.0,111.0,3.6,22.0,1002.0,945.48,705.77
2017,7,18,13,0,940.0,110.0,3.6,22.0,995.0,921.93,690.25
2017,7,18,13,15,937.0,109.5,3.6,22.0,980.0,893.77,671.62
2017,7,18,13,30,934.0,109.0,3.6,22.0,965.0,863.32,651.39
2017,7,18,13,45,931.5,106.5,3.6,22.0,944.0,829.23,628.55
2017,7,18,14,0,929.0,104.0,3.6,22.0,923.0,793.09,604.18
2017,7,18,14,15,923.0,103.0,3.6,22.0,894.0,753.94,577.5
2017,7,18,14,30,917.0,102.0,3.6,22.0,865.0,713.28,549.43
2017,7,18,14,45,910.5,99.5,3.6,22.0,831.0,669.61,516.9
2017,7,18,15,0,904.0,97.0,3.6,22.0,797.0,624.86,482.84
2017,7,18,15,15,893.5,95.0,3.6,22.0,757.0,577.46,445.97
2017,7,18,15,30,883.0,93.0,3.6,22.0,717.0,529.7,407.91
2017,7,18,15,45,871.5,90.0,3.65,22.0,673.0,480.44,367.82
2017,7,18,16,0,860.0,87.0,3.7,22.0,629.0,431.32,326.77
2017,7,18,16,15,842.5,84.5,3.65,21.5,581.0,380.82,284.15
2017,7,18,16,30,825.0,82.0,3.6,21.0,533.0,327.19,238.21
2017,7,18,16,45,804.5,78.0,3.6,21.0,483.0,276.97,194.01
2017,7,18,17,0,784.0,74.0,3.6,21.0,433.0,228.61,151.49
2017,7,18,17,15,753.0,70.0,3.55,20.5,381.0,180.55,111.07
2017,7,18,17,30,722.0,66.0,3.5,20.0,329.0,135.72,75.98
2017,7,18,17,45,679.0,61.0,3.5,19.5,278.0,92.56,47.56
2017,7,18,18,0,636.0,56.0,3.5,19.0,227.0,50.68,27.52
2017,7,18,18,15,570.0,49.5,3.4,18.0,178.5,33.72,24.02
2017,7,18,18,30,504.0,43.0,3.3,17.0,130.0,30.74,21.21
2017,7,18,18,45,397.0,34.0,3.2,16.5,88.5,25.28,15.93
2017,7,18,19,0,290.0,25.0,3.1,16.0,47.0,19.45,8.12
2017,7,18,19,15,145.0,12.5,3.1,15.5,23.5,12.29,0.0
2017,7,18,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,5,15,129.5,12.0,2.35,12.5,21.5,46.0,0.0
2017,7,19,5,30,259.0,24.0,2.4,13.0,43.0,122.02,67.17
2017,7,19,5,45,369.0,34.0,2.45,13.5,84.0,187.5,140.67
2017,7,19,6,0,479.0,44.0,2.5,14.0,125.0,260.72,205.56
2017,7,19,6,15,547.5,51.0,2.45,14.5,173.0,321.85,259.73
2017,7,19,6,30,616.0,58.0,2.4,15.0,221.0,388.8,317.08
2017,7,19,6,45,662.5,63.0,2.35,16.0,272.5,446.85,364.8
2017,7,19,7,0,709.0,68.0,2.3,17.0,324.0,505.93,411.37
2017,7,19,7,15,741.0,72.0,2.25,17.5,375.5,559.82,452.78
2017,7,19,7,30,773.0,76.0,2.2,18.0,427.0,614.92,493.57
2017,7,19,7,45,797.5,79.5,2.15,18.5,478.0,665.05,528.01
2017,7,19,8,0,822.0,83.0,2.1,19.0,529.0,715.22,561.12
2017,7,19,8,15,840.5,85.5,2.1,19.5,577.5,754.67,586.09
2017,7,19,8,30,859.0,88.0,2.1,20.0,626.0,797.84,613.29
2017,7,19,8,45,873.0,90.0,2.1,20.5,671.0,835.57,636.19
2017,7,19,9,0,887.0,92.0,2.1,21.0,716.0,871.71,657.7
2017,7,19,9,15,897.5,94.0,2.05,21.5,756.0,902.94,675.14
2017,7,19,9,30,908.0,96.0,2.0,22.0,796.0,931.99,690.92
2017,7,19,9,45,909.5,101.5,2.0,22.5,829.0,954.16,702.58
2017,7,19,10,0,911.0,107.0,2.0,23.0,862.0,973.48,712.41
2017,7,19,10,15,917.5,108.0,2.05,23.0,891.0,989.87,722.38
2017,7,19,10,30,924.0,109.0,2.1,23.0,920.0,1003.46,730.65
2017,7,19,10,45,929.5,109.0,2.15,23.5,942.5,1012.15,734.48
2017,7,19,11,0,935.0,109.0,2.2,24.0,965.0,1017.87,736.56
2017,7,19,11,15,938.0,110.0,2.25,24.0,980.0,1019.19,737.39
2017,7,19,11,30,941.0,111.0,2.3,24.0,995.0,1017.46,736.42
2017,7,19,11,45,943.5,110.5,2.4,24.5,1003.0,1010.71,731.48
2017,7,19,12,0,946.0,110.0,2.5,25.0,1011.0,1000.98,724.73
2017,7,19,12,15,946.0,110.0,2.6,25.0,1011.0,986.47,716.37
2017,7,19,12,30,946.0,110.0,2.7,25.0,1011.0,969.14,706.21
2017,7,19,12,45,945.0,109.5,2.8,25.0,1003.5,947.69,693.35
2017,7,19,13,0,944.0,109.0,2.9,25.0,996.0,923.62,678.71
2017,7,19,13,15,941.0,108.0,2.95,25.0,981.0,894.87,660.52
2017,7,19,13,30,938.0,107.0,3.0,25.0,966.0,863.83,640.7
2017,7,19,13,45,934.5,105.5,3.05,25.0,944.5,829.74,618.7
2017,7,19,14,0,931.0,104.0,3.1,25.0,923.0,793.66,595.15
2017,7,19,14,15,924.5,103.0,3.1,25.0,894.0,754.05,568.7
2017,7,19,14,30,918.0,102.0,3.1,25.0,865.0,712.97,540.83
2017,7,19,14,45,912.0,99.0,3.15,25.0,831.0,669.09,508.95
2017,7,19,15,0,906.0,96.0,3.2,25.0,797.0,624.08,475.46
2017,7,19,15,15,895.0,94.5,3.25,24.5,756.5,576.75,440.2
2017,7,19,15,30,884.0,93.0,3.3,24.0,716.0,529.09,403.58
2017,7,19,15,45,872.0,89.5,3.35,24.0,671.5,479.07,363.35
2017,7,19,16,0,860.0,86.0,3.4,24.0,627.0,429.26,322.18
2017,7,19,16,15,842.0,83.5,3.4,23.5,578.5,378.55,279.85
2017,7,19,16,30,824.0,81.0,3.4,23.0,530.0,324.76,234.22
2017,7,19,16,45,803.0,77.0,3.45,22.5,480.0,274.44,190.72
2017,7,19,17,0,782.0,73.0,3.5,22.0,430.0,226.03,148.75
2017,7,19,17,15,750.0,69.0,3.5,21.5,378.0,177.91,108.55
2017,7,19,17,30,718.0,65.0,3.5,21.0,326.0,133.11,73.79
2017,7,19,17,45,676.0,60.0,3.5,20.5,275.0,90.23,45.87
2017,7,19,18,0,634.0,55.0,3.5,20.0,224.0,51.91,29.19
2017,7,19,18,15,568.0,48.5,3.4,19.0,176.0,32.97,23.26
2017,7,19,18,30,502.0,42.0,3.3,18.0,128.0,29.96,20.42
2017,7,19,18,45,396.5,33.0,3.25,17.5,87.0,24.46,15.12
2017,7,19,19,0,291.0,24.0,3.2,17.0,46.0,18.58,7.12
2017,7,19,19,15,145.5,12.0,3.2,16.5,23.0,11.8,0.0
2017,7,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,5,15,138.5,11.5,3.2,13.5,21.0,47.64,0.0
2017,7,20,5,30,277.0,23.0,3.2,14.0,42.0,125.5,65.28
2017,7,20,5,45,385.5,32.0,3.25,14.5,82.5,190.49,141.97
2017,7,20,6,0,494.0,41.0,3.3,15.0,123.0,262.49,206.24
2017,7,20,6,15,560.5,47.0,3.3,15.5,170.5,322.03,259.47
2017,7,20,6,30,627.0,53.0,3.3,16.0,218.0,384.98,314.11
2017,7,20,6,45,671.0,58.0,3.35,16.5,268.5,442.39,362.63
2017,7,20,7,0,715.0,63.0,3.4,17.0,319.0,502.64,411.69
2017,7,20,7,15,746.5,66.5,3.35,17.5,370.5,555.83,453.36
2017,7,20,7,30,778.0,70.0,3.3,18.0,422.0,610.2,494.49
2017,7,20,7,45,801.5,73.0,3.25,18.5,472.0,659.23,528.76
2017,7,20,8,0,825.0,76.0,3.2,19.0,522.0,703.77,558.63
2017,7,20,8,15,842.5,78.5,3.15,19.5,570.0,747.19,587.03
2017,7,20,8,30,860.0,81.0,3.1,20.0,618.0,789.7,614.19
2017,7,20,8,45,873.5,83.0,3.05,20.5,662.5,827.13,637.24
2017,7,20,9,0,887.0,85.0,3.0,21.0,707.0,862.94,658.81
2017,7,20,9,15,897.0,86.5,2.95,21.5,746.5,893.26,676.29
2017,7,20,9,30,907.0,88.0,2.9,22.0,786.0,921.4,692.11
2017,7,20,9,45,915.0,89.5,2.85,22.5,820.5,945.34,704.97
2017,7,20,10,0,923.0,91.0,2.8,23.0,855.0,966.71,716.05
2017,7,20,10,15,928.5,92.0,2.8,23.5,883.5,982.46,723.83
2017,7,20,10,30,934.0,93.0,2.8,24.0,912.0,995.36,729.83
2017,7,20,10,45,938.5,93.5,2.8,24.5,934.0,1003.82,733.03
2017,7,20,11,0,943.0,94.0,2.8,25.0,956.0,1009.28,734.41
2017,7,20,11,15,945.5,94.5,2.85,25.0,971.0,1009.76,734.6
2017,7,20,11,30,948.0,95.0,2.9,25.0,986.0,1007.18,732.96
2017,7,20,11,45,949.5,95.5,3.0,25.0,993.5,1000.58,729.27
2017,7,20,12,0,951.0,96.0,3.1,25.0,1001.0,990.98,723.71
2017,7,20,12,15,951.5,95.5,3.15,25.0,1001.5,976.49,714.64
2017,7,20,12,30,952.0,95.0,3.2,25.0,1002.0,959.15,703.77
2017,7,20,12,45,940.5,101.5,3.3,25.5,991.0,935.14,687.51
2017,7,20,13,0,929.0,108.0,3.4,26.0,980.0,908.83,669.76
2017,7,20,13,15,926.0,107.5,3.45,25.5,966.0,880.93,653.18
2017,7,20,13,30,923.0,107.0,3.5,25.0,952.0,850.76,634.9
2017,7,20,13,45,921.0,104.5,3.6,25.0,931.0,817.35,613.25
2017,7,20,14,0,919.0,102.0,3.7,25.0,910.0,781.89,589.98
2017,7,20,14,15,913.0,101.0,3.75,25.0,881.5,743.05,563.9
2017,7,20,14,30,907.0,100.0,3.8,25.0,853.0,702.72,536.33
2017,7,20,14,45,902.0,97.0,3.9,25.0,819.5,659.88,504.91
2017,7,20,15,0,897.0,94.0,4.0,25.0,786.0,615.85,471.82
2017,7,20,15,15,886.5,92.5,4.05,24.5,746.5,569.16,436.59
2017,7,20,15,30,876.0,91.0,4.1,24.0,707.0,522.11,400.01
2017,7,20,15,45,867.0,87.0,4.15,24.0,664.0,473.36,360.33
2017,7,20,16,0,858.0,83.0,4.2,24.0,621.0,424.54,319.54
2017,7,20,16,15,840.5,80.5,4.2,23.5,573.5,374.11,277.11
2017,7,20,16,30,823.0,78.0,4.2,23.0,526.0,324.79,234.63
2017,7,20,16,45,805.0,73.5,4.25,22.5,476.5,270.58,187.82
2017,7,20,17,0,787.0,69.0,4.3,22.0,427.0,222.27,145.67
2017,7,20,17,15,757.0,65.5,4.3,21.5,376.0,174.67,105.71
2017,7,20,17,30,727.0,62.0,4.3,21.0,325.0,130.18,71.17
2017,7,20,17,45,688.5,57.0,4.3,20.5,275.0,87.11,43.24
2017,7,20,18,0,650.0,52.0,4.3,20.0,225.0,48.23,26.82
2017,7,20,18,15,585.5,46.0,4.15,19.0,176.5,33.92,24.07
2017,7,20,18,30,521.0,40.0,4.0,18.0,128.0,28.32,18.97
2017,7,20,18,45,418.5,31.5,3.9,17.5,87.0,23.2,14.01
2017,7,20,19,0,316.0,23.0,3.8,17.0,46.0,17.73,6.15
2017,7,20,19,15,158.0,11.5,3.75,16.5,23.0,11.3,0.0
2017,7,20,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,5,15,144.5,11.0,2.45,13.5,21.0,48.46,0.0
2017,7,21,5,30,289.0,22.0,2.4,14.0,42.0,127.06,61.76
2017,7,21,5,45,396.0,31.0,2.4,14.5,82.5,192.41,142.6
2017,7,21,6,0,503.0,40.0,2.4,15.0,123.0,264.1,206.65
2017,7,21,6,15,570.0,46.0,2.35,15.5,171.0,324.17,260.03
2017,7,21,6,30,637.0,52.0,2.3,16.0,219.0,387.78,314.75
2017,7,21,6,45,681.0,57.0,2.25,16.5,270.0,445.59,362.94
2017,7,21,7,0,725.0,62.0,2.2,17.0,321.0,506.23,411.42
2017,7,21,7,15,756.5,65.5,2.1,17.5,372.5,559.83,452.43
2017,7,21,7,30,788.0,69.0,2.0,18.0,424.0,614.6,492.68
2017,7,21,7,45,812.0,72.0,1.95,19.0,475.0,664.38,525.48
2017,7,21,8,0,836.0,75.0,1.9,20.0,526.0,709.69,553.8
2017,7,21,8,15,853.5,77.5,1.8,20.5,574.0,753.51,580.92
2017,7,21,8,30,871.0,80.0,1.7,21.0,622.0,796.39,606.62
2017,7,21,8,45,884.5,82.0,1.65,21.5,667.0,834.17,628.66
2017,7,21,9,0,898.0,84.0,1.6,22.0,712.0,870.3,649.2
2017,7,21,9,15,908.0,85.5,1.6,22.5,752.0,900.91,666.34
2017,7,21,9,30,918.0,87.0,1.6,23.0,792.0,929.3,681.92
2017,7,21,9,45,914.5,94.5,1.65,23.5,824.0,949.38,692.67
2017,7,21,10,0,911.0,102.0,1.7,24.0,856.0,966.36,701.54
2017,7,21,10,15,917.5,103.0,1.75,24.0,885.0,982.83,711.53
2017,7,21,10,30,924.0,104.0,1.8,24.0,914.0,996.49,719.82
2017,7,21,10,45,929.5,104.5,1.9,24.5,936.5,1005.77,724.69
2017,7,21,11,0,935.0,105.0,2.0,25.0,959.0,1012.07,727.78
2017,7,21,11,15,938.0,105.5,2.1,25.0,974.0,1012.93,728.94
2017,7,21,11,30,941.0,106.0,2.2,25.0,989.0,1010.75,728.3
2017,7,21,11,45,943.0,106.0,2.35,25.5,997.0,1004.07,724.0
2017,7,21,12,0,945.0,106.0,2.5,26.0,1005.0,994.4,717.81
2017,7,21,12,15,945.5,106.0,2.6,26.0,1005.0,980.39,709.78
2017,7,21,12,30,946.0,106.0,2.7,26.0,1005.0,963.53,699.93
2017,7,21,12,45,942.0,107.5,2.8,26.0,997.0,941.34,686.6
2017,7,21,13,0,938.0,109.0,2.9,26.0,989.0,916.64,671.56
2017,7,21,13,15,935.0,108.0,2.95,26.0,974.5,888.01,653.48
2017,7,21,13,30,932.0,107.0,3.0,26.0,960.0,857.08,633.78
2017,7,21,13,45,928.5,106.0,3.1,26.0,938.0,823.59,612.51
2017,7,21,14,0,925.0,105.0,3.2,26.0,916.0,788.11,589.64
2017,7,21,14,15,919.0,103.5,3.25,25.5,888.0,748.54,564.56
2017,7,21,14,30,913.0,102.0,3.3,25.0,860.0,707.48,537.75
2017,7,21,14,45,906.0,100.0,3.35,25.0,825.5,664.01,505.96
2017,7,21,15,0,899.0,98.0,3.4,25.0,791.0,619.48,472.63
2017,7,21,15,15,888.5,96.0,3.4,24.5,751.0,572.19,437.13
2017,7,21,15,30,878.0,94.0,3.4,24.0,711.0,524.55,400.29
2017,7,21,15,45,865.0,91.5,3.4,24.0,666.5,475.17,360.32
2017,7,21,16,0,852.0,89.0,3.4,24.0,622.0,426.08,319.55
2017,7,21,16,15,834.0,86.0,3.4,23.5,574.0,371.1,274.0
2017,7,21,16,30,816.0,83.0,3.4,23.0,526.0,321.35,231.42
2017,7,21,16,45,793.5,79.5,3.4,23.0,475.5,271.43,187.89
2017,7,21,17,0,771.0,76.0,3.4,23.0,425.0,223.58,146.3
2017,7,21,17,15,738.0,72.0,3.35,22.0,373.5,175.85,107.03
2017,7,21,17,30,705.0,68.0,3.3,21.0,322.0,131.57,73.26
2017,7,21,17,45,659.5,62.5,3.25,20.5,271.0,85.45,43.21
2017,7,21,18,0,614.0,57.0,3.2,20.0,220.0,47.28,27.37
2017,7,21,18,15,545.0,50.5,3.1,19.0,171.5,34.83,24.86
2017,7,21,18,30,476.0,44.0,3.0,18.0,123.0,31.94,22.11
2017,7,21,18,45,363.5,34.0,2.95,17.5,82.5,25.6,15.99
2017,7,21,19,0,251.0,24.0,2.9,17.0,42.0,18.8,6.37
2017,7,21,19,15,125.5,12.0,2.9,16.5,21.0,11.8,0.0
2017,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,22,5,15,109.5,11.0,1.2,13.5,18.5,39.14,0.0
2017,7,22,5,30,219.0,22.0,1.2,14.0,37.0,104.6,46.08
2017,7,22,5,45,329.0,33.0,1.2,14.5,76.0,170.37,125.41
2017,7,22,6,0,439.0,44.0,1.2,15.0,115.0,242.24,188.54
2017,7,22,6,15,510.0,51.5,1.15,15.5,162.5,302.96,241.41
2017,7,22,6,30,581.0,59.0,1.1,16.0,210.0,369.77,297.54
2017,7,22,6,45,629.5,65.0,1.05,17.0,260.5,428.43,344.65
2017,7,22,7,0,678.0,71.0,1.0,18.0,311.0,490.45,392.15
2017,7,22,7,15,712.0,75.5,1.0,18.5,362.5,542.47,431.24
2017,7,22,7,30,746.0,80.0,1.0,19.0,414.0,598.31,471.66
2017,7,22,7,45,771.5,83.5,1.0,20.0,464.5,648.15,504.63
2017,7,22,8,0,797.0,87.0,1.0,21.0,515.0,698.15,535.83
2017,7,22,8,15,816.0,90.0,1.0,21.5,563.5,742.44,563.21
2017,7,22,8,30,835.0,93.0,1.0,22.0,612.0,785.92,589.49
2017,7,22,8,45,850.0,95.0,1.0,23.0,656.5,818.96,607.13
2017,7,22,9,0,865.0,97.0,1.0,24.0,701.0,855.37,626.74
2017,7,22,9,15,876.0,99.0,1.0,24.5,741.5,886.53,643.77
2017,7,22,9,30,887.0,101.0,1.0,25.0,782.0,915.61,659.34
2017,7,22,9,45,898.0,101.5,1.05,25.5,817.5,940.79,673.19
2017,7,22,10,0,909.0,102.0,1.1,26.0,853.0,963.56,685.53
2017,7,22,10,15,915.5,103.0,1.1,26.5,882.0,980.02,693.12
2017,7,22,10,30,922.0,104.0,1.1,27.0,911.0,993.67,699.08
2017,7,22,10,45,927.0,105.0,1.15,28.0,933.5,1002.99,701.98
2017,7,22,11,0,932.0,106.0,1.2,29.0,956.0,1009.31,703.17
2017,7,22,11,15,935.0,106.5,1.3,29.0,971.0,1010.17,704.79
2017,7,22,11,30,938.0,107.0,1.4,29.0,986.0,1007.99,704.67
2017,7,22,11,45,939.5,107.5,1.5,29.5,994.0,1001.35,700.47
2017,7,22,12,0,941.0,108.0,1.6,30.0,1002.0,991.72,694.5
2017,7,22,12,15,941.5,108.0,1.65,30.0,1002.5,977.74,686.6
2017,7,22,12,30,942.0,108.0,1.7,30.0,1003.0,960.91,677.0
