Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,12,45,939.5,108.5,1.8,30.0,995.5,939.14,664.91
2017,7,22,13,0,937.0,109.0,1.9,30.0,988.0,914.8,651.11
2017,7,22,13,15,934.0,108.5,1.95,30.0,973.5,886.64,634.24
2017,7,22,13,30,931.0,108.0,2.0,30.0,959.0,856.18,615.78
2017,7,22,13,45,927.5,107.0,2.1,30.0,937.0,822.69,595.6
2017,7,22,14,0,924.0,106.0,2.2,30.0,915.0,787.2,573.83
2017,7,22,14,15,917.5,104.5,2.2,30.0,886.5,747.27,548.11
2017,7,22,14,30,911.0,103.0,2.2,30.0,858.0,705.89,520.79
2017,7,22,14,45,903.0,101.5,2.25,30.0,823.5,662.28,490.18
2017,7,22,15,0,895.0,100.0,2.3,30.0,789.0,617.7,458.08
2017,7,22,15,15,884.0,98.0,2.3,29.5,749.0,570.27,423.73
2017,7,22,15,30,873.0,96.0,2.3,29.0,709.0,522.52,388.08
2017,7,22,15,45,859.0,93.5,2.35,29.0,664.0,472.88,349.34
2017,7,22,16,0,845.0,91.0,2.4,29.0,619.0,423.62,309.79
2017,7,22,16,15,826.5,88.5,2.4,28.5,571.0,369.22,265.97
2017,7,22,16,30,808.0,86.0,2.4,28.0,523.0,320.09,225.05
2017,7,22,16,45,607.0,118.5,2.4,27.5,428.5,252.63,174.84
2017,7,22,17,0,406.0,151.0,2.4,27.0,334.0,207.86,144.47
2017,7,22,17,15,277.5,145.5,2.35,26.0,264.0,165.61,115.89
2017,7,22,17,30,149.0,140.0,2.3,25.0,194.0,135.42,98.04
2017,7,22,17,45,134.5,120.0,2.3,24.5,162.5,108.81,78.81
2017,7,22,18,0,120.0,100.0,2.3,24.0,131.0,83.86,62.01
2017,7,22,18,15,103.0,79.5,2.15,23.0,102.0,66.11,51.16
2017,7,22,18,30,86.0,59.0,2.0,22.0,73.0,50.1,37.12
2017,7,22,18,45,50.5,41.0,1.9,21.0,48.5,35.5,23.88
2017,7,22,19,0,15.0,23.0,1.8,20.0,24.0,21.48,7.27
2017,7,22,19,15,7.5,11.5,1.75,19.5,12.0,11.3,0.0
2017,7,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,5,15,95.0,11.0,1.15,15.5,17.0,35.22,0.0
2017,7,23,5,30,190.0,22.0,1.2,16.0,34.0,94.82,36.56
2017,7,23,5,45,298.5,33.0,1.25,16.5,71.5,159.08,115.66
2017,7,23,6,0,407.0,44.0,1.3,17.0,109.0,228.7,176.59
2017,7,23,6,15,477.5,52.5,1.25,17.5,155.0,288.76,228.57
2017,7,23,6,30,548.0,61.0,1.2,18.0,201.0,354.93,283.95
2017,7,23,6,45,597.5,66.5,1.15,18.5,251.0,412.03,330.42
2017,7,23,7,0,647.0,72.0,1.1,19.0,301.0,472.6,377.69
2017,7,23,7,15,682.0,77.0,1.1,19.5,351.5,526.71,418.45
2017,7,23,7,30,717.0,82.0,1.1,20.0,402.0,580.27,457.44
2017,7,23,7,45,744.0,85.5,1.15,21.0,452.0,630.06,491.38
2017,7,23,8,0,771.0,89.0,1.2,22.0,502.0,680.19,523.48
2017,7,23,8,15,790.5,92.0,1.2,22.5,549.5,723.99,550.87
2017,7,23,8,30,810.0,95.0,1.2,23.0,597.0,767.08,577.23
2017,7,23,8,45,825.5,97.0,1.3,24.0,641.5,804.72,599.45
2017,7,23,9,0,841.0,99.0,1.4,25.0,686.0,835.96,617.14
2017,7,23,9,15,853.0,101.5,1.45,25.0,726.0,867.99,637.07
2017,7,23,9,30,865.0,104.0,1.5,25.0,766.0,898.03,655.6
2017,7,23,9,45,862.0,112.0,1.6,25.5,797.5,917.99,666.93
2017,7,23,10,0,859.0,120.0,1.7,26.0,829.0,935.01,676.49
2017,7,23,10,15,866.5,121.5,1.75,26.5,857.5,952.21,685.61
2017,7,23,10,30,874.0,123.0,1.8,27.0,886.0,966.77,693.07
2017,7,23,10,45,881.5,123.0,1.9,27.5,909.0,977.02,698.5
2017,7,23,11,0,889.0,123.0,2.0,28.0,932.0,984.47,702.26
2017,7,23,11,15,892.5,123.5,2.05,28.0,947.5,985.7,703.03
2017,7,23,11,30,896.0,124.0,2.1,28.0,963.0,984.02,702.13
2017,7,23,11,45,899.0,123.5,2.15,28.0,971.0,977.96,698.58
2017,7,23,12,0,902.0,123.0,2.2,28.0,979.0,969.03,693.34
2017,7,23,12,15,902.0,123.0,2.25,28.0,979.5,954.99,684.92
2017,7,23,12,30,902.0,123.0,2.3,28.0,980.0,938.25,674.86
2017,7,23,12,45,894.0,127.0,2.35,28.0,970.5,915.61,661.03
2017,7,23,13,0,886.0,131.0,2.4,28.0,961.0,890.73,645.73
2017,7,23,13,15,883.0,130.5,2.4,28.0,946.5,863.71,628.59
2017,7,23,13,30,880.0,130.0,2.4,28.0,932.0,834.54,609.99
2017,7,23,13,45,873.0,130.0,2.45,28.0,910.0,800.68,588.53
2017,7,23,14,0,866.0,130.0,2.5,28.0,888.0,765.18,565.78
2017,7,23,14,15,859.0,128.5,2.55,27.5,859.5,726.82,541.92
2017,7,23,14,30,852.0,127.0,2.6,27.0,831.0,687.16,515.37
2017,7,23,14,45,840.5,126.0,2.65,27.0,796.5,644.0,484.32
2017,7,23,15,0,829.0,125.0,2.7,27.0,762.0,597.65,450.33
2017,7,23,15,15,816.5,122.5,2.7,26.5,722.5,551.33,416.15
2017,7,23,15,30,804.0,120.0,2.7,26.0,683.0,505.0,380.93
2017,7,23,15,45,786.0,117.5,2.75,25.5,638.5,456.39,343.09
2017,7,23,16,0,768.0,115.0,2.8,25.0,594.0,408.69,304.81
2017,7,23,16,15,746.5,111.5,2.8,24.5,546.5,359.98,264.75
2017,7,23,16,30,725.0,108.0,2.8,24.0,499.0,309.44,222.51
2017,7,23,16,45,697.5,103.0,2.8,23.5,449.5,261.16,181.69
2017,7,23,17,0,670.0,98.0,2.8,23.0,400.0,215.49,143.13
2017,7,23,17,15,632.5,92.5,2.75,22.0,349.5,170.6,106.98
2017,7,23,17,30,595.0,87.0,2.7,21.0,299.0,129.63,76.44
2017,7,23,17,45,544.5,79.0,2.7,20.5,249.5,89.74,51.33
2017,7,23,18,0,494.0,71.0,2.7,20.0,200.0,55.2,36.78
2017,7,23,18,15,420.0,61.5,2.6,19.0,154.0,44.79,33.53
2017,7,23,18,30,346.0,52.0,2.5,18.0,108.0,38.97,28.14
2017,7,23,18,45,242.5,38.0,2.45,17.5,71.0,29.08,18.81
2017,7,23,19,0,139.0,24.0,2.4,17.0,34.0,18.69,5.01
2017,7,23,19,15,69.5,12.0,2.35,16.5,17.0,11.8,0.0
2017,7,23,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,8.0,1.6,13.5,8.0,7.86,0.0
2017,7,24,5,30,0.0,16.0,1.7,14.0,16.0,15.44,0.8
2017,7,24,5,45,8.5,34.5,1.8,14.5,35.5,38.19,24.93
2017,7,24,6,0,17.0,53.0,1.9,15.0,55.0,64.57,48.0
2017,7,24,6,15,29.0,73.0,1.9,15.5,79.5,92.22,71.84
2017,7,24,6,30,41.0,93.0,1.9,16.0,104.0,120.5,95.97
2017,7,24,6,45,51.0,113.5,1.95,16.5,130.0,149.11,119.93
2017,7,24,7,0,61.0,134.0,2.0,17.0,156.0,178.34,143.89
2017,7,24,7,15,111.0,158.0,2.0,17.5,205.0,244.47,197.84
2017,7,24,7,30,161.0,182.0,2.0,18.0,254.0,307.38,247.92
2017,7,24,7,45,273.0,188.0,2.05,18.5,327.0,404.74,325.02
2017,7,24,8,0,385.0,194.0,2.1,19.0,400.0,510.95,406.21
2017,7,24,8,15,261.0,235.0,2.1,19.5,380.0,464.0,365.69
2017,7,24,8,30,137.0,276.0,2.1,20.0,360.0,407.68,318.44
2017,7,24,8,45,479.0,191.5,2.15,20.5,519.0,618.87,483.55
2017,7,24,9,0,821.0,107.0,2.2,21.0,678.0,831.77,633.65
2017,7,24,9,15,832.5,109.5,2.2,21.0,717.0,857.69,647.92
2017,7,24,9,30,844.0,112.0,2.2,21.0,756.0,886.78,666.06
2017,7,24,9,45,845.0,118.0,2.25,21.5,788.0,907.83,677.86
2017,7,24,10,0,846.0,124.0,2.3,22.0,820.0,926.17,687.94
2017,7,24,10,15,852.5,125.5,2.35,22.5,848.5,942.25,696.56
2017,7,24,10,30,859.0,127.0,2.4,23.0,877.0,955.7,703.51
2017,7,24,10,45,863.5,128.5,2.45,23.5,898.0,964.5,707.51
2017,7,24,11,0,868.0,130.0,2.5,24.0,919.0,970.51,709.81
2017,7,24,11,15,871.0,131.0,2.5,24.0,933.5,971.72,710.03
2017,7,24,11,30,874.0,132.0,2.5,24.0,948.0,970.08,708.56
2017,7,24,11,45,875.0,132.5,2.55,24.0,955.5,963.2,704.27
2017,7,24,12,0,876.0,133.0,2.6,24.0,963.0,953.55,698.31
2017,7,24,12,15,876.0,133.0,2.65,24.0,963.0,939.77,689.72
2017,7,24,12,30,876.0,133.0,2.7,24.0,963.0,923.37,679.48
2017,7,24,12,45,885.5,125.5,2.75,24.0,959.0,905.68,668.42
2017,7,24,13,0,895.0,118.0,2.8,24.0,955.0,885.15,655.49
2017,7,24,13,15,891.5,117.0,2.8,23.5,940.0,857.07,638.36
2017,7,24,13,30,888.0,116.0,2.8,23.0,925.0,826.84,619.7
2017,7,24,13,45,884.0,114.5,2.8,23.0,904.0,793.73,597.73
2017,7,24,14,0,880.0,113.0,2.8,23.0,883.0,758.76,574.35
2017,7,24,14,15,873.5,112.0,2.75,23.0,854.5,720.77,548.43
2017,7,24,14,30,867.0,111.0,2.7,23.0,826.0,681.4,520.43
2017,7,24,14,45,859.0,108.5,2.7,23.0,792.5,638.54,488.78
2017,7,24,15,0,851.0,106.0,2.7,23.0,759.0,594.79,455.78
2017,7,24,15,15,839.5,104.0,2.7,22.5,719.5,548.89,421.18
2017,7,24,15,30,828.0,102.0,2.7,22.0,680.0,502.8,385.39
2017,7,24,15,45,813.0,99.5,2.7,22.0,636.0,450.94,343.6
2017,7,24,16,0,798.0,97.0,2.7,22.0,592.0,403.18,303.82
2017,7,24,16,15,778.5,93.5,2.65,21.5,545.0,353.73,262.35
2017,7,24,16,30,759.0,90.0,2.6,21.0,498.0,305.72,221.16
2017,7,24,16,45,732.0,86.5,2.6,20.5,448.5,257.42,179.57
2017,7,24,17,0,705.0,83.0,2.6,20.0,399.0,211.68,140.27
2017,7,24,17,15,670.0,78.5,2.55,19.5,349.0,163.17,100.35
2017,7,24,17,30,635.0,74.0,2.5,19.0,299.0,121.44,68.77
2017,7,24,17,45,585.0,68.0,2.45,18.5,249.5,81.35,43.89
2017,7,24,18,0,535.0,62.0,2.4,18.0,200.0,46.52,35.4
2017,7,24,18,15,464.5,53.5,2.3,17.5,154.5,37.73,27.56
2017,7,24,18,30,394.0,45.0,2.2,17.0,109.0,33.21,23.26
2017,7,24,18,45,286.0,33.5,2.15,16.5,71.5,25.49,15.81
2017,7,24,19,0,178.0,22.0,2.1,16.0,34.0,17.09,3.33
2017,7,24,19,15,89.0,11.0,2.0,15.5,17.0,10.81,0.0
2017,7,24,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,25,5,15,76.5,10.5,1.4,13.5,15.0,29.7,0.0
2017,7,25,5,30,153.0,21.0,1.4,14.0,30.0,79.99,20.36
2017,7,25,5,45,261.0,33.0,1.45,14.5,66.5,144.97,105.07
2017,7,25,6,0,369.0,45.0,1.5,15.0,103.0,213.3,165.64
2017,7,25,6,15,441.5,54.0,1.45,15.5,148.0,272.89,217.73
2017,7,25,6,30,514.0,63.0,1.4,16.0,193.0,338.79,273.6
2017,7,25,6,45,422.5,90.5,1.35,16.5,213.0,341.29,276.95
2017,7,25,7,0,331.0,118.0,1.3,17.0,233.0,337.7,273.87
2017,7,25,7,15,329.0,139.5,1.25,17.5,269.5,365.45,295.39
2017,7,25,7,30,327.0,161.0,1.2,18.0,306.0,400.46,321.29
2017,7,25,7,45,531.5,128.5,1.15,18.5,397.0,530.59,421.69
2017,7,25,8,0,736.0,96.0,1.1,19.0,488.0,660.26,515.52
2017,7,25,8,15,756.5,99.5,1.1,19.5,535.0,704.24,542.65
2017,7,25,8,30,777.0,103.0,1.1,20.0,582.0,747.61,569.67
2017,7,25,8,45,793.0,105.5,1.15,20.5,626.0,785.28,592.89
2017,7,25,9,0,809.0,108.0,1.2,21.0,670.0,821.61,614.96
2017,7,25,9,15,821.0,110.5,1.2,21.5,709.5,852.86,632.74
2017,7,25,9,30,833.0,113.0,1.2,22.0,749.0,876.98,645.69
2017,7,25,9,45,838.5,117.0,1.3,22.5,782.0,899.83,659.27
2017,7,25,10,0,844.0,121.0,1.4,23.0,815.0,920.19,671.22
2017,7,25,10,15,851.0,122.5,1.5,23.0,843.0,936.75,682.06
2017,7,25,10,30,858.0,124.0,1.6,23.0,871.0,950.7,691.33
2017,7,25,10,45,861.5,126.0,1.7,23.5,892.5,959.09,695.79
2017,7,25,11,0,865.0,128.0,1.8,24.0,914.0,964.66,698.56
2017,7,25,11,15,868.0,128.5,1.85,24.0,928.5,965.39,699.08
2017,7,25,11,30,871.0,129.0,1.9,24.0,943.0,963.29,697.93
2017,7,25,11,45,871.0,130.5,2.0,24.5,949.5,956.5,693.11
2017,7,25,12,0,871.0,132.0,2.1,25.0,956.0,946.94,686.59
2017,7,25,12,15,871.0,132.0,2.15,25.0,956.0,933.23,678.26
2017,7,25,12,30,871.0,132.0,2.2,25.0,956.0,916.9,668.31
2017,7,25,12,45,875.0,127.5,2.3,25.0,950.5,897.28,656.68
2017,7,25,13,0,879.0,123.0,2.4,25.0,945.0,875.07,643.28
2017,7,25,13,15,876.0,122.5,2.45,25.0,930.5,848.23,626.33
2017,7,25,13,30,873.0,122.0,2.5,25.0,916.0,819.25,607.87
2017,7,25,13,45,870.5,119.5,2.55,25.0,895.0,786.76,586.91
2017,7,25,14,0,868.0,117.0,2.6,25.0,874.0,752.37,564.46
2017,7,25,14,15,861.0,115.5,2.65,24.5,846.0,713.94,540.05
2017,7,25,14,30,854.0,114.0,2.7,24.0,818.0,674.21,513.19
2017,7,25,14,45,847.0,111.0,2.75,24.0,784.5,631.98,482.3
2017,7,25,15,0,840.0,108.0,2.8,24.0,751.0,588.81,449.95
2017,7,25,15,15,828.5,106.0,2.8,23.5,712.0,543.36,415.7
2017,7,25,15,30,817.0,104.0,2.8,23.0,673.0,494.21,377.78
2017,7,25,15,45,803.5,100.5,2.8,22.5,630.0,446.12,339.47
2017,7,25,16,0,790.0,97.0,2.8,22.0,587.0,398.48,300.36
2017,7,25,16,15,770.5,94.0,2.8,21.5,540.5,349.85,259.5
2017,7,25,16,30,751.0,91.0,2.8,21.0,494.0,302.65,218.94
2017,7,25,16,45,726.5,87.0,2.8,20.5,445.0,254.94,177.7
2017,7,25,17,0,702.0,83.0,2.8,20.0,396.0,209.54,138.59
2017,7,25,17,15,667.5,78.0,2.75,19.5,346.0,160.84,98.56
2017,7,25,17,30,633.0,73.0,2.7,19.0,296.0,118.9,66.93
2017,7,25,17,45,585.0,67.0,2.65,18.5,247.0,79.08,42.49
2017,7,25,18,0,537.0,61.0,2.6,18.0,198.0,44.34,33.48
2017,7,25,18,15,466.5,52.5,2.5,17.5,152.5,36.99,26.89
2017,7,25,18,30,396.0,44.0,2.4,17.0,107.0,32.44,22.56
2017,7,25,18,45,292.0,32.5,2.35,16.5,70.0,24.68,15.05
2017,7,25,19,0,188.0,21.0,2.3,16.0,33.0,16.35,2.01
2017,7,25,19,15,94.0,10.5,2.2,16.0,16.5,10.32,0.0
2017,7,25,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,8.5,1.85,13.5,8.5,8.36,0.0
2017,7,26,5,30,0.0,17.0,1.9,14.0,17.0,16.41,0.0
2017,7,26,5,45,21.0,34.5,2.0,14.5,38.0,45.37,30.14
2017,7,26,6,0,42.0,52.0,2.1,15.0,59.0,73.49,55.06
2017,7,26,6,15,55.5,73.0,2.05,15.5,85.0,104.25,81.74
2017,7,26,6,30,69.0,94.0,2.0,16.0,111.0,135.66,108.64
2017,7,26,6,45,81.0,114.5,2.0,16.5,139.0,166.49,134.55
2017,7,26,7,0,93.0,135.0,2.0,17.0,167.0,204.96,166.04
2017,7,26,7,15,100.0,157.5,1.95,17.5,197.5,237.0,191.5
2017,7,26,7,30,107.0,180.0,1.9,18.0,228.0,269.24,216.49
2017,7,26,7,45,139.0,203.5,1.85,18.5,273.0,320.22,256.17
2017,7,26,8,0,171.0,227.0,1.8,19.0,318.0,373.1,296.28
2017,7,26,8,15,289.0,228.0,1.75,19.5,398.5,477.03,376.07
2017,7,26,8,30,407.0,229.0,1.7,20.0,479.0,588.66,458.12
2017,7,26,8,45,633.5,161.5,1.7,21.0,584.0,717.05,551.66
2017,7,26,9,0,860.0,94.0,1.7,22.0,689.0,843.58,633.95
2017,7,26,9,15,871.5,96.0,1.65,22.5,729.5,875.15,650.49
2017,7,26,9,30,883.0,98.0,1.6,23.0,770.0,904.66,666.4
2017,7,26,9,45,877.5,107.5,1.6,23.5,801.0,924.42,676.42
2017,7,26,10,0,872.0,117.0,1.6,24.0,832.0,941.06,684.52
2017,7,26,10,15,879.0,118.5,1.6,24.0,861.0,957.99,694.2
2017,7,26,10,30,886.0,120.0,1.6,24.0,890.0,972.2,702.2
2017,7,26,10,45,892.0,120.5,1.65,24.5,912.5,981.62,706.58
2017,7,26,11,0,898.0,121.0,1.7,25.0,935.0,988.17,709.28
2017,7,26,11,15,901.5,121.5,1.75,25.0,950.5,989.4,710.13
2017,7,26,11,30,905.0,122.0,1.8,25.0,966.0,987.67,709.28
2017,7,26,11,45,907.5,122.0,1.9,25.5,974.0,981.55,705.0
2017,7,26,12,0,910.0,122.0,2.0,26.0,982.0,972.52,698.96
2017,7,26,12,15,910.0,122.0,2.05,26.0,982.5,958.32,690.49
2017,7,26,12,30,910.0,122.0,2.1,26.0,983.0,941.38,680.34
2017,7,26,12,45,912.0,119.5,2.15,26.5,976.5,921.15,666.77
2017,7,26,13,0,914.0,117.0,2.2,27.0,970.0,898.26,651.54
2017,7,26,13,15,910.5,116.5,2.25,27.0,954.5,870.11,634.12
2017,7,26,13,30,907.0,116.0,2.3,27.0,939.0,839.73,615.16
2017,7,26,13,45,903.0,114.5,2.35,27.0,917.0,805.95,593.78
2017,7,26,14,0,899.0,113.0,2.4,27.0,895.0,770.25,570.92
2017,7,26,14,15,891.5,111.5,2.45,26.5,866.0,730.34,546.01
2017,7,26,14,30,884.0,110.0,2.5,26.0,837.0,689.09,518.76
2017,7,26,14,45,875.0,108.0,2.55,26.0,802.0,645.3,487.16
2017,7,26,15,0,866.0,106.0,2.6,26.0,767.0,600.66,454.16
2017,7,26,15,15,854.0,103.5,2.55,25.5,727.0,553.33,418.81
2017,7,26,15,30,842.0,101.0,2.5,25.0,687.0,505.82,382.32
2017,7,26,15,45,827.0,98.5,2.5,25.0,642.0,453.23,340.5
2017,7,26,16,0,812.0,96.0,2.5,25.0,597.0,404.75,300.63
2017,7,26,16,15,792.0,92.5,2.45,24.5,549.0,354.42,258.94
2017,7,26,16,30,772.0,89.0,2.4,24.0,501.0,305.56,217.55
2017,7,26,16,45,746.0,85.0,2.4,24.0,451.0,256.44,175.4
2017,7,26,17,0,720.0,81.0,2.4,24.0,401.0,209.76,135.62
2017,7,26,17,15,684.5,76.5,2.35,23.0,350.0,160.56,96.13
2017,7,26,17,30,649.0,72.0,2.3,22.0,299.0,118.12,64.97
2017,7,26,17,45,600.0,66.0,2.25,21.5,249.5,77.53,40.74
2017,7,26,18,0,551.0,60.0,2.2,21.0,200.0,42.13,31.13
2017,7,26,18,15,478.0,52.0,2.15,20.0,153.5,36.71,26.34
2017,7,26,18,30,405.0,44.0,2.1,19.0,107.0,32.6,22.46
2017,7,26,18,45,292.0,32.5,2.05,18.5,69.0,24.84,14.94
2017,7,26,19,0,179.0,21.0,2.0,18.0,31.0,16.49,0.83
2017,7,26,19,15,89.5,10.5,2.0,17.5,15.5,10.32,0.0
2017,7,26,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,5,15,86.0,9.5,2.05,13.5,14.0,30.81,0.0
2017,7,27,5,30,172.0,19.0,2.1,14.0,28.0,82.78,6.0
2017,7,27,5,45,290.0,30.0,2.15,14.5,65.5,150.77,107.85
2017,7,27,6,0,408.0,41.0,2.2,15.0,103.0,222.82,172.68
2017,7,27,6,15,482.5,49.0,2.1,15.5,149.0,283.61,226.4
2017,7,27,6,30,557.0,57.0,2.0,16.0,195.0,350.93,284.03
2017,7,27,6,45,378.0,94.0,1.9,17.0,197.0,320.53,260.52
2017,7,27,7,0,199.0,131.0,1.8,18.0,199.0,268.33,217.21
2017,7,27,7,15,232.0,150.0,1.7,18.5,242.5,317.18,256.29
2017,7,27,7,30,265.0,169.0,1.6,19.0,286.0,368.21,295.53
2017,7,27,7,45,254.0,194.0,1.5,20.0,316.5,397.48,315.47
2017,7,27,8,0,243.0,219.0,1.4,21.0,347.0,425.09,333.49
2017,7,27,8,15,239.5,242.5,1.3,21.5,379.0,455.13,353.54
2017,7,27,8,30,236.0,266.0,1.2,22.0,411.0,475.17,365.87
2017,7,27,8,45,547.0,180.0,1.2,22.5,548.5,664.63,507.33
2017,7,27,9,0,858.0,94.0,1.2,23.0,686.0,840.78,624.6
2017,7,27,9,15,869.5,96.0,1.2,23.5,727.0,872.31,640.53
2017,7,27,9,30,881.0,98.0,1.2,24.0,768.0,901.78,656.67
2017,7,27,9,45,891.5,99.0,1.2,25.0,803.5,927.01,668.66
2017,7,27,10,0,902.0,100.0,1.2,26.0,839.0,949.8,679.02
2017,7,27,10,15,908.5,101.5,1.2,26.5,868.0,966.77,687.02
2017,7,27,10,30,915.0,103.0,1.2,27.0,897.0,980.93,693.37
2017,7,27,10,45,921.0,103.0,1.2,27.5,920.0,990.14,696.75
2017,7,27,11,0,927.0,103.0,1.2,28.0,943.0,996.39,698.46
2017,7,27,11,15,930.5,103.5,1.25,28.5,958.5,997.74,698.16
2017,7,27,11,30,934.0,104.0,1.3,29.0,974.0,996.05,696.15
2017,7,27,11,45,937.0,104.0,1.4,29.5,982.5,990.33,692.57
2017,7,27,12,0,940.0,104.0,1.5,30.0,991.0,981.6,687.2
2017,7,27,12,15,940.0,104.0,1.6,30.0,991.0,967.12,679.67
2017,7,27,12,30,940.0,104.0,1.7,30.0,991.0,949.79,670.37
2017,7,27,12,45,933.0,107.5,1.8,30.0,982.0,926.91,657.52
2017,7,27,13,0,926.0,111.0,1.9,30.0,973.0,901.6,643.03
2017,7,27,13,15,922.5,110.0,1.95,30.0,958.0,872.67,625.58
2017,7,27,13,30,919.0,109.0,2.0,30.0,943.0,841.48,606.56
2017,7,27,13,45,915.0,108.0,2.15,30.0,921.0,807.79,586.52
2017,7,27,14,0,911.0,107.0,2.3,30.0,899.0,772.15,564.8
2017,7,27,14,15,904.0,105.5,2.35,29.5,870.0,732.15,540.23
2017,7,27,14,30,897.0,104.0,2.4,29.0,841.0,690.74,513.44
2017,7,27,14,45,888.5,102.5,2.45,29.0,806.0,647.18,482.41
2017,7,27,15,0,880.0,101.0,2.5,29.0,771.0,602.71,449.92
2017,7,27,15,15,868.0,99.0,2.55,28.5,731.0,555.2,415.2
2017,7,27,15,30,856.0,97.0,2.6,28.0,691.0,507.49,379.19
2017,7,27,15,45,841.5,94.5,2.65,27.5,646.0,458.24,340.88
2017,7,27,16,0,827.0,92.0,2.7,27.0,601.0,405.44,298.77
2017,7,27,16,15,807.0,89.0,2.65,26.5,553.0,354.82,257.01
2017,7,27,16,30,787.0,86.0,2.6,26.0,505.0,305.66,215.53
2017,7,27,16,45,761.5,82.0,2.6,26.0,454.5,255.91,173.04
2017,7,27,17,0,736.0,78.0,2.6,26.0,404.0,208.57,132.92
2017,7,27,17,15,701.0,73.5,2.55,25.0,352.5,161.95,95.79
2017,7,27,17,30,666.0,69.0,2.5,24.0,301.0,115.66,61.96
2017,7,27,17,45,616.5,63.5,2.45,23.5,251.0,74.7,38.17
2017,7,27,18,0,567.0,58.0,2.4,23.0,201.0,39.06,28.19
2017,7,27,18,15,493.0,50.0,2.3,22.0,154.0,35.12,24.71
2017,7,27,18,30,419.0,42.0,2.2,21.0,107.0,30.92,20.79
2017,7,27,18,45,301.0,31.0,2.15,20.5,69.0,23.56,13.64
2017,7,27,19,0,183.0,20.0,2.1,20.0,31.0,15.65,0.0
2017,7,27,19,15,91.5,10.0,2.1,19.5,15.5,9.83,0.0
2017,7,27,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,28,5,15,104.5,9.0,2.25,14.5,14.5,34.74,0.0
2017,7,28,5,30,209.0,18.0,2.3,15.0,29.0,91.74,0.0
2017,7,28,5,45,331.0,28.5,2.4,15.5,67.5,162.59,114.97
2017,7,28,6,0,453.0,39.0,2.5,16.0,106.0,237.32,182.89
2017,7,28,6,15,526.5,46.0,2.45,16.5,153.5,298.43,237.2
2017,7,28,6,30,600.0,53.0,2.4,17.0,201.0,365.97,295.26
2017,7,28,6,45,501.5,79.0,2.35,17.5,222.0,370.64,301.1
2017,7,28,7,0,403.0,105.0,2.3,18.0,243.0,362.43,294.9
2017,7,28,7,15,318.5,138.5,2.25,18.5,259.0,356.53,289.13
2017,7,28,7,30,234.0,172.0,2.2,19.0,275.0,351.07,282.52
2017,7,28,7,45,161.5,197.0,2.2,20.0,272.0,328.12,261.63
2017,7,28,8,0,89.0,222.0,2.2,21.0,269.0,298.92,235.56
2017,7,28,8,15,174.5,241.5,2.2,21.5,344.5,395.26,310.56
2017,7,28,8,30,260.0,261.0,2.2,22.0,420.0,497.36,386.87
2017,7,28,8,45,571.5,174.5,2.2,22.5,558.5,678.24,523.97
2017,7,28,9,0,883.0,88.0,2.2,23.0,697.0,854.28,643.85
2017,7,28,9,15,894.5,90.0,2.2,23.0,737.5,886.47,662.4
2017,7,28,9,30,906.0,92.0,2.2,23.0,778.0,916.52,680.77
2017,7,28,9,45,901.0,100.5,2.25,23.5,810.0,936.21,691.39
2017,7,28,10,0,896.0,109.0,2.3,24.0,842.0,952.75,700.05
2017,7,28,10,15,903.0,110.5,2.35,24.0,871.5,970.03,710.66
2017,7,28,10,30,910.0,112.0,2.4,24.0,901.0,984.52,719.51
2017,7,28,10,45,915.5,113.0,2.45,24.5,923.5,994.17,723.94
2017,7,28,11,0,921.0,114.0,2.5,25.0,946.0,1000.85,726.59
2017,7,28,11,15,924.5,114.5,2.55,25.0,962.0,1002.1,727.29
2017,7,28,11,30,928.0,115.0,2.6,25.0,978.0,1000.3,726.19
2017,7,28,11,45,930.5,115.0,2.65,25.0,986.0,994.03,722.34
2017,7,28,12,0,933.0,115.0,2.7,25.0,994.0,984.77,716.68
2017,7,28,12,15,933.0,115.0,2.75,25.0,994.5,970.27,707.71
2017,7,28,12,30,933.0,115.0,2.8,25.0,995.0,952.93,696.98
2017,7,28,12,45,934.0,113.5,2.85,25.0,988.5,932.29,684.1
2017,7,28,13,0,935.0,112.0,2.9,25.0,982.0,908.95,669.46
2017,7,28,13,15,932.0,111.5,2.95,25.0,967.0,880.63,651.45
2017,7,28,13,30,929.0,111.0,3.0,25.0,952.0,849.99,631.82
2017,7,28,13,45,926.0,109.5,3.05,25.0,930.5,816.22,609.93
2017,7,28,14,0,923.0,108.0,3.1,25.0,909.0,780.42,586.47
2017,7,28,14,15,916.5,106.5,3.1,24.5,880.0,740.29,560.63
2017,7,28,14,30,910.0,105.0,3.1,24.0,851.0,698.68,532.48
2017,7,28,14,45,903.0,102.5,3.1,24.0,816.5,654.56,499.86
2017,7,28,15,0,896.0,100.0,3.1,24.0,782.0,609.39,465.72
2017,7,28,15,15,884.5,98.5,3.1,23.5,741.5,561.87,429.78
2017,7,28,15,30,873.0,97.0,3.1,23.0,701.0,514.06,392.54
2017,7,28,15,45,860.0,94.0,3.15,23.0,656.0,464.2,352.04
2017,7,28,16,0,847.0,91.0,3.2,23.0,611.0,414.64,310.66
2017,7,28,16,15,827.5,88.0,3.15,22.5,562.0,359.2,264.35
2017,7,28,16,30,808.0,85.0,3.1,22.0,513.0,309.16,221.27
2017,7,28,16,45,783.5,81.0,3.1,22.0,462.0,258.62,177.24
2017,7,28,17,0,759.0,77.0,3.1,22.0,411.0,210.38,135.59
2017,7,28,17,15,724.0,73.0,3.05,21.5,359.0,163.09,97.14
2017,7,28,17,30,689.0,69.0,3.0,21.0,307.0,116.11,62.43
2017,7,28,17,45,640.0,63.0,3.0,20.5,255.5,73.7,37.84
2017,7,28,18,0,591.0,57.0,3.0,20.0,204.0,38.39,27.98
2017,7,28,18,15,515.0,49.5,2.9,19.0,156.5,34.84,24.79
2017,7,28,18,30,439.0,42.0,2.8,18.0,109.0,31.09,21.19
2017,7,28,18,45,315.5,31.0,2.75,17.5,70.0,23.72,13.87
2017,7,28,19,0,192.0,20.0,2.7,17.0,31.0,15.79,0.0
2017,7,28,19,15,96.0,10.0,2.75,16.5,15.5,9.83,0.0
2017,7,28,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,5,15,85.5,9.5,2.35,13.5,13.5,30.37,0.0
2017,7,29,5,30,171.0,19.0,2.4,14.0,27.0,80.75,0.0
2017,7,29,5,45,303.0,29.5,2.45,14.5,65.5,153.61,108.03
2017,7,29,6,0,435.0,40.0,2.5,15.0,104.0,230.66,178.11
2017,7,29,6,15,512.5,47.5,2.45,15.5,151.5,293.2,233.71
2017,7,29,6,30,590.0,55.0,2.4,16.0,199.0,362.53,293.43
2017,7,29,6,45,295.0,69.0,2.35,16.5,141.0,245.54,200.87
2017,7,29,7,0,0.0,83.0,2.3,17.0,83.0,81.41,62.79
2017,7,29,7,15,0.0,106.0,2.25,17.5,106.0,104.85,82.16
2017,7,29,7,30,0.0,129.0,2.2,18.0,129.0,128.22,100.89
2017,7,29,7,45,8.0,156.5,2.15,18.5,160.5,161.85,127.82
2017,7,29,8,0,16.0,184.0,2.1,19.0,192.0,195.96,154.6
2017,7,29,8,15,15.5,197.0,2.05,19.5,205.5,208.62,163.7
2017,7,29,8,30,15.0,210.0,2.0,20.0,219.0,221.24,172.71
2017,7,29,8,45,28.0,244.5,2.0,20.5,263.0,275.56,214.36
2017,7,29,9,0,41.0,279.0,2.0,21.0,307.0,323.15,249.85
2017,7,29,9,15,64.5,312.0,2.0,21.5,359.5,378.55,290.89
2017,7,29,9,30,88.0,345.0,2.0,22.0,412.0,434.52,331.42
2017,7,29,9,45,183.0,361.0,2.0,22.5,508.0,546.35,413.74
2017,7,29,10,0,278.0,377.0,2.0,23.0,604.0,660.04,493.95
2017,7,29,10,15,605.0,239.0,2.0,23.0,756.0,832.89,621.04
2017,7,29,10,30,932.0,101.0,2.0,23.0,908.0,992.68,724.77
2017,7,29,10,45,937.5,101.5,2.05,23.5,930.5,1002.02,727.41
2017,7,29,11,0,943.0,102.0,2.1,24.0,953.0,1008.34,729.87
2017,7,29,11,15,946.0,103.0,2.15,24.0,968.5,1009.69,730.72
2017,7,29,11,30,949.0,104.0,2.2,24.0,984.0,1007.93,729.74
2017,7,29,11,45,951.0,103.5,2.25,24.5,992.0,1000.61,723.92
2017,7,29,12,0,953.0,103.0,2.3,25.0,1000.0,990.25,716.31
2017,7,29,12,15,953.0,103.5,2.35,25.0,1000.5,976.03,707.72
2017,7,29,12,30,953.0,104.0,2.4,25.0,1001.0,958.91,697.32
2017,7,29,12,45,942.5,109.5,2.45,25.0,990.5,934.57,682.26
2017,7,29,13,0,932.0,115.0,2.5,25.0,980.0,907.88,665.66
2017,7,29,13,15,929.0,114.5,2.5,25.0,965.0,879.58,647.51
2017,7,29,13,30,926.0,114.0,2.5,25.0,950.0,848.96,627.78
2017,7,29,13,45,922.0,112.5,2.55,25.0,928.0,814.46,605.68
2017,7,29,14,0,918.0,111.0,2.6,25.0,906.0,778.0,582.06
2017,7,29,14,15,911.0,109.5,2.6,24.5,877.0,737.63,556.29
2017,7,29,14,30,904.0,108.0,2.6,24.0,848.0,695.84,528.04
2017,7,29,14,45,896.0,106.0,2.65,24.0,813.0,651.74,495.88
2017,7,29,15,0,888.0,104.0,2.7,24.0,778.0,606.68,462.2
2017,7,29,15,15,876.5,102.0,2.7,23.5,737.0,558.99,426.33
2017,7,29,15,30,865.0,100.0,2.7,23.0,696.0,511.04,389.17
2017,7,29,15,45,850.5,97.0,2.7,23.0,651.0,460.84,348.49
2017,7,29,16,0,836.0,94.0,2.7,23.0,606.0,407.11,304.17
2017,7,29,16,15,816.0,91.0,2.65,22.5,557.0,356.01,261.31
2017,7,29,16,30,796.0,88.0,2.6,22.0,508.0,306.38,218.74
2017,7,29,16,45,771.0,84.0,2.6,21.5,457.0,256.31,175.65
2017,7,29,17,0,746.0,80.0,2.6,21.0,406.0,208.6,134.87
2017,7,29,17,15,709.5,75.0,2.55,20.5,354.0,160.91,96.26
2017,7,29,17,30,673.0,70.0,2.5,20.0,302.0,113.56,61.46
2017,7,29,17,45,623.5,64.0,2.5,19.5,251.0,72.0,37.75
2017,7,29,18,0,574.0,58.0,2.5,19.0,200.0,39.36,28.95
2017,7,29,18,15,496.0,50.0,2.4,18.0,152.0,35.43,25.4
2017,7,29,18,30,418.0,42.0,2.3,17.0,104.0,31.25,21.4
2017,7,29,18,45,295.5,30.5,2.25,16.5,66.0,23.4,13.55
2017,7,29,19,0,173.0,19.0,2.2,16.0,28.0,14.95,0.0
2017,7,29,19,15,86.5,9.5,2.15,15.5,14.0,9.34,0.0
2017,7,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,30,5,15,86.5,8.5,1.45,13.5,12.5,29.48,0.0
2017,7,30,5,30,173.0,17.0,1.5,14.0,25.0,78.45,0.0
2017,7,30,5,45,297.0,28.0,1.55,14.5,62.0,149.4,103.68
2017,7,30,6,0,421.0,39.0,1.6,15.0,99.0,223.33,171.59
2017,7,30,6,15,497.0,46.5,1.55,15.5,145.5,284.39,225.59
2017,7,30,6,30,573.0,54.0,1.5,16.0,192.0,352.16,283.51
2017,7,30,6,45,286.5,69.5,1.45,16.5,138.5,241.26,196.42
2017,7,30,7,0,0.0,85.0,1.4,17.0,85.0,83.57,64.5
2017,7,30,7,15,0.0,103.0,1.35,17.5,103.0,101.71,79.5
2017,7,30,7,30,0.0,121.0,1.3,18.0,121.0,119.79,93.88
2017,7,30,7,45,2.5,143.0,1.3,19.0,144.5,143.76,112.62
2017,7,30,8,0,5.0,165.0,1.3,20.0,168.0,167.84,131.03
2017,7,30,8,15,6.0,177.0,1.3,20.5,180.5,180.38,140.21
2017,7,30,8,30,7.0,189.0,1.3,21.0,193.0,192.99,149.38
2017,7,30,8,45,21.5,230.5,1.35,21.5,245.0,247.42,191.23
2017,7,30,9,0,36.0,272.0,1.4,22.0,297.0,311.29,239.04
2017,7,30,9,15,49.5,301.5,1.45,22.5,338.5,354.05,270.06
2017,7,30,9,30,63.0,331.0,1.5,23.0,380.0,397.0,300.78
2017,7,30,9,45,132.0,360.5,1.55,23.5,467.0,499.13,375.35
2017,7,30,10,0,201.0,390.0,1.6,24.0,554.0,593.99,442.08
2017,7,30,10,15,537.0,256.5,1.65,24.5,715.5,783.99,580.76
2017,7,30,10,30,873.0,123.0,1.7,25.0,877.0,958.69,694.4
2017,7,30,10,45,879.0,123.5,1.75,25.5,899.0,967.98,696.86
2017,7,30,11,0,885.0,124.0,1.8,26.0,921.0,974.43,699.48
2017,7,30,11,15,888.0,125.0,1.85,26.0,936.0,975.63,700.27
2017,7,30,11,30,891.0,126.0,1.9,26.0,951.0,973.89,699.37
2017,7,30,11,45,893.5,125.5,2.0,26.5,959.0,967.28,694.69
2017,7,30,12,0,896.0,125.0,2.1,27.0,967.0,957.79,688.27
2017,7,30,12,15,896.0,125.0,2.15,27.0,967.0,943.67,679.78
2017,7,30,12,30,896.0,125.0,2.2,27.0,967.0,926.83,669.62
2017,7,30,12,45,890.5,126.5,2.25,27.0,958.0,903.97,655.58
2017,7,30,13,0,885.0,128.0,2.3,27.0,949.0,878.77,640.02
2017,7,30,13,15,882.0,127.5,2.3,27.0,934.5,851.57,622.67
2017,7,30,13,30,879.0,127.0,2.3,27.0,920.0,822.18,603.83
2017,7,30,13,45,876.5,124.5,2.3,27.0,899.0,789.26,582.54
2017,7,30,14,0,874.0,122.0,2.3,27.0,878.0,754.41,559.83
2017,7,30,14,15,867.0,120.5,2.3,27.0,849.5,715.53,534.18
2017,7,30,14,30,860.0,119.0,2.3,27.0,821.0,675.33,505.7
2017,7,30,14,45,853.0,116.0,2.35,27.0,787.0,632.62,475.01
2017,7,30,15,0,846.0,113.0,2.4,27.0,753.0,588.95,442.83
2017,7,30,15,15,834.0,110.5,2.4,26.5,713.0,539.11,406.02
2017,7,30,15,30,822.0,108.0,2.4,26.0,673.0,492.04,370.05
2017,7,30,15,45,807.5,104.5,2.45,25.5,629.0,443.1,331.68
2017,7,30,16,0,793.0,101.0,2.5,25.0,585.0,394.72,292.53
2017,7,30,16,15,772.5,97.5,2.55,24.5,537.5,345.07,251.42
2017,7,30,16,30,752.0,94.0,2.6,24.0,490.0,296.98,210.67
2017,7,30,16,45,725.0,90.0,2.65,23.5,440.0,248.63,169.58
2017,7,30,17,0,698.0,86.0,2.7,23.0,390.0,199.4,128.26
2017,7,30,17,15,661.0,80.5,2.7,22.0,339.0,153.47,91.77
2017,7,30,17,30,624.0,75.0,2.7,21.0,288.0,111.39,61.68
2017,7,30,17,45,570.5,68.5,2.75,20.5,238.0,71.77,39.51
2017,7,30,18,0,517.0,62.0,2.8,20.0,188.0,42.89,31.89
2017,7,30,18,15,440.0,53.0,2.7,19.5,142.5,38.25,27.65
2017,7,30,18,30,363.0,44.0,2.6,19.0,97.0,33.31,22.92
2017,7,30,18,45,246.5,31.0,2.55,18.5,60.5,24.05,13.76
2017,7,30,19,0,130.0,18.0,2.5,18.0,24.0,14.05,0.0
2017,7,30,19,15,65.0,9.0,2.5,17.5,12.0,8.85,0.0
2017,7,30,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,5,15,50.0,8.0,2.0,13.5,10.0,19.98,0.0
2017,7,31,5,30,100.0,16.0,2.0,14.0,20.0,54.35,0.0
2017,7,31,5,45,211.0,30.0,2.05,14.5,54.5,121.06,82.79
2017,7,31,6,0,322.0,44.0,2.1,15.0,89.0,189.9,145.97
2017,7,31,6,15,400.0,54.0,2.05,15.5,134.0,250.15,199.01
2017,7,31,6,30,478.0,64.0,2.0,16.0,179.0,317.29,256.58
2017,7,31,6,45,271.5,96.0,2.0,16.5,164.5,256.9,209.3
2017,7,31,7,0,65.0,128.0,2.0,17.0,150.0,173.82,139.99
2017,7,31,7,15,83.5,151.5,1.9,17.5,185.0,212.49,171.59
2017,7,31,7,30,102.0,175.0,1.8,18.0,220.0,259.93,209.08
2017,7,31,7,45,108.0,198.5,1.75,19.0,251.0,292.59,233.36
2017,7,31,8,0,114.0,222.0,1.7,20.0,282.0,325.26,257.05
2017,7,31,8,15,254.0,225.0,1.65,20.5,374.5,445.31,350.32
2017,7,31,8,30,394.0,228.0,1.6,21.0,467.0,574.55,445.82
2017,7,31,8,45,605.5,169.0,1.6,21.5,568.0,697.87,536.16
2017,7,31,9,0,817.0,110.0,1.6,22.0,669.0,824.22,620.36
2017,7,31,9,15,830.5,112.5,1.6,22.5,709.5,856.99,638.36
2017,7,31,9,30,844.0,115.0,1.6,23.0,750.0,882.62,652.42
2017,7,31,9,45,850.5,118.5,1.6,24.0,784.5,906.07,663.73
2017,7,31,10,0,857.0,122.0,1.6,25.0,819.0,927.01,673.32
2017,7,31,10,15,864.5,124.0,1.65,25.5,848.5,944.7,682.76
2017,7,31,10,30,872.0,126.0,1.7,26.0,878.0,959.7,690.55
2017,7,31,10,45,881.0,125.0,1.8,26.5,901.5,970.26,696.24
2017,7,31,11,0,890.0,124.0,1.9,27.0,925.0,978.01,700.24
2017,7,31,11,15,893.5,125.0,1.95,27.0,940.5,979.65,701.28
2017,7,31,11,30,897.0,126.0,2.0,27.0,956.0,978.34,700.62
2017,7,31,11,45,901.5,125.0,2.1,27.5,965.0,973.03,696.72
2017,7,31,12,0,906.0,124.0,2.2,28.0,974.0,964.79,691.04
2017,7,31,12,15,906.0,124.0,2.3,28.0,974.0,950.5,682.94
2017,7,31,12,30,906.0,124.0,2.4,28.0,974.0,933.47,673.1
2017,7,31,12,45,910.5,120.0,2.5,28.0,968.5,913.86,661.57
2017,7,31,13,0,915.0,116.0,2.6,28.0,963.0,891.49,648.19
2017,7,31,13,15,911.5,115.0,2.65,28.0,948.0,862.65,630.11
2017,7,31,13,30,908.0,114.0,2.7,28.0,933.0,831.58,610.47
2017,7,31,13,45,905.0,112.0,2.8,28.0,911.0,797.86,589.21
2017,7,31,14,0,902.0,110.0,2.9,28.0,889.0,762.15,566.34
2017,7,31,14,15,895.5,108.5,2.95,27.5,860.0,722.63,541.41
2017,7,31,14,30,889.0,107.0,3.0,27.0,831.0,681.67,513.75
2017,7,31,14,45,881.5,104.5,3.05,27.0,796.5,637.95,481.86
2017,7,31,15,0,874.0,102.0,3.1,27.0,762.0,593.25,448.47
2017,7,31,15,15,862.0,100.0,3.15,26.5,721.5,545.84,413.01
2017,7,31,15,30,850.0,98.0,3.2,26.0,681.0,498.24,376.29
2017,7,31,15,45,836.5,95.0,3.25,25.5,636.5,449.12,337.27
2017,7,31,16,0,823.0,92.0,3.3,25.0,592.0,396.37,294.37
2017,7,31,16,15,803.0,89.0,3.25,24.5,544.0,345.88,252.0
2017,7,31,16,30,783.0,86.0,3.2,24.0,496.0,296.86,210.0
2017,7,31,16,45,757.0,82.0,3.2,23.5,445.5,247.21,167.46
2017,7,31,17,0,731.0,78.0,3.2,23.0,395.0,200.03,127.44
2017,7,31,17,15,695.0,73.5,3.15,22.0,343.5,153.68,90.56
2017,7,31,17,30,659.0,69.0,3.1,21.0,292.0,107.64,57.54
2017,7,31,17,45,606.5,63.0,3.05,20.5,241.5,66.84,35.31
2017,7,31,18,0,554.0,57.0,3.0,20.0,191.0,38.82,28.33
2017,7,31,18,15,477.0,48.5,2.9,19.5,144.5,34.42,24.31
2017,7,31,18,30,400.0,40.0,2.8,19.0,98.0,29.73,19.83
2017,7,31,18,45,277.0,28.5,2.7,18.5,61.0,21.81,11.77
2017,7,31,19,0,154.0,17.0,2.6,18.0,24.0,13.28,0.0
2017,7,31,19,15,77.0,8.5,2.6,17.5,12.0,8.36,0.0
2017,7,31,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,5,15,52.5,7.5,2.05,14.5,9.5,20.0,0.0
2017,8,1,5,30,105.0,15.0,2.1,15.0,19.0,53.95,0.0
2017,8,1,5,45,214.5,28.5,2.15,15.5,53.0,119.95,80.41
2017,8,1,6,0,324.0,42.0,2.2,16.0,87.0,187.96,143.57
2017,8,1,6,15,402.0,52.5,2.15,16.5,131.5,248.61,196.87
2017,8,1,6,30,480.0,63.0,2.1,17.0,176.0,316.26,254.75
2017,8,1,6,45,533.0,70.5,2.05,18.0,225.0,374.04,302.74
2017,8,1,7,0,586.0,78.0,2.0,19.0,274.0,435.7,351.87
2017,8,1,7,15,625.0,84.0,1.9,19.5,324.5,490.66,394.42
2017,8,1,7,30,664.0,90.0,1.8,20.0,375.0,547.64,436.85
2017,8,1,7,45,693.0,94.5,1.7,21.0,424.5,597.69,471.62
2017,8,1,8,0,722.0,99.0,1.6,22.0,474.0,648.35,504.93
2017,8,1,8,15,744.0,103.0,1.55,22.5,522.0,691.07,531.96
2017,8,1,8,30,766.0,107.0,1.5,23.0,570.0,735.79,559.76
2017,8,1,8,45,783.0,110.0,1.45,24.0,614.5,774.54,581.65
