Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,9,0,800.0,113.0,1.4,25.0,659.0,812.0,602.13
2017,8,1,9,15,813.5,115.5,1.4,25.5,699.5,844.35,620.54
2017,8,1,9,30,827.0,118.0,1.4,26.0,740.0,874.82,637.55
2017,8,1,9,45,799.5,140.0,1.45,26.5,764.0,887.04,643.28
2017,8,1,10,0,772.0,162.0,1.5,27.0,788.0,895.17,646.66
2017,8,1,10,15,781.0,164.0,1.6,27.5,817.0,912.91,656.93
2017,8,1,10,30,790.0,166.0,1.7,28.0,846.0,928.19,665.55
2017,8,1,10,45,799.5,166.0,1.8,28.5,869.5,939.31,671.57
2017,8,1,11,0,809.0,166.0,1.9,29.0,893.0,947.79,676.02
2017,8,1,11,15,813.5,167.0,1.95,29.0,908.0,949.83,677.28
2017,8,1,11,30,818.0,168.0,2.0,29.0,923.0,949.1,676.96
2017,8,1,11,45,823.5,166.5,2.1,29.5,932.5,944.04,673.19
2017,8,1,12,0,829.0,165.0,2.2,30.0,942.0,936.23,667.77
2017,8,1,12,15,829.0,165.0,2.25,30.0,942.0,922.16,659.28
2017,8,1,12,30,829.0,165.0,2.3,30.0,942.0,905.56,649.26
2017,8,1,12,45,836.5,159.0,2.35,30.0,937.5,887.23,638.15
2017,8,1,13,0,844.0,153.0,2.4,30.0,933.0,866.27,625.34
2017,8,1,13,15,840.5,152.0,2.45,29.5,918.0,838.42,609.22
2017,8,1,13,30,837.0,151.0,2.5,29.0,903.0,808.55,591.62
2017,8,1,13,45,835.0,147.0,2.55,29.0,882.0,775.11,570.28
2017,8,1,14,0,833.0,143.0,2.6,29.0,861.0,739.85,547.52
2017,8,1,14,15,825.0,141.0,2.6,28.5,832.5,700.62,521.73
2017,8,1,14,30,817.0,139.0,2.6,28.0,804.0,660.27,493.99
2017,8,1,14,45,811.0,134.5,2.65,28.0,770.0,617.92,463.46
2017,8,1,15,0,805.0,130.0,2.7,28.0,736.0,574.66,431.51
2017,8,1,15,15,791.0,127.0,2.7,27.5,696.0,527.85,396.74
2017,8,1,15,30,777.0,124.0,2.7,27.0,656.0,481.21,361.09
2017,8,1,15,45,764.0,119.0,2.7,27.0,612.5,433.57,323.01
2017,8,1,16,0,751.0,114.0,2.7,27.0,569.0,386.42,284.35
2017,8,1,16,15,728.0,110.0,2.65,26.5,521.0,334.18,241.65
2017,8,1,16,30,705.0,106.0,2.6,26.0,473.0,286.86,201.98
2017,8,1,16,45,679.0,100.0,2.6,25.5,424.0,239.16,161.93
2017,8,1,17,0,653.0,94.0,2.6,25.0,375.0,193.97,124.38
2017,8,1,17,15,612.5,87.5,2.5,24.5,324.5,149.05,89.35
2017,8,1,17,30,572.0,81.0,2.4,24.0,274.0,108.39,61.06
2017,8,1,17,45,517.5,73.0,2.35,23.5,225.0,70.28,40.52
2017,8,1,18,0,463.0,65.0,2.3,23.0,176.0,45.89,34.03
2017,8,1,18,15,384.0,54.5,2.15,22.0,131.5,40.0,28.81
2017,8,1,18,30,305.0,44.0,2.0,21.0,87.0,33.24,22.57
2017,8,1,18,45,196.0,29.5,1.95,20.5,53.0,22.7,12.12
2017,8,1,19,0,87.0,15.0,1.9,20.0,19.0,11.65,0.0
2017,8,1,19,15,43.5,7.5,1.9,19.5,9.5,7.37,0.0
2017,8,1,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,5,15,35.5,6.5,1.35,15.5,8.0,14.86,0.0
2017,8,2,5,30,71.0,13.0,1.4,16.0,16.0,32.91,0.0
2017,8,2,5,45,169.0,28.5,1.45,17.0,48.5,104.77,68.33
2017,8,2,6,0,267.0,44.0,1.5,18.0,81.0,167.0,126.0
2017,8,2,6,15,342.5,56.5,1.55,18.5,124.0,225.19,176.44
2017,8,2,6,30,418.0,69.0,1.6,19.0,167.0,290.39,231.64
2017,8,2,6,45,466.0,79.5,1.65,19.5,214.0,348.27,279.72
2017,8,2,7,0,514.0,90.0,1.7,20.0,261.0,407.57,327.42
2017,8,2,7,15,554.5,97.5,1.8,20.5,310.0,462.2,370.19
2017,8,2,7,30,595.0,105.0,1.9,21.0,359.0,519.03,413.35
2017,8,2,7,45,456.5,152.5,2.05,22.0,362.0,496.03,392.1
2017,8,2,8,0,318.0,200.0,2.2,23.0,365.0,455.92,357.77
2017,8,2,8,15,293.5,227.5,2.15,23.5,391.0,477.42,371.6
2017,8,2,8,30,269.0,255.0,2.1,24.0,417.0,496.2,382.7
2017,8,2,8,45,270.5,276.5,2.05,24.5,450.5,527.04,403.02
2017,8,2,9,0,272.0,298.0,2.0,25.0,484.0,556.95,422.2
2017,8,2,9,15,524.0,217.5,2.0,25.5,601.5,701.76,529.32
2017,8,2,9,30,776.0,137.0,2.0,26.0,719.0,848.94,628.39
2017,8,2,9,45,767.0,149.5,2.0,26.5,747.5,866.55,636.2
2017,8,2,10,0,758.0,162.0,2.0,27.0,776.0,881.17,643.31
2017,8,2,10,15,766.5,164.5,2.0,27.0,804.5,898.79,653.72
2017,8,2,10,30,775.0,167.0,2.0,27.0,833.0,913.97,662.56
2017,8,2,10,45,778.0,170.5,2.05,27.5,853.5,922.44,666.35
2017,8,2,11,0,781.0,174.0,2.1,28.0,874.0,928.24,668.57
2017,8,2,11,15,785.0,175.0,2.1,28.0,889.0,929.76,669.0
2017,8,2,11,30,789.0,176.0,2.1,28.0,904.0,928.6,667.86
2017,8,2,11,45,790.5,177.0,2.1,28.5,911.0,922.44,662.32
2017,8,2,12,0,792.0,178.0,2.1,29.0,918.0,913.66,655.28
2017,8,2,12,15,792.0,178.0,2.15,29.0,918.5,899.99,646.99
2017,8,2,12,30,792.0,178.0,2.2,29.0,919.0,883.89,637.21
2017,8,2,12,45,798.5,172.0,2.25,29.5,914.0,865.32,624.6
2017,8,2,13,0,805.0,166.0,2.3,30.0,909.0,844.27,610.43
2017,8,2,13,15,801.5,165.0,2.4,29.5,894.5,817.31,595.14
2017,8,2,13,30,798.0,164.0,2.5,29.0,880.0,788.44,578.39
2017,8,2,13,45,794.0,161.0,2.65,29.0,859.0,755.53,557.82
2017,8,2,14,0,790.0,158.0,2.8,29.0,838.0,721.03,535.6
2017,8,2,14,15,782.0,156.0,2.9,28.5,809.5,683.25,510.48
2017,8,2,14,30,774.0,154.0,3.0,28.0,781.0,644.45,483.95
2017,8,2,14,45,768.0,148.5,3.1,28.0,748.5,602.82,453.83
2017,8,2,15,0,762.0,143.0,3.2,28.0,716.0,560.39,422.35
2017,8,2,15,15,747.5,140.0,3.2,27.5,676.5,515.16,388.49
2017,8,2,15,30,733.0,137.0,3.2,27.0,637.0,467.19,351.72
2017,8,2,15,45,720.0,131.0,3.2,27.0,594.5,420.42,314.19
2017,8,2,16,0,707.0,125.0,3.2,27.0,552.0,374.21,276.19
2017,8,2,16,15,683.5,120.5,3.0,26.5,505.0,326.57,236.81
2017,8,2,16,30,660.0,116.0,2.8,26.0,458.0,280.86,198.43
2017,8,2,16,45,632.0,109.5,2.65,25.5,410.0,234.51,159.67
2017,8,2,17,0,604.0,103.0,2.5,25.0,362.0,190.9,123.72
2017,8,2,17,15,563.5,96.0,2.25,24.5,312.5,148.1,90.63
2017,8,2,17,30,523.0,89.0,2.0,24.0,263.0,109.6,64.18
2017,8,2,17,45,467.5,79.5,1.75,23.5,215.0,72.78,44.38
2017,8,2,18,0,412.0,70.0,1.5,23.0,167.0,50.51,37.99
2017,8,2,18,15,335.5,57.5,1.3,22.5,124.0,42.53,30.89
2017,8,2,18,30,259.0,45.0,1.1,22.0,81.0,34.12,23.17
2017,8,2,18,45,129.5,30.5,0.95,21.5,48.5,23.58,12.46
2017,8,2,19,0,0.0,16.0,0.8,21.0,16.0,15.24,0.0
2017,8,2,19,15,0.0,8.0,0.8,20.5,8.0,7.86,0.0
2017,8,2,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.5,2.2,19.0,2.5,2.46,0.0
2017,8,3,5,30,0.0,5.0,2.2,19.0,5.0,4.91,0.0
2017,8,3,5,45,0.0,23.5,2.25,19.0,23.5,22.95,10.84
2017,8,3,6,0,0.0,42.0,2.3,19.0,42.0,42.85,29.13
2017,8,3,6,15,17.0,64.5,2.25,19.0,68.5,77.87,58.66
2017,8,3,6,30,34.0,87.0,2.2,19.0,95.0,111.04,86.77
2017,8,3,6,45,58.5,107.0,2.2,19.5,124.5,146.0,115.99
2017,8,3,7,0,83.0,127.0,2.2,20.0,154.0,182.91,146.34
2017,8,3,7,15,66.0,145.5,2.1,20.0,169.5,194.82,155.53
2017,8,3,7,30,49.0,164.0,2.0,20.0,185.0,205.17,163.1
2017,8,3,7,45,40.0,179.5,1.9,20.5,198.0,216.07,170.69
2017,8,3,8,0,31.0,195.0,1.8,21.0,211.0,226.25,177.49
2017,8,3,8,15,52.5,225.5,1.55,21.0,256.0,275.58,215.63
2017,8,3,8,30,74.0,256.0,1.3,21.0,301.0,325.96,253.44
2017,8,3,8,45,147.5,281.0,1.1,21.5,378.5,422.29,325.26
2017,8,3,9,0,221.0,306.0,0.9,22.0,456.0,513.46,389.81
2017,8,3,9,15,161.0,325.5,1.05,22.5,438.5,485.64,366.63
2017,8,3,9,30,101.0,345.0,1.2,23.0,421.0,445.78,335.62
2017,8,3,9,45,150.5,365.5,1.35,23.5,485.0,520.71,390.08
2017,8,3,10,0,200.0,386.0,1.5,24.0,549.0,587.84,437.22
2017,8,3,10,15,198.5,401.5,1.65,24.0,567.5,602.51,446.88
2017,8,3,10,30,197.0,417.0,1.8,24.0,586.0,616.29,456.34
2017,8,3,10,45,182.0,430.0,1.95,24.0,589.0,613.78,454.17
2017,8,3,11,0,167.0,443.0,2.1,24.0,592.0,610.34,451.47
2017,8,3,11,15,201.5,447.5,1.95,24.0,630.5,644.24,474.87
2017,8,3,11,30,236.0,452.0,1.8,24.0,669.0,677.13,496.87
2017,8,3,11,45,241.5,449.5,1.65,24.0,673.0,678.63,496.52
2017,8,3,12,0,247.0,447.0,1.5,24.0,677.0,674.46,492.63
2017,8,3,12,15,259.0,449.5,1.2,24.0,691.5,680.13,494.18
2017,8,3,12,30,271.0,452.0,0.9,24.0,706.0,684.54,494.28
2017,8,3,12,45,478.5,341.5,0.65,24.5,784.5,750.28,539.88
2017,8,3,13,0,686.0,231.0,0.4,25.0,863.0,805.0,574.95
2017,8,3,13,15,471.0,331.5,0.7,25.0,762.0,703.48,507.4
2017,8,3,13,30,256.0,432.0,1.0,25.0,661.0,610.87,443.83
2017,8,3,13,45,294.0,410.0,1.3,25.0,667.0,607.57,445.91
2017,8,3,14,0,332.0,388.0,1.6,25.0,673.0,601.45,444.61
2017,8,3,14,15,329.0,374.0,1.6,25.0,648.5,571.35,423.76
2017,8,3,14,30,326.0,360.0,1.6,25.0,624.0,541.01,402.63
2017,8,3,14,45,237.5,356.5,1.6,25.0,544.0,467.91,349.57
2017,8,3,15,0,149.0,353.0,1.6,25.0,464.0,405.61,303.9
2017,8,3,15,15,140.0,332.0,1.45,24.5,432.0,373.29,280.87
2017,8,3,15,30,131.0,311.0,1.3,24.0,400.0,341.8,257.99
2017,8,3,15,45,349.0,242.5,1.2,24.0,458.0,363.12,272.97
2017,8,3,16,0,567.0,174.0,1.1,24.0,516.0,363.43,269.0
2017,8,3,16,15,454.0,185.0,1.3,23.5,444.0,306.03,225.65
2017,8,3,16,30,341.0,196.0,1.5,23.0,372.0,263.63,194.36
2017,8,3,16,45,284.5,182.0,1.7,23.0,318.5,219.65,160.62
2017,8,3,17,0,228.0,168.0,1.9,23.0,265.0,181.28,131.77
2017,8,3,17,15,197.5,151.5,2.05,22.5,227.5,154.57,112.05
2017,8,3,17,30,167.0,135.0,2.2,22.0,190.0,126.16,91.81
2017,8,3,17,45,138.5,113.0,2.35,21.5,153.5,97.01,71.83
2017,8,3,18,0,110.0,91.0,2.5,21.0,117.0,74.65,59.1
2017,8,3,18,15,78.5,69.0,2.45,20.5,85.0,57.8,44.21
2017,8,3,18,30,47.0,47.0,2.4,20.0,53.0,40.43,28.63
2017,8,3,18,45,23.5,27.0,2.35,20.0,30.0,25.15,13.36
2017,8,3,19,0,0.0,7.0,2.3,20.0,7.0,6.88,0.0
2017,8,3,19,15,0.0,3.5,2.05,19.5,3.5,3.44,0.0
2017,8,3,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,1.7,19.0,0.5,0.49,0.0
2017,8,4,5,30,0.0,1.0,1.8,19.0,1.0,0.98,0.0
2017,8,4,5,45,0.0,7.0,1.9,19.0,7.0,6.74,0.0
2017,8,4,6,0,0.0,13.0,2.0,19.0,13.0,12.53,4.53
2017,8,4,6,15,0.0,22.0,2.1,19.5,22.0,21.22,11.96
2017,8,4,6,30,0.0,31.0,2.2,20.0,31.0,29.92,19.36
2017,8,4,6,45,0.0,40.5,2.3,20.5,40.5,39.11,27.07
2017,8,4,7,0,0.0,50.0,2.4,21.0,50.0,48.3,34.66
2017,8,4,7,15,0.0,71.0,2.4,21.0,71.0,68.64,51.41
2017,8,4,7,30,0.0,92.0,2.4,21.0,92.0,89.72,68.53
2017,8,4,7,45,0.0,115.0,2.4,21.5,115.0,112.93,86.98
2017,8,4,8,0,0.0,138.0,2.4,22.0,138.0,136.14,105.1
2017,8,4,8,15,0.0,122.0,2.4,22.0,122.0,119.25,91.21
2017,8,4,8,30,0.0,106.0,2.4,22.0,106.0,102.96,77.92
2017,8,4,8,45,0.0,102.5,2.4,22.5,102.5,99.41,74.71
2017,8,4,9,0,0.0,99.0,2.4,23.0,99.0,95.93,71.59
2017,8,4,9,15,20.0,202.5,2.4,23.0,218.0,222.74,171.45
2017,8,4,9,30,40.0,306.0,2.4,23.0,337.0,349.54,267.35
2017,8,4,9,45,20.0,225.0,2.4,23.5,240.5,245.41,187.0
2017,8,4,10,0,0.0,144.0,2.4,24.0,144.0,140.29,105.12
2017,8,4,10,15,7.0,207.5,2.4,24.5,214.0,209.7,158.59
2017,8,4,10,30,14.0,271.0,2.4,25.0,284.0,279.43,210.66
2017,8,4,10,45,62.0,353.0,2.45,25.5,408.5,413.64,310.16
2017,8,4,11,0,110.0,435.0,2.5,26.0,533.0,541.59,401.07
2017,8,4,11,15,74.0,410.5,2.5,26.0,477.0,480.15,355.54
2017,8,4,11,30,38.0,386.0,2.5,26.0,421.0,419.23,310.85
2017,8,4,11,45,145.0,421.0,2.5,26.5,556.0,555.98,410.97
2017,8,4,12,0,252.0,456.0,2.5,27.0,691.0,687.48,502.47
2017,8,4,12,15,192.5,460.0,2.5,27.0,639.5,627.39,458.66
2017,8,4,12,30,133.0,464.0,2.5,27.0,588.0,571.66,418.62
2017,8,4,12,45,78.0,403.0,2.5,27.5,476.0,458.15,337.37
2017,8,4,13,0,23.0,342.0,2.5,28.0,364.0,349.4,257.81
2017,8,4,13,15,17.5,298.0,2.5,28.0,314.5,301.47,223.35
2017,8,4,13,30,12.0,254.0,2.5,28.0,265.0,254.09,188.61
2017,8,4,13,45,7.5,205.0,2.5,28.0,212.0,203.21,150.82
2017,8,4,14,0,3.0,156.0,2.5,28.0,159.0,152.72,112.77
2017,8,4,14,15,13.0,227.5,2.5,27.5,238.5,227.14,169.84
2017,8,4,14,30,23.0,299.0,2.5,27.0,318.0,299.33,224.22
2017,8,4,14,45,56.5,320.0,2.5,27.0,363.5,332.58,249.43
2017,8,4,15,0,90.0,341.0,2.5,27.0,409.0,365.42,274.07
2017,8,4,15,15,45.0,235.0,2.5,26.5,269.0,242.62,183.02
2017,8,4,15,30,0.0,129.0,2.5,26.0,129.0,124.15,92.62
2017,8,4,15,45,3.0,156.5,2.5,26.0,158.5,150.82,113.87
2017,8,4,16,0,6.0,184.0,2.5,26.0,188.0,176.35,133.95
2017,8,4,16,15,35.0,197.0,2.45,25.5,215.5,191.74,145.95
2017,8,4,16,30,64.0,210.0,2.4,25.0,243.0,206.58,157.15
2017,8,4,16,45,59.5,187.5,2.4,25.0,216.0,181.35,137.59
2017,8,4,17,0,55.0,165.0,2.4,25.0,189.0,156.73,118.5
2017,8,4,17,15,45.5,144.0,2.35,24.5,162.0,133.28,100.7
2017,8,4,17,30,36.0,123.0,2.3,24.0,135.0,110.96,83.76
2017,8,4,17,45,164.5,101.5,2.3,23.5,141.5,84.2,60.63
2017,8,4,18,0,293.0,80.0,2.3,23.0,148.0,58.52,44.81
2017,8,4,18,15,228.5,62.5,2.25,22.0,107.5,46.71,34.45
2017,8,4,18,30,164.0,45.0,2.2,21.0,67.0,36.76,25.35
2017,8,4,18,45,82.0,27.5,2.15,20.5,38.5,22.97,11.23
2017,8,4,19,0,0.0,10.0,2.1,20.0,10.0,9.83,0.0
2017,8,4,19,15,0.0,5.0,2.1,19.5,5.0,4.91,0.0
2017,8,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,20.5,4.5,2.35,15.5,5.0,0.0,0.0
2017,8,5,5,30,41.0,9.0,2.4,16.0,10.0,20.22,0.0
2017,8,5,5,45,121.5,26.5,2.5,16.5,40.0,84.92,50.81
2017,8,5,6,0,202.0,44.0,2.6,17.0,70.0,141.73,106.49
2017,8,5,6,15,184.0,64.5,2.6,17.5,96.0,160.1,125.37
2017,8,5,6,30,166.0,85.0,2.6,18.0,122.0,182.85,146.15
2017,8,5,6,45,203.0,102.0,2.6,18.5,159.5,227.33,183.81
2017,8,5,7,0,240.0,119.0,2.6,19.0,197.0,274.85,223.01
2017,8,5,7,15,261.5,138.5,2.55,19.5,237.0,318.81,258.13
2017,8,5,7,30,283.0,158.0,2.5,20.0,277.0,363.92,293.17
2017,8,5,7,45,269.5,183.0,2.5,20.5,308.0,392.55,313.88
2017,8,5,8,0,256.0,208.0,2.5,21.0,339.0,419.26,332.58
2017,8,5,8,15,241.0,233.5,2.45,21.5,366.5,443.55,348.8
2017,8,5,8,30,226.0,259.0,2.4,22.0,394.0,457.1,356.77
2017,8,5,8,45,187.0,284.0,2.4,22.5,401.5,457.48,354.19
2017,8,5,9,0,148.0,309.0,2.4,23.0,409.0,454.9,349.41
2017,8,5,9,15,230.0,318.0,2.35,23.5,484.0,536.69,409.88
2017,8,5,9,30,312.0,327.0,2.3,24.0,559.0,630.23,476.22
2017,8,5,9,45,543.0,237.5,2.3,24.5,665.0,754.76,567.61
2017,8,5,10,0,774.0,148.0,2.3,25.0,771.0,877.72,650.05
2017,8,5,10,15,782.5,150.0,2.3,25.0,799.5,895.02,659.42
2017,8,5,10,30,791.0,152.0,2.3,25.0,828.0,909.84,668.19
2017,8,5,10,45,799.0,152.5,2.35,25.5,850.0,920.06,673.17
2017,8,5,11,0,807.0,153.0,2.4,26.0,872.0,927.62,676.52
2017,8,5,11,15,810.5,153.5,2.45,26.0,887.0,928.2,676.78
2017,8,5,11,30,814.0,154.0,2.5,26.0,902.0,926.05,675.41
2017,8,5,11,45,818.5,153.0,2.55,26.5,910.0,920.57,670.67
2017,8,5,12,0,823.0,152.0,2.6,27.0,918.0,912.36,664.27
2017,8,5,12,15,823.0,152.0,2.65,27.0,918.0,898.36,655.5
2017,8,5,12,30,823.0,152.0,2.7,27.0,918.0,881.83,645.14
2017,8,5,12,45,818.5,153.0,2.75,27.0,909.5,859.92,631.24
2017,8,5,13,0,814.0,154.0,2.8,27.0,901.0,835.83,615.89
2017,8,5,13,15,810.0,153.0,2.85,26.5,886.0,808.19,599.28
2017,8,5,13,30,806.0,152.0,2.9,26.0,871.0,778.63,581.22
2017,8,5,13,45,803.0,149.0,2.95,26.0,850.0,746.16,559.84
2017,8,5,14,0,800.0,146.0,3.0,26.0,829.0,711.99,537.06
2017,8,5,14,15,791.5,144.0,3.0,25.5,800.5,673.44,510.41
2017,8,5,14,30,783.0,142.0,3.0,25.0,772.0,633.89,482.44
2017,8,5,14,45,776.0,137.5,3.05,25.0,739.0,592.12,451.49
2017,8,5,15,0,769.0,133.0,3.1,25.0,706.0,549.6,419.25
2017,8,5,15,15,755.0,130.0,3.1,24.5,666.5,504.27,384.71
2017,8,5,15,30,741.0,127.0,3.1,24.0,627.0,459.17,349.36
2017,8,5,15,45,728.0,121.0,3.1,24.0,584.5,412.2,311.04
2017,8,5,16,0,715.0,115.0,3.1,24.0,542.0,362.58,269.83
2017,8,5,16,15,692.0,111.0,3.05,23.5,495.5,315.2,230.09
2017,8,5,16,30,669.0,107.0,3.0,23.0,449.0,269.7,191.28
2017,8,5,16,45,644.5,100.0,3.0,23.0,401.0,223.35,151.57
2017,8,5,17,0,620.0,93.0,3.0,23.0,353.0,179.39,114.66
2017,8,5,17,15,580.0,86.5,2.95,22.5,304.0,136.49,81.57
2017,8,5,17,30,540.0,80.0,2.9,22.0,255.0,97.82,55.65
2017,8,5,17,45,490.5,70.5,2.85,21.5,208.0,60.65,36.93
2017,8,5,18,0,441.0,61.0,2.8,21.0,161.0,43.18,31.93
2017,8,5,18,15,362.5,50.0,2.7,20.5,118.5,36.7,26.04
2017,8,5,18,30,284.0,39.0,2.6,20.0,76.0,29.54,19.31
2017,8,5,18,45,180.0,25.0,2.55,19.5,44.5,19.28,8.1
2017,8,5,19,0,76.0,11.0,2.5,19.0,13.0,10.81,0.0
2017,8,5,19,15,38.0,5.5,2.5,18.5,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,15,60.0,5.5,2.3,15.5,7.5,0.0,0.0
2017,8,6,5,30,120.0,11.0,2.4,16.0,15.0,43.86,0.0
2017,8,6,5,45,249.0,22.5,2.5,16.5,48.0,121.85,71.21
2017,8,6,6,0,378.0,34.0,2.6,17.0,81.0,196.11,147.03
2017,8,6,6,15,458.0,41.5,2.55,17.0,126.0,255.7,200.84
2017,8,6,6,30,538.0,49.0,2.5,17.0,171.0,322.59,259.33
2017,8,6,6,45,278.5,81.5,2.45,17.5,145.5,248.72,201.93
2017,8,6,7,0,19.0,114.0,2.4,18.0,120.0,126.45,100.08
2017,8,6,7,15,24.0,134.0,2.35,18.5,143.5,150.3,119.65
2017,8,6,7,30,29.0,154.0,2.3,19.0,167.0,180.89,144.0
2017,8,6,7,45,61.5,184.0,2.25,19.5,214.5,236.01,188.11
2017,8,6,8,0,94.0,214.0,2.2,20.0,262.0,293.18,232.76
2017,8,6,8,15,181.5,232.5,2.2,20.5,336.5,388.76,307.36
2017,8,6,8,30,269.0,251.0,2.2,21.0,411.0,490.31,383.83
2017,8,6,8,45,557.0,168.0,2.2,21.5,532.5,651.88,507.39
2017,8,6,9,0,845.0,85.0,2.2,22.0,654.0,807.53,615.09
2017,8,6,9,15,857.0,87.0,2.2,22.0,694.0,839.26,633.99
2017,8,6,9,30,869.0,89.0,2.2,22.0,734.0,868.96,652.51
2017,8,6,9,45,858.5,100.5,2.25,22.5,763.5,886.48,661.96
2017,8,6,10,0,848.0,112.0,2.3,23.0,793.0,900.66,669.31
2017,8,6,10,15,855.5,113.5,2.35,23.0,822.0,917.72,679.99
2017,8,6,10,30,863.0,115.0,2.4,23.0,851.0,932.13,688.95
2017,8,6,10,45,869.0,116.0,2.45,23.5,873.5,941.83,693.57
2017,8,6,11,0,875.0,117.0,2.5,24.0,896.0,948.69,696.45
2017,8,6,11,15,878.5,117.5,2.55,24.0,911.0,949.77,697.03
2017,8,6,11,30,882.0,118.0,2.6,24.0,926.0,947.94,695.86
2017,8,6,11,45,884.0,118.5,2.65,24.5,934.0,941.78,690.63
2017,8,6,12,0,886.0,119.0,2.7,25.0,942.0,932.75,683.64
2017,8,6,12,15,886.0,119.0,2.75,25.0,942.0,918.58,674.72
2017,8,6,12,30,886.0,119.0,2.8,25.0,942.0,901.69,664.08
2017,8,6,12,45,880.0,122.0,2.9,25.0,933.5,879.86,650.52
2017,8,6,13,0,874.0,125.0,3.0,25.0,925.0,855.69,635.35
2017,8,6,13,15,871.0,124.0,3.05,25.0,910.5,828.0,617.41
2017,8,6,13,30,868.0,123.0,3.1,25.0,896.0,798.15,597.92
2017,8,6,13,45,861.5,123.0,3.15,25.0,873.5,764.55,575.72
2017,8,6,14,0,855.0,123.0,3.2,25.0,851.0,729.27,552.18
2017,8,6,14,15,848.0,121.0,3.25,24.5,822.5,690.3,526.16
2017,8,6,14,30,841.0,119.0,3.3,24.0,794.0,650.04,497.64
2017,8,6,14,45,828.0,119.0,3.35,24.0,759.0,606.87,465.24
2017,8,6,15,0,815.0,119.0,3.4,24.0,724.0,560.42,429.75
2017,8,6,15,15,802.0,116.0,3.4,23.5,684.0,513.58,393.75
2017,8,6,15,30,789.0,113.0,3.4,23.0,644.0,466.79,356.74
2017,8,6,15,45,766.0,112.0,3.45,23.0,598.5,417.9,316.55
2017,8,6,16,0,743.0,111.0,3.5,23.0,553.0,370.44,276.62
2017,8,6,16,15,720.5,107.0,3.5,22.5,505.5,318.78,233.22
2017,8,6,16,30,698.0,103.0,3.5,22.0,458.0,272.02,193.01
2017,8,6,16,45,660.0,100.0,3.5,21.5,407.0,224.7,152.91
2017,8,6,17,0,622.0,97.0,3.5,21.0,356.0,181.13,116.86
2017,8,6,17,15,581.0,90.0,3.5,20.5,306.5,137.68,83.3
2017,8,6,17,30,540.0,83.0,3.5,20.0,257.0,98.57,57.21
2017,8,6,17,45,474.5,75.0,3.5,19.5,207.5,62.58,40.11
2017,8,6,18,0,409.0,67.0,3.5,19.0,158.0,48.66,36.97
2017,8,6,18,15,332.0,54.0,3.4,18.5,115.0,40.19,29.25
2017,8,6,18,30,255.0,41.0,3.3,18.0,72.0,31.25,20.86
2017,8,6,18,45,153.5,25.0,3.2,17.5,41.0,19.34,7.63
2017,8,6,19,0,52.0,9.0,3.1,17.0,10.0,8.85,0.0
2017,8,6,19,15,26.0,4.5,3.05,16.5,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,5,15,23.0,4.0,2.2,15.0,4.5,0.0,0.0
2017,8,7,5,30,46.0,8.0,2.3,15.0,9.0,20.44,0.0
2017,8,7,5,45,142.0,24.5,2.4,15.5,39.5,87.31,48.13
2017,8,7,6,0,238.0,41.0,2.5,16.0,70.0,150.7,112.93
2017,8,7,6,15,314.5,54.5,2.45,16.5,112.5,208.34,163.82
2017,8,7,6,30,391.0,68.0,2.4,17.0,155.0,273.17,219.63
2017,8,7,6,45,215.5,93.0,2.4,17.5,143.5,222.12,179.96
2017,8,7,7,0,40.0,118.0,2.4,18.0,132.0,148.26,118.36
2017,8,7,7,15,22.0,127.5,2.35,18.5,135.5,141.94,112.75
2017,8,7,7,30,4.0,137.0,2.3,19.0,139.0,139.93,110.21
2017,8,7,7,45,7.0,154.0,2.3,19.5,157.5,158.93,125.11
2017,8,7,8,0,10.0,171.0,2.3,20.0,176.0,178.12,139.87
2017,8,7,8,15,13.5,190.0,2.3,20.0,197.5,199.97,156.84
2017,8,7,8,30,17.0,209.0,2.3,20.0,219.0,221.97,173.75
2017,8,7,8,45,45.5,251.0,2.3,20.5,281.0,297.11,232.08
2017,8,7,9,0,74.0,293.0,2.3,21.0,343.0,366.22,284.14
2017,8,7,9,15,423.0,216.0,2.35,21.5,527.5,609.21,473.09
2017,8,7,9,30,772.0,139.0,2.4,22.0,712.0,841.63,637.73
2017,8,7,9,45,797.5,134.0,2.45,22.5,750.5,871.57,653.91
2017,8,7,10,0,823.0,129.0,2.5,23.0,789.0,899.74,670.64
2017,8,7,10,15,831.0,131.0,2.55,23.0,817.5,917.23,681.48
2017,8,7,10,30,839.0,133.0,2.6,23.0,846.0,927.02,687.38
2017,8,7,10,45,845.0,134.0,2.65,23.5,868.5,936.4,691.85
2017,8,7,11,0,851.0,135.0,2.7,24.0,891.0,943.0,694.56
2017,8,7,11,15,854.5,135.5,2.75,24.0,906.0,943.92,695.0
2017,8,7,11,30,858.0,136.0,2.8,24.0,921.0,941.99,693.73
2017,8,7,11,45,860.0,136.5,2.9,24.5,928.5,935.81,688.82
2017,8,7,12,0,862.0,137.0,3.0,25.0,936.0,926.84,682.16
2017,8,7,12,15,862.0,137.0,3.0,25.0,936.0,912.81,672.86
2017,8,7,12,30,862.0,137.0,3.0,25.0,936.0,896.15,661.92
2017,8,7,12,45,865.0,134.0,3.05,25.0,930.0,876.65,649.47
2017,8,7,13,0,868.0,131.0,3.1,25.0,924.0,854.55,635.29
2017,8,7,13,15,864.5,130.0,3.1,25.0,909.0,826.53,616.77
2017,8,7,13,30,861.0,129.0,3.1,25.0,894.0,796.38,596.78
2017,8,7,13,45,856.0,127.5,3.15,25.0,872.0,762.65,574.48
2017,8,7,14,0,851.0,126.0,3.2,25.0,850.0,727.17,550.79
2017,8,7,14,15,843.5,124.5,3.2,24.5,821.0,688.4,524.45
2017,8,7,14,30,836.0,123.0,3.2,24.0,792.0,648.38,495.91
2017,8,7,14,45,826.5,120.5,3.2,24.0,757.5,602.7,461.71
2017,8,7,15,0,817.0,118.0,3.2,24.0,723.0,558.44,427.71
2017,8,7,15,15,803.5,115.5,3.2,23.5,682.5,511.68,391.77
2017,8,7,15,30,790.0,113.0,3.2,23.0,642.0,465.02,354.86
2017,8,7,15,45,773.0,109.5,3.2,23.0,597.5,416.32,314.75
2017,8,7,16,0,756.0,106.0,3.2,23.0,553.0,368.47,274.39
2017,8,7,16,15,733.5,102.0,3.2,22.5,505.5,319.51,232.99
2017,8,7,16,30,711.0,98.0,3.2,22.0,458.0,268.98,189.83
2017,8,7,16,45,681.5,93.0,3.2,21.5,408.0,221.22,149.05
2017,8,7,17,0,652.0,88.0,3.2,21.0,358.0,176.33,111.58
2017,8,7,17,15,611.5,82.0,3.2,20.5,308.0,132.35,77.75
2017,8,7,17,30,571.0,76.0,3.2,20.0,258.0,92.64,51.75
2017,8,7,17,45,513.5,68.0,3.2,19.5,209.0,55.34,34.79
2017,8,7,18,0,456.0,60.0,3.2,19.0,160.0,42.78,31.82
2017,8,7,18,15,374.0,49.0,3.1,18.5,116.5,36.25,25.82
2017,8,7,18,30,292.0,38.0,3.0,18.0,73.0,29.27,19.1
2017,8,7,18,45,178.0,23.5,2.9,17.5,41.5,18.18,6.09
2017,8,7,19,0,64.0,9.0,2.8,17.0,10.0,8.85,0.0
2017,8,7,19,15,32.0,4.5,2.75,16.5,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,15,32.5,4.5,2.4,14.5,5.5,0.0,0.0
2017,8,8,5,30,65.0,9.0,2.5,15.0,11.0,26.49,0.0
2017,8,8,5,45,179.0,23.0,2.65,15.5,42.0,96.25,50.23
2017,8,8,6,0,293.0,37.0,2.8,16.0,73.0,166.71,124.57
2017,8,8,6,15,376.0,48.0,2.75,16.5,116.5,227.4,178.63
2017,8,8,6,30,459.0,59.0,2.7,17.0,160.0,295.73,237.7
2017,8,8,6,45,513.0,67.5,2.7,17.5,208.5,353.66,287.23
2017,8,8,7,0,567.0,76.0,2.7,18.0,257.0,415.63,338.39
2017,8,8,7,15,310.0,118.5,2.6,18.5,220.0,322.87,262.76
2017,8,8,7,30,53.0,161.0,2.5,19.0,183.0,204.49,163.25
2017,8,8,7,45,42.0,176.0,2.45,19.5,195.0,213.66,169.88
2017,8,8,8,0,31.0,191.0,2.4,20.0,207.0,221.98,175.29
2017,8,8,8,15,32.5,210.0,2.35,20.5,228.0,243.3,191.16
2017,8,8,8,30,34.0,229.0,2.3,21.0,249.0,264.55,206.68
2017,8,8,8,45,42.0,254.0,2.3,21.5,280.5,297.58,231.27
2017,8,8,9,0,50.0,279.0,2.3,22.0,312.0,330.75,255.53
2017,8,8,9,15,134.0,311.0,2.3,22.0,408.0,445.61,343.33
2017,8,8,9,30,218.0,343.0,2.3,22.0,504.0,554.76,423.87
2017,8,8,9,45,518.5,238.0,2.35,22.5,646.0,730.69,555.86
2017,8,8,10,0,819.0,133.0,2.4,23.0,788.0,899.04,670.73
2017,8,8,10,15,827.0,135.0,2.45,23.0,817.0,916.42,680.17
2017,8,8,10,30,835.0,137.0,2.5,23.0,846.0,931.17,689.36
2017,8,8,10,45,842.0,137.5,2.55,23.5,868.5,935.74,690.58
2017,8,8,11,0,849.0,138.0,2.6,24.0,891.0,942.7,693.59
2017,8,8,11,15,853.0,139.0,2.6,24.0,906.5,944.53,694.2
2017,8,8,11,30,857.0,140.0,2.6,24.0,922.0,943.49,693.11
2017,8,8,11,45,859.5,140.0,2.65,24.5,929.5,937.22,687.79
2017,8,8,12,0,862.0,140.0,2.7,25.0,937.0,928.14,680.77
2017,8,8,12,15,862.0,140.0,2.75,25.0,937.0,914.05,671.88
2017,8,8,12,30,862.0,140.0,2.8,25.0,937.0,897.31,661.32
2017,8,8,12,45,852.0,144.5,2.85,25.0,927.0,873.67,646.19
2017,8,8,13,0,842.0,149.0,2.9,25.0,917.0,847.93,629.65
2017,8,8,13,15,838.0,148.0,2.95,25.0,901.5,820.86,612.15
2017,8,8,13,30,834.0,147.0,3.0,25.0,886.0,790.37,592.22
2017,8,8,13,45,826.0,146.5,3.05,25.0,862.5,755.49,569.12
2017,8,8,14,0,818.0,146.0,3.1,25.0,839.0,719.16,544.61
2017,8,8,14,15,809.0,144.0,3.1,24.5,810.0,679.48,517.01
2017,8,8,14,30,800.0,142.0,3.1,24.0,781.0,638.8,488.04
2017,8,8,14,45,785.0,141.5,3.15,24.0,745.0,595.12,455.35
2017,8,8,15,0,770.0,141.0,3.2,24.0,709.0,551.31,421.82
2017,8,8,15,15,754.5,137.5,3.2,23.5,668.5,504.63,386.06
2017,8,8,15,30,739.0,134.0,3.2,23.0,628.0,455.26,347.34
2017,8,8,15,45,714.0,132.0,3.2,23.0,582.0,406.64,307.54
2017,8,8,16,0,689.0,130.0,3.2,23.0,536.0,359.72,268.29
2017,8,8,16,15,663.5,125.0,3.15,22.5,488.5,311.95,228.24
2017,8,8,16,30,638.0,120.0,3.1,22.0,441.0,266.37,189.5
2017,8,8,16,45,598.5,115.0,3.1,21.5,390.5,220.18,150.94
2017,8,8,17,0,559.0,110.0,3.1,21.0,340.0,178.0,116.65
2017,8,8,17,15,515.5,101.0,3.1,20.5,290.5,135.95,84.86
2017,8,8,17,30,472.0,92.0,3.1,20.0,241.0,98.63,60.59
2017,8,8,17,45,406.5,82.0,3.1,19.5,193.5,64.19,44.42
2017,8,8,18,0,341.0,72.0,3.1,19.0,146.0,52.81,40.54
2017,8,8,18,15,266.5,56.0,3.05,18.5,104.5,42.0,30.74
2017,8,8,18,30,192.0,40.0,3.0,18.0,63.0,30.62,20.14
2017,8,8,18,45,108.5,23.0,2.95,17.5,34.5,17.82,4.9
2017,8,8,19,0,25.0,6.0,2.9,17.0,6.0,5.9,0.0
2017,8,8,19,15,12.5,3.0,2.85,16.5,3.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,5,15,16.5,3.5,2.0,15.0,4.0,0.0,0.0
2017,8,9,5,30,33.0,7.0,2.1,15.0,8.0,15.77,0.0
2017,8,9,5,45,130.0,23.5,2.25,15.5,37.5,80.73,38.53
2017,8,9,6,0,227.0,40.0,2.4,16.0,67.0,144.83,107.62
2017,8,9,6,15,306.0,54.0,2.4,16.5,109.5,203.23,159.28
2017,8,9,6,30,385.0,68.0,2.4,17.0,152.0,269.1,215.99
2017,8,9,6,45,444.0,78.0,2.4,17.5,199.5,326.96,265.26
2017,8,9,7,0,503.0,88.0,2.4,18.0,247.0,392.71,319.27
2017,8,9,7,15,251.5,83.5,2.35,18.5,163.0,255.04,208.09
2017,8,9,7,30,0.0,79.0,2.3,19.0,79.0,76.51,58.03
2017,8,9,7,45,0.0,86.0,2.3,19.5,86.0,83.36,63.54
2017,8,9,8,0,0.0,93.0,2.3,20.0,93.0,90.22,68.79
2017,8,9,8,15,0.0,115.0,2.25,20.5,115.0,112.22,86.21
2017,8,9,8,30,0.0,137.0,2.2,21.0,137.0,134.23,103.36
2017,8,9,8,45,6.5,179.5,2.2,21.5,184.0,182.46,141.16
2017,8,9,9,0,13.0,222.0,2.2,22.0,231.0,231.15,178.46
2017,8,9,9,15,19.0,249.0,2.2,22.0,263.0,263.63,203.04
2017,8,9,9,30,25.0,276.0,2.2,22.0,295.0,296.22,227.46
2017,8,9,9,45,20.5,271.5,2.25,22.5,287.5,287.12,219.47
2017,8,9,10,0,16.0,267.0,2.3,23.0,280.0,278.03,211.71
2017,8,9,10,15,51.5,332.5,2.3,23.0,376.5,384.71,292.21
2017,8,9,10,30,87.0,398.0,2.3,23.0,473.0,484.79,365.12
2017,8,9,10,45,439.5,283.0,2.35,23.5,671.0,714.24,537.75
2017,8,9,11,0,792.0,168.0,2.4,24.0,869.0,923.43,681.31
2017,8,9,11,15,795.5,169.5,2.45,24.0,883.5,924.82,680.15
2017,8,9,11,30,799.0,171.0,2.5,24.0,898.0,923.46,679.29
2017,8,9,11,45,799.0,172.5,2.55,24.5,905.0,916.15,673.3
2017,8,9,12,0,799.0,174.0,2.6,25.0,912.0,906.19,665.73
2017,8,9,12,15,799.0,174.0,2.65,25.0,911.5,892.2,656.87
2017,8,9,12,30,799.0,174.0,2.7,25.0,911.0,875.72,646.45
2017,8,9,12,45,795.0,174.5,2.75,25.0,902.5,853.91,632.47
2017,8,9,13,0,791.0,175.0,2.8,25.0,894.0,829.97,617.07
2017,8,9,13,15,786.5,173.5,2.8,24.5,878.5,801.73,599.57
2017,8,9,13,30,782.0,172.0,2.8,24.0,863.0,771.67,580.71
2017,8,9,13,45,772.0,172.5,2.85,24.0,840.0,737.72,557.91
2017,8,9,14,0,762.0,173.0,2.9,24.0,817.0,702.58,533.04
2017,8,9,14,15,752.5,170.5,2.9,23.5,788.0,664.01,506.14
2017,8,9,14,30,743.0,168.0,2.9,23.0,759.0,622.53,476.6
2017,8,9,14,45,725.0,167.5,2.95,23.0,723.0,578.89,443.91
2017,8,9,15,0,707.0,167.0,3.0,23.0,687.0,535.5,410.7
2017,8,9,15,15,691.0,163.0,3.0,22.5,647.5,490.47,376.19
2017,8,9,15,30,675.0,159.0,3.0,22.0,608.0,446.0,341.17
2017,8,9,15,45,647.5,156.5,3.05,22.0,562.5,398.9,302.81
2017,8,9,16,0,620.0,154.0,3.1,22.0,517.0,353.88,265.37
2017,8,9,16,15,593.5,147.0,3.1,21.5,470.5,307.45,226.78
2017,8,9,16,30,567.0,140.0,3.1,21.0,424.0,263.42,189.71
2017,8,9,16,45,526.0,133.5,3.15,21.0,374.5,219.49,153.13
2017,8,9,17,0,485.0,127.0,3.2,21.0,325.0,178.99,120.47
2017,8,9,17,15,442.0,115.5,3.2,20.5,277.0,138.31,90.01
2017,8,9,17,30,399.0,104.0,3.2,20.0,229.0,102.08,66.32
2017,8,9,17,45,338.0,90.5,3.2,19.5,182.5,68.59,54.4
2017,8,9,18,0,277.0,77.0,3.2,19.0,136.0,56.92,44.07
2017,8,9,18,15,210.0,58.5,3.15,18.5,96.0,47.07,35.05
2017,8,9,18,30,143.0,40.0,3.1,18.0,56.0,32.85,21.88
2017,8,9,18,45,71.5,20.0,3.05,17.5,28.0,16.92,3.18
2017,8,9,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,15,8.5,2.5,2.25,15.0,2.5,0.0,0.0
2017,8,10,5,30,17.0,5.0,2.3,15.0,5.0,9.46,0.0
2017,8,10,5,45,86.5,23.0,2.35,15.5,32.0,60.16,24.72
2017,8,10,6,0,156.0,41.0,2.4,16.0,59.0,113.48,83.35
2017,8,10,6,15,225.5,59.0,2.35,16.5,100.0,175.94,137.58
2017,8,10,6,30,295.0,77.0,2.3,17.0,141.0,238.09,190.86
2017,8,10,6,45,353.5,91.0,2.25,17.5,187.5,296.07,239.9
2017,8,10,7,0,412.0,105.0,2.2,18.0,234.0,358.86,291.43
2017,8,10,7,15,206.0,93.5,2.15,18.5,158.0,230.77,187.77
2017,8,10,7,30,0.0,82.0,2.1,19.0,82.0,79.58,60.58
2017,8,10,7,45,0.0,94.0,2.05,19.5,94.0,91.49,70.21
2017,8,10,8,0,0.0,106.0,2.0,20.0,106.0,103.39,79.5
2017,8,10,8,15,0.0,126.5,1.95,20.5,126.5,123.92,95.61
2017,8,10,8,30,0.0,147.0,1.9,21.0,147.0,144.44,111.44
2017,8,10,8,45,3.5,174.0,1.9,21.5,176.5,174.41,134.61
2017,8,10,9,0,7.0,201.0,1.9,22.0,206.0,204.52,157.49
2017,8,10,9,15,9.5,217.5,1.9,22.0,224.5,223.09,171.46
2017,8,10,9,30,12.0,234.0,1.9,22.0,243.0,241.71,185.4
2017,8,10,9,45,14.0,251.5,1.95,22.5,262.5,260.9,199.31
2017,8,10,10,0,16.0,269.0,2.0,23.0,282.0,280.04,213.06
2017,8,10,10,15,53.0,333.5,2.05,23.0,378.0,387.07,293.6
2017,8,10,10,30,90.0,398.0,2.1,23.0,474.0,487.45,366.63
2017,8,10,10,45,177.5,410.5,2.15,23.5,565.5,587.27,438.73
2017,8,10,11,0,265.0,423.0,2.2,24.0,657.0,685.57,507.55
2017,8,10,11,15,493.5,324.0,2.25,24.0,768.5,799.59,591.88
2017,8,10,11,30,722.0,225.0,2.3,24.0,880.0,907.56,668.29
2017,8,10,11,45,721.0,227.5,2.35,24.5,887.0,900.16,661.25
2017,8,10,12,0,720.0,230.0,2.4,25.0,894.0,890.34,653.8
2017,8,10,12,15,720.0,230.0,2.45,25.0,893.5,876.6,645.15
2017,8,10,12,30,720.0,230.0,2.5,25.0,893.0,860.61,635.06
2017,8,10,12,45,753.0,207.5,2.55,25.0,895.5,848.95,627.92
2017,8,10,13,0,786.0,185.0,2.6,25.0,898.0,833.56,618.28
2017,8,10,13,15,781.5,183.5,2.65,25.0,882.5,805.34,599.98
2017,8,10,13,30,777.0,182.0,2.7,25.0,867.0,775.33,580.43
2017,8,10,13,45,769.0,181.0,2.8,25.0,844.0,741.52,557.79
2017,8,10,14,0,761.0,180.0,2.9,25.0,821.0,706.43,533.39
2017,8,10,14,15,751.5,177.5,2.95,24.5,792.0,666.07,505.62
2017,8,10,14,30,742.0,175.0,3.0,24.0,763.0,626.23,477.49
2017,8,10,14,45,728.0,172.0,3.05,24.0,727.5,582.66,445.01
2017,8,10,15,0,714.0,169.0,3.1,24.0,692.0,539.04,411.77
2017,8,10,15,15,697.5,164.5,3.1,23.5,651.5,492.98,376.59
2017,8,10,15,30,681.0,160.0,3.1,23.0,611.0,447.51,340.91
2017,8,10,15,45,659.5,155.0,3.15,22.5,566.5,400.37,303.14
2017,8,10,16,0,638.0,150.0,3.2,22.0,522.0,354.72,265.61
2017,8,10,16,15,611.5,143.0,3.15,21.5,474.5,307.43,226.14
2017,8,10,16,30,585.0,136.0,3.1,21.0,427.0,262.53,188.23
2017,8,10,16,45,551.5,127.5,3.1,21.0,378.0,217.4,150.32
2017,8,10,17,0,518.0,119.0,3.1,21.0,329.0,175.74,116.4
2017,8,10,17,15,474.0,108.5,3.05,20.5,280.0,134.28,85.55
2017,8,10,17,30,430.0,98.0,3.0,20.0,231.0,97.38,61.97
2017,8,10,17,45,374.5,84.5,2.95,19.5,184.5,62.63,49.21
2017,8,10,18,0,319.0,71.0,2.9,19.0,138.0,52.31,40.05
2017,8,10,18,15,246.0,54.0,2.8,18.5,97.5,40.64,29.47
2017,8,10,18,30,173.0,37.0,2.7,18.0,57.0,28.36,17.99
2017,8,10,18,45,86.5,18.5,2.65,17.5,28.5,14.25,0.45
2017,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,111.0,19.0,2.1,14.5,31.5,66.98,24.38
2017,8,11,6,0,222.0,38.0,2.2,15.0,63.0,139.89,103.26
2017,8,11,6,15,301.5,52.0,2.2,15.5,105.0,197.92,155.09
2017,8,11,6,30,381.0,66.0,2.2,16.0,147.0,263.51,211.8
2017,8,11,6,45,442.0,76.0,2.2,16.5,195.0,321.98,261.79
2017,8,11,7,0,503.0,86.0,2.2,17.0,243.0,388.6,316.73
2017,8,11,7,15,251.5,87.5,2.15,17.5,166.0,259.04,211.81
2017,8,11,7,30,0.0,89.0,2.1,18.0,89.0,86.78,66.75
2017,8,11,7,45,0.0,102.0,2.1,19.0,102.0,99.69,77.09
2017,8,11,8,0,0.0,115.0,2.1,20.0,115.0,112.59,86.98
2017,8,11,8,15,1.5,144.5,2.1,20.5,145.5,143.54,111.43
2017,8,11,8,30,3.0,174.0,2.1,21.0,176.0,174.59,135.48
2017,8,11,8,45,8.0,197.5,2.1,21.5,203.5,202.27,156.63
2017,8,11,9,0,13.0,221.0,2.1,22.0,231.0,230.14,177.61
2017,8,11,9,15,32.0,266.5,2.1,22.5,290.5,301.06,231.53
2017,8,11,9,30,51.0,312.0,2.1,23.0,350.0,365.54,279.11
2017,8,11,9,45,62.5,336.5,2.15,23.5,385.0,400.99,304.29
