Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,10,0,74.0,361.0,2.2,24.0,420.0,436.37,329.2
2017,8,11,10,15,430.0,264.0,2.2,24.0,624.5,683.42,516.28
2017,8,11,10,30,786.0,167.0,2.2,24.0,829.0,912.69,674.26
2017,8,11,10,45,794.5,167.5,2.25,24.5,852.0,923.05,677.21
2017,8,11,11,0,803.0,168.0,2.3,25.0,875.0,930.73,680.66
2017,8,11,11,15,807.5,169.0,2.3,25.0,890.5,932.44,681.19
2017,8,11,11,30,812.0,170.0,2.3,25.0,906.0,931.37,680.08
2017,8,11,11,45,816.0,169.5,2.35,25.5,914.5,925.56,675.16
2017,8,11,12,0,820.0,169.0,2.4,26.0,923.0,917.0,668.58
2017,8,11,12,15,820.0,169.0,2.45,26.0,922.5,902.64,659.63
2017,8,11,12,30,820.0,169.0,2.5,26.0,922.0,885.73,649.08
2017,8,11,12,45,814.5,170.5,2.55,26.5,913.0,863.12,633.52
2017,8,11,13,0,809.0,172.0,2.6,27.0,904.0,838.36,616.61
2017,8,11,13,15,804.5,171.0,2.65,26.5,888.5,810.04,599.67
2017,8,11,13,30,800.0,170.0,2.7,26.0,873.0,779.84,581.29
2017,8,11,13,45,795.5,167.0,2.75,26.0,851.0,746.03,559.04
2017,8,11,14,0,791.0,164.0,2.8,26.0,829.0,710.64,534.39
2017,8,11,14,15,781.5,161.5,2.85,26.0,799.5,670.95,506.19
2017,8,11,14,30,772.0,159.0,2.9,26.0,770.0,630.37,476.77
2017,8,11,14,45,762.0,155.0,3.0,26.0,735.0,587.42,445.15
2017,8,11,15,0,752.0,151.0,3.1,26.0,700.0,541.3,410.48
2017,8,11,15,15,736.5,147.5,3.15,25.5,659.5,495.0,375.32
2017,8,11,15,30,721.0,144.0,3.2,25.0,619.0,449.12,339.44
2017,8,11,15,45,703.0,138.5,3.3,24.5,574.5,401.1,301.03
2017,8,11,16,0,685.0,133.0,3.4,24.0,530.0,354.16,262.43
2017,8,11,16,15,659.0,127.0,3.45,23.5,482.0,305.63,221.92
2017,8,11,16,30,633.0,121.0,3.5,23.0,434.0,259.37,182.81
2017,8,11,16,45,602.0,113.5,3.55,22.5,385.0,213.24,144.21
2017,8,11,17,0,571.0,106.0,3.6,22.0,336.0,170.24,109.32
2017,8,11,17,15,527.0,97.5,3.6,21.5,286.0,128.31,78.41
2017,8,11,17,30,483.0,89.0,3.6,21.0,236.0,91.21,55.67
2017,8,11,17,45,425.0,77.0,3.6,20.5,188.5,55.29,42.63
2017,8,11,18,0,367.0,65.0,3.6,20.0,141.0,47.74,35.89
2017,8,11,18,15,285.5,50.5,3.5,19.5,99.5,37.96,26.98
2017,8,11,18,30,204.0,36.0,3.4,19.0,58.0,27.65,17.16
2017,8,11,18,45,102.0,18.0,3.35,18.5,29.0,13.91,0.0
2017,8,11,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,12,5,45,131.5,18.0,2.65,15.5,32.5,71.33,21.23
2017,8,12,6,0,263.0,36.0,2.8,16.0,65.0,151.66,111.06
2017,8,12,6,15,349.0,48.5,2.75,16.5,108.5,213.81,166.82
2017,8,12,6,30,435.0,61.0,2.7,17.0,152.0,283.31,226.91
2017,8,12,6,45,217.5,79.0,2.7,17.5,124.5,204.4,165.42
2017,8,12,7,0,0.0,97.0,2.7,18.0,97.0,97.46,75.94
2017,8,12,7,15,2.5,116.0,2.7,18.5,117.0,118.04,92.88
2017,8,12,7,30,5.0,135.0,2.7,19.0,137.0,138.74,109.44
2017,8,12,7,45,4.5,146.5,2.7,19.5,148.5,149.48,117.57
2017,8,12,8,0,4.0,158.0,2.7,20.0,160.0,160.27,125.6
2017,8,12,8,15,11.0,182.0,2.7,20.5,188.5,189.81,148.7
2017,8,12,8,30,18.0,206.0,2.7,21.0,217.0,219.69,171.66
2017,8,12,8,45,20.5,225.0,2.7,21.5,238.0,241.01,187.45
2017,8,12,9,0,23.0,244.0,2.7,22.0,259.0,262.35,203.09
2017,8,12,9,15,421.5,185.0,2.75,22.0,492.5,570.45,446.95
2017,8,12,9,30,820.0,126.0,2.8,22.0,726.0,862.89,655.84
2017,8,12,9,45,830.5,128.5,2.85,22.5,761.5,888.17,668.4
2017,8,12,10,0,841.0,131.0,2.9,23.0,797.0,911.05,681.59
2017,8,12,10,15,849.0,132.5,2.95,23.0,826.0,928.04,692.16
2017,8,12,10,30,857.0,134.0,3.0,23.0,855.0,937.31,697.7
2017,8,12,10,45,862.5,135.0,3.15,23.5,877.5,946.13,702.48
2017,8,12,11,0,868.0,136.0,3.3,24.0,900.0,952.09,705.43
2017,8,12,11,15,871.5,137.0,3.35,24.0,914.5,953.28,705.99
2017,8,12,11,30,875.0,138.0,3.4,24.0,929.0,951.53,704.74
2017,8,12,11,45,877.0,138.0,3.5,24.0,936.5,944.49,700.43
2017,8,12,12,0,879.0,138.0,3.6,24.0,944.0,934.58,694.29
2017,8,12,12,15,878.5,138.0,3.6,24.0,943.0,919.61,684.24
2017,8,12,12,30,878.0,138.0,3.6,24.0,942.0,901.95,672.47
2017,8,12,12,45,882.0,133.5,3.65,24.0,935.5,881.21,658.97
2017,8,12,13,0,886.0,129.0,3.7,24.0,929.0,857.79,643.64
2017,8,12,13,15,881.5,128.0,3.7,24.0,912.5,828.21,623.81
2017,8,12,13,30,877.0,127.0,3.7,24.0,896.0,796.52,602.48
2017,8,12,13,45,874.5,123.5,3.7,24.0,874.0,762.0,579.07
2017,8,12,14,0,872.0,120.0,3.7,24.0,852.0,725.53,554.16
2017,8,12,14,15,864.0,118.5,3.7,24.0,822.0,685.43,525.16
2017,8,12,14,30,856.0,117.0,3.7,24.0,792.0,644.06,494.26
2017,8,12,14,45,850.0,112.5,3.7,24.0,757.0,600.09,460.85
2017,8,12,15,0,844.0,108.0,3.7,24.0,722.0,555.09,425.88
2017,8,12,15,15,830.5,105.5,3.7,23.5,681.0,503.97,386.25
2017,8,12,15,30,817.0,103.0,3.7,23.0,640.0,455.95,347.74
2017,8,12,15,45,805.5,98.0,3.7,23.0,595.5,406.78,306.61
2017,8,12,16,0,794.0,93.0,3.7,23.0,551.0,357.92,264.75
2017,8,12,16,15,771.5,89.5,3.7,22.5,502.0,307.58,221.64
2017,8,12,16,30,749.0,86.0,3.7,22.0,453.0,259.04,179.51
2017,8,12,16,45,725.0,80.0,3.7,22.0,403.0,209.98,137.09
2017,8,12,17,0,701.0,74.0,3.7,22.0,353.0,163.26,98.19
2017,8,12,17,15,660.0,69.0,3.6,21.5,302.0,114.9,62.3
2017,8,12,17,30,619.0,64.0,3.5,21.0,251.0,74.02,38.36
2017,8,12,17,45,565.0,56.5,3.4,20.5,201.5,37.76,27.38
2017,8,12,18,0,511.0,49.0,3.3,20.0,152.0,34.26,24.19
2017,8,12,18,15,419.0,39.5,3.2,19.0,108.0,28.7,19.06
2017,8,12,18,30,327.0,30.0,3.1,18.0,64.0,22.76,13.05
2017,8,12,18,45,163.5,15.0,3.05,17.5,32.0,11.12,0.0
2017,8,12,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,13,5,45,162.0,16.0,3.0,14.5,33.5,79.57,17.78
2017,8,13,6,0,324.0,32.0,3.1,15.0,67.0,169.46,123.91
2017,8,13,6,15,414.0,41.5,3.1,15.5,111.5,231.74,181.19
2017,8,13,6,30,504.0,51.0,3.1,16.0,156.0,302.46,243.08
2017,8,13,6,45,561.0,58.0,3.15,16.5,205.5,361.62,294.54
2017,8,13,7,0,618.0,65.0,3.2,17.0,255.0,425.12,347.82
2017,8,13,7,15,398.5,113.0,3.2,17.5,244.0,374.42,306.21
2017,8,13,7,30,179.0,161.0,3.2,18.0,233.0,291.19,236.42
2017,8,13,7,45,238.5,177.0,3.2,18.5,287.0,361.87,293.08
2017,8,13,8,0,298.0,193.0,3.2,19.0,341.0,428.73,345.04
2017,8,13,8,15,550.5,141.0,3.15,19.5,448.5,578.52,463.15
2017,8,13,8,30,803.0,89.0,3.1,20.0,556.0,728.82,573.36
2017,8,13,8,45,820.5,91.0,3.1,20.5,601.0,767.78,597.63
2017,8,13,9,0,838.0,93.0,3.1,21.0,646.0,800.65,617.98
2017,8,13,9,15,850.5,95.0,3.1,21.5,686.5,832.42,637.36
2017,8,13,9,30,863.0,97.0,3.1,22.0,727.0,862.16,655.14
2017,8,13,9,45,865.5,102.5,3.1,22.5,760.5,884.59,667.76
2017,8,13,10,0,868.0,108.0,3.1,23.0,794.0,904.24,678.5
2017,8,13,10,15,875.5,109.0,3.15,23.0,822.5,920.84,688.88
2017,8,13,10,30,883.0,110.0,3.2,23.0,851.0,934.69,697.52
2017,8,13,10,45,890.0,110.0,3.25,23.5,873.5,944.18,701.98
2017,8,13,11,0,897.0,110.0,3.3,24.0,896.0,950.75,704.62
2017,8,13,11,15,900.0,110.5,3.35,24.0,911.0,951.13,704.64
2017,8,13,11,30,903.0,111.0,3.4,24.0,926.0,948.49,702.8
2017,8,13,11,45,906.5,109.5,3.45,24.5,933.5,941.29,696.69
2017,8,13,12,0,910.0,108.0,3.5,25.0,941.0,931.11,688.74
2017,8,13,12,15,910.0,108.0,3.55,25.0,940.5,916.35,679.18
2017,8,13,12,30,910.0,108.0,3.6,25.0,940.0,898.76,667.8
2017,8,13,12,45,903.0,111.0,3.65,25.0,930.5,875.37,652.53
2017,8,13,13,0,896.0,114.0,3.7,25.0,921.0,849.61,635.65
2017,8,13,13,15,892.5,113.0,3.75,25.0,905.5,820.61,616.5
2017,8,13,13,30,889.0,112.0,3.8,25.0,890.0,789.4,595.74
2017,8,13,13,45,885.5,110.0,3.85,25.0,867.5,755.18,572.75
2017,8,13,14,0,882.0,108.0,3.9,25.0,845.0,719.02,548.22
2017,8,13,14,15,874.0,106.5,3.9,24.5,815.0,678.57,520.25
2017,8,13,14,30,866.0,105.0,3.9,24.0,785.0,636.84,489.91
2017,8,13,14,45,859.5,101.0,3.95,24.0,750.0,592.61,456.22
2017,8,13,15,0,853.0,97.0,4.0,24.0,715.0,547.39,420.93
2017,8,13,15,15,839.0,95.0,4.0,23.5,673.5,499.45,383.32
2017,8,13,15,30,825.0,93.0,4.0,23.0,632.0,451.56,344.63
2017,8,13,15,45,812.0,88.5,4.0,23.0,587.5,398.15,300.11
2017,8,13,16,0,799.0,84.0,4.0,23.0,543.0,348.92,257.74
2017,8,13,16,15,776.5,81.0,4.0,22.5,494.0,298.81,214.56
2017,8,13,16,30,754.0,78.0,4.0,22.0,445.0,250.49,172.41
2017,8,13,16,45,726.5,73.5,4.0,21.5,395.0,201.85,130.62
2017,8,13,17,0,699.0,69.0,4.0,21.0,345.0,155.9,92.69
2017,8,13,17,15,657.5,64.5,4.0,20.5,294.0,111.48,60.2
2017,8,13,17,30,616.0,60.0,4.0,20.0,243.0,68.14,34.72
2017,8,13,17,45,553.5,53.5,4.0,19.5,194.0,35.51,25.52
2017,8,13,18,0,491.0,47.0,4.0,19.0,145.0,32.74,22.94
2017,8,13,18,15,396.0,38.0,3.9,18.5,102.0,27.56,18.07
2017,8,13,18,30,301.0,29.0,3.8,18.0,59.0,22.03,12.25
2017,8,13,18,45,150.5,14.5,3.75,17.5,29.5,10.8,0.0
2017,8,13,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,4.0,4.0,14.5,4.0,3.85,0.0
2017,8,14,6,0,0.0,8.0,4.1,15.0,8.0,7.71,0.48
2017,8,14,6,15,0.0,14.5,4.1,15.0,14.5,13.98,6.02
2017,8,14,6,30,0.0,21.0,4.1,15.0,21.0,20.26,11.52
2017,8,14,6,45,0.0,28.0,4.1,15.5,28.0,27.02,17.36
2017,8,14,7,0,0.0,35.0,4.1,16.0,35.0,33.79,23.11
2017,8,14,7,15,0.0,42.0,4.05,16.5,42.0,40.56,28.76
2017,8,14,7,30,0.0,49.0,4.0,17.0,49.0,47.33,34.33
2017,8,14,7,45,27.5,123.0,4.0,17.5,137.0,144.5,115.44
2017,8,14,8,0,55.0,197.0,4.0,18.0,225.0,245.99,197.5
2017,8,14,8,15,35.5,199.0,3.95,18.0,218.0,233.4,186.08
2017,8,14,8,30,16.0,201.0,3.9,18.0,211.0,212.93,168.55
2017,8,14,8,45,123.5,247.5,3.9,18.0,328.5,363.96,290.6
2017,8,14,9,0,231.0,294.0,3.9,18.0,446.0,505.15,400.45
2017,8,14,9,15,143.0,303.0,3.85,18.0,399.5,443.43,349.43
2017,8,14,9,30,55.0,312.0,3.8,18.0,353.0,368.91,288.87
2017,8,14,9,45,74.5,339.5,3.8,18.0,397.5,414.66,324.07
2017,8,14,10,0,94.0,367.0,3.8,18.0,442.0,460.52,358.52
2017,8,14,10,15,78.5,372.5,3.75,18.0,436.5,451.05,350.01
2017,8,14,10,30,63.0,378.0,3.7,18.0,431.0,441.07,341.4
2017,8,14,10,45,75.0,396.5,3.65,18.0,461.5,469.62,362.68
2017,8,14,11,0,87.0,415.0,3.6,18.0,492.0,497.75,383.34
2017,8,14,11,15,479.5,273.5,3.55,18.0,704.5,731.27,567.06
2017,8,14,11,30,872.0,132.0,3.5,18.0,917.0,939.13,715.34
2017,8,14,11,45,881.5,127.5,3.5,18.5,926.5,934.45,708.78
2017,8,14,12,0,891.0,123.0,3.5,19.0,936.0,926.8,702.06
2017,8,14,12,15,891.0,123.0,3.5,19.0,935.5,912.13,691.99
2017,8,14,12,30,891.0,123.0,3.5,19.0,935.0,894.69,680.14
2017,8,14,12,45,879.5,128.5,3.55,19.5,924.5,870.09,662.42
2017,8,14,13,0,868.0,134.0,3.6,20.0,914.0,843.34,643.28
2017,8,14,13,15,864.5,133.0,3.6,20.0,898.5,814.9,623.91
2017,8,14,13,30,861.0,132.0,3.6,20.0,883.0,784.33,602.99
2017,8,14,13,45,855.5,130.5,3.65,20.0,860.0,749.83,579.38
2017,8,14,14,0,850.0,129.0,3.7,20.0,837.0,713.6,554.15
2017,8,14,14,15,842.0,127.5,3.7,20.0,807.5,674.15,524.65
2017,8,14,14,30,834.0,126.0,3.7,20.0,778.0,631.4,492.21
2017,8,14,14,45,822.5,123.5,3.7,20.0,742.5,586.41,457.38
2017,8,14,15,0,811.0,121.0,3.7,20.0,707.0,540.94,421.4
2017,8,14,15,15,796.0,118.5,3.7,19.5,665.5,493.51,383.78
2017,8,14,15,30,781.0,116.0,3.7,19.0,624.0,446.34,345.3
2017,8,14,15,45,763.5,112.0,3.7,19.0,579.0,397.32,303.78
2017,8,14,16,0,746.0,108.0,3.7,19.0,534.0,349.26,262.15
2017,8,14,16,15,721.0,104.0,3.65,18.5,485.0,296.75,216.96
2017,8,14,16,30,696.0,100.0,3.6,18.0,436.0,249.49,175.63
2017,8,14,16,45,663.5,94.5,3.6,18.0,386.0,201.79,134.48
2017,8,14,17,0,631.0,89.0,3.6,18.0,336.0,157.33,97.81
2017,8,14,17,15,585.0,82.5,3.55,17.5,285.5,114.2,66.48
2017,8,14,17,30,539.0,76.0,3.5,17.0,235.0,75.98,44.78
2017,8,14,17,45,469.5,67.5,3.5,16.5,186.5,47.63,36.56
2017,8,14,18,0,400.0,59.0,3.5,16.0,138.0,43.8,32.95
2017,8,14,18,15,301.5,46.5,3.4,15.5,96.0,35.11,24.83
2017,8,14,18,30,203.0,34.0,3.3,15.0,54.0,26.33,15.7
2017,8,14,18,45,101.5,17.0,3.2,15.0,27.0,13.27,0.0
2017,8,14,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,5,45,116.5,18.0,2.1,13.5,30.0,65.11,0.0
2017,8,15,6,0,233.0,36.0,2.2,14.0,60.0,140.25,101.24
2017,8,15,6,15,328.5,48.0,2.2,14.5,103.0,201.76,157.47
2017,8,15,6,30,424.0,60.0,2.2,15.0,146.0,274.56,220.54
2017,8,15,6,45,485.0,69.5,2.2,15.5,195.0,334.98,272.62
2017,8,15,7,0,546.0,79.0,2.2,16.0,244.0,400.09,326.82
2017,8,15,7,15,327.5,120.0,2.15,16.5,224.0,339.73,277.41
2017,8,15,7,30,109.0,161.0,2.1,17.0,204.0,247.17,199.85
2017,8,15,7,45,88.5,180.5,2.1,17.5,219.0,250.09,201.36
2017,8,15,8,0,68.0,200.0,2.1,18.0,234.0,258.55,206.63
2017,8,15,8,15,57.0,216.0,2.1,18.0,246.5,268.35,213.41
2017,8,15,8,30,46.0,232.0,2.1,18.0,259.0,277.29,219.39
2017,8,15,8,45,38.5,243.0,2.1,18.5,267.0,282.7,222.28
2017,8,15,9,0,31.0,254.0,2.1,19.0,275.0,287.67,224.8
2017,8,15,9,15,57.0,290.5,2.1,19.5,331.5,348.19,270.89
2017,8,15,9,30,83.0,327.0,2.1,20.0,388.0,409.38,316.19
2017,8,15,9,45,441.5,237.5,2.15,20.5,582.5,655.4,505.67
2017,8,15,10,0,800.0,148.0,2.2,21.0,777.0,887.46,667.66
2017,8,15,10,15,809.0,150.0,2.25,21.0,806.0,905.2,676.72
2017,8,15,10,30,818.0,152.0,2.3,21.0,835.0,920.35,686.25
2017,8,15,10,45,825.0,152.5,2.4,21.5,857.5,929.38,690.96
2017,8,15,11,0,832.0,153.0,2.5,22.0,880.0,935.62,693.96
2017,8,15,11,15,836.5,154.0,2.55,22.0,895.0,937.21,694.88
2017,8,15,11,30,841.0,155.0,2.6,22.0,910.0,935.92,694.04
2017,8,15,11,45,844.0,155.0,2.65,22.0,918.0,929.37,689.83
2017,8,15,12,0,847.0,155.0,2.7,22.0,926.0,919.98,683.87
2017,8,15,12,15,847.0,155.0,2.75,22.0,925.5,905.13,674.35
2017,8,15,12,30,847.0,155.0,2.8,22.0,925.0,887.64,663.13
2017,8,15,12,45,850.0,151.0,2.85,22.0,918.5,866.23,649.29
2017,8,15,13,0,853.0,147.0,2.9,22.0,912.0,841.04,632.87
2017,8,15,13,15,849.0,146.5,2.95,22.0,896.5,813.59,614.86
2017,8,15,13,30,845.0,146.0,3.0,22.0,881.0,782.87,594.5
2017,8,15,13,45,838.5,144.5,3.05,22.0,857.5,747.48,570.71
2017,8,15,14,0,832.0,143.0,3.1,22.0,834.0,710.5,544.78
2017,8,15,14,15,823.0,141.0,3.1,22.0,804.0,670.01,515.03
2017,8,15,14,30,814.0,139.0,3.1,22.0,774.0,628.49,483.95
2017,8,15,14,45,802.0,136.5,3.1,22.0,738.0,583.95,449.97
2017,8,15,15,0,790.0,134.0,3.1,22.0,702.0,539.02,414.93
2017,8,15,15,15,774.5,131.0,3.1,21.5,660.5,491.78,378.04
2017,8,15,15,30,759.0,128.0,3.1,21.0,619.0,444.9,340.37
2017,8,15,15,45,736.5,125.0,3.1,20.5,573.0,392.51,297.54
2017,8,15,16,0,714.0,122.0,3.1,20.0,527.0,344.64,257.19
2017,8,15,16,15,687.5,117.0,3.05,19.5,478.0,295.56,215.26
2017,8,15,16,30,661.0,112.0,3.0,19.0,429.0,248.78,174.94
2017,8,15,16,45,624.0,106.0,3.0,19.0,378.5,201.65,135.02
2017,8,15,17,0,587.0,100.0,3.0,19.0,328.0,158.29,100.01
2017,8,15,17,15,539.0,92.0,2.95,18.5,277.5,116.14,69.98
2017,8,15,17,30,491.0,84.0,2.9,18.0,227.0,79.17,49.39
2017,8,15,17,45,421.0,73.5,2.9,17.5,178.5,53.0,41.1
2017,8,15,18,0,351.0,63.0,2.9,17.0,130.0,46.74,35.35
2017,8,15,18,15,258.5,48.0,2.85,16.5,89.0,36.44,25.8
2017,8,15,18,30,166.0,33.0,2.8,16.0,48.0,25.6,14.68
2017,8,15,18,45,83.0,16.5,2.75,15.5,24.0,12.92,0.0
2017,8,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,16,5,45,76.5,17.5,1.4,14.5,25.5,47.39,0.0
2017,8,16,6,0,153.0,35.0,1.5,15.0,51.0,110.66,78.38
2017,8,16,6,15,233.5,51.5,1.5,15.5,91.0,167.9,129.99
2017,8,16,6,30,314.0,68.0,1.5,16.0,131.0,232.78,185.72
2017,8,16,6,45,375.0,80.5,1.5,16.5,177.5,290.45,234.82
2017,8,16,7,0,436.0,93.0,1.5,17.0,224.0,353.22,286.61
2017,8,16,7,15,223.0,114.5,1.45,17.5,182.0,263.71,214.0
2017,8,16,7,30,10.0,136.0,1.4,18.0,140.0,143.25,113.11
2017,8,16,7,45,14.0,155.0,1.4,18.5,161.5,165.2,130.73
2017,8,16,8,0,18.0,174.0,1.4,19.0,183.0,187.37,147.85
2017,8,16,8,15,29.5,201.0,1.35,19.5,217.0,231.3,181.96
2017,8,16,8,30,41.0,228.0,1.3,20.0,251.0,269.01,210.42
2017,8,16,8,45,374.5,185.0,1.3,20.5,428.0,511.83,401.4
2017,8,16,9,0,708.0,142.0,1.3,21.0,605.0,751.2,572.89
2017,8,16,9,15,723.5,145.5,1.3,21.5,644.5,783.61,589.9
2017,8,16,9,30,739.0,149.0,1.3,22.0,684.0,814.4,607.86
2017,8,16,9,45,764.5,145.0,1.3,22.5,722.0,841.2,622.99
2017,8,16,10,0,790.0,141.0,1.3,23.0,760.0,869.44,638.98
2017,8,16,10,15,798.5,143.0,1.35,23.5,789.0,886.61,648.29
2017,8,16,10,30,807.0,145.0,1.4,24.0,818.0,901.22,656.11
2017,8,16,10,45,816.0,145.0,1.45,24.5,840.5,911.52,661.23
2017,8,16,11,0,825.0,145.0,1.5,25.0,863.0,919.08,664.72
2017,8,16,11,15,829.0,145.5,1.55,25.0,878.0,919.73,665.19
2017,8,16,11,30,833.0,146.0,1.6,25.0,893.0,917.54,664.02
2017,8,16,11,45,837.0,145.0,1.7,25.5,900.5,907.34,657.12
2017,8,16,12,0,841.0,144.0,1.8,26.0,908.0,898.44,651.17
2017,8,16,12,15,841.0,144.0,1.85,26.0,908.0,884.22,642.51
2017,8,16,12,30,841.0,144.0,1.9,26.0,908.0,867.39,632.24
2017,8,16,12,45,837.5,144.5,2.0,26.0,899.5,845.55,619.14
2017,8,16,13,0,834.0,145.0,2.1,26.0,891.0,821.42,604.45
2017,8,16,13,15,830.5,144.0,2.15,26.0,875.5,794.29,587.25
2017,8,16,13,30,827.0,143.0,2.2,26.0,860.0,764.0,567.8
2017,8,16,13,45,823.0,140.5,2.25,26.0,838.0,730.03,545.7
2017,8,16,14,0,819.0,138.0,2.3,26.0,816.0,694.37,521.37
2017,8,16,14,15,811.0,136.0,2.35,25.5,787.0,655.0,494.36
2017,8,16,14,30,803.0,134.0,2.4,25.0,758.0,614.55,465.83
2017,8,16,14,45,794.0,130.0,2.5,25.0,723.0,570.8,433.44
2017,8,16,15,0,785.0,126.0,2.6,25.0,688.0,526.43,399.68
2017,8,16,15,15,770.5,123.0,2.65,24.5,647.5,479.9,363.92
2017,8,16,15,30,756.0,120.0,2.7,24.0,607.0,433.64,327.26
2017,8,16,15,45,739.5,115.5,2.75,24.0,562.5,385.75,287.74
2017,8,16,16,0,723.0,111.0,2.8,24.0,518.0,335.42,245.51
2017,8,16,16,15,698.0,106.0,2.8,23.5,470.0,286.4,204.15
2017,8,16,16,30,673.0,101.0,2.8,23.0,422.0,239.51,164.21
2017,8,16,16,45,641.5,95.0,2.85,22.5,372.5,192.88,125.3
2017,8,16,17,0,610.0,89.0,2.9,22.0,323.0,149.41,90.71
2017,8,16,17,15,564.0,82.0,2.85,21.0,273.0,107.2,61.41
2017,8,16,17,30,518.0,75.0,2.8,20.0,223.0,69.93,41.77
2017,8,16,17,45,453.0,65.0,2.8,19.5,175.5,45.98,34.63
2017,8,16,18,0,388.0,55.0,2.8,19.0,128.0,40.64,29.72
2017,8,16,18,15,293.0,42.0,2.65,18.0,87.0,31.71,21.52
2017,8,16,18,30,198.0,29.0,2.5,17.0,46.0,22.39,11.67
2017,8,16,18,45,99.0,14.5,2.4,16.5,23.0,14.25,0.0
2017,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,5,45,86.0,16.5,1.2,15.5,25.0,52.76,0.0
2017,8,17,6,0,172.0,33.0,1.2,16.0,50.0,114.46,79.88
2017,8,17,6,15,256.5,48.5,1.15,16.5,90.5,172.85,132.85
2017,8,17,6,30,341.0,64.0,1.1,17.0,131.0,239.31,189.56
2017,8,17,6,45,408.0,74.5,1.1,17.5,178.5,298.68,239.73
2017,8,17,7,0,475.0,85.0,1.1,18.0,226.0,363.72,292.88
2017,8,17,7,15,237.5,104.5,1.05,18.5,175.0,259.81,209.67
2017,8,17,7,30,0.0,124.0,1.0,19.0,124.0,124.04,96.71
2017,8,17,7,45,8.5,148.0,0.95,20.0,152.5,154.04,120.75
2017,8,17,8,0,17.0,172.0,0.9,21.0,181.0,184.56,144.17
2017,8,17,8,15,34.0,202.5,0.9,21.5,222.0,236.31,184.09
2017,8,17,8,30,51.0,233.0,0.9,22.0,263.0,282.24,218.52
2017,8,17,8,45,395.5,181.0,0.95,22.5,437.0,523.32,405.2
2017,8,17,9,0,740.0,129.0,1.0,23.0,611.0,761.48,572.23
2017,8,17,9,15,755.5,132.0,1.0,23.5,651.0,791.39,586.89
2017,8,17,9,30,771.0,135.0,1.0,24.0,691.0,822.44,604.61
2017,8,17,9,45,742.5,159.0,1.05,24.5,716.0,838.35,612.97
2017,8,17,10,0,714.0,183.0,1.1,25.0,741.0,847.61,617.24
2017,8,17,10,15,724.0,185.5,1.15,25.5,769.5,865.35,627.15
2017,8,17,10,30,734.0,188.0,1.2,26.0,798.0,880.75,635.48
2017,8,17,10,45,745.0,188.0,1.25,26.5,821.5,891.98,641.21
2017,8,17,11,0,756.0,188.0,1.3,27.0,845.0,897.66,643.52
2017,8,17,11,15,761.0,189.0,1.4,27.0,860.0,899.51,645.49
2017,8,17,11,30,766.0,190.0,1.5,27.0,875.0,898.7,645.86
2017,8,17,11,45,771.5,189.0,1.6,27.0,883.5,893.69,643.61
2017,8,17,12,0,777.0,188.0,1.7,27.0,892.0,886.02,639.72
2017,8,17,12,15,777.5,187.5,1.8,27.0,891.5,871.81,631.62
2017,8,17,12,30,778.0,187.0,1.9,27.0,891.0,855.16,621.96
2017,8,17,12,45,790.0,178.0,2.0,27.5,887.0,837.61,610.47
2017,8,17,13,0,802.0,169.0,2.1,28.0,883.0,817.31,597.13
2017,8,17,13,15,797.5,168.0,2.15,28.0,867.5,788.9,579.14
2017,8,17,13,30,793.0,167.0,2.2,28.0,852.0,758.61,559.83
2017,8,17,13,45,787.0,164.5,2.3,28.0,829.5,724.11,537.17
2017,8,17,14,0,781.0,162.0,2.4,28.0,807.0,688.15,512.58
2017,8,17,14,15,772.0,159.5,2.45,27.5,777.5,648.93,485.84
2017,8,17,14,30,763.0,157.0,2.5,27.0,748.0,608.81,457.73
2017,8,17,14,45,751.0,153.5,2.55,27.0,712.5,562.88,423.88
2017,8,17,15,0,739.0,150.0,2.6,27.0,677.0,518.81,390.5
2017,8,17,15,15,723.0,146.0,2.65,26.5,636.0,472.33,355.18
2017,8,17,15,30,707.0,142.0,2.7,26.0,595.0,426.36,319.19
2017,8,17,15,45,686.0,137.0,2.75,25.5,550.0,378.32,280.69
2017,8,17,16,0,665.0,132.0,2.8,25.0,505.0,331.69,242.35
2017,8,17,16,15,637.5,126.0,2.8,24.5,457.0,283.97,202.64
2017,8,17,16,30,610.0,120.0,2.8,24.0,409.0,238.73,164.72
2017,8,17,16,45,574.0,112.5,2.8,23.5,359.5,193.29,127.58
2017,8,17,17,0,538.0,105.0,2.8,23.0,310.0,151.56,95.14
2017,8,17,17,15,489.5,95.5,2.8,22.0,260.5,111.14,67.63
2017,8,17,17,30,441.0,86.0,2.8,21.0,211.0,75.13,48.48
2017,8,17,17,45,375.5,73.5,2.8,20.5,164.5,53.3,40.8
2017,8,17,18,0,310.0,61.0,2.8,20.0,118.0,45.44,33.68
2017,8,17,18,15,222.5,44.5,2.75,19.5,79.0,33.84,23.09
2017,8,17,18,30,135.0,28.0,2.7,19.0,40.0,21.65,10.46
2017,8,17,18,45,67.5,14.0,2.65,18.5,20.0,13.76,0.0
2017,8,17,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,5,45,77.5,16.5,1.7,15.5,24.0,49.78,0.0
2017,8,18,6,0,155.0,33.0,1.8,16.0,48.0,108.54,74.8
2017,8,18,6,15,238.0,49.5,1.75,16.5,88.0,166.49,127.89
2017,8,18,6,30,321.0,66.0,1.7,17.0,128.0,232.34,184.41
2017,8,18,6,45,391.0,77.0,1.7,17.5,176.0,292.67,235.73
2017,8,18,7,0,461.0,88.0,1.7,18.0,224.0,358.95,290.43
2017,8,18,7,15,230.5,93.5,1.65,18.5,161.5,242.29,196.64
2017,8,18,7,30,0.0,99.0,1.6,19.0,99.0,97.4,75.23
2017,8,18,7,45,0.0,120.5,1.55,19.5,120.5,119.16,92.83
2017,8,18,8,0,0.0,142.0,1.5,20.0,142.0,140.85,109.78
2017,8,18,8,15,20.5,184.0,1.45,20.5,196.0,199.08,156.03
2017,8,18,8,30,41.0,226.0,1.4,21.0,250.0,266.8,208.25
2017,8,18,8,45,62.0,256.0,1.4,21.5,295.0,315.69,244.85
2017,8,18,9,0,83.0,286.0,1.4,22.0,340.0,365.31,281.28
2017,8,18,9,15,173.5,305.0,1.4,22.5,427.0,470.37,359.59
2017,8,18,9,30,264.0,324.0,1.4,23.0,514.0,578.73,436.92
2017,8,18,9,45,516.5,240.0,1.4,24.0,635.0,721.29,539.54
2017,8,18,10,0,769.0,156.0,1.4,25.0,756.0,863.23,632.81
2017,8,18,10,15,778.5,158.5,1.45,25.0,785.0,881.42,642.68
2017,8,18,10,30,788.0,161.0,1.5,25.0,814.0,897.1,652.41
2017,8,18,10,45,796.0,161.5,1.6,25.5,836.5,906.7,657.66
2017,8,18,11,0,804.0,162.0,1.7,26.0,859.0,913.6,661.29
2017,8,18,11,15,808.5,163.5,1.75,26.0,874.0,915.53,662.54
2017,8,18,11,30,813.0,165.0,1.8,26.0,889.0,914.64,662.13
2017,8,18,11,45,816.0,164.5,1.85,26.5,896.5,907.58,656.57
2017,8,18,12,0,819.0,164.0,1.9,27.0,904.0,897.76,649.39
2017,8,18,12,15,819.0,164.0,1.95,27.0,903.5,883.1,640.44
2017,8,18,12,30,819.0,164.0,2.0,27.0,903.0,865.87,629.89
2017,8,18,12,45,825.5,158.0,2.15,27.5,897.5,845.77,617.11
2017,8,18,13,0,832.0,152.0,2.3,28.0,892.0,823.04,602.5
2017,8,18,13,15,828.0,151.0,2.35,27.5,876.0,794.27,585.36
2017,8,18,13,30,824.0,150.0,2.4,27.0,860.0,763.5,566.72
2017,8,18,13,45,818.5,148.0,2.45,27.0,837.0,728.86,544.09
2017,8,18,14,0,813.0,146.0,2.5,27.0,814.0,692.63,518.81
2017,8,18,14,15,804.0,144.0,2.55,26.5,784.5,652.71,491.35
2017,8,18,14,30,795.0,142.0,2.6,26.0,755.0,611.8,462.43
2017,8,18,14,45,783.5,139.0,2.65,26.0,719.0,567.77,429.58
2017,8,18,15,0,772.0,136.0,2.7,26.0,683.0,523.36,395.62
2017,8,18,15,15,756.5,132.5,2.7,25.5,642.0,476.43,359.51
2017,8,18,15,30,741.0,129.0,2.7,25.0,601.0,426.74,320.35
2017,8,18,15,45,720.5,124.5,2.75,24.5,556.0,377.76,280.73
2017,8,18,16,0,700.0,120.0,2.8,24.0,511.0,330.1,241.15
2017,8,18,16,15,673.5,115.0,2.75,23.5,462.5,281.85,200.5
2017,8,18,16,30,647.0,110.0,2.7,23.0,414.0,235.93,161.6
2017,8,18,16,45,611.0,103.5,2.7,22.5,364.0,189.55,123.44
2017,8,18,17,0,575.0,97.0,2.7,22.0,314.0,146.85,90.21
2017,8,18,17,15,527.0,88.5,2.65,21.0,264.0,105.34,62.23
2017,8,18,17,30,479.0,80.0,2.6,20.0,214.0,69.02,44.07
2017,8,18,17,45,409.0,69.0,2.6,19.5,166.5,49.99,38.08
2017,8,18,18,0,339.0,58.0,2.6,19.0,119.0,43.21,31.86
2017,8,18,18,15,246.0,42.5,2.5,18.5,79.0,32.35,21.84
2017,8,18,18,30,153.0,27.0,2.4,18.0,39.0,20.93,9.33
2017,8,18,18,45,76.5,13.5,2.35,17.5,19.5,13.27,0.0
2017,8,18,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,5,45,76.5,16.0,1.6,15.5,23.0,48.35,0.0
2017,8,19,6,0,153.0,32.0,1.7,16.0,46.0,106.43,72.24
2017,8,19,6,15,236.0,48.5,1.65,16.5,86.5,164.09,125.7
2017,8,19,6,30,319.0,65.0,1.6,17.0,127.0,229.68,182.01
2017,8,19,6,45,386.0,77.0,1.6,17.5,174.0,289.51,232.92
2017,8,19,7,0,453.0,89.0,1.6,18.0,221.0,355.02,286.96
2017,8,19,7,15,226.5,102.5,1.55,18.5,168.5,250.33,202.76
2017,8,19,7,30,0.0,116.0,1.5,19.0,116.0,115.54,90.03
2017,8,19,7,45,0.0,124.5,1.5,19.5,124.5,123.43,96.27
2017,8,19,8,0,0.0,133.0,1.5,20.0,133.0,131.45,102.23
2017,8,19,8,15,0.0,141.5,1.45,20.5,141.5,139.56,108.15
2017,8,19,8,30,0.0,150.0,1.4,21.0,150.0,147.72,114.03
2017,8,19,8,45,11.0,193.5,1.4,22.0,200.5,200.65,155.08
2017,8,19,9,0,22.0,237.0,1.4,23.0,251.0,254.24,195.33
2017,8,19,9,15,44.5,276.5,1.4,23.0,307.5,322.3,246.64
2017,8,19,9,30,67.0,316.0,1.4,23.0,364.0,383.3,291.52
2017,8,19,9,45,416.5,238.0,1.4,23.5,560.0,630.35,477.87
2017,8,19,10,0,766.0,160.0,1.4,24.0,756.0,863.08,636.32
2017,8,19,10,15,776.0,162.5,1.45,24.5,785.5,881.62,644.15
2017,8,19,10,30,786.0,165.0,1.5,25.0,815.0,897.65,652.85
2017,8,19,10,45,795.0,165.5,1.55,25.5,838.0,908.09,658.01
2017,8,19,11,0,804.0,166.0,1.6,26.0,861.0,915.81,661.57
2017,8,19,11,15,808.5,167.0,1.65,26.0,876.0,917.15,662.45
2017,8,19,11,30,813.0,168.0,1.7,26.0,891.0,915.67,661.7
2017,8,19,11,45,816.0,168.0,1.8,26.5,898.5,909.02,657.02
2017,8,19,12,0,819.0,168.0,1.9,27.0,906.0,899.61,650.65
2017,8,19,12,15,819.0,168.0,1.95,27.0,905.5,884.86,641.65
2017,8,19,12,30,819.0,168.0,2.0,27.0,905.0,867.53,631.04
2017,8,19,12,45,805.0,174.0,2.1,27.0,893.0,841.86,615.39
2017,8,19,13,0,791.0,180.0,2.2,27.0,881.0,814.37,598.45
2017,8,19,13,15,786.0,179.0,2.25,27.0,865.0,785.69,580.2
2017,8,19,13,30,781.0,178.0,2.3,27.0,849.0,755.21,560.38
2017,8,19,13,45,770.5,177.5,2.4,27.0,824.5,719.59,536.23
2017,8,19,14,0,760.0,177.0,2.5,27.0,800.0,681.34,509.79
2017,8,19,14,15,749.5,174.5,2.55,26.5,770.0,641.39,482.32
2017,8,19,14,30,739.0,172.0,2.6,26.0,740.0,600.72,453.59
2017,8,19,14,45,721.5,170.0,2.65,25.5,703.0,556.05,421.13
2017,8,19,15,0,704.0,168.0,2.7,25.0,666.0,511.66,387.96
2017,8,19,15,15,686.5,163.5,2.7,24.5,625.0,465.52,352.49
2017,8,19,15,30,669.0,159.0,2.7,24.0,584.0,420.12,316.62
2017,8,19,15,45,642.0,155.0,2.7,24.0,537.5,372.56,277.75
2017,8,19,16,0,615.0,151.0,2.7,24.0,491.0,327.09,239.92
2017,8,19,16,15,452.5,166.0,2.7,23.0,403.5,263.13,191.88
2017,8,19,16,30,290.0,181.0,2.7,22.0,316.0,218.46,160.55
2017,8,19,16,45,380.5,150.5,2.7,21.5,305.5,187.35,131.4
2017,8,19,17,0,471.0,120.0,2.7,21.0,295.0,151.51,98.85
2017,8,19,17,15,422.5,107.5,2.65,20.5,246.5,111.61,71.77
2017,8,19,17,30,374.0,95.0,2.6,20.0,198.0,76.78,53.18
2017,8,19,17,45,305.0,79.5,2.6,19.5,152.0,58.36,45.32
2017,8,19,18,0,236.0,64.0,2.6,19.0,106.0,48.18,36.09
2017,8,19,18,15,162.0,44.0,2.55,18.5,68.5,35.97,24.8
2017,8,19,18,30,88.0,24.0,2.5,18.0,31.0,20.16,7.93
2017,8,19,18,45,44.0,12.0,2.45,17.5,15.5,11.8,0.0
2017,8,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,20,5,45,45.5,15.0,1.85,15.5,19.5,28.07,0.0
2017,8,20,6,0,91.0,30.0,2.0,16.0,39.0,75.26,49.07
2017,8,20,6,15,158.5,51.5,2.0,16.0,77.5,130.97,99.92
2017,8,20,6,30,226.0,73.0,2.0,16.0,116.0,191.9,152.57
2017,8,20,6,45,286.5,90.0,2.0,16.5,161.5,249.31,201.64
2017,8,20,7,0,347.0,107.0,2.0,17.0,207.0,319.2,259.52
2017,8,20,7,15,173.5,103.0,1.95,17.5,153.0,220.26,179.08
2017,8,20,7,30,0.0,99.0,1.9,18.0,99.0,97.49,75.7
2017,8,20,7,45,0.0,123.0,1.85,18.5,123.0,121.89,95.51
2017,8,20,8,0,0.0,147.0,1.8,19.0,147.0,146.23,114.66
2017,8,20,8,15,14.5,180.5,1.75,19.5,188.5,191.06,150.27
2017,8,20,8,30,29.0,214.0,1.7,20.0,230.0,244.38,191.66
2017,8,20,8,45,46.5,245.0,1.7,20.5,274.0,291.23,227.25
2017,8,20,9,0,64.0,276.0,1.7,21.0,318.0,338.66,262.56
2017,8,20,9,15,211.5,287.5,1.7,21.5,437.0,482.38,372.5
2017,8,20,9,30,359.0,299.0,1.7,22.0,556.0,631.99,480.84
2017,8,20,9,45,496.5,261.5,1.7,22.5,635.5,724.43,545.87
2017,8,20,10,0,634.0,224.0,1.7,23.0,715.0,814.85,608.01
2017,8,20,10,15,644.5,227.5,1.75,23.5,743.0,832.87,617.78
2017,8,20,10,30,655.0,231.0,1.8,24.0,771.0,848.73,626.84
2017,8,20,10,45,665.5,231.5,1.9,24.5,793.0,859.26,632.96
2017,8,20,11,0,676.0,232.0,2.0,25.0,815.0,867.44,637.5
2017,8,20,11,15,680.5,233.5,2.05,25.0,829.0,868.74,638.26
2017,8,20,11,30,685.0,235.0,2.1,25.0,843.0,867.58,637.58
2017,8,20,11,45,690.0,234.0,2.2,25.0,850.5,861.94,634.47
2017,8,20,12,0,695.0,233.0,2.3,25.0,858.0,853.87,629.84
2017,8,20,12,15,695.0,233.0,2.4,25.0,857.0,840.04,621.33
2017,8,20,12,30,695.0,233.0,2.5,25.0,856.0,824.0,611.17
2017,8,20,12,45,690.5,232.5,2.6,25.0,847.5,801.65,596.57
2017,8,20,13,0,686.0,232.0,2.7,25.0,839.0,777.49,580.6
2017,8,20,13,15,681.0,230.5,2.7,25.0,823.0,750.34,561.81
2017,8,20,13,30,676.0,229.0,2.7,25.0,807.0,721.7,541.8
2017,8,20,13,45,670.5,224.5,2.75,25.0,785.0,688.56,518.7
2017,8,20,14,0,665.0,220.0,2.8,25.0,763.0,654.28,494.41
2017,8,20,14,15,654.5,216.0,2.85,24.5,734.0,616.26,467.85
2017,8,20,14,30,644.0,212.0,2.9,24.0,705.0,577.78,440.3
2017,8,20,14,45,630.5,206.5,2.95,24.0,670.0,535.98,408.84
2017,8,20,15,0,617.0,201.0,3.0,24.0,635.0,494.35,376.81
2017,8,20,15,15,599.0,195.0,2.95,23.5,595.0,450.52,342.92
2017,8,20,15,30,581.0,189.0,2.9,23.0,555.0,407.95,309.19
2017,8,20,15,45,559.5,180.5,2.9,22.5,511.5,362.45,272.62
2017,8,20,16,0,538.0,172.0,2.9,22.0,468.0,318.56,236.6
2017,8,20,16,15,508.5,162.5,2.85,21.5,421.5,273.41,199.35
2017,8,20,16,30,479.0,153.0,2.8,21.0,375.0,231.0,164.32
2017,8,20,16,45,444.0,141.0,2.75,20.5,327.5,188.44,130.08
2017,8,20,17,0,409.0,129.0,2.7,20.0,280.0,149.45,100.31
2017,8,20,17,15,362.0,114.5,2.65,19.5,232.5,111.28,74.37
2017,8,20,17,30,315.0,100.0,2.6,19.0,185.0,78.05,56.23
2017,8,20,17,45,256.5,81.5,2.55,18.5,141.0,64.01,50.38
2017,8,20,18,0,198.0,63.0,2.5,18.0,97.0,50.42,38.12
2017,8,20,18,15,132.5,42.0,2.4,17.5,61.0,34.41,23.46
2017,8,20,18,30,67.0,21.0,2.3,17.0,25.0,17.75,5.33
2017,8,20,18,45,33.5,10.5,2.2,17.0,12.5,10.32,0.0
2017,8,20,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,45,27.5,12.5,2.3,15.5,15.0,20.28,0.0
2017,8,21,6,0,55.0,25.0,2.4,16.0,30.0,55.41,34.19
2017,8,21,6,15,105.0,49.5,2.4,16.5,66.5,107.4,81.07
2017,8,21,6,30,155.0,74.0,2.4,17.0,103.0,162.16,128.04
2017,8,21,6,45,210.0,95.0,2.45,17.5,147.5,218.48,175.93
2017,8,21,7,0,265.0,116.0,2.5,18.0,192.0,279.31,226.63
2017,8,21,7,15,132.5,95.0,2.5,18.0,133.0,180.05,145.97
2017,8,21,7,30,0.0,74.0,2.5,18.0,74.0,71.59,54.36
