Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,7,45,0.0,86.0,2.5,18.5,86.0,83.51,64.06
2017,8,21,8,0,0.0,98.0,2.5,19.0,98.0,95.41,73.48
2017,8,21,8,15,17.5,158.5,2.45,19.5,168.5,170.0,133.97
2017,8,21,8,30,35.0,219.0,2.4,20.0,239.0,254.49,200.36
2017,8,21,8,45,304.5,207.5,2.4,20.5,401.5,468.74,371.27
2017,8,21,9,0,574.0,196.0,2.4,21.0,564.0,690.34,536.38
2017,8,21,9,15,409.5,260.0,2.4,21.0,531.5,634.13,488.86
2017,8,21,9,30,245.0,324.0,2.4,21.0,499.0,560.88,430.49
2017,8,21,9,45,139.5,316.5,2.4,21.5,417.5,454.16,348.7
2017,8,21,10,0,34.0,309.0,2.4,22.0,336.0,344.65,263.09
2017,8,21,10,15,22.0,273.0,2.4,22.5,291.0,288.81,220.38
2017,8,21,10,30,10.0,237.0,2.4,23.0,246.0,241.43,183.54
2017,8,21,10,45,15.0,271.5,2.4,23.5,285.0,280.02,212.42
2017,8,21,11,0,20.0,306.0,2.4,24.0,324.0,318.42,240.46
2017,8,21,11,15,56.0,365.0,2.4,24.0,415.0,414.87,312.24
2017,8,21,11,30,92.0,424.0,2.4,24.0,506.0,504.7,377.16
2017,8,21,11,45,137.0,435.0,2.45,24.0,558.0,556.78,414.97
2017,8,21,12,0,182.0,446.0,2.5,24.0,610.0,602.42,448.05
2017,8,21,12,15,448.5,331.0,2.55,24.0,733.5,719.7,538.09
2017,8,21,12,30,715.0,216.0,2.6,24.0,857.0,822.44,614.64
2017,8,21,12,45,714.0,214.5,2.65,24.5,849.0,801.68,598.94
2017,8,21,13,0,713.0,213.0,2.7,25.0,841.0,778.9,582.45
2017,8,21,13,15,707.5,211.5,2.75,24.5,825.0,750.72,564.28
2017,8,21,13,30,702.0,210.0,2.8,24.0,809.0,721.0,544.72
2017,8,21,13,45,701.0,203.5,2.85,24.0,788.0,688.42,521.91
2017,8,21,14,0,700.0,197.0,2.9,24.0,767.0,654.32,497.61
2017,8,21,14,15,689.0,194.0,2.9,24.0,737.5,615.68,469.22
2017,8,21,14,30,678.0,191.0,2.9,24.0,708.0,576.51,439.94
2017,8,21,14,45,669.0,184.0,2.9,24.0,673.5,534.48,408.06
2017,8,21,15,0,660.0,177.0,2.9,24.0,639.0,492.15,375.24
2017,8,21,15,15,642.0,172.0,2.85,23.5,598.5,447.33,340.35
2017,8,21,15,30,624.0,167.0,2.8,23.0,558.0,403.38,305.27
2017,8,21,15,45,602.5,160.0,2.8,22.5,514.0,357.42,267.98
2017,8,21,16,0,581.0,153.0,2.8,22.0,470.0,313.1,231.23
2017,8,21,16,15,421.0,167.0,2.75,21.5,385.5,251.65,184.52
2017,8,21,16,30,261.0,181.0,2.7,21.0,301.0,209.39,154.83
2017,8,21,16,45,347.5,145.5,2.7,20.5,284.5,179.03,126.47
2017,8,21,17,0,434.0,110.0,2.7,20.0,268.0,134.85,87.5
2017,8,21,17,15,369.0,103.0,2.65,19.5,222.5,100.68,65.89
2017,8,21,17,30,304.0,96.0,2.6,19.0,177.0,73.15,53.26
2017,8,21,17,45,246.5,78.5,2.6,19.0,135.0,61.83,48.36
2017,8,21,18,0,189.0,61.0,2.6,19.0,93.0,48.92,36.61
2017,8,21,18,15,119.5,41.0,2.55,18.5,58.5,33.62,22.54
2017,8,21,18,30,50.0,21.0,2.5,18.0,24.0,17.73,3.88
2017,8,21,18,45,25.0,10.5,2.5,17.5,12.0,10.32,0.0
2017,8,21,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,67.5,14.5,2.05,14.5,20.0,33.72,0.0
2017,8,22,6,0,135.0,29.0,2.1,15.0,40.0,95.78,61.1
2017,8,22,6,15,218.0,46.0,2.1,15.5,79.5,152.98,116.7
2017,8,22,6,30,301.0,63.0,2.1,16.0,119.0,217.75,172.85
2017,8,22,6,45,364.5,76.5,2.1,16.5,165.0,276.42,223.38
2017,8,22,7,0,428.0,90.0,2.1,17.0,211.0,340.44,276.93
2017,8,22,7,15,309.5,120.0,2.0,17.5,217.0,317.33,258.19
2017,8,22,7,30,191.0,150.0,1.9,18.0,223.0,283.5,229.54
2017,8,22,7,45,259.5,164.0,1.85,19.0,278.5,356.96,287.48
2017,8,22,8,0,328.0,178.0,1.8,20.0,334.0,427.45,340.91
2017,8,22,8,15,323.0,201.5,1.75,20.5,368.5,459.92,363.3
2017,8,22,8,30,318.0,225.0,1.7,21.0,403.0,490.94,384.22
2017,8,22,8,45,497.5,189.5,1.7,21.5,495.0,608.43,472.41
2017,8,22,9,0,677.0,154.0,1.7,22.0,587.0,730.56,559.38
2017,8,22,9,15,693.5,158.0,1.75,22.5,627.0,763.3,578.88
2017,8,22,9,30,710.0,162.0,1.8,23.0,667.0,794.5,597.97
2017,8,22,9,45,721.5,166.0,1.9,23.5,701.0,819.6,613.24
2017,8,22,10,0,733.0,170.0,2.0,24.0,735.0,842.58,627.09
2017,8,22,10,15,742.5,172.5,2.05,24.0,763.5,859.89,637.94
2017,8,22,10,30,752.0,175.0,2.1,24.0,792.0,874.79,647.31
2017,8,22,10,45,755.5,178.5,2.2,24.5,812.5,879.8,649.4
2017,8,22,11,0,759.0,182.0,2.3,25.0,833.0,885.25,651.97
2017,8,22,11,15,763.0,183.5,2.4,25.0,847.5,886.45,653.07
2017,8,22,11,30,767.0,185.0,2.5,25.0,862.0,884.97,652.51
2017,8,22,11,45,766.5,187.0,2.6,25.5,868.0,877.28,646.65
2017,8,22,12,0,766.0,189.0,2.7,26.0,874.0,867.03,639.2
2017,8,22,12,15,765.5,189.0,2.75,26.0,873.0,852.33,629.76
2017,8,22,12,30,765.0,189.0,2.8,26.0,872.0,835.24,618.79
2017,8,22,12,45,778.0,179.0,2.9,26.0,867.5,817.36,607.61
2017,8,22,13,0,791.0,169.0,3.0,26.0,863.0,796.7,594.52
2017,8,22,13,15,786.5,167.5,3.0,26.0,847.0,767.86,575.23
2017,8,22,13,30,782.0,166.0,3.0,26.0,831.0,737.17,554.52
2017,8,22,13,45,778.0,162.5,3.0,26.0,808.5,703.26,530.51
2017,8,22,14,0,774.0,159.0,3.0,26.0,786.0,667.79,505.0
2017,8,22,14,15,764.5,156.5,3.0,25.5,756.5,628.35,477.05
2017,8,22,14,30,755.0,154.0,3.0,25.0,727.0,588.06,447.82
2017,8,22,14,45,747.5,148.5,3.0,25.0,692.5,542.94,413.58
2017,8,22,15,0,740.0,143.0,3.0,25.0,658.0,499.42,379.66
2017,8,22,15,15,723.5,139.0,2.95,25.0,617.0,452.67,342.39
2017,8,22,15,30,707.0,135.0,2.9,25.0,576.0,406.49,304.72
2017,8,22,15,45,690.0,129.0,2.9,25.0,532.0,359.15,265.46
2017,8,22,16,0,673.0,123.0,2.9,25.0,488.0,312.86,226.3
2017,8,22,16,15,645.0,117.0,2.85,24.5,440.0,264.9,186.1
2017,8,22,16,30,617.0,111.0,2.8,24.0,392.0,219.49,148.03
2017,8,22,16,45,583.0,103.0,2.8,23.5,342.5,174.09,111.27
2017,8,22,17,0,549.0,95.0,2.8,23.0,293.0,132.2,79.73
2017,8,22,17,15,498.5,86.0,2.7,22.5,244.0,92.14,54.56
2017,8,22,17,30,448.0,77.0,2.6,22.0,195.0,57.62,44.38
2017,8,22,17,45,378.5,65.0,2.55,21.5,149.0,47.51,35.51
2017,8,22,18,0,309.0,53.0,2.5,21.0,103.0,39.8,28.45
2017,8,22,18,15,213.0,37.0,2.4,20.0,65.5,28.34,17.85
2017,8,22,18,30,117.0,21.0,2.3,19.0,28.0,16.32,1.29
2017,8,22,18,45,58.5,10.5,2.25,18.5,14.0,10.32,0.0
2017,8,22,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,5,45,71.0,13.5,2.5,15.5,19.5,33.59,0.0
2017,8,23,6,0,142.0,27.0,2.6,16.0,39.0,94.42,58.08
2017,8,23,6,15,229.0,44.0,2.6,16.5,78.5,154.3,116.97
2017,8,23,6,30,316.0,61.0,2.6,17.0,118.0,221.2,174.91
2017,8,23,6,45,384.5,73.0,2.65,17.5,165.5,281.01,226.53
2017,8,23,7,0,453.0,85.0,2.7,18.0,213.0,346.67,281.65
2017,8,23,7,15,230.0,107.0,2.65,18.5,172.5,256.2,208.32
2017,8,23,7,30,7.0,129.0,2.6,19.0,132.0,134.27,105.74
2017,8,23,7,45,35.0,160.0,2.55,20.0,176.5,191.37,152.07
2017,8,23,8,0,63.0,191.0,2.5,21.0,221.0,244.75,193.96
2017,8,23,8,15,56.0,208.5,2.45,21.5,237.5,259.12,203.91
2017,8,23,8,30,49.0,226.0,2.4,22.0,254.0,272.87,213.28
2017,8,23,8,45,95.0,257.5,2.4,22.5,316.5,342.93,267.22
2017,8,23,9,0,141.0,289.0,2.4,23.0,379.0,423.45,327.33
2017,8,23,9,15,453.0,215.0,2.35,23.0,531.0,620.04,478.85
2017,8,23,9,30,765.0,141.0,2.3,23.0,683.0,813.77,616.63
2017,8,23,9,45,778.0,143.5,2.3,23.5,718.5,839.72,630.17
2017,8,23,10,0,791.0,146.0,2.3,24.0,754.0,863.44,643.61
2017,8,23,10,15,800.5,148.0,2.3,24.5,783.0,881.13,652.98
2017,8,23,10,30,810.0,150.0,2.3,25.0,812.0,896.23,660.69
2017,8,23,10,45,821.0,149.0,2.35,25.5,835.5,906.86,665.96
2017,8,23,11,0,832.0,148.0,2.4,26.0,859.0,914.72,669.53
2017,8,23,11,15,836.0,149.0,2.4,26.0,874.0,915.44,669.42
2017,8,23,11,30,840.0,150.0,2.4,26.0,889.0,913.25,667.6
2017,8,23,11,45,846.5,148.0,2.45,26.5,897.5,907.36,662.61
2017,8,23,12,0,853.0,146.0,2.5,27.0,906.0,895.53,653.86
2017,8,23,12,15,853.0,146.0,2.55,27.0,905.5,880.68,644.54
2017,8,23,12,30,853.0,146.0,2.6,27.0,905.0,863.16,633.51
2017,8,23,12,45,844.5,149.5,2.7,27.0,894.5,840.99,619.75
2017,8,23,13,0,836.0,153.0,2.8,27.0,884.0,814.63,603.11
2017,8,23,13,15,831.5,151.5,2.85,26.5,867.5,784.59,584.74
2017,8,23,13,30,827.0,150.0,2.9,26.0,851.0,752.57,564.82
2017,8,23,13,45,826.0,145.5,3.0,26.0,829.0,718.37,541.76
2017,8,23,14,0,825.0,141.0,3.1,26.0,807.0,682.28,516.27
2017,8,23,14,15,816.0,139.0,3.15,25.5,776.5,641.72,487.65
2017,8,23,14,30,807.0,137.0,3.2,25.0,746.0,600.15,457.53
2017,8,23,14,45,801.0,131.5,3.25,25.0,711.0,556.19,424.02
2017,8,23,15,0,795.0,126.0,3.3,25.0,676.0,511.37,388.99
2017,8,23,15,15,779.0,123.0,3.3,24.5,634.5,463.6,351.39
2017,8,23,15,30,763.0,120.0,3.3,24.0,593.0,416.26,313.05
2017,8,23,15,45,749.5,113.5,3.35,24.0,548.0,364.07,269.53
2017,8,23,16,0,736.0,107.0,3.4,24.0,503.0,315.56,227.92
2017,8,23,16,15,709.0,102.0,3.35,23.5,453.5,265.66,185.45
2017,8,23,16,30,682.0,97.0,3.3,23.0,404.0,218.13,145.04
2017,8,23,16,45,652.0,89.5,3.25,22.5,354.0,170.56,105.99
2017,8,23,17,0,622.0,82.0,3.2,22.0,304.0,126.04,72.31
2017,8,23,17,15,571.0,75.0,3.1,21.5,253.0,84.03,46.72
2017,8,23,17,30,520.0,68.0,3.0,21.0,202.0,47.53,35.82
2017,8,23,17,45,450.5,57.5,2.95,20.5,154.5,41.41,30.36
2017,8,23,18,0,381.0,47.0,2.9,20.0,107.0,35.33,24.7
2017,8,23,18,15,269.0,33.5,2.85,19.5,68.0,25.86,15.66
2017,8,23,18,30,157.0,20.0,2.8,19.0,29.0,15.58,0.0
2017,8,23,18,45,78.5,10.0,2.75,18.5,14.5,9.83,0.0
2017,8,23,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,5,45,124.5,13.0,3.15,15.5,22.5,48.14,0.0
2017,8,24,6,0,249.0,26.0,3.3,16.0,45.0,128.76,77.39
2017,8,24,6,15,355.5,37.0,3.4,16.5,88.0,194.84,147.57
2017,8,24,6,30,462.0,48.0,3.5,17.0,131.0,269.42,213.02
2017,8,24,6,45,530.5,55.5,3.6,17.5,181.0,331.51,267.52
2017,8,24,7,0,599.0,63.0,3.7,18.0,231.0,399.03,324.87
2017,8,24,7,15,299.5,75.0,3.7,18.5,159.0,265.18,217.18
2017,8,24,7,30,0.0,87.0,3.7,19.0,87.0,85.06,65.28
2017,8,24,7,45,0.0,115.5,3.75,19.5,115.5,114.17,89.05
2017,8,24,8,0,0.0,144.0,3.8,20.0,144.0,143.27,112.21
2017,8,24,8,15,3.0,160.0,3.7,20.5,162.0,161.23,126.11
2017,8,24,8,30,6.0,176.0,3.6,21.0,180.0,179.35,139.98
2017,8,24,8,45,19.0,211.5,3.55,21.5,224.0,225.79,176.29
2017,8,24,9,0,32.0,247.0,3.5,22.0,268.0,280.86,218.53
2017,8,24,9,15,181.0,274.5,3.45,22.0,402.0,441.26,344.78
2017,8,24,9,30,330.0,302.0,3.4,22.0,536.0,607.51,469.68
2017,8,24,9,45,569.5,223.0,3.4,22.5,649.5,741.96,570.42
2017,8,24,10,0,809.0,144.0,3.4,23.0,763.0,875.27,662.66
2017,8,24,10,15,818.0,146.0,3.35,23.0,792.5,892.66,672.22
2017,8,24,10,30,827.0,148.0,3.3,23.0,822.0,907.39,680.9
2017,8,24,10,45,837.5,147.0,3.3,23.5,845.5,917.57,685.58
2017,8,24,11,0,848.0,146.0,3.3,24.0,869.0,924.93,688.47
2017,8,24,11,15,852.0,147.0,3.3,24.0,884.0,925.56,688.31
2017,8,24,11,30,856.0,148.0,3.3,24.0,899.0,923.23,686.35
2017,8,24,11,45,859.5,147.5,3.3,24.5,906.5,912.5,677.56
2017,8,24,12,0,863.0,147.0,3.3,25.0,914.0,902.8,669.65
2017,8,24,12,15,640.5,258.0,3.25,25.0,827.0,809.45,604.24
2017,8,24,12,30,418.0,369.0,3.2,25.0,740.0,714.13,532.12
2017,8,24,12,45,652.0,250.0,3.2,25.0,821.5,778.43,583.92
2017,8,24,13,0,886.0,131.0,3.2,25.0,903.0,829.71,621.07
2017,8,24,13,15,882.0,130.0,3.15,24.5,886.5,799.78,601.45
2017,8,24,13,30,878.0,129.0,3.1,24.0,870.0,767.67,580.79
2017,8,24,13,45,874.5,126.0,3.1,24.0,847.0,732.04,556.64
2017,8,24,14,0,871.0,123.0,3.1,24.0,824.0,694.51,529.55
2017,8,24,14,15,862.5,121.5,3.15,24.0,793.0,653.48,499.36
2017,8,24,14,30,854.0,120.0,3.2,24.0,762.0,608.9,465.98
2017,8,24,14,45,650.5,188.0,3.25,24.0,663.0,520.43,397.89
2017,8,24,15,0,447.0,256.0,3.3,24.0,564.0,449.42,342.68
2017,8,24,15,15,626.0,182.0,3.35,23.5,584.0,441.45,336.23
2017,8,24,15,30,805.0,108.0,3.4,23.0,604.0,419.21,316.07
2017,8,24,15,45,784.5,104.5,3.45,23.0,557.0,368.44,273.08
2017,8,24,16,0,764.0,101.0,3.5,23.0,510.0,318.93,230.42
2017,8,24,16,15,737.0,96.5,3.55,22.5,459.5,264.96,184.47
2017,8,24,16,30,710.0,92.0,3.6,22.0,409.0,216.51,143.05
2017,8,24,16,45,672.0,87.0,3.65,21.5,357.0,168.5,103.88
2017,8,24,17,0,634.0,82.0,3.7,21.0,305.0,124.37,71.09
2017,8,24,17,15,581.0,75.0,3.65,20.5,253.5,81.84,45.81
2017,8,24,17,30,528.0,68.0,3.6,20.0,202.0,47.44,35.88
2017,8,24,17,45,447.5,58.0,3.6,19.5,153.5,42.21,31.14
2017,8,24,18,0,367.0,48.0,3.6,19.0,105.0,36.64,25.87
2017,8,24,18,15,247.5,34.0,3.55,18.5,66.0,26.14,15.75
2017,8,24,18,30,128.0,20.0,3.5,18.0,27.0,15.67,0.0
2017,8,24,18,45,64.0,10.0,3.45,17.5,13.5,9.83,0.0
2017,8,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,5,45,110.0,13.5,2.15,13.5,22.0,44.27,0.0
2017,8,25,6,0,220.0,27.0,2.2,14.0,44.0,118.75,68.61
2017,8,25,6,15,332.0,39.5,2.15,14.5,87.0,187.77,142.54
2017,8,25,6,30,444.0,52.0,2.1,15.0,130.0,265.08,210.05
2017,8,25,6,45,226.0,73.5,2.1,15.5,113.5,197.53,159.47
2017,8,25,7,0,8.0,95.0,2.1,16.0,97.0,100.9,79.41
2017,8,25,7,15,14.0,114.5,2.0,16.5,119.5,124.17,98.9
2017,8,25,7,30,20.0,134.0,1.9,17.0,142.0,147.82,118.12
2017,8,25,7,45,32.0,158.0,1.8,18.0,172.5,187.25,149.57
2017,8,25,8,0,44.0,182.0,1.7,19.0,203.0,221.48,176.04
2017,8,25,8,15,42.0,200.5,1.6,19.5,222.0,240.04,189.55
2017,8,25,8,30,40.0,219.0,1.5,20.0,241.0,258.3,202.61
2017,8,25,8,45,67.5,250.0,1.45,20.5,291.5,313.02,244.34
2017,8,25,9,0,95.0,281.0,1.4,21.0,342.0,368.79,285.66
2017,8,25,9,15,209.0,292.0,1.4,21.5,436.5,483.16,371.73
2017,8,25,9,30,323.0,303.0,1.4,22.0,531.0,601.92,457.04
2017,8,25,9,45,610.5,206.0,1.4,23.0,662.5,761.14,571.29
2017,8,25,10,0,898.0,109.0,1.4,24.0,794.0,909.2,665.48
2017,8,25,10,15,906.0,110.5,1.4,24.5,824.0,926.48,672.52
2017,8,25,10,30,914.0,112.0,1.4,25.0,854.0,940.86,679.29
2017,8,25,10,45,922.0,111.5,1.45,25.5,877.5,950.15,683.63
2017,8,25,11,0,930.0,111.0,1.5,26.0,901.0,956.37,686.17
2017,8,25,11,15,933.5,111.5,1.55,26.0,916.0,956.41,686.3
2017,8,25,11,30,937.0,112.0,1.6,26.0,931.0,953.28,684.59
2017,8,25,11,45,941.0,111.0,1.65,26.5,939.0,945.9,678.98
2017,8,25,12,0,945.0,110.0,1.7,27.0,947.0,935.36,671.5
2017,8,25,12,15,945.0,110.0,1.75,27.0,946.0,919.25,661.88
2017,8,25,12,30,945.0,110.0,1.8,27.0,945.0,900.16,650.42
2017,8,25,12,45,946.5,107.5,1.9,27.5,937.0,876.98,635.57
2017,8,25,13,0,948.0,105.0,2.0,28.0,929.0,850.95,618.81
2017,8,25,13,15,944.5,104.5,2.05,28.0,912.0,820.27,599.67
2017,8,25,13,30,941.0,104.0,2.1,28.0,895.0,787.19,578.81
2017,8,25,13,45,937.0,102.0,2.15,28.0,871.0,750.12,555.06
2017,8,25,14,0,933.0,100.0,2.2,28.0,847.0,711.02,528.99
2017,8,25,14,15,925.5,99.0,2.25,27.5,815.5,668.8,499.98
2017,8,25,14,30,918.0,98.0,2.3,27.0,784.0,625.15,469.05
2017,8,25,14,45,908.0,96.0,2.4,27.0,746.5,578.01,433.95
2017,8,25,15,0,898.0,94.0,2.5,27.0,709.0,530.08,397.17
2017,8,25,15,15,884.5,91.5,2.5,26.5,665.5,479.55,357.8
2017,8,25,15,30,871.0,89.0,2.5,26.0,622.0,428.99,317.13
2017,8,25,15,45,853.0,86.5,2.55,26.0,574.5,373.03,270.83
2017,8,25,16,0,835.0,84.0,2.6,26.0,527.0,321.81,227.12
2017,8,25,16,15,810.0,80.5,2.6,25.5,475.5,269.11,182.34
2017,8,25,16,30,785.0,77.0,2.6,25.0,424.0,218.49,139.46
2017,8,25,16,45,750.5,72.5,2.65,24.5,370.5,167.91,98.65
2017,8,25,17,0,716.0,68.0,2.7,24.0,317.0,120.83,64.41
2017,8,25,17,15,666.0,62.5,2.65,23.0,264.0,72.3,36.34
2017,8,25,17,30,616.0,57.0,2.6,22.0,211.0,38.39,27.74
2017,8,25,17,45,536.0,49.5,2.6,21.0,160.0,34.93,24.63
2017,8,25,18,0,456.0,42.0,2.6,20.0,109.0,31.28,21.13
2017,8,25,18,15,324.0,30.0,2.5,19.0,68.0,23.07,12.97
2017,8,25,18,30,192.0,18.0,2.4,18.0,27.0,14.21,0.0
2017,8,25,18,45,96.0,9.0,2.35,17.5,13.5,8.85,0.0
2017,8,25,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,26,5,45,132.5,12.0,1.85,15.5,21.5,48.84,0.0
2017,8,26,6,0,265.0,24.0,1.8,16.0,43.0,129.28,70.09
2017,8,26,6,15,377.0,34.5,1.8,16.5,86.5,198.57,148.77
2017,8,26,6,30,489.0,45.0,1.8,17.0,130.0,275.38,215.78
2017,8,26,6,45,559.5,52.0,1.8,18.0,180.5,338.69,270.18
2017,8,26,7,0,630.0,59.0,1.8,19.0,231.0,407.61,326.99
2017,8,26,7,15,675.0,64.0,1.7,20.0,283.5,462.67,370.55
2017,8,26,7,30,720.0,69.0,1.6,21.0,336.0,522.86,415.83
2017,8,26,7,45,752.0,72.5,1.55,22.0,388.5,575.01,453.28
2017,8,26,8,0,784.0,76.0,1.5,23.0,441.0,627.81,489.6
2017,8,26,8,15,807.0,79.5,1.45,24.0,490.5,674.52,518.66
2017,8,26,8,30,830.0,83.0,1.4,25.0,540.0,720.61,546.31
2017,8,26,8,45,847.0,85.5,1.35,26.0,586.5,755.49,565.48
2017,8,26,9,0,864.0,88.0,1.3,27.0,633.0,793.35,586.21
2017,8,26,9,15,877.0,90.0,1.3,27.5,674.0,825.62,604.48
2017,8,26,9,30,890.0,92.0,1.3,28.0,715.0,855.75,621.19
2017,8,26,9,45,892.5,97.0,1.35,28.5,749.0,877.76,633.18
2017,8,26,10,0,895.0,102.0,1.4,29.0,783.0,896.86,643.39
2017,8,26,10,15,902.5,103.0,1.45,29.5,812.0,913.14,651.87
2017,8,26,10,30,910.0,104.0,1.5,30.0,841.0,926.52,658.6
2017,8,26,10,45,914.5,105.5,1.6,30.5,863.0,934.74,662.81
2017,8,26,11,0,919.0,107.0,1.7,31.0,885.0,939.85,665.19
2017,8,26,11,15,922.0,107.5,1.75,31.0,899.5,939.44,664.98
2017,8,26,11,30,925.0,108.0,1.8,31.0,914.0,935.9,662.95
2017,8,26,11,45,925.5,108.5,1.85,31.5,920.5,927.01,656.37
2017,8,26,12,0,926.0,109.0,1.9,32.0,927.0,915.06,647.99
2017,8,26,12,15,925.5,109.0,1.95,32.0,925.5,898.76,638.27
2017,8,26,12,30,925.0,109.0,2.0,32.0,924.0,879.56,626.75
2017,8,26,12,45,921.0,110.0,2.05,32.0,914.5,855.67,612.24
2017,8,26,13,0,917.0,111.0,2.1,32.0,905.0,829.22,596.03
2017,8,26,13,15,913.0,110.0,2.15,32.0,888.0,798.43,576.91
2017,8,26,13,30,909.0,109.0,2.2,32.0,871.0,765.38,556.17
2017,8,26,13,45,903.0,108.0,2.25,32.0,846.5,728.83,532.89
2017,8,26,14,0,897.0,107.0,2.3,32.0,822.0,690.46,506.96
2017,8,26,14,15,889.0,105.5,2.3,31.5,791.0,648.75,478.3
2017,8,26,14,30,881.0,104.0,2.3,31.0,760.0,605.73,447.92
2017,8,26,14,45,870.0,101.5,2.35,31.0,722.5,559.11,413.43
2017,8,26,15,0,859.0,99.0,2.4,31.0,685.0,511.85,377.5
2017,8,26,15,15,844.5,97.0,2.4,30.5,642.0,459.51,337.48
2017,8,26,15,30,830.0,95.0,2.4,30.0,599.0,410.62,298.68
2017,8,26,15,45,811.0,91.5,2.4,30.0,552.0,359.23,256.45
2017,8,26,16,0,792.0,88.0,2.4,30.0,505.0,308.93,214.26
2017,8,26,16,15,766.0,84.0,2.35,29.5,454.5,257.76,171.6
2017,8,26,16,30,740.0,80.0,2.3,29.0,404.0,208.82,131.03
2017,8,26,16,45,705.0,75.0,2.25,28.5,352.5,160.17,92.74
2017,8,26,17,0,670.0,70.0,2.2,28.0,301.0,111.56,58.17
2017,8,26,17,15,618.0,64.0,2.05,27.0,249.0,68.43,35.07
2017,8,26,17,30,566.0,58.0,1.9,26.0,197.0,39.46,28.13
2017,8,26,17,45,488.0,49.5,1.75,25.0,148.5,35.18,24.37
2017,8,26,18,0,410.0,41.0,1.6,24.0,100.0,30.63,20.13
2017,8,26,18,15,205.0,31.5,1.6,23.5,61.0,24.31,13.31
2017,8,26,18,30,0.0,22.0,1.6,23.0,22.0,20.15,0.0
2017,8,26,18,45,0.0,11.0,1.65,22.5,11.0,10.81,0.0
2017,8,26,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,45,96.5,12.0,1.85,18.5,18.5,38.56,0.0
2017,8,27,6,0,193.0,24.0,1.9,19.0,37.0,103.61,50.95
2017,8,27,6,15,300.0,36.5,1.85,19.5,78.0,171.15,126.25
2017,8,27,6,30,407.0,49.0,1.8,20.0,119.0,244.21,189.14
2017,8,27,6,45,475.0,58.0,1.8,21.0,167.0,304.9,240.69
2017,8,27,7,0,543.0,67.0,1.8,22.0,215.0,371.01,294.77
2017,8,27,7,15,590.5,73.5,1.7,22.5,265.5,427.84,340.04
2017,8,27,7,30,638.0,80.0,1.6,23.0,316.0,487.45,385.57
2017,8,27,7,45,671.5,85.5,1.5,24.0,366.0,539.4,422.69
2017,8,27,8,0,705.0,91.0,1.4,25.0,416.0,592.29,458.84
2017,8,27,8,15,730.0,95.0,1.3,26.0,464.5,635.68,486.53
2017,8,27,8,30,755.0,99.0,1.2,27.0,513.0,681.26,513.61
2017,8,27,8,45,773.5,102.5,1.15,28.0,558.0,720.62,535.96
2017,8,27,9,0,792.0,106.0,1.1,29.0,603.0,758.71,556.86
2017,8,27,9,15,806.5,108.5,1.05,29.5,643.5,790.87,574.45
2017,8,27,9,30,821.0,111.0,1.0,30.0,684.0,821.1,590.53
2017,8,27,9,45,830.0,114.0,1.0,31.0,718.5,845.02,601.85
2017,8,27,10,0,839.0,117.0,1.0,32.0,753.0,861.77,608.61
2017,8,27,10,15,847.0,118.5,1.05,32.5,782.0,878.2,617.22
2017,8,27,10,30,855.0,120.0,1.1,33.0,811.0,891.92,624.19
2017,8,27,10,45,861.5,121.0,1.15,33.5,833.0,900.94,628.35
2017,8,27,11,0,868.0,122.0,1.2,34.0,855.0,907.06,630.85
2017,8,27,11,15,871.5,122.5,1.3,34.0,869.0,907.02,631.66
2017,8,27,11,30,875.0,123.0,1.4,34.0,883.0,904.0,630.76
2017,8,27,11,45,877.0,123.5,1.5,34.5,890.0,896.68,625.96
2017,8,27,12,0,879.0,124.0,1.6,35.0,897.0,886.43,619.41
2017,8,27,12,15,879.0,124.0,1.65,35.0,896.0,871.09,610.45
2017,8,27,12,30,879.0,124.0,1.7,35.0,895.0,852.99,599.81
2017,8,27,12,45,881.0,121.0,1.8,35.0,887.5,830.93,587.14
2017,8,27,13,0,883.0,118.0,1.9,35.0,880.0,806.21,572.66
2017,8,27,13,15,879.5,117.0,1.95,34.5,863.5,776.64,555.67
2017,8,27,13,30,876.0,116.0,2.0,34.0,847.0,744.88,537.05
2017,8,27,13,45,871.0,114.5,2.1,34.0,823.5,709.55,515.04
2017,8,27,14,0,866.0,113.0,2.2,34.0,800.0,672.42,489.9
2017,8,27,14,15,857.5,111.5,2.2,34.0,769.5,631.5,460.99
2017,8,27,14,30,849.0,110.0,2.2,34.0,739.0,589.39,430.6
2017,8,27,14,45,839.0,107.5,2.25,34.0,703.0,544.58,397.74
2017,8,27,15,0,829.0,105.0,2.3,34.0,667.0,495.91,361.29
2017,8,27,15,15,814.0,102.5,2.3,33.5,625.0,447.52,324.5
2017,8,27,15,30,799.0,100.0,2.3,33.0,583.0,399.41,286.76
2017,8,27,15,45,780.0,96.0,2.3,33.0,536.5,349.09,245.91
2017,8,27,16,0,761.0,92.0,2.3,33.0,490.0,299.9,205.18
2017,8,27,16,15,734.5,88.0,2.3,32.0,440.5,250.24,164.74
2017,8,27,16,30,708.0,84.0,2.3,31.0,391.0,199.56,123.78
2017,8,27,16,45,671.0,79.0,2.3,30.5,340.0,152.18,87.14
2017,8,27,17,0,634.0,74.0,2.3,30.0,289.0,108.55,57.17
2017,8,27,17,15,581.0,67.0,2.25,29.0,238.0,66.63,35.47
2017,8,27,17,30,528.0,60.0,2.2,28.0,187.0,41.42,29.52
2017,8,27,17,45,447.0,50.5,2.15,27.0,139.5,36.34,25.08
2017,8,27,18,0,366.0,41.0,2.1,26.0,92.0,30.93,20.1
2017,8,27,18,15,241.0,27.5,2.1,25.0,55.5,21.2,10.4
2017,8,27,18,30,116.0,14.0,2.1,24.0,19.0,13.76,0.0
2017,8,27,18,45,58.0,7.0,2.1,23.5,9.5,6.88,0.0
2017,8,27,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,5,45,118.5,11.0,1.2,18.5,19.0,43.42,0.0
2017,8,28,6,0,237.0,22.0,1.2,19.0,38.0,115.46,51.83
2017,8,28,6,15,348.5,33.0,1.2,19.5,79.5,184.64,135.26
2017,8,28,6,30,460.0,44.0,1.2,20.0,121.0,259.89,200.12
2017,8,28,6,45,530.5,51.5,1.2,20.5,170.5,322.12,253.22
2017,8,28,7,0,601.0,59.0,1.2,21.0,220.0,390.01,308.97
2017,8,28,7,15,647.0,64.0,1.15,21.5,271.5,446.52,353.77
2017,8,28,7,30,693.0,69.0,1.1,22.0,323.0,503.51,397.11
2017,8,28,7,45,726.0,73.0,1.05,23.0,374.5,555.68,434.15
2017,8,28,8,0,759.0,77.0,1.0,24.0,426.0,608.6,470.09
2017,8,28,8,15,782.0,80.5,0.95,24.5,475.0,654.31,499.35
2017,8,28,8,30,805.0,84.0,0.9,25.0,524.0,699.45,527.01
2017,8,28,8,45,823.0,86.5,0.85,26.0,569.5,738.74,548.86
2017,8,28,9,0,841.0,89.0,0.8,27.0,615.0,772.11,566.21
2017,8,28,9,15,854.5,91.0,0.8,27.5,656.0,804.12,584.16
2017,8,28,9,30,868.0,93.0,0.8,28.0,697.0,834.06,600.56
2017,8,28,9,45,877.5,95.0,0.8,29.0,732.5,858.3,611.98
2017,8,28,10,0,887.0,97.0,0.8,30.0,768.0,879.97,621.71
2017,8,28,10,15,894.5,98.0,0.9,30.5,796.5,896.08,630.9
2017,8,28,10,30,902.0,99.0,1.0,31.0,825.0,909.31,638.4
2017,8,28,10,45,907.0,100.0,1.15,31.5,847.0,917.33,643.52
2017,8,28,11,0,912.0,101.0,1.3,32.0,869.0,922.27,646.76
2017,8,28,11,15,915.0,101.5,1.45,32.0,883.5,921.8,647.96
2017,8,28,11,30,918.0,102.0,1.6,32.0,898.0,918.21,647.23
2017,8,28,11,45,918.5,103.0,1.75,32.5,904.0,909.81,642.18
2017,8,28,12,0,919.0,104.0,1.9,33.0,910.0,898.36,635.2
2017,8,28,12,15,918.5,104.0,1.95,32.5,908.5,882.07,626.72
2017,8,28,12,30,918.0,104.0,2.0,32.0,907.0,862.9,616.42
2017,8,28,12,45,910.0,107.0,2.1,32.0,896.0,837.8,601.45
2017,8,28,13,0,902.0,110.0,2.2,32.0,885.0,810.32,584.82
2017,8,28,13,15,898.0,109.5,2.25,32.0,868.5,780.31,566.03
2017,8,28,13,30,894.0,109.0,2.3,32.0,852.0,748.06,545.61
2017,8,28,13,45,887.5,108.0,2.35,32.0,827.5,711.55,522.15
2017,8,28,14,0,881.0,107.0,2.4,32.0,803.0,673.3,495.65
2017,8,28,14,15,872.5,105.5,2.45,31.5,772.0,631.8,467.09
2017,8,28,14,30,864.0,104.0,2.5,31.0,741.0,589.07,436.81
2017,8,28,14,45,852.5,102.0,2.55,31.0,704.0,543.29,402.57
2017,8,28,15,0,841.0,100.0,2.6,31.0,667.0,496.95,366.97
2017,8,28,15,15,826.0,97.5,2.6,30.5,624.5,444.74,326.75
2017,8,28,15,30,811.0,95.0,2.6,30.0,582.0,396.08,287.86
2017,8,28,15,45,791.0,92.0,2.65,30.0,535.5,345.77,246.3
2017,8,28,16,0,771.0,89.0,2.7,30.0,489.0,296.66,204.94
2017,8,28,16,15,744.0,85.0,2.75,29.0,439.0,246.44,163.42
2017,8,28,16,30,717.0,81.0,2.8,28.0,389.0,198.6,124.11
2017,8,28,16,45,679.5,76.0,2.85,27.5,337.5,147.59,84.37
2017,8,28,17,0,642.0,71.0,2.9,27.0,286.0,103.62,54.25
2017,8,28,17,15,587.5,64.5,2.9,26.0,235.0,61.86,33.37
2017,8,28,17,30,533.0,58.0,2.9,25.0,184.0,40.01,28.7
2017,8,28,17,45,448.0,49.0,2.9,24.5,136.5,35.3,24.44
2017,8,28,18,0,363.0,40.0,2.9,24.0,89.0,30.3,19.69
2017,8,28,18,15,234.5,26.5,2.9,23.0,52.5,20.51,9.48
2017,8,28,18,30,106.0,13.0,2.9,22.0,16.0,12.78,0.0
2017,8,28,18,45,53.0,6.5,2.9,21.5,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,5,45,84.0,11.0,2.35,16.5,16.5,33.75,0.0
2017,8,29,6,0,168.0,22.0,2.4,17.0,33.0,91.04,35.42
2017,8,29,6,15,274.5,35.5,2.4,17.5,72.5,159.29,117.35
2017,8,29,6,30,381.0,49.0,2.4,18.0,112.0,231.45,180.41
2017,8,29,6,45,457.5,57.5,2.45,18.5,160.0,294.06,234.71
2017,8,29,7,0,534.0,66.0,2.5,19.0,208.0,362.83,292.6
2017,8,29,7,15,288.0,102.0,2.5,19.5,181.0,279.76,226.52
2017,8,29,7,30,42.0,138.0,2.5,20.0,154.0,171.86,136.5
2017,8,29,7,45,96.0,164.5,2.5,20.5,207.0,235.64,188.53
2017,8,29,8,0,150.0,191.0,2.5,21.0,260.0,310.74,247.84
2017,8,29,8,15,182.0,212.5,2.5,21.0,305.0,360.39,286.19
2017,8,29,8,30,214.0,234.0,2.5,21.0,350.0,411.54,325.11
2017,8,29,8,45,199.0,257.5,2.55,21.5,373.0,430.14,337.1
2017,8,29,9,0,184.0,281.0,2.6,22.0,396.0,447.09,347.79
2017,8,29,9,15,510.0,191.5,2.6,22.5,539.0,634.42,492.88
2017,8,29,9,30,836.0,102.0,2.6,23.0,682.0,814.99,619.98
2017,8,29,9,45,836.0,109.5,2.65,23.5,714.5,836.35,631.02
2017,8,29,10,0,836.0,117.0,2.7,24.0,747.0,859.46,644.59
2017,8,29,10,15,844.5,118.5,2.75,24.0,776.0,871.53,651.93
2017,8,29,10,30,853.0,120.0,2.8,24.0,805.0,885.52,660.75
2017,8,29,10,45,861.5,120.0,2.85,24.5,827.5,895.14,665.42
2017,8,29,11,0,870.0,120.0,2.9,25.0,850.0,901.87,668.27
2017,8,29,11,15,874.5,121.0,2.9,25.0,865.0,903.09,668.53
2017,8,29,11,30,879.0,122.0,2.9,25.0,880.0,901.3,666.94
2017,8,29,11,45,884.0,120.5,2.9,25.5,888.0,894.43,660.81
2017,8,29,12,0,889.0,119.0,2.9,26.0,896.0,884.57,652.85
2017,8,29,12,15,890.0,119.0,2.9,26.0,895.5,869.81,643.03
2017,8,29,12,30,891.0,119.0,2.9,26.0,895.0,852.21,631.41
2017,8,29,12,45,895.5,115.0,2.95,26.0,888.5,830.8,617.59
2017,8,29,13,0,900.0,111.0,3.0,26.0,882.0,806.56,601.85
2017,8,29,13,15,897.0,110.0,3.0,26.0,865.5,776.8,582.02
2017,8,29,13,30,894.0,109.0,3.0,26.0,849.0,744.76,560.57
2017,8,29,13,45,890.0,107.0,3.05,26.0,825.5,708.96,536.59
2017,8,29,14,0,886.0,105.0,3.1,26.0,802.0,671.25,509.28
2017,8,29,14,15,878.0,103.5,3.15,25.5,771.5,629.83,479.58
2017,8,29,14,30,870.0,102.0,3.2,25.0,741.0,587.13,448.1
2017,8,29,14,45,861.5,99.5,3.25,25.0,704.5,542.19,413.19
2017,8,29,15,0,853.0,97.0,3.3,25.0,668.0,496.42,376.7
2017,8,29,15,15,838.5,94.5,3.3,24.5,626.0,443.84,334.76
2017,8,29,15,30,824.0,92.0,3.3,24.0,584.0,394.78,294.21
2017,8,29,15,45,808.5,88.0,3.35,24.0,537.5,344.48,251.18
2017,8,29,16,0,793.0,84.0,3.4,24.0,491.0,294.93,208.01
2017,8,29,16,15,767.0,80.0,3.4,23.5,441.0,243.9,164.15
2017,8,29,16,30,741.0,76.0,3.4,23.0,391.0,195.12,122.79
2017,8,29,16,45,709.5,70.5,3.45,23.0,340.0,146.76,84.13
2017,8,29,17,0,678.0,65.0,3.5,23.0,289.0,101.62,52.88
2017,8,29,17,15,625.0,59.0,3.45,22.0,237.5,55.35,29.52
2017,8,29,17,30,572.0,53.0,3.4,21.0,186.0,36.08,25.79
2017,8,29,17,45,492.0,44.5,3.35,20.5,138.0,31.61,21.68
2017,8,29,18,0,412.0,36.0,3.3,20.0,90.0,26.85,17.07
2017,8,29,18,15,270.0,24.0,3.3,19.5,53.0,18.39,7.46
2017,8,29,18,30,128.0,12.0,3.3,19.0,16.0,11.8,0.0
2017,8,29,18,45,64.0,6.0,3.35,18.5,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,113.5,10.5,2.95,13.5,17.5,41.08,0.0
2017,8,30,6,0,227.0,21.0,3.0,14.0,35.0,108.79,36.33
2017,8,30,6,15,346.0,32.5,3.0,14.5,77.5,181.64,134.83
2017,8,30,6,30,465.0,44.0,3.0,15.0,120.0,259.87,204.64
2017,8,30,6,45,531.0,53.0,3.05,16.0,170.0,321.72,259.16
2017,8,30,7,0,597.0,62.0,3.1,17.0,220.0,388.82,316.1
2017,8,30,7,15,359.0,103.0,3.0,17.5,204.0,327.65,267.44
2017,8,30,7,30,121.0,144.0,2.9,18.0,188.0,232.83,188.45
2017,8,30,7,45,136.5,167.0,2.85,18.5,224.0,271.43,219.46
2017,8,30,8,0,152.0,190.0,2.8,19.0,260.0,310.69,249.92
2017,8,30,8,15,115.5,210.0,2.75,19.5,266.5,310.53,247.66
2017,8,30,8,30,79.0,230.0,2.7,20.0,273.0,299.4,236.81
2017,8,30,8,45,180.0,248.0,2.65,21.0,357.0,404.57,318.76
2017,8,30,9,0,281.0,266.0,2.6,22.0,441.0,515.12,401.13
2017,8,30,9,15,566.0,189.0,2.6,22.5,570.5,679.39,525.64
2017,8,30,9,30,851.0,112.0,2.6,23.0,700.0,840.97,637.65
2017,8,30,9,45,874.5,108.0,2.6,23.5,739.0,865.31,650.33
2017,8,30,10,0,898.0,104.0,2.6,24.0,778.0,892.33,665.95
2017,8,30,10,15,906.0,105.5,2.6,24.5,807.5,909.31,674.72
2017,8,30,10,30,914.0,107.0,2.6,25.0,837.0,923.36,681.67
2017,8,30,10,45,921.0,107.0,2.65,25.5,860.0,931.93,685.5
2017,8,30,11,0,928.0,107.0,2.7,26.0,883.0,937.39,687.44
2017,8,30,11,15,931.5,107.5,2.75,26.0,897.5,937.11,687.09
2017,8,30,11,30,935.0,108.0,2.8,26.0,912.0,933.63,684.82
2017,8,30,11,45,938.5,107.0,2.85,26.5,919.5,925.46,678.24
2017,8,30,12,0,942.0,106.0,2.9,27.0,927.0,914.13,669.73
2017,8,30,12,15,941.5,106.0,2.95,27.0,925.5,897.3,659.01
2017,8,30,12,30,941.0,106.0,3.0,27.0,924.0,877.5,646.4
2017,8,30,12,45,935.5,108.0,3.05,27.0,913.5,852.79,630.51
2017,8,30,13,0,930.0,110.0,3.1,27.0,903.0,825.51,612.87
2017,8,30,13,15,926.5,109.0,3.1,27.0,886.0,794.46,592.34
2017,8,30,13,30,923.0,108.0,3.1,27.0,869.0,761.07,570.13
2017,8,30,13,45,920.0,105.5,3.15,27.0,845.0,724.44,545.73
2017,8,30,14,0,917.0,103.0,3.2,27.0,821.0,685.76,517.85
2017,8,30,14,15,909.0,101.5,3.2,27.0,789.0,643.1,486.26
2017,8,30,14,30,901.0,100.0,3.2,27.0,757.0,599.09,452.98
2017,8,30,14,45,893.0,96.5,3.2,27.0,720.0,552.14,416.75
2017,8,30,15,0,885.0,93.0,3.2,27.0,683.0,504.27,378.86
2017,8,30,15,15,870.5,90.5,3.2,26.5,639.0,453.82,338.69
2017,8,30,15,30,856.0,88.0,3.2,26.0,595.0,403.46,297.38
2017,8,30,15,45,840.0,84.0,3.2,26.0,547.5,347.6,250.34
2017,8,30,16,0,824.0,80.0,3.2,26.0,500.0,296.35,206.03
2017,8,30,16,15,797.5,76.5,3.15,25.5,449.0,244.14,161.48
2017,8,30,16,30,771.0,73.0,3.1,25.0,398.0,194.21,119.58
2017,8,30,16,45,737.5,68.0,3.1,24.5,345.0,144.59,80.77
2017,8,30,17,0,704.0,63.0,3.1,24.0,292.0,98.4,49.86
2017,8,30,17,15,649.0,57.5,3.05,23.0,239.0,51.46,27.65
2017,8,30,17,30,594.0,52.0,3.0,22.0,186.0,35.53,25.18
2017,8,30,17,45,508.0,43.5,2.95,21.5,137.0,31.01,21.03
2017,8,30,18,0,422.0,35.0,2.9,21.0,88.0,26.21,16.36
2017,8,30,18,15,266.5,23.0,2.9,20.0,51.0,17.69,6.09
2017,8,30,18,30,111.0,11.0,2.9,19.0,14.0,10.81,0.0
2017,8,30,18,45,55.5,5.5,2.9,18.5,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
