Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,5,45,101.5,10.0,1.05,15.5,16.0,37.11,0.0
2017,8,31,6,0,203.0,20.0,1.0,16.0,32.0,98.96,24.07
2017,8,31,6,15,325.0,32.5,0.95,16.5,74.0,173.21,126.18
2017,8,31,6,30,447.0,45.0,0.9,17.0,116.0,252.48,195.24
2017,8,31,6,45,511.5,54.5,0.9,18.0,165.5,313.27,247.23
2017,8,31,7,0,576.0,64.0,0.9,19.0,215.0,379.19,301.24
2017,8,31,7,15,626.0,70.5,0.85,20.0,267.5,438.34,347.55
2017,8,31,7,30,676.0,77.0,0.8,21.0,320.0,500.43,393.82
2017,8,31,7,45,699.5,85.5,0.8,22.0,370.0,550.76,429.53
2017,8,31,8,0,723.0,94.0,0.8,23.0,420.0,601.17,463.84
2017,8,31,8,15,749.0,98.0,0.85,24.0,470.0,647.91,494.92
2017,8,31,8,30,775.0,102.0,0.9,25.0,520.0,691.95,522.22
2017,8,31,8,45,784.5,109.5,0.95,26.0,564.0,729.2,544.06
2017,8,31,9,0,794.0,117.0,1.0,27.0,608.0,764.55,564.27
2017,8,31,9,15,809.0,120.0,1.0,27.5,649.5,797.41,583.01
2017,8,31,9,30,824.0,123.0,1.0,28.0,691.0,828.31,600.23
2017,8,31,9,45,808.5,138.5,1.0,29.0,719.0,844.55,606.69
2017,8,31,10,0,793.0,154.0,1.0,30.0,747.0,857.25,611.06
2017,8,31,10,15,802.0,156.5,0.95,30.5,776.0,874.46,618.79
2017,8,31,10,30,811.0,159.0,0.9,31.0,805.0,889.01,624.77
2017,8,31,10,45,812.0,163.5,0.85,32.0,825.5,895.78,624.7
2017,8,31,11,0,813.0,168.0,0.8,33.0,846.0,899.64,623.0
2017,8,31,11,15,817.5,169.0,0.75,33.5,860.5,900.15,620.65
2017,8,31,11,30,822.0,170.0,0.7,34.0,875.0,897.77,616.69
2017,8,31,11,45,821.5,172.0,0.7,34.5,880.5,889.17,610.04
2017,8,31,12,0,821.0,174.0,0.7,35.0,886.0,877.81,601.92
2017,8,31,12,15,820.5,173.5,0.65,35.0,884.5,861.31,591.18
2017,8,31,12,30,820.0,173.0,0.6,35.0,883.0,842.23,579.02
2017,8,31,12,45,810.5,176.0,0.55,35.5,871.5,816.9,561.97
2017,8,31,13,0,801.0,179.0,0.5,36.0,860.0,789.58,543.87
2017,8,31,13,15,796.0,177.5,0.55,36.0,842.5,759.53,526.32
2017,8,31,13,30,791.0,176.0,0.6,36.0,825.0,727.65,506.87
2017,8,31,13,45,776.5,176.5,0.7,36.0,798.0,688.17,482.65
2017,8,31,14,0,762.0,177.0,0.8,36.0,771.0,648.8,457.74
2017,8,31,14,15,750.5,174.0,0.85,36.0,739.5,607.37,430.3
2017,8,31,14,30,739.0,171.0,0.9,36.0,708.0,565.32,401.65
2017,8,31,14,45,718.0,169.5,0.95,36.0,668.5,519.36,369.46
2017,8,31,15,0,697.0,168.0,1.0,36.0,629.0,474.03,336.82
2017,8,31,15,15,677.5,162.5,1.1,35.5,586.0,426.63,302.67
2017,8,31,15,30,658.0,157.0,1.2,35.0,543.0,380.23,268.06
2017,8,31,15,45,544.5,165.5,1.3,34.5,467.5,317.23,222.14
2017,8,31,16,0,431.0,174.0,1.4,34.0,392.0,263.92,183.57
2017,8,31,16,15,365.5,165.0,1.45,33.0,336.5,222.04,153.03
2017,8,31,16,30,300.0,156.0,1.5,32.0,281.0,182.02,124.54
2017,8,31,16,45,370.0,131.0,1.6,31.0,264.0,147.41,95.66
2017,8,31,17,0,440.0,106.0,1.7,30.0,247.0,110.19,67.53
2017,8,31,17,15,384.0,91.5,1.7,29.0,198.5,72.48,48.63
2017,8,31,17,30,328.0,77.0,1.7,28.0,150.0,56.57,42.16
2017,8,31,17,45,254.0,58.5,1.7,27.0,106.0,43.88,31.21
2017,8,31,18,0,180.0,40.0,1.7,26.0,62.0,30.55,19.39
2017,8,31,18,15,90.0,22.5,1.65,25.5,33.5,18.95,5.4
2017,8,31,18,30,0.0,5.0,1.6,25.0,5.0,4.91,0.0
2017,8,31,18,45,0.0,2.5,1.55,24.5,2.5,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,5,45,41.0,8.0,1.4,21.5,10.0,18.79,0.0
2017,9,1,6,0,82.0,16.0,1.4,22.0,20.0,53.04,4.7
2017,9,1,6,15,164.5,34.0,1.5,22.5,55.5,114.89,80.78
2017,9,1,6,30,247.0,52.0,1.6,23.0,91.0,176.47,133.73
2017,9,1,6,45,309.5,68.0,1.7,24.0,135.5,233.76,181.71
2017,9,1,7,0,372.0,84.0,1.8,25.0,180.0,296.3,232.67
2017,9,1,7,15,421.5,96.0,1.75,25.5,228.0,351.87,277.04
2017,9,1,7,30,471.0,108.0,1.7,26.0,276.0,410.84,322.49
2017,9,1,7,45,506.0,118.5,1.65,27.0,324.0,461.95,359.74
2017,9,1,8,0,541.0,129.0,1.6,28.0,372.0,514.51,396.64
2017,9,1,8,15,570.0,137.0,1.55,29.0,419.0,564.88,430.49
2017,9,1,8,30,599.0,145.0,1.5,30.0,466.0,612.15,461.05
2017,9,1,8,45,619.5,152.0,1.45,31.0,509.5,651.8,485.31
2017,9,1,9,0,640.0,159.0,1.4,32.0,553.0,690.6,508.27
2017,9,1,9,15,658.0,164.0,1.3,32.5,592.5,724.12,527.68
2017,9,1,9,30,676.0,169.0,1.2,33.0,632.0,756.19,545.25
2017,9,1,9,45,662.5,185.5,1.15,34.0,659.0,772.21,551.4
2017,9,1,10,0,649.0,202.0,1.1,35.0,686.0,785.22,555.37
2017,9,1,10,15,660.0,206.0,0.9,35.5,714.0,803.69,562.54
2017,9,1,10,30,671.0,210.0,0.7,36.0,742.0,819.94,567.67
2017,9,1,10,45,679.5,212.0,0.5,37.0,763.5,829.58,567.08
2017,9,1,11,0,688.0,214.0,0.3,38.0,785.0,836.78,564.93
2017,9,1,11,15,693.0,216.0,0.4,38.0,799.5,838.4,567.11
2017,9,1,11,30,698.0,218.0,0.5,38.0,814.0,837.51,567.97
2017,9,1,11,45,703.0,217.0,0.65,38.5,821.5,831.08,565.22
2017,9,1,12,0,708.0,216.0,0.8,39.0,829.0,822.18,560.92
2017,9,1,12,15,708.0,216.0,1.0,39.0,827.5,807.64,554.75
2017,9,1,12,30,708.0,216.0,1.2,39.0,826.0,790.83,546.63
2017,9,1,12,45,692.0,222.0,1.45,39.0,813.0,764.98,532.51
2017,9,1,13,0,676.0,228.0,1.7,39.0,800.0,737.76,516.88
2017,9,1,13,15,670.5,225.5,1.8,38.5,783.5,709.12,500.06
2017,9,1,13,30,665.0,223.0,1.9,38.0,767.0,679.06,481.85
2017,9,1,13,45,657.0,219.5,2.05,38.0,743.5,645.12,459.86
2017,9,1,14,0,649.0,216.0,2.2,38.0,720.0,610.24,436.66
2017,9,1,14,15,637.0,211.5,2.25,37.5,689.5,571.3,410.56
2017,9,1,14,30,625.0,207.0,2.3,37.0,659.0,532.09,383.58
2017,9,1,14,45,606.0,202.5,2.4,37.0,622.0,489.24,352.7
2017,9,1,15,0,587.0,198.0,2.5,37.0,585.0,447.13,321.61
2017,9,1,15,15,566.5,191.0,2.5,36.5,543.5,403.08,288.91
2017,9,1,15,30,546.0,184.0,2.5,36.0,502.0,360.04,256.18
2017,9,1,15,45,510.5,177.0,2.5,35.5,455.0,313.59,220.64
2017,9,1,16,0,475.0,170.0,2.5,35.0,408.0,270.21,187.08
2017,9,1,16,15,442.5,158.0,2.35,34.0,361.0,226.52,153.56
2017,9,1,16,30,410.0,146.0,2.2,33.0,314.0,186.01,122.96
2017,9,1,16,45,357.0,132.0,2.1,32.5,264.0,144.77,93.77
2017,9,1,17,0,304.0,118.0,2.0,32.0,214.0,113.57,74.58
2017,9,1,17,15,257.5,98.0,1.85,31.0,169.0,78.87,55.47
2017,9,1,17,30,211.0,78.0,1.7,30.0,124.0,61.44,45.79
2017,9,1,17,45,151.0,55.0,1.6,29.0,83.0,44.41,31.29
2017,9,1,18,0,91.0,32.0,1.5,28.0,42.0,26.61,15.87
2017,9,1,18,15,45.5,16.0,1.5,27.5,21.0,13.67,0.96
2017,9,1,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,4.5,1.2,24.0,4.5,4.42,0.0
2017,9,2,6,0,0.0,9.0,1.2,24.0,9.0,8.68,0.0
2017,9,2,6,15,13.0,30.0,1.2,24.5,32.0,36.71,22.32
2017,9,2,6,30,26.0,51.0,1.2,25.0,55.0,66.3,47.33
2017,9,2,6,45,58.0,75.0,1.3,26.0,88.5,108.64,81.96
2017,9,2,7,0,90.0,99.0,1.4,27.0,122.0,159.24,122.75
2017,9,2,7,15,122.5,119.5,1.4,27.5,158.5,202.17,157.02
2017,9,2,7,30,155.0,140.0,1.4,28.0,195.0,247.48,192.37
2017,9,2,7,45,163.0,163.0,1.4,28.5,228.5,282.66,218.72
2017,9,2,8,0,171.0,186.0,1.4,29.0,262.0,317.85,244.4
2017,9,2,8,15,191.0,207.5,1.35,29.5,302.0,359.58,274.43
2017,9,2,8,30,211.0,229.0,1.3,30.0,342.0,401.96,304.15
2017,9,2,8,45,238.5,247.0,1.3,31.0,385.0,454.92,340.27
2017,9,2,9,0,266.0,265.0,1.3,32.0,428.0,500.23,370.08
2017,9,2,9,15,272.0,284.0,1.3,33.0,460.5,529.68,387.77
2017,9,2,9,30,278.0,303.0,1.3,34.0,493.0,558.28,404.61
2017,9,2,9,45,321.0,309.5,1.35,35.0,540.0,603.64,433.73
2017,9,2,10,0,364.0,316.0,1.4,36.0,587.0,649.21,462.21
2017,9,2,10,15,453.0,294.5,1.25,36.5,644.5,711.92,501.91
2017,9,2,10,30,542.0,273.0,1.1,37.0,702.0,767.98,535.9
2017,9,2,10,45,551.0,276.5,0.95,37.5,723.0,778.77,538.72
2017,9,2,11,0,560.0,280.0,0.8,38.0,744.0,787.56,540.53
2017,9,2,11,15,565.0,283.0,0.65,38.5,757.5,790.24,538.39
2017,9,2,11,30,570.0,286.0,0.5,39.0,771.0,790.8,534.92
2017,9,2,11,45,576.5,284.5,0.4,39.5,778.5,786.05,529.17
2017,9,2,12,0,583.0,283.0,0.3,40.0,786.0,779.2,522.29
2017,9,2,12,15,582.5,283.0,0.45,40.0,784.5,765.91,516.45
2017,9,2,12,30,582.0,283.0,0.6,40.0,783.0,750.76,509.36
2017,9,2,12,45,580.5,280.5,0.75,40.0,774.0,730.64,498.95
2017,9,2,13,0,579.0,278.0,0.9,40.0,765.0,708.92,487.17
2017,9,2,13,15,573.0,274.5,1.05,40.0,749.0,681.46,471.28
2017,9,2,13,30,567.0,271.0,1.2,40.0,733.0,652.86,454.18
2017,9,2,13,45,568.5,261.5,1.35,40.0,712.5,622.74,435.72
2017,9,2,14,0,570.0,252.0,1.5,40.0,692.0,591.28,415.77
2017,9,2,14,15,558.0,246.0,1.6,39.5,662.0,553.79,391.57
2017,9,2,14,30,546.0,240.0,1.7,39.0,632.0,516.17,366.58
2017,9,2,14,45,541.5,228.0,1.8,39.0,599.5,477.05,339.15
2017,9,2,15,0,537.0,216.0,1.9,39.0,567.0,437.53,310.66
2017,9,2,15,15,516.5,207.5,1.9,38.5,526.5,394.19,279.15
2017,9,2,15,30,496.0,199.0,1.9,38.0,486.0,352.17,247.89
2017,9,2,15,45,449.0,187.5,1.95,37.5,431.0,300.71,209.83
2017,9,2,16,0,402.0,176.0,2.0,37.0,376.0,253.6,174.71
2017,9,2,16,15,404.0,160.5,1.9,36.0,343.0,218.14,146.93
2017,9,2,16,30,406.0,145.0,1.8,35.0,310.0,182.37,119.11
2017,9,2,16,45,378.0,128.0,1.75,34.0,265.0,141.85,90.15
2017,9,2,17,0,350.0,111.0,1.7,33.0,220.0,104.31,66.07
2017,9,2,17,15,299.0,93.5,1.6,31.5,174.0,69.32,52.25
2017,9,2,17,30,248.0,76.0,1.5,30.0,128.0,60.02,44.58
2017,9,2,17,45,192.5,55.5,1.45,29.0,89.0,44.8,31.55
2017,9,2,18,0,137.0,35.0,1.4,28.0,50.0,28.97,17.6
2017,9,2,18,15,68.5,17.5,1.4,27.5,25.0,14.89,0.0
2017,9,2,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.5,1.7,21.0,5.5,5.41,0.0
2017,9,3,6,0,0.0,11.0,1.7,21.0,11.0,10.61,0.0
2017,9,3,6,15,39.5,33.0,1.7,21.5,39.0,55.66,36.59
2017,9,3,6,30,79.0,55.0,1.7,22.0,67.0,98.83,73.59
2017,9,3,6,45,109.0,79.0,1.7,22.5,102.5,142.88,110.6
2017,9,3,7,0,139.0,103.0,1.7,23.0,138.0,188.74,148.55
2017,9,3,7,15,167.0,126.0,1.65,23.5,177.5,234.21,185.31
2017,9,3,7,30,195.0,149.0,1.6,24.0,217.0,281.48,222.48
2017,9,3,7,45,235.0,161.0,1.6,24.5,256.5,332.36,261.71
2017,9,3,8,0,275.0,173.0,1.6,25.0,296.0,378.72,296.62
2017,9,3,8,15,161.5,193.5,1.6,25.5,268.0,322.7,250.84
2017,9,3,8,30,48.0,214.0,1.6,26.0,240.0,258.56,198.42
2017,9,3,8,45,48.0,232.5,1.65,26.5,260.0,278.24,212.62
2017,9,3,9,0,48.0,251.0,1.7,27.0,280.0,297.69,226.16
2017,9,3,9,15,184.0,271.5,1.65,27.5,395.0,436.32,330.76
2017,9,3,9,30,320.0,292.0,1.6,28.0,510.0,580.13,433.35
2017,9,3,9,45,418.0,282.0,1.6,28.5,582.0,662.1,489.27
2017,9,3,10,0,516.0,272.0,1.6,29.0,654.0,738.66,540.53
2017,9,3,10,15,505.5,279.5,1.55,29.5,665.5,740.3,538.4
2017,9,3,10,30,495.0,287.0,1.5,30.0,677.0,739.83,535.62
2017,9,3,10,45,524.5,290.0,1.5,30.5,713.0,767.69,552.73
2017,9,3,11,0,554.0,293.0,1.5,31.0,749.0,793.7,568.17
2017,9,3,11,15,558.5,295.5,1.5,31.5,762.5,795.28,567.37
2017,9,3,11,30,563.0,298.0,1.5,32.0,776.0,794.78,565.52
2017,9,3,11,45,574.0,293.5,1.5,32.5,783.5,790.8,561.8
2017,9,3,12,0,585.0,289.0,1.5,33.0,791.0,784.67,556.75
2017,9,3,12,15,525.0,312.0,1.55,33.0,762.0,744.51,529.59
2017,9,3,12,30,465.0,335.0,1.6,33.0,733.0,704.32,502.41
2017,9,3,12,45,433.0,344.5,1.7,33.5,712.0,673.88,481.49
2017,9,3,13,0,401.0,354.0,1.8,34.0,691.0,643.48,460.3
2017,9,3,13,15,334.0,368.0,1.9,34.0,644.5,593.02,425.66
2017,9,3,13,30,267.0,382.0,2.0,34.0,598.0,545.36,392.56
2017,9,3,13,45,343.5,345.0,2.1,34.0,614.5,549.51,397.59
2017,9,3,14,0,420.0,308.0,2.2,34.0,631.0,546.13,396.68
2017,9,3,14,15,489.5,272.5,2.25,33.5,634.0,535.18,390.51
2017,9,3,14,30,559.0,237.0,2.3,33.0,637.0,518.08,379.32
2017,9,3,14,45,549.0,227.5,2.4,33.0,602.5,477.85,349.82
2017,9,3,15,0,539.0,218.0,2.5,33.0,568.0,437.68,319.74
2017,9,3,15,15,498.5,209.5,2.6,32.5,516.5,386.11,281.51
2017,9,3,15,30,458.0,201.0,2.7,32.0,465.0,337.8,245.0
2017,9,3,15,45,420.5,189.5,2.8,31.5,416.0,291.33,209.35
2017,9,3,16,0,383.0,178.0,2.9,31.0,367.0,248.31,176.05
2017,9,3,16,15,340.0,164.0,3.0,30.0,318.0,210.04,147.05
2017,9,3,16,30,297.0,150.0,3.1,29.0,269.0,171.69,118.59
2017,9,3,16,45,249.5,137.5,3.25,28.0,228.0,138.36,95.32
2017,9,3,17,0,202.0,125.0,3.4,27.0,187.0,109.72,77.19
2017,9,3,17,15,206.5,101.0,3.5,26.0,154.0,77.77,60.69
2017,9,3,17,30,211.0,77.0,3.6,25.0,121.0,60.73,46.13
2017,9,3,17,45,154.5,54.5,3.7,24.0,82.0,44.02,31.53
2017,9,3,18,0,98.0,32.0,3.8,23.0,43.0,26.6,15.88
2017,9,3,18,15,49.0,16.0,3.7,22.5,21.5,13.65,0.0
2017,9,3,18,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,5.0,1.15,19.5,5.0,4.91,0.0
2017,9,4,6,0,0.0,10.0,1.2,20.0,10.0,9.64,0.0
2017,9,4,6,15,58.5,30.0,1.2,20.0,39.0,58.14,38.13
2017,9,4,6,30,117.0,50.0,1.2,20.0,68.0,113.22,85.3
2017,9,4,6,45,160.5,73.5,1.3,20.5,108.0,164.92,128.94
2017,9,4,7,0,204.0,97.0,1.4,21.0,148.0,219.6,174.38
2017,9,4,7,15,274.0,107.5,1.4,21.5,193.0,275.57,220.14
2017,9,4,7,30,344.0,118.0,1.4,22.0,238.0,345.63,275.58
2017,9,4,7,45,336.5,141.0,1.45,22.5,273.5,371.03,294.57
2017,9,4,8,0,329.0,164.0,1.5,23.0,309.0,403.04,317.92
2017,9,4,8,15,326.5,192.5,1.55,23.5,350.5,443.12,346.51
2017,9,4,8,30,324.0,221.0,1.6,24.0,392.0,481.72,373.23
2017,9,4,8,45,295.0,241.5,1.7,24.5,408.0,490.0,377.15
2017,9,4,9,0,266.0,262.0,1.8,25.0,424.0,495.56,379.15
2017,9,4,9,15,236.5,287.0,1.95,25.5,438.0,494.89,376.77
2017,9,4,9,30,207.0,312.0,2.1,26.0,452.0,500.22,378.56
2017,9,4,9,45,273.0,316.0,2.25,26.5,511.5,568.63,428.01
2017,9,4,10,0,339.0,320.0,2.4,27.0,571.0,630.06,471.38
2017,9,4,10,15,225.0,347.0,2.45,27.0,516.5,554.0,413.93
2017,9,4,10,30,111.0,374.0,2.5,27.0,462.0,475.58,354.55
2017,9,4,10,45,64.0,328.5,2.6,27.5,380.0,385.79,288.18
2017,9,4,11,0,17.0,283.0,2.7,28.0,298.0,292.09,217.65
2017,9,4,11,15,15.0,270.5,2.7,28.0,284.0,277.33,206.8
2017,9,4,11,30,13.0,258.0,2.7,28.0,270.0,262.7,195.81
2017,9,4,11,45,12.5,256.5,2.7,28.5,268.0,260.23,193.53
2017,9,4,12,0,12.0,255.0,2.7,29.0,266.0,257.75,191.24
2017,9,4,12,15,20.0,294.5,2.65,29.0,312.5,302.02,224.04
2017,9,4,12,30,28.0,334.0,2.6,29.0,359.0,346.8,256.67
2017,9,4,12,45,21.5,303.5,2.6,29.0,322.5,309.71,229.42
2017,9,4,13,0,15.0,273.0,2.6,29.0,286.0,274.41,203.55
2017,9,4,13,15,12.0,248.5,2.55,28.5,258.5,247.89,184.43
2017,9,4,13,30,9.0,224.0,2.5,28.0,231.0,221.69,165.33
2017,9,4,13,45,126.0,291.5,2.5,28.0,388.0,358.01,269.27
2017,9,4,14,0,243.0,359.0,2.5,28.0,545.0,484.71,361.68
2017,9,4,14,15,282.0,334.5,2.5,27.5,541.5,470.3,351.85
2017,9,4,14,30,321.0,310.0,2.5,27.0,538.0,454.85,341.46
2017,9,4,14,45,317.5,295.5,2.55,27.0,511.0,423.49,318.08
2017,9,4,15,0,314.0,281.0,2.6,27.0,484.0,392.03,294.26
2017,9,4,15,15,229.0,267.0,2.55,26.5,409.5,332.05,249.71
2017,9,4,15,30,144.0,253.0,2.5,26.0,335.0,276.07,208.35
2017,9,4,15,45,232.5,220.5,2.5,25.5,340.0,261.82,195.65
2017,9,4,16,0,321.0,188.0,2.5,25.0,345.0,243.03,177.73
2017,9,4,16,15,212.5,175.0,2.35,24.5,274.0,191.06,139.79
2017,9,4,16,30,104.0,162.0,2.2,24.0,203.0,154.61,115.27
2017,9,4,16,45,84.5,141.0,2.1,24.0,171.5,131.84,98.33
2017,9,4,17,0,65.0,120.0,2.0,24.0,140.0,106.92,79.98
2017,9,4,17,15,47.5,96.5,1.85,23.5,109.5,83.03,65.73
2017,9,4,17,30,30.0,73.0,1.7,23.0,79.0,64.19,49.39
2017,9,4,17,45,15.0,49.0,1.55,22.5,52.0,44.44,32.02
2017,9,4,18,0,0.0,25.0,1.4,22.0,25.0,24.14,13.75
2017,9,4,18,15,0.0,12.5,1.3,22.0,12.5,12.06,0.0
2017,9,4,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,2.0,1.4,19.5,2.0,1.97,0.0
2017,9,5,6,0,0.0,4.0,1.5,20.0,4.0,3.85,0.0
2017,9,5,6,15,0.0,14.5,1.6,20.5,14.5,13.98,4.97
2017,9,5,6,30,0.0,25.0,1.7,21.0,25.0,24.13,13.99
2017,9,5,6,45,0.0,39.0,1.8,21.5,39.0,37.66,25.45
2017,9,5,7,0,0.0,53.0,1.9,22.0,53.0,51.22,36.82
2017,9,5,7,15,0.0,68.5,1.9,22.0,68.5,66.83,49.78
2017,9,5,7,30,0.0,84.0,1.9,22.0,84.0,82.38,62.5
2017,9,5,7,45,9.5,121.5,1.9,22.5,125.5,127.13,98.73
2017,9,5,8,0,19.0,159.0,1.9,23.0,167.0,172.7,134.77
2017,9,5,8,15,17.5,172.5,1.9,23.5,181.0,185.18,143.8
2017,9,5,8,30,16.0,186.0,1.9,24.0,195.0,197.59,152.7
2017,9,5,8,45,103.0,228.5,1.9,24.5,290.5,322.84,250.49
2017,9,5,9,0,190.0,271.0,1.9,25.0,386.0,437.77,336.41
2017,9,5,9,15,113.0,270.5,1.9,25.5,340.0,377.72,288.18
2017,9,5,9,30,36.0,270.0,1.9,26.0,294.0,306.47,232.03
2017,9,5,9,45,344.5,230.5,1.9,26.5,482.0,543.88,413.83
2017,9,5,10,0,653.0,191.0,1.9,27.0,670.0,769.33,573.54
2017,9,5,10,15,663.5,194.0,1.9,27.0,697.5,786.11,582.03
2017,9,5,10,30,674.0,197.0,1.9,27.0,725.0,800.66,590.83
2017,9,5,10,45,698.5,189.5,1.95,27.5,749.5,814.13,598.25
2017,9,5,11,0,723.0,182.0,2.0,28.0,774.0,825.25,604.18
2017,9,5,11,15,728.0,183.5,2.0,28.0,788.0,826.24,604.27
2017,9,5,11,30,733.0,185.0,2.0,28.0,802.0,824.6,602.83
2017,9,5,11,45,751.5,176.0,2.0,28.5,812.0,819.68,598.18
2017,9,5,12,0,770.0,167.0,2.0,29.0,822.0,813.92,593.13
2017,9,5,12,15,770.0,166.5,2.0,29.0,821.0,798.41,582.91
2017,9,5,12,30,770.0,166.0,2.0,29.0,820.0,780.45,571.21
2017,9,5,12,45,775.5,161.0,2.05,29.5,813.0,760.05,557.18
2017,9,5,13,0,781.0,156.0,2.1,30.0,806.0,737.16,541.52
2017,9,5,13,15,776.5,154.5,2.1,30.0,789.0,707.95,521.79
2017,9,5,13,30,772.0,153.0,2.1,30.0,772.0,676.93,500.17
2017,9,5,13,45,774.0,146.5,2.1,30.0,750.5,643.78,476.89
2017,9,5,14,0,776.0,140.0,2.1,30.0,729.0,608.68,451.77
2017,9,5,14,15,765.0,137.5,2.05,29.5,698.0,567.96,422.62
2017,9,5,14,30,754.0,135.0,2.0,29.0,667.0,526.55,392.24
2017,9,5,14,45,742.0,131.0,2.0,29.0,631.0,482.77,358.79
2017,9,5,15,0,730.0,127.0,2.0,29.0,595.0,435.95,322.31
2017,9,5,15,15,711.0,123.0,1.95,28.5,553.0,388.9,285.24
2017,9,5,15,30,692.0,119.0,1.9,28.0,511.0,342.74,247.89
2017,9,5,15,45,661.5,116.0,1.85,28.0,464.5,295.08,208.49
2017,9,5,16,0,631.0,113.0,1.8,28.0,418.0,249.89,170.83
2017,9,5,16,15,597.5,106.5,1.75,27.5,370.0,203.74,133.29
2017,9,5,16,30,564.0,100.0,1.7,27.0,322.0,160.83,99.58
2017,9,5,16,45,508.5,93.5,1.65,26.5,272.0,119.25,70.61
2017,9,5,17,0,453.0,87.0,1.6,26.0,222.0,83.66,50.83
2017,9,5,17,15,390.5,75.5,1.6,25.5,175.5,54.26,40.81
2017,9,5,17,30,328.0,64.0,1.6,25.0,129.0,47.3,34.67
2017,9,5,17,45,240.0,48.5,1.65,24.5,88.0,36.68,25.16
2017,9,5,18,0,152.0,33.0,1.7,24.0,47.0,25.49,14.33
2017,9,5,18,15,76.0,16.5,1.75,23.5,23.5,12.88,0.0
2017,9,5,18,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,32.0,7.0,0.85,17.5,8.0,6.88,0.0
2017,9,6,6,0,64.0,14.0,0.9,18.0,16.0,42.45,0.0
2017,9,6,6,15,154.0,32.0,1.0,18.5,50.5,107.98,73.09
2017,9,6,6,30,244.0,50.0,1.1,19.0,85.0,170.61,129.66
2017,9,6,6,45,310.0,65.0,1.2,19.5,129.0,227.11,178.19
2017,9,6,7,0,376.0,80.0,1.3,20.0,173.0,289.33,230.28
2017,9,6,7,15,428.5,91.5,1.3,20.5,220.5,345.4,276.02
2017,9,6,7,30,481.0,103.0,1.3,21.0,268.0,405.12,323.05
2017,9,6,7,45,381.5,135.5,1.3,21.5,280.0,398.95,316.65
2017,9,6,8,0,282.0,168.0,1.3,22.0,292.0,375.62,296.72
2017,9,6,8,15,299.5,187.5,1.3,22.0,332.5,417.36,328.18
2017,9,6,8,30,317.0,207.0,1.3,22.0,373.0,459.26,358.69
2017,9,6,8,45,486.0,178.0,1.35,22.5,458.0,568.89,440.88
2017,9,6,9,0,655.0,149.0,1.4,23.0,543.0,682.55,522.51
2017,9,6,9,15,672.5,153.5,1.4,23.5,582.0,715.07,542.2
2017,9,6,9,30,690.0,158.0,1.4,24.0,621.0,746.08,560.87
2017,9,6,9,45,696.0,165.0,1.45,24.5,653.5,768.49,574.02
2017,9,6,10,0,702.0,172.0,1.5,25.0,686.0,788.58,585.67
2017,9,6,10,15,712.0,174.5,1.55,25.0,713.0,804.93,595.98
2017,9,6,10,30,722.0,177.0,1.6,25.0,740.0,818.89,604.82
2017,9,6,10,45,728.0,179.5,1.7,25.5,760.5,826.9,609.12
2017,9,6,11,0,734.0,182.0,1.8,26.0,781.0,832.31,611.83
2017,9,6,11,15,738.5,183.0,1.85,26.0,794.0,832.23,611.74
2017,9,6,11,30,743.0,184.0,1.9,26.0,807.0,829.51,610.05
2017,9,6,11,45,742.0,186.0,2.0,26.5,812.0,820.5,603.54
2017,9,6,12,0,741.0,188.0,2.1,27.0,817.0,808.97,595.46
2017,9,6,12,15,524.0,291.0,2.2,27.0,735.5,717.21,529.31
2017,9,6,12,30,307.0,394.0,2.3,27.0,654.0,628.66,463.38
2017,9,6,12,45,528.0,285.0,2.4,27.5,725.5,685.24,508.56
2017,9,6,13,0,749.0,176.0,2.5,28.0,797.0,729.01,542.81
2017,9,6,13,15,743.5,174.5,2.6,27.5,779.5,699.43,523.11
2017,9,6,13,30,738.0,173.0,2.7,27.0,762.0,668.2,502.33
2017,9,6,13,45,474.0,266.0,2.8,27.0,640.0,555.72,417.98
2017,9,6,14,0,210.0,359.0,2.9,27.0,518.0,462.1,346.25
2017,9,6,14,15,291.5,325.0,2.9,26.5,535.5,464.49,350.14
2017,9,6,14,30,373.0,291.0,2.9,26.0,553.0,462.46,349.6
2017,9,6,14,45,336.0,282.0,2.9,26.0,508.0,417.48,315.49
2017,9,6,15,0,299.0,273.0,2.9,26.0,463.0,375.26,283.32
2017,9,6,15,15,355.5,239.5,2.8,25.5,450.0,351.96,264.87
2017,9,6,15,30,412.0,206.0,2.7,25.0,437.0,319.32,238.04
2017,9,6,15,45,247.5,203.0,2.65,25.0,338.0,249.05,185.65
2017,9,6,16,0,83.0,200.0,2.6,25.0,239.0,199.47,151.06
2017,9,6,16,15,167.5,174.5,2.55,24.5,243.0,183.85,135.85
2017,9,6,16,30,252.0,149.0,2.5,24.0,247.0,159.3,112.9
2017,9,6,16,45,215.0,132.5,2.45,23.5,207.5,126.75,89.51
2017,9,6,17,0,178.0,116.0,2.4,23.0,168.0,102.51,74.39
2017,9,6,17,15,212.0,93.0,2.35,22.0,142.5,72.17,56.79
2017,9,6,17,30,246.0,70.0,2.3,21.0,117.0,55.64,42.38
2017,9,6,17,45,177.0,49.5,2.25,20.5,78.0,40.22,28.53
2017,9,6,18,0,108.0,29.0,2.2,20.0,39.0,24.19,13.15
2017,9,6,18,15,54.0,14.5,2.1,19.5,19.5,14.25,0.0
2017,9,6,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,5,45,17.0,5.5,1.9,17.0,6.0,5.41,0.0
2017,9,7,6,0,34.0,11.0,2.0,17.0,12.0,20.97,0.0
2017,9,7,6,15,105.0,31.5,2.05,17.5,44.5,83.14,54.74
2017,9,7,6,30,176.0,52.0,2.1,18.0,77.0,139.38,105.96
2017,9,7,6,45,229.5,72.0,2.2,18.5,119.0,192.92,152.21
2017,9,7,7,0,283.0,92.0,2.3,19.0,161.0,250.73,201.19
2017,9,7,7,15,141.5,69.5,2.3,19.0,104.0,157.49,126.61
2017,9,7,7,30,0.0,47.0,2.3,19.0,47.0,45.39,32.45
2017,9,7,7,45,0.0,65.0,2.35,19.5,65.0,62.82,46.87
2017,9,7,8,0,0.0,83.0,2.4,20.0,83.0,80.44,61.14
2017,9,7,8,15,0.0,97.5,2.35,20.5,97.5,94.88,72.59
2017,9,7,8,30,0.0,112.0,2.3,21.0,112.0,109.3,83.86
2017,9,7,8,45,0.0,118.0,2.3,21.5,118.0,115.1,88.07
2017,9,7,9,0,0.0,124.0,2.3,22.0,124.0,120.93,92.28
2017,9,7,9,15,0.0,138.0,2.3,22.0,138.0,134.78,103.03
2017,9,7,9,30,0.0,152.0,2.3,22.0,152.0,148.61,113.67
2017,9,7,9,45,13.5,216.0,2.3,22.5,226.0,224.01,172.39
2017,9,7,10,0,27.0,280.0,2.3,23.0,300.0,307.11,235.16
2017,9,7,10,15,13.5,203.0,2.3,23.0,213.0,210.34,160.56
2017,9,7,10,30,0.0,126.0,2.3,23.0,126.0,122.41,91.79
2017,9,7,10,45,6.5,190.5,2.3,23.0,195.5,191.47,145.81
2017,9,7,11,0,13.0,255.0,2.3,23.0,265.0,260.64,198.54
2017,9,7,11,15,6.5,182.0,2.3,23.0,187.0,182.69,138.46
2017,9,7,11,30,0.0,109.0,2.3,23.0,109.0,105.71,78.41
2017,9,7,11,45,0.0,110.0,2.3,23.5,110.0,106.66,79.07
2017,9,7,12,0,0.0,111.0,2.3,24.0,111.0,107.61,79.64
2017,9,7,12,15,1.5,135.5,2.3,24.0,137.0,132.54,99.14
2017,9,7,12,30,3.0,160.0,2.3,24.0,163.0,157.33,118.38
2017,9,7,12,45,5.5,185.5,2.3,24.0,190.5,183.63,138.71
2017,9,7,13,0,8.0,211.0,2.3,24.0,218.0,209.6,158.68
2017,9,7,13,15,4.0,171.0,2.3,23.5,174.5,167.94,126.9
2017,9,7,13,30,0.0,131.0,2.3,23.0,131.0,126.62,95.05
2017,9,7,13,45,4.5,175.0,2.3,23.0,178.5,171.42,130.29
2017,9,7,14,0,9.0,219.0,2.3,23.0,226.0,215.24,164.3
2017,9,7,14,15,13.5,233.0,2.25,23.0,243.0,229.97,175.76
2017,9,7,14,30,18.0,247.0,2.2,23.0,260.0,243.95,186.7
2017,9,7,14,45,9.0,202.0,2.2,23.0,208.5,196.64,150.48
2017,9,7,15,0,0.0,157.0,2.2,23.0,157.0,150.17,114.6
2017,9,7,15,15,67.0,201.5,2.15,22.5,239.0,212.75,163.74
2017,9,7,15,30,134.0,246.0,2.1,22.0,321.0,264.04,202.49
2017,9,7,15,45,287.5,201.5,2.1,22.0,343.5,258.04,193.5
2017,9,7,16,0,441.0,157.0,2.1,22.0,366.0,236.35,170.0
2017,9,7,16,15,445.0,137.0,2.1,21.5,327.0,195.46,135.56
2017,9,7,16,30,449.0,117.0,2.1,21.0,288.0,154.17,101.64
2017,9,7,16,45,397.5,109.0,2.1,21.0,244.0,117.57,76.06
2017,9,7,17,0,346.0,101.0,2.1,21.0,200.0,86.24,58.51
2017,9,7,17,15,293.0,84.5,2.1,20.5,156.5,61.72,48.1
2017,9,7,17,30,240.0,68.0,2.1,20.0,113.0,54.16,41.23
2017,9,7,17,45,172.5,49.0,2.1,19.5,75.5,39.82,28.21
2017,9,7,18,0,105.0,30.0,2.1,19.0,38.0,24.94,13.17
2017,9,7,18,15,52.5,15.0,2.05,18.5,19.0,14.74,0.0
2017,9,7,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,45,26.5,6.0,2.05,15.5,7.0,0.0,0.0
2017,9,8,6,0,53.0,12.0,2.1,16.0,14.0,27.51,0.0
2017,9,8,6,15,143.5,30.5,2.05,16.5,47.5,102.16,67.17
2017,9,8,6,30,234.0,49.0,2.0,17.0,81.0,164.57,125.66
2017,9,8,6,45,117.0,60.0,1.95,17.5,76.0,127.4,99.59
2017,9,8,7,0,0.0,71.0,1.9,18.0,71.0,71.18,53.96
2017,9,8,7,15,0.0,91.0,1.7,18.5,91.0,91.58,71.02
2017,9,8,7,30,0.0,111.0,1.5,19.0,111.0,111.8,87.47
2017,9,8,7,45,3.0,128.0,1.35,20.0,129.5,130.43,102.11
2017,9,8,8,0,6.0,145.0,1.2,21.0,148.0,149.25,116.54
2017,9,8,8,15,5.5,155.5,1.05,21.5,158.5,158.94,123.52
2017,9,8,8,30,5.0,166.0,0.9,22.0,169.0,168.68,130.43
2017,9,8,8,45,19.0,199.0,0.8,22.5,210.5,212.78,164.36
2017,9,8,9,0,33.0,232.0,0.7,23.0,252.0,265.07,203.43
2017,9,8,9,15,38.0,253.0,0.75,23.0,277.5,290.72,222.11
2017,9,8,9,30,43.0,274.0,0.8,23.0,303.0,316.29,240.72
2017,9,8,9,45,73.0,305.5,0.85,23.5,358.0,373.61,282.71
2017,9,8,10,0,103.0,337.0,0.9,24.0,413.0,431.23,323.77
2017,9,8,10,15,189.5,347.5,1.05,24.5,492.5,521.59,389.4
2017,9,8,10,30,276.0,358.0,1.2,25.0,572.0,611.87,452.97
2017,9,8,10,45,514.5,265.5,1.35,25.5,677.0,725.03,535.86
2017,9,8,11,0,753.0,173.0,1.5,26.0,782.0,834.17,611.3
2017,9,8,11,15,757.0,174.0,1.6,26.0,795.0,831.5,608.98
2017,9,8,11,30,761.0,175.0,1.7,26.0,808.0,828.45,607.68
2017,9,8,11,45,763.0,175.5,1.85,26.5,813.5,820.53,602.48
2017,9,8,12,0,765.0,176.0,2.0,27.0,819.0,810.0,595.57
2017,9,8,12,15,764.0,175.5,2.1,27.0,817.0,793.5,585.42
2017,9,8,12,30,763.0,175.0,2.2,27.0,815.0,774.62,573.69
2017,9,8,12,45,752.0,179.0,2.3,27.0,802.5,750.18,557.96
2017,9,8,13,0,741.0,183.0,2.4,27.0,790.0,723.6,539.85
2017,9,8,13,15,735.0,181.0,2.45,26.5,772.5,693.28,519.84
2017,9,8,13,30,729.0,179.0,2.5,26.0,755.0,661.38,498.29
2017,9,8,13,45,724.0,174.5,2.55,26.0,731.5,626.35,473.15
2017,9,8,14,0,719.0,170.0,2.6,26.0,708.0,590.01,446.55
2017,9,8,14,15,707.5,167.0,2.55,26.0,677.0,550.21,416.47
2017,9,8,14,30,696.0,164.0,2.5,26.0,646.0,509.93,385.43
2017,9,8,14,45,686.0,157.0,2.5,26.0,610.0,466.43,351.55
2017,9,8,15,0,676.0,150.0,2.5,26.0,574.0,422.74,316.68
2017,9,8,15,15,655.5,145.0,2.4,25.5,532.5,376.78,279.77
2017,9,8,15,30,635.0,140.0,2.3,25.0,491.0,331.97,242.96
2017,9,8,15,45,616.5,131.0,2.25,24.5,447.0,285.54,204.35
2017,9,8,16,0,598.0,122.0,2.2,24.0,403.0,240.5,166.5
2017,9,8,16,15,563.0,114.5,2.15,23.5,355.0,195.32,129.58
2017,9,8,16,30,528.0,107.0,2.1,23.0,307.0,153.61,97.08
2017,9,8,16,45,488.0,96.0,2.05,23.0,259.0,112.09,68.02
2017,9,8,17,0,448.0,85.0,2.0,23.0,211.0,74.35,47.4
2017,9,8,17,15,383.0,72.5,1.95,22.5,164.5,52.58,39.83
2017,9,8,17,30,318.0,60.0,1.9,22.0,118.0,44.71,32.75
2017,9,8,17,45,231.5,43.5,1.85,21.5,78.5,33.1,22.22
2017,9,8,18,0,145.0,27.0,1.8,21.0,39.0,20.91,9.28
2017,9,8,18,15,72.5,13.5,1.85,20.5,19.5,13.27,0.0
2017,9,8,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,45,29.0,5.5,1.45,15.5,6.5,0.0,0.0
2017,9,9,6,0,58.0,11.0,1.5,16.0,13.0,27.86,0.0
2017,9,9,6,15,159.0,28.5,1.45,16.5,47.0,104.42,66.98
2017,9,9,6,30,260.0,46.0,1.4,17.0,81.0,170.41,129.54
2017,9,9,6,45,130.0,49.5,1.35,17.5,67.0,119.2,92.68
2017,9,9,7,0,0.0,53.0,1.3,18.0,53.0,51.41,37.49
2017,9,9,7,15,0.0,68.5,1.15,18.5,68.5,67.03,50.66
2017,9,9,7,30,0.0,84.0,1.0,19.0,84.0,82.57,63.41
2017,9,9,7,45,0.0,92.5,0.9,20.0,92.5,90.71,69.67
2017,9,9,8,0,0.0,101.0,0.8,21.0,101.0,98.91,75.83
2017,9,9,8,15,0.0,128.5,0.8,21.5,129.0,126.81,97.84
2017,9,9,8,30,0.0,156.0,0.8,22.0,157.0,154.69,119.33
2017,9,9,8,45,14.0,191.0,0.8,23.0,200.0,200.68,154.63
2017,9,9,9,0,28.0,226.0,0.8,24.0,243.0,254.67,194.93
2017,9,9,9,15,42.0,254.5,0.8,24.5,281.5,295.45,224.68
2017,9,9,9,30,56.0,283.0,0.8,25.0,320.0,336.42,254.03
2017,9,9,9,45,50.0,292.5,0.85,25.5,327.0,340.59,255.72
2017,9,9,10,0,44.0,302.0,0.9,26.0,334.0,344.44,257.44
2017,9,9,10,15,166.5,328.0,0.95,26.5,455.0,480.95,357.78
2017,9,9,10,30,289.0,354.0,1.0,27.0,576.0,617.8,452.76
2017,9,9,10,45,539.0,256.0,1.1,27.5,685.0,734.36,536.07
2017,9,9,11,0,789.0,158.0,1.2,28.0,794.0,844.74,609.86
2017,9,9,11,15,793.5,159.0,1.3,28.0,808.0,844.69,609.36
2017,9,9,11,30,798.0,160.0,1.4,28.0,822.0,841.84,608.39
2017,9,9,11,45,804.0,158.5,1.5,28.5,828.5,834.91,603.64
2017,9,9,12,0,810.0,157.0,1.6,29.0,835.0,825.17,597.14
2017,9,9,12,15,809.5,156.5,1.65,29.0,833.0,808.38,586.76
2017,9,9,12,30,809.0,156.0,1.7,29.0,831.0,789.05,574.78
2017,9,9,12,45,805.5,156.0,1.8,29.0,821.0,765.46,560.39
2017,9,9,13,0,802.0,156.0,1.9,29.0,811.0,739.66,544.38
2017,9,9,13,15,797.0,154.5,1.95,29.0,793.5,709.28,523.76
2017,9,9,13,30,792.0,153.0,2.0,29.0,776.0,677.08,501.52
2017,9,9,13,45,790.0,148.0,2.1,29.0,752.5,641.8,477.07
2017,9,9,14,0,788.0,143.0,2.2,29.0,729.0,604.82,450.76
2017,9,9,14,15,777.0,140.5,2.2,29.0,697.5,563.55,420.21
2017,9,9,14,30,766.0,138.0,2.2,29.0,666.0,521.59,388.45
2017,9,9,14,45,756.0,133.0,2.25,29.0,629.0,474.56,352.46
2017,9,9,15,0,746.0,128.0,2.3,29.0,592.0,429.61,316.95
2017,9,9,15,15,726.5,123.5,2.3,28.5,549.5,381.33,278.58
2017,9,9,15,30,707.0,119.0,2.3,28.0,507.0,333.98,239.95
2017,9,9,15,45,684.0,113.5,2.35,28.0,460.5,285.92,199.8
2017,9,9,16,0,661.0,108.0,2.4,28.0,414.0,239.59,160.86
2017,9,9,16,15,626.0,101.5,2.35,27.5,364.5,192.17,122.46
2017,9,9,16,30,591.0,95.0,2.3,27.0,315.0,148.15,88.7
2017,9,9,16,45,542.5,86.5,2.25,26.5,265.0,104.95,59.94
2017,9,9,17,0,494.0,78.0,2.2,26.0,215.0,66.93,41.42
2017,9,9,17,15,425.5,67.0,2.05,25.0,167.0,48.64,36.02
2017,9,9,17,30,357.0,56.0,1.9,24.0,119.0,41.72,29.87
2017,9,9,17,45,256.0,40.5,1.8,23.0,78.0,30.82,20.05
2017,9,9,18,0,155.0,25.0,1.7,22.0,37.0,19.37,7.17
2017,9,9,18,15,77.5,12.5,1.7,21.5,18.5,12.29,0.0
2017,9,9,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,5,45,21.5,4.5,0.65,17.5,5.0,0.0,0.0
2017,9,10,6,0,43.0,9.0,0.7,18.0,10.0,21.38,0.0
2017,9,10,6,15,131.5,27.5,0.65,18.5,42.5,92.71,56.89
2017,9,10,6,30,220.0,46.0,0.6,19.0,75.0,154.48,115.72
2017,9,10,6,45,290.0,62.0,0.6,19.5,118.5,212.09,164.83
2017,9,10,7,0,360.0,78.0,0.6,20.0,162.0,275.76,217.55
2017,9,10,7,15,414.5,90.0,0.6,20.5,210.0,332.14,263.12
2017,9,10,7,30,469.0,102.0,0.6,21.0,258.0,392.34,310.04
2017,9,10,7,45,507.5,112.0,0.6,22.0,306.0,443.93,348.1
2017,9,10,8,0,546.0,122.0,0.6,23.0,354.0,497.21,385.96
2017,9,10,8,15,576.5,129.5,0.65,24.0,401.0,547.24,420.4
2017,9,10,8,30,607.0,137.0,0.7,25.0,448.0,594.32,451.8
2017,9,10,8,45,630.5,142.5,0.75,26.0,491.5,634.03,477.22
2017,9,10,9,0,654.0,148.0,0.8,27.0,535.0,672.97,501.55
