Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,9,15,672.5,153.0,0.75,27.5,574.5,706.44,521.41
2017,9,10,9,30,691.0,158.0,0.7,28.0,614.0,738.4,539.48
2017,9,10,9,45,742.0,143.5,0.7,29.0,657.0,774.13,559.12
2017,9,10,10,0,793.0,129.0,0.7,30.0,700.0,806.8,576.37
2017,9,10,10,15,802.5,131.0,0.65,30.5,728.0,823.22,583.47
2017,9,10,10,30,812.0,133.0,0.6,31.0,756.0,836.97,589.06
2017,9,10,10,45,821.0,133.0,0.55,32.0,777.5,845.44,590.21
2017,9,10,11,0,830.0,133.0,0.5,33.0,799.0,851.07,589.72
2017,9,10,11,15,834.5,133.5,0.4,33.5,812.5,850.48,585.83
2017,9,10,11,30,839.0,134.0,0.3,34.0,826.0,846.95,580.39
2017,9,10,11,45,844.5,132.5,0.2,34.5,833.0,836.74,571.19
2017,9,10,12,0,850.0,131.0,0.1,35.0,840.0,826.63,562.54
2017,9,10,12,15,849.5,131.0,0.25,35.0,838.0,810.27,555.0
2017,9,10,12,30,849.0,131.0,0.4,35.0,836.0,791.24,546.17
2017,9,10,12,45,846.0,130.5,0.6,35.0,825.5,767.26,534.91
2017,9,10,13,0,843.0,130.0,0.8,35.0,815.0,741.06,521.76
2017,9,10,13,15,671.5,206.5,0.95,35.0,745.0,666.68,472.81
2017,9,10,13,30,500.0,283.0,1.1,35.0,675.0,599.53,426.76
2017,9,10,13,45,662.5,202.0,1.25,35.0,703.0,606.62,435.48
2017,9,10,14,0,825.0,121.0,1.4,35.0,731.0,602.6,435.04
2017,9,10,14,15,814.0,119.0,1.5,35.0,699.0,560.45,405.22
2017,9,10,14,30,803.0,117.0,1.6,35.0,667.0,517.49,374.19
2017,9,10,14,45,792.0,113.0,1.7,35.0,629.5,472.1,340.48
2017,9,10,15,0,781.0,109.0,1.8,35.0,592.0,426.35,305.42
2017,9,10,15,15,762.0,105.5,1.85,34.5,549.0,377.89,267.87
2017,9,10,15,30,743.0,102.0,1.9,34.0,506.0,330.26,229.89
2017,9,10,15,45,719.5,97.5,2.0,33.5,459.0,278.31,188.12
2017,9,10,16,0,696.0,93.0,2.1,33.0,412.0,231.07,149.51
2017,9,10,16,15,661.5,87.5,2.1,32.0,362.5,182.98,111.5
2017,9,10,16,30,627.0,82.0,2.1,31.0,313.0,138.16,78.06
2017,9,10,16,45,577.5,75.5,2.1,30.5,262.5,94.92,50.47
2017,9,10,17,0,528.0,69.0,2.1,30.0,212.0,56.9,33.92
2017,9,10,17,15,457.5,59.5,2.05,29.0,164.0,42.22,29.97
2017,9,10,17,30,387.0,50.0,2.0,28.0,116.0,37.17,25.48
2017,9,10,17,45,277.5,36.5,1.95,27.0,75.5,27.88,17.13
2017,9,10,18,0,168.0,23.0,1.9,26.0,35.0,17.83,4.7
2017,9,10,18,15,84.0,11.5,1.9,25.5,17.5,11.3,0.0
2017,9,10,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,1.85,20.0,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,2.0,20.0,10.0,9.83,0.0
2017,9,11,6,15,69.0,27.5,2.05,20.5,36.5,64.16,36.38
2017,9,11,6,30,138.0,45.0,2.1,21.0,63.0,114.36,84.32
2017,9,11,6,45,178.0,64.0,2.2,21.5,98.0,158.76,122.71
2017,9,11,7,0,218.0,83.0,2.3,22.0,133.0,206.22,162.91
2017,9,11,7,15,242.5,102.5,2.3,22.5,171.5,249.2,198.57
2017,9,11,7,30,267.0,122.0,2.3,23.0,210.0,293.58,234.28
2017,9,11,7,45,282.0,141.0,2.3,23.5,248.0,332.87,264.9
2017,9,11,8,0,297.0,160.0,2.3,24.0,286.0,372.48,294.88
2017,9,11,8,15,261.0,187.5,2.3,24.5,308.0,387.8,304.63
2017,9,11,8,30,225.0,215.0,2.3,25.0,330.0,391.6,305.45
2017,9,11,8,45,388.5,194.5,2.35,25.5,414.0,508.76,394.9
2017,9,11,9,0,552.0,174.0,2.4,26.0,498.0,618.33,475.59
2017,9,11,9,15,549.5,189.5,2.35,26.0,531.5,644.25,491.96
2017,9,11,9,30,547.0,205.0,2.3,26.0,565.0,668.04,507.16
2017,9,11,9,45,556.0,216.0,2.3,26.5,598.5,694.22,523.41
2017,9,11,10,0,565.0,227.0,2.3,27.0,632.0,718.59,538.19
2017,9,11,10,15,546.0,246.0,2.3,27.5,649.5,725.92,540.49
2017,9,11,10,30,527.0,265.0,2.3,28.0,667.0,730.64,541.16
2017,9,11,10,45,519.0,277.5,2.3,28.5,682.5,735.58,542.41
2017,9,11,11,0,511.0,290.0,2.3,29.0,698.0,738.39,542.25
2017,9,11,11,15,499.0,300.0,2.25,29.0,704.5,733.27,537.59
2017,9,11,11,30,487.0,310.0,2.2,29.0,711.0,726.3,531.8
2017,9,11,11,45,483.0,314.0,2.2,29.5,713.5,718.33,524.95
2017,9,11,12,0,479.0,318.0,2.2,30.0,716.0,708.72,517.04
2017,9,11,12,15,502.5,310.0,2.1,30.0,726.0,707.8,516.19
2017,9,11,12,30,526.0,302.0,2.0,30.0,736.0,704.5,513.62
2017,9,11,12,45,500.0,305.0,1.95,30.0,713.5,671.98,490.67
2017,9,11,13,0,474.0,308.0,1.9,30.0,691.0,639.24,467.64
2017,9,11,13,15,440.0,315.0,1.8,30.0,665.0,604.72,442.79
2017,9,11,13,30,406.0,322.0,1.7,30.0,639.0,571.0,418.37
2017,9,11,13,45,383.5,318.0,1.65,30.5,609.5,537.01,393.37
2017,9,11,14,0,361.0,314.0,1.6,31.0,580.0,502.8,368.1
2017,9,11,14,15,432.0,273.0,1.55,31.0,577.0,485.55,356.37
2017,9,11,14,30,503.0,232.0,1.5,31.0,574.0,463.9,340.57
2017,9,11,14,45,263.0,230.0,1.5,31.0,408.0,329.46,242.91
2017,9,11,15,0,23.0,228.0,1.5,31.0,242.0,224.33,166.14
2017,9,11,15,15,11.5,188.5,1.5,30.5,195.5,182.37,135.68
2017,9,11,15,30,0.0,149.0,1.5,30.0,149.0,141.59,105.4
2017,9,11,15,45,0.0,107.5,1.55,30.0,107.5,103.14,75.99
2017,9,11,16,0,0.0,66.0,1.6,30.0,66.0,63.8,45.31
2017,9,11,16,15,0.0,35.5,1.65,29.5,35.5,34.28,21.98
2017,9,11,16,30,0.0,5.0,1.7,29.0,5.0,4.82,0.0
2017,9,11,16,45,0.0,4.0,1.75,28.5,4.0,3.86,0.0
2017,9,11,17,0,0.0,3.0,1.8,28.0,3.0,2.89,0.0
2017,9,11,17,15,0.0,2.0,2.15,27.0,2.0,1.93,0.0
2017,9,11,17,30,0.0,1.0,2.5,26.0,1.0,0.96,0.0
2017,9,11,17,45,0.0,0.5,2.9,25.0,0.5,0.48,0.0
2017,9,11,18,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,2.0,1.75,20.0,2.0,0.0,0.0
2017,9,12,6,0,0.0,4.0,1.8,20.0,4.0,3.93,0.0
2017,9,12,6,15,0.0,21.0,1.8,20.0,21.0,20.32,7.5
2017,9,12,6,30,0.0,38.0,1.8,20.0,38.0,38.42,25.28
2017,9,12,6,45,10.0,60.0,1.8,20.0,62.5,66.15,48.78
2017,9,12,7,0,20.0,82.0,1.8,20.0,87.0,98.57,76.1
2017,9,12,7,15,34.0,103.0,1.75,20.5,113.5,128.62,101.05
2017,9,12,7,30,48.0,124.0,1.7,21.0,140.0,159.54,126.24
2017,9,12,7,45,175.0,141.0,1.65,21.5,212.5,260.92,208.79
2017,9,12,8,0,302.0,158.0,1.6,22.0,285.0,372.57,296.39
2017,9,12,8,15,398.5,159.0,1.55,22.5,348.0,454.79,358.48
2017,9,12,8,30,495.0,160.0,1.5,23.0,411.0,534.39,416.93
2017,9,12,8,45,404.5,201.0,1.5,23.5,418.5,526.29,406.8
2017,9,12,9,0,314.0,242.0,1.5,24.0,426.0,503.66,386.71
2017,9,12,9,15,168.5,242.5,1.5,24.5,342.0,388.11,297.85
2017,9,12,9,30,23.0,243.0,1.5,25.0,258.0,259.77,197.22
2017,9,12,9,45,208.5,267.5,1.5,25.5,416.0,449.68,342.89
2017,9,12,10,0,394.0,292.0,1.5,26.0,574.0,636.9,476.42
2017,9,12,10,15,480.0,271.0,1.5,26.5,627.5,694.95,514.95
2017,9,12,10,30,566.0,250.0,1.5,27.0,681.0,745.99,549.2
2017,9,12,10,45,679.0,195.5,1.5,27.5,726.5,786.79,577.26
2017,9,12,11,0,792.0,141.0,1.5,28.0,772.0,821.23,597.84
2017,9,12,11,15,796.5,142.0,1.6,28.0,785.0,821.06,597.96
2017,9,12,11,30,801.0,143.0,1.7,28.0,798.0,818.08,596.67
2017,9,12,11,45,803.5,143.0,1.8,28.5,804.0,809.61,590.66
2017,9,12,12,0,806.0,143.0,1.9,29.0,810.0,798.39,582.92
2017,9,12,12,15,498.5,273.5,2.05,29.0,685.5,667.1,490.54
2017,9,12,12,30,191.0,404.0,2.2,29.0,561.0,539.61,395.61
2017,9,12,12,45,485.5,278.0,2.35,29.5,670.0,633.28,468.83
2017,9,12,13,0,780.0,152.0,2.5,30.0,779.0,709.65,526.47
2017,9,12,13,15,774.0,150.5,2.6,29.5,761.0,679.14,505.73
2017,9,12,13,30,768.0,149.0,2.7,29.0,743.0,646.91,484.05
2017,9,12,13,45,560.5,231.5,2.8,29.0,657.5,564.57,422.2
2017,9,12,14,0,353.0,314.0,2.9,29.0,572.0,496.32,370.14
2017,9,12,14,15,537.0,228.0,2.9,28.5,601.0,500.01,375.42
2017,9,12,14,30,721.0,142.0,2.9,28.0,630.0,489.11,368.03
2017,9,12,14,45,707.5,138.0,2.9,28.0,593.0,445.75,333.66
2017,9,12,15,0,694.0,134.0,2.9,28.0,556.0,402.44,298.66
2017,9,12,15,15,673.0,129.5,2.9,27.5,514.5,356.18,261.31
2017,9,12,15,30,652.0,125.0,2.9,27.0,473.0,311.1,224.07
2017,9,12,15,45,629.0,118.0,2.9,27.0,428.0,264.68,185.0
2017,9,12,16,0,606.0,111.0,2.9,27.0,383.0,220.08,147.47
2017,9,12,16,15,390.5,126.5,2.9,26.0,294.0,165.65,111.5
2017,9,12,16,30,175.0,142.0,2.9,25.0,205.0,140.25,100.9
2017,9,12,16,45,307.0,109.5,2.9,24.5,198.5,106.17,71.3
2017,9,12,17,0,439.0,77.0,2.9,24.0,192.0,57.83,44.18
2017,9,12,17,15,367.0,65.0,2.9,23.0,146.5,47.54,35.29
2017,9,12,17,30,295.0,53.0,2.9,22.0,101.0,39.84,28.34
2017,9,12,17,45,197.5,37.0,2.9,21.5,63.5,28.39,17.68
2017,9,12,18,0,100.0,21.0,2.9,21.0,26.0,16.37,0.0
2017,9,12,18,15,50.0,10.5,2.85,20.5,13.0,10.32,0.0
2017,9,12,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,1.5,2.4,17.0,1.5,0.0,0.0
2017,9,13,6,0,0.0,3.0,2.5,17.0,3.0,2.95,0.0
2017,9,13,6,15,0.0,18.0,2.65,17.0,18.0,17.37,5.15
2017,9,13,6,30,0.0,33.0,2.8,17.0,33.0,32.46,20.7
2017,9,13,6,45,0.0,53.0,2.95,17.5,53.0,53.57,38.87
2017,9,13,7,0,0.0,73.0,3.1,18.0,73.0,74.19,56.44
2017,9,13,7,15,5.0,93.5,3.1,18.5,95.5,97.66,76.13
2017,9,13,7,30,10.0,114.0,3.1,19.0,118.0,121.33,95.64
2017,9,13,7,45,16.5,133.5,3.15,19.5,140.5,145.03,114.84
2017,9,13,8,0,23.0,153.0,3.2,20.0,163.0,169.1,134.01
2017,9,13,8,15,11.5,118.5,3.15,20.0,123.5,124.21,97.02
2017,9,13,8,30,0.0,84.0,3.1,20.0,84.0,81.25,61.44
2017,9,13,8,45,0.0,114.5,3.1,20.5,114.5,111.65,85.85
2017,9,13,9,0,0.0,145.0,3.1,21.0,145.0,142.24,109.93
2017,9,13,9,15,0.0,135.0,3.05,21.5,135.0,131.83,101.08
2017,9,13,9,30,0.0,125.0,3.0,22.0,125.0,121.68,92.56
2017,9,13,9,45,2.0,155.0,2.95,22.5,156.5,153.06,117.06
2017,9,13,10,0,4.0,185.0,2.9,23.0,188.0,184.5,141.17
2017,9,13,10,15,4.0,182.0,2.9,23.0,185.0,181.25,138.36
2017,9,13,10,30,4.0,179.0,2.9,23.0,182.0,178.06,135.69
2017,9,13,10,45,3.5,174.0,2.9,23.0,177.0,172.51,131.2
2017,9,13,11,0,3.0,169.0,2.9,23.0,172.0,167.0,126.79
2017,9,13,11,15,5.0,183.5,2.9,23.0,188.0,182.74,138.98
2017,9,13,11,30,7.0,198.0,2.9,23.0,204.0,198.36,151.0
2017,9,13,11,45,6.0,190.0,2.95,23.5,195.0,189.43,143.72
2017,9,13,12,0,5.0,182.0,3.0,24.0,186.0,180.56,136.57
2017,9,13,12,15,6.0,190.5,3.05,24.0,195.5,189.31,143.37
2017,9,13,12,30,7.0,199.0,3.1,24.0,205.0,197.95,150.06
2017,9,13,12,45,20.5,262.0,3.15,24.0,278.5,268.07,204.0
2017,9,13,13,0,34.0,325.0,3.2,24.0,352.0,336.19,255.42
2017,9,13,13,15,34.5,317.0,3.2,23.5,344.0,326.32,248.47
2017,9,13,13,30,35.0,309.0,3.2,23.0,336.0,316.4,241.7
2017,9,13,13,45,385.5,234.0,3.25,23.0,514.5,456.19,353.41
2017,9,13,14,0,736.0,159.0,3.3,23.0,693.0,572.92,442.05
2017,9,13,14,15,723.5,156.0,3.25,23.0,661.5,531.98,409.31
2017,9,13,14,30,711.0,153.0,3.2,23.0,630.0,490.6,376.43
2017,9,13,14,45,700.5,146.5,3.2,23.0,593.5,446.73,341.09
2017,9,13,15,0,690.0,140.0,3.2,23.0,557.0,402.69,304.78
2017,9,13,15,15,668.5,135.0,3.1,22.5,514.5,356.04,266.19
2017,9,13,15,30,647.0,130.0,3.0,22.0,472.0,310.64,227.87
2017,9,13,15,45,325.0,137.5,2.95,22.0,309.5,199.85,146.22
2017,9,13,16,0,3.0,145.0,2.9,22.0,147.0,136.5,105.72
2017,9,13,16,15,27.0,140.5,2.8,21.5,150.5,130.89,100.76
2017,9,13,16,30,51.0,136.0,2.7,21.0,154.0,125.5,95.81
2017,9,13,16,45,40.5,115.0,2.65,20.5,128.0,102.85,78.45
2017,9,13,17,0,30.0,94.0,2.6,20.0,102.0,81.52,65.43
2017,9,13,17,15,17.0,73.0,2.5,19.5,77.0,66.72,52.36
2017,9,13,17,30,4.0,52.0,2.4,19.0,52.0,48.21,35.81
2017,9,13,17,45,2.0,32.0,2.3,18.5,32.0,30.29,19.26
2017,9,13,18,0,0.0,12.0,2.2,18.0,12.0,11.58,0.0
2017,9,13,18,15,0.0,6.0,2.2,17.5,6.0,5.9,0.0
2017,9,13,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,5,45,8.0,4.0,2.45,15.0,4.0,0.0,0.0
2017,9,14,6,0,16.0,8.0,2.5,15.0,8.0,12.37,0.0
2017,9,14,6,15,117.0,27.0,2.55,15.0,40.0,83.89,41.83
2017,9,14,6,30,218.0,46.0,2.6,15.0,72.0,152.29,114.8
2017,9,14,6,45,296.5,61.5,2.7,15.5,116.0,211.68,167.44
2017,9,14,7,0,375.0,77.0,2.8,16.0,160.0,278.06,224.71
2017,9,14,7,15,209.0,100.5,2.8,16.5,149.0,228.14,185.63
2017,9,14,7,30,43.0,124.0,2.8,17.0,138.0,156.94,126.05
2017,9,14,7,45,53.0,145.0,2.8,17.5,165.0,186.01,149.88
2017,9,14,8,0,63.0,166.0,2.8,18.0,192.0,215.58,173.46
2017,9,14,8,15,34.5,165.0,2.8,18.0,179.5,195.0,155.76
2017,9,14,8,30,6.0,164.0,2.8,18.0,167.0,167.55,132.42
2017,9,14,8,45,124.5,207.5,2.85,18.5,279.5,312.84,250.74
2017,9,14,9,0,243.0,251.0,2.9,19.0,392.0,458.71,364.21
2017,9,14,9,15,313.0,255.5,2.9,19.5,450.0,520.57,410.34
2017,9,14,9,30,383.0,260.0,2.9,20.0,508.0,584.44,457.36
2017,9,14,9,45,597.0,192.0,2.95,20.5,602.5,699.14,544.48
2017,9,14,10,0,811.0,124.0,3.0,21.0,697.0,805.47,619.43
2017,9,14,10,15,819.0,125.5,3.0,21.0,724.0,819.95,627.75
2017,9,14,10,30,827.0,127.0,3.0,21.0,751.0,831.68,634.95
2017,9,14,10,45,834.5,127.0,3.05,21.5,771.0,838.58,638.01
2017,9,14,11,0,842.0,127.0,3.1,22.0,791.0,842.59,639.2
2017,9,14,11,15,844.5,127.5,3.1,22.0,803.5,840.0,636.89
2017,9,14,11,30,847.0,128.0,3.1,22.0,816.0,831.73,630.85
2017,9,14,11,45,848.5,128.0,3.15,22.5,820.5,822.34,623.26
2017,9,14,12,0,850.0,128.0,3.2,23.0,825.0,810.1,613.82
2017,9,14,12,15,849.0,127.5,3.25,23.0,822.0,792.62,602.01
2017,9,14,12,30,848.0,127.0,3.3,23.0,819.0,772.48,588.42
2017,9,14,12,45,853.0,122.0,3.35,23.5,810.0,749.92,572.02
2017,9,14,13,0,858.0,117.0,3.4,24.0,801.0,724.62,553.75
2017,9,14,13,15,853.0,116.5,3.45,24.0,783.0,694.1,532.27
2017,9,14,13,30,848.0,116.0,3.5,24.0,765.0,661.54,508.17
2017,9,14,13,45,841.0,114.5,3.6,24.0,739.5,624.95,480.83
2017,9,14,14,0,834.0,113.0,3.7,24.0,714.0,584.83,450.32
2017,9,14,14,15,823.5,111.0,3.75,23.5,682.5,542.6,418.17
2017,9,14,14,30,813.0,109.0,3.8,23.0,651.0,499.51,384.42
2017,9,14,14,45,799.0,106.5,3.9,23.0,613.0,453.75,347.06
2017,9,14,15,0,785.0,104.0,4.0,23.0,575.0,407.88,308.64
2017,9,14,15,15,765.5,101.0,4.05,22.5,531.5,359.72,268.12
2017,9,14,15,30,746.0,98.0,4.1,22.0,488.0,312.43,227.42
2017,9,14,15,45,718.0,94.5,4.2,22.0,441.0,260.4,182.4
2017,9,14,16,0,690.0,91.0,4.3,22.0,394.0,213.51,141.82
2017,9,14,16,15,653.0,85.5,4.3,21.5,344.5,165.94,102.78
2017,9,14,16,30,616.0,80.0,4.3,21.0,295.0,121.94,69.83
2017,9,14,16,45,559.5,74.0,4.3,20.5,244.5,80.33,45.15
2017,9,14,17,0,503.0,68.0,4.3,20.0,194.0,47.64,36.05
2017,9,14,17,15,422.5,58.0,4.2,19.0,146.5,42.41,31.36
2017,9,14,17,30,342.0,48.0,4.1,18.0,99.0,36.18,25.54
2017,9,14,17,45,217.5,33.5,4.05,17.5,61.0,25.81,15.35
2017,9,14,18,0,93.0,19.0,4.0,17.0,23.0,14.9,0.0
2017,9,14,18,15,46.5,9.5,3.9,16.5,11.5,9.34,0.0
2017,9,14,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,6,15,137.0,20.5,2.05,13.5,36.5,80.22,35.91
2017,9,15,6,30,274.0,41.0,2.0,14.0,73.0,166.28,125.13
2017,9,15,6,45,357.5,54.0,2.0,15.0,118.5,227.21,179.35
2017,9,15,7,0,441.0,67.0,2.0,16.0,164.0,297.18,239.12
2017,9,15,7,15,501.0,76.0,1.85,16.5,214.0,356.63,289.17
2017,9,15,7,30,561.0,85.0,1.7,17.0,264.0,419.86,340.29
2017,9,15,7,45,431.5,119.5,1.55,18.0,271.0,400.93,323.43
2017,9,15,8,0,302.0,154.0,1.4,19.0,278.0,365.55,293.05
2017,9,15,8,15,309.0,174.5,1.3,19.5,315.0,401.71,319.91
2017,9,15,8,30,316.0,195.0,1.2,20.0,352.0,437.26,345.0
2017,9,15,8,45,366.0,204.0,1.1,20.5,402.5,490.07,383.08
2017,9,15,9,0,416.0,213.0,1.0,21.0,453.0,552.67,426.69
2017,9,15,9,15,587.5,174.0,0.85,21.5,538.5,652.78,497.7
2017,9,15,9,30,759.0,135.0,0.7,22.0,624.0,755.45,565.01
2017,9,15,9,45,810.0,119.5,0.55,22.5,667.0,788.01,580.67
2017,9,15,10,0,861.0,104.0,0.4,23.0,710.0,817.82,594.85
2017,9,15,10,15,869.0,105.5,0.35,23.5,737.5,833.01,601.15
2017,9,15,10,30,877.0,107.0,0.3,24.0,765.0,845.34,605.86
2017,9,15,10,45,878.5,110.0,0.3,24.5,784.5,850.85,607.27
2017,9,15,11,0,880.0,113.0,0.3,25.0,804.0,853.29,606.97
2017,9,15,11,15,883.0,113.5,0.45,25.0,816.5,851.34,608.04
2017,9,15,11,30,886.0,114.0,0.6,25.0,829.0,846.34,607.33
2017,9,15,11,45,884.5,115.5,0.75,25.5,833.5,835.65,601.76
2017,9,15,12,0,883.0,117.0,0.9,26.0,838.0,822.03,594.23
2017,9,15,12,15,882.5,117.0,1.0,26.0,835.0,804.86,584.71
2017,9,15,12,30,882.0,117.0,1.1,26.0,832.0,784.92,573.29
2017,9,15,12,45,874.0,119.0,1.25,26.0,819.5,758.7,558.13
2017,9,15,13,0,866.0,121.0,1.4,26.0,807.0,730.24,541.15
2017,9,15,13,15,861.0,119.5,1.55,26.0,788.5,698.45,520.75
2017,9,15,13,30,856.0,118.0,1.7,26.0,770.0,664.63,497.78
2017,9,15,13,45,844.0,118.5,1.85,26.0,743.0,625.01,469.94
2017,9,15,14,0,832.0,119.0,2.0,26.0,716.0,585.3,441.15
2017,9,15,14,15,821.0,117.0,2.15,25.5,683.5,542.83,410.3
2017,9,15,14,30,810.0,115.0,2.3,25.0,651.0,499.57,377.71
2017,9,15,14,45,790.0,114.0,2.5,25.0,611.0,452.64,340.69
2017,9,15,15,0,770.0,113.0,2.7,25.0,571.0,406.16,302.89
2017,9,15,15,15,749.5,109.5,2.85,24.5,527.5,354.9,260.98
2017,9,15,15,30,729.0,106.0,3.0,24.0,484.0,307.41,220.93
2017,9,15,15,45,696.0,103.0,3.2,24.0,435.5,258.45,179.22
2017,9,15,16,0,663.0,100.0,3.4,24.0,387.0,212.22,140.11
2017,9,15,16,15,624.5,93.5,3.5,23.0,337.5,165.12,102.51
2017,9,15,16,30,586.0,87.0,3.6,22.0,288.0,121.81,71.01
2017,9,15,16,45,527.0,79.5,3.75,21.5,237.5,80.72,47.34
2017,9,15,17,0,468.0,72.0,3.9,21.0,187.0,51.68,39.37
2017,9,15,17,15,388.0,60.5,3.8,20.0,140.0,44.61,33.09
2017,9,15,17,30,308.0,49.0,3.7,19.0,93.0,37.16,26.18
2017,9,15,17,45,192.0,32.5,3.65,18.5,56.0,25.12,14.34
2017,9,15,18,0,76.0,16.0,3.6,18.0,19.0,12.49,0.0
2017,9,15,18,15,38.0,8.0,3.4,17.5,9.5,7.86,0.0
2017,9,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,16,6,15,97.0,20.5,1.5,14.5,31.5,66.55,25.03
2017,9,16,6,30,194.0,41.0,1.5,15.0,63.0,136.14,101.2
2017,9,16,6,45,269.0,58.0,1.5,15.5,106.5,194.53,152.75
2017,9,16,7,0,344.0,75.0,1.5,16.0,150.0,259.45,208.27
2017,9,16,7,15,275.0,101.0,1.4,16.5,171.0,261.25,211.46
2017,9,16,7,30,206.0,127.0,1.3,17.0,192.0,263.33,213.22
2017,9,16,7,45,239.0,142.0,1.25,18.0,230.0,305.48,246.6
2017,9,16,8,0,272.0,157.0,1.2,19.0,268.0,349.61,280.25
2017,9,16,8,15,375.0,158.0,1.2,19.5,331.5,433.53,345.01
2017,9,16,8,30,478.0,159.0,1.2,20.0,395.0,515.58,406.21
2017,9,16,8,45,540.5,155.5,1.2,20.5,446.0,568.41,443.95
2017,9,16,9,0,603.0,152.0,1.2,21.0,497.0,627.0,484.99
2017,9,16,9,15,468.5,210.5,1.2,21.0,490.5,596.22,458.41
2017,9,16,9,30,334.0,269.0,1.2,21.0,484.0,553.32,423.72
2017,9,16,9,45,435.0,249.5,1.3,21.5,545.0,623.54,475.51
2017,9,16,10,0,536.0,230.0,1.4,22.0,606.0,688.27,521.57
2017,9,16,10,15,559.0,234.0,1.45,22.0,639.5,714.13,538.86
2017,9,16,10,30,582.0,238.0,1.5,22.0,673.0,738.29,555.29
2017,9,16,10,45,575.0,250.0,1.55,22.5,689.5,743.87,557.25
2017,9,16,11,0,568.0,262.0,1.6,23.0,706.0,747.15,557.85
2017,9,16,11,15,658.5,226.5,1.65,23.0,749.5,782.35,583.97
2017,9,16,11,30,749.0,191.0,1.7,23.0,793.0,812.8,605.81
2017,9,16,11,45,749.0,192.5,1.75,23.0,797.5,803.37,599.4
2017,9,16,12,0,749.0,194.0,1.8,23.0,802.0,791.38,591.69
2017,9,16,12,15,672.0,230.0,1.8,23.0,774.0,750.99,561.98
2017,9,16,12,30,595.0,266.0,1.8,23.0,746.0,710.15,532.03
2017,9,16,12,45,421.0,320.5,1.85,23.5,658.0,617.73,463.42
2017,9,16,13,0,247.0,375.0,1.9,24.0,570.0,531.79,398.61
2017,9,16,13,15,213.5,369.5,1.95,24.0,535.0,493.94,371.61
2017,9,16,13,30,180.0,364.0,2.0,24.0,500.0,457.53,345.08
2017,9,16,13,45,307.5,320.5,2.05,24.0,544.0,483.9,366.66
2017,9,16,14,0,435.0,277.0,2.1,24.0,588.0,500.26,379.65
2017,9,16,14,15,514.0,233.5,2.15,24.0,584.0,482.16,366.34
2017,9,16,14,30,593.0,190.0,2.2,24.0,580.0,456.85,346.85
2017,9,16,14,45,611.0,170.5,2.25,24.0,551.0,418.7,316.49
2017,9,16,15,0,629.0,151.0,2.3,24.0,522.0,378.12,283.29
2017,9,16,15,15,610.0,151.5,2.35,23.5,489.0,340.39,252.08
2017,9,16,15,30,591.0,152.0,2.4,23.0,456.0,303.84,221.2
2017,9,16,15,45,562.0,143.0,2.45,23.0,409.5,257.32,182.33
2017,9,16,16,0,533.0,134.0,2.5,23.0,363.0,213.26,145.82
2017,9,16,16,15,493.0,123.5,2.55,22.5,314.5,169.01,111.16
2017,9,16,16,30,453.0,113.0,2.6,22.0,266.0,128.69,82.23
2017,9,16,16,45,396.5,100.0,2.65,21.5,217.5,89.78,59.13
2017,9,16,17,0,340.0,87.0,2.7,21.0,169.0,63.58,49.63
2017,9,16,17,15,271.0,69.0,2.65,20.5,124.0,51.58,38.96
2017,9,16,17,30,202.0,51.0,2.6,20.0,79.0,38.95,27.49
2017,9,16,17,45,101.0,31.5,2.6,19.5,45.5,26.13,14.53
2017,9,16,18,0,0.0,12.0,2.6,19.0,12.0,11.8,0.0
2017,9,16,18,15,0.0,6.0,2.6,18.5,6.0,5.9,0.0
2017,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,17,6,15,104.0,20.0,1.95,14.5,32.0,67.43,20.48
2017,9,17,6,30,208.0,40.0,2.0,15.0,64.0,139.68,103.35
2017,9,17,6,45,290.5,56.5,2.05,15.5,108.0,200.96,157.76
2017,9,17,7,0,373.0,73.0,2.1,16.0,152.0,269.47,216.6
2017,9,17,7,15,433.0,85.0,2.05,16.0,201.0,327.93,266.63
2017,9,17,7,30,493.0,97.0,2.0,16.0,250.0,390.63,318.64
2017,9,17,7,45,362.0,128.5,1.95,16.5,252.0,368.26,299.79
2017,9,17,8,0,231.0,160.0,1.9,17.0,254.0,327.04,265.08
2017,9,17,8,15,277.5,175.5,1.85,17.5,302.0,380.59,307.15
2017,9,17,8,30,324.0,191.0,1.8,18.0,350.0,436.34,349.39
2017,9,17,8,45,514.5,163.0,1.8,19.0,443.5,556.5,441.18
2017,9,17,9,0,705.0,135.0,1.8,20.0,537.0,681.77,532.29
2017,9,17,9,15,723.0,139.5,1.75,20.5,576.5,714.76,552.48
2017,9,17,9,30,741.0,144.0,1.7,21.0,616.0,746.06,571.42
2017,9,17,9,45,786.5,132.0,1.7,21.5,658.0,777.01,590.28
2017,9,17,10,0,832.0,120.0,1.7,22.0,700.0,809.53,610.0
2017,9,17,10,15,840.5,122.0,1.7,22.5,727.5,824.88,617.92
2017,9,17,10,30,849.0,124.0,1.7,23.0,755.0,837.42,624.14
2017,9,17,10,45,855.5,124.5,1.75,23.5,775.5,843.82,626.87
2017,9,17,11,0,862.0,125.0,1.8,24.0,796.0,847.23,627.78
2017,9,17,11,15,865.0,126.0,1.9,24.0,808.5,842.29,624.95
2017,9,17,11,30,868.0,127.0,2.0,24.0,821.0,837.64,622.46
2017,9,17,11,45,870.0,126.5,2.1,24.0,825.5,827.7,616.47
2017,9,17,12,0,872.0,126.0,2.2,24.0,830.0,814.83,608.58
2017,9,17,12,15,870.5,126.0,2.3,24.0,826.5,796.87,597.25
2017,9,17,12,30,869.0,126.0,2.4,24.0,823.0,776.2,584.07
2017,9,17,12,45,866.0,125.0,2.55,24.5,811.5,750.89,566.8
2017,9,17,13,0,863.0,124.0,2.7,25.0,800.0,723.16,547.76
2017,9,17,13,15,857.0,123.0,2.75,25.0,781.0,690.53,524.37
2017,9,17,13,30,851.0,122.0,2.8,25.0,762.0,656.11,499.26
2017,9,17,13,45,845.5,119.0,2.9,25.0,736.0,618.32,471.42
2017,9,17,14,0,840.0,116.0,3.0,25.0,710.0,578.92,441.71
2017,9,17,14,15,828.5,113.5,3.05,24.5,677.0,535.42,408.83
2017,9,17,14,30,817.0,111.0,3.1,24.0,644.0,491.16,374.4
2017,9,17,14,45,806.5,106.5,3.15,24.0,606.0,444.95,336.78
2017,9,17,15,0,796.0,102.0,3.2,24.0,568.0,398.34,297.84
2017,9,17,15,15,775.5,98.5,3.2,23.5,523.5,349.05,256.51
2017,9,17,15,30,755.0,95.0,3.2,23.0,479.0,300.73,215.14
2017,9,17,15,45,734.0,89.0,3.25,23.0,432.0,251.25,172.18
2017,9,17,16,0,713.0,83.0,3.3,23.0,385.0,200.01,128.37
2017,9,17,16,15,675.0,78.0,3.25,22.5,335.0,152.07,89.98
2017,9,17,16,30,637.0,73.0,3.2,22.0,285.0,107.78,58.55
2017,9,17,16,45,588.5,65.5,3.2,21.5,235.0,64.89,35.57
2017,9,17,17,0,540.0,58.0,3.2,21.0,185.0,40.06,29.26
2017,9,17,17,15,456.5,48.5,3.1,20.0,137.0,34.87,24.59
2017,9,17,17,30,373.0,39.0,3.0,19.0,89.0,29.37,19.37
2017,9,17,17,45,241.0,26.0,2.9,18.5,52.5,20.07,9.33
2017,9,17,18,0,109.0,13.0,2.8,18.0,16.0,12.78,0.0
2017,9,17,18,15,54.5,6.5,2.75,17.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,18,6,15,146.5,17.0,3.15,16.5,33.0,78.07,17.14
2017,9,18,6,30,293.0,34.0,3.2,17.0,66.0,163.54,119.57
2017,9,18,6,45,385.5,43.5,3.3,17.5,110.0,225.26,175.52
2017,9,18,7,0,478.0,53.0,3.4,18.0,154.0,294.91,235.89
2017,9,18,7,15,537.0,60.0,3.45,18.5,202.5,352.19,285.21
2017,9,18,7,30,596.0,67.0,3.5,19.0,251.0,413.28,336.02
2017,9,18,7,45,641.0,71.0,3.6,19.5,300.5,466.04,378.82
2017,9,18,8,0,686.0,75.0,3.7,20.0,350.0,520.61,421.72
2017,9,18,8,15,714.0,78.5,3.6,20.5,397.0,563.12,453.71
2017,9,18,8,30,742.0,82.0,3.5,21.0,444.0,607.47,486.09
2017,9,18,8,45,766.5,83.5,3.4,21.5,488.5,646.55,512.7
2017,9,18,9,0,791.0,85.0,3.3,22.0,533.0,684.61,537.74
2017,9,18,9,15,806.0,87.5,3.25,22.5,572.5,715.3,557.18
2017,9,18,9,30,821.0,90.0,3.2,23.0,612.0,740.06,572.16
2017,9,18,9,45,680.0,158.0,3.2,23.5,606.0,720.4,555.64
2017,9,18,10,0,539.0,226.0,3.2,24.0,600.0,682.48,523.11
2017,9,18,10,15,555.5,232.0,3.3,24.0,631.0,704.95,539.21
2017,9,18,10,30,572.0,238.0,3.4,24.0,662.0,725.59,553.58
2017,9,18,10,45,518.5,266.5,3.5,24.0,658.5,709.8,540.47
2017,9,18,11,0,465.0,295.0,3.6,24.0,655.0,691.41,525.72
2017,9,18,11,15,475.5,296.5,3.75,24.0,670.0,696.29,529.55
2017,9,18,11,30,486.0,298.0,3.9,24.0,685.0,699.31,531.91
2017,9,18,11,45,318.0,345.5,4.05,24.0,599.5,600.26,456.78
2017,9,18,12,0,150.0,393.0,4.2,24.0,514.0,504.87,383.17
2017,9,18,12,15,523.0,244.0,4.25,24.0,662.0,643.88,495.14
2017,9,18,12,30,896.0,95.0,4.3,24.0,810.0,762.31,584.46
2017,9,18,12,45,892.0,95.5,4.35,24.0,799.5,737.29,566.33
2017,9,18,13,0,888.0,96.0,4.4,24.0,789.0,709.8,547.24
2017,9,18,13,15,684.0,185.5,4.4,23.5,712.0,630.42,486.78
2017,9,18,13,30,480.0,275.0,4.4,23.0,635.0,560.38,431.95
2017,9,18,13,45,510.0,253.0,4.45,23.0,623.0,537.95,415.64
2017,9,18,14,0,540.0,231.0,4.5,23.0,611.0,512.43,396.28
2017,9,18,14,15,518.5,226.0,4.55,22.5,577.0,472.47,365.75
2017,9,18,14,30,497.0,221.0,4.6,22.0,543.0,433.27,335.23
2017,9,18,14,45,563.0,184.0,4.65,22.0,527.5,404.26,311.09
2017,9,18,15,0,629.0,147.0,4.7,22.0,512.0,368.01,279.88
2017,9,18,15,15,548.5,156.5,4.7,21.5,457.0,318.22,239.3
2017,9,18,15,30,468.0,166.0,4.7,21.0,402.0,274.37,203.76
2017,9,18,15,45,526.0,135.0,4.75,21.0,375.0,235.96,168.45
2017,9,18,16,0,584.0,104.0,4.8,21.0,348.0,190.57,126.97
2017,9,18,16,15,547.0,97.5,4.75,20.5,303.0,148.34,93.35
2017,9,18,16,30,510.0,91.0,4.7,20.0,258.0,109.84,66.29
2017,9,18,16,45,463.5,80.0,4.7,19.5,211.5,71.2,45.15
2017,9,18,17,0,417.0,69.0,4.7,19.0,165.0,49.98,38.14
2017,9,18,17,15,350.5,55.5,4.55,18.5,122.0,41.2,30.18
2017,9,18,17,30,284.0,42.0,4.4,18.0,79.0,31.95,21.54
2017,9,18,17,45,142.0,27.5,4.3,17.5,46.0,21.36,9.47
2017,9,18,18,0,0.0,13.0,4.2,17.0,13.0,12.78,0.0
2017,9,18,18,15,0.0,6.5,4.15,16.5,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,15,135.5,16.5,2.7,13.5,31.0,70.92,7.5
2017,9,19,6,30,271.0,33.0,2.8,14.0,62.0,153.7,112.69
2017,9,19,6,45,347.0,46.0,2.9,15.0,104.5,211.18,165.61
2017,9,19,7,0,423.0,59.0,3.0,16.0,147.0,275.31,221.42
2017,9,19,7,15,469.0,70.0,3.0,16.5,192.5,328.28,267.32
2017,9,19,7,30,515.0,81.0,3.0,17.0,238.0,384.03,313.94
2017,9,19,7,45,550.5,88.5,3.05,17.5,284.0,432.24,353.19
2017,9,19,8,0,586.0,96.0,3.1,18.0,330.0,481.63,392.14
2017,9,19,8,15,490.0,135.0,2.95,18.5,347.5,478.51,386.96
2017,9,19,8,30,394.0,174.0,2.8,19.0,365.0,470.7,377.62
2017,9,19,8,45,522.0,154.0,2.65,19.5,432.5,548.41,437.57
2017,9,19,9,0,650.0,134.0,2.5,20.0,500.0,635.71,502.15
2017,9,19,9,15,505.5,196.0,2.3,20.5,493.0,603.54,471.9
2017,9,19,9,30,361.0,258.0,2.1,21.0,486.0,558.76,433.19
2017,9,19,9,45,609.0,178.5,1.95,21.5,588.5,683.69,527.18
2017,9,19,10,0,857.0,99.0,1.8,22.0,691.0,796.94,603.55
2017,9,19,10,15,865.5,100.5,1.7,22.0,718.5,812.15,610.87
2017,9,19,10,30,874.0,102.0,1.6,22.0,746.0,824.52,617.22
2017,9,19,10,45,882.5,101.5,1.55,22.5,767.0,831.85,619.57
2017,9,19,11,0,891.0,101.0,1.5,23.0,788.0,836.16,620.03
2017,9,19,11,15,732.5,183.5,1.55,23.0,754.0,790.88,589.7
2017,9,19,11,30,574.0,266.0,1.6,23.0,720.0,736.11,549.11
2017,9,19,11,45,549.0,276.5,1.7,23.5,713.5,717.14,535.42
2017,9,19,12,0,524.0,287.0,1.8,24.0,707.0,696.73,520.3
2017,9,19,12,15,714.5,193.0,1.95,24.0,762.0,738.25,554.69
2017,9,19,12,30,905.0,99.0,2.1,24.0,817.0,768.88,577.74
2017,9,19,12,45,905.5,96.5,2.25,24.5,807.0,743.86,560.42
2017,9,19,13,0,906.0,94.0,2.4,25.0,797.0,716.15,541.58
2017,9,19,13,15,901.5,93.5,2.45,25.0,778.0,684.48,519.58
2017,9,19,13,30,897.0,93.0,2.5,25.0,759.0,650.62,494.8
2017,9,19,13,45,891.0,91.0,2.65,25.0,733.0,612.45,466.77
2017,9,19,14,0,885.0,89.0,2.8,25.0,707.0,572.54,436.67
2017,9,19,14,15,875.0,87.5,2.85,24.5,674.0,529.5,403.85
2017,9,19,14,30,865.0,86.0,2.9,24.0,641.0,485.43,369.21
2017,9,19,14,45,853.0,83.0,3.0,24.0,602.5,438.32,330.63
2017,9,19,15,0,841.0,80.0,3.1,24.0,564.0,390.79,290.64
2017,9,19,15,15,822.5,77.5,3.15,24.0,520.0,337.59,245.4
2017,9,19,15,30,804.0,75.0,3.2,24.0,476.0,288.64,202.69
2017,9,19,15,45,779.5,71.5,3.25,24.0,428.5,238.36,158.98
2017,9,19,16,0,755.0,68.0,3.3,24.0,381.0,189.86,117.55
2017,9,19,16,15,719.0,64.0,3.3,23.5,330.5,141.47,79.36
2017,9,19,16,30,683.0,60.0,3.3,23.0,280.0,96.51,48.85
2017,9,19,16,45,630.5,54.5,3.35,22.5,229.5,53.52,28.86
2017,9,19,17,0,578.0,49.0,3.4,22.0,179.0,33.13,23.09
2017,9,19,17,15,491.0,41.5,3.35,21.0,131.5,29.33,19.62
2017,9,19,17,30,404.0,34.0,3.3,20.0,84.0,25.36,15.69
2017,9,19,17,45,252.0,22.0,3.25,19.5,48.0,16.82,5.19
2017,9,19,18,0,100.0,10.0,3.2,19.0,12.0,9.83,0.0
2017,9,19,18,15,50.0,5.0,3.15,18.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,150.5,15.5,2.25,15.5,31.5,75.56,0.0
2017,9,20,6,30,301.0,31.0,2.4,16.0,63.0,161.59,116.54
2017,9,20,6,45,397.5,40.5,2.55,16.5,107.0,224.52,174.46
2017,9,20,7,0,494.0,50.0,2.7,17.0,151.0,295.87,236.4
2017,9,20,7,15,553.5,56.5,2.8,17.5,200.0,353.04,285.85
2017,9,20,7,30,613.0,63.0,2.9,18.0,249.0,414.04,336.8
2017,9,20,7,45,306.5,61.5,3.05,18.5,154.5,254.19,208.4
2017,9,20,8,0,0.0,60.0,3.2,19.0,60.0,57.98,42.79
2017,9,20,8,15,114.5,130.5,3.2,19.5,185.5,214.43,173.23
2017,9,20,8,30,229.0,201.0,3.2,20.0,311.0,380.76,305.37
2017,9,20,8,45,286.0,212.0,3.25,20.5,363.5,437.17,348.27
2017,9,20,9,0,343.0,223.0,3.3,21.0,416.0,495.77,392.41
2017,9,20,9,15,249.5,255.5,3.35,21.0,401.0,466.77,367.17
