Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,9,30,156.0,288.0,3.4,21.0,386.0,424.98,332.45
2017,9,20,9,45,138.5,304.0,3.5,21.5,395.0,428.44,333.49
2017,9,20,10,0,121.0,320.0,3.6,22.0,404.0,430.77,333.5
2017,9,20,10,15,114.5,332.5,3.65,22.0,414.5,437.27,337.63
2017,9,20,10,30,108.0,345.0,3.7,22.0,425.0,436.93,336.72
2017,9,20,10,45,61.0,298.5,3.75,22.0,343.5,348.85,269.03
2017,9,20,11,0,14.0,252.0,3.8,22.0,262.0,257.85,198.13
2017,9,20,11,15,7.5,203.5,3.85,22.0,209.0,204.23,156.6
2017,9,20,11,30,1.0,155.0,3.9,22.0,156.0,151.29,115.04
2017,9,20,11,45,178.0,254.5,3.95,22.5,396.0,396.49,308.81
2017,9,20,12,0,355.0,354.0,4.0,23.0,636.0,626.46,479.31
2017,9,20,12,15,272.0,369.5,4.05,22.5,585.5,569.02,435.21
2017,9,20,12,30,189.0,385.0,4.1,22.0,535.0,512.4,392.6
2017,9,20,12,45,272.5,362.0,4.2,22.0,574.5,542.88,417.42
2017,9,20,13,0,356.0,339.0,4.3,22.0,614.0,567.45,437.14
2017,9,20,13,15,303.0,342.0,4.35,22.0,572.0,521.67,402.14
2017,9,20,13,30,250.0,345.0,4.4,22.0,530.0,478.29,369.04
2017,9,20,13,45,223.0,335.5,4.45,22.0,496.0,443.42,342.6
2017,9,20,14,0,196.0,326.0,4.5,22.0,462.0,408.8,316.17
2017,9,20,14,15,249.0,300.5,4.5,21.5,465.0,399.65,310.08
2017,9,20,14,30,302.0,275.0,4.5,21.0,468.0,388.16,301.4
2017,9,20,14,45,444.5,216.0,4.55,20.5,480.0,377.03,291.88
2017,9,20,15,0,587.0,157.0,4.6,20.0,492.0,354.91,271.52
2017,9,20,15,15,317.5,178.0,4.55,19.5,357.5,259.93,198.84
2017,9,20,15,30,48.0,199.0,4.5,19.0,223.0,193.37,151.48
2017,9,20,15,45,24.0,159.0,4.45,19.0,171.0,153.8,120.47
2017,9,20,16,0,0.0,119.0,4.4,19.0,119.0,112.24,87.69
2017,9,20,16,15,0.0,103.0,4.35,18.5,103.0,97.14,75.61
2017,9,20,16,30,0.0,87.0,4.3,18.0,87.0,82.11,63.35
2017,9,20,16,45,0.0,71.0,4.3,18.0,71.0,67.16,50.82
2017,9,20,17,0,0.0,55.0,4.3,18.0,55.0,52.45,40.4
2017,9,20,17,15,0.0,40.0,4.15,17.5,40.0,38.55,27.89
2017,9,20,17,30,0.0,25.0,4.0,17.0,25.0,24.13,14.76
2017,9,20,17,45,0.0,12.5,3.9,16.5,12.5,12.06,1.18
2017,9,20,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,15,166.5,15.5,3.05,12.5,32.5,79.6,0.0
2017,9,21,6,30,333.0,31.0,3.2,13.0,65.0,172.16,124.61
2017,9,21,6,45,436.5,40.0,3.35,14.0,111.0,238.52,186.9
2017,9,21,7,0,540.0,49.0,3.5,15.0,157.0,313.83,252.64
2017,9,21,7,15,600.5,55.0,3.5,15.5,208.0,372.63,304.13
2017,9,21,7,30,661.0,61.0,3.5,16.0,259.0,435.27,356.95
2017,9,21,7,45,703.5,65.0,3.5,16.5,310.5,486.57,399.07
2017,9,21,8,0,746.0,69.0,3.5,17.0,362.0,541.61,442.61
2017,9,21,8,15,774.5,72.5,3.35,17.0,411.0,588.09,478.6
2017,9,21,8,30,803.0,76.0,3.2,17.0,460.0,634.25,513.28
2017,9,21,8,45,705.5,110.5,3.1,17.5,472.0,628.82,505.34
2017,9,21,9,0,608.0,145.0,3.0,18.0,484.0,612.7,489.41
2017,9,21,9,15,492.0,198.0,2.85,18.5,485.0,592.03,469.05
2017,9,21,9,30,376.0,251.0,2.7,19.0,486.0,560.06,440.27
2017,9,21,9,45,633.5,171.5,2.55,19.5,593.0,690.88,540.29
2017,9,21,10,0,891.0,92.0,2.4,20.0,700.0,810.0,622.25
2017,9,21,10,15,899.5,93.0,2.4,20.0,728.0,824.86,630.52
2017,9,21,10,30,908.0,94.0,2.4,20.0,756.0,836.77,637.76
2017,9,21,10,45,913.5,95.5,2.4,20.5,777.0,843.7,640.47
2017,9,21,11,0,919.0,97.0,2.4,21.0,798.0,847.47,641.17
2017,9,21,11,15,922.0,97.5,2.45,21.0,810.5,844.99,639.35
2017,9,21,11,30,925.0,98.0,2.5,21.0,823.0,839.32,635.52
2017,9,21,11,45,925.5,98.5,2.55,21.0,827.5,828.51,628.27
2017,9,21,12,0,926.0,99.0,2.6,21.0,832.0,814.6,619.02
2017,9,21,12,15,925.5,99.0,2.7,21.0,828.5,796.41,607.18
2017,9,21,12,30,925.0,99.0,2.8,21.0,825.0,775.31,593.31
2017,9,21,12,45,915.0,102.0,2.9,21.5,811.5,747.58,573.61
2017,9,21,13,0,905.0,105.0,3.0,22.0,798.0,717.57,552.23
2017,9,21,13,15,899.5,104.0,3.1,22.0,778.5,684.62,528.16
2017,9,21,13,30,894.0,103.0,3.2,22.0,759.0,649.56,502.03
2017,9,21,13,45,884.5,102.0,3.35,22.0,732.0,610.25,472.29
2017,9,21,14,0,875.0,101.0,3.5,22.0,705.0,569.47,440.67
2017,9,21,14,15,864.0,99.5,3.6,21.5,671.0,526.22,407.0
2017,9,21,14,30,853.0,98.0,3.7,21.0,637.0,479.14,369.41
2017,9,21,14,45,835.0,96.5,3.85,21.0,597.0,431.09,329.33
2017,9,21,15,0,817.0,95.0,4.0,21.0,557.0,383.24,288.39
2017,9,21,15,15,796.0,92.0,4.05,20.5,512.0,333.54,245.61
2017,9,21,15,30,775.0,89.0,4.1,20.0,467.0,284.85,202.96
2017,9,21,15,45,742.5,86.0,4.2,20.0,418.0,234.89,159.34
2017,9,21,16,0,710.0,83.0,4.3,20.0,369.0,184.15,116.3
2017,9,21,16,15,668.5,77.5,4.3,19.5,318.0,136.26,78.94
2017,9,21,16,30,627.0,72.0,4.3,19.0,267.0,92.41,50.12
2017,9,21,16,45,561.0,65.5,4.35,18.5,216.0,51.69,33.07
2017,9,21,17,0,495.0,59.0,4.4,18.0,165.0,42.39,31.57
2017,9,21,17,15,398.0,48.5,4.2,17.5,118.5,36.33,25.9
2017,9,21,17,30,301.0,38.0,4.0,17.0,72.0,29.92,19.46
2017,9,21,17,45,150.5,19.0,3.85,16.5,36.0,14.67,0.84
2017,9,21,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,119.5,17.5,1.45,11.5,29.0,65.44,0.0
2017,9,22,6,30,239.0,35.0,1.4,12.0,58.0,142.35,101.93
2017,9,22,6,45,349.5,46.0,1.35,13.0,103.0,208.98,163.19
2017,9,22,7,0,460.0,57.0,1.3,14.0,148.0,285.71,228.76
2017,9,22,7,15,525.5,64.5,1.25,14.5,198.0,345.38,279.67
2017,9,22,7,30,591.0,72.0,1.2,15.0,248.0,409.25,332.08
2017,9,22,7,45,640.5,76.5,1.15,15.5,299.0,464.36,375.72
2017,9,22,8,0,690.0,81.0,1.1,16.0,350.0,521.5,419.21
2017,9,22,8,15,720.5,85.5,0.95,16.5,398.5,568.17,452.34
2017,9,22,8,30,751.0,90.0,0.8,17.0,447.0,612.68,482.46
2017,9,22,8,45,775.0,93.0,0.7,17.5,492.0,652.84,508.53
2017,9,22,9,0,799.0,96.0,0.6,18.0,537.0,691.88,531.88
2017,9,22,9,15,815.5,98.0,0.5,18.5,577.0,722.81,548.92
2017,9,22,9,30,832.0,100.0,0.4,19.0,617.0,751.76,564.24
2017,9,22,9,45,859.0,95.5,0.3,19.5,655.0,775.69,575.9
2017,9,22,10,0,886.0,91.0,0.2,20.0,693.0,801.61,588.79
2017,9,22,10,15,894.5,92.0,0.25,20.0,720.5,816.33,597.84
2017,9,22,10,30,903.0,93.0,0.3,20.0,748.0,828.11,605.3
2017,9,22,10,45,908.5,93.5,0.35,20.5,768.5,833.9,607.91
2017,9,22,11,0,914.0,94.0,0.4,21.0,789.0,836.56,608.74
2017,9,22,11,15,917.5,94.5,0.4,21.0,801.5,834.45,606.89
2017,9,22,11,30,921.0,95.0,0.4,21.0,814.0,829.16,603.19
2017,9,22,11,45,921.5,95.5,0.45,21.5,818.0,818.34,595.84
2017,9,22,12,0,922.0,96.0,0.5,22.0,822.0,804.45,586.67
2017,9,22,12,15,921.5,96.0,0.55,22.0,818.5,786.3,575.9
2017,9,22,12,30,921.0,96.0,0.6,22.0,815.0,765.24,563.26
2017,9,22,12,45,910.5,99.0,0.65,22.5,802.0,737.26,544.91
2017,9,22,13,0,900.0,102.0,0.7,23.0,789.0,707.06,524.85
2017,9,22,13,15,895.0,101.0,0.7,23.0,769.5,674.57,502.13
2017,9,22,13,30,890.0,100.0,0.7,23.0,750.0,639.96,477.49
2017,9,22,13,45,882.0,99.0,0.75,23.0,723.0,601.66,450.22
2017,9,22,14,0,874.0,98.0,0.8,23.0,696.0,561.8,421.03
2017,9,22,14,15,863.0,96.0,0.85,22.5,662.5,518.16,388.96
2017,9,22,14,30,852.0,94.0,0.9,22.0,629.0,473.61,355.03
2017,9,22,14,45,836.5,92.0,0.95,22.0,589.5,423.28,315.04
2017,9,22,15,0,821.0,90.0,1.0,22.0,550.0,375.9,275.98
2017,9,22,15,15,800.5,87.0,1.1,21.5,505.5,326.26,234.84
2017,9,22,15,30,780.0,84.0,1.2,21.0,461.0,277.57,193.47
2017,9,22,15,45,750.0,80.5,1.3,21.0,412.0,227.6,150.83
2017,9,22,16,0,720.0,77.0,1.4,21.0,363.0,180.05,111.18
2017,9,22,16,15,679.5,72.0,1.5,20.5,312.5,129.22,72.36
2017,9,22,16,30,639.0,67.0,1.6,20.0,262.0,85.48,44.74
2017,9,22,16,45,575.5,60.5,1.75,20.0,211.5,44.46,33.31
2017,9,22,17,0,512.0,54.0,1.9,20.0,161.0,38.29,27.73
2017,9,22,17,15,416.0,44.0,2.0,19.0,114.5,32.49,22.39
2017,9,22,17,30,320.0,34.0,2.1,18.0,68.0,26.34,16.2
2017,9,22,17,45,160.0,17.0,2.25,17.0,34.0,12.84,0.0
2017,9,22,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,172.5,14.5,2.2,12.5,30.5,78.27,0.0
2017,9,23,6,30,345.0,29.0,2.2,13.0,61.0,172.35,121.5
2017,9,23,6,45,452.0,37.5,2.2,14.0,108.5,239.25,185.86
2017,9,23,7,0,559.0,46.0,2.2,15.0,156.0,315.46,251.97
2017,9,23,7,15,620.0,52.5,2.25,15.5,207.5,375.45,304.14
2017,9,23,7,30,681.0,59.0,2.3,16.0,259.0,436.99,355.79
2017,9,23,7,45,724.5,62.5,2.35,17.0,311.0,491.07,399.01
2017,9,23,8,0,768.0,66.0,2.4,18.0,363.0,546.52,441.57
2017,9,23,8,15,795.0,69.5,2.45,18.5,412.0,592.51,476.25
2017,9,23,8,30,822.0,73.0,2.5,19.0,461.0,638.01,509.58
2017,9,23,8,45,844.5,74.5,2.55,20.0,507.0,673.39,532.54
2017,9,23,9,0,867.0,76.0,2.6,21.0,553.0,711.36,556.65
2017,9,23,9,15,881.0,78.0,2.55,21.5,593.0,742.01,575.58
2017,9,23,9,30,895.0,80.0,2.5,22.0,633.0,770.42,592.71
2017,9,23,9,45,899.5,84.0,2.45,22.5,666.0,791.24,604.33
2017,9,23,10,0,904.0,88.0,2.4,23.0,699.0,809.12,613.91
2017,9,23,10,15,911.5,89.5,2.4,23.0,726.5,823.67,622.78
2017,9,23,10,30,919.0,91.0,2.4,23.0,754.0,835.19,629.68
2017,9,23,10,45,923.5,92.0,2.4,23.5,774.0,840.66,631.36
2017,9,23,11,0,928.0,93.0,2.4,24.0,794.0,842.94,631.04
2017,9,23,11,15,931.0,93.5,2.35,24.0,806.5,840.29,628.37
2017,9,23,11,30,934.0,94.0,2.3,24.0,819.0,834.41,623.69
2017,9,23,11,45,935.5,94.0,2.3,24.5,823.0,823.65,615.05
2017,9,23,12,0,937.0,94.0,2.3,25.0,827.0,809.75,604.45
2017,9,23,12,15,935.5,94.0,2.25,25.0,823.0,790.53,591.17
2017,9,23,12,30,934.0,94.0,2.2,25.0,819.0,768.4,576.01
2017,9,23,12,45,915.0,101.0,2.2,25.0,803.0,738.07,555.59
2017,9,23,13,0,896.0,108.0,2.2,25.0,787.0,705.84,533.18
2017,9,23,13,15,890.0,107.0,2.15,25.0,767.0,672.74,508.85
2017,9,23,13,30,884.0,106.0,2.1,25.0,747.0,637.6,482.66
2017,9,23,13,45,877.0,104.0,2.1,25.0,720.0,599.1,453.79
2017,9,23,14,0,870.0,102.0,2.1,25.0,693.0,558.98,423.08
2017,9,23,14,15,858.0,100.0,2.1,25.0,658.5,512.38,386.93
2017,9,23,14,30,846.0,98.0,2.1,25.0,624.0,467.26,350.87
2017,9,23,14,45,832.5,94.5,2.1,25.0,585.0,419.61,311.97
2017,9,23,15,0,819.0,91.0,2.1,25.0,546.0,371.8,271.94
2017,9,23,15,15,797.5,88.0,2.05,24.5,501.0,322.02,230.11
2017,9,23,15,30,776.0,85.0,2.0,24.0,456.0,273.3,188.48
2017,9,23,15,45,751.5,79.5,2.0,24.0,408.0,223.02,145.52
2017,9,23,16,0,727.0,74.0,2.0,24.0,360.0,174.61,105.33
2017,9,23,16,15,686.0,69.5,1.9,23.5,309.0,124.12,67.49
2017,9,23,16,30,645.0,65.0,1.8,23.0,258.0,80.64,41.19
2017,9,23,16,45,589.5,57.5,1.75,22.5,208.0,38.81,28.05
2017,9,23,17,0,534.0,50.0,1.7,22.0,158.0,35.13,24.73
2017,9,23,17,15,434.5,40.5,1.8,21.0,111.5,29.62,19.68
2017,9,23,17,30,335.0,31.0,1.9,20.0,65.0,23.78,13.71
2017,9,23,17,45,167.5,15.5,2.0,19.0,32.5,11.67,0.0
2017,9,23,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,164.5,14.0,1.05,14.5,29.5,74.27,0.0
2017,9,24,6,30,329.0,28.0,1.0,15.0,59.0,164.73,113.04
2017,9,24,6,45,429.0,38.0,0.95,16.0,104.5,229.46,175.46
2017,9,24,7,0,529.0,48.0,0.9,17.0,150.0,303.02,237.95
2017,9,24,7,15,592.0,54.5,0.95,17.5,201.0,362.51,288.43
2017,9,24,7,30,655.0,61.0,1.0,18.0,252.0,426.03,340.22
2017,9,24,7,45,691.0,67.5,1.05,18.5,302.0,475.63,379.55
2017,9,24,8,0,727.0,74.0,1.1,19.0,352.0,528.67,419.96
2017,9,24,8,15,756.5,77.5,1.2,19.5,401.0,574.76,454.28
2017,9,24,8,30,786.0,81.0,1.3,20.0,450.0,620.58,487.49
2017,9,24,8,45,807.0,84.5,1.45,21.0,495.0,659.95,514.3
2017,9,24,9,0,828.0,88.0,1.6,22.0,540.0,697.94,538.76
2017,9,24,9,15,843.5,90.0,1.6,22.5,580.0,728.57,557.51
2017,9,24,9,30,859.0,92.0,1.6,23.0,620.0,753.23,571.95
2017,9,24,9,45,872.0,93.5,1.65,23.5,654.5,777.07,586.23
2017,9,24,10,0,885.0,95.0,1.7,24.0,689.0,798.35,598.72
2017,9,24,10,15,893.5,96.0,1.65,24.5,717.0,812.81,605.65
2017,9,24,10,30,902.0,97.0,1.6,25.0,745.0,824.33,610.68
2017,9,24,10,45,903.5,100.0,1.6,25.5,764.0,829.31,611.97
2017,9,24,11,0,905.0,103.0,1.6,26.0,783.0,831.12,611.35
2017,9,24,11,15,908.0,103.5,1.55,26.0,795.5,828.39,608.54
2017,9,24,11,30,911.0,104.0,1.5,26.0,808.0,822.52,603.83
2017,9,24,11,45,909.0,106.0,1.5,26.0,811.5,811.16,596.19
2017,9,24,12,0,907.0,108.0,1.5,26.0,815.0,796.8,586.7
2017,9,24,12,15,906.0,108.0,1.5,26.0,811.0,778.3,574.55
2017,9,24,12,30,905.0,108.0,1.5,26.0,807.0,756.97,560.59
2017,9,24,12,45,913.0,101.5,1.55,26.0,798.0,732.85,545.21
2017,9,24,13,0,921.0,95.0,1.6,26.0,789.0,705.7,527.32
2017,9,24,13,15,916.0,94.0,1.6,26.0,769.0,672.55,503.56
2017,9,24,13,30,911.0,93.0,1.6,26.0,749.0,637.23,477.84
2017,9,24,13,45,908.5,89.5,1.65,26.5,723.5,598.98,448.92
2017,9,24,14,0,906.0,86.0,1.7,27.0,698.0,558.73,417.88
2017,9,24,14,15,895.5,84.5,1.7,26.5,664.0,514.61,384.53
2017,9,24,14,30,885.0,83.0,1.7,26.0,630.0,469.46,349.35
2017,9,24,14,45,872.5,80.0,1.7,26.0,590.5,421.36,310.23
2017,9,24,15,0,860.0,77.0,1.7,26.0,551.0,372.88,269.78
2017,9,24,15,15,840.5,74.5,1.7,25.5,506.0,322.55,227.6
2017,9,24,15,30,821.0,72.0,1.7,25.0,461.0,269.04,182.31
2017,9,24,15,45,682.0,87.0,1.7,25.0,387.0,208.3,135.43
2017,9,24,16,0,543.0,102.0,1.7,25.0,313.0,163.72,103.69
2017,9,24,16,15,509.5,93.0,1.65,24.5,269.0,122.89,73.71
2017,9,24,16,30,476.0,84.0,1.6,24.0,225.0,85.47,50.97
2017,9,24,16,45,429.5,72.0,1.6,23.5,180.5,51.61,38.89
2017,9,24,17,0,383.0,60.0,1.6,23.0,136.0,44.14,32.28
2017,9,24,17,15,316.5,45.5,1.7,22.0,95.5,34.24,23.42
2017,9,24,17,30,250.0,31.0,1.8,21.0,55.0,24.1,13.58
2017,9,24,17,45,125.0,15.5,1.9,20.0,27.5,12.04,0.0
2017,9,24,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,168.5,13.0,0.9,14.5,28.0,63.08,0.0
2017,9,25,6,30,337.0,26.0,0.8,15.0,56.0,164.35,110.54
2017,9,25,6,45,438.0,35.0,0.75,16.0,101.0,228.18,173.61
2017,9,25,7,0,539.0,44.0,0.7,17.0,146.0,301.01,235.47
2017,9,25,7,15,600.0,50.0,0.7,17.5,196.0,359.05,284.58
2017,9,25,7,30,661.0,56.0,0.7,18.0,246.0,418.89,333.22
2017,9,25,7,45,697.0,61.5,0.7,19.0,296.0,469.92,372.46
2017,9,25,8,0,733.0,67.0,0.7,20.0,346.0,521.86,410.61
2017,9,25,8,15,762.0,70.5,0.8,20.5,394.0,567.65,444.46
2017,9,25,8,30,791.0,74.0,0.9,21.0,442.0,613.16,477.2
2017,9,25,8,45,809.5,77.5,1.0,22.0,486.5,650.85,502.13
2017,9,25,9,0,828.0,81.0,1.1,23.0,531.0,687.03,524.81
2017,9,25,9,15,843.5,83.5,1.15,23.5,571.0,714.33,541.49
2017,9,25,9,30,859.0,86.0,1.2,24.0,611.0,743.41,559.36
2017,9,25,9,45,868.5,88.5,1.3,24.5,644.5,765.61,572.93
2017,9,25,10,0,878.0,91.0,1.4,25.0,678.0,785.14,584.75
2017,9,25,10,15,886.0,92.0,1.35,25.5,705.0,799.08,591.23
2017,9,25,10,30,894.0,93.0,1.3,26.0,732.0,810.1,595.84
2017,9,25,10,45,900.5,93.5,1.3,26.5,752.0,816.38,598.0
2017,9,25,11,0,907.0,94.0,1.3,27.0,772.0,819.56,598.28
2017,9,25,11,15,910.0,94.5,1.3,27.0,784.0,816.82,596.01
2017,9,25,11,30,913.0,95.0,1.3,27.0,796.0,810.94,591.87
2017,9,25,11,45,914.5,95.0,1.3,27.5,800.5,800.26,583.58
2017,9,25,12,0,916.0,95.0,1.3,28.0,805.0,786.51,573.45
2017,9,25,12,15,915.0,95.0,1.3,28.0,801.0,767.91,561.37
2017,9,25,12,30,914.0,95.0,1.3,28.0,797.0,746.45,547.47
2017,9,25,12,45,904.0,98.0,1.35,28.5,783.0,718.95,528.98
2017,9,25,13,0,894.0,101.0,1.4,29.0,769.0,689.23,508.08
2017,9,25,13,15,888.0,100.0,1.45,29.0,749.5,656.19,485.11
2017,9,25,13,30,882.0,99.0,1.5,29.0,730.0,621.13,460.19
2017,9,25,13,45,875.0,97.0,1.6,29.0,703.0,582.71,432.57
2017,9,25,14,0,868.0,95.0,1.7,29.0,676.0,542.69,402.95
2017,9,25,14,15,856.5,93.0,1.75,28.5,642.5,499.1,370.37
2017,9,25,14,30,845.0,91.0,1.8,28.0,609.0,451.66,333.93
2017,9,25,14,45,829.0,88.5,1.9,28.0,569.0,404.11,295.7
2017,9,25,15,0,813.0,86.0,2.0,28.0,529.0,356.6,256.43
2017,9,25,15,15,791.0,83.0,2.05,27.5,484.5,307.16,215.32
2017,9,25,15,30,769.0,80.0,2.1,27.0,440.0,258.83,174.49
2017,9,25,15,45,738.0,76.5,2.15,27.0,392.0,209.64,133.21
2017,9,25,16,0,707.0,73.0,2.2,27.0,344.0,162.99,95.57
2017,9,25,16,15,664.5,68.0,2.15,26.0,293.5,113.35,59.88
2017,9,25,16,30,622.0,63.0,2.1,25.0,243.0,70.94,36.21
2017,9,25,16,45,559.0,56.0,2.1,24.5,194.0,37.97,27.04
2017,9,25,17,0,496.0,49.0,2.1,24.0,145.0,34.88,24.21
2017,9,25,17,15,392.0,39.0,2.1,23.0,100.0,28.88,18.72
2017,9,25,17,30,288.0,29.0,2.1,22.0,55.0,22.5,11.84
2017,9,25,17,45,144.0,14.5,2.15,21.0,27.5,11.15,0.0
2017,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,153.0,13.0,1.2,16.5,26.5,58.02,0.0
2017,9,26,6,30,306.0,26.0,1.2,17.0,53.0,152.84,99.73
2017,9,26,6,45,410.0,36.0,1.25,18.0,97.5,217.25,164.12
2017,9,26,7,0,514.0,46.0,1.3,19.0,142.0,290.98,226.91
2017,9,26,7,15,579.0,52.5,1.4,19.5,192.0,350.28,277.52
2017,9,26,7,30,644.0,59.0,1.5,20.0,242.0,413.81,329.78
2017,9,26,7,45,685.0,64.0,1.65,21.0,292.0,463.83,369.47
2017,9,26,8,0,726.0,69.0,1.8,22.0,342.0,517.56,410.45
2017,9,26,8,15,755.5,72.5,1.9,22.5,390.5,563.29,444.69
2017,9,26,8,30,785.0,76.0,2.0,23.0,439.0,608.77,477.8
2017,9,26,8,45,806.5,79.0,2.1,24.0,484.0,647.63,504.09
2017,9,26,9,0,828.0,82.0,2.2,25.0,529.0,685.16,527.87
2017,9,26,9,15,844.0,84.5,2.2,25.5,569.0,712.69,544.66
2017,9,26,9,30,860.0,87.0,2.2,26.0,609.0,742.02,562.59
2017,9,26,9,45,871.5,89.0,2.2,26.5,643.5,765.09,575.99
2017,9,26,10,0,883.0,91.0,2.2,27.0,678.0,785.55,587.58
2017,9,26,10,15,891.5,92.0,2.2,27.5,705.5,799.82,594.97
2017,9,26,10,30,900.0,93.0,2.2,28.0,733.0,811.16,600.48
2017,9,26,10,45,907.0,93.5,2.25,28.5,753.5,817.75,603.29
2017,9,26,11,0,914.0,94.0,2.3,29.0,774.0,821.21,604.15
2017,9,26,11,15,917.5,95.0,2.25,29.0,786.5,819.26,602.0
2017,9,26,11,30,921.0,96.0,2.2,29.0,799.0,814.13,597.9
2017,9,26,11,45,923.5,95.5,2.2,29.5,803.5,803.52,589.51
2017,9,26,12,0,926.0,95.0,2.2,30.0,808.0,789.81,579.21
2017,9,26,12,15,925.5,94.5,2.15,30.0,804.5,770.83,566.31
2017,9,26,12,30,925.0,94.0,2.1,30.0,801.0,748.94,551.57
2017,9,26,12,45,926.0,91.5,2.05,30.5,790.0,723.33,533.29
2017,9,26,13,0,927.0,89.0,2.0,31.0,779.0,694.95,512.56
2017,9,26,13,15,922.0,88.5,1.95,31.0,759.0,662.09,488.78
2017,9,26,13,30,917.0,88.0,1.9,31.0,739.0,627.03,463.07
2017,9,26,13,45,910.0,86.5,1.85,31.5,712.0,587.9,433.13
2017,9,26,14,0,903.0,85.0,1.8,32.0,685.0,547.08,401.46
2017,9,26,14,15,892.0,83.5,1.75,31.5,651.0,502.86,368.23
2017,9,26,14,30,881.0,82.0,1.7,31.0,617.0,457.68,333.3
2017,9,26,14,45,866.5,79.5,1.7,31.0,577.5,409.5,294.67
2017,9,26,15,0,852.0,77.0,1.7,31.0,538.0,361.11,254.92
2017,9,26,15,15,831.5,74.5,1.6,31.0,492.5,307.25,210.27
2017,9,26,15,30,811.0,72.0,1.5,31.0,447.0,257.87,168.63
2017,9,26,15,45,598.0,99.5,1.45,31.0,359.5,195.54,124.75
2017,9,26,16,0,385.0,127.0,1.4,31.0,272.0,156.73,102.02
2017,9,26,16,15,361.5,112.0,1.3,30.0,232.5,119.87,75.97
2017,9,26,16,30,338.0,97.0,1.2,29.0,193.0,85.41,55.1
2017,9,26,16,45,306.0,80.0,1.15,28.0,153.5,58.21,43.61
2017,9,26,17,0,274.0,63.0,1.1,27.0,114.0,46.88,33.9
2017,9,26,17,15,219.0,46.0,1.2,26.0,78.5,34.94,23.39
2017,9,26,17,30,164.0,29.0,1.3,25.0,43.0,22.41,11.05
2017,9,26,17,45,82.0,14.5,1.4,24.0,21.5,14.25,0.0
2017,9,26,18,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,6,15,158.0,12.5,1.3,18.5,26.0,58.56,0.0
2017,9,27,6,30,316.0,25.0,1.3,19.0,52.0,153.58,96.59
2017,9,27,6,45,423.5,34.5,1.35,19.5,97.0,219.46,164.27
2017,9,27,7,0,531.0,44.0,1.4,20.0,142.0,294.31,228.27
2017,9,27,7,15,595.5,50.5,1.4,20.5,192.5,353.82,278.84
2017,9,27,7,30,660.0,57.0,1.4,21.0,243.0,415.2,329.08
2017,9,27,7,45,701.0,62.0,1.45,22.0,293.5,468.08,370.39
2017,9,27,8,0,742.0,67.0,1.5,23.0,344.0,522.19,410.93
2017,9,27,8,15,771.5,70.5,1.5,23.5,393.0,568.29,444.62
2017,9,27,8,30,801.0,74.0,1.5,24.0,442.0,614.1,477.01
2017,9,27,8,45,821.0,77.0,1.5,25.0,486.5,652.26,501.78
2017,9,27,9,0,841.0,80.0,1.5,26.0,531.0,688.97,523.88
2017,9,27,9,15,856.5,82.5,1.45,26.5,571.5,716.36,539.71
2017,9,27,9,30,872.0,85.0,1.4,27.0,612.0,745.45,556.51
2017,9,27,9,45,871.5,92.0,1.4,28.0,643.0,764.97,565.99
2017,9,27,10,0,871.0,99.0,1.4,29.0,674.0,781.43,573.45
2017,9,27,10,15,879.5,100.5,1.3,29.0,701.5,795.94,580.85
2017,9,27,10,30,888.0,102.0,1.2,29.0,729.0,807.55,586.31
2017,9,27,10,45,893.5,103.0,1.15,29.5,749.0,813.27,587.43
2017,9,27,11,0,899.0,104.0,1.1,30.0,769.0,815.9,586.7
2017,9,27,11,15,902.5,105.0,1.05,30.0,781.5,813.84,584.26
2017,9,27,11,30,906.0,106.0,1.0,30.0,794.0,808.64,579.97
2017,9,27,11,45,907.5,106.0,1.0,30.5,798.0,797.79,571.73
2017,9,27,12,0,909.0,106.0,1.0,31.0,802.0,783.89,561.71
2017,9,27,12,15,907.5,106.0,1.05,31.0,798.0,764.83,550.2
2017,9,27,12,30,906.0,106.0,1.1,31.0,794.0,742.96,536.89
2017,9,27,12,45,907.5,103.0,1.2,31.0,783.0,717.51,521.63
2017,9,27,13,0,909.0,100.0,1.3,31.0,772.0,689.34,503.14
2017,9,27,13,15,903.5,99.0,1.4,31.0,751.5,656.11,480.59
2017,9,27,13,30,898.0,98.0,1.5,31.0,731.0,620.78,455.96
2017,9,27,13,45,889.0,96.5,1.6,31.0,703.5,581.13,427.56
2017,9,27,14,0,880.0,95.0,1.7,31.0,676.0,540.0,397.24
2017,9,27,14,15,867.5,93.5,1.75,30.5,641.5,495.94,364.4
2017,9,27,14,30,855.0,92.0,1.8,30.0,607.0,448.09,327.76
2017,9,27,14,45,839.0,89.5,1.85,30.0,567.0,400.18,289.27
2017,9,27,15,0,823.0,87.0,1.9,30.0,527.0,352.32,249.8
2017,9,27,15,15,801.0,83.5,1.9,29.5,482.0,302.13,208.3
2017,9,27,15,30,779.0,80.0,1.9,29.0,437.0,253.05,167.21
2017,9,27,15,45,749.0,76.0,1.95,29.0,388.0,203.4,126.11
2017,9,27,16,0,719.0,72.0,2.0,29.0,339.0,156.19,88.86
2017,9,27,16,15,675.0,67.0,1.85,28.0,288.5,106.19,54.34
2017,9,27,16,30,631.0,62.0,1.7,27.0,238.0,63.62,32.8
2017,9,27,16,45,566.5,54.5,1.6,26.0,188.0,37.35,26.29
2017,9,27,17,0,502.0,47.0,1.5,25.0,138.0,33.77,23.08
2017,9,27,17,15,391.5,36.5,1.45,24.0,93.5,27.21,17.08
2017,9,27,17,30,281.0,26.0,1.4,23.0,49.0,20.23,8.86
2017,9,27,17,45,140.5,13.0,1.35,22.5,24.5,12.78,0.0
2017,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,6,15,137.5,13.0,0.55,16.5,24.0,52.67,0.0
2017,9,28,6,30,275.0,26.0,0.5,17.0,48.0,139.05,84.76
2017,9,28,6,45,384.5,37.0,0.45,17.5,92.5,206.19,154.17
2017,9,28,7,0,494.0,48.0,0.4,18.0,137.0,281.58,217.74
2017,9,28,7,15,560.5,55.0,0.4,18.5,186.5,340.93,267.4
2017,9,28,7,30,627.0,62.0,0.4,19.0,236.0,404.59,318.52
2017,9,28,7,45,672.0,67.0,0.45,20.0,286.5,457.9,359.57
2017,9,28,8,0,717.0,72.0,0.5,21.0,337.0,510.74,398.69
2017,9,28,8,15,747.5,76.0,0.45,21.5,385.5,557.08,431.34
2017,9,28,8,30,778.0,80.0,0.4,22.0,434.0,603.21,462.58
2017,9,28,8,45,800.0,83.0,0.4,23.0,479.0,641.94,487.24
2017,9,28,9,0,822.0,86.0,0.4,24.0,524.0,679.36,509.48
2017,9,28,9,15,838.0,88.5,0.5,24.5,563.5,710.29,529.04
2017,9,28,9,30,854.0,91.0,0.6,25.0,603.0,739.14,547.14
2017,9,28,9,45,862.0,94.0,0.7,26.0,636.0,756.56,556.51
2017,9,28,10,0,870.0,97.0,0.8,27.0,669.0,775.02,566.66
2017,9,28,10,15,878.5,98.5,0.9,27.0,696.0,789.44,576.37
2017,9,28,10,30,887.0,100.0,1.0,27.0,723.0,800.96,584.3
2017,9,28,10,45,892.0,101.0,1.15,27.5,742.5,806.22,587.72
2017,9,28,11,0,897.0,102.0,1.3,28.0,762.0,808.39,589.17
2017,9,28,11,15,900.0,102.5,1.4,28.0,773.5,805.37,587.87
2017,9,28,11,30,903.0,103.0,1.5,28.0,785.0,799.25,584.62
2017,9,28,11,45,903.0,103.5,1.6,28.5,788.5,787.76,576.74
2017,9,28,12,0,903.0,104.0,1.7,29.0,792.0,773.28,566.94
2017,9,28,12,15,901.5,104.0,1.8,29.0,787.5,754.29,555.27
2017,9,28,12,30,900.0,104.0,1.9,29.0,783.0,732.52,541.68
2017,9,28,12,45,901.5,101.0,2.0,29.0,772.0,707.17,525.34
2017,9,28,13,0,903.0,98.0,2.1,29.0,761.0,679.12,505.93
2017,9,28,13,15,897.0,97.0,2.15,29.0,740.5,645.76,481.99
2017,9,28,13,30,891.0,96.0,2.2,29.0,720.0,610.35,456.08
2017,9,28,13,45,883.0,94.0,2.25,29.0,693.0,571.05,426.78
2017,9,28,14,0,875.0,92.0,2.3,29.0,666.0,530.21,395.61
2017,9,28,14,15,863.0,90.5,2.3,28.5,631.5,486.64,362.15
2017,9,28,14,30,851.0,89.0,2.3,28.0,597.0,442.24,327.05
2017,9,28,14,45,836.0,86.0,2.35,28.0,557.5,391.48,285.76
2017,9,28,15,0,821.0,83.0,2.4,28.0,518.0,343.72,245.67
2017,9,28,15,15,799.0,80.0,2.35,27.5,473.0,294.19,203.98
2017,9,28,15,30,777.0,77.0,2.3,27.0,428.0,245.77,162.84
2017,9,28,15,45,749.5,72.5,2.25,26.5,380.0,196.39,121.71
2017,9,28,16,0,722.0,68.0,2.2,26.0,332.0,149.18,84.37
2017,9,28,16,15,678.5,63.0,2.1,25.0,282.0,102.66,52.78
2017,9,28,16,30,635.0,58.0,2.0,24.0,232.0,57.01,29.52
2017,9,28,16,45,573.0,51.0,1.95,23.5,183.0,34.72,24.31
2017,9,28,17,0,511.0,44.0,1.9,23.0,134.0,31.43,21.25
2017,9,28,17,15,401.0,34.0,1.9,22.0,90.0,25.21,15.47
2017,9,28,17,30,291.0,24.0,1.9,21.0,46.0,18.59,6.91
2017,9,28,17,45,145.5,12.0,1.9,20.5,23.0,11.8,0.0
2017,9,28,18,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,16.0,13.0,2.05,15.0,14.0,17.38,0.0
2017,9,29,6,30,32.0,26.0,2.1,15.0,28.0,43.94,23.12
2017,9,29,6,45,65.5,45.5,2.2,15.5,55.0,81.23,59.91
2017,9,29,7,0,99.0,65.0,2.3,16.0,82.0,119.27,93.1
2017,9,29,7,15,116.0,86.0,2.3,16.5,113.0,153.88,123.07
2017,9,29,7,30,133.0,107.0,2.3,17.0,144.0,189.28,153.04
2017,9,29,7,45,145.0,127.5,2.3,17.5,175.0,222.14,180.17
2017,9,29,8,0,157.0,148.0,2.3,18.0,206.0,255.36,206.87
2017,9,29,8,15,230.5,162.0,2.35,18.0,259.5,326.2,264.29
2017,9,29,8,30,304.0,176.0,2.4,18.0,313.0,394.01,318.2
2017,9,29,8,45,295.5,197.5,2.45,18.5,342.0,418.64,335.68
2017,9,29,9,0,287.0,219.0,2.5,19.0,371.0,441.62,351.71
2017,9,29,9,15,329.5,228.5,2.45,19.0,415.5,486.36,385.61
2017,9,29,9,30,372.0,238.0,2.4,19.0,460.0,531.69,419.29
2017,9,29,9,45,336.5,262.0,2.4,19.5,471.5,534.24,418.36
2017,9,29,10,0,301.0,286.0,2.4,20.0,483.0,534.27,415.81
2017,9,29,10,15,383.0,273.0,2.45,20.0,534.5,583.62,453.65
2017,9,29,10,30,465.0,260.0,2.5,20.0,586.0,639.1,494.97
2017,9,29,10,45,665.0,182.0,2.55,20.5,661.0,714.91,552.75
2017,9,29,11,0,865.0,104.0,2.6,21.0,736.0,781.75,599.3
2017,9,29,11,15,868.0,104.5,2.6,21.0,747.5,778.81,596.25
2017,9,29,11,30,871.0,105.0,2.6,21.0,759.0,772.87,591.8
2017,9,29,11,45,875.0,104.0,2.65,21.5,763.5,763.17,584.03
2017,9,29,12,0,879.0,103.0,2.7,22.0,768.0,750.5,574.31
2017,9,29,12,15,877.5,102.5,2.75,22.0,763.5,731.42,561.26
2017,9,29,12,30,876.0,102.0,2.8,22.0,759.0,709.65,546.34
2017,9,29,12,45,858.5,108.0,2.85,22.5,743.5,680.85,524.5
2017,9,29,13,0,841.0,114.0,2.9,23.0,728.0,649.73,500.23
2017,9,29,13,15,834.5,113.0,2.95,23.0,708.0,617.38,475.92
2017,9,29,13,30,828.0,112.0,3.0,23.0,688.0,583.21,449.77
2017,9,29,13,45,824.0,108.0,3.05,23.0,662.5,545.92,420.78
2017,9,29,14,0,820.0,104.0,3.1,23.0,637.0,507.01,389.84
2017,9,29,14,15,807.0,101.5,3.15,23.0,603.5,463.89,354.92
2017,9,29,14,30,794.0,99.0,3.2,23.0,570.0,420.22,318.71
2017,9,29,14,45,778.5,96.0,3.25,23.0,531.5,374.84,280.32
2017,9,29,15,0,763.0,93.0,3.3,23.0,493.0,329.6,241.23
2017,9,29,15,15,672.0,104.0,3.3,22.5,434.0,273.19,195.22
2017,9,29,15,30,581.0,115.0,3.3,22.0,375.0,227.46,158.34
2017,9,29,15,45,617.5,95.5,3.3,22.0,343.5,185.89,120.85
2017,9,29,16,0,654.0,76.0,3.3,22.0,312.0,140.48,81.84
2017,9,29,16,15,607.0,70.0,3.3,21.5,263.5,96.35,51.84
2017,9,29,16,30,560.0,64.0,3.3,21.0,215.0,56.91,32.94
2017,9,29,16,45,492.0,56.0,3.3,20.5,167.5,39.25,28.55
2017,9,29,17,0,424.0,48.0,3.3,20.0,120.0,35.34,24.86
2017,9,29,17,15,312.5,36.0,3.25,19.5,79.0,27.38,17.36
2017,9,29,17,30,201.0,24.0,3.2,19.0,38.0,18.88,5.9
2017,9,29,17,45,100.5,12.0,3.15,18.5,19.0,11.8,0.0
2017,9,29,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,6,15,98.0,13.5,2.5,13.5,20.5,41.15,0.0
2017,9,30,6,30,196.0,27.0,2.5,14.0,41.0,110.5,61.23
2017,9,30,6,45,308.0,39.5,2.55,14.5,83.0,177.64,134.49
2017,9,30,7,0,420.0,52.0,2.6,15.0,125.0,251.69,199.24
2017,9,30,7,15,491.0,61.0,2.5,15.5,173.5,312.0,251.83
2017,9,30,7,30,562.0,70.0,2.4,16.0,222.0,377.01,306.62
2017,9,30,7,45,610.0,76.0,2.35,16.5,271.5,430.37,350.51
2017,9,30,8,0,658.0,82.0,2.3,17.0,321.0,485.65,394.34
2017,9,30,8,15,691.5,86.5,2.2,17.5,368.5,531.87,429.53
2017,9,30,8,30,725.0,91.0,2.1,18.0,416.0,578.23,463.61
2017,9,30,8,45,750.5,94.0,2.05,19.0,460.5,615.25,489.03
2017,9,30,9,0,776.0,97.0,2.0,20.0,505.0,653.57,514.55
2017,9,30,9,15,793.5,100.0,1.95,20.5,544.5,684.85,534.5
2017,9,30,9,30,811.0,103.0,1.9,21.0,584.0,714.2,552.59
2017,9,30,9,45,825.5,104.5,1.85,22.0,618.0,737.53,565.11
2017,9,30,10,0,840.0,106.0,1.8,23.0,652.0,758.43,575.79
2017,9,30,10,15,849.5,107.5,1.75,23.0,679.0,772.89,584.19
2017,9,30,10,30,859.0,109.0,1.7,23.0,706.0,784.51,590.75
