Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,10,45,867.0,109.5,1.7,23.5,726.0,788.09,591.24
2017,9,30,11,0,875.0,110.0,1.7,24.0,746.0,791.84,592.05
2017,9,30,11,15,879.0,110.5,1.7,24.5,758.0,789.47,588.83
2017,9,30,11,30,883.0,111.0,1.7,25.0,770.0,784.05,583.75
2017,9,30,11,45,887.5,109.5,1.75,25.5,775.0,773.95,576.11
2017,9,30,12,0,892.0,108.0,1.8,26.0,780.0,760.82,566.56
2017,9,30,12,15,891.0,108.0,1.85,26.0,775.5,742.25,554.49
2017,9,30,12,30,890.0,108.0,1.9,26.0,771.0,720.91,540.57
2017,9,30,12,45,877.5,111.5,1.95,26.5,756.5,692.63,519.66
2017,9,30,13,0,865.0,115.0,2.0,27.0,742.0,661.77,496.54
2017,9,30,13,15,858.5,114.0,2.1,27.0,722.0,628.66,472.81
2017,9,30,13,30,852.0,113.0,2.2,27.0,702.0,593.67,447.13
2017,9,30,13,45,845.5,110.0,2.35,27.0,675.0,555.09,418.38
2017,9,30,14,0,839.0,107.0,2.5,27.0,648.0,515.02,387.65
2017,9,30,14,15,825.5,105.0,2.55,26.5,614.0,471.37,353.8
2017,9,30,14,30,812.0,103.0,2.6,26.0,580.0,427.19,318.5
2017,9,30,14,45,796.5,99.0,2.7,26.0,540.5,380.12,279.53
2017,9,30,15,0,781.0,95.0,2.8,26.0,501.0,333.18,239.75
2017,9,30,15,15,756.5,91.5,2.85,25.5,456.5,284.59,198.66
2017,9,30,15,30,732.0,88.0,2.9,25.0,412.0,234.29,156.08
2017,9,30,15,45,680.0,82.0,3.0,25.0,355.5,181.68,113.27
2017,9,30,16,0,628.0,76.0,3.1,25.0,299.0,133.81,76.7
2017,9,30,16,15,562.0,75.0,3.15,24.0,252.0,94.24,51.94
2017,9,30,16,30,496.0,74.0,3.2,23.0,205.0,61.6,39.14
2017,9,30,16,45,462.5,61.5,3.25,22.5,162.5,44.56,32.83
2017,9,30,17,0,429.0,49.0,3.3,22.0,120.0,36.67,25.7
2017,9,30,17,15,308.5,36.5,3.3,21.0,78.0,28.23,17.79
2017,9,30,17,30,188.0,24.0,3.3,20.0,36.0,18.76,3.94
2017,9,30,17,45,94.0,12.0,3.35,19.5,18.0,11.8,0.0
2017,9,30,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,6,15,162.0,11.0,2.6,14.5,22.5,56.44,0.0
2017,10,1,6,30,324.0,22.0,2.7,15.0,45.0,145.72,75.13
2017,10,1,6,45,440.5,31.0,2.8,15.5,90.0,216.56,162.4
2017,10,1,7,0,557.0,40.0,2.9,16.0,135.0,290.68,228.42
2017,10,1,7,15,622.0,45.5,3.0,16.5,185.0,349.9,281.0
2017,10,1,7,30,687.0,51.0,3.1,17.0,235.0,413.01,335.0
2017,10,1,7,45,727.5,55.5,3.25,17.5,285.5,465.27,378.75
2017,10,1,8,0,768.0,60.0,3.4,18.0,336.0,518.68,421.89
2017,10,1,8,15,796.0,63.0,3.35,18.5,384.0,563.51,456.57
2017,10,1,8,30,824.0,66.0,3.3,19.0,432.0,607.89,489.77
2017,10,1,8,45,844.0,68.0,3.3,20.0,476.5,641.36,513.03
2017,10,1,9,0,864.0,70.0,3.3,21.0,521.0,677.04,535.99
2017,10,1,9,15,878.0,72.0,3.25,21.5,560.5,706.72,554.94
2017,10,1,9,30,892.0,74.0,3.2,22.0,600.0,734.16,572.04
2017,10,1,9,45,891.5,80.0,3.15,22.5,630.5,752.79,582.66
2017,10,1,10,0,891.0,86.0,3.1,23.0,661.0,768.32,591.1
2017,10,1,10,15,898.5,87.0,3.05,23.0,687.5,781.42,599.01
2017,10,1,10,30,906.0,88.0,3.0,23.0,714.0,791.55,604.93
2017,10,1,10,45,911.0,89.0,2.95,23.5,733.0,796.68,606.28
2017,10,1,11,0,916.0,90.0,2.9,24.0,752.0,798.67,605.6
2017,10,1,11,15,918.5,90.5,2.85,24.0,763.5,795.06,602.35
2017,10,1,11,30,921.0,91.0,2.8,24.0,775.0,788.29,597.08
2017,10,1,11,45,921.5,91.0,2.75,24.5,778.5,776.37,587.24
2017,10,1,12,0,922.0,91.0,2.7,25.0,782.0,761.41,575.47
2017,10,1,12,15,921.0,91.0,2.7,25.0,777.5,742.38,562.4
2017,10,1,12,30,920.0,91.0,2.7,25.0,773.0,720.5,547.4
2017,10,1,12,45,914.0,91.5,2.7,25.5,759.5,693.04,526.84
2017,10,1,13,0,908.0,92.0,2.7,26.0,746.0,663.18,503.69
2017,10,1,13,15,902.5,91.0,2.75,26.0,726.0,629.96,479.0
2017,10,1,13,30,897.0,90.0,2.8,26.0,706.0,594.66,452.27
2017,10,1,13,45,888.0,89.0,2.85,26.0,678.5,555.59,422.13
2017,10,1,14,0,879.0,88.0,2.9,26.0,651.0,515.05,390.13
2017,10,1,14,15,868.0,86.0,2.9,25.5,617.5,471.41,355.6
2017,10,1,14,30,857.0,84.0,2.9,25.0,584.0,426.89,319.34
2017,10,1,14,45,839.5,82.5,2.9,25.0,544.0,376.46,277.12
2017,10,1,15,0,822.0,81.0,2.9,25.0,504.0,329.3,236.5
2017,10,1,15,15,801.0,78.0,2.9,24.5,459.5,280.29,194.41
2017,10,1,15,30,780.0,75.0,2.9,24.0,415.0,232.32,153.03
2017,10,1,15,45,746.5,72.0,2.9,24.0,367.0,183.54,112.25
2017,10,1,16,0,713.0,69.0,2.9,24.0,319.0,137.57,76.65
2017,10,1,16,15,667.5,63.5,2.8,23.0,269.0,88.27,44.51
2017,10,1,16,30,622.0,58.0,2.7,22.0,219.0,46.58,27.73
2017,10,1,16,45,547.5,51.0,2.65,21.5,169.5,35.61,25.23
2017,10,1,17,0,473.0,44.0,2.6,21.0,120.0,32.38,22.11
2017,10,1,17,15,346.0,33.0,2.55,20.0,77.5,25.2,15.2
2017,10,1,17,30,219.0,22.0,2.5,19.0,35.0,17.54,0.83
2017,10,1,17,45,109.5,11.0,2.45,18.0,17.5,10.81,0.0
2017,10,1,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,15,172.5,10.5,2.85,14.5,22.5,58.42,0.0
2017,10,2,6,30,345.0,21.0,2.9,15.0,45.0,146.27,67.92
2017,10,2,6,45,462.5,30.0,3.0,15.5,90.5,218.71,163.06
2017,10,2,7,0,580.0,39.0,3.1,16.0,136.0,297.24,233.05
2017,10,2,7,15,646.0,45.0,3.15,16.5,187.5,358.16,287.18
2017,10,2,7,30,712.0,51.0,3.2,17.0,239.0,423.04,342.66
2017,10,2,7,45,754.0,55.0,3.3,17.5,291.0,476.29,387.21
2017,10,2,8,0,796.0,59.0,3.4,18.0,343.0,530.71,431.07
2017,10,2,8,15,824.5,62.0,3.35,18.5,392.0,576.6,466.53
2017,10,2,8,30,853.0,65.0,3.3,19.0,441.0,618.36,497.79
2017,10,2,8,45,873.5,67.0,3.25,19.5,486.5,656.49,525.25
2017,10,2,9,0,894.0,69.0,3.2,20.0,532.0,693.1,549.58
2017,10,2,9,15,908.0,71.0,3.1,20.5,572.5,723.31,568.57
2017,10,2,9,30,922.0,73.0,3.0,21.0,613.0,751.18,585.6
2017,10,2,9,45,925.5,77.5,2.95,21.5,645.5,771.5,597.3
2017,10,2,10,0,929.0,82.0,2.9,22.0,678.0,788.75,606.81
2017,10,2,10,15,936.5,83.0,2.8,22.0,705.0,802.11,614.48
2017,10,2,10,30,944.0,84.0,2.7,22.0,732.0,812.36,620.05
2017,10,2,10,45,949.5,84.5,2.65,22.5,752.0,817.35,621.19
2017,10,2,11,0,955.0,85.0,2.6,23.0,772.0,819.08,620.22
2017,10,2,11,15,957.5,85.5,2.55,23.0,783.0,815.23,616.77
2017,10,2,11,30,960.0,86.0,2.5,23.0,794.0,808.08,611.22
2017,10,2,11,45,961.0,86.0,2.45,23.5,797.5,796.04,601.28
2017,10,2,12,0,962.0,86.0,2.4,24.0,801.0,780.81,589.33
2017,10,2,12,15,960.0,86.0,2.4,24.0,796.0,760.32,575.35
2017,10,2,12,30,958.0,86.0,2.4,24.0,791.0,736.9,559.4
2017,10,2,12,45,944.0,90.0,2.45,24.0,775.5,706.7,538.22
2017,10,2,13,0,930.0,94.0,2.5,24.0,760.0,674.37,514.42
2017,10,2,13,15,924.0,93.0,2.55,24.0,739.0,640.13,488.94
2017,10,2,13,30,918.0,92.0,2.6,24.0,718.0,603.79,461.35
2017,10,2,13,45,908.0,91.0,2.7,24.0,689.5,563.42,430.27
2017,10,2,14,0,898.0,90.0,2.8,24.0,661.0,521.61,397.26
2017,10,2,14,15,886.0,88.0,2.85,24.0,626.0,476.76,360.94
2017,10,2,14,30,874.0,86.0,2.9,24.0,591.0,431.07,322.99
2017,10,2,14,45,857.0,84.0,2.95,24.0,550.5,379.68,279.84
2017,10,2,15,0,840.0,82.0,3.0,24.0,510.0,331.48,238.18
2017,10,2,15,15,817.5,79.0,3.05,23.5,464.5,281.31,194.99
2017,10,2,15,30,795.0,76.0,3.1,23.0,419.0,232.3,152.69
2017,10,2,15,45,761.5,72.5,3.15,22.5,369.5,182.49,111.31
2017,10,2,16,0,728.0,69.0,3.2,22.0,320.0,135.5,75.26
2017,10,2,16,15,679.5,63.5,3.2,21.0,269.0,85.42,43.22
2017,10,2,16,30,631.0,58.0,3.2,20.0,218.0,43.32,32.29
2017,10,2,16,45,550.5,51.0,3.2,19.5,167.5,35.93,25.7
2017,10,2,17,0,470.0,44.0,3.2,19.0,117.0,32.73,22.55
2017,10,2,17,15,335.0,32.5,3.2,18.0,74.5,25.06,15.02
2017,10,2,17,30,200.0,21.0,3.2,17.0,32.0,16.84,0.0
2017,10,2,17,45,100.0,10.5,3.25,16.5,16.0,10.32,0.0
2017,10,2,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,15,103.5,11.5,1.85,10.5,18.0,39.88,0.0
2017,10,3,6,30,207.0,23.0,1.9,11.0,36.0,105.61,42.4
2017,10,3,6,45,327.5,35.0,2.0,11.5,78.5,177.05,133.16
2017,10,3,7,0,448.0,47.0,2.1,12.0,121.0,253.55,201.19
2017,10,3,7,15,522.0,55.0,2.1,12.5,170.0,314.31,254.96
2017,10,3,7,30,596.0,63.0,2.1,13.0,219.0,379.99,311.16
2017,10,3,7,45,645.5,68.5,2.15,14.0,269.0,434.14,355.88
2017,10,3,8,0,695.0,74.0,2.2,15.0,319.0,490.27,400.44
2017,10,3,8,15,728.5,78.5,2.2,15.5,367.5,535.01,435.26
2017,10,3,8,30,762.0,83.0,2.2,16.0,416.0,582.2,470.8
2017,10,3,8,45,788.5,85.5,2.2,17.0,461.5,622.19,499.0
2017,10,3,9,0,815.0,88.0,2.2,18.0,507.0,661.1,525.55
2017,10,3,9,15,832.5,90.5,2.1,18.5,547.0,692.31,545.32
2017,10,3,9,30,850.0,93.0,2.0,19.0,587.0,721.47,563.12
2017,10,3,9,45,865.0,94.0,1.95,20.0,621.5,744.88,575.8
2017,10,3,10,0,880.0,95.0,1.9,21.0,656.0,762.44,584.25
2017,10,3,10,15,889.0,96.5,1.9,21.5,683.5,776.82,592.01
2017,10,3,10,30,898.0,98.0,1.9,22.0,711.0,788.27,597.82
2017,10,3,10,45,905.0,98.5,1.9,22.5,731.0,794.11,599.88
2017,10,3,11,0,912.0,99.0,1.9,23.0,751.0,796.83,599.97
2017,10,3,11,15,915.5,99.5,1.9,23.0,762.5,793.75,597.41
2017,10,3,11,30,919.0,100.0,1.9,23.0,774.0,787.5,592.86
2017,10,3,11,45,921.5,99.5,1.95,23.5,778.0,776.36,584.39
2017,10,3,12,0,924.0,99.0,2.0,24.0,782.0,762.12,573.93
2017,10,3,12,15,922.5,99.0,2.0,24.0,777.5,742.53,560.62
2017,10,3,12,30,921.0,99.0,2.0,24.0,773.0,720.1,545.35
2017,10,3,12,45,918.0,98.5,2.05,24.5,760.5,693.47,525.22
2017,10,3,13,0,915.0,98.0,2.1,25.0,748.0,664.3,503.01
2017,10,3,13,15,909.0,97.0,2.1,25.0,727.5,630.47,477.8
2017,10,3,13,30,903.0,96.0,2.1,25.0,707.0,594.59,450.6
2017,10,3,13,45,895.5,93.5,2.15,25.0,679.0,554.65,420.03
2017,10,3,14,0,888.0,91.0,2.2,25.0,651.0,513.13,387.47
2017,10,3,14,15,875.0,89.5,2.25,24.5,616.0,468.73,352.53
2017,10,3,14,30,862.0,88.0,2.3,24.0,581.0,420.56,313.68
2017,10,3,14,45,846.0,85.0,2.35,24.0,540.5,372.26,273.04
2017,10,3,15,0,830.0,82.0,2.4,24.0,500.0,324.04,231.55
2017,10,3,15,15,806.0,78.5,2.45,23.5,454.5,273.62,188.43
2017,10,3,15,30,782.0,75.0,2.5,23.0,409.0,224.55,146.37
2017,10,3,15,45,749.5,71.0,2.55,23.0,360.0,175.28,105.52
2017,10,3,16,0,717.0,67.0,2.6,23.0,311.0,128.72,70.2
2017,10,3,16,15,667.5,61.5,2.6,22.0,260.0,79.5,39.72
2017,10,3,16,30,618.0,56.0,2.6,21.0,209.0,38.29,27.76
2017,10,3,16,45,541.0,48.5,2.65,20.5,159.5,34.06,23.94
2017,10,3,17,0,464.0,41.0,2.7,20.0,110.0,30.29,20.29
2017,10,3,17,15,330.0,29.5,2.75,19.0,69.0,22.49,12.59
2017,10,3,17,30,196.0,18.0,2.8,18.0,28.0,14.14,0.0
2017,10,3,17,45,98.0,9.0,2.9,17.0,14.0,8.85,0.0
2017,10,3,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,124.5,10.5,0.55,11.5,18.0,44.34,0.0
2017,10,4,6,30,249.0,21.0,0.5,12.0,36.0,115.48,37.2
2017,10,4,6,45,372.0,31.5,0.5,12.5,79.0,188.3,139.15
2017,10,4,7,0,495.0,42.0,0.5,13.0,122.0,265.53,206.92
2017,10,4,7,15,567.0,49.0,0.45,13.5,171.5,325.72,258.72
2017,10,4,7,30,639.0,56.0,0.4,14.0,221.0,390.69,312.26
2017,10,4,7,45,686.0,61.0,0.4,15.0,271.5,442.07,352.97
2017,10,4,8,0,733.0,66.0,0.4,16.0,322.0,497.69,395.0
2017,10,4,8,15,764.5,69.5,0.4,16.5,370.5,543.59,428.82
2017,10,4,8,30,796.0,73.0,0.4,17.0,419.0,589.29,461.35
2017,10,4,8,45,820.0,75.5,0.45,18.0,464.0,628.4,487.84
2017,10,4,9,0,844.0,78.0,0.5,19.0,509.0,666.24,512.53
2017,10,4,9,15,860.0,80.5,0.5,19.5,549.0,693.37,528.63
2017,10,4,9,30,876.0,83.0,0.5,20.0,589.0,721.99,545.66
2017,10,4,9,45,885.5,85.5,0.55,21.0,622.0,743.51,557.39
2017,10,4,10,0,895.0,88.0,0.6,22.0,655.0,762.3,567.3
2017,10,4,10,15,903.5,89.0,0.6,22.5,682.0,775.86,574.05
2017,10,4,10,30,912.0,90.0,0.6,23.0,709.0,786.44,578.95
2017,10,4,10,45,919.0,90.5,0.6,23.5,729.0,792.28,580.85
2017,10,4,11,0,926.0,91.0,0.6,24.0,749.0,794.96,580.86
2017,10,4,11,15,929.5,91.5,0.6,24.0,760.5,791.8,578.34
2017,10,4,11,30,933.0,92.0,0.6,24.0,772.0,785.43,573.93
2017,10,4,11,45,935.0,91.5,0.6,24.5,776.0,773.76,565.11
2017,10,4,12,0,937.0,91.0,0.6,25.0,780.0,758.96,554.43
2017,10,4,12,15,936.0,91.0,0.65,25.0,775.5,739.5,542.61
2017,10,4,12,30,935.0,91.0,0.7,25.0,771.0,717.14,528.87
2017,10,4,12,45,927.5,92.5,0.75,25.5,757.0,689.25,508.96
2017,10,4,13,0,920.0,94.0,0.8,26.0,743.0,658.99,487.12
2017,10,4,13,15,914.0,93.0,0.85,26.0,722.5,625.04,463.26
2017,10,4,13,30,908.0,92.0,0.9,26.0,702.0,589.02,437.31
2017,10,4,13,45,899.5,90.0,1.0,26.0,674.0,548.88,408.06
2017,10,4,14,0,891.0,88.0,1.1,26.0,646.0,507.24,376.68
2017,10,4,14,15,878.5,86.5,1.15,25.5,611.0,463.0,342.73
2017,10,4,14,30,866.0,85.0,1.2,25.0,576.0,417.97,306.99
2017,10,4,14,45,849.0,82.5,1.3,25.0,535.5,366.63,265.06
2017,10,4,15,0,832.0,80.0,1.4,25.0,495.0,318.51,224.43
2017,10,4,15,15,808.0,76.5,1.45,24.5,449.0,268.12,181.92
2017,10,4,15,30,784.0,73.0,1.5,24.0,403.0,219.08,140.46
2017,10,4,15,45,750.0,69.0,1.6,24.0,354.0,169.65,100.2
2017,10,4,16,0,716.0,65.0,1.7,24.0,305.0,123.09,65.7
2017,10,4,16,15,666.0,60.0,1.7,23.0,254.5,77.99,39.59
2017,10,4,16,30,616.0,55.0,1.7,22.0,204.0,37.15,26.65
2017,10,4,16,45,536.5,47.0,1.7,21.0,154.5,33.06,23.0
2017,10,4,17,0,457.0,39.0,1.7,20.0,105.0,28.76,18.94
2017,10,4,17,15,321.5,27.5,1.75,19.0,64.5,20.89,11.0
2017,10,4,17,30,186.0,16.0,1.8,18.0,24.0,12.44,0.0
2017,10,4,17,45,93.0,8.0,1.9,17.5,12.0,7.86,0.0
2017,10,4,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,134.0,9.5,0.55,11.5,17.5,45.58,0.0
2017,10,5,6,30,268.0,19.0,0.5,12.0,35.0,117.79,26.32
2017,10,5,6,45,390.5,29.5,0.5,13.0,78.0,191.46,140.05
2017,10,5,7,0,513.0,40.0,0.5,14.0,121.0,268.81,208.02
2017,10,5,7,15,584.5,47.0,0.5,14.5,171.0,329.19,260.16
2017,10,5,7,30,656.0,54.0,0.5,15.0,221.0,391.84,312.26
2017,10,5,7,45,701.0,59.0,0.5,15.5,271.5,445.19,355.19
2017,10,5,8,0,746.0,64.0,0.5,16.0,322.0,499.99,397.44
2017,10,5,8,15,777.0,67.5,0.5,17.0,370.5,545.84,430.62
2017,10,5,8,30,808.0,71.0,0.5,18.0,419.0,591.42,462.3
2017,10,5,8,45,830.0,74.0,0.55,19.0,464.0,629.99,488.38
2017,10,5,9,0,852.0,77.0,0.6,20.0,509.0,667.15,512.67
2017,10,5,9,15,868.0,79.0,0.55,20.5,548.5,693.8,527.76
2017,10,5,9,30,884.0,81.0,0.5,21.0,588.0,721.89,543.67
2017,10,5,9,45,890.0,85.0,0.45,22.0,620.5,742.54,553.21
2017,10,5,10,0,896.0,89.0,0.4,23.0,653.0,760.33,560.78
2017,10,5,10,15,904.5,90.5,0.4,23.5,680.0,774.32,567.74
2017,10,5,10,30,913.0,92.0,0.4,24.0,707.0,785.32,572.83
2017,10,5,10,45,919.5,92.5,0.45,25.0,726.5,790.67,574.11
2017,10,5,11,0,926.0,93.0,0.5,26.0,746.0,792.86,573.53
2017,10,5,11,15,929.0,93.5,0.6,26.0,757.5,789.23,572.39
2017,10,5,11,30,932.0,94.0,0.7,26.0,769.0,782.4,569.28
2017,10,5,11,45,934.0,94.0,0.8,26.5,773.0,771.16,562.23
2017,10,5,12,0,936.0,94.0,0.9,27.0,777.0,756.79,553.14
2017,10,5,12,15,934.5,93.5,1.0,27.0,772.0,736.43,541.14
2017,10,5,12,30,933.0,93.0,1.1,27.0,767.0,713.22,526.81
2017,10,5,12,45,934.0,90.5,1.2,27.0,755.5,686.89,509.24
2017,10,5,13,0,935.0,88.0,1.3,27.0,744.0,657.79,489.25
2017,10,5,13,15,929.5,87.0,1.4,27.0,723.0,623.71,465.12
2017,10,5,13,30,924.0,86.0,1.5,27.0,702.0,587.49,438.74
2017,10,5,13,45,915.0,85.0,1.6,27.0,673.5,547.52,408.84
2017,10,5,14,0,906.0,84.0,1.7,27.0,645.0,506.03,376.86
2017,10,5,14,15,893.5,82.0,1.75,26.5,610.0,460.79,341.65
2017,10,5,14,30,881.0,80.0,1.8,26.0,575.0,414.76,304.65
2017,10,5,14,45,863.5,78.0,1.85,26.0,534.0,366.44,264.31
2017,10,5,15,0,846.0,76.0,1.9,26.0,493.0,314.71,220.56
2017,10,5,15,15,822.5,73.0,1.9,25.5,447.5,264.36,177.81
2017,10,5,15,30,799.0,70.0,1.9,25.0,402.0,215.28,136.23
2017,10,5,15,45,765.5,66.0,1.95,25.0,352.5,165.36,95.76
2017,10,5,16,0,732.0,62.0,2.0,25.0,303.0,118.23,61.38
2017,10,5,16,15,682.5,57.0,1.9,24.0,252.5,72.56,35.94
2017,10,5,16,30,633.0,52.0,1.8,23.0,202.0,38.39,27.57
2017,10,5,16,45,553.0,44.5,1.75,22.0,152.5,31.21,21.26
2017,10,5,17,0,473.0,37.0,1.7,21.0,103.0,27.25,17.49
2017,10,5,17,15,332.0,26.0,1.75,20.0,62.5,19.76,9.66
2017,10,5,17,30,191.0,15.0,1.8,19.0,22.0,14.74,0.0
2017,10,5,17,45,95.5,7.5,1.85,18.5,11.0,7.37,0.0
2017,10,5,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,137.5,9.5,1.1,13.5,17.0,46.13,0.0
2017,10,6,6,30,275.0,19.0,1.1,14.0,34.0,118.4,11.47
2017,10,6,6,45,402.5,29.0,1.1,15.0,77.5,193.93,140.04
2017,10,6,7,0,530.0,39.0,1.1,16.0,121.0,272.72,209.99
2017,10,6,7,15,602.0,45.5,1.05,16.5,171.5,330.39,260.44
2017,10,6,7,30,674.0,52.0,1.0,17.0,222.0,395.94,315.07
2017,10,6,7,45,719.5,57.0,0.95,17.5,273.0,449.98,358.69
2017,10,6,8,0,765.0,62.0,0.9,18.0,324.0,505.48,401.48
2017,10,6,8,15,796.0,65.5,0.9,18.5,373.0,551.77,436.05
2017,10,6,8,30,827.0,69.0,0.9,19.0,422.0,597.75,469.18
2017,10,6,8,45,848.0,71.5,0.9,20.0,467.0,635.48,494.35
2017,10,6,9,0,869.0,74.0,0.9,21.0,512.0,668.15,515.09
2017,10,6,9,15,885.0,76.5,0.85,22.0,552.0,699.21,532.54
2017,10,6,9,30,901.0,79.0,0.8,23.0,592.0,728.05,548.03
2017,10,6,9,45,905.5,83.0,0.8,24.0,624.5,747.81,557.76
2017,10,6,10,0,910.0,87.0,0.8,25.0,657.0,764.6,565.53
2017,10,6,10,15,918.5,88.5,0.8,25.5,684.0,778.62,572.57
2017,10,6,10,30,927.0,90.0,0.8,26.0,711.0,789.6,577.7
2017,10,6,10,45,931.5,91.5,0.8,26.5,730.5,794.46,578.93
2017,10,6,11,0,936.0,93.0,0.8,27.0,750.0,796.09,578.26
2017,10,6,11,15,939.5,93.5,0.75,27.5,761.5,792.7,573.74
2017,10,6,11,30,943.0,94.0,0.7,28.0,773.0,786.07,567.33
2017,10,6,11,45,944.5,94.0,0.7,28.5,776.5,774.26,558.5
2017,10,6,12,0,946.0,94.0,0.7,29.0,780.0,759.31,547.82
2017,10,6,12,15,944.5,93.5,0.8,29.0,774.5,738.73,536.03
2017,10,6,12,30,943.0,93.0,0.9,29.0,769.0,715.25,521.69
2017,10,6,12,45,941.0,91.5,1.0,29.5,756.5,687.69,502.63
2017,10,6,13,0,939.0,90.0,1.1,30.0,744.0,657.49,481.32
2017,10,6,13,15,933.0,89.0,1.2,30.0,722.5,622.97,457.37
2017,10,6,13,30,927.0,88.0,1.3,30.0,701.0,586.34,431.19
2017,10,6,13,45,918.0,86.5,1.45,30.0,672.5,545.79,401.66
2017,10,6,14,0,909.0,85.0,1.6,30.0,644.0,503.72,369.93
2017,10,6,14,15,896.0,83.0,1.7,29.5,608.5,458.18,335.08
2017,10,6,14,30,883.0,81.0,1.8,29.0,573.0,411.88,298.4
2017,10,6,14,45,866.0,78.5,1.95,29.0,532.0,363.26,258.4
2017,10,6,15,0,849.0,76.0,2.1,29.0,491.0,311.2,214.9
2017,10,6,15,15,824.5,73.0,2.15,28.5,444.5,260.58,172.42
2017,10,6,15,30,800.0,70.0,2.2,28.0,398.0,211.33,131.27
2017,10,6,15,45,765.5,66.0,2.3,27.5,348.5,161.4,91.7
2017,10,6,16,0,731.0,62.0,2.4,27.0,299.0,114.36,58.39
2017,10,6,16,15,680.0,57.0,2.3,25.5,248.0,68.96,34.36
2017,10,6,16,30,629.0,52.0,2.2,24.0,197.0,35.26,24.74
2017,10,6,16,45,545.0,44.5,2.15,23.0,147.5,31.49,21.35
2017,10,6,17,0,461.0,37.0,2.1,22.0,98.0,27.55,17.57
2017,10,6,17,15,230.5,28.0,2.05,21.0,58.5,21.97,10.72
2017,10,6,17,30,0.0,19.0,2.0,20.0,19.0,18.68,0.0
2017,10,6,17,45,0.0,9.5,2.0,19.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,6,15,108.5,9.0,1.15,13.5,14.5,37.58,0.0
2017,10,7,6,30,217.0,18.0,1.2,14.0,29.0,97.89,0.0
2017,10,7,6,45,344.5,29.0,1.3,15.0,70.5,172.23,123.23
2017,10,7,7,0,472.0,40.0,1.4,16.0,112.0,249.16,191.98
2017,10,7,7,15,546.5,47.5,1.4,16.5,160.5,309.18,244.47
2017,10,7,7,30,621.0,55.0,1.4,17.0,209.0,374.22,299.27
2017,10,7,7,45,669.0,60.0,1.45,17.5,258.5,424.72,341.2
2017,10,7,8,0,717.0,65.0,1.5,18.0,308.0,479.64,384.95
2017,10,7,8,15,749.5,69.0,1.45,19.0,356.0,525.66,419.14
2017,10,7,8,30,782.0,73.0,1.4,20.0,404.0,571.56,451.84
2017,10,7,8,45,805.5,76.0,1.35,21.0,448.5,610.09,477.88
2017,10,7,9,0,829.0,79.0,1.3,22.0,493.0,647.34,502.07
2017,10,7,9,15,846.0,81.5,1.2,22.5,532.5,678.01,520.82
2017,10,7,9,30,863.0,84.0,1.1,23.0,572.0,703.17,534.86
2017,10,7,9,45,866.5,89.0,1.05,24.0,603.5,722.6,544.21
2017,10,7,10,0,870.0,94.0,1.0,25.0,635.0,739.14,551.51
2017,10,7,10,15,879.0,95.5,1.0,25.5,661.5,753.04,558.69
2017,10,7,10,30,888.0,97.0,1.0,26.0,688.0,764.04,564.0
2017,10,7,10,45,893.5,98.0,1.0,26.5,707.0,768.91,565.35
2017,10,7,11,0,899.0,99.0,1.0,27.0,726.0,770.71,564.84
2017,10,7,11,15,902.5,99.5,1.05,27.0,737.5,767.4,562.85
2017,10,7,11,30,906.0,100.0,1.1,27.0,749.0,760.98,558.95
2017,10,7,11,45,907.5,100.0,1.2,27.5,752.5,749.52,551.28
2017,10,7,12,0,909.0,100.0,1.3,28.0,756.0,735.04,541.64
2017,10,7,12,15,907.5,100.0,1.5,28.0,750.5,715.56,530.54
2017,10,7,12,30,906.0,100.0,1.7,28.0,745.0,693.29,516.18
2017,10,7,12,45,904.5,98.0,1.95,28.5,733.0,666.41,497.43
2017,10,7,13,0,903.0,96.0,2.2,29.0,721.0,636.98,476.24
2017,10,7,13,15,896.0,95.0,2.35,28.5,699.5,602.95,452.45
2017,10,7,13,30,889.0,94.0,2.5,28.0,678.0,566.98,426.45
2017,10,7,13,45,878.0,93.0,2.7,28.0,649.5,527.24,396.16
2017,10,7,14,0,867.0,92.0,2.9,28.0,621.0,486.23,363.95
2017,10,7,14,15,852.5,90.0,3.0,27.5,586.0,439.01,326.72
2017,10,7,14,30,838.0,88.0,3.1,27.0,551.0,393.75,289.78
2017,10,7,14,45,817.5,85.5,3.25,27.0,509.5,345.79,249.39
2017,10,7,15,0,797.0,83.0,3.4,27.0,468.0,298.36,208.73
2017,10,7,15,15,769.5,80.0,3.45,26.5,422.5,249.64,167.35
2017,10,7,15,30,742.0,77.0,3.5,26.0,377.0,202.66,127.86
2017,10,7,15,45,702.5,72.5,3.55,25.5,328.5,151.56,87.44
2017,10,7,16,0,663.0,68.0,3.6,25.0,280.0,106.81,56.07
2017,10,7,16,15,607.0,62.0,3.55,24.0,230.5,63.91,33.69
2017,10,7,16,30,551.0,56.0,3.5,23.0,181.0,38.89,27.95
2017,10,7,16,45,460.0,47.5,3.5,22.0,134.0,34.41,23.91
2017,10,7,17,0,369.0,39.0,3.5,21.0,87.0,29.74,19.39
2017,10,7,17,15,223.0,26.0,3.5,20.0,51.0,20.32,8.79
2017,10,7,17,30,77.0,13.0,3.5,19.0,15.0,12.78,0.0
2017,10,7,17,45,38.5,6.5,3.55,18.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,6,15,100.0,9.0,2.4,13.5,14.0,35.05,0.0
2017,10,8,6,30,200.0,18.0,2.5,14.0,28.0,91.32,0.0
2017,10,8,6,45,347.5,28.5,2.6,14.5,70.5,171.62,121.91
2017,10,8,7,0,495.0,39.0,2.7,15.0,113.0,255.44,197.83
2017,10,8,7,15,572.5,46.0,2.85,15.5,162.5,316.8,252.59
2017,10,8,7,30,650.0,53.0,3.0,16.0,212.0,380.81,308.08
2017,10,8,7,45,704.5,57.0,3.2,16.5,264.0,437.05,355.89
2017,10,8,8,0,759.0,61.0,3.4,17.0,316.0,495.37,403.8
2017,10,8,8,15,791.0,64.5,3.45,17.5,364.5,541.69,440.58
2017,10,8,8,30,823.0,68.0,3.5,18.0,413.0,587.77,476.05
2017,10,8,8,45,849.5,69.5,3.6,19.0,459.0,627.45,504.89
2017,10,8,9,0,876.0,71.0,3.7,20.0,505.0,662.43,529.52
2017,10,8,9,15,892.0,73.0,3.65,20.5,545.5,692.84,549.52
2017,10,8,9,30,908.0,75.0,3.6,21.0,586.0,721.02,567.54
2017,10,8,9,45,908.5,81.0,3.6,21.5,617.5,740.11,578.96
2017,10,8,10,0,909.0,87.0,3.6,22.0,649.0,756.06,588.16
2017,10,8,10,15,918.0,88.5,3.6,22.0,676.0,770.24,597.27
2017,10,8,10,30,927.0,90.0,3.6,22.0,703.0,781.38,604.3
2017,10,8,10,45,933.0,91.0,3.6,22.5,723.0,786.65,606.11
2017,10,8,11,0,939.0,92.0,3.6,23.0,743.0,788.71,605.79
2017,10,8,11,15,943.0,92.5,3.6,23.5,755.0,785.52,601.93
2017,10,8,11,30,947.0,93.0,3.6,24.0,767.0,779.09,595.94
2017,10,8,11,45,949.0,93.0,3.6,24.5,770.5,767.48,586.47
2017,10,8,12,0,951.0,93.0,3.6,25.0,774.0,752.7,574.94
2017,10,8,12,15,950.0,93.0,3.6,25.0,769.5,732.78,560.99
2017,10,8,12,30,949.0,93.0,3.6,25.0,765.0,709.92,543.93
2017,10,8,12,45,935.5,97.0,3.6,25.0,749.0,680.31,521.48
2017,10,8,13,0,922.0,101.0,3.6,25.0,733.0,648.59,497.19
2017,10,8,13,15,915.5,100.0,3.6,25.0,712.0,614.2,470.67
2017,10,8,13,30,909.0,99.0,3.6,25.0,691.0,577.8,442.1
2017,10,8,13,45,904.0,95.5,3.65,25.0,663.5,537.96,410.48
2017,10,8,14,0,899.0,92.0,3.7,25.0,636.0,496.37,376.7
2017,10,8,14,15,885.5,90.0,3.65,25.0,600.5,448.32,337.09
2017,10,8,14,30,872.0,88.0,3.6,25.0,565.0,402.07,297.9
2017,10,8,14,45,863.5,83.0,3.6,25.0,525.5,354.31,256.68
2017,10,8,15,0,855.0,78.0,3.6,25.0,486.0,305.96,214.25
2017,10,8,15,15,830.0,74.5,3.5,24.5,439.5,254.74,170.15
2017,10,8,15,30,805.0,71.0,3.4,24.0,393.0,204.94,127.84
2017,10,8,15,45,637.5,89.0,3.3,24.0,323.5,153.65,92.4
2017,10,8,16,0,470.0,107.0,3.2,24.0,254.0,121.15,75.76
2017,10,8,16,15,412.5,93.5,3.0,23.5,206.0,81.66,53.55
2017,10,8,16,30,355.0,80.0,2.8,23.0,158.0,59.0,45.17
2017,10,8,16,45,232.5,59.0,2.6,22.5,105.0,44.19,32.13
2017,10,8,17,0,110.0,38.0,2.4,22.0,52.0,31.33,20.51
2017,10,8,17,15,62.0,21.0,2.45,21.5,28.0,17.76,6.0
2017,10,8,17,30,14.0,4.0,2.5,21.0,4.0,3.93,0.0
2017,10,8,17,45,7.0,2.0,2.55,20.5,2.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,16.0,4.5,2.65,13.5,5.0,8.57,0.0
2017,10,9,6,30,32.0,9.0,2.6,14.0,10.0,21.79,0.0
2017,10,9,6,45,83.0,29.0,2.6,14.5,39.0,70.44,47.5
2017,10,9,7,0,134.0,49.0,2.6,15.0,68.0,116.88,89.47
2017,10,9,7,15,183.5,72.0,2.55,15.5,110.0,169.7,135.03
2017,10,9,7,30,233.0,95.0,2.5,16.0,152.0,225.38,182.37
2017,10,9,7,45,168.0,114.0,2.5,16.5,159.5,214.39,174.1
2017,10,9,8,0,103.0,133.0,2.5,17.0,167.0,204.34,165.46
2017,10,9,8,15,147.5,152.5,2.45,17.5,209.5,253.1,205.29
2017,10,9,8,30,192.0,172.0,2.4,18.0,252.0,304.07,245.92
2017,10,9,8,45,244.0,185.5,2.35,19.0,298.5,361.81,290.53
2017,10,9,9,0,296.0,199.0,2.3,20.0,345.0,414.44,330.06
2017,10,9,9,15,364.5,214.0,2.2,20.5,408.0,481.18,379.99
2017,10,9,9,30,433.0,229.0,2.1,21.0,471.0,555.41,433.79
2017,10,9,9,45,456.0,236.5,2.05,22.0,504.0,583.67,451.67
2017,10,9,10,0,479.0,244.0,2.0,23.0,537.0,610.8,468.65
2017,10,9,10,15,491.0,250.0,1.9,23.0,561.5,627.0,478.98
2017,10,9,10,30,503.0,256.0,1.8,23.0,586.0,641.5,488.05
2017,10,9,10,45,418.5,292.5,1.7,23.5,572.5,609.9,461.57
2017,10,9,11,0,334.0,329.0,1.6,24.0,559.0,581.64,437.78
2017,10,9,11,15,338.0,333.0,1.5,24.0,568.5,583.47,438.33
2017,10,9,11,30,342.0,337.0,1.4,24.0,578.0,584.01,437.71
2017,10,9,11,45,294.0,347.5,1.3,24.5,555.5,553.12,413.24
2017,10,9,12,0,246.0,358.0,1.2,25.0,533.0,520.13,387.66
2017,10,9,12,15,244.0,355.5,1.2,25.0,528.5,508.79,379.68
2017,10,9,12,30,242.0,353.0,1.2,25.0,524.0,496.78,371.02
2017,10,9,12,45,303.5,333.5,1.25,25.5,543.5,507.93,379.34
2017,10,9,13,0,365.0,314.0,1.3,26.0,563.0,514.18,383.68
2017,10,9,13,15,356.0,306.5,1.3,25.5,543.5,487.73,364.99
2017,10,9,13,30,347.0,299.0,1.3,25.0,524.0,461.01,346.03
2017,10,9,13,45,275.5,295.5,1.35,25.0,469.5,407.15,306.38
2017,10,9,14,0,204.0,292.0,1.4,25.0,415.0,359.84,271.42
2017,10,9,14,15,192.0,274.0,1.45,24.5,384.5,327.9,248.09
2017,10,9,14,30,180.0,256.0,1.5,24.0,354.0,296.75,224.87
2017,10,9,14,45,153.5,232.0,1.6,24.0,311.0,256.86,194.55
2017,10,9,15,0,127.0,208.0,1.7,24.0,268.0,219.43,165.98
2017,10,9,15,15,112.5,182.0,1.65,23.5,231.5,185.73,140.03
2017,10,9,15,30,98.0,156.0,1.6,23.0,195.0,153.67,115.25
2017,10,9,15,45,85.0,131.5,1.6,22.5,162.5,128.41,95.89
2017,10,9,16,0,72.0,107.0,1.6,22.0,130.0,101.12,75.06
2017,10,9,16,15,55.5,81.0,1.5,21.0,96.5,74.27,55.05
2017,10,9,16,30,39.0,55.0,1.4,20.0,63.0,50.97,38.76
2017,10,9,16,45,28.5,37.0,1.3,19.5,42.0,35.19,24.78
2017,10,9,17,0,18.0,19.0,1.2,19.0,21.0,18.48,9.91
2017,10,9,17,15,9.0,10.0,1.15,18.5,11.0,9.72,0.12
2017,10,9,17,30,0.0,1.0,1.1,18.0,1.0,0.98,0.0
2017,10,9,17,45,0.0,0.5,1.1,17.5,0.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,4.5,2.0,1.25,13.0,2.5,3.12,0.0
2017,10,10,6,30,9.0,4.0,1.2,13.0,5.0,6.8,0.0
2017,10,10,6,45,4.5,19.5,1.2,13.0,20.0,20.36,9.94
2017,10,10,7,0,0.0,35.0,1.2,13.0,35.0,34.03,22.79
2017,10,10,7,15,43.0,54.5,1.15,13.5,65.0,75.56,58.16
2017,10,10,7,30,86.0,74.0,1.1,14.0,95.0,123.63,99.15
2017,10,10,7,45,106.0,101.0,1.05,15.0,132.0,166.8,135.14
2017,10,10,8,0,126.0,128.0,1.0,16.0,169.0,210.55,170.61
2017,10,10,8,15,131.5,154.0,0.9,16.5,203.0,245.34,197.97
2017,10,10,8,30,137.0,180.0,0.8,17.0,237.0,279.7,224.18
2017,10,10,8,45,150.5,204.0,0.75,18.0,272.5,316.32,251.2
2017,10,10,9,0,164.0,228.0,0.7,19.0,308.0,352.87,277.35
2017,10,10,9,15,176.0,248.0,0.85,19.5,340.5,383.73,300.0
2017,10,10,9,30,188.0,268.0,1.0,20.0,373.0,414.28,322.16
2017,10,10,9,45,311.5,249.0,1.15,21.0,434.5,487.22,377.31
2017,10,10,10,0,435.0,230.0,1.3,22.0,496.0,562.63,432.5
2017,10,10,10,15,446.0,249.0,1.4,22.0,531.0,591.18,452.1
2017,10,10,10,30,457.0,268.0,1.5,22.0,566.0,617.9,470.69
2017,10,10,10,45,415.0,291.5,1.65,22.5,568.5,604.37,459.33
2017,10,10,11,0,373.0,315.0,1.8,23.0,571.0,594.07,450.42
2017,10,10,11,15,377.5,319.0,1.8,23.0,581.0,596.14,451.54
2017,10,10,11,30,382.0,323.0,1.8,23.0,591.0,596.76,451.57
2017,10,10,11,45,346.0,336.5,1.85,23.5,580.0,577.05,435.74
2017,10,10,12,0,310.0,350.0,1.9,24.0,569.0,556.9,419.78
2017,10,10,12,15,308.0,348.5,1.95,24.0,565.0,544.77,411.15
