Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,12,30,306.0,347.0,2.0,24.0,561.0,531.76,401.76
2017,10,10,12,45,371.5,318.0,2.05,24.0,572.5,533.48,404.13
2017,10,10,13,0,437.0,289.0,2.1,24.0,584.0,531.11,403.08
2017,10,10,13,15,427.5,283.0,2.1,24.0,565.0,503.81,382.53
2017,10,10,13,30,418.0,277.0,2.1,24.0,546.0,476.06,361.53
2017,10,10,13,45,355.5,282.5,2.15,24.0,504.5,432.67,328.66
2017,10,10,14,0,293.0,288.0,2.2,24.0,463.0,392.83,298.41
2017,10,10,14,15,253.5,262.0,2.15,23.5,407.0,341.23,259.71
2017,10,10,14,30,214.0,236.0,2.1,23.0,351.0,290.93,221.6
2017,10,10,14,45,234.0,214.5,2.1,22.5,331.5,263.52,199.7
2017,10,10,15,0,254.0,193.0,2.1,22.0,312.0,236.97,177.69
2017,10,10,15,15,214.5,176.5,2.05,21.5,270.5,203.02,151.37
2017,10,10,15,30,175.0,160.0,2.0,21.0,229.0,169.29,125.62
2017,10,10,15,45,144.0,145.0,2.0,20.5,196.5,141.49,104.83
2017,10,10,16,0,113.0,130.0,2.0,20.0,164.0,116.56,86.95
2017,10,10,16,15,87.0,103.5,2.05,19.5,127.0,86.75,65.4
2017,10,10,16,30,61.0,77.0,2.1,19.0,90.0,67.48,53.17
2017,10,10,16,45,30.5,55.0,2.15,18.5,61.5,49.4,37.04
2017,10,10,17,0,0.0,33.0,2.2,18.0,33.0,31.37,20.62
2017,10,10,17,15,0.0,16.5,2.25,17.5,16.5,15.93,2.21
2017,10,10,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,3.0,2.5,11.0,3.0,2.95,0.0
2017,10,11,6,30,0.0,6.0,2.5,11.0,6.0,5.9,0.0
2017,10,11,6,45,38.5,25.0,2.55,11.5,30.5,44.0,27.09
2017,10,11,7,0,77.0,44.0,2.6,12.0,55.0,82.14,61.99
2017,10,11,7,15,114.0,71.0,2.65,12.5,94.0,132.35,105.51
2017,10,11,7,30,151.0,98.0,2.7,13.0,133.0,184.08,149.99
2017,10,11,7,45,201.5,122.0,2.8,13.5,180.5,246.54,202.65
2017,10,11,8,0,252.0,146.0,2.9,14.0,228.0,305.83,251.71
2017,10,11,8,15,283.0,166.0,2.9,14.5,271.0,351.76,288.73
2017,10,11,8,30,314.0,186.0,2.9,15.0,314.0,398.67,325.67
2017,10,11,8,45,344.0,200.5,2.95,16.0,355.5,439.37,356.4
2017,10,11,9,0,374.0,215.0,3.0,17.0,397.0,480.5,386.75
2017,10,11,9,15,462.0,190.5,2.95,17.5,432.5,524.62,420.83
2017,10,11,9,30,550.0,166.0,2.9,18.0,468.0,564.82,451.5
2017,10,11,9,45,460.0,205.5,2.9,18.5,468.5,549.9,436.51
2017,10,11,10,0,370.0,245.0,2.9,19.0,469.0,524.16,413.77
2017,10,11,10,15,433.5,236.0,2.8,19.0,509.5,566.74,446.09
2017,10,11,10,30,497.0,227.0,2.7,19.0,550.0,602.73,472.82
2017,10,11,10,45,392.5,267.0,2.65,19.5,526.0,560.9,437.77
2017,10,11,11,0,288.0,307.0,2.6,20.0,502.0,522.9,405.86
2017,10,11,11,15,284.5,313.0,2.55,20.0,508.5,521.82,404.59
2017,10,11,11,30,281.0,319.0,2.5,20.0,515.0,519.7,402.38
2017,10,11,11,45,298.0,334.0,2.5,20.5,542.5,539.63,415.97
2017,10,11,12,0,315.0,349.0,2.5,21.0,570.0,557.72,427.93
2017,10,11,12,15,313.5,347.0,2.5,21.0,565.5,545.34,418.47
2017,10,11,12,30,312.0,345.0,2.5,21.0,561.0,532.06,408.49
2017,10,11,12,45,356.5,309.5,2.5,21.0,552.0,514.41,396.31
2017,10,11,13,0,401.0,274.0,2.5,21.0,543.0,493.95,381.71
2017,10,11,13,15,347.0,277.5,2.45,21.0,505.5,452.32,349.54
2017,10,11,13,30,293.0,281.0,2.4,21.0,468.0,413.12,319.18
2017,10,11,13,45,306.5,265.0,2.4,21.0,452.5,391.59,302.51
2017,10,11,14,0,320.0,249.0,2.4,21.0,437.0,368.56,284.19
2017,10,11,14,15,309.5,234.5,2.35,20.5,408.5,335.73,258.51
2017,10,11,14,30,299.0,220.0,2.3,20.0,380.0,303.32,232.77
2017,10,11,14,45,238.5,213.0,2.25,20.0,334.0,262.29,200.55
2017,10,11,15,0,178.0,206.0,2.2,20.0,288.0,229.45,175.26
2017,10,11,15,15,161.0,181.0,2.25,19.5,249.5,193.72,147.07
2017,10,11,15,30,144.0,156.0,2.3,19.0,211.0,159.79,120.3
2017,10,11,15,45,127.0,130.0,2.4,18.5,174.0,127.0,94.66
2017,10,11,16,0,110.0,104.0,2.5,18.0,137.0,96.27,71.2
2017,10,11,16,15,89.0,79.0,2.6,17.5,102.5,68.42,50.98
2017,10,11,16,30,68.0,54.0,2.7,17.0,68.0,47.09,35.78
2017,10,11,16,45,51.0,36.5,2.8,16.5,45.5,32.65,22.77
2017,10,11,17,0,34.0,19.0,2.9,16.0,23.0,17.61,9.1
2017,10,11,17,15,17.0,9.5,2.9,15.5,11.5,9.01,0.0
2017,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,8.0,3.4,9.5,8.0,0.0,0.0
2017,10,12,6,30,0.0,16.0,3.4,10.0,16.0,15.73,0.0
2017,10,12,6,45,156.0,32.5,3.45,10.5,53.5,107.62,71.47
2017,10,12,7,0,312.0,49.0,3.5,11.0,91.0,190.35,148.11
2017,10,12,7,15,397.5,62.0,3.55,11.5,138.5,252.24,203.4
2017,10,12,7,30,483.0,75.0,3.6,12.0,186.0,321.19,263.47
2017,10,12,7,45,539.0,84.0,3.65,12.5,235.0,376.79,311.44
2017,10,12,8,0,595.0,93.0,3.7,13.0,284.0,434.75,359.91
2017,10,12,8,15,635.5,100.0,3.6,13.5,332.0,483.8,399.6
2017,10,12,8,30,676.0,107.0,3.5,14.0,380.0,533.37,438.46
2017,10,12,8,45,697.5,114.0,3.4,15.0,423.5,571.3,466.17
2017,10,12,9,0,719.0,121.0,3.3,16.0,467.0,608.05,492.08
2017,10,12,9,15,740.5,125.0,3.15,16.5,506.0,640.11,514.54
2017,10,12,9,30,762.0,129.0,3.0,17.0,545.0,670.49,535.16
2017,10,12,9,45,749.5,143.0,2.95,17.5,572.5,685.95,544.13
2017,10,12,10,0,737.0,157.0,2.9,18.0,600.0,698.26,550.69
2017,10,12,10,15,749.0,159.5,2.75,18.5,626.0,713.06,559.07
2017,10,12,10,30,761.0,162.0,2.6,19.0,652.0,725.33,565.4
2017,10,12,10,45,723.0,183.0,2.5,19.5,659.5,717.93,556.76
2017,10,12,11,0,685.0,204.0,2.4,20.0,667.0,707.53,546.2
2017,10,12,11,15,689.5,205.5,2.35,20.0,677.0,705.52,544.01
2017,10,12,11,30,694.0,207.0,2.3,20.0,687.0,701.02,539.95
2017,10,12,11,45,653.0,225.0,2.25,20.5,679.0,678.84,521.41
2017,10,12,12,0,612.0,243.0,2.2,21.0,671.0,654.49,501.51
2017,10,12,12,15,609.0,242.5,2.15,21.0,665.5,637.35,488.52
2017,10,12,12,30,606.0,242.0,2.1,21.0,660.0,618.41,474.06
2017,10,12,12,45,510.5,254.5,2.1,21.5,602.0,554.23,425.15
2017,10,12,13,0,415.0,267.0,2.1,22.0,544.0,493.45,378.64
2017,10,12,13,15,554.5,223.5,2.15,22.0,581.0,512.94,394.02
2017,10,12,13,30,694.0,180.0,2.2,22.0,618.0,522.83,400.71
2017,10,12,13,45,543.5,204.5,2.25,22.0,538.5,445.99,341.71
2017,10,12,14,0,393.0,229.0,2.3,22.0,459.0,380.77,291.66
2017,10,12,14,15,454.0,212.0,2.3,22.0,462.5,368.98,280.83
2017,10,12,14,30,515.0,195.0,2.3,22.0,466.0,353.14,265.57
2017,10,12,14,45,468.5,190.0,2.3,22.0,422.0,308.88,229.72
2017,10,12,15,0,422.0,185.0,2.3,22.0,378.0,268.15,196.8
2017,10,12,15,15,390.5,170.5,2.25,21.5,335.5,229.1,165.39
2017,10,12,15,30,359.0,156.0,2.2,21.0,293.0,189.92,134.45
2017,10,12,15,45,324.5,138.0,2.15,20.5,249.0,150.42,104.6
2017,10,12,16,0,290.0,120.0,2.1,20.0,205.0,114.26,79.54
2017,10,12,16,15,243.0,99.0,2.15,19.0,161.0,79.28,63.68
2017,10,12,16,30,196.0,78.0,2.2,18.0,117.0,61.45,48.06
2017,10,12,16,45,148.0,55.5,2.25,17.5,80.0,44.76,33.03
2017,10,12,17,0,100.0,33.0,2.3,17.0,43.0,27.37,16.95
2017,10,12,17,15,50.0,16.5,2.3,16.5,21.5,14.05,0.0
2017,10,12,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,6,15,19.0,5.0,1.65,10.5,6.0,0.0,0.0
2017,10,13,6,30,38.0,10.0,1.6,11.0,12.0,20.8,0.0
2017,10,13,6,45,136.5,29.5,1.6,11.5,46.0,95.87,60.92
2017,10,13,7,0,235.0,49.0,1.6,12.0,80.0,160.56,123.47
2017,10,13,7,15,313.5,64.5,1.7,12.5,124.5,219.0,174.83
2017,10,13,7,30,392.0,80.0,1.8,13.0,169.0,283.27,230.07
2017,10,13,7,45,458.0,89.5,1.95,13.5,217.5,339.51,277.86
2017,10,13,8,0,524.0,99.0,2.1,14.0,266.0,399.46,327.42
2017,10,13,8,15,564.5,107.0,2.1,14.5,312.0,448.89,366.92
2017,10,13,8,30,605.0,115.0,2.1,15.0,358.0,497.31,404.5
2017,10,13,8,45,642.0,119.0,2.15,16.0,402.5,539.6,435.83
2017,10,13,9,0,679.0,123.0,2.2,17.0,447.0,581.59,466.07
2017,10,13,9,15,701.0,127.5,2.1,17.5,485.5,613.57,488.16
2017,10,13,9,30,723.0,132.0,2.0,18.0,524.0,643.99,508.58
2017,10,13,9,45,731.5,138.0,1.95,19.0,555.0,664.86,520.73
2017,10,13,10,0,740.0,144.0,1.9,20.0,586.0,683.36,530.92
2017,10,13,10,15,752.0,146.5,1.85,20.5,612.0,698.16,539.43
2017,10,13,10,30,764.0,149.0,1.8,21.0,638.0,710.43,546.04
2017,10,13,10,45,745.5,162.0,1.8,21.5,650.0,709.12,542.82
2017,10,13,11,0,727.0,175.0,1.8,22.0,662.0,704.96,537.74
2017,10,13,11,15,731.5,176.0,1.75,22.0,672.5,702.32,535.0
2017,10,13,11,30,736.0,177.0,1.7,22.0,683.0,697.07,530.4
2017,10,13,11,45,704.0,191.5,1.7,22.5,677.5,677.66,514.54
2017,10,13,12,0,672.0,206.0,1.7,23.0,672.0,656.54,497.61
2017,10,13,12,15,669.5,205.5,1.75,23.0,666.5,638.73,484.85
2017,10,13,12,30,667.0,205.0,1.8,23.0,661.0,618.95,470.46
2017,10,13,12,45,670.5,199.0,1.85,23.5,650.5,595.64,452.59
2017,10,13,13,0,674.0,193.0,1.9,24.0,640.0,570.29,432.98
2017,10,13,13,15,664.5,190.0,1.95,24.0,618.5,538.79,409.29
2017,10,13,13,30,655.0,187.0,2.0,24.0,597.0,506.24,384.35
2017,10,13,13,45,609.5,193.5,2.1,24.0,562.5,464.11,351.91
2017,10,13,14,0,564.0,200.0,2.2,24.0,528.0,424.33,320.78
2017,10,13,14,15,545.0,193.0,2.25,23.5,494.0,385.03,289.95
2017,10,13,14,30,526.0,186.0,2.3,23.0,460.0,346.32,258.87
2017,10,13,14,45,487.0,180.0,2.35,23.0,418.5,303.26,223.91
2017,10,13,15,0,448.0,174.0,2.4,23.0,377.0,263.0,191.12
2017,10,13,15,15,416.5,161.0,2.35,22.5,334.5,221.33,157.56
2017,10,13,15,30,385.0,148.0,2.3,22.0,292.0,182.33,126.78
2017,10,13,15,45,346.5,131.5,2.25,21.5,248.0,145.86,99.76
2017,10,13,16,0,308.0,115.0,2.2,21.0,204.0,109.79,75.47
2017,10,13,16,15,258.0,95.0,2.25,20.0,160.0,74.94,59.65
2017,10,13,16,30,208.0,75.0,2.3,19.0,116.0,59.28,45.92
2017,10,13,16,45,153.5,53.0,2.35,18.5,78.5,42.87,31.18
2017,10,13,17,0,99.0,31.0,2.4,18.0,41.0,25.79,15.28
2017,10,13,17,15,49.5,15.5,2.45,17.0,20.5,13.22,0.0
2017,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,8.0,2.75,11.5,8.0,0.0,0.0
2017,10,14,6,30,0.0,16.0,2.8,12.0,16.0,15.73,0.0
2017,10,14,6,45,208.5,27.5,2.85,12.5,54.0,115.57,70.57
2017,10,14,7,0,417.0,39.0,2.9,13.0,92.0,215.96,164.94
2017,10,14,7,15,502.5,48.0,3.05,13.5,140.0,277.96,220.88
2017,10,14,7,30,588.0,57.0,3.2,14.0,188.0,345.81,280.13
2017,10,14,7,45,640.0,64.0,3.35,14.5,238.0,400.13,327.18
2017,10,14,8,0,692.0,71.0,3.5,15.0,288.0,456.54,374.39
2017,10,14,8,15,729.0,75.5,3.4,15.5,336.5,503.32,412.12
2017,10,14,8,30,766.0,80.0,3.3,16.0,385.0,548.22,447.16
2017,10,14,8,45,787.5,85.0,3.25,16.5,428.5,586.29,475.83
2017,10,14,9,0,809.0,90.0,3.2,17.0,472.0,622.96,502.62
2017,10,14,9,15,828.5,93.5,3.1,17.5,512.5,655.02,525.1
2017,10,14,9,30,848.0,97.0,3.0,18.0,553.0,685.07,545.53
2017,10,14,9,45,840.0,107.0,2.9,19.0,582.0,700.98,553.65
2017,10,14,10,0,832.0,117.0,2.8,20.0,611.0,713.65,559.24
2017,10,14,10,15,843.0,119.0,2.75,20.0,637.5,728.2,568.79
2017,10,14,10,30,854.0,121.0,2.7,20.0,664.0,739.92,576.05
2017,10,14,10,45,825.5,137.5,2.65,20.5,674.5,735.59,570.34
2017,10,14,11,0,797.0,154.0,2.6,21.0,685.0,729.53,563.28
2017,10,14,11,15,801.5,155.0,2.5,21.5,696.0,726.56,558.97
2017,10,14,11,30,806.0,156.0,2.4,22.0,707.0,720.77,552.61
2017,10,14,11,45,774.0,170.5,2.35,22.5,701.0,700.88,535.9
2017,10,14,12,0,742.0,185.0,2.3,23.0,695.0,679.03,517.93
2017,10,14,12,15,740.0,184.5,2.25,23.0,690.0,660.33,503.78
2017,10,14,12,30,738.0,184.0,2.2,23.0,685.0,639.42,487.85
2017,10,14,12,45,766.5,168.5,2.15,23.5,680.0,620.11,472.46
2017,10,14,13,0,795.0,153.0,2.1,24.0,675.0,597.26,454.17
2017,10,14,13,15,786.0,151.0,2.05,24.0,653.5,563.5,428.12
2017,10,14,13,30,777.0,149.0,2.0,24.0,632.0,528.31,400.59
2017,10,14,13,45,721.5,161.0,1.95,24.5,594.0,483.37,364.58
2017,10,14,14,0,666.0,173.0,1.9,25.0,556.0,440.87,330.21
2017,10,14,14,15,647.0,167.5,1.8,24.5,521.0,399.15,297.07
2017,10,14,14,30,628.0,162.0,1.7,24.0,486.0,357.89,263.58
2017,10,14,14,45,585.5,159.0,1.65,24.0,442.5,311.53,225.85
2017,10,14,15,0,543.0,156.0,1.6,24.0,399.0,268.79,190.93
2017,10,14,15,15,508.5,146.0,1.45,23.5,355.0,224.86,155.49
2017,10,14,15,30,474.0,136.0,1.3,23.0,311.0,183.72,123.17
2017,10,14,15,45,424.5,123.0,1.15,23.0,264.0,141.5,92.38
2017,10,14,16,0,375.0,110.0,1.0,23.0,217.0,104.01,68.55
2017,10,14,16,15,317.0,92.5,1.1,22.0,171.0,68.1,53.23
2017,10,14,16,30,259.0,75.0,1.2,21.0,125.0,59.3,45.5
2017,10,14,16,45,185.5,53.5,1.3,20.5,83.5,43.24,31.14
2017,10,14,17,0,112.0,32.0,1.4,20.0,42.0,26.56,15.39
2017,10,14,17,15,56.0,16.0,1.4,19.5,21.0,13.61,0.0
2017,10,14,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,4.5,2.9,11.0,4.5,0.0,0.0
2017,10,15,6,30,0.0,9.0,2.9,11.0,9.0,8.85,0.0
2017,10,15,6,45,113.5,27.0,2.95,11.5,41.5,76.5,43.14
2017,10,15,7,0,227.0,45.0,3.0,12.0,74.0,151.27,115.38
2017,10,15,7,15,304.5,61.5,3.05,12.5,118.0,209.63,167.16
2017,10,15,7,30,382.0,78.0,3.1,13.0,162.0,273.65,222.72
2017,10,15,7,45,435.0,90.5,3.15,14.0,208.5,326.13,267.41
2017,10,15,8,0,488.0,103.0,3.2,15.0,255.0,381.34,312.92
2017,10,15,8,15,529.0,112.5,3.15,15.5,300.5,428.72,351.31
2017,10,15,8,30,570.0,122.0,3.1,16.0,346.0,477.12,389.38
2017,10,15,8,45,595.0,130.5,3.05,17.0,388.0,517.7,419.41
2017,10,15,9,0,620.0,139.0,3.0,18.0,430.0,555.45,446.42
2017,10,15,9,15,643.0,144.5,2.85,18.5,468.0,587.71,469.17
2017,10,15,9,30,666.0,150.0,2.7,19.0,506.0,618.56,490.29
2017,10,15,9,45,664.0,161.0,2.6,20.0,534.0,636.42,500.21
2017,10,15,10,0,662.0,172.0,2.5,21.0,562.0,651.75,508.07
2017,10,15,10,15,674.5,175.5,2.4,21.5,587.5,667.07,517.06
2017,10,15,10,30,687.0,179.0,2.3,22.0,613.0,680.07,524.22
2017,10,15,10,45,658.0,196.5,2.2,22.5,622.0,675.49,517.96
2017,10,15,11,0,629.0,214.0,2.1,23.0,631.0,666.72,508.94
2017,10,15,11,15,634.0,216.0,2.0,23.5,641.5,667.29,507.27
2017,10,15,11,30,639.0,218.0,1.9,24.0,652.0,663.97,502.79
2017,10,15,11,45,603.5,233.5,1.85,24.5,644.5,643.13,485.63
2017,10,15,12,0,568.0,249.0,1.8,25.0,637.0,622.36,468.68
2017,10,15,12,15,565.5,248.0,1.7,25.5,632.0,605.84,455.13
2017,10,15,12,30,563.0,247.0,1.6,26.0,627.0,587.67,440.33
2017,10,15,12,45,608.0,224.0,1.5,26.5,627.0,575.09,430.12
2017,10,15,13,0,653.0,201.0,1.4,27.0,627.0,559.44,417.34
2017,10,15,13,15,643.0,197.5,1.3,27.0,606.0,527.91,393.28
2017,10,15,13,30,633.0,194.0,1.2,27.0,585.0,495.44,368.3
2017,10,15,13,45,563.5,208.0,1.15,27.0,544.5,450.09,333.89
2017,10,15,14,0,494.0,222.0,1.1,27.0,504.0,409.07,302.56
2017,10,15,14,15,474.5,213.0,1.0,27.0,470.5,370.67,272.58
2017,10,15,14,30,455.0,204.0,0.9,27.0,437.0,333.08,242.81
2017,10,15,14,45,405.5,197.5,0.85,27.0,393.0,292.34,211.28
2017,10,15,15,0,356.0,191.0,0.8,27.0,349.0,253.0,181.05
2017,10,15,15,15,326.0,174.5,0.75,26.5,307.5,213.31,150.63
2017,10,15,15,30,296.0,158.0,0.7,26.0,266.0,176.22,122.71
2017,10,15,15,45,254.0,137.0,0.7,25.5,220.5,137.2,94.85
2017,10,15,16,0,212.0,116.0,0.7,25.0,175.0,102.46,71.79
2017,10,15,16,15,172.5,91.5,0.75,24.0,133.5,71.1,55.27
2017,10,15,16,30,133.0,67.0,0.8,23.0,92.0,53.36,40.0
2017,10,15,16,45,66.5,45.5,0.9,22.5,58.0,39.41,27.56
2017,10,15,17,0,0.0,24.0,1.0,22.0,24.0,23.13,12.13
2017,10,15,17,15,0.0,12.0,1.0,21.5,12.0,11.58,0.0
2017,10,15,17,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,2.5,1.7,12.5,2.5,0.0,0.0
2017,10,16,6,30,0.0,5.0,1.7,13.0,5.0,4.91,0.0
2017,10,16,6,45,60.0,25.0,1.75,13.5,32.0,55.61,27.76
2017,10,16,7,0,120.0,45.0,1.8,14.0,59.0,105.46,78.56
2017,10,16,7,15,172.0,65.5,1.85,14.5,96.5,153.91,120.91
2017,10,16,7,30,224.0,86.0,1.9,15.0,134.0,205.67,165.34
2017,10,16,7,45,277.0,102.5,1.95,16.0,177.0,256.12,207.62
2017,10,16,8,0,330.0,119.0,2.0,17.0,220.0,309.7,251.31
2017,10,16,8,15,395.0,120.0,1.9,17.5,260.5,361.69,293.06
2017,10,16,8,30,460.0,121.0,1.8,18.0,301.0,410.21,331.1
2017,10,16,8,45,570.0,109.0,1.7,18.5,357.0,477.25,382.87
2017,10,16,9,0,680.0,97.0,1.6,19.0,413.0,544.98,433.54
2017,10,16,9,15,695.0,117.0,1.6,19.5,463.0,589.21,464.31
2017,10,16,9,30,710.0,137.0,1.6,20.0,513.0,631.14,492.8
2017,10,16,9,45,721.5,142.5,1.65,21.0,544.5,653.06,506.16
2017,10,16,10,0,733.0,148.0,1.7,22.0,576.0,672.71,517.81
2017,10,16,10,15,745.0,150.5,1.7,22.5,602.0,687.16,526.34
2017,10,16,10,30,757.0,153.0,1.7,23.0,628.0,699.1,533.05
2017,10,16,10,45,702.5,165.5,1.7,23.5,616.0,672.12,511.63
2017,10,16,11,0,648.0,178.0,1.7,24.0,604.0,642.56,488.71
2017,10,16,11,15,584.0,204.5,1.6,24.5,593.0,616.61,467.27
2017,10,16,11,30,520.0,231.0,1.5,25.0,582.0,591.37,446.33
2017,10,16,11,45,501.0,239.5,1.45,25.5,579.0,577.59,434.75
2017,10,16,12,0,482.0,248.0,1.4,26.0,576.0,562.51,422.2
2017,10,16,12,15,504.0,237.5,1.3,26.5,577.5,554.02,414.82
2017,10,16,12,30,526.0,227.0,1.2,27.0,579.0,543.2,405.6
2017,10,16,12,45,582.0,218.0,1.15,27.5,600.5,551.18,409.86
2017,10,16,13,0,638.0,209.0,1.1,28.0,622.0,555.48,410.92
2017,10,16,13,15,611.5,194.5,0.95,28.0,580.0,505.39,373.71
2017,10,16,13,30,585.0,180.0,0.8,28.0,538.0,455.62,336.68
2017,10,16,13,45,581.0,172.0,0.7,28.0,513.5,422.76,311.29
2017,10,16,14,0,577.0,164.0,0.6,28.0,489.0,388.99,284.61
2017,10,16,14,15,452.5,183.0,0.45,28.0,429.0,333.23,242.5
2017,10,16,14,30,328.0,202.0,0.3,28.0,369.0,289.26,209.89
2017,10,16,14,45,414.5,168.0,0.2,28.0,361.0,264.59,187.83
2017,10,16,15,0,501.0,134.0,0.1,28.0,353.0,234.26,160.06
2017,10,16,15,15,401.5,133.5,0.25,27.5,297.5,188.52,127.41
2017,10,16,15,30,302.0,133.0,0.4,27.0,242.0,155.48,105.65
2017,10,16,15,45,234.5,124.5,0.6,26.5,202.0,124.26,85.17
2017,10,16,16,0,167.0,116.0,0.8,26.0,162.0,102.92,73.45
2017,10,16,16,15,133.5,92.5,0.95,24.5,124.5,75.52,58.86
2017,10,16,16,30,100.0,69.0,1.1,23.0,87.0,57.74,43.64
2017,10,16,16,45,50.0,46.5,1.25,22.0,55.5,40.03,28.02
2017,10,16,17,0,0.0,24.0,1.4,21.0,24.0,23.04,11.55
2017,10,16,17,15,0.0,12.0,1.4,20.5,12.0,11.8,0.0
2017,10,16,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,1.5,0.6,14.0,1.5,0.0,0.0
2017,10,17,6,30,0.0,3.0,0.6,14.0,3.0,2.95,0.0
2017,10,17,6,45,6.5,20.5,0.6,14.5,21.5,23.5,7.56
2017,10,17,7,0,13.0,38.0,0.6,15.0,40.0,46.32,31.83
2017,10,17,7,15,52.5,61.0,0.55,15.5,71.5,88.7,67.74
2017,10,17,7,30,92.0,84.0,0.5,16.0,103.0,138.52,109.56
2017,10,17,7,45,119.0,107.0,0.5,16.5,138.5,179.38,143.49
2017,10,17,8,0,146.0,130.0,0.5,17.0,174.0,221.44,177.63
2017,10,17,8,15,190.0,142.0,0.45,17.5,209.0,260.69,208.82
2017,10,17,8,30,234.0,154.0,0.4,18.0,244.0,309.05,246.21
2017,10,17,8,45,254.0,170.5,0.4,18.5,278.5,343.48,271.82
2017,10,17,9,0,274.0,187.0,0.4,19.0,313.0,377.98,296.98
2017,10,17,9,15,316.5,196.5,0.45,19.5,354.0,419.04,327.24
2017,10,17,9,30,359.0,206.0,0.5,20.0,395.0,460.66,357.28
2017,10,17,9,45,399.5,210.5,0.55,21.0,432.5,501.93,385.75
2017,10,17,10,0,440.0,215.0,0.6,22.0,470.0,536.43,408.92
2017,10,17,10,15,466.0,217.0,0.65,22.5,497.5,557.42,422.92
2017,10,17,10,30,492.0,219.0,0.7,23.0,525.0,577.02,435.94
2017,10,17,10,45,566.5,198.5,0.8,24.0,561.0,605.63,455.85
2017,10,17,11,0,641.0,178.0,0.9,25.0,597.0,634.63,475.52
2017,10,17,11,15,650.5,192.0,0.85,25.5,622.5,648.75,482.62
2017,10,17,11,30,660.0,206.0,0.8,26.0,648.0,660.21,487.91
2017,10,17,11,45,615.0,209.5,0.8,26.5,622.5,622.57,460.22
2017,10,17,12,0,570.0,213.0,0.8,27.0,597.0,582.95,431.57
2017,10,17,12,15,502.0,238.0,0.75,27.0,574.0,550.76,407.55
2017,10,17,12,30,434.0,263.0,0.7,27.0,551.0,519.25,383.88
2017,10,17,12,45,362.5,274.0,0.7,27.5,512.0,473.47,350.08
2017,10,17,13,0,291.0,285.0,0.7,28.0,473.0,431.29,318.8
2017,10,17,13,15,416.5,239.0,0.8,28.0,498.0,441.68,327.57
2017,10,17,13,30,542.0,193.0,0.9,28.0,523.0,443.32,328.65
2017,10,17,13,45,518.5,191.5,1.0,28.0,495.0,409.21,302.9
2017,10,17,14,0,495.0,190.0,1.1,28.0,467.0,375.66,277.26
2017,10,17,14,15,513.5,184.0,1.2,27.5,456.0,354.4,260.15
2017,10,17,14,30,532.0,178.0,1.3,27.0,445.0,330.63,240.27
2017,10,17,14,45,516.0,166.5,1.4,26.5,408.0,289.79,207.67
2017,10,17,15,0,500.0,155.0,1.5,26.0,371.0,249.71,175.27
2017,10,17,15,15,466.0,143.5,1.45,25.0,328.0,207.16,141.87
2017,10,17,15,30,432.0,132.0,1.4,24.0,285.0,167.43,111.58
2017,10,17,15,45,400.0,116.5,1.4,23.5,242.5,127.52,82.85
2017,10,17,16,0,368.0,101.0,1.4,23.0,200.0,90.63,60.09
2017,10,17,16,15,309.0,84.0,1.4,22.0,155.5,62.08,47.99
2017,10,17,16,30,250.0,67.0,1.4,21.0,111.0,50.58,37.86
2017,10,17,16,45,182.0,46.5,1.45,20.0,73.0,35.63,24.45
2017,10,17,17,0,114.0,26.0,1.5,19.0,35.0,20.07,8.8
2017,10,17,17,15,57.0,13.0,1.6,18.0,17.5,12.78,0.0
2017,10,17,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,91.5,21.0,0.8,10.5,31.5,64.28,25.75
2017,10,18,7,0,183.0,42.0,0.7,11.0,63.0,129.93,97.17
2017,10,18,7,15,256.0,60.5,0.6,11.5,105.5,186.13,146.65
2017,10,18,7,30,329.0,79.0,0.5,12.0,148.0,247.56,198.75
2017,10,18,7,45,388.0,92.5,0.45,13.0,194.0,301.29,243.03
2017,10,18,8,0,447.0,106.0,0.4,14.0,240.0,358.26,288.19
2017,10,18,8,15,398.0,121.5,0.35,14.5,255.0,361.84,290.56
2017,10,18,8,30,349.0,137.0,0.3,15.0,270.0,354.05,283.89
2017,10,18,8,45,377.0,149.5,0.3,15.5,308.5,399.08,318.05
2017,10,18,9,0,405.0,162.0,0.3,16.0,347.0,437.09,345.65
2017,10,18,9,15,392.5,181.0,0.4,17.0,372.5,455.98,358.04
2017,10,18,9,30,380.0,200.0,0.5,18.0,398.0,466.36,364.21
2017,10,18,9,45,543.5,176.5,0.6,19.0,479.0,560.57,433.97
2017,10,18,10,0,707.0,153.0,0.7,20.0,560.0,653.6,499.73
2017,10,18,10,15,718.5,156.0,0.8,20.5,585.5,667.84,508.25
2017,10,18,10,30,730.0,159.0,0.9,21.0,611.0,679.64,515.92
2017,10,18,10,45,735.0,162.5,1.0,21.5,628.0,684.9,518.93
2017,10,18,11,0,740.0,166.0,1.1,22.0,645.0,687.54,520.11
2017,10,18,11,15,744.0,167.0,1.2,22.0,655.5,684.3,518.23
2017,10,18,11,30,748.0,168.0,1.3,22.0,666.0,678.44,514.47
2017,10,18,11,45,743.5,170.5,1.45,22.5,666.5,665.85,505.22
2017,10,18,12,0,739.0,173.0,1.6,23.0,667.0,650.91,494.14
2017,10,18,12,15,736.0,172.5,1.7,23.0,661.0,631.72,480.52
2017,10,18,12,30,733.0,172.0,1.8,23.0,655.0,610.39,465.1
2017,10,18,12,45,704.5,179.0,1.95,23.0,636.0,579.56,442.46
2017,10,18,13,0,676.0,186.0,2.1,23.0,617.0,548.16,418.99
2017,10,18,13,15,665.5,183.0,2.2,22.5,596.0,516.36,395.52
2017,10,18,13,30,655.0,180.0,2.3,22.0,575.0,483.59,370.66
2017,10,18,13,45,637.5,176.5,2.45,22.0,546.0,446.45,341.3
2017,10,18,14,0,620.0,173.0,2.6,22.0,517.0,409.27,311.24
2017,10,18,14,15,600.0,167.0,2.65,21.5,483.0,368.23,278.03
2017,10,18,14,30,580.0,161.0,2.7,21.0,449.0,328.44,245.12
2017,10,18,14,45,608.5,129.0,2.75,21.0,409.5,280.05,203.34
2017,10,18,15,0,637.0,97.0,2.8,21.0,370.0,227.78,157.53
2017,10,18,15,15,529.0,104.5,2.8,20.5,314.5,182.77,122.88
2017,10,18,15,30,421.0,112.0,2.8,20.0,259.0,147.01,97.73
2017,10,18,15,45,351.0,108.0,2.8,19.5,219.0,114.39,75.87
2017,10,18,16,0,281.0,104.0,2.8,19.0,179.0,91.93,64.95
2017,10,18,16,15,268.0,84.0,2.75,18.0,143.5,65.83,52.04
2017,10,18,16,30,255.0,64.0,2.7,17.0,108.0,48.34,36.49
2017,10,18,16,45,183.0,44.0,2.65,16.5,70.5,33.72,23.09
2017,10,18,17,0,111.0,24.0,2.6,16.0,33.0,18.52,7.01
2017,10,18,17,15,55.5,12.0,2.6,15.5,16.5,11.8,0.0
2017,10,18,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,45,173.5,16.5,2.3,12.0,36.0,84.87,27.99
2017,10,19,7,0,347.0,33.0,2.4,12.0,72.0,177.14,131.39
2017,10,19,7,15,436.0,42.0,2.4,12.0,115.5,235.63,185.57
2017,10,19,7,30,525.0,51.0,2.4,12.0,159.0,300.5,242.96
2017,10,19,7,45,575.5,57.5,2.45,12.5,204.0,349.94,286.47
2017,10,19,8,0,626.0,64.0,2.5,13.0,249.0,401.53,330.32
2017,10,19,8,15,355.0,109.5,2.45,13.5,218.0,323.68,266.84
2017,10,19,8,30,84.0,155.0,2.4,14.0,187.0,211.08,172.15
2017,10,19,8,45,82.0,173.0,2.4,14.5,207.0,229.89,187.23
2017,10,19,9,0,80.0,191.0,2.4,15.0,227.0,248.27,201.3
2017,10,19,9,15,89.5,209.0,2.4,15.0,252.5,273.51,221.28
2017,10,19,9,30,99.0,227.0,2.4,15.0,278.0,298.69,240.99
2017,10,19,9,45,82.5,237.0,2.4,15.5,281.5,297.76,238.86
2017,10,19,10,0,66.0,247.0,2.4,16.0,285.0,296.21,236.33
2017,10,19,10,15,43.0,237.5,2.45,16.0,263.0,269.22,214.19
2017,10,19,10,30,20.0,228.0,2.5,16.0,241.0,237.92,188.64
2017,10,19,10,45,13.0,212.5,2.55,16.5,221.0,216.93,171.36
2017,10,19,11,0,6.0,197.0,2.6,17.0,201.0,196.25,154.32
2017,10,19,11,15,124.0,251.0,2.7,17.0,333.5,335.92,267.09
2017,10,19,11,30,242.0,305.0,2.8,17.0,466.0,465.42,367.65
2017,10,19,11,45,244.0,306.0,2.9,17.0,468.5,462.2,364.45
2017,10,19,12,0,246.0,307.0,3.0,17.0,471.0,458.1,361.24
2017,10,19,12,15,146.5,292.5,3.05,17.0,390.0,375.48,296.32
2017,10,19,12,30,47.0,278.0,3.1,17.0,309.0,295.96,233.16
2017,10,19,12,45,39.5,265.5,3.2,17.0,291.5,277.12,218.66
2017,10,19,13,0,32.0,253.0,3.3,17.0,274.0,258.75,204.31
2017,10,19,13,15,49.5,257.0,3.25,17.0,287.5,268.86,212.56
2017,10,19,13,30,67.0,261.0,3.2,17.0,301.0,277.42,219.39
2017,10,19,13,45,47.0,236.5,3.2,17.0,264.0,242.31,191.65
2017,10,19,14,0,27.0,212.0,3.2,17.0,227.0,211.36,167.26
2017,10,19,14,15,139.0,210.0,3.15,17.0,279.0,242.29,190.76
2017,10,19,14,30,251.0,208.0,3.1,17.0,331.0,264.91,205.8
2017,10,19,14,45,141.5,185.5,3.1,17.0,254.0,205.03,159.42
2017,10,19,15,0,32.0,163.0,3.1,17.0,177.0,155.57,122.58
2017,10,19,15,15,28.0,146.0,3.1,16.5,157.5,136.98,107.86
2017,10,19,15,30,24.0,129.0,3.1,16.0,138.0,122.17,96.12
2017,10,19,15,45,18.5,111.0,3.1,16.0,117.0,103.45,80.95
2017,10,19,16,0,13.0,93.0,3.1,16.0,96.0,85.37,66.19
2017,10,19,16,15,6.5,74.0,3.0,15.5,75.5,67.81,54.27
2017,10,19,16,30,0.0,55.0,2.9,15.0,55.0,51.02,39.07
2017,10,19,16,45,0.0,36.5,2.8,14.5,36.5,34.44,23.76
2017,10,19,17,0,0.0,18.0,2.7,14.0,18.0,17.38,5.28
2017,10,19,17,15,0.0,9.0,2.65,13.5,9.0,8.85,0.0
2017,10,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,6,45,86.5,20.5,1.4,11.5,30.0,55.55,11.01
2017,10,20,7,0,173.0,41.0,1.4,12.0,60.0,124.32,91.26
2017,10,20,7,15,245.5,56.5,1.45,12.0,98.5,175.51,137.76
2017,10,20,7,30,318.0,72.0,1.5,12.0,137.0,232.25,187.33
2017,10,20,7,45,370.0,84.5,1.6,12.5,178.5,280.71,229.2
2017,10,20,8,0,422.0,97.0,1.7,13.0,220.0,331.98,272.32
2017,10,20,8,15,477.0,99.5,1.8,13.0,260.5,375.7,309.1
2017,10,20,8,30,532.0,102.0,1.9,13.0,301.0,424.7,349.28
2017,10,20,8,45,355.0,146.5,2.0,13.5,286.0,372.6,305.68
2017,10,20,9,0,178.0,191.0,2.1,14.0,271.0,314.13,255.97
2017,10,20,9,15,245.0,200.0,2.1,14.0,320.0,373.94,304.38
2017,10,20,9,30,312.0,209.0,2.1,14.0,369.0,428.94,347.77
2017,10,20,9,45,343.5,217.0,2.15,14.5,403.5,460.4,371.25
2017,10,20,10,0,375.0,225.0,2.2,15.0,438.0,491.43,394.21
2017,10,20,10,15,358.0,240.5,2.25,15.5,451.0,496.69,396.41
