Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,10,30,341.0,256.0,2.3,16.0,464.0,500.28,397.48
2017,10,20,10,45,303.0,272.5,2.35,16.5,461.0,489.04,387.0
2017,10,20,11,0,265.0,289.0,2.4,17.0,458.0,476.55,375.69
2017,10,20,11,15,266.5,293.5,2.45,17.0,466.0,477.64,376.3
2017,10,20,11,30,268.0,298.0,2.5,17.0,474.0,477.72,376.08
2017,10,20,11,45,196.0,304.0,2.65,17.5,433.0,427.87,336.36
2017,10,20,12,0,124.0,310.0,2.8,18.0,392.0,382.57,300.06
2017,10,20,12,15,294.0,277.0,2.9,18.0,469.0,451.73,356.0
2017,10,20,12,30,464.0,244.0,3.0,18.0,546.0,512.46,403.59
2017,10,20,12,45,358.0,264.0,3.1,18.0,494.5,456.08,358.86
2017,10,20,13,0,252.0,284.0,3.2,18.0,443.0,404.99,318.51
2017,10,20,13,15,385.0,240.0,3.3,17.5,473.5,420.92,332.17
2017,10,20,13,30,518.0,196.0,3.4,17.0,504.0,426.83,336.67
2017,10,20,13,45,489.5,194.5,3.5,17.0,474.5,391.73,307.75
2017,10,20,14,0,461.0,193.0,3.6,17.0,445.0,357.64,279.44
2017,10,20,14,15,514.0,165.0,3.65,17.0,429.0,330.11,254.88
2017,10,20,14,30,567.0,137.0,3.7,17.0,413.0,297.67,225.17
2017,10,20,14,45,488.5,140.5,3.8,17.0,364.0,252.22,187.57
2017,10,20,15,0,410.0,144.0,3.9,17.0,315.0,213.03,155.85
2017,10,20,15,15,378.5,135.0,3.9,16.5,279.5,177.95,126.98
2017,10,20,15,30,347.0,126.0,3.9,16.0,244.0,149.11,104.46
2017,10,20,15,45,322.0,109.5,3.9,16.0,206.5,113.91,78.34
2017,10,20,16,0,297.0,93.0,3.9,16.0,169.0,76.98,54.31
2017,10,20,16,15,340.0,73.0,3.7,15.5,142.0,53.97,42.07
2017,10,20,16,30,383.0,53.0,3.5,15.0,115.0,40.79,30.08
2017,10,20,16,45,271.5,39.5,3.35,14.5,76.0,30.34,20.12
2017,10,20,17,0,160.0,26.0,3.2,14.0,37.0,20.41,5.54
2017,10,20,17,15,80.0,13.0,3.1,13.5,18.5,12.78,0.0
2017,10,20,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,183.0,15.5,1.35,9.5,34.0,84.05,8.22
2017,10,21,7,0,366.0,31.0,1.3,10.0,68.0,179.0,130.88
2017,10,21,7,15,458.5,39.0,1.25,10.5,112.0,237.62,186.02
2017,10,21,7,30,551.0,47.0,1.2,11.0,156.0,302.88,243.06
2017,10,21,7,45,607.0,52.5,1.2,11.5,202.0,354.1,287.65
2017,10,21,8,0,663.0,58.0,1.2,12.0,248.0,405.79,331.09
2017,10,21,8,15,700.0,61.5,1.35,13.0,293.0,449.42,366.65
2017,10,21,8,30,737.0,65.0,1.5,14.0,338.0,493.27,401.18
2017,10,21,8,45,763.5,68.0,1.65,15.0,380.0,530.29,429.37
2017,10,21,9,0,790.0,71.0,1.8,16.0,422.0,566.28,456.0
2017,10,21,9,15,808.0,73.0,1.8,16.5,459.0,594.48,476.19
2017,10,21,9,30,826.0,75.0,1.8,17.0,496.0,620.75,494.51
2017,10,21,9,45,839.0,77.0,1.8,17.5,527.0,638.76,506.43
2017,10,21,10,0,852.0,79.0,1.8,18.0,558.0,657.27,518.45
2017,10,21,10,15,861.0,80.0,1.7,18.0,582.5,669.39,525.66
2017,10,21,10,30,870.0,81.0,1.6,18.0,607.0,678.7,530.8
2017,10,21,10,45,876.0,82.0,1.55,18.5,624.5,683.07,531.84
2017,10,21,11,0,882.0,83.0,1.5,19.0,642.0,684.46,530.88
2017,10,21,11,15,885.5,83.0,1.5,19.0,652.0,680.1,527.39
2017,10,21,11,30,889.0,83.0,1.5,19.0,662.0,672.75,521.47
2017,10,21,11,45,890.0,83.0,1.55,19.5,664.5,660.78,511.57
2017,10,21,12,0,891.0,83.0,1.6,20.0,667.0,645.91,499.48
2017,10,21,12,15,889.0,83.0,1.6,20.0,661.5,626.36,484.46
2017,10,21,12,30,887.0,83.0,1.6,20.0,656.0,604.15,467.29
2017,10,21,12,45,887.0,80.5,1.65,20.5,643.5,578.07,446.47
2017,10,21,13,0,887.0,78.0,1.7,21.0,631.0,549.48,423.41
2017,10,21,13,15,880.5,77.0,1.75,21.0,610.0,516.67,397.45
2017,10,21,13,30,874.0,76.0,1.8,21.0,589.0,481.97,369.4
2017,10,21,13,45,864.0,74.0,1.85,21.0,561.5,443.11,337.48
2017,10,21,14,0,854.0,72.0,1.9,21.0,534.0,403.0,303.73
2017,10,21,14,15,839.5,70.5,1.95,21.0,500.5,360.71,267.48
2017,10,21,14,30,825.0,69.0,2.0,21.0,467.0,317.94,230.07
2017,10,21,14,45,804.5,66.5,2.1,21.0,428.0,269.13,187.62
2017,10,21,15,0,784.0,64.0,2.2,21.0,389.0,224.01,147.98
2017,10,21,15,15,755.0,61.0,2.25,20.5,345.5,177.84,108.96
2017,10,21,15,30,726.0,58.0,2.3,20.0,302.0,133.57,73.91
2017,10,21,15,45,680.0,54.5,2.35,20.0,255.5,89.81,44.73
2017,10,21,16,0,634.0,51.0,2.4,20.0,209.0,50.2,27.22
2017,10,21,16,15,566.0,45.0,2.35,19.0,163.5,30.81,21.31
2017,10,21,16,30,498.0,39.0,2.3,18.0,118.0,28.03,18.63
2017,10,21,16,45,373.0,30.0,2.3,17.5,77.0,22.39,13.05
2017,10,21,17,0,248.0,21.0,2.3,17.0,36.0,16.43,1.46
2017,10,21,17,15,124.0,10.5,2.4,16.5,18.0,10.32,0.0
2017,10,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,206.5,14.0,1.75,11.5,34.5,87.93,0.0
2017,10,22,7,0,413.0,28.0,1.8,12.0,69.0,190.4,136.58
2017,10,22,7,15,505.5,35.5,1.8,12.5,114.5,246.81,191.33
2017,10,22,7,30,598.0,43.0,1.8,13.0,160.0,313.3,249.74
2017,10,22,7,45,656.0,48.0,1.8,13.5,207.5,366.74,296.4
2017,10,22,8,0,714.0,53.0,1.8,14.0,255.0,422.56,343.31
2017,10,22,8,15,750.5,56.5,1.75,15.0,301.5,467.28,379.06
2017,10,22,8,30,787.0,60.0,1.7,16.0,348.0,512.1,413.37
2017,10,22,8,45,814.0,62.0,1.65,17.0,391.0,549.4,440.64
2017,10,22,9,0,841.0,64.0,1.6,18.0,434.0,582.48,463.83
2017,10,22,9,15,859.0,66.0,1.55,18.5,472.5,611.72,484.16
2017,10,22,9,30,877.0,68.0,1.5,19.0,511.0,638.91,502.43
2017,10,22,9,45,886.0,71.0,1.45,19.5,542.5,659.07,515.08
2017,10,22,10,0,895.0,74.0,1.4,20.0,574.0,676.49,525.47
2017,10,22,10,15,904.5,75.0,1.35,20.5,599.5,689.21,532.04
2017,10,22,10,30,914.0,76.0,1.3,21.0,625.0,698.99,536.59
2017,10,22,10,45,921.0,76.5,1.3,21.5,643.5,703.51,538.01
2017,10,22,11,0,928.0,77.0,1.3,22.0,662.0,704.91,537.4
2017,10,22,11,15,931.0,77.5,1.25,22.0,672.0,700.47,533.44
2017,10,22,11,30,934.0,78.0,1.2,22.0,682.0,692.87,527.06
2017,10,22,11,45,935.5,78.0,1.2,22.5,684.5,680.66,516.77
2017,10,22,12,0,937.0,78.0,1.2,23.0,687.0,665.39,504.28
2017,10,22,12,15,935.5,77.5,1.25,23.0,681.5,644.8,489.31
2017,10,22,12,30,934.0,77.0,1.3,23.0,676.0,621.39,472.06
2017,10,22,12,45,926.0,78.5,1.4,23.5,661.5,593.63,450.69
2017,10,22,13,0,918.0,80.0,1.5,24.0,647.0,563.6,427.19
2017,10,22,13,15,911.0,79.0,1.55,24.0,626.0,529.58,400.81
2017,10,22,13,30,904.0,78.0,1.6,24.0,605.0,493.64,372.29
2017,10,22,13,45,894.0,76.5,1.7,24.0,577.0,454.2,340.55
2017,10,22,14,0,884.0,75.0,1.8,24.0,549.0,413.42,306.83
2017,10,22,14,15,869.5,73.0,1.85,24.0,514.0,369.5,269.74
2017,10,22,14,30,855.0,71.0,1.9,24.0,479.0,325.05,231.42
2017,10,22,14,45,835.0,68.5,1.95,24.0,439.0,275.17,188.53
2017,10,22,15,0,815.0,66.0,2.0,24.0,399.0,228.85,148.39
2017,10,22,15,15,785.5,62.5,1.95,23.5,354.0,180.82,108.49
2017,10,22,15,30,756.0,59.0,1.9,23.0,309.0,134.72,72.79
2017,10,22,15,45,712.5,54.5,1.9,22.5,262.0,88.98,43.23
2017,10,22,16,0,669.0,50.0,1.9,22.0,215.0,47.12,25.89
2017,10,22,16,15,598.5,44.0,1.9,21.0,167.0,33.04,23.02
2017,10,22,16,30,528.0,38.0,1.9,20.0,119.0,29.94,20.05
2017,10,22,16,45,404.5,28.5,1.95,19.0,77.0,21.25,11.86
2017,10,22,17,0,281.0,19.0,2.0,18.0,35.0,14.72,0.0
2017,10,22,17,15,140.5,9.5,2.0,17.5,17.5,9.34,0.0
2017,10,22,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,45,210.0,13.0,1.65,15.5,33.0,86.36,0.0
2017,10,23,7,0,420.0,26.0,1.7,16.0,66.0,185.44,128.86
2017,10,23,7,15,511.0,33.0,1.85,16.5,110.5,244.27,185.83
2017,10,23,7,30,602.0,40.0,2.0,17.0,155.0,309.3,242.59
2017,10,23,7,45,657.0,44.5,2.15,17.5,201.5,360.58,287.4
2017,10,23,8,0,712.0,49.0,2.3,18.0,248.0,414.08,332.52
2017,10,23,8,15,747.5,52.5,2.35,18.5,293.5,458.0,368.55
2017,10,23,8,30,783.0,56.0,2.4,19.0,339.0,501.99,403.41
2017,10,23,8,45,808.0,58.5,2.5,20.0,381.5,535.35,428.53
2017,10,23,9,0,833.0,61.0,2.6,21.0,424.0,570.69,454.26
2017,10,23,9,15,850.5,63.0,2.6,21.5,461.5,599.37,474.8
2017,10,23,9,30,868.0,65.0,2.6,22.0,499.0,626.02,493.36
2017,10,23,9,45,874.0,69.0,2.6,22.5,529.5,645.18,505.91
2017,10,23,10,0,880.0,73.0,2.6,23.0,560.0,661.55,516.22
2017,10,23,10,15,889.0,74.0,2.6,23.5,585.0,673.77,523.32
2017,10,23,10,30,898.0,75.0,2.6,24.0,610.0,683.1,528.2
2017,10,23,10,45,905.0,75.5,2.6,24.5,628.0,687.57,529.68
2017,10,23,11,0,912.0,76.0,2.6,25.0,646.0,688.97,529.13
2017,10,23,11,15,915.5,76.5,2.6,25.5,656.5,684.93,524.72
2017,10,23,11,30,919.0,77.0,2.6,26.0,667.0,677.8,517.87
2017,10,23,11,45,921.0,76.5,2.6,26.5,669.5,665.58,507.39
2017,10,23,12,0,923.0,76.0,2.6,27.0,672.0,650.35,494.69
2017,10,23,12,15,921.0,76.0,2.6,27.0,666.5,630.25,479.31
2017,10,23,12,30,919.0,76.0,2.6,27.0,661.0,607.41,461.71
2017,10,23,12,45,908.0,78.5,2.6,27.5,646.0,579.4,439.13
2017,10,23,13,0,897.0,81.0,2.6,28.0,631.0,549.32,414.74
2017,10,23,13,15,889.5,79.5,2.55,28.0,610.0,515.27,387.76
2017,10,23,13,30,882.0,78.0,2.5,28.0,589.0,479.4,358.84
2017,10,23,13,45,872.5,76.5,2.45,28.5,561.0,441.02,326.77
2017,10,23,14,0,863.0,75.0,2.4,29.0,533.0,401.34,293.09
2017,10,23,14,15,847.5,73.0,2.3,29.0,499.0,358.02,256.63
2017,10,23,14,30,832.0,71.0,2.2,29.0,465.0,311.23,216.97
2017,10,23,14,45,812.5,68.0,2.15,29.0,425.0,265.25,177.67
2017,10,23,15,0,793.0,65.0,2.1,29.0,385.0,219.75,138.91
2017,10,23,15,15,762.5,62.0,1.85,28.5,341.0,173.22,101.11
2017,10,23,15,30,732.0,59.0,1.6,28.0,297.0,128.74,67.71
2017,10,23,15,45,688.5,54.0,1.4,27.5,251.0,83.98,39.9
2017,10,23,16,0,645.0,49.0,1.2,27.0,205.0,43.09,24.23
2017,10,23,16,15,573.5,43.0,1.2,26.0,158.5,32.34,21.86
2017,10,23,16,30,502.0,37.0,1.2,25.0,112.0,26.73,16.84
2017,10,23,16,45,377.5,27.5,1.25,24.0,71.5,20.55,10.8
2017,10,23,17,0,253.0,18.0,1.3,23.0,31.0,13.97,0.0
2017,10,23,17,15,126.5,9.0,1.3,22.5,15.5,8.85,0.0
2017,10,23,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,192.0,13.5,2.15,15.5,31.5,80.5,0.0
2017,10,24,7,0,384.0,27.0,2.2,16.0,63.0,176.62,120.96
2017,10,24,7,15,481.5,35.0,2.25,16.5,107.5,236.41,179.56
2017,10,24,7,30,579.0,43.0,2.3,17.0,152.0,300.68,235.71
2017,10,24,7,45,636.5,48.5,2.4,18.0,199.0,353.29,281.07
2017,10,24,8,0,694.0,54.0,2.5,19.0,246.0,408.24,326.65
2017,10,24,8,15,732.0,58.0,2.5,19.5,292.0,453.33,363.46
2017,10,24,8,30,770.0,62.0,2.5,20.0,338.0,498.62,399.15
2017,10,24,8,45,795.0,65.0,2.55,21.0,380.5,535.17,426.41
2017,10,24,9,0,820.0,68.0,2.6,22.0,423.0,570.54,451.87
2017,10,24,9,15,838.5,70.5,2.55,22.5,460.5,599.87,472.62
2017,10,24,9,30,857.0,73.0,2.5,23.0,498.0,624.3,489.33
2017,10,24,9,45,872.0,74.0,2.5,24.0,530.0,645.6,502.57
2017,10,24,10,0,887.0,75.0,2.5,25.0,562.0,664.41,513.69
2017,10,24,10,15,896.0,76.0,2.45,25.5,587.5,676.58,520.55
2017,10,24,10,30,905.0,77.0,2.4,26.0,613.0,685.84,525.18
2017,10,24,10,45,910.0,78.5,2.4,26.5,630.5,689.96,526.38
2017,10,24,11,0,915.0,80.0,2.4,27.0,648.0,690.99,525.39
2017,10,24,11,15,918.0,80.5,2.35,27.5,658.0,686.53,520.23
2017,10,24,11,30,921.0,81.0,2.3,28.0,668.0,678.97,512.89
2017,10,24,11,45,920.5,81.5,2.3,28.5,670.0,666.11,502.04
2017,10,24,12,0,920.0,82.0,2.3,29.0,672.0,650.29,489.03
2017,10,24,12,15,918.0,81.5,2.2,29.0,666.0,629.7,473.04
2017,10,24,12,30,916.0,81.0,2.1,29.0,660.0,606.38,454.91
2017,10,24,12,45,909.5,81.0,2.05,29.5,646.0,578.47,432.58
2017,10,24,13,0,903.0,81.0,2.0,30.0,632.0,548.3,408.34
2017,10,24,13,15,895.5,80.0,1.9,30.0,610.5,514.59,381.77
2017,10,24,13,30,888.0,79.0,1.8,30.0,589.0,479.02,353.31
2017,10,24,13,45,876.0,78.0,1.75,30.5,560.5,439.91,321.17
2017,10,24,14,0,864.0,77.0,1.7,31.0,532.0,399.65,287.58
2017,10,24,14,15,848.5,75.0,1.5,30.5,497.5,353.54,249.9
2017,10,24,14,30,833.0,73.0,1.3,30.0,463.0,309.64,213.13
2017,10,24,14,45,811.0,70.5,1.15,30.0,423.0,263.55,174.2
2017,10,24,15,0,789.0,68.0,1.0,30.0,383.0,218.16,136.12
2017,10,24,15,15,757.5,64.5,1.0,29.0,338.5,171.38,99.16
2017,10,24,15,30,726.0,61.0,1.0,28.0,294.0,126.76,66.51
2017,10,24,15,45,680.0,56.0,1.0,27.5,247.5,82.38,39.74
2017,10,24,16,0,634.0,51.0,1.0,27.0,201.0,42.17,30.26
2017,10,24,16,15,560.0,44.5,1.05,26.5,154.5,31.08,20.72
2017,10,24,16,30,486.0,38.0,1.1,26.0,108.0,27.86,17.65
2017,10,24,16,45,243.0,33.0,1.2,26.0,68.0,25.47,14.31
2017,10,24,17,0,0.0,28.0,1.3,26.0,28.0,24.88,0.0
2017,10,24,17,15,0.0,14.0,1.3,25.5,14.0,13.76,0.0
2017,10,24,17,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,13.5,1.2,15.5,30.0,78.14,0.0
2017,10,25,7,0,376.0,27.0,1.2,16.0,60.0,172.61,115.48
2017,10,25,7,15,476.5,35.0,1.25,16.5,104.5,232.78,175.37
2017,10,25,7,30,577.0,43.0,1.3,17.0,149.0,297.54,231.44
2017,10,25,7,45,636.5,48.5,1.4,18.0,196.5,350.73,276.85
2017,10,25,8,0,696.0,54.0,1.5,19.0,244.0,406.39,322.55
2017,10,25,8,15,734.5,58.0,1.4,19.5,290.0,451.6,358.59
2017,10,25,8,30,773.0,62.0,1.3,20.0,336.0,497.04,393.3
2017,10,25,8,45,800.0,64.5,1.25,21.0,378.5,534.08,419.9
2017,10,25,9,0,827.0,67.0,1.2,22.0,421.0,570.02,444.64
2017,10,25,9,15,845.5,69.5,1.2,22.5,459.0,599.37,464.96
2017,10,25,9,30,864.0,72.0,1.2,23.0,497.0,623.84,481.37
2017,10,25,9,45,873.0,75.0,1.25,24.0,528.0,643.52,493.36
2017,10,25,10,0,882.0,78.0,1.3,25.0,559.0,660.52,503.2
2017,10,25,10,15,891.0,79.0,1.25,25.5,584.0,672.55,509.57
2017,10,25,10,30,900.0,80.0,1.2,26.0,609.0,681.69,513.81
2017,10,25,10,45,907.0,80.5,1.15,26.5,627.0,685.99,514.62
2017,10,25,11,0,914.0,81.0,1.1,27.0,645.0,687.22,513.29
2017,10,25,11,15,917.0,81.5,1.05,27.5,655.0,682.73,508.0
2017,10,25,11,30,920.0,82.0,1.0,28.0,665.0,675.15,500.6
2017,10,25,11,45,921.5,82.0,0.95,28.5,667.0,663.03,490.1
2017,10,25,12,0,923.0,82.0,0.9,29.0,669.0,647.91,477.5
2017,10,25,12,15,921.0,82.0,0.85,29.0,663.5,627.76,462.29
2017,10,25,12,30,919.0,82.0,0.8,29.0,658.0,604.87,445.01
2017,10,25,12,45,901.5,86.0,0.75,29.5,641.0,574.84,421.58
2017,10,25,13,0,884.0,90.0,0.7,30.0,624.0,543.08,396.73
2017,10,25,13,15,876.0,89.0,0.7,30.0,603.0,509.67,371.58
2017,10,25,13,30,868.0,88.0,0.7,30.0,582.0,472.63,343.25
2017,10,25,13,45,857.0,86.0,0.75,30.5,553.5,433.39,312.27
2017,10,25,14,0,846.0,84.0,0.8,31.0,525.0,393.03,279.68
2017,10,25,14,15,829.0,81.5,0.85,30.5,490.5,349.31,244.95
2017,10,25,14,30,812.0,79.0,0.9,30.0,456.0,305.4,209.17
2017,10,25,14,45,789.5,76.0,0.95,30.0,416.0,259.75,171.27
2017,10,25,15,0,767.0,73.0,1.0,30.0,376.0,214.92,134.13
2017,10,25,15,15,733.5,69.0,1.0,29.0,331.5,168.59,97.87
2017,10,25,15,30,700.0,65.0,1.0,28.0,287.0,124.67,66.19
2017,10,25,15,45,651.0,60.0,1.05,27.5,240.5,78.39,38.33
2017,10,25,16,0,602.0,55.0,1.1,27.0,194.0,39.54,28.02
2017,10,25,16,15,523.0,47.5,1.2,26.0,148.0,33.92,23.14
2017,10,25,16,30,444.0,40.0,1.3,25.0,102.0,29.96,19.42
2017,10,25,16,45,309.0,28.5,1.4,24.0,63.5,21.94,11.39
2017,10,25,17,0,174.0,17.0,1.5,23.0,25.0,13.39,0.0
2017,10,25,17,15,87.0,8.5,1.5,22.5,12.5,8.36,0.0
2017,10,25,17,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,45,194.0,12.5,1.3,14.5,29.5,67.86,0.0
2017,10,26,7,0,388.0,25.0,1.3,15.0,59.0,168.97,110.33
2017,10,26,7,15,489.0,33.0,1.35,15.5,103.0,230.17,173.24
2017,10,26,7,30,590.0,41.0,1.4,16.0,147.0,298.4,232.48
2017,10,26,7,45,651.5,46.0,1.5,17.0,195.0,352.04,278.6
2017,10,26,8,0,713.0,51.0,1.6,18.0,243.0,408.27,325.11
2017,10,26,8,15,751.0,54.5,1.6,18.5,289.0,452.95,361.46
2017,10,26,8,30,789.0,58.0,1.6,19.0,335.0,497.81,396.6
2017,10,26,8,45,816.5,60.5,1.6,20.0,378.0,535.39,424.28
2017,10,26,9,0,844.0,63.0,1.6,21.0,421.0,568.86,448.01
2017,10,26,9,15,862.0,65.0,1.65,22.0,458.5,597.66,467.74
2017,10,26,9,30,880.0,67.0,1.7,23.0,496.0,624.43,485.43
2017,10,26,9,45,886.0,71.0,1.8,24.0,527.0,643.52,497.36
2017,10,26,10,0,892.0,75.0,1.9,25.0,558.0,659.79,507.03
2017,10,26,10,15,901.0,76.5,1.9,25.5,583.0,672.4,514.37
2017,10,26,10,30,910.0,78.0,1.9,26.0,608.0,682.07,519.53
2017,10,26,10,45,915.5,79.0,1.9,26.5,625.5,685.89,520.5
2017,10,26,11,0,921.0,80.0,1.9,27.0,643.0,686.6,519.28
2017,10,26,11,15,924.5,80.0,1.8,27.5,653.0,681.85,513.58
2017,10,26,11,30,928.0,80.0,1.7,28.0,663.0,673.99,505.68
2017,10,26,11,45,928.0,80.5,1.65,28.5,665.0,661.35,494.74
2017,10,26,12,0,928.0,81.0,1.6,29.0,667.0,645.72,481.67
2017,10,26,12,15,926.5,80.5,1.5,29.0,661.5,625.3,465.77
2017,10,26,12,30,925.0,80.0,1.4,29.0,656.0,602.11,447.74
2017,10,26,12,45,920.5,79.5,1.35,29.5,642.0,574.64,425.88
2017,10,26,13,0,916.0,79.0,1.3,30.0,628.0,544.79,402.03
2017,10,26,13,15,908.5,78.0,1.2,30.0,606.5,510.79,375.34
2017,10,26,13,30,901.0,77.0,1.1,30.0,585.0,474.92,346.75
2017,10,26,13,45,890.0,75.5,1.0,30.5,556.5,435.45,314.35
2017,10,26,14,0,879.0,74.0,0.9,31.0,528.0,394.74,280.48
2017,10,26,14,15,863.5,72.0,0.8,30.5,493.5,351.06,244.97
2017,10,26,14,30,848.0,70.0,0.7,30.0,459.0,303.92,206.21
2017,10,26,14,45,826.5,67.0,0.65,30.0,419.0,257.1,167.17
2017,10,26,15,0,805.0,64.0,0.6,30.0,379.0,210.94,128.92
2017,10,26,15,15,773.0,61.0,0.6,29.5,334.5,164.13,92.25
2017,10,26,15,30,741.0,58.0,0.6,29.0,290.0,119.49,60.4
2017,10,26,15,45,693.5,53.5,0.65,28.5,243.0,75.21,35.33
2017,10,26,16,0,646.0,49.0,0.7,28.0,196.0,36.18,25.03
2017,10,26,16,15,569.5,42.5,0.85,27.0,149.5,32.62,21.91
2017,10,26,16,30,493.0,36.0,1.0,26.0,103.0,26.53,16.42
2017,10,26,16,45,246.5,30.0,1.2,25.0,63.5,23.68,12.27
2017,10,26,17,0,0.0,24.0,1.4,24.0,24.0,21.53,0.0
2017,10,26,17,15,0.0,12.0,1.45,23.5,12.0,11.8,0.0
2017,10,26,17,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,45,181.5,12.5,0.8,14.5,27.5,63.65,0.0
2017,10,27,7,0,363.0,25.0,0.8,15.0,55.0,162.86,102.87
2017,10,27,7,15,467.0,33.0,0.8,15.5,98.5,223.42,166.93
2017,10,27,7,30,571.0,41.0,0.8,16.0,142.0,288.4,223.12
2017,10,27,7,45,632.5,46.5,0.85,17.0,189.0,341.66,268.45
2017,10,27,8,0,694.0,52.0,0.9,18.0,236.0,397.55,314.13
2017,10,27,8,15,733.5,56.0,0.85,18.5,282.0,442.79,350.16
2017,10,27,8,30,773.0,60.0,0.8,19.0,328.0,488.33,384.93
2017,10,27,8,45,800.5,62.5,0.75,20.0,370.5,525.34,411.3
2017,10,27,9,0,828.0,65.0,0.7,21.0,413.0,561.28,435.8
2017,10,27,9,15,846.5,67.5,0.65,21.5,450.5,587.52,453.32
2017,10,27,9,30,865.0,70.0,0.6,22.0,488.0,614.75,470.94
2017,10,27,9,45,867.0,75.5,0.6,23.0,517.5,632.67,481.02
2017,10,27,10,0,869.0,81.0,0.6,24.0,547.0,647.7,488.87
2017,10,27,10,15,879.0,82.0,0.55,24.5,572.0,660.12,495.23
2017,10,27,10,30,889.0,83.0,0.5,25.0,597.0,669.71,499.5
2017,10,27,10,45,895.5,84.0,0.5,26.0,615.0,674.07,499.81
2017,10,27,11,0,902.0,85.0,0.5,27.0,633.0,675.41,498.06
2017,10,27,11,15,905.0,85.5,0.5,27.5,642.5,670.9,493.34
2017,10,27,11,30,908.0,86.0,0.5,28.0,652.0,663.35,486.59
2017,10,27,11,45,909.0,86.0,0.55,28.5,654.0,651.02,477.21
2017,10,27,12,0,910.0,86.0,0.6,29.0,656.0,635.74,465.73
2017,10,27,12,15,908.0,85.5,0.65,29.0,650.5,615.34,451.48
2017,10,27,12,30,906.0,85.0,0.7,29.0,645.0,592.26,435.07
2017,10,27,12,45,890.0,88.5,0.75,29.5,628.5,563.01,413.07
2017,10,27,13,0,874.0,92.0,0.8,30.0,612.0,530.83,388.66
2017,10,27,13,15,865.5,91.0,0.8,30.0,590.5,497.25,363.18
2017,10,27,13,30,857.0,90.0,0.8,30.0,569.0,461.98,335.84
2017,10,27,13,45,846.0,87.5,0.85,30.5,541.0,422.81,304.66
2017,10,27,14,0,835.0,85.0,0.9,31.0,513.0,382.55,271.92
2017,10,27,14,15,817.5,83.0,0.95,30.5,478.5,339.78,237.68
2017,10,27,14,30,800.0,81.0,1.0,30.0,444.0,296.9,202.53
2017,10,27,14,45,777.0,77.5,1.05,30.0,404.0,251.46,164.79
2017,10,27,15,0,754.0,74.0,1.1,30.0,364.0,206.92,128.03
2017,10,27,15,15,718.5,70.0,1.1,29.0,320.0,161.29,92.73
2017,10,27,15,30,683.0,66.0,1.1,28.0,276.0,115.1,59.96
2017,10,27,15,45,632.5,60.0,1.15,27.5,230.0,72.22,35.82
2017,10,27,16,0,582.0,54.0,1.2,27.0,184.0,37.4,26.17
2017,10,27,16,15,499.0,46.5,1.3,25.5,139.0,33.54,22.8
2017,10,27,16,30,416.0,39.0,1.4,24.0,94.0,29.56,19.04
2017,10,27,16,45,208.0,29.5,1.5,23.0,57.0,22.88,11.32
2017,10,27,17,0,0.0,20.0,1.6,22.0,20.0,19.66,0.0
2017,10,27,17,15,0.0,10.0,1.6,21.5,10.0,9.83,0.0
2017,10,27,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,6,45,144.0,13.0,0.55,12.5,24.5,53.03,0.0
2017,10,28,7,0,288.0,26.0,0.5,13.0,49.0,137.57,83.74
2017,10,28,7,15,397.0,35.5,0.5,13.5,90.5,199.38,149.32
2017,10,28,7,30,506.0,45.0,0.5,14.0,132.0,267.74,207.96
2017,10,28,7,45,571.5,51.5,0.55,15.0,178.0,320.84,253.06
2017,10,28,8,0,637.0,58.0,0.6,16.0,224.0,377.11,299.12
2017,10,28,8,15,331.0,93.0,0.6,16.5,180.5,280.08,224.39
2017,10,28,8,30,25.0,128.0,0.6,17.0,137.0,147.42,116.67
2017,10,28,8,45,34.5,146.5,0.6,18.0,160.5,172.0,136.59
2017,10,28,9,0,44.0,165.0,0.6,19.0,184.0,196.79,155.61
2017,10,28,9,15,65.5,185.5,0.6,19.5,216.0,231.07,182.19
2017,10,28,9,30,87.0,206.0,0.6,20.0,248.0,265.71,208.51
2017,10,28,9,45,203.0,213.0,0.6,20.5,319.0,350.56,274.15
2017,10,28,10,0,319.0,220.0,0.6,21.0,390.0,437.33,338.6
2017,10,28,10,15,585.5,156.0,0.5,21.5,485.5,549.51,421.13
2017,10,28,10,30,852.0,92.0,0.4,22.0,581.0,653.61,493.78
2017,10,28,10,45,859.0,93.0,0.35,23.0,599.0,657.9,492.21
2017,10,28,11,0,866.0,94.0,0.3,24.0,617.0,659.26,489.9
2017,10,28,11,15,870.0,94.5,0.25,24.5,627.0,655.2,484.85
2017,10,28,11,30,874.0,95.0,0.2,25.0,637.0,647.17,477.2
2017,10,28,11,45,875.5,95.0,0.15,25.5,639.0,635.5,467.08
2017,10,28,12,0,877.0,95.0,0.1,26.0,641.0,620.99,455.05
2017,10,28,12,15,875.0,95.0,0.2,26.0,635.5,601.65,442.0
2017,10,28,12,30,873.0,95.0,0.3,26.0,630.0,579.3,426.72
2017,10,28,12,45,873.5,92.0,0.45,26.5,617.5,553.74,408.54
2017,10,28,13,0,874.0,89.0,0.6,27.0,605.0,525.28,387.66
2017,10,28,13,15,866.0,87.5,0.75,27.0,584.0,490.32,362.09
2017,10,28,13,30,858.0,86.0,0.9,27.0,563.0,454.88,335.12
2017,10,28,13,45,846.0,84.5,1.05,27.0,535.0,416.33,304.84
2017,10,28,14,0,834.0,83.0,1.2,27.0,507.0,376.75,272.72
2017,10,28,14,15,816.5,80.5,1.3,26.5,472.5,333.68,237.48
2017,10,28,14,30,799.0,78.0,1.4,26.0,438.0,290.51,201.3
2017,10,28,14,45,774.5,75.0,1.5,26.0,398.0,245.37,163.04
2017,10,28,15,0,750.0,72.0,1.6,26.0,358.0,201.27,125.98
2017,10,28,15,15,715.0,68.0,1.6,25.5,314.5,156.08,90.27
2017,10,28,15,30,680.0,64.0,1.6,25.0,271.0,110.37,57.51
2017,10,28,15,45,627.0,58.5,1.65,24.5,225.0,68.21,34.23
2017,10,28,16,0,574.0,53.0,1.7,24.0,179.0,36.79,26.0
2017,10,28,16,15,491.0,45.5,1.8,22.5,134.5,32.89,22.53
2017,10,28,16,30,408.0,38.0,1.9,21.0,90.0,28.87,18.66
2017,10,28,16,45,266.5,25.5,2.0,20.0,53.5,19.75,8.63
2017,10,28,17,0,125.0,13.0,2.1,19.0,17.0,12.78,0.0
2017,10,28,17,15,62.5,6.5,2.15,18.5,8.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,29,6,45,140.0,12.5,1.15,12.5,23.0,50.94,0.0
2017,10,29,7,0,280.0,25.0,1.1,13.0,46.0,131.93,75.95
2017,10,29,7,15,391.0,35.0,1.1,13.5,88.0,195.17,145.95
2017,10,29,7,30,502.0,45.0,1.1,14.0,130.0,264.18,205.86
2017,10,29,7,45,568.0,51.5,1.1,14.5,175.5,317.07,251.78
2017,10,29,8,0,634.0,58.0,1.1,15.0,221.0,373.16,298.82
2017,10,29,8,15,335.0,94.0,1.1,15.5,181.5,281.9,227.87
2017,10,29,8,30,36.0,130.0,1.1,16.0,142.0,155.59,124.35
2017,10,29,8,45,38.0,147.0,1.15,16.5,161.5,174.53,139.89
2017,10,29,9,0,40.0,164.0,1.2,17.0,181.0,193.37,154.61
2017,10,29,9,15,25.5,166.5,1.2,17.5,178.0,181.26,144.0
2017,10,29,9,30,11.0,169.0,1.2,18.0,175.0,174.36,137.65
2017,10,29,9,45,11.5,178.0,1.3,18.5,184.0,183.23,144.27
2017,10,29,10,0,12.0,187.0,1.4,19.0,193.0,192.09,150.8
2017,10,29,10,15,151.0,216.5,1.45,19.5,302.0,319.84,252.92
2017,10,29,10,30,290.0,246.0,1.5,20.0,411.0,443.33,347.07
2017,10,29,10,45,207.0,261.0,1.55,20.5,381.0,398.73,310.51
2017,10,29,11,0,124.0,276.0,1.6,21.0,351.0,358.32,277.9
2017,10,29,11,15,127.5,281.0,1.7,21.0,359.0,362.56,281.29
2017,10,29,11,30,131.0,286.0,1.8,21.0,367.0,366.24,284.03
2017,10,29,11,45,203.5,281.5,1.9,21.5,407.5,401.95,311.46
2017,10,29,12,0,276.0,277.0,2.0,22.0,448.0,436.91,337.62
2017,10,29,12,15,338.0,260.5,2.05,22.0,467.5,448.42,346.51
2017,10,29,12,30,400.0,244.0,2.1,22.0,487.0,456.59,352.72
2017,10,29,12,45,429.0,230.0,2.15,22.0,485.5,446.52,344.79
2017,10,29,13,0,458.0,216.0,2.2,22.0,484.0,432.86,333.93
2017,10,29,13,15,371.0,226.5,2.15,22.0,438.5,385.65,297.05
2017,10,29,13,30,284.0,237.0,2.1,22.0,393.0,342.78,263.72
2017,10,29,13,45,541.5,165.5,2.1,22.0,444.5,365.6,278.26
2017,10,29,14,0,799.0,94.0,2.1,22.0,496.0,371.09,276.17
2017,10,29,14,15,704.0,103.0,2.1,21.5,440.0,313.16,229.63
2017,10,29,14,30,609.0,112.0,2.1,21.0,384.0,263.79,190.09
2017,10,29,14,45,609.5,100.5,2.1,21.0,352.0,224.81,155.83
2017,10,29,15,0,610.0,89.0,2.1,21.0,320.0,185.0,121.11
2017,10,29,15,15,622.0,80.0,2.15,20.5,290.5,148.25,89.89
2017,10,29,15,30,634.0,71.0,2.2,20.0,261.0,109.73,60.49
2017,10,29,15,45,579.0,64.5,2.25,19.5,216.0,69.13,38.0
2017,10,29,16,0,524.0,58.0,2.3,19.0,171.0,41.43,30.61
2017,10,29,16,15,436.5,49.0,2.25,18.0,127.0,36.35,25.96
2017,10,29,16,30,349.0,40.0,2.2,17.0,83.0,31.09,20.81
2017,10,29,16,45,211.5,26.0,2.2,16.5,49.0,20.47,8.64
2017,10,29,17,0,74.0,12.0,2.2,16.0,15.0,11.8,0.0
2017,10,29,17,15,37.0,6.0,2.2,15.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,6,45,119.0,13.5,4.1,11.5,22.0,45.71,0.0
2017,10,30,7,0,238.0,27.0,4.2,12.0,44.0,118.54,63.59
2017,10,30,7,15,351.5,37.5,4.25,12.0,84.5,182.36,137.32
2017,10,30,7,30,465.0,48.0,4.3,12.0,125.0,251.03,198.77
2017,10,30,7,45,540.0,54.0,4.4,12.5,170.5,305.75,247.76
2017,10,30,8,0,615.0,60.0,4.5,13.0,216.0,364.19,298.77
2017,10,30,8,15,320.0,92.5,4.5,13.5,175.0,271.49,224.23
2017,10,30,8,30,25.0,125.0,4.5,14.0,134.0,144.14,116.63
2017,10,30,8,45,32.5,143.0,4.5,14.5,155.5,167.01,135.61
2017,10,30,9,0,40.0,161.0,4.5,15.0,177.0,190.0,154.24
2017,10,30,9,15,420.5,122.0,4.5,15.0,318.5,387.81,320.91
2017,10,30,9,30,801.0,83.0,4.5,15.0,460.0,582.15,478.0
2017,10,30,9,45,708.0,110.5,4.5,15.5,460.5,565.46,461.72
