Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,10,0,615.0,138.0,4.5,16.0,461.0,541.89,440.89
2017,10,30,10,15,731.0,114.5,4.5,16.0,515.0,592.95,481.68
2017,10,30,10,30,847.0,91.0,4.5,16.0,569.0,641.83,519.91
2017,10,30,10,45,854.5,91.5,4.5,16.5,586.5,645.84,521.16
2017,10,30,11,0,862.0,92.0,4.5,17.0,604.0,646.94,520.34
2017,10,30,11,15,865.5,92.5,4.45,17.0,613.5,642.58,516.08
2017,10,30,11,30,869.0,93.0,4.4,17.0,623.0,634.33,508.83
2017,10,30,11,45,873.0,91.5,4.4,17.5,626.0,622.74,498.21
2017,10,30,12,0,877.0,90.0,4.4,18.0,629.0,608.27,485.27
2017,10,30,12,15,875.5,90.0,4.35,17.5,623.5,589.31,470.34
2017,10,30,12,30,874.0,90.0,4.3,17.0,618.0,567.75,453.1
2017,10,30,12,45,862.0,92.0,4.3,17.0,603.0,539.32,429.48
2017,10,30,13,0,850.0,94.0,4.3,17.0,588.0,509.55,404.41
2017,10,30,13,15,842.5,92.5,4.2,17.0,568.0,476.87,376.39
2017,10,30,13,30,835.0,91.0,4.1,17.0,548.0,442.52,346.55
2017,10,30,13,45,826.5,88.5,4.05,17.0,521.0,405.35,313.95
2017,10,30,14,0,818.0,86.0,4.0,17.0,494.0,366.96,279.69
2017,10,30,14,15,801.0,83.5,3.95,16.5,460.5,324.9,242.51
2017,10,30,14,30,784.0,81.0,3.9,16.0,427.0,282.73,204.69
2017,10,30,14,45,761.5,77.5,3.85,16.0,388.0,238.53,164.97
2017,10,30,15,0,739.0,74.0,3.8,16.0,349.0,195.21,126.76
2017,10,30,15,15,703.0,70.0,3.7,15.5,306.0,147.78,87.96
2017,10,30,15,30,667.0,66.0,3.6,15.0,263.0,105.72,57.56
2017,10,30,15,45,609.0,60.5,3.55,15.0,217.0,64.51,35.2
2017,10,30,16,0,551.0,55.0,3.5,15.0,171.0,39.05,29.01
2017,10,30,16,15,463.5,46.5,3.35,14.5,127.0,34.32,24.53
2017,10,30,16,30,376.0,38.0,3.2,14.0,83.0,29.42,19.55
2017,10,30,16,45,227.0,25.0,3.1,13.5,48.5,19.72,7.39
2017,10,30,17,0,78.0,12.0,3.0,13.0,14.0,11.8,0.0
2017,10,30,17,15,39.0,6.0,2.9,12.5,7.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,45,76.0,13.5,1.05,11.5,19.0,33.73,0.0
2017,10,31,7,0,152.0,27.0,1.1,12.0,38.0,90.8,43.18
2017,10,31,7,15,255.5,41.5,1.15,12.0,76.0,152.01,113.22
2017,10,31,7,30,359.0,56.0,1.2,12.0,114.0,216.52,169.82
2017,10,31,7,45,430.5,66.0,1.3,12.5,157.5,269.16,215.71
2017,10,31,8,0,502.0,76.0,1.4,13.0,201.0,327.57,265.27
2017,10,31,8,15,550.0,83.0,1.4,13.5,244.5,373.64,303.61
2017,10,31,8,30,598.0,90.0,1.4,14.0,288.0,420.8,341.65
2017,10,31,8,45,637.5,94.0,1.4,14.5,329.5,460.81,373.04
2017,10,31,9,0,677.0,98.0,1.4,15.0,371.0,500.67,403.43
2017,10,31,9,15,701.0,101.5,1.3,15.5,407.5,530.41,424.77
2017,10,31,9,30,725.0,105.0,1.2,16.0,444.0,558.72,444.38
2017,10,31,9,45,749.5,105.5,1.2,16.5,476.0,582.36,460.79
2017,10,31,10,0,774.0,106.0,1.2,17.0,508.0,604.08,475.48
2017,10,31,10,15,785.5,107.5,1.05,17.0,532.0,615.36,481.89
2017,10,31,10,30,797.0,109.0,0.9,17.0,556.0,625.46,487.19
2017,10,31,10,45,809.5,108.5,0.8,17.5,574.5,631.44,488.93
2017,10,31,11,0,822.0,108.0,0.7,18.0,593.0,634.64,488.56
2017,10,31,11,15,826.0,108.5,0.6,18.5,602.5,630.71,482.97
2017,10,31,11,30,830.0,109.0,0.5,19.0,612.0,623.96,475.37
2017,10,31,11,45,834.5,107.5,0.4,19.5,614.5,612.68,464.61
2017,10,31,12,0,839.0,106.0,0.3,20.0,617.0,598.62,451.87
2017,10,31,12,15,836.5,105.5,0.3,20.0,611.5,578.85,437.0
2017,10,31,12,30,834.0,105.0,0.3,20.0,606.0,556.65,420.19
2017,10,31,12,45,828.0,104.5,0.35,20.5,592.0,530.33,399.85
2017,10,31,13,0,822.0,104.0,0.4,21.0,578.0,501.99,377.63
2017,10,31,13,15,813.0,102.5,0.5,21.0,557.0,469.47,352.94
2017,10,31,13,30,804.0,101.0,0.6,21.0,536.0,435.47,326.33
2017,10,31,13,45,792.0,98.5,0.75,21.0,509.0,398.07,296.55
2017,10,31,14,0,780.0,96.0,0.9,21.0,482.0,359.8,265.04
2017,10,31,14,15,761.0,93.0,1.0,20.5,448.0,318.26,230.52
2017,10,31,14,30,742.0,90.0,1.1,20.0,414.0,274.21,193.29
2017,10,31,14,45,717.0,86.0,1.2,20.0,375.5,230.71,156.0
2017,10,31,15,0,692.0,82.0,1.3,20.0,337.0,188.37,120.21
2017,10,31,15,15,654.5,77.0,1.4,19.5,294.0,144.97,86.07
2017,10,31,15,30,617.0,72.0,1.5,19.0,251.0,104.44,57.85
2017,10,31,15,45,562.5,65.0,1.6,19.0,207.0,64.76,36.89
2017,10,31,16,0,508.0,58.0,1.7,19.0,163.0,42.01,31.07
2017,10,31,16,15,422.5,48.0,1.75,18.0,120.0,35.99,25.56
2017,10,31,16,30,337.0,38.0,1.8,17.0,77.0,29.69,19.41
2017,10,31,16,45,203.5,24.0,1.9,16.0,44.0,18.96,5.71
2017,10,31,17,0,70.0,10.0,2.0,15.0,11.0,9.83,0.0
2017,10,31,17,15,35.0,5.0,2.1,14.5,5.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,45,86.5,12.0,1.05,10.5,17.5,34.79,0.0
2017,11,1,7,0,173.0,24.0,1.0,11.0,35.0,91.96,37.56
2017,11,1,7,15,280.0,37.5,0.95,11.5,73.5,154.48,114.15
2017,11,1,7,30,387.0,51.0,0.9,12.0,112.0,220.4,171.86
2017,11,1,7,45,458.5,60.0,0.85,12.5,155.5,273.78,218.06
2017,11,1,8,0,530.0,69.0,0.8,13.0,199.0,330.77,265.87
2017,11,1,8,15,577.0,75.5,0.8,13.5,242.0,376.3,303.44
2017,11,1,8,30,624.0,82.0,0.8,14.0,285.0,422.87,340.59
2017,11,1,8,45,660.5,85.5,0.8,15.0,326.5,461.12,369.54
2017,11,1,9,0,697.0,89.0,0.8,16.0,368.0,499.05,397.28
2017,11,1,9,15,720.0,92.5,0.8,16.5,404.0,528.49,418.55
2017,11,1,9,30,743.0,96.0,0.8,17.0,440.0,556.43,438.21
2017,11,1,9,45,763.5,97.0,0.85,17.5,471.5,576.95,452.56
2017,11,1,10,0,784.0,98.0,0.9,18.0,503.0,597.06,466.36
2017,11,1,10,15,795.0,100.0,0.9,18.0,527.0,609.99,475.1
2017,11,1,10,30,806.0,102.0,0.9,18.0,551.0,620.32,481.91
2017,11,1,10,45,812.5,103.5,0.95,18.5,568.0,624.59,483.88
2017,11,1,11,0,819.0,105.0,1.0,19.0,585.0,626.08,483.83
2017,11,1,11,15,823.0,105.5,1.05,19.0,594.5,622.18,480.78
2017,11,1,11,30,827.0,106.0,1.1,19.0,604.0,615.47,475.66
2017,11,1,11,45,826.5,106.5,1.15,19.5,605.5,603.3,465.58
2017,11,1,12,0,826.0,107.0,1.2,20.0,607.0,588.48,453.48
2017,11,1,12,15,823.5,106.5,1.25,20.0,601.0,568.99,438.65
2017,11,1,12,30,821.0,106.0,1.3,20.0,595.0,547.11,421.77
2017,11,1,12,45,804.5,109.0,1.4,20.0,579.5,519.21,400.26
2017,11,1,13,0,788.0,112.0,1.5,20.0,564.0,489.88,377.18
2017,11,1,13,15,778.5,110.5,1.55,20.0,543.0,458.2,351.61
2017,11,1,13,30,769.0,109.0,1.6,20.0,522.0,423.32,322.99
2017,11,1,13,45,758.0,105.5,1.7,20.0,495.0,386.41,292.26
2017,11,1,14,0,747.0,102.0,1.8,20.0,468.0,348.66,260.07
2017,11,1,14,15,727.0,99.0,1.85,20.0,434.5,307.97,225.01
2017,11,1,14,30,707.0,96.0,1.9,20.0,401.0,267.57,189.78
2017,11,1,14,45,682.0,91.0,1.95,20.0,363.0,224.81,152.88
2017,11,1,15,0,657.0,86.0,2.0,20.0,325.0,183.3,117.72
2017,11,1,15,15,618.0,80.5,2.0,19.5,283.0,141.09,84.68
2017,11,1,15,30,579.0,75.0,2.0,19.0,241.0,101.96,57.74
2017,11,1,15,45,524.5,67.0,2.05,18.5,198.0,63.51,37.73
2017,11,1,16,0,470.0,59.0,2.1,18.0,155.0,43.22,32.23
2017,11,1,16,15,383.0,48.5,2.0,17.0,113.0,36.74,26.28
2017,11,1,16,30,296.0,38.0,1.9,16.0,71.0,29.97,19.6
2017,11,1,16,45,148.0,19.0,1.8,15.5,35.5,14.61,2.08
2017,11,1,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,45,78.5,11.5,1.1,11.0,16.5,31.91,0.0
2017,11,2,7,0,157.0,23.0,1.1,11.0,33.0,84.58,26.88
2017,11,2,7,15,263.5,36.5,1.15,11.5,70.0,146.74,107.51
2017,11,2,7,30,370.0,50.0,1.2,12.0,107.0,211.33,164.59
2017,11,2,7,45,439.5,59.0,1.25,12.5,149.0,262.96,209.81
2017,11,2,8,0,509.0,68.0,1.3,13.0,191.0,318.1,256.86
2017,11,2,8,15,556.5,74.5,1.35,13.5,233.5,363.0,294.63
2017,11,2,8,30,604.0,81.0,1.4,14.0,276.0,409.04,332.18
2017,11,2,8,45,637.5,85.5,1.5,14.5,316.0,446.11,361.9
2017,11,2,9,0,671.0,90.0,1.6,15.0,356.0,482.8,390.57
2017,11,2,9,15,695.0,94.0,1.65,15.0,391.5,512.75,413.96
2017,11,2,9,30,719.0,98.0,1.7,15.0,427.0,541.3,435.87
2017,11,2,9,45,730.5,102.0,1.75,15.5,456.5,560.63,449.57
2017,11,2,10,0,742.0,106.0,1.8,16.0,486.0,577.76,461.41
2017,11,2,10,15,754.0,108.5,1.8,16.5,510.0,591.24,470.11
2017,11,2,10,30,766.0,111.0,1.8,17.0,534.0,602.27,476.83
2017,11,2,10,45,774.0,112.0,1.85,17.5,550.5,605.88,478.29
2017,11,2,11,0,782.0,113.0,1.9,18.0,567.0,607.83,478.47
2017,11,2,11,15,786.0,114.0,1.9,18.0,577.0,604.61,475.38
2017,11,2,11,30,790.0,115.0,1.9,18.0,587.0,598.71,470.26
2017,11,2,11,45,794.0,113.5,1.9,18.0,589.5,587.62,461.27
2017,11,2,12,0,798.0,112.0,1.9,18.0,592.0,573.88,450.2
2017,11,2,12,15,795.5,112.0,1.9,18.0,586.0,555.42,435.37
2017,11,2,12,30,793.0,112.0,1.9,18.0,580.0,534.66,418.56
2017,11,2,12,45,778.5,114.0,1.95,18.5,565.0,507.55,396.08
2017,11,2,13,0,764.0,116.0,2.0,19.0,550.0,477.63,371.18
2017,11,2,13,15,754.0,114.5,2.0,19.0,529.5,446.25,345.29
2017,11,2,13,30,744.0,113.0,2.0,19.0,509.0,413.61,317.85
2017,11,2,13,45,732.5,109.0,2.0,19.0,482.5,376.99,286.8
2017,11,2,14,0,721.0,105.0,2.0,19.0,456.0,339.63,254.53
2017,11,2,14,15,701.0,102.0,2.0,18.5,423.0,300.09,220.59
2017,11,2,14,30,681.0,99.0,2.0,18.0,390.0,260.89,186.49
2017,11,2,14,45,655.0,93.5,2.0,18.0,352.5,218.73,149.93
2017,11,2,15,0,629.0,88.0,2.0,18.0,315.0,177.97,115.33
2017,11,2,15,15,589.0,82.5,1.95,17.5,274.0,137.13,83.43
2017,11,2,15,30,549.0,77.0,1.9,17.0,233.0,99.53,57.77
2017,11,2,15,45,489.5,69.5,1.9,17.0,190.0,63.15,39.29
2017,11,2,16,0,430.0,62.0,1.9,17.0,147.0,46.36,35.09
2017,11,2,16,15,344.0,50.0,1.8,16.5,106.5,37.66,27.08
2017,11,2,16,30,258.0,38.0,1.7,16.0,66.0,29.28,18.87
2017,11,2,16,45,129.0,19.0,1.6,15.5,33.0,14.67,0.78
2017,11,2,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,7.0,2.35,12.5,7.0,6.88,0.0
2017,11,3,7,0,0.0,14.0,2.4,13.0,14.0,13.51,0.0
2017,11,3,7,15,0.0,30.0,2.45,13.0,30.0,29.83,18.23
2017,11,3,7,30,0.0,46.0,2.5,13.0,46.0,46.43,33.24
2017,11,3,7,45,1.5,64.5,2.55,13.5,65.0,66.19,50.39
2017,11,3,8,0,3.0,83.0,2.6,14.0,84.0,85.73,67.17
2017,11,3,8,15,8.5,99.5,2.6,14.5,102.5,104.81,83.31
2017,11,3,8,30,14.0,116.0,2.6,15.0,121.0,124.13,99.39
2017,11,3,8,45,18.0,131.5,2.65,15.5,138.5,141.76,113.81
2017,11,3,9,0,22.0,147.0,2.7,16.0,156.0,159.51,128.1
2017,11,3,9,15,24.5,161.0,2.7,16.0,171.5,174.88,140.47
2017,11,3,9,30,27.0,175.0,2.7,16.0,187.0,190.25,152.74
2017,11,3,9,45,13.5,137.0,2.7,16.5,143.0,142.47,113.03
2017,11,3,10,0,0.0,99.0,2.7,17.0,99.0,96.03,74.34
2017,11,3,10,15,4.0,142.0,2.7,17.0,144.5,141.15,111.29
2017,11,3,10,30,8.0,185.0,2.7,17.0,190.0,186.38,147.71
2017,11,3,10,45,14.5,201.0,2.7,17.5,210.0,205.9,162.91
2017,11,3,11,0,21.0,217.0,2.7,18.0,230.0,225.23,177.86
2017,11,3,11,15,57.0,243.0,2.7,18.0,277.0,275.27,217.81
2017,11,3,11,30,93.0,269.0,2.7,18.0,324.0,320.85,253.63
2017,11,3,11,45,71.5,261.0,2.75,18.0,303.5,297.56,234.86
2017,11,3,12,0,50.0,253.0,2.8,18.0,283.0,274.87,216.79
2017,11,3,12,15,50.0,250.5,2.8,18.0,280.5,270.1,213.06
2017,11,3,12,30,50.0,248.0,2.8,18.0,278.0,265.18,209.18
2017,11,3,12,45,25.0,129.0,2.85,18.0,144.0,137.19,107.16
2017,11,3,13,0,0.0,10.0,2.9,18.0,10.0,9.66,2.4
2017,11,3,13,15,0.0,9.5,2.9,18.0,9.5,9.17,2.02
2017,11,3,13,30,0.0,9.0,2.9,18.0,9.0,8.69,1.62
2017,11,3,13,45,0.0,57.5,2.95,18.0,57.5,55.58,40.77
2017,11,3,14,0,0.0,106.0,3.0,18.0,106.0,101.99,79.2
2017,11,3,14,15,0.0,64.0,2.95,17.5,64.0,61.86,46.21
2017,11,3,14,30,0.0,22.0,2.9,17.0,22.0,21.23,12.3
2017,11,3,14,45,0.0,16.5,2.85,17.0,16.5,15.92,7.85
2017,11,3,15,0,0.0,11.0,2.8,17.0,11.0,10.61,3.36
2017,11,3,15,15,0.0,9.5,2.65,17.0,9.5,9.16,2.13
2017,11,3,15,30,0.0,8.0,2.5,17.0,8.0,7.71,0.9
2017,11,3,15,45,0.0,6.5,2.45,17.0,6.5,6.26,0.0
2017,11,3,16,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2017,11,3,16,15,0.0,3.5,2.2,16.5,3.5,3.37,0.0
2017,11,3,16,30,0.0,2.0,2.0,16.0,2.0,1.93,0.0
2017,11,3,16,45,0.0,1.0,1.8,15.5,1.0,0.96,0.0
2017,11,3,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,6.5,2.35,11.0,6.5,6.39,0.0
2017,11,4,7,0,0.0,13.0,2.4,11.0,13.0,12.54,0.0
2017,11,4,7,15,0.0,28.5,2.45,11.0,28.5,28.19,16.88
2017,11,4,7,30,0.0,44.0,2.5,11.0,44.0,44.25,31.62
2017,11,4,7,45,0.0,62.0,2.55,11.0,62.0,62.86,48.03
2017,11,4,8,0,0.0,80.0,2.6,11.0,80.0,81.16,64.04
2017,11,4,8,15,5.0,96.5,2.65,11.5,98.5,99.94,80.12
2017,11,4,8,30,10.0,113.0,2.7,12.0,117.0,118.93,96.13
2017,11,4,8,45,14.5,128.5,2.75,12.5,134.0,136.74,110.89
2017,11,4,9,0,19.0,144.0,2.8,13.0,151.0,154.69,125.55
2017,11,4,9,15,9.5,99.0,2.8,13.5,102.5,101.95,80.99
2017,11,4,9,30,0.0,54.0,2.8,14.0,54.0,52.18,38.71
2017,11,4,9,45,0.0,91.0,2.8,14.5,91.0,88.19,68.81
2017,11,4,10,0,0.0,128.0,2.8,15.0,128.0,124.96,98.97
2017,11,4,10,15,0.0,125.0,2.8,15.5,125.0,121.73,95.91
2017,11,4,10,30,0.0,122.0,2.8,16.0,122.0,118.6,93.01
2017,11,4,10,45,0.0,138.5,2.85,16.5,138.5,134.75,105.92
2017,11,4,11,0,0.0,155.0,2.9,17.0,155.0,150.83,118.64
2017,11,4,11,15,0.0,155.5,2.9,17.0,155.5,151.1,118.74
2017,11,4,11,30,0.0,156.0,2.9,17.0,156.0,151.38,118.91
2017,11,4,11,45,3.5,175.0,2.95,17.0,177.5,171.7,135.34
2017,11,4,12,0,7.0,194.0,3.0,17.0,199.0,191.72,151.44
2017,11,4,12,15,225.0,206.5,3.1,17.0,338.0,325.69,260.54
2017,11,4,12,30,443.0,219.0,3.2,17.0,477.0,445.99,354.41
2017,11,4,12,45,344.5,233.5,3.3,17.0,431.5,396.09,314.0
2017,11,4,13,0,246.0,248.0,3.4,17.0,386.0,351.1,278.11
2017,11,4,13,15,552.5,164.5,3.4,16.5,459.0,398.18,314.5
2017,11,4,13,30,859.0,81.0,3.4,16.0,532.0,425.93,332.34
2017,11,4,13,45,851.0,78.5,3.45,16.0,505.0,388.54,299.06
2017,11,4,14,0,843.0,76.0,3.5,16.0,478.0,349.85,264.25
2017,11,4,14,15,825.5,73.5,3.5,15.5,444.5,307.27,226.3
2017,11,4,14,30,808.0,71.0,3.5,15.0,411.0,264.56,187.8
2017,11,4,14,45,567.0,99.5,3.5,15.0,327.0,201.28,140.79
2017,11,4,15,0,326.0,128.0,3.5,15.0,243.0,162.71,117.14
2017,11,4,15,15,308.0,114.5,3.4,14.5,212.0,131.78,92.49
2017,11,4,15,30,290.0,101.0,3.3,14.0,181.0,102.24,70.96
2017,11,4,15,45,267.0,85.0,3.2,14.0,148.5,72.22,52.34
2017,11,4,16,0,244.0,69.0,3.1,14.0,116.0,51.5,39.98
2017,11,4,16,15,207.5,52.0,2.9,13.0,84.0,39.48,28.96
2017,11,4,16,30,171.0,35.0,2.7,12.0,52.0,26.97,16.9
2017,11,4,16,45,85.5,17.5,2.5,11.5,26.0,13.54,0.0
2017,11,4,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,109.5,9.5,2.35,7.5,15.0,37.0,0.0
2017,11,5,7,0,219.0,19.0,2.4,8.0,30.0,94.72,0.0
2017,11,5,7,15,345.0,29.5,2.45,8.5,69.0,163.63,117.0
2017,11,5,7,30,471.0,40.0,2.5,9.0,108.0,233.5,182.18
2017,11,5,7,45,545.5,47.0,2.6,9.5,152.5,287.2,230.93
2017,11,5,8,0,620.0,54.0,2.7,10.0,197.0,344.73,281.64
2017,11,5,8,15,667.0,58.5,2.7,10.5,241.0,389.7,320.89
2017,11,5,8,30,714.0,63.0,2.7,11.0,285.0,433.8,358.2
2017,11,5,8,45,747.0,66.5,2.75,11.5,327.0,472.06,389.76
2017,11,5,9,0,780.0,70.0,2.8,12.0,369.0,509.61,419.84
2017,11,5,9,15,801.5,72.5,2.75,12.5,405.5,538.55,442.09
2017,11,5,9,30,823.0,75.0,2.7,13.0,442.0,565.7,462.35
2017,11,5,9,45,835.0,78.0,2.65,13.5,472.5,585.76,476.58
2017,11,5,10,0,847.0,81.0,2.6,14.0,503.0,603.33,488.57
2017,11,5,10,15,857.5,82.5,2.55,14.0,527.5,615.74,497.33
2017,11,5,10,30,868.0,84.0,2.5,14.0,552.0,625.38,503.86
2017,11,5,10,45,875.5,84.5,2.5,14.5,569.5,627.56,503.99
2017,11,5,11,0,883.0,85.0,2.5,15.0,587.0,628.77,503.27
2017,11,5,11,15,886.0,85.5,2.45,15.0,596.5,624.3,498.89
2017,11,5,11,30,889.0,86.0,2.4,15.0,606.0,616.88,492.22
2017,11,5,11,45,890.5,85.5,2.35,15.5,607.5,604.64,480.93
2017,11,5,12,0,892.0,85.0,2.3,16.0,609.0,589.55,467.39
2017,11,5,12,15,889.5,85.0,2.3,16.0,603.0,569.98,451.34
2017,11,5,12,30,887.0,85.0,2.3,16.0,597.0,547.83,433.04
2017,11,5,12,45,878.0,85.0,2.35,16.0,582.5,519.98,410.2
2017,11,5,13,0,869.0,85.0,2.4,16.0,568.0,488.87,384.39
2017,11,5,13,15,859.5,84.0,2.4,16.0,547.0,455.69,356.25
2017,11,5,13,30,850.0,83.0,2.4,16.0,526.0,420.94,326.24
2017,11,5,13,45,838.0,81.0,2.45,16.0,498.0,382.94,293.11
2017,11,5,14,0,826.0,79.0,2.5,16.0,470.0,343.96,258.46
2017,11,5,14,15,806.5,76.5,2.5,16.0,436.0,301.57,220.63
2017,11,5,14,30,787.0,74.0,2.5,16.0,402.0,259.26,182.59
2017,11,5,14,45,761.0,71.0,2.55,16.0,363.0,215.51,143.9
2017,11,5,15,0,735.0,68.0,2.6,16.0,324.0,172.92,107.38
2017,11,5,15,15,696.5,63.5,2.6,15.5,281.0,129.03,73.22
2017,11,5,15,30,658.0,59.0,2.6,15.0,238.0,84.94,43.78
2017,11,5,15,45,600.0,53.5,2.6,15.0,194.0,45.64,26.94
2017,11,5,16,0,542.0,48.0,2.6,15.0,150.0,34.29,24.66
2017,11,5,16,15,447.5,39.5,2.45,14.0,108.0,29.27,19.91
2017,11,5,16,30,353.0,31.0,2.3,13.0,66.0,24.05,14.19
2017,11,5,16,45,176.5,15.5,2.2,12.5,33.0,11.66,0.0
2017,11,5,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,45,105.5,9.0,1.3,9.0,14.0,35.16,0.0
2017,11,6,7,0,211.0,18.0,1.3,9.0,28.0,89.86,0.0
2017,11,6,7,15,340.0,28.0,1.35,9.5,66.0,159.09,111.1
2017,11,6,7,30,469.0,38.0,1.4,10.0,104.0,228.73,176.35
2017,11,6,7,45,547.0,44.5,1.45,10.5,148.0,282.78,224.79
2017,11,6,8,0,625.0,51.0,1.5,11.0,192.0,340.95,275.28
2017,11,6,8,15,672.0,55.5,1.5,11.5,236.0,383.88,312.31
2017,11,6,8,30,719.0,60.0,1.5,12.0,280.0,430.03,350.58
2017,11,6,8,45,754.0,62.5,1.5,12.5,322.0,468.16,381.33
2017,11,6,9,0,789.0,65.0,1.5,13.0,364.0,505.67,410.63
2017,11,6,9,15,811.0,67.5,1.4,13.5,401.0,534.96,432.21
2017,11,6,9,30,833.0,70.0,1.3,14.0,438.0,562.48,451.72
2017,11,6,9,45,843.0,73.5,1.25,14.5,468.5,582.03,464.91
2017,11,6,10,0,853.0,77.0,1.2,15.0,499.0,599.03,475.87
2017,11,6,10,15,864.5,78.5,1.1,15.0,524.0,612.07,484.16
2017,11,6,10,30,876.0,80.0,1.0,15.0,549.0,620.44,488.85
2017,11,6,10,45,882.0,81.5,0.95,15.5,566.0,624.73,489.91
2017,11,6,11,0,888.0,83.0,0.9,16.0,583.0,626.07,488.73
2017,11,6,11,15,892.5,83.5,0.95,16.0,593.5,622.49,485.83
2017,11,6,11,30,897.0,84.0,1.0,16.0,604.0,615.91,480.67
2017,11,6,11,45,899.5,83.5,1.05,16.0,606.5,604.18,471.64
2017,11,6,12,0,902.0,83.0,1.1,16.0,609.0,589.55,460.28
2017,11,6,12,15,901.0,82.5,1.1,16.0,603.5,570.16,444.77
2017,11,6,12,30,900.0,82.0,1.1,16.0,598.0,548.11,426.98
2017,11,6,12,45,902.0,79.0,1.15,16.5,586.0,522.52,405.77
2017,11,6,13,0,904.0,76.0,1.2,17.0,574.0,494.33,382.08
2017,11,6,13,15,896.5,75.0,1.15,17.0,553.5,461.44,354.47
2017,11,6,13,30,889.0,74.0,1.1,17.0,533.0,426.73,324.85
2017,11,6,13,45,878.5,72.0,1.1,17.0,505.5,388.35,291.96
2017,11,6,14,0,868.0,70.0,1.1,17.0,478.0,348.75,257.34
2017,11,6,14,15,851.0,68.0,1.05,16.5,444.0,303.53,218.14
2017,11,6,14,30,834.0,66.0,1.0,16.0,410.0,260.59,180.23
2017,11,6,14,45,810.0,63.0,1.0,16.0,370.5,215.37,140.62
2017,11,6,15,0,786.0,60.0,1.0,16.0,331.0,171.03,102.99
2017,11,6,15,15,750.0,56.5,1.0,15.5,288.0,126.11,68.47
2017,11,6,15,30,714.0,53.0,1.0,15.0,245.0,83.77,41.52
2017,11,6,15,45,658.0,48.0,1.05,15.0,199.5,42.7,25.38
2017,11,6,16,0,602.0,43.0,1.1,15.0,154.0,32.99,23.52
2017,11,6,16,15,507.5,35.5,1.2,14.0,110.5,28.24,18.98
2017,11,6,16,30,413.0,28.0,1.3,13.0,67.0,21.38,11.8
2017,11,6,16,45,206.5,14.0,1.45,12.5,33.5,10.42,0.0
2017,11,6,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,45,83.5,8.5,2.6,6.5,12.0,28.92,0.0
2017,11,7,7,0,167.0,17.0,2.6,7.0,24.0,74.91,0.0
2017,11,7,7,15,288.0,29.5,2.65,7.5,61.0,142.64,98.53
2017,11,7,7,30,409.0,42.0,2.7,8.0,98.0,209.61,163.02
2017,11,7,7,45,469.5,53.0,2.75,8.5,140.0,259.47,208.77
2017,11,7,8,0,530.0,64.0,2.8,9.0,182.0,312.36,255.82
2017,11,7,8,15,580.5,71.0,2.8,9.5,225.5,358.79,296.42
2017,11,7,8,30,631.0,78.0,2.8,10.0,269.0,406.46,336.81
2017,11,7,8,45,655.0,85.5,2.8,11.0,308.5,441.89,365.51
2017,11,7,9,0,679.0,93.0,2.8,12.0,348.0,476.42,392.49
2017,11,7,9,15,704.0,97.0,2.7,12.0,384.5,506.52,416.46
2017,11,7,9,30,729.0,101.0,2.6,12.0,421.0,535.22,438.77
2017,11,7,9,45,743.0,105.5,2.55,12.5,451.0,556.37,454.0
2017,11,7,10,0,757.0,110.0,2.5,13.0,481.0,575.34,467.22
2017,11,7,10,15,770.0,112.5,2.4,13.0,505.5,589.24,477.0
2017,11,7,10,30,783.0,115.0,2.3,13.0,530.0,600.65,484.7
2017,11,7,10,45,790.0,116.5,2.25,13.5,547.0,604.77,486.07
2017,11,7,11,0,797.0,118.0,2.2,14.0,564.0,606.21,485.34
2017,11,7,11,15,802.0,119.0,2.1,14.5,574.5,603.21,480.95
2017,11,7,11,30,807.0,120.0,2.0,15.0,585.0,597.29,474.31
2017,11,7,11,45,812.0,118.5,1.9,15.5,588.0,586.55,464.04
2017,11,7,12,0,817.0,117.0,1.8,16.0,591.0,573.11,451.63
2017,11,7,12,15,815.5,116.5,1.7,16.0,585.5,554.48,435.99
2017,11,7,12,30,814.0,116.0,1.6,16.0,580.0,533.48,418.33
2017,11,7,12,45,848.0,101.5,1.55,16.5,575.0,513.83,401.03
2017,11,7,13,0,882.0,87.0,1.5,17.0,570.0,490.17,380.14
2017,11,7,13,15,874.0,86.0,1.45,17.0,549.5,457.39,352.47
2017,11,7,13,30,866.0,85.0,1.4,17.0,529.0,422.9,322.92
2017,11,7,13,45,857.5,82.0,1.35,17.5,502.0,384.82,289.41
2017,11,7,14,0,849.0,79.0,1.3,18.0,475.0,345.47,254.33
2017,11,7,14,15,831.0,76.5,1.3,17.5,440.5,302.83,217.37
2017,11,7,14,30,813.0,74.0,1.3,17.0,406.0,260.1,179.89
2017,11,7,14,45,791.0,70.0,1.35,17.0,367.5,215.35,140.85
2017,11,7,15,0,769.0,66.0,1.4,17.0,329.0,171.38,103.71
2017,11,7,15,15,731.0,62.0,1.25,16.5,285.5,126.78,69.83
2017,11,7,15,30,693.0,58.0,1.1,16.0,242.0,84.99,43.78
2017,11,7,15,45,637.0,52.0,0.95,16.0,196.5,40.92,30.62
2017,11,7,16,0,581.0,46.0,0.8,16.0,151.0,32.95,23.37
2017,11,7,16,15,484.5,37.5,0.65,15.5,107.5,27.85,18.49
2017,11,7,16,30,388.0,29.0,0.5,15.0,64.0,22.53,12.38
2017,11,7,16,45,194.0,14.5,0.35,15.0,32.0,10.98,0.0
2017,11,7,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,3.0,1.75,11.0,3.0,2.95,0.0
2017,11,8,7,0,0.0,6.0,1.8,11.0,6.0,5.78,0.0
2017,11,8,7,15,0.0,16.5,1.9,11.5,16.5,15.92,6.27
2017,11,8,7,30,0.0,27.0,2.0,12.0,27.0,26.07,16.08
2017,11,8,7,45,0.0,39.5,2.1,12.5,39.5,38.16,26.73
2017,11,8,8,0,0.0,52.0,2.2,13.0,52.0,50.63,37.58
2017,11,8,8,15,0.0,64.0,2.3,13.0,64.0,62.58,47.96
2017,11,8,8,30,0.0,76.0,2.4,13.0,76.0,74.49,58.16
2017,11,8,8,45,0.0,88.0,2.55,13.5,88.0,86.37,68.07
2017,11,8,9,0,0.0,100.0,2.7,14.0,100.0,98.22,77.81
2017,11,8,9,15,0.0,110.5,2.7,14.0,110.5,108.49,86.27
2017,11,8,9,30,0.0,121.0,2.7,14.0,121.0,118.75,94.64
2017,11,8,9,45,0.0,90.5,2.75,14.0,90.5,87.74,68.57
2017,11,8,10,0,0.0,60.0,2.8,14.0,60.0,57.99,43.51
2017,11,8,10,15,0.0,63.0,2.8,14.0,63.0,60.9,45.91
2017,11,8,10,30,0.0,66.0,2.8,14.0,66.0,63.81,48.27
2017,11,8,10,45,2.5,123.0,2.8,14.5,124.5,120.99,95.68
2017,11,8,11,0,5.0,180.0,2.8,15.0,183.0,178.6,142.43
2017,11,8,11,15,2.5,173.5,2.9,15.0,175.0,170.3,135.44
2017,11,8,11,30,0.0,167.0,3.0,15.0,167.0,162.15,128.73
2017,11,8,11,45,19.0,201.0,3.15,15.5,212.0,205.75,164.08
2017,11,8,12,0,38.0,235.0,3.3,16.0,257.0,249.73,199.11
2017,11,8,12,15,25.0,217.5,3.4,16.0,232.0,223.18,177.65
2017,11,8,12,30,12.0,200.0,3.5,16.0,207.0,198.7,157.96
2017,11,8,12,45,6.0,142.0,3.65,16.5,145.5,139.81,110.08
2017,11,8,13,0,0.0,84.0,3.8,17.0,84.0,81.26,62.0
2017,11,8,13,15,0.0,75.5,3.85,17.0,75.5,73.02,55.31
2017,11,8,13,30,0.0,67.0,3.9,17.0,67.0,64.78,48.55
2017,11,8,13,45,0.0,72.0,4.0,17.0,72.0,69.62,52.67
2017,11,8,14,0,0.0,77.0,4.1,17.0,77.0,74.46,56.8
2017,11,8,14,15,0.0,70.5,4.0,17.0,70.5,68.16,51.65
2017,11,8,14,30,0.0,64.0,3.9,17.0,64.0,61.86,46.48
2017,11,8,14,45,0.0,57.5,3.8,17.0,57.5,55.56,41.29
2017,11,8,15,0,0.0,51.0,3.7,17.0,51.0,49.27,36.05
2017,11,8,15,15,0.0,44.0,3.6,16.5,44.0,42.49,30.42
2017,11,8,15,30,0.0,37.0,3.5,16.0,37.0,35.72,24.7
2017,11,8,15,45,0.0,29.5,3.4,16.0,29.5,28.47,19.61
2017,11,8,16,0,0.0,22.0,3.3,16.0,22.0,21.22,13.01
2017,11,8,16,15,0.0,15.5,3.25,15.5,15.5,14.95,7.26
2017,11,8,16,30,0.0,9.0,3.2,15.0,9.0,8.67,1.15
2017,11,8,16,45,0.0,4.5,3.2,15.0,4.5,4.33,0.0
2017,11,8,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,2.5,1.3,12.0,2.5,2.46,0.0
2017,11,9,7,0,0.0,5.0,1.3,12.0,5.0,4.91,0.0
2017,11,9,7,15,0.0,15.0,1.35,12.5,15.0,14.47,4.86
2017,11,9,7,30,0.0,25.0,1.4,13.0,25.0,24.13,14.35
2017,11,9,7,45,0.0,36.0,1.45,14.0,36.0,34.77,23.68
2017,11,9,8,0,0.0,47.0,1.5,15.0,47.0,45.41,32.86
2017,11,9,8,15,0.0,58.5,1.5,15.0,58.5,56.85,42.73
2017,11,9,8,30,0.0,70.0,1.5,15.0,70.0,68.28,52.45
2017,11,9,8,45,0.0,81.0,1.55,15.5,81.0,79.15,61.47
2017,11,9,9,0,0.0,92.0,1.6,16.0,92.0,90.01,70.33
2017,11,9,9,15,0.0,101.5,1.65,16.0,101.5,99.31,77.93
2017,11,9,9,30,0.0,111.0,1.7,16.0,111.0,108.59,85.46
2017,11,9,9,45,3.5,138.5,1.8,16.5,140.5,138.18,109.48
2017,11,9,10,0,7.0,166.0,1.9,17.0,170.0,167.77,133.12
2017,11,9,10,15,53.5,199.0,1.95,17.5,227.5,232.64,185.42
2017,11,9,10,30,100.0,232.0,2.0,18.0,285.0,293.55,233.32
2017,11,9,10,45,235.0,226.5,2.1,18.5,355.5,374.79,297.59
2017,11,9,11,0,370.0,221.0,2.2,19.0,426.0,446.07,352.6
2017,11,9,11,15,290.0,239.5,2.25,19.0,401.5,413.42,325.9
2017,11,9,11,30,210.0,258.0,2.3,19.0,377.0,377.83,297.43
2017,11,9,11,45,207.5,260.0,2.35,19.0,378.0,373.65,294.07
2017,11,9,12,0,205.0,262.0,2.4,19.0,379.0,368.83,290.07
2017,11,9,12,15,534.5,174.5,2.45,19.0,475.5,455.0,358.58
2017,11,9,12,30,864.0,87.0,2.5,19.0,572.0,524.03,410.82
2017,11,9,12,45,856.5,86.5,2.55,19.0,558.5,496.94,388.01
2017,11,9,13,0,849.0,86.0,2.6,19.0,545.0,467.85,363.73
2017,11,9,13,15,839.5,85.0,2.6,18.5,524.0,435.62,337.0
2017,11,9,13,30,830.0,84.0,2.6,18.0,503.0,401.87,308.38
2017,11,9,13,45,674.0,113.0,2.6,18.0,441.5,341.27,259.72
2017,11,9,14,0,518.0,142.0,2.6,18.0,380.0,291.15,220.1
2017,11,9,14,15,530.5,127.5,2.55,18.0,355.5,258.9,191.33
2017,11,9,14,30,543.0,113.0,2.5,18.0,331.0,225.04,160.8
2017,11,9,14,45,513.0,108.0,2.5,18.0,298.0,189.18,130.36
2017,11,9,15,0,483.0,103.0,2.5,18.0,265.0,155.33,102.7
2017,11,9,15,15,456.5,92.0,2.35,17.5,228.5,118.83,74.95
2017,11,9,15,30,430.0,81.0,2.2,17.0,192.0,84.35,52.43
2017,11,9,15,45,386.0,69.0,2.05,16.5,154.5,51.21,39.55
