Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,16,0,342.0,57.0,1.9,16.0,117.0,42.58,31.68
2017,11,9,16,15,270.0,43.5,1.75,15.5,82.0,33.12,22.86
2017,11,9,16,30,198.0,30.0,1.6,15.0,47.0,23.27,12.25
2017,11,9,16,45,99.0,15.0,1.45,14.5,23.5,14.74,0.0
2017,11,9,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,3.5,1.6,13.0,3.5,0.0,0.0
2017,11,10,7,0,0.0,7.0,1.6,13.0,7.0,6.88,0.0
2017,11,10,7,15,0.0,21.5,1.65,13.5,21.5,20.76,8.82
2017,11,10,7,30,0.0,36.0,1.7,14.0,36.0,35.92,23.86
2017,11,10,7,45,0.0,53.5,1.8,14.5,53.5,54.15,39.77
2017,11,10,8,0,0.0,71.0,1.9,15.0,71.0,72.03,55.17
2017,11,10,8,15,3.0,87.5,1.9,15.0,88.0,89.89,70.47
2017,11,10,8,30,6.0,104.0,1.9,15.0,105.0,107.81,85.62
2017,11,10,8,45,10.5,118.5,1.95,15.5,122.0,124.37,99.27
2017,11,10,9,0,15.0,133.0,2.0,16.0,139.0,141.1,112.84
2017,11,10,9,15,15.0,144.5,2.0,16.0,150.5,152.32,121.87
2017,11,10,9,30,15.0,156.0,2.0,16.0,162.0,163.53,130.81
2017,11,10,9,45,26.0,173.5,2.05,16.5,185.5,187.23,149.75
2017,11,10,10,0,37.0,191.0,2.1,17.0,209.0,215.6,172.17
2017,11,10,10,15,18.5,127.5,2.15,17.0,136.5,137.77,108.78
2017,11,10,10,30,0.0,64.0,2.2,17.0,64.0,61.87,46.04
2017,11,10,10,45,171.5,144.5,2.25,17.5,238.5,251.56,203.01
2017,11,10,11,0,343.0,225.0,2.3,18.0,413.0,432.86,344.36
2017,11,10,11,15,187.5,225.0,2.35,18.0,328.0,334.82,265.71
2017,11,10,11,30,32.0,225.0,2.4,18.0,243.0,239.72,189.04
2017,11,10,11,45,95.0,243.0,2.45,18.0,296.5,291.04,230.49
2017,11,10,12,0,158.0,261.0,2.5,18.0,350.0,341.58,270.13
2017,11,10,12,15,133.5,257.0,2.5,18.0,331.5,319.8,252.53
2017,11,10,12,30,109.0,253.0,2.5,18.0,313.0,297.93,235.16
2017,11,10,12,45,257.0,229.0,2.5,18.0,367.5,342.18,270.1
2017,11,10,13,0,405.0,205.0,2.5,18.0,422.0,376.77,295.87
2017,11,10,13,15,616.5,143.0,2.45,18.0,459.0,393.27,306.05
2017,11,10,13,30,828.0,81.0,2.4,18.0,496.0,395.42,302.98
2017,11,10,13,45,819.5,78.0,2.4,18.0,470.0,358.98,270.8
2017,11,10,14,0,811.0,75.0,2.4,18.0,444.0,321.35,237.2
2017,11,10,14,15,792.0,72.5,2.3,18.0,411.0,280.34,200.6
2017,11,10,14,30,773.0,70.0,2.2,18.0,378.0,239.38,163.99
2017,11,10,14,45,752.0,66.0,2.15,18.0,341.0,196.97,126.85
2017,11,10,15,0,731.0,62.0,2.1,18.0,304.0,155.3,91.9
2017,11,10,15,15,691.5,58.0,1.95,17.5,262.0,112.82,60.51
2017,11,10,15,30,652.0,54.0,1.8,17.0,220.0,73.32,37.28
2017,11,10,15,45,596.0,48.0,1.65,16.5,177.5,32.84,23.4
2017,11,10,16,0,540.0,42.0,1.5,16.0,135.0,29.95,20.64
2017,11,10,16,15,438.5,34.0,1.4,15.0,94.5,25.15,16.01
2017,11,10,16,30,337.0,26.0,1.3,14.0,54.0,20.15,9.55
2017,11,10,16,45,168.5,13.0,1.2,13.5,27.0,12.78,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,11,6,45,89.5,6.5,0.35,10.0,9.0,0.0,0.0
2017,11,11,7,0,179.0,13.0,0.3,10.0,18.0,61.01,0.0
2017,11,11,7,15,321.0,23.0,0.3,10.5,53.5,139.23,80.76
2017,11,11,7,30,463.0,33.0,0.3,11.0,89.0,212.19,157.53
2017,11,11,7,45,538.5,39.5,0.3,11.5,131.5,260.61,201.25
2017,11,11,8,0,614.0,46.0,0.3,12.0,174.0,316.22,248.77
2017,11,11,8,15,663.0,50.5,0.35,12.5,217.0,361.05,286.85
2017,11,11,8,30,712.0,55.0,0.4,13.0,260.0,406.85,324.46
2017,11,11,8,45,357.0,90.0,0.5,13.5,193.0,285.69,230.78
2017,11,11,9,0,2.0,125.0,0.6,14.0,126.0,125.83,99.92
2017,11,11,9,15,6.0,138.0,0.55,14.5,140.5,140.64,112.34
2017,11,11,9,30,10.0,151.0,0.5,15.0,155.0,155.55,124.03
2017,11,11,9,45,18.0,166.5,0.5,15.5,175.0,175.38,139.64
2017,11,11,10,0,26.0,182.0,0.5,16.0,195.0,195.27,155.05
2017,11,11,10,15,23.0,187.5,0.5,16.0,199.5,198.45,157.17
2017,11,11,10,30,20.0,193.0,0.5,16.0,204.0,201.6,159.36
2017,11,11,10,45,25.5,204.0,0.5,16.5,218.0,215.21,169.66
2017,11,11,11,0,31.0,215.0,0.5,17.0,232.0,231.89,182.19
2017,11,11,11,15,30.5,219.0,0.55,17.0,236.0,234.25,183.86
2017,11,11,11,30,30.0,223.0,0.6,17.0,240.0,236.5,185.56
2017,11,11,11,45,70.5,239.5,0.65,17.5,279.5,273.66,214.52
2017,11,11,12,0,111.0,256.0,0.7,18.0,319.0,309.07,241.37
2017,11,11,12,15,289.0,227.5,0.75,18.0,388.5,373.11,291.17
2017,11,11,12,30,467.0,199.0,0.8,18.0,458.0,426.93,331.35
2017,11,11,12,45,659.5,142.0,0.9,18.0,498.0,450.54,348.28
2017,11,11,13,0,852.0,85.0,1.0,18.0,538.0,462.31,355.11
2017,11,11,13,15,842.0,83.5,1.05,18.0,517.0,429.48,327.77
2017,11,11,13,30,832.0,82.0,1.1,18.0,496.0,395.16,298.91
2017,11,11,13,45,819.0,80.0,1.2,18.0,469.0,358.05,267.33
2017,11,11,14,0,806.0,78.0,1.3,18.0,442.0,320.06,234.28
2017,11,11,14,15,785.5,75.5,1.35,17.5,408.5,278.94,198.66
2017,11,11,14,30,765.0,73.0,1.4,17.0,375.0,238.02,162.89
2017,11,11,14,45,736.5,70.0,1.45,17.0,337.0,195.61,126.34
2017,11,11,15,0,708.0,67.0,1.5,17.0,299.0,154.63,92.54
2017,11,11,15,15,666.5,62.5,1.5,16.5,257.0,109.8,59.48
2017,11,11,15,30,625.0,58.0,1.5,16.0,215.0,70.81,36.78
2017,11,11,15,45,564.5,51.5,1.5,16.0,172.5,35.97,26.19
2017,11,11,16,0,504.0,45.0,1.5,16.0,130.0,32.78,23.09
2017,11,11,16,15,400.0,36.0,1.5,15.0,90.0,27.17,17.68
2017,11,11,16,30,296.0,27.0,1.5,14.0,50.0,21.3,9.95
2017,11,11,16,45,148.0,13.5,1.55,13.5,25.0,13.27,0.0
2017,11,11,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,4.5,1.4,10.0,4.5,0.0,0.0
2017,11,12,7,0,0.0,9.0,1.4,10.0,9.0,8.85,0.0
2017,11,12,7,15,39.0,25.0,1.4,10.5,30.0,42.94,20.73
2017,11,12,7,30,78.0,41.0,1.4,11.0,51.0,76.49,55.87
2017,11,12,7,45,99.0,59.5,1.4,11.5,77.0,107.22,83.36
2017,11,12,8,0,120.0,78.0,1.4,12.0,103.0,138.59,110.79
2017,11,12,8,15,132.5,96.0,1.45,12.5,129.0,166.31,134.78
2017,11,12,8,30,145.0,114.0,1.5,13.0,155.0,194.2,158.38
2017,11,12,8,45,152.5,131.0,1.55,13.5,180.0,218.54,178.5
2017,11,12,9,0,160.0,148.0,1.6,14.0,205.0,242.66,198.0
2017,11,12,9,15,165.0,163.0,1.55,14.5,227.0,262.87,213.82
2017,11,12,9,30,170.0,178.0,1.5,15.0,249.0,282.65,228.97
2017,11,12,9,45,206.5,188.5,1.5,15.5,281.5,314.73,254.06
2017,11,12,10,0,243.0,199.0,1.5,16.0,314.0,352.05,282.72
2017,11,12,10,15,232.0,211.5,1.5,16.0,325.5,353.56,283.18
2017,11,12,10,30,221.0,224.0,1.5,16.0,337.0,359.13,286.9
2017,11,12,10,45,228.0,231.5,1.5,16.0,351.5,369.09,294.25
2017,11,12,11,0,235.0,239.0,1.5,16.0,366.0,378.2,300.87
2017,11,12,11,15,544.5,162.0,1.5,16.0,463.0,481.53,383.27
2017,11,12,11,30,854.0,85.0,1.5,16.0,560.0,572.68,453.0
2017,11,12,11,45,588.0,160.5,1.55,16.5,488.0,489.45,386.02
2017,11,12,12,0,322.0,236.0,1.6,17.0,416.0,405.75,319.43
2017,11,12,12,15,441.5,202.0,1.6,17.0,446.0,427.74,336.99
2017,11,12,12,30,561.0,168.0,1.6,17.0,476.0,442.04,347.33
2017,11,12,12,45,531.0,175.5,1.6,17.0,461.5,418.96,328.17
2017,11,12,13,0,501.0,183.0,1.6,17.0,447.0,395.78,309.03
2017,11,12,13,15,494.5,177.0,1.6,17.0,429.5,369.95,287.66
2017,11,12,13,30,488.0,171.0,1.6,17.0,412.0,343.36,265.31
2017,11,12,13,45,624.0,128.5,1.65,17.0,419.0,332.12,252.35
2017,11,12,14,0,760.0,86.0,1.7,17.0,426.0,311.08,229.65
2017,11,12,14,15,738.5,83.0,1.7,17.0,393.5,271.13,194.37
2017,11,12,14,30,717.0,80.0,1.7,17.0,361.0,229.04,157.39
2017,11,12,14,45,694.5,75.0,1.7,17.0,324.0,187.88,121.74
2017,11,12,15,0,672.0,70.0,1.7,17.0,287.0,147.67,88.44
2017,11,12,15,15,629.0,65.0,1.6,16.5,246.5,106.8,58.78
2017,11,12,15,30,586.0,60.0,1.5,16.0,206.0,69.25,37.2
2017,11,12,15,45,529.5,52.5,1.45,16.0,165.0,37.0,27.08
2017,11,12,16,0,473.0,45.0,1.4,16.0,124.0,32.95,23.21
2017,11,12,16,15,369.0,35.5,1.35,15.0,85.0,26.86,17.36
2017,11,12,16,30,265.0,26.0,1.3,14.0,46.0,20.47,8.84
2017,11,12,16,45,132.5,13.0,1.3,13.5,23.0,12.78,0.0
2017,11,12,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,4.0,1.9,12.5,4.0,0.0,0.0
2017,11,13,7,0,0.0,8.0,1.9,13.0,8.0,7.86,0.0
2017,11,13,7,15,40.5,24.0,1.95,13.0,28.5,41.83,17.61
2017,11,13,7,30,81.0,40.0,2.0,13.0,49.0,76.23,54.82
2017,11,13,7,45,105.5,58.0,2.1,13.5,75.5,107.63,82.85
2017,11,13,8,0,130.0,76.0,2.2,14.0,102.0,139.94,111.01
2017,11,13,8,15,144.5,94.0,2.2,14.5,129.0,168.83,135.95
2017,11,13,8,30,159.0,112.0,2.2,15.0,156.0,197.97,160.54
2017,11,13,8,45,171.0,127.5,2.25,15.5,182.0,223.09,181.35
2017,11,13,9,0,183.0,143.0,2.3,16.0,208.0,248.23,201.72
2017,11,13,9,15,228.0,154.5,2.3,16.0,243.5,291.74,237.09
2017,11,13,9,30,273.0,166.0,2.3,16.0,279.0,330.53,268.21
2017,11,13,9,45,335.5,169.0,2.3,16.5,318.0,370.25,299.38
2017,11,13,10,0,398.0,172.0,2.3,17.0,357.0,415.77,334.42
2017,11,13,10,15,581.5,134.0,2.3,17.0,420.5,484.87,389.32
2017,11,13,10,30,765.0,96.0,2.3,17.0,484.0,550.83,440.64
2017,11,13,10,45,567.0,154.5,2.3,17.5,447.5,493.87,393.38
2017,11,13,11,0,369.0,213.0,2.3,18.0,411.0,431.75,342.57
2017,11,13,11,15,331.5,225.0,2.3,18.0,405.5,418.11,331.46
2017,11,13,11,30,294.0,237.0,2.3,18.0,400.0,403.73,319.53
2017,11,13,11,45,395.0,214.5,2.3,18.0,434.0,430.78,340.92
2017,11,13,12,0,496.0,192.0,2.3,18.0,468.0,456.26,360.32
2017,11,13,12,15,258.0,199.0,2.25,18.0,342.5,327.63,259.2
2017,11,13,12,30,20.0,206.0,2.2,18.0,217.0,208.06,163.73
2017,11,13,12,45,25.5,206.5,2.2,18.5,220.0,209.97,165.33
2017,11,13,13,0,31.0,207.0,2.2,19.0,223.0,210.82,165.72
2017,11,13,13,15,15.5,159.0,2.2,18.5,167.0,158.64,124.46
2017,11,13,13,30,0.0,111.0,2.2,18.0,111.0,106.88,82.97
2017,11,13,13,45,0.0,83.0,2.2,18.0,83.0,80.27,61.29
2017,11,13,14,0,0.0,55.0,2.2,18.0,55.0,53.15,38.91
2017,11,13,14,15,0.0,56.5,2.15,18.0,56.5,54.6,40.21
2017,11,13,14,30,0.0,58.0,2.1,18.0,58.0,56.04,41.5
2017,11,13,14,45,0.0,52.0,2.05,18.0,52.0,50.23,36.7
2017,11,13,15,0,0.0,46.0,2.0,18.0,46.0,44.43,31.86
2017,11,13,15,15,0.0,39.5,1.85,17.5,39.5,38.14,26.63
2017,11,13,15,30,0.0,33.0,1.7,17.0,33.0,31.85,21.32
2017,11,13,15,45,0.0,26.0,1.6,16.5,26.0,25.09,16.54
2017,11,13,16,0,0.0,19.0,1.5,16.0,19.0,18.32,10.41
2017,11,13,16,15,0.0,13.0,1.4,15.5,13.0,12.53,5.05
2017,11,13,16,30,0.0,7.0,1.3,15.0,7.0,6.74,0.0
2017,11,13,16,45,0.0,3.5,1.2,14.5,3.5,3.44,0.0
2017,11,13,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,6.5,1.5,9.0,6.5,0.0,0.0
2017,11,14,7,0,0.0,13.0,1.5,9.0,13.0,12.78,0.0
2017,11,14,7,15,207.0,23.0,1.5,9.5,46.0,99.3,41.9
2017,11,14,7,30,414.0,33.0,1.5,10.0,79.0,190.77,140.42
2017,11,14,7,45,505.0,40.0,1.5,11.0,121.5,245.6,190.51
2017,11,14,8,0,596.0,47.0,1.5,12.0,164.0,305.56,242.24
2017,11,14,8,15,649.0,52.0,1.35,12.5,207.0,348.97,279.89
2017,11,14,8,30,702.0,57.0,1.2,13.0,250.0,396.24,319.06
2017,11,14,8,45,740.0,59.5,1.1,13.5,291.5,434.23,349.69
2017,11,14,9,0,778.0,62.0,1.0,14.0,333.0,471.8,378.78
2017,11,14,9,15,801.5,64.5,0.95,14.5,369.5,500.95,400.67
2017,11,14,9,30,825.0,67.0,0.9,15.0,406.0,528.44,420.59
2017,11,14,9,45,843.0,68.5,0.85,15.5,437.0,549.83,435.35
2017,11,14,10,0,861.0,70.0,0.8,16.0,468.0,566.8,446.47
2017,11,14,10,15,872.0,71.5,0.85,16.0,492.5,579.59,455.91
2017,11,14,10,30,883.0,73.0,0.9,16.0,517.0,589.65,463.2
2017,11,14,10,45,891.0,73.5,0.95,16.5,534.5,594.08,465.4
2017,11,14,11,0,899.0,74.0,1.0,17.0,552.0,595.58,465.35
2017,11,14,11,15,902.5,74.5,1.05,17.0,562.0,591.54,462.0
2017,11,14,11,30,906.0,75.0,1.1,17.0,572.0,584.54,456.35
2017,11,14,11,45,908.0,75.0,1.15,17.5,574.0,573.24,446.54
2017,11,14,12,0,910.0,75.0,1.2,18.0,576.0,559.05,434.4
2017,11,14,12,15,907.5,74.5,1.2,18.0,570.5,539.21,418.33
2017,11,14,12,30,905.0,74.0,1.2,18.0,565.0,516.77,400.01
2017,11,14,12,45,898.5,74.0,1.25,18.0,551.5,490.48,378.65
2017,11,14,13,0,892.0,74.0,1.3,18.0,538.0,462.01,355.08
2017,11,14,13,15,780.0,93.0,1.25,18.0,487.5,405.47,310.1
2017,11,14,13,30,668.0,112.0,1.2,18.0,437.0,353.02,268.31
2017,11,14,13,45,635.0,113.5,1.2,18.0,408.5,318.03,238.94
2017,11,14,14,0,602.0,115.0,1.2,18.0,380.0,284.03,209.96
2017,11,14,14,15,705.5,89.5,1.2,17.5,377.5,261.96,186.64
2017,11,14,14,30,809.0,64.0,1.2,17.0,375.0,232.88,156.27
2017,11,14,14,45,781.0,61.0,1.2,17.0,336.5,189.12,118.62
2017,11,14,15,0,753.0,58.0,1.2,17.0,298.0,146.63,83.97
2017,11,14,15,15,713.0,54.5,1.1,16.5,256.0,104.21,53.8
2017,11,14,15,30,673.0,51.0,1.0,16.0,214.0,64.76,32.59
2017,11,14,15,45,609.5,45.5,0.95,15.5,170.5,34.33,24.77
2017,11,14,16,0,546.0,40.0,0.9,15.0,127.0,28.81,19.65
2017,11,14,16,15,439.0,31.5,0.95,14.5,87.0,23.46,14.38
2017,11,14,16,30,332.0,23.0,1.0,14.0,47.0,17.84,5.9
2017,11,14,16,45,166.0,11.5,1.1,13.5,23.5,11.3,0.0
2017,11,14,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,12.5,1.75,10.0,12.5,12.06,0.0
2017,11,15,7,30,0.0,25.0,1.9,10.0,25.0,24.14,14.0
2017,11,15,7,45,0.0,40.5,2.1,10.5,40.5,39.91,28.12
2017,11,15,8,0,0.0,56.0,2.3,11.0,56.0,55.76,42.03
2017,11,15,8,15,0.0,72.5,2.25,11.0,72.5,72.53,56.69
2017,11,15,8,30,0.0,89.0,2.2,11.0,89.0,89.15,71.05
2017,11,15,8,45,1.5,104.5,2.2,11.5,105.0,105.28,84.66
2017,11,15,9,0,3.0,120.0,2.2,12.0,121.0,121.41,98.05
2017,11,15,9,15,1.5,84.5,2.2,12.0,85.0,82.98,65.45
2017,11,15,9,30,0.0,49.0,2.2,12.0,49.0,47.33,35.03
2017,11,15,9,45,0.0,99.0,2.25,12.5,99.0,96.35,76.44
2017,11,15,10,0,0.0,149.0,2.3,13.0,149.0,146.63,117.99
2017,11,15,10,15,1.0,156.5,2.35,13.5,157.0,154.25,123.79
2017,11,15,10,30,2.0,164.0,2.4,14.0,165.0,161.89,129.66
2017,11,15,10,45,3.0,169.0,2.45,14.5,170.5,167.0,133.45
2017,11,15,11,0,4.0,174.0,2.5,15.0,176.0,172.1,137.24
2017,11,15,11,15,4.5,177.0,2.55,15.5,179.5,174.92,139.16
2017,11,15,11,30,5.0,180.0,2.6,16.0,183.0,177.71,141.09
2017,11,15,11,45,7.0,184.5,2.7,16.5,189.0,182.73,144.88
2017,11,15,12,0,9.0,189.0,2.8,17.0,195.0,187.63,148.56
2017,11,15,12,15,5.5,179.0,2.95,17.0,183.0,175.63,138.9
2017,11,15,12,30,2.0,169.0,3.1,17.0,171.0,163.86,129.47
2017,11,15,12,45,13.0,184.0,3.3,17.5,191.0,182.73,144.63
2017,11,15,13,0,24.0,199.0,3.5,18.0,211.0,200.67,158.84
2017,11,15,13,15,30.5,196.5,3.6,17.5,211.5,198.46,157.38
2017,11,15,13,30,37.0,194.0,3.7,17.0,212.0,196.22,155.87
2017,11,15,13,45,155.5,186.5,3.8,17.0,255.5,224.92,177.05
2017,11,15,14,0,274.0,179.0,3.9,17.0,299.0,243.85,188.73
2017,11,15,14,15,149.0,162.0,3.85,16.5,226.5,185.86,144.33
2017,11,15,14,30,24.0,145.0,3.8,16.0,154.0,140.83,111.58
2017,11,15,14,45,20.0,130.5,3.8,16.0,137.5,125.09,98.79
2017,11,15,15,0,16.0,116.0,3.8,16.0,121.0,109.7,86.21
2017,11,15,15,15,10.0,100.5,3.75,15.5,103.5,93.69,73.24
2017,11,15,15,30,4.0,85.0,3.7,15.0,86.0,78.28,60.55
2017,11,15,15,45,2.0,67.5,3.65,15.0,68.0,62.15,49.26
2017,11,15,16,0,0.0,50.0,3.6,15.0,50.0,46.67,35.12
2017,11,15,16,15,0.0,33.5,3.65,15.0,33.5,31.8,21.27
2017,11,15,16,30,0.0,17.0,3.7,15.0,17.0,16.41,4.29
2017,11,15,16,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2017,11,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,1.5,1.55,12.0,1.5,1.44,0.0
2017,11,16,7,30,0.0,3.0,1.6,12.0,3.0,2.89,0.0
2017,11,16,7,45,0.0,5.5,1.65,12.0,5.5,5.3,0.0
2017,11,16,8,0,0.0,8.0,1.7,12.0,8.0,7.71,0.94
2017,11,16,8,15,0.0,10.0,1.75,12.0,10.0,9.64,2.66
2017,11,16,8,30,0.0,12.0,1.8,12.0,12.0,11.57,4.36
2017,11,16,8,45,0.0,14.0,1.85,12.5,14.0,13.5,6.03
2017,11,16,9,0,0.0,16.0,1.9,13.0,16.0,15.43,7.67
2017,11,16,9,15,0.0,55.5,1.9,13.0,55.5,53.62,40.38
2017,11,16,9,30,0.0,95.0,1.9,13.0,95.0,92.59,73.26
2017,11,16,9,45,0.0,74.5,1.95,13.0,74.5,72.03,55.75
2017,11,16,10,0,0.0,54.0,2.0,13.0,54.0,52.18,38.89
2017,11,16,10,15,0.0,95.5,2.0,13.0,95.5,92.61,72.9
2017,11,16,10,30,0.0,137.0,2.0,13.0,137.0,133.7,106.94
2017,11,16,10,45,0.5,151.5,2.05,13.0,152.0,148.13,118.66
2017,11,16,11,0,1.0,166.0,2.1,13.0,167.0,162.48,130.31
2017,11,16,11,15,0.5,164.0,2.1,13.0,164.5,159.86,128.03
2017,11,16,11,30,0.0,162.0,2.1,13.0,162.0,157.32,125.87
2017,11,16,11,45,0.0,162.5,2.15,13.5,162.5,157.53,125.79
2017,11,16,12,0,0.0,163.0,2.2,14.0,163.0,157.73,125.73
2017,11,16,12,15,0.0,128.0,2.2,14.0,128.0,123.73,97.87
2017,11,16,12,30,0.0,93.0,2.2,14.0,93.0,89.95,70.0
2017,11,16,12,45,0.0,100.0,2.25,14.0,100.0,96.65,75.67
2017,11,16,13,0,0.0,107.0,2.3,14.0,107.0,103.29,81.25
2017,11,16,13,15,1.5,133.5,2.3,14.0,134.5,128.88,102.54
2017,11,16,13,30,3.0,160.0,2.3,14.0,162.0,153.77,123.13
2017,11,16,13,45,1.5,108.0,2.35,14.0,109.0,104.33,82.35
2017,11,16,14,0,0.0,56.0,2.4,14.0,56.0,54.11,40.39
2017,11,16,14,15,11.5,99.5,2.4,14.0,104.0,98.34,77.42
2017,11,16,14,30,23.0,143.0,2.4,14.0,152.0,138.73,110.7
2017,11,16,14,45,19.0,129.0,2.4,14.0,136.0,123.49,98.14
2017,11,16,15,0,15.0,115.0,2.4,14.0,120.0,108.59,85.91
2017,11,16,15,15,9.5,99.5,2.3,13.5,102.5,92.68,72.93
2017,11,16,15,30,4.0,84.0,2.2,13.0,85.0,77.34,60.2
2017,11,16,15,45,2.0,66.5,2.15,13.0,67.0,61.27,48.84
2017,11,16,16,0,0.0,49.0,2.1,13.0,49.0,45.78,34.61
2017,11,16,16,15,0.0,33.0,1.95,12.5,33.0,31.31,21.03
2017,11,16,16,30,0.0,17.0,1.8,12.0,17.0,16.41,3.72
2017,11,16,16,45,0.0,8.5,1.7,12.0,8.5,8.36,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,7,15,235.0,14.0,2.0,8.5,37.0,91.3,9.18
2017,11,17,7,30,470.0,28.0,2.0,9.0,74.0,195.34,139.45
2017,11,17,7,45,560.0,34.0,2.05,10.0,117.5,250.23,192.64
2017,11,17,8,0,650.0,40.0,2.1,11.0,161.0,309.78,245.11
2017,11,17,8,15,701.5,44.0,2.15,11.0,204.5,354.93,285.99
2017,11,17,8,30,753.0,48.0,2.2,11.0,248.0,401.17,326.59
2017,11,17,8,45,788.0,51.0,2.25,11.5,289.5,439.08,358.81
2017,11,17,9,0,823.0,54.0,2.3,12.0,331.0,473.86,387.56
2017,11,17,9,15,845.5,56.0,2.3,12.5,367.5,502.61,410.52
2017,11,17,9,30,868.0,58.0,2.3,13.0,404.0,529.65,431.43
2017,11,17,9,45,875.5,62.0,2.35,13.5,434.0,548.76,445.73
2017,11,17,10,0,883.0,66.0,2.4,14.0,464.0,565.22,457.62
2017,11,17,10,15,894.0,67.5,2.3,14.0,488.5,578.16,466.83
2017,11,17,10,30,905.0,69.0,2.2,14.0,513.0,588.32,473.67
2017,11,17,10,45,911.5,70.0,2.15,14.5,530.5,592.5,475.11
2017,11,17,11,0,918.0,71.0,2.1,15.0,548.0,593.7,474.17
2017,11,17,11,15,921.5,71.0,1.95,15.0,558.0,589.15,469.16
2017,11,17,11,30,925.0,71.0,1.8,15.0,568.0,581.59,461.75
2017,11,17,11,45,926.0,71.0,1.7,15.5,570.5,569.7,450.31
2017,11,17,12,0,927.0,71.0,1.6,16.0,573.0,554.9,436.54
2017,11,17,12,15,925.0,71.0,1.55,16.0,567.5,535.73,420.34
2017,11,17,12,30,923.0,71.0,1.5,16.0,562.0,513.89,401.81
2017,11,17,12,45,910.5,73.0,1.45,16.0,547.5,486.68,378.83
2017,11,17,13,0,898.0,75.0,1.4,16.0,533.0,457.52,353.93
2017,11,17,13,15,889.5,74.0,1.4,16.0,513.0,425.34,326.37
2017,11,17,13,30,881.0,73.0,1.4,16.0,493.0,391.43,296.81
2017,11,17,13,45,868.5,71.0,1.45,16.0,466.0,351.57,262.14
2017,11,17,14,0,856.0,69.0,1.5,16.0,439.0,312.57,227.43
2017,11,17,14,15,837.5,67.0,1.5,16.0,405.5,271.25,190.51
2017,11,17,14,30,819.0,65.0,1.5,16.0,372.0,229.83,153.56
2017,11,17,14,45,792.0,61.5,1.55,16.0,333.5,185.75,115.67
2017,11,17,15,0,765.0,58.0,1.6,16.0,295.0,142.83,80.89
2017,11,17,15,15,724.0,54.5,1.55,15.5,253.0,100.26,51.31
2017,11,17,15,30,683.0,51.0,1.5,15.0,211.0,60.73,31.32
2017,11,17,15,45,619.0,45.0,1.45,14.5,167.5,34.32,24.81
2017,11,17,16,0,555.0,39.0,1.4,14.0,124.0,31.01,21.56
2017,11,17,16,15,441.5,30.5,1.5,13.0,83.5,22.93,13.8
2017,11,17,16,30,328.0,22.0,1.6,12.0,43.0,17.26,3.39
2017,11,17,16,45,164.0,11.0,1.75,11.5,21.5,10.81,0.0
2017,11,17,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,18,7,15,222.5,14.0,1.9,5.5,35.5,87.77,0.0
2017,11,18,7,30,445.0,28.0,2.0,6.0,71.0,185.53,132.01
2017,11,18,7,45,536.0,35.5,2.1,7.0,114.0,241.2,187.13
2017,11,18,8,0,627.0,43.0,2.2,8.0,157.0,301.72,241.02
2017,11,18,8,15,681.0,47.5,2.15,8.5,200.5,347.74,282.4
2017,11,18,8,30,735.0,52.0,2.1,9.0,244.0,394.96,323.38
2017,11,18,8,45,769.0,56.0,2.1,9.5,285.5,432.99,355.81
2017,11,18,9,0,803.0,60.0,2.1,10.0,327.0,470.37,386.6
2017,11,18,9,15,826.5,62.5,2.05,10.5,364.0,499.7,409.94
2017,11,18,9,30,850.0,65.0,2.0,11.0,401.0,527.31,431.18
2017,11,18,9,45,867.5,66.5,2.0,12.0,432.5,548.59,446.29
2017,11,18,10,0,885.0,68.0,2.0,13.0,464.0,565.43,457.57
2017,11,18,10,15,895.5,69.5,1.95,13.5,488.5,578.07,465.83
2017,11,18,10,30,906.0,71.0,1.9,14.0,513.0,587.93,471.72
2017,11,18,10,45,912.0,72.0,1.85,14.5,530.5,591.83,472.9
2017,11,18,11,0,918.0,73.0,1.8,15.0,548.0,592.74,471.71
2017,11,18,11,15,921.5,73.5,1.75,15.0,558.0,588.73,467.57
2017,11,18,11,30,925.0,74.0,1.7,15.0,568.0,581.71,461.04
2017,11,18,11,45,924.5,74.5,1.65,15.5,570.0,569.55,449.66
2017,11,18,12,0,924.0,75.0,1.6,16.0,572.0,554.52,435.98
2017,11,18,12,15,921.5,75.0,1.5,16.0,566.0,535.19,419.39
2017,11,18,12,30,919.0,75.0,1.4,16.0,560.0,513.22,400.52
2017,11,18,12,45,913.0,74.5,1.35,16.5,547.0,486.65,377.35
2017,11,18,13,0,907.0,74.0,1.3,17.0,534.0,457.84,352.11
2017,11,18,13,15,801.5,87.5,1.25,17.0,482.5,399.71,305.72
2017,11,18,13,30,696.0,101.0,1.2,17.0,431.0,345.35,262.2
2017,11,18,13,45,615.5,114.0,1.15,17.0,393.5,305.32,229.36
2017,11,18,14,0,535.0,127.0,1.1,17.0,356.0,269.01,199.66
2017,11,18,14,15,677.0,95.5,1.05,16.5,363.0,253.19,180.16
2017,11,18,14,30,819.0,64.0,1.0,16.0,370.0,227.03,150.67
2017,11,18,14,45,790.0,61.5,0.95,16.0,331.0,183.67,113.6
2017,11,18,15,0,761.0,59.0,0.9,16.0,292.0,141.64,79.94
2017,11,18,15,15,718.5,54.5,0.85,15.5,250.0,98.37,50.18
2017,11,18,15,30,676.0,50.0,0.8,15.0,208.0,58.26,30.1
2017,11,18,15,45,608.0,44.5,0.75,14.5,164.0,33.98,24.51
2017,11,18,16,0,540.0,39.0,0.7,14.0,120.0,28.46,19.34
2017,11,18,16,15,427.0,30.0,0.8,13.5,80.5,22.58,13.42
2017,11,18,16,30,314.0,21.0,0.9,13.0,41.0,16.39,2.05
2017,11,18,16,45,157.0,10.5,1.0,13.0,20.5,10.32,0.0
2017,11,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,15,198.5,14.0,1.55,6.5,32.5,79.83,0.0
2017,11,19,7,30,397.0,28.0,1.5,7.0,65.0,172.69,120.43
2017,11,19,7,45,487.5,36.0,1.45,7.5,106.0,225.9,174.04
2017,11,19,8,0,578.0,44.0,1.4,8.0,147.0,284.47,226.06
2017,11,19,8,15,634.0,49.0,1.3,8.5,189.5,327.48,264.42
2017,11,19,8,30,690.0,54.0,1.2,9.0,232.0,374.68,304.73
2017,11,19,8,45,726.0,58.0,1.15,9.5,272.5,412.42,336.33
2017,11,19,9,0,762.0,62.0,1.1,10.0,313.0,449.72,366.4
2017,11,19,9,15,787.0,65.0,0.95,10.5,349.0,479.51,389.01
2017,11,19,9,30,812.0,68.0,0.8,11.0,385.0,507.75,409.4
2017,11,19,9,45,746.5,81.5,0.7,12.0,391.0,496.92,398.69
2017,11,19,10,0,681.0,95.0,0.6,13.0,397.0,483.11,385.76
2017,11,19,10,15,751.0,92.0,0.75,13.5,442.0,521.88,415.65
2017,11,19,10,30,821.0,89.0,0.9,14.0,487.0,558.38,442.81
2017,11,19,10,45,830.0,90.0,1.1,14.5,504.5,563.55,446.54
2017,11,19,11,0,839.0,91.0,1.3,15.0,522.0,565.97,448.23
2017,11,19,11,15,666.5,136.5,1.2,15.0,483.0,511.63,404.78
2017,11,19,11,30,494.0,182.0,1.1,15.0,444.0,454.05,359.12
2017,11,19,11,45,483.0,188.5,1.05,15.0,445.5,446.32,352.61
2017,11,19,12,0,472.0,195.0,1.0,15.0,447.0,437.23,344.59
2017,11,19,12,15,455.0,194.0,0.9,15.0,435.5,416.74,327.72
2017,11,19,12,30,438.0,193.0,0.8,15.0,424.0,395.56,310.3
2017,11,19,12,45,500.5,171.5,0.75,15.5,429.0,390.07,304.31
2017,11,19,13,0,563.0,150.0,0.7,16.0,434.0,380.29,294.3
2017,11,19,13,15,546.5,150.0,0.75,16.0,417.0,355.01,273.36
2017,11,19,13,30,530.0,150.0,0.8,16.0,400.0,329.34,251.86
2017,11,19,13,45,428.0,157.5,0.9,16.0,352.0,282.62,215.38
2017,11,19,14,0,326.0,165.0,1.0,16.0,304.0,243.5,185.31
2017,11,19,14,15,372.0,144.5,1.05,16.0,291.5,220.03,163.65
2017,11,19,14,30,418.0,124.0,1.1,16.0,279.0,193.97,139.18
2017,11,19,14,45,395.0,115.0,1.15,16.0,249.0,162.33,112.96
2017,11,19,15,0,372.0,106.0,1.2,16.0,219.0,132.13,89.05
2017,11,19,15,15,348.0,93.0,1.1,15.5,186.5,100.07,65.75
2017,11,19,15,30,324.0,80.0,1.0,15.0,154.0,69.93,47.31
2017,11,19,15,45,290.0,65.5,0.95,14.5,121.0,48.77,37.5
2017,11,19,16,0,256.0,51.0,0.9,14.0,88.0,38.65,28.17
2017,11,19,16,15,188.0,36.5,0.9,13.5,58.5,28.12,17.97
2017,11,19,16,30,120.0,22.0,0.9,13.0,29.0,17.17,1.41
2017,11,19,16,45,60.0,11.0,0.9,13.0,14.5,10.81,0.0
2017,11,19,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
