Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,7.5,1.75,12.0,7.5,7.23,0.0
2017,11,20,7,30,0.0,15.0,1.8,12.0,15.0,14.47,5.37
2017,11,20,7,45,0.0,26.0,1.85,12.5,26.0,25.1,15.25
2017,11,20,8,0,0.0,37.0,1.9,13.0,37.0,35.73,24.62
2017,11,20,8,15,0.0,48.0,1.85,13.0,48.0,46.42,34.0
2017,11,20,8,30,0.0,59.0,1.8,13.0,59.0,57.38,43.52
2017,11,20,8,45,0.0,70.0,1.8,13.0,70.0,68.29,52.89
2017,11,20,9,0,0.0,81.0,1.8,13.0,81.0,79.18,62.12
2017,11,20,9,15,0.0,91.0,1.75,13.0,91.0,89.01,70.36
2017,11,20,9,30,0.0,101.0,1.7,13.0,101.0,98.82,78.5
2017,11,20,9,45,0.0,109.0,1.65,13.5,109.0,106.58,84.69
2017,11,20,10,0,0.0,117.0,1.6,14.0,117.0,114.33,90.82
2017,11,20,10,15,0.0,88.0,1.6,14.0,88.0,85.22,66.42
2017,11,20,10,30,0.0,59.0,1.6,14.0,59.0,57.02,42.72
2017,11,20,10,45,0.0,62.0,1.6,14.5,62.0,59.93,45.04
2017,11,20,11,0,0.0,65.0,1.6,15.0,65.0,62.84,47.33
2017,11,20,11,15,0.0,87.0,1.6,15.0,87.0,84.16,65.06
2017,11,20,11,30,0.0,109.0,1.6,15.0,109.0,105.57,82.71
2017,11,20,11,45,0.0,99.0,1.65,15.5,99.0,95.81,74.44
2017,11,20,12,0,0.0,89.0,1.7,16.0,89.0,86.1,66.3
2017,11,20,12,15,0.5,128.0,1.7,16.0,128.5,123.97,97.48
2017,11,20,12,30,1.0,167.0,1.7,16.0,168.0,161.41,127.92
2017,11,20,12,45,16.0,182.5,1.75,16.5,191.0,182.39,144.6
2017,11,20,13,0,31.0,198.0,1.8,17.0,214.0,201.63,159.72
2017,11,20,13,15,31.5,191.0,1.75,17.0,206.5,193.2,152.91
2017,11,20,13,30,32.0,184.0,1.7,17.0,199.0,184.68,146.08
2017,11,20,13,45,21.0,168.0,1.65,17.0,177.5,165.9,131.16
2017,11,20,14,0,10.0,152.0,1.6,17.0,156.0,146.61,115.88
2017,11,20,14,15,5.0,114.5,1.45,17.0,116.5,110.29,86.41
2017,11,20,14,30,0.0,77.0,1.3,17.0,77.0,74.23,56.85
2017,11,20,14,45,0.0,68.5,1.2,17.0,68.5,66.14,50.21
2017,11,20,15,0,0.0,60.0,1.1,17.0,60.0,57.99,43.4
2017,11,20,15,15,0.0,51.0,1.0,16.5,51.0,49.27,36.12
2017,11,20,15,30,0.0,42.0,0.9,16.0,42.0,40.56,28.72
2017,11,20,15,45,0.0,33.0,0.85,16.0,33.0,31.86,22.46
2017,11,20,16,0,0.0,24.0,0.8,16.0,24.0,23.16,14.5
2017,11,20,16,15,0.0,15.5,0.8,15.5,15.5,14.95,6.78
2017,11,20,16,30,0.0,7.0,0.8,15.0,7.0,6.75,0.0
2017,11,20,16,45,0.0,3.5,0.85,15.0,3.5,3.44,0.0
2017,11,20,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,15,106.5,14.5,2.15,11.0,23.5,51.69,0.0
2017,11,21,7,30,213.0,29.0,2.2,11.0,47.0,113.53,74.3
2017,11,21,7,45,275.0,41.5,2.25,11.5,79.5,154.62,116.98
2017,11,21,8,0,337.0,54.0,2.3,12.0,112.0,199.61,157.0
2017,11,21,8,15,373.0,66.0,2.25,12.0,146.5,236.58,190.21
2017,11,21,8,30,409.0,78.0,2.2,12.0,181.0,274.64,223.58
2017,11,21,8,45,432.5,89.0,2.2,12.5,214.0,306.52,250.77
2017,11,21,9,0,456.0,100.0,2.2,13.0,247.0,338.19,277.0
2017,11,21,9,15,475.0,108.5,2.1,13.5,277.0,364.35,297.97
2017,11,21,9,30,494.0,117.0,2.0,14.0,307.0,389.67,317.66
2017,11,21,9,45,426.0,141.0,1.95,14.5,314.5,384.36,312.18
2017,11,21,10,0,358.0,165.0,1.9,15.0,322.0,370.44,299.84
2017,11,21,10,15,371.0,173.0,1.8,15.0,343.0,386.73,312.29
2017,11,21,10,30,384.0,181.0,1.7,15.0,364.0,401.87,323.45
2017,11,21,10,45,597.5,132.0,1.65,15.5,429.0,474.22,380.0
2017,11,21,11,0,811.0,83.0,1.6,16.0,494.0,536.95,427.29
2017,11,21,11,15,816.0,84.0,1.5,16.5,504.0,534.66,422.98
2017,11,21,11,30,821.0,85.0,1.4,17.0,514.0,529.66,416.99
2017,11,21,11,45,824.5,84.5,1.35,17.5,517.0,519.61,407.39
2017,11,21,12,0,828.0,84.0,1.3,18.0,520.0,506.92,395.66
2017,11,21,12,15,826.0,83.5,1.25,18.0,515.5,488.91,380.49
2017,11,21,12,30,824.0,83.0,1.2,18.0,511.0,468.54,363.27
2017,11,21,12,45,687.5,117.5,1.15,18.5,468.5,419.44,323.73
2017,11,21,13,0,551.0,152.0,1.1,19.0,426.0,374.32,287.67
2017,11,21,13,15,541.5,147.5,1.0,19.0,408.0,348.05,265.72
2017,11,21,13,30,532.0,143.0,0.9,19.0,390.0,321.07,242.76
2017,11,21,13,45,469.5,146.0,0.85,19.0,355.0,283.41,212.44
2017,11,21,14,0,407.0,149.0,0.8,19.0,320.0,249.05,184.94
2017,11,21,14,15,456.5,128.0,0.75,19.0,306.0,224.31,161.84
2017,11,21,14,30,506.0,107.0,0.7,19.0,292.0,195.15,134.62
2017,11,21,14,45,482.5,99.0,0.65,19.0,260.5,160.93,106.45
2017,11,21,15,0,459.0,91.0,0.6,19.0,229.0,128.03,80.82
2017,11,21,15,15,429.0,81.0,0.6,18.5,195.0,94.49,57.67
2017,11,21,15,30,399.0,71.0,0.6,18.0,161.0,63.24,40.5
2017,11,21,15,45,356.5,58.5,0.6,17.5,126.0,43.37,32.31
2017,11,21,16,0,314.0,46.0,0.6,17.0,91.0,34.75,24.39
2017,11,21,16,15,233.0,33.0,0.65,16.5,60.0,25.35,15.23
2017,11,21,16,30,152.0,20.0,0.7,16.0,29.0,15.58,0.0
2017,11,21,16,45,76.0,10.0,0.8,15.5,14.5,9.83,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,63.5,14.5,2.0,11.5,20.0,31.34,0.0
2017,11,22,7,30,127.0,29.0,2.0,12.0,40.0,86.4,54.16
2017,11,22,7,45,173.5,45.0,2.05,12.5,69.0,118.03,88.24
2017,11,22,8,0,220.0,61.0,2.1,13.0,98.0,157.79,123.31
2017,11,22,8,15,247.5,76.0,2.0,13.5,128.5,190.86,152.39
2017,11,22,8,30,275.0,91.0,1.9,14.0,159.0,224.79,181.52
2017,11,22,8,45,292.0,105.5,1.85,14.5,189.0,253.94,206.07
2017,11,22,9,0,309.0,120.0,1.8,15.0,219.0,282.95,229.82
2017,11,22,9,15,328.0,130.0,1.65,15.5,245.5,307.56,249.35
2017,11,22,9,30,347.0,140.0,1.5,16.0,272.0,331.84,268.06
2017,11,22,9,45,316.0,157.5,1.4,16.5,285.5,337.37,271.28
2017,11,22,10,0,285.0,175.0,1.3,17.0,299.0,340.87,272.74
2017,11,22,10,15,244.5,191.0,1.25,17.5,301.0,335.85,267.47
2017,11,22,10,30,204.0,207.0,1.2,18.0,303.0,325.02,257.72
2017,11,22,10,45,200.5,217.0,1.2,18.5,314.5,331.76,262.08
2017,11,22,11,0,197.0,227.0,1.2,19.0,326.0,337.72,265.67
2017,11,22,11,15,111.0,214.0,1.15,19.0,270.0,275.09,216.17
2017,11,22,11,30,25.0,201.0,1.1,19.0,214.0,208.98,163.64
2017,11,22,11,45,150.5,213.5,1.05,19.5,292.5,289.48,227.27
2017,11,22,12,0,276.0,226.0,1.0,20.0,371.0,362.79,282.39
2017,11,22,12,15,305.5,218.5,0.95,20.0,377.5,362.56,281.12
2017,11,22,12,30,335.0,211.0,0.9,20.0,384.0,360.4,278.65
2017,11,22,12,45,167.5,127.0,0.85,20.5,213.5,196.67,152.35
2017,11,22,13,0,0.0,43.0,0.8,21.0,43.0,41.54,28.61
2017,11,22,13,15,0.0,63.0,0.7,21.0,63.0,60.9,44.71
2017,11,22,13,30,0.0,83.0,0.6,21.0,83.0,80.26,60.55
2017,11,22,13,45,0.0,84.0,0.55,21.0,84.0,81.15,61.32
2017,11,22,14,0,0.0,85.0,0.5,21.0,85.0,82.0,62.1
2017,11,22,14,15,5.0,108.0,0.45,20.5,110.0,104.28,80.29
2017,11,22,14,30,10.0,131.0,0.4,20.0,135.0,124.9,96.95
2017,11,22,14,45,6.0,118.0,0.4,20.0,120.5,111.25,86.05
2017,11,22,15,0,2.0,105.0,0.4,20.0,106.0,97.95,75.46
2017,11,22,15,15,1.0,89.5,0.45,19.5,90.0,83.14,63.49
2017,11,22,15,30,0.0,74.0,0.5,19.0,74.0,68.52,51.42
2017,11,22,15,45,0.0,57.5,0.6,18.5,57.5,53.61,40.98
2017,11,22,16,0,0.0,41.0,0.7,18.0,41.0,38.82,27.71
2017,11,22,16,15,0.0,27.0,0.75,17.5,27.0,25.93,15.51
2017,11,22,16,30,0.0,13.0,0.8,17.0,13.0,12.54,0.0
2017,11,22,16,45,0.0,6.5,0.85,17.0,6.5,6.39,0.0
2017,11,22,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,86.5,13.5,0.85,13.5,20.5,36.27,0.0
2017,11,23,7,30,173.0,27.0,0.8,14.0,41.0,96.49,57.68
2017,11,23,7,45,236.0,40.5,0.75,14.5,72.5,138.78,102.36
2017,11,23,8,0,299.0,54.0,0.7,15.0,104.0,183.57,141.21
2017,11,23,8,15,332.5,67.5,0.7,15.5,137.0,219.84,172.59
2017,11,23,8,30,366.0,81.0,0.7,16.0,170.0,257.1,203.94
2017,11,23,8,45,390.0,92.0,0.75,16.5,202.0,287.88,229.48
2017,11,23,9,0,414.0,103.0,0.8,17.0,234.0,318.62,254.28
2017,11,23,9,15,430.0,113.0,0.9,17.5,262.5,343.97,274.41
2017,11,23,9,30,446.0,123.0,1.0,18.0,291.0,368.48,293.43
2017,11,23,9,45,261.5,152.5,1.1,18.5,253.0,302.43,240.77
2017,11,23,10,0,77.0,182.0,1.2,19.0,215.0,227.08,179.72
2017,11,23,10,15,46.0,177.5,1.2,19.0,197.5,204.45,161.54
2017,11,23,10,30,15.0,173.0,1.2,19.0,180.0,178.38,140.26
2017,11,23,10,45,7.5,145.0,1.25,19.5,148.5,145.63,113.69
2017,11,23,11,0,0.0,117.0,1.3,20.0,117.0,113.59,87.58
2017,11,23,11,15,0.0,117.5,1.35,20.5,117.5,113.97,87.72
2017,11,23,11,30,0.0,118.0,1.4,21.0,118.0,114.36,87.82
2017,11,23,11,45,0.0,118.5,1.45,21.5,118.5,114.75,87.94
2017,11,23,12,0,0.0,119.0,1.5,22.0,119.0,115.14,88.08
2017,11,23,12,15,0.0,84.0,1.5,22.0,84.0,81.25,60.81
2017,11,23,12,30,0.0,49.0,1.5,22.0,49.0,47.35,33.3
2017,11,23,12,45,0.0,48.0,1.55,22.0,48.0,46.38,32.56
2017,11,23,13,0,0.0,47.0,1.6,22.0,47.0,45.41,31.79
2017,11,23,13,15,0.0,98.5,1.6,22.0,98.5,95.06,72.31
2017,11,23,13,30,0.0,150.0,1.6,22.0,150.0,143.21,111.06
2017,11,23,13,45,0.0,141.0,1.6,22.0,141.0,134.35,104.01
2017,11,23,14,0,0.0,132.0,1.6,22.0,132.0,125.51,97.08
2017,11,23,14,15,0.0,106.5,1.55,21.5,106.5,101.67,78.13
2017,11,23,14,30,0.0,81.0,1.5,21.0,81.0,77.88,58.97
2017,11,23,14,45,0.0,72.0,1.45,21.0,72.0,69.32,52.0
2017,11,23,15,0,0.0,63.0,1.4,21.0,63.0,60.77,44.96
2017,11,23,15,15,0.0,53.5,1.3,20.5,53.5,51.69,37.48
2017,11,23,15,30,0.0,44.0,1.2,20.0,44.0,42.5,29.78
2017,11,23,15,45,0.0,34.5,1.15,19.5,34.5,33.31,23.3
2017,11,23,16,0,0.0,25.0,1.1,19.0,25.0,24.13,15.03
2017,11,23,16,15,0.0,16.0,1.2,18.5,16.0,15.43,6.84
2017,11,23,16,30,0.0,7.0,1.3,18.0,7.0,6.75,0.0
2017,11,23,16,45,0.0,3.5,1.4,17.5,3.5,3.44,0.0
2017,11,23,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,7,15,70.0,13.0,2.45,12.5,18.5,31.18,0.0
2017,11,24,7,30,140.0,26.0,2.5,13.0,37.0,84.16,47.7
2017,11,24,7,45,180.5,41.0,2.55,13.5,64.5,120.38,88.88
2017,11,24,8,0,221.0,56.0,2.6,14.0,92.0,156.63,121.41
2017,11,24,8,15,244.5,71.0,2.45,14.0,121.5,182.25,144.78
2017,11,24,8,30,268.0,86.0,2.3,14.0,151.0,214.35,172.88
2017,11,24,8,45,279.5,101.0,2.15,14.5,179.0,241.43,195.89
2017,11,24,9,0,291.0,116.0,2.0,15.0,207.0,268.1,217.86
2017,11,24,9,15,299.0,129.5,1.9,15.0,232.5,290.83,236.51
2017,11,24,9,30,307.0,143.0,1.8,15.0,258.0,312.8,254.12
2017,11,24,9,45,298.5,157.0,1.7,15.5,276.5,325.86,263.67
2017,11,24,10,0,290.0,171.0,1.6,16.0,295.0,337.58,271.91
2017,11,24,10,15,350.0,171.0,1.55,16.5,329.0,369.99,296.84
2017,11,24,10,30,410.0,171.0,1.5,17.0,363.0,406.63,324.35
2017,11,24,10,45,636.0,121.5,1.5,18.0,431.5,478.94,379.48
2017,11,24,11,0,862.0,72.0,1.5,19.0,500.0,544.62,427.61
2017,11,24,11,15,867.0,72.5,1.45,19.5,510.5,542.03,423.28
2017,11,24,11,30,872.0,73.0,1.4,20.0,521.0,536.6,417.23
2017,11,24,11,45,875.5,73.0,1.35,20.5,524.5,527.04,407.99
2017,11,24,12,0,879.0,73.0,1.3,21.0,528.0,514.67,396.5
2017,11,24,12,15,668.5,127.5,1.3,21.0,472.0,449.96,346.66
2017,11,24,12,30,458.0,182.0,1.3,21.0,416.0,388.63,299.57
2017,11,24,12,45,464.0,175.5,1.35,21.5,407.5,371.79,285.61
2017,11,24,13,0,470.0,169.0,1.4,22.0,399.0,353.45,269.93
2017,11,24,13,15,252.5,175.5,1.4,22.0,298.5,261.28,200.13
2017,11,24,13,30,35.0,182.0,1.4,22.0,198.0,183.49,141.98
2017,11,24,13,45,99.0,179.5,1.45,22.0,221.0,198.58,152.84
2017,11,24,14,0,163.0,177.0,1.5,22.0,244.0,207.06,157.41
2017,11,24,14,15,161.0,163.0,1.45,21.5,225.0,185.98,140.29
2017,11,24,14,30,159.0,149.0,1.4,21.0,206.0,164.85,123.13
2017,11,24,14,45,155.0,133.5,1.35,21.0,184.0,142.17,104.64
2017,11,24,15,0,151.0,118.0,1.3,21.0,162.0,119.71,86.72
2017,11,24,15,15,142.5,101.0,1.25,20.0,138.0,96.06,69.1
2017,11,24,15,30,134.0,84.0,1.2,19.0,114.0,73.22,53.36
2017,11,24,15,45,119.0,67.0,1.2,18.5,89.5,56.3,43.24
2017,11,24,16,0,104.0,50.0,1.2,18.0,65.0,40.56,29.11
2017,11,24,16,15,52.0,35.0,1.2,17.5,42.5,30.42,18.88
2017,11,24,16,30,0.0,20.0,1.2,17.0,20.0,18.88,0.0
2017,11,24,16,45,0.0,10.0,1.3,16.5,10.0,9.83,0.0
2017,11,24,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,79.0,12.5,2.65,11.5,18.5,32.81,0.0
2017,11,25,7,30,158.0,25.0,2.7,12.0,37.0,87.14,46.49
2017,11,25,7,45,205.0,40.0,2.8,12.5,66.0,126.81,93.47
2017,11,25,8,0,252.0,55.0,2.9,13.0,95.0,166.07,128.93
2017,11,25,8,15,281.5,69.0,2.85,13.0,126.0,199.58,159.1
2017,11,25,8,30,311.0,83.0,2.8,13.0,157.0,234.0,189.43
2017,11,25,8,45,326.0,97.0,2.75,13.5,187.0,262.54,213.95
2017,11,25,9,0,341.0,111.0,2.7,14.0,217.0,290.69,237.44
2017,11,25,9,15,350.0,124.0,2.55,14.5,243.5,314.26,256.49
2017,11,25,9,30,359.0,137.0,2.4,15.0,270.0,336.91,274.24
2017,11,25,9,45,367.5,146.5,2.25,16.0,292.5,354.55,287.04
2017,11,25,10,0,376.0,156.0,2.1,17.0,315.0,371.09,298.56
2017,11,25,10,15,337.5,173.0,2.05,17.5,322.0,364.45,292.11
2017,11,25,10,30,299.0,190.0,2.0,18.0,329.0,361.04,288.11
2017,11,25,10,45,385.5,180.5,1.95,18.5,366.5,396.15,315.07
2017,11,25,11,0,472.0,171.0,1.9,19.0,404.0,434.13,343.38
2017,11,25,11,15,473.0,174.5,1.95,19.0,412.5,433.48,342.22
2017,11,25,11,30,474.0,178.0,2.0,19.0,421.0,431.22,339.96
2017,11,25,11,45,370.5,200.5,2.05,19.5,391.0,390.22,306.84
2017,11,25,12,0,267.0,223.0,2.1,20.0,361.0,353.35,277.06
2017,11,25,12,15,223.0,225.5,2.15,20.0,340.0,326.29,255.79
2017,11,25,12,30,179.0,228.0,2.2,20.0,319.0,302.02,236.6
2017,11,25,12,45,89.5,170.0,2.25,20.5,215.5,202.56,158.3
2017,11,25,13,0,0.0,112.0,2.3,21.0,112.0,108.0,82.86
2017,11,25,13,15,104.0,154.0,2.2,20.5,201.5,185.6,144.66
2017,11,25,13,30,208.0,196.0,2.1,20.0,291.0,254.81,197.5
2017,11,25,13,45,202.5,185.0,2.05,20.0,273.0,234.15,180.15
2017,11,25,14,0,197.0,174.0,2.0,20.0,255.0,213.49,163.0
2017,11,25,14,15,262.0,153.0,1.85,19.5,251.5,198.99,148.6
2017,11,25,14,30,327.0,132.0,1.7,19.0,248.0,180.81,130.51
2017,11,25,14,45,312.0,120.0,1.55,18.5,221.5,152.29,107.25
2017,11,25,15,0,297.0,108.0,1.4,18.0,195.0,124.63,85.65
2017,11,25,15,15,277.5,94.0,1.3,17.5,165.5,96.05,65.18
2017,11,25,15,30,258.0,80.0,1.2,17.0,136.0,69.01,48.7
2017,11,25,15,45,230.0,64.0,1.2,17.0,106.0,51.19,39.07
2017,11,25,16,0,202.0,48.0,1.2,17.0,76.0,36.56,25.79
2017,11,25,16,15,101.0,35.5,1.2,16.5,49.5,29.27,17.91
2017,11,25,16,30,0.0,23.0,1.2,16.0,23.0,21.25,0.0
2017,11,25,16,45,0.0,11.5,1.25,16.0,11.5,11.3,0.0
2017,11,25,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,3.6,15.0,2.5,2.46,0.0
2017,11,26,7,30,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2017,11,26,7,45,0.0,10.5,3.6,15.0,10.5,10.12,2.52
2017,11,26,8,0,0.0,16.0,3.6,15.0,16.0,15.43,7.23
2017,11,26,8,15,0.0,21.5,3.65,15.0,21.5,20.74,11.9
2017,11,26,8,30,0.0,27.0,3.7,15.0,27.0,26.05,16.53
2017,11,26,8,45,0.0,32.5,3.75,15.5,32.5,31.37,21.08
2017,11,26,9,0,0.0,38.0,3.8,16.0,38.0,36.69,25.57
2017,11,26,9,15,0.0,43.0,3.75,16.0,43.0,41.52,29.66
2017,11,26,9,30,0.0,48.0,3.7,16.0,48.0,46.36,33.72
2017,11,26,9,45,0.0,81.0,3.7,16.0,81.0,78.51,60.7
2017,11,26,10,0,0.0,114.0,3.7,16.0,114.0,111.48,88.07
2017,11,26,10,15,0.0,78.0,3.7,16.0,78.0,75.43,57.89
2017,11,26,10,30,0.0,42.0,3.7,16.0,42.0,40.57,28.62
2017,11,26,10,45,0.0,68.5,3.75,16.5,68.5,66.22,50.0
2017,11,26,11,0,0.0,95.0,3.8,17.0,95.0,92.01,71.22
2017,11,26,11,15,0.0,114.0,3.75,17.0,114.0,110.56,86.44
2017,11,26,11,30,0.0,133.0,3.7,17.0,133.0,129.02,101.53
2017,11,26,11,45,0.0,146.5,3.65,17.0,147.0,142.0,112.09
2017,11,26,12,0,0.0,160.0,3.6,17.0,161.0,154.86,122.53
2017,11,26,12,15,0.0,160.0,3.5,16.5,160.5,154.55,122.5
2017,11,26,12,30,0.0,160.0,3.4,16.0,160.0,154.23,122.51
2017,11,26,12,45,0.0,117.0,3.35,16.0,117.0,112.89,88.65
2017,11,26,13,0,0.0,74.0,3.3,16.0,74.0,71.55,54.47
2017,11,26,13,15,0.0,57.0,3.15,16.0,57.0,55.09,40.79
2017,11,26,13,30,0.0,40.0,3.0,16.0,40.0,38.63,27.02
2017,11,26,13,45,0.0,81.5,2.95,16.0,81.5,78.76,60.77
2017,11,26,14,0,0.0,123.0,2.9,16.0,123.0,117.21,92.83
2017,11,26,14,15,0.0,88.0,2.8,15.5,88.0,84.58,65.87
2017,11,26,14,30,0.0,53.0,2.7,15.0,53.0,51.2,37.96
2017,11,26,14,45,0.0,47.5,2.6,15.0,47.5,45.88,33.5
2017,11,26,15,0,0.0,42.0,2.5,15.0,42.0,40.56,28.98
2017,11,26,15,15,0.0,35.5,2.35,14.5,35.5,34.27,23.63
2017,11,26,15,30,0.0,29.0,2.2,14.0,29.0,27.99,18.22
2017,11,26,15,45,0.0,22.5,2.1,14.0,22.5,21.71,13.58
2017,11,26,16,0,0.0,16.0,2.0,14.0,16.0,15.43,7.78
2017,11,26,16,15,0.0,10.0,1.95,14.0,10.0,9.64,2.14
2017,11,26,16,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2017,11,26,16,45,0.0,2.0,1.85,14.0,2.0,1.97,0.0
2017,11,26,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,79.0,14.0,1.55,9.5,19.0,33.82,0.0
2017,11,27,7,30,158.0,28.0,1.5,10.0,38.0,89.18,39.65
2017,11,27,7,45,280.5,39.0,1.5,10.5,75.0,149.11,109.14
2017,11,27,8,0,403.0,50.0,1.5,11.0,112.0,212.82,164.57
2017,11,27,8,15,474.5,58.0,1.6,11.0,152.0,261.02,207.19
2017,11,27,8,30,546.0,66.0,1.7,11.0,192.0,311.93,251.39
2017,11,27,8,45,600.0,70.0,1.85,11.5,231.5,353.02,286.62
2017,11,27,9,0,654.0,74.0,2.0,12.0,271.0,394.81,321.56
2017,11,27,9,15,685.0,77.5,2.1,12.0,306.5,425.24,347.24
2017,11,27,9,30,716.0,81.0,2.2,12.0,342.0,454.66,371.57
2017,11,27,9,45,751.5,80.0,2.3,12.5,374.5,478.86,390.72
2017,11,27,10,0,787.0,79.0,2.4,13.0,407.0,503.14,409.47
2017,11,27,10,15,801.0,80.5,2.4,13.5,431.5,516.79,419.17
2017,11,27,10,30,815.0,82.0,2.4,14.0,456.0,527.99,426.74
2017,11,27,10,45,828.5,82.0,2.45,14.5,474.0,534.76,430.85
2017,11,27,11,0,842.0,82.0,2.5,15.0,492.0,538.82,432.7
2017,11,27,11,15,846.5,82.5,2.45,15.0,502.5,535.86,429.45
2017,11,27,11,30,851.0,83.0,2.4,15.0,513.0,530.13,423.92
2017,11,27,11,45,858.0,81.5,2.4,15.0,517.0,520.84,415.67
2017,11,27,12,0,865.0,80.0,2.4,15.0,521.0,508.73,405.01
2017,11,27,12,15,862.5,79.5,2.3,15.0,516.0,490.31,388.91
2017,11,27,12,30,860.0,79.0,2.2,15.0,511.0,469.44,370.61
2017,11,27,12,45,715.5,109.5,2.15,15.5,463.5,414.58,325.76
2017,11,27,13,0,571.0,140.0,2.1,16.0,416.0,365.03,285.47
2017,11,27,13,15,704.0,106.5,2.0,16.0,433.0,364.13,281.06
2017,11,27,13,30,837.0,73.0,1.9,16.0,450.0,355.42,268.7
2017,11,27,13,45,631.0,106.5,1.85,16.0,381.5,291.98,219.0
2017,11,27,14,0,425.0,140.0,1.8,16.0,313.0,241.51,181.26
2017,11,27,14,15,596.5,102.0,1.75,15.5,324.0,229.33,163.79
2017,11,27,14,30,768.0,64.0,1.7,15.0,335.0,204.24,134.03
2017,11,27,14,45,740.0,60.5,1.7,15.0,298.5,163.34,99.34
2017,11,27,15,0,712.0,57.0,1.7,15.0,262.0,123.72,68.37
2017,11,27,15,15,667.0,53.0,1.6,14.5,222.0,84.13,42.83
2017,11,27,15,30,622.0,49.0,1.5,14.0,182.0,47.95,27.48
2017,11,27,15,45,554.0,42.5,1.4,13.5,141.5,30.17,21.1
2017,11,27,16,0,486.0,36.0,1.3,13.0,101.0,26.6,17.56
2017,11,27,16,15,365.0,27.0,1.35,12.5,65.0,20.56,10.98
2017,11,27,16,30,244.0,18.0,1.4,12.0,29.0,14.18,0.0
2017,11,27,16,45,122.0,9.0,1.5,11.5,14.5,8.85,0.0
2017,11,27,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,7,15,144.5,10.5,1.6,7.5,20.0,46.61,0.0
2017,11,28,7,30,289.0,21.0,1.6,8.0,40.0,117.59,45.63
2017,11,28,7,45,398.0,29.5,1.65,9.0,76.5,175.75,127.66
2017,11,28,8,0,507.0,38.0,1.7,10.0,113.0,235.58,181.6
2017,11,28,8,15,570.5,43.5,1.8,10.5,153.5,278.11,220.18
2017,11,28,8,30,634.0,49.0,1.9,11.0,194.0,325.61,261.78
2017,11,28,8,45,677.0,52.5,2.05,11.5,232.5,363.54,294.9
2017,11,28,9,0,720.0,56.0,2.2,12.0,271.0,401.53,327.12
2017,11,28,9,15,747.0,59.0,2.25,12.5,306.5,430.98,351.5
2017,11,28,9,30,774.0,62.0,2.3,13.0,342.0,459.13,374.14
2017,11,28,9,45,787.5,65.5,2.35,13.5,371.0,479.37,389.95
2017,11,28,10,0,801.0,69.0,2.4,14.0,400.0,497.44,403.61
2017,11,28,10,15,814.0,70.5,2.4,14.0,424.0,510.72,413.86
2017,11,28,10,30,827.0,72.0,2.4,14.0,448.0,521.54,421.93
2017,11,28,10,45,833.5,74.0,2.4,14.5,465.0,526.81,424.71
2017,11,28,11,0,840.0,76.0,2.4,15.0,482.0,529.37,425.22
2017,11,28,11,15,844.0,76.5,2.4,15.0,492.5,526.26,422.03
2017,11,28,11,30,848.0,77.0,2.4,15.0,503.0,520.41,416.57
2017,11,28,11,45,847.0,77.5,2.45,15.5,505.0,509.29,406.26
2017,11,28,12,0,846.0,78.0,2.5,16.0,507.0,495.56,393.74
2017,11,28,12,15,843.0,78.0,2.5,16.0,502.5,477.84,378.5
2017,11,28,12,30,840.0,78.0,2.5,16.0,498.0,457.76,361.07
2017,11,28,12,45,705.0,109.0,2.55,16.0,455.5,408.29,321.11
2017,11,28,13,0,570.0,140.0,2.6,16.0,413.0,362.62,284.31
2017,11,28,13,15,671.0,112.0,2.6,16.0,421.5,355.95,275.84
2017,11,28,13,30,772.0,84.0,2.6,16.0,430.0,342.55,260.56
2017,11,28,13,45,754.0,82.5,2.65,16.0,404.5,308.12,229.83
2017,11,28,14,0,736.0,81.0,2.7,16.0,379.0,271.24,196.86
2017,11,28,14,15,713.5,78.0,2.65,15.5,348.0,233.59,163.56
2017,11,28,14,30,691.0,75.0,2.6,15.0,317.0,196.35,130.9
2017,11,28,14,45,656.0,71.5,2.55,15.0,281.5,157.45,98.28
2017,11,28,15,0,621.0,68.0,2.5,15.0,246.0,120.54,69.73
2017,11,28,15,15,573.0,62.5,2.35,14.5,208.0,83.33,45.57
2017,11,28,15,30,525.0,57.0,2.2,14.0,170.0,49.87,30.63
2017,11,28,15,45,450.0,49.5,2.1,14.0,131.0,36.5,26.61
2017,11,28,16,0,375.0,42.0,2.0,14.0,92.0,32.33,22.39
2017,11,28,16,15,256.0,30.5,2.0,13.5,59.0,24.0,13.57
2017,11,28,16,30,137.0,19.0,2.0,13.0,26.0,14.92,0.0
2017,11,28,16,45,68.5,9.5,2.05,12.5,13.0,9.34,0.0
2017,11,28,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,7,15,181.5,10.0,2.15,6.5,21.0,54.92,0.0
2017,11,29,7,30,363.0,20.0,2.2,7.0,42.0,133.29,41.94
2017,11,29,7,45,472.5,27.5,2.3,8.0,81.0,192.92,139.19
2017,11,29,8,0,582.0,35.0,2.4,9.0,120.0,254.33,196.1
2017,11,29,8,15,645.0,40.0,2.45,9.5,162.0,300.96,238.76
2017,11,29,8,30,708.0,45.0,2.5,10.0,204.0,349.54,281.8
2017,11,29,8,45,747.5,48.5,2.65,10.5,244.5,387.65,315.54
2017,11,29,9,0,787.0,52.0,2.8,11.0,285.0,425.52,348.04
2017,11,29,9,15,813.5,54.5,2.75,11.5,321.5,455.44,372.88
2017,11,29,9,30,840.0,57.0,2.7,12.0,358.0,481.68,394.01
2017,11,29,9,45,856.5,59.5,2.65,12.5,389.5,503.39,410.85
2017,11,29,10,0,873.0,62.0,2.6,13.0,421.0,522.85,425.37
2017,11,29,10,15,886.0,63.5,2.55,13.0,446.0,536.92,436.09
2017,11,29,10,30,899.0,65.0,2.5,13.0,471.0,548.34,444.46
2017,11,29,10,45,905.5,66.5,2.45,13.5,489.0,553.5,446.92
2017,11,29,11,0,912.0,68.0,2.4,14.0,507.0,555.75,446.94
2017,11,29,11,15,916.5,68.5,2.3,14.0,518.0,552.94,443.55
2017,11,29,11,30,921.0,69.0,2.2,14.0,529.0,547.16,437.71
2017,11,29,11,45,920.5,69.5,2.15,14.5,532.0,535.9,426.86
2017,11,29,12,0,920.0,70.0,2.1,15.0,535.0,521.8,413.66
2017,11,29,12,15,918.0,69.5,2.05,15.0,530.0,503.22,397.56
2017,11,29,12,30,916.0,69.0,2.0,15.0,525.0,482.03,379.1
2017,11,29,12,45,913.5,67.5,2.0,15.5,513.0,457.1,356.83
2017,11,29,13,0,911.0,66.0,2.0,16.0,501.0,429.81,332.27
2017,11,29,13,15,799.0,81.0,1.95,16.0,451.5,374.09,287.01
2017,11,29,13,30,687.0,96.0,1.9,16.0,402.0,322.34,244.98
2017,11,29,13,45,775.5,78.5,1.9,16.0,405.5,309.84,229.82
2017,11,29,14,0,864.0,61.0,1.9,16.0,409.0,290.25,207.55
2017,11,29,14,15,843.5,59.0,1.8,16.0,377.0,249.72,171.08
2017,11,29,14,30,823.0,57.0,1.7,16.0,345.0,206.5,132.93
2017,11,29,14,45,793.5,54.5,1.65,16.0,307.5,164.23,97.31
2017,11,29,15,0,764.0,52.0,1.6,16.0,270.0,123.23,65.61
2017,11,29,15,15,720.0,48.0,1.5,15.0,229.0,81.56,39.17
2017,11,29,15,30,676.0,44.0,1.4,14.0,188.0,43.07,23.52
2017,11,29,15,45,602.5,39.0,1.3,13.5,146.0,29.79,20.76
2017,11,29,16,0,529.0,34.0,1.2,13.0,104.0,27.22,18.06
2017,11,29,16,15,407.0,25.5,1.25,12.5,67.0,21.0,11.16
2017,11,29,16,30,285.0,17.0,1.3,12.0,30.0,14.49,0.0
2017,11,29,16,45,142.5,8.5,1.4,11.5,15.0,8.36,0.0
2017,11,29,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
