Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,30,7,15,118.5,10.5,1.7,7.5,17.0,39.44,0.0
2017,11,30,7,30,237.0,21.0,1.7,8.0,34.0,99.98,21.01
2017,11,30,7,45,352.0,30.5,1.7,8.5,70.5,160.11,114.4
2017,11,30,8,0,467.0,40.0,1.7,9.0,107.0,220.98,170.08
2017,11,30,8,15,534.5,46.5,1.7,9.5,146.5,266.96,211.38
2017,11,30,8,30,602.0,53.0,1.7,10.0,186.0,315.52,253.76
2017,11,30,8,45,645.5,57.5,1.7,10.5,225.0,353.44,286.66
2017,11,30,9,0,689.0,62.0,1.7,11.0,264.0,389.93,317.43
2017,11,30,9,15,718.5,65.5,1.7,11.5,299.0,420.46,342.54
2017,11,30,9,30,748.0,69.0,1.7,12.0,334.0,449.83,365.96
2017,11,30,9,45,774.5,69.5,1.75,13.0,365.5,472.99,383.4
2017,11,30,10,0,801.0,70.0,1.8,14.0,397.0,494.34,398.91
2017,11,30,10,15,815.0,72.0,1.75,14.5,421.5,508.73,408.92
2017,11,30,10,30,829.0,74.0,1.7,15.0,446.0,520.65,416.74
2017,11,30,10,45,837.0,75.0,1.65,15.5,463.5,525.73,419.11
2017,11,30,11,0,845.0,76.0,1.6,16.0,481.0,528.1,419.25
2017,11,30,11,15,849.5,76.5,1.55,16.0,491.5,525.35,416.14
2017,11,30,11,30,854.0,77.0,1.5,16.0,502.0,519.84,410.78
2017,11,30,11,45,857.0,77.0,1.5,16.5,505.5,510.28,401.68
2017,11,30,12,0,860.0,77.0,1.5,17.0,509.0,498.0,390.32
2017,11,30,12,15,858.0,76.5,1.5,17.0,504.5,480.19,375.27
2017,11,30,12,30,856.0,76.0,1.5,17.0,500.0,459.92,358.02
2017,11,30,12,45,729.5,102.5,1.5,17.5,458.0,409.99,317.75
2017,11,30,13,0,603.0,129.0,1.5,18.0,416.0,364.42,281.11
2017,11,30,13,15,601.0,123.5,1.45,18.0,400.5,339.15,259.44
2017,11,30,13,30,599.0,118.0,1.4,18.0,385.0,312.57,236.2
2017,11,30,13,45,609.0,108.5,1.4,18.0,366.0,284.66,211.31
2017,11,30,14,0,619.0,99.0,1.4,18.0,347.0,254.83,184.38
2017,11,30,14,15,491.0,111.0,1.3,17.5,298.0,210.87,150.74
2017,11,30,14,30,363.0,123.0,1.2,17.0,249.0,175.55,125.36
2017,11,30,14,45,346.5,112.0,1.2,17.0,222.0,146.16,101.22
2017,11,30,15,0,330.0,101.0,1.2,17.0,195.0,117.73,79.01
2017,11,30,15,15,307.5,88.0,1.2,16.5,165.0,88.32,58.38
2017,11,30,15,30,285.0,75.0,1.2,16.0,135.0,60.68,42.44
2017,11,30,15,45,381.0,55.0,1.3,15.5,116.5,41.91,31.14
2017,11,30,16,0,477.0,35.0,1.4,15.0,98.0,25.87,16.7
2017,11,30,16,15,357.5,26.0,1.45,14.5,62.5,19.77,9.98
2017,11,30,16,30,238.0,17.0,1.5,14.0,27.0,13.34,0.0
2017,11,30,16,45,119.0,8.5,1.55,13.5,13.5,8.36,0.0
2017,11,30,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,15,107.0,10.0,1.1,8.0,16.0,35.84,0.0
2017,12,1,7,30,214.0,20.0,1.0,8.0,32.0,91.29,8.21
2017,12,1,7,45,323.5,30.5,0.95,8.5,67.0,150.22,105.92
2017,12,1,8,0,433.0,41.0,0.9,9.0,102.0,209.01,159.88
2017,12,1,8,15,502.0,48.5,0.85,9.5,141.0,255.5,200.99
2017,12,1,8,30,571.0,56.0,0.8,10.0,180.0,304.73,243.17
2017,12,1,8,45,620.5,60.0,0.75,10.5,219.5,343.81,276.25
2017,12,1,9,0,670.0,64.0,0.7,11.0,259.0,383.47,308.66
2017,12,1,9,15,476.5,100.0,0.75,11.5,247.0,341.65,276.67
2017,12,1,9,30,283.0,136.0,0.8,12.0,235.0,287.81,233.97
2017,12,1,9,45,414.0,126.0,0.85,13.0,286.0,350.03,283.69
2017,12,1,10,0,545.0,116.0,0.9,14.0,337.0,411.45,330.78
2017,12,1,10,15,569.5,118.5,0.95,14.0,361.5,429.51,344.45
2017,12,1,10,30,594.0,121.0,1.0,14.0,386.0,445.93,357.0
2017,12,1,10,45,708.5,102.0,1.1,14.5,430.5,485.42,387.05
2017,12,1,11,0,823.0,83.0,1.2,15.0,475.0,522.13,414.22
2017,12,1,11,15,828.5,84.0,1.2,15.0,486.0,520.54,411.92
2017,12,1,11,30,834.0,85.0,1.2,15.0,497.0,516.22,407.72
2017,12,1,11,45,835.5,85.0,1.25,15.5,500.5,506.15,398.55
2017,12,1,12,0,837.0,85.0,1.3,16.0,504.0,493.45,387.21
2017,12,1,12,15,835.5,85.0,1.3,16.0,500.0,476.78,373.05
2017,12,1,12,30,834.0,85.0,1.3,16.0,496.0,457.7,356.73
2017,12,1,12,45,835.5,82.0,1.3,16.5,486.0,434.62,336.33
2017,12,1,13,0,837.0,79.0,1.3,17.0,476.0,409.21,313.72
2017,12,1,13,15,634.5,117.5,1.25,17.0,411.5,344.95,263.66
2017,12,1,13,30,432.0,156.0,1.2,17.0,347.0,290.3,222.04
2017,12,1,13,45,497.5,133.0,1.2,17.0,341.0,272.38,204.67
2017,12,1,14,0,563.0,110.0,1.2,17.0,335.0,249.58,182.23
2017,12,1,14,15,538.5,107.0,1.2,16.5,308.5,218.16,155.39
2017,12,1,14,30,514.0,104.0,1.2,16.0,282.0,187.05,129.1
2017,12,1,14,45,603.0,82.0,1.2,16.0,268.5,157.45,99.79
2017,12,1,15,0,692.0,60.0,1.2,16.0,255.0,122.01,67.67
2017,12,1,15,15,646.0,55.5,1.15,15.5,216.0,80.28,40.75
2017,12,1,15,30,600.0,51.0,1.1,15.0,177.0,44.59,26.06
2017,12,1,15,45,530.5,44.0,1.1,14.5,137.0,31.74,22.36
2017,12,1,16,0,461.0,37.0,1.1,14.0,97.0,27.77,18.42
2017,12,1,16,15,230.5,32.0,1.2,13.5,62.0,24.87,13.99
2017,12,1,16,30,0.0,27.0,1.3,13.0,27.0,23.96,0.0
2017,12,1,16,45,0.0,13.5,1.4,13.0,13.5,13.27,0.0
2017,12,1,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.0,1.4,8.0,10.0,9.83,0.0
2017,12,2,7,30,0.0,20.0,1.3,8.0,20.0,20.35,0.0
2017,12,2,7,45,56.5,35.0,1.25,8.5,43.0,61.28,41.51
2017,12,2,8,0,113.0,50.0,1.2,9.0,66.0,102.8,78.61
2017,12,2,8,15,133.0,67.5,1.15,9.0,92.0,132.26,105.04
2017,12,2,8,30,153.0,85.0,1.1,9.0,118.0,162.19,131.46
2017,12,2,8,45,166.0,101.0,1.05,9.5,143.0,182.76,149.4
2017,12,2,9,0,179.0,117.0,1.0,10.0,168.0,208.31,170.96
2017,12,2,9,15,193.5,129.5,0.95,10.0,191.5,230.46,189.55
2017,12,2,9,30,208.0,142.0,0.9,10.0,215.0,257.54,211.74
2017,12,2,9,45,203.5,158.0,0.85,10.5,234.5,268.84,220.28
2017,12,2,10,0,199.0,174.0,0.8,11.0,254.0,284.17,231.83
2017,12,2,10,15,280.5,171.5,0.7,11.0,292.0,327.69,266.46
2017,12,2,10,30,362.0,169.0,0.6,11.0,330.0,366.9,296.79
2017,12,2,10,45,446.0,159.0,0.55,11.5,365.0,403.42,324.08
2017,12,2,11,0,530.0,149.0,0.5,12.0,400.0,434.2,346.38
2017,12,2,11,15,482.0,164.0,0.4,12.0,396.5,420.09,333.69
2017,12,2,11,30,434.0,179.0,0.3,12.0,393.0,404.73,320.49
2017,12,2,11,45,421.0,183.5,0.25,12.5,392.0,395.63,312.07
2017,12,2,12,0,408.0,188.0,0.2,13.0,391.0,385.45,302.73
2017,12,2,12,15,388.5,190.0,0.15,13.0,382.5,367.35,287.96
2017,12,2,12,30,369.0,192.0,0.1,13.0,374.0,350.79,274.37
2017,12,2,12,45,429.5,174.5,0.1,13.0,381.0,349.79,272.49
2017,12,2,13,0,490.0,157.0,0.1,13.0,388.0,343.77,266.0
2017,12,2,13,15,472.0,157.0,0.05,13.0,372.5,321.03,246.75
2017,12,2,13,30,454.0,157.0,0.0,13.0,357.0,298.13,227.42
2017,12,2,13,45,498.5,135.5,0.0,13.0,343.5,274.47,206.03
2017,12,2,14,0,543.0,114.0,0.0,13.0,330.0,247.55,181.19
2017,12,2,14,15,511.5,112.5,0.05,13.0,303.0,216.01,154.62
2017,12,2,14,30,480.0,111.0,0.1,13.0,276.0,186.42,130.03
2017,12,2,14,45,461.5,100.5,0.2,13.0,245.5,152.56,102.28
2017,12,2,15,0,443.0,90.0,0.3,13.0,215.0,119.63,76.74
2017,12,2,15,15,408.0,79.5,0.45,12.5,181.5,86.82,54.72
2017,12,2,15,30,373.0,69.0,0.6,12.0,148.0,56.7,39.11
2017,12,2,15,45,325.0,56.5,0.75,12.0,114.0,42.33,31.98
2017,12,2,16,0,277.0,44.0,0.9,12.0,80.0,33.56,23.62
2017,12,2,16,15,138.5,33.0,1.0,11.5,51.0,25.7,14.71
2017,12,2,16,30,0.0,22.0,1.1,11.0,22.0,20.22,0.0
2017,12,2,16,45,0.0,11.0,1.25,11.0,11.0,10.81,0.0
2017,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,15,116.0,9.5,2.6,7.5,15.0,36.96,0.0
2017,12,3,7,30,232.0,19.0,2.6,8.0,30.0,92.84,0.0
2017,12,3,7,45,359.0,28.0,2.65,8.5,66.0,156.69,107.63
2017,12,3,8,0,486.0,37.0,2.7,9.0,102.0,220.23,168.03
2017,12,3,8,15,558.0,43.0,2.8,9.5,142.5,267.28,210.93
2017,12,3,8,30,630.0,49.0,2.9,10.0,183.0,314.99,253.34
2017,12,3,8,45,678.5,53.0,3.0,10.5,223.0,355.31,288.97
2017,12,3,9,0,727.0,57.0,3.1,11.0,263.0,395.95,323.85
2017,12,3,9,15,757.0,59.5,3.05,11.0,299.0,426.23,349.95
2017,12,3,9,30,787.0,62.0,3.0,11.0,335.0,455.32,374.35
2017,12,3,9,45,807.0,64.5,2.95,11.5,366.0,477.94,392.27
2017,12,3,10,0,827.0,67.0,2.9,12.0,397.0,498.52,408.01
2017,12,3,10,15,841.0,68.5,2.8,12.5,422.5,512.67,418.13
2017,12,3,10,30,855.0,70.0,2.7,13.0,448.0,524.3,425.92
2017,12,3,10,45,865.0,71.0,2.65,13.5,466.0,530.64,429.46
2017,12,3,11,0,875.0,72.0,2.6,14.0,484.0,533.07,429.78
2017,12,3,11,15,880.0,72.5,2.55,14.0,495.0,530.93,427.15
2017,12,3,11,30,885.0,73.0,2.5,14.0,506.0,525.94,422.13
2017,12,3,11,45,887.0,73.0,2.5,14.0,510.0,516.1,413.32
2017,12,3,12,0,889.0,73.0,2.5,14.0,514.0,503.48,402.11
2017,12,3,12,15,887.0,73.0,2.45,14.0,510.0,486.26,386.92
2017,12,3,12,30,885.0,73.0,2.4,14.0,506.0,466.51,369.4
2017,12,3,12,45,863.5,77.0,2.35,14.5,491.5,439.17,345.05
2017,12,3,13,0,842.0,81.0,2.3,15.0,477.0,411.03,319.79
2017,12,3,13,15,832.0,80.0,2.25,15.0,458.5,381.11,293.24
2017,12,3,13,30,822.0,79.0,2.2,15.0,440.0,349.7,264.99
2017,12,3,13,45,807.5,77.0,2.15,15.0,414.5,314.69,233.49
2017,12,3,14,0,793.0,75.0,2.1,15.0,389.0,278.89,201.02
2017,12,3,14,15,770.5,72.0,2.05,14.5,358.0,239.77,166.38
2017,12,3,14,30,748.0,69.0,2.0,14.0,327.0,200.95,132.34
2017,12,3,14,45,719.5,65.0,2.0,14.0,291.0,160.87,98.54
2017,12,3,15,0,691.0,61.0,2.0,14.0,255.0,122.14,68.55
2017,12,3,15,15,643.5,56.5,1.9,13.5,215.5,80.43,41.53
2017,12,3,15,30,596.0,52.0,1.8,13.0,176.0,44.98,27.0
2017,12,3,15,45,527.0,44.5,1.75,12.5,136.5,32.28,23.01
2017,12,3,16,0,458.0,37.0,1.7,12.0,97.0,27.85,18.62
2017,12,3,16,15,229.0,31.5,1.8,11.0,61.5,24.48,13.7
2017,12,3,16,30,0.0,26.0,1.9,10.0,26.0,23.18,0.0
2017,12,3,16,45,0.0,13.0,2.0,9.5,13.0,12.78,0.0
2017,12,3,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,4,7,15,176.5,8.0,3.6,5.5,16.5,49.48,0.0
2017,12,4,7,30,353.0,16.0,3.7,6.0,33.0,119.39,0.0
2017,12,4,7,45,476.0,24.0,3.85,6.5,71.5,183.76,124.7
2017,12,4,8,0,599.0,32.0,4.0,7.0,110.0,248.65,190.17
2017,12,4,8,15,665.5,37.0,4.25,7.5,153.0,296.24,235.15
2017,12,4,8,30,732.0,42.0,4.5,8.0,196.0,346.01,280.59
2017,12,4,8,45,774.0,45.0,4.75,9.0,237.0,384.82,315.62
2017,12,4,9,0,816.0,48.0,5.0,10.0,278.0,421.25,347.56
2017,12,4,9,15,843.5,50.5,5.0,10.5,315.5,452.08,374.2
2017,12,4,9,30,871.0,53.0,5.0,11.0,353.0,481.5,398.82
2017,12,4,9,45,884.5,56.5,5.05,11.5,384.5,503.4,416.71
2017,12,4,10,0,898.0,60.0,5.1,12.0,416.0,522.89,432.11
2017,12,4,10,15,911.0,61.0,5.15,12.0,442.0,536.79,443.46
2017,12,4,10,30,924.0,62.0,5.2,12.0,468.0,547.99,452.35
2017,12,4,10,45,931.0,63.5,5.3,12.5,486.5,553.78,455.89
2017,12,4,11,0,938.0,65.0,5.4,13.0,505.0,556.59,456.83
2017,12,4,11,15,942.5,65.5,5.5,13.5,516.5,554.03,453.29
2017,12,4,11,30,947.0,66.0,5.6,14.0,528.0,548.44,447.13
2017,12,4,11,45,945.5,67.0,5.7,14.5,531.0,537.37,436.38
2017,12,4,12,0,944.0,68.0,5.8,15.0,534.0,523.4,423.09
2017,12,4,12,15,942.0,67.5,5.85,15.0,530.0,504.88,406.59
2017,12,4,12,30,940.0,67.0,5.9,15.0,526.0,483.67,387.55
2017,12,4,12,45,929.5,68.0,5.95,15.0,513.0,457.79,364.35
2017,12,4,13,0,919.0,69.0,6.0,15.0,500.0,429.82,338.99
2017,12,4,13,15,910.0,68.0,5.95,15.0,481.0,398.56,310.36
2017,12,4,13,30,901.0,67.0,5.9,15.0,462.0,365.53,279.75
2017,12,4,13,45,884.5,66.0,5.9,15.5,435.0,328.65,245.27
2017,12,4,14,0,868.0,65.0,5.9,16.0,408.0,288.68,208.11
2017,12,4,14,15,847.5,63.0,5.75,15.5,376.0,248.27,171.44
2017,12,4,14,30,827.0,61.0,5.6,15.0,344.0,207.83,135.24
2017,12,4,14,45,797.5,58.0,5.5,15.0,307.0,165.37,99.02
2017,12,4,15,0,768.0,55.0,5.4,15.0,270.0,124.17,67.0
2017,12,4,15,15,723.0,51.0,5.25,14.5,229.0,82.7,40.79
2017,12,4,15,30,678.0,47.0,5.1,14.0,188.0,44.5,25.8
2017,12,4,15,45,611.0,40.5,4.95,13.5,146.0,31.5,22.17
2017,12,4,16,0,544.0,34.0,4.8,13.0,104.0,27.46,18.15
2017,12,4,16,15,414.5,25.5,4.7,12.5,66.5,21.22,10.95
2017,12,4,16,30,285.0,17.0,4.6,12.0,29.0,14.67,0.0
2017,12,4,16,45,142.5,8.5,4.5,11.5,14.5,8.36,0.0
2017,12,4,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,15.0,2.45,5.5,15.0,14.74,0.0
2017,12,5,7,30,0.0,30.0,2.4,6.0,30.0,35.73,0.0
2017,12,5,7,45,293.0,30.5,2.35,6.5,68.0,137.4,91.78
2017,12,5,8,0,586.0,31.0,2.3,7.0,106.0,241.72,183.55
2017,12,5,8,15,653.0,36.0,2.3,7.5,148.5,288.91,227.51
2017,12,5,8,30,720.0,41.0,2.3,8.0,191.0,338.36,271.86
2017,12,5,8,45,761.0,44.5,2.3,9.0,231.5,376.95,305.85
2017,12,5,9,0,802.0,48.0,2.3,10.0,272.0,415.39,338.39
2017,12,5,9,15,829.5,50.5,2.3,10.5,309.0,443.7,362.41
2017,12,5,9,30,857.0,53.0,2.3,11.0,346.0,472.88,386.22
2017,12,5,9,45,862.5,58.5,2.35,11.5,376.0,492.93,402.21
2017,12,5,10,0,868.0,64.0,2.4,12.0,406.0,512.29,417.06
2017,12,5,10,15,881.5,65.5,2.35,12.5,432.0,524.84,425.99
2017,12,5,10,30,895.0,67.0,2.3,13.0,458.0,536.7,434.0
2017,12,5,10,45,904.0,68.0,2.25,14.0,476.5,542.94,436.56
2017,12,5,11,0,913.0,69.0,2.2,15.0,495.0,546.31,436.67
2017,12,5,11,15,917.5,69.5,2.15,15.0,506.5,543.9,433.81
2017,12,5,11,30,922.0,70.0,2.1,15.0,518.0,538.55,428.5
2017,12,5,11,45,924.0,70.0,2.05,15.5,522.0,528.49,418.62
2017,12,5,12,0,926.0,70.0,2.0,16.0,526.0,515.54,406.34
2017,12,5,12,15,924.0,70.0,1.95,16.0,522.0,497.91,390.97
2017,12,5,12,30,922.0,70.0,1.9,16.0,518.0,477.62,373.23
2017,12,5,12,45,888.0,77.0,1.85,16.5,500.5,447.44,347.04
2017,12,5,13,0,854.0,84.0,1.8,17.0,483.0,416.93,320.37
2017,12,5,13,15,843.5,83.0,1.75,17.0,464.0,386.65,293.9
2017,12,5,13,30,833.0,82.0,1.7,17.0,445.0,354.88,265.73
2017,12,5,13,45,818.0,79.5,1.65,17.0,419.5,319.02,233.99
2017,12,5,14,0,803.0,77.0,1.6,17.0,394.0,282.4,201.29
2017,12,5,14,15,780.0,74.5,1.45,16.5,362.0,243.42,167.12
2017,12,5,14,30,757.0,72.0,1.3,16.0,330.0,204.76,133.6
2017,12,5,14,45,726.5,68.0,1.15,16.0,294.0,164.18,99.89
2017,12,5,15,0,696.0,64.0,1.0,16.0,258.0,122.17,67.7
2017,12,5,15,15,646.5,59.0,1.0,15.0,217.5,82.53,43.0
2017,12,5,15,30,597.0,54.0,1.0,14.0,177.0,46.6,28.41
2017,12,5,15,45,523.0,46.5,1.0,13.5,136.5,34.17,24.58
2017,12,5,16,0,449.0,39.0,1.0,13.0,96.0,29.82,20.24
2017,12,5,16,15,316.5,28.5,1.0,12.5,60.5,22.35,11.85
2017,12,5,16,30,184.0,18.0,1.0,12.0,25.0,14.45,0.0
2017,12,5,16,45,92.0,9.0,1.0,12.0,12.5,8.85,0.0
2017,12,5,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,7,15,98.0,8.0,2.5,4.5,12.0,30.53,0.0
2017,12,6,7,30,196.0,16.0,2.5,5.0,24.0,77.04,0.0
2017,12,6,7,45,323.5,26.5,2.55,6.0,59.0,141.67,92.37
2017,12,6,8,0,451.0,37.0,2.6,7.0,94.0,204.94,155.77
2017,12,6,8,15,525.5,44.0,2.6,7.5,134.0,252.5,199.45
2017,12,6,8,30,600.0,51.0,2.6,8.0,174.0,303.16,244.43
2017,12,6,8,45,648.5,56.0,2.65,8.5,214.0,343.18,280.01
2017,12,6,9,0,697.0,61.0,2.7,9.0,254.0,381.89,313.55
2017,12,6,9,15,729.0,64.5,2.7,9.5,290.0,413.57,340.43
2017,12,6,9,30,761.0,68.0,2.7,10.0,326.0,444.2,365.62
2017,12,6,9,45,802.0,66.5,2.7,11.0,361.0,472.43,387.56
2017,12,6,10,0,843.0,65.0,2.7,12.0,396.0,499.15,407.61
2017,12,6,10,15,857.0,66.5,2.7,12.5,421.5,513.55,418.18
2017,12,6,10,30,871.0,68.0,2.7,13.0,447.0,525.4,426.45
2017,12,6,10,45,882.0,69.0,2.7,13.5,466.0,531.11,429.7
2017,12,6,11,0,893.0,70.0,2.7,14.0,485.0,535.6,431.75
2017,12,6,11,15,898.0,70.5,2.65,14.0,496.5,533.61,429.23
2017,12,6,11,30,903.0,71.0,2.6,14.0,508.0,528.72,424.28
2017,12,6,11,45,905.5,71.0,2.6,14.5,512.0,519.19,414.92
2017,12,6,12,0,908.0,71.0,2.6,15.0,516.0,506.82,403.13
2017,12,6,12,15,907.0,71.0,2.55,15.0,512.5,490.03,388.27
2017,12,6,12,30,906.0,71.0,2.5,15.0,509.0,470.61,371.02
2017,12,6,12,45,901.5,70.0,2.45,15.5,498.0,446.2,348.86
2017,12,6,13,0,897.0,69.0,2.4,16.0,487.0,419.52,324.55
2017,12,6,13,15,888.0,68.0,2.35,16.0,468.5,389.08,297.46
2017,12,6,13,30,879.0,67.0,2.3,16.0,450.0,356.91,268.46
2017,12,6,13,45,865.5,65.5,2.3,16.0,424.5,319.39,234.88
2017,12,6,14,0,852.0,64.0,2.3,16.0,399.0,282.6,201.47
2017,12,6,14,15,832.0,62.0,2.15,15.5,367.5,243.09,166.18
2017,12,6,14,30,812.0,60.0,2.0,15.0,336.0,203.52,131.26
2017,12,6,14,45,781.0,57.0,1.95,15.0,299.5,161.62,96.08
2017,12,6,15,0,750.0,54.0,1.9,15.0,263.0,121.12,65.0
2017,12,6,15,15,705.5,50.0,1.8,14.0,223.0,80.6,39.68
2017,12,6,15,30,661.0,46.0,1.7,13.0,183.0,43.29,25.13
2017,12,6,15,45,585.0,40.5,1.6,12.5,141.5,31.54,22.34
2017,12,6,16,0,509.0,35.0,1.5,12.0,100.0,28.54,19.2
2017,12,6,16,15,386.5,25.5,1.5,11.5,63.5,19.47,9.62
2017,12,6,16,30,264.0,16.0,1.5,11.0,27.0,13.58,0.0
2017,12,6,16,45,132.0,8.0,1.55,10.5,13.5,7.86,0.0
2017,12,6,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,7,7,15,142.0,7.5,3.65,5.5,13.0,39.91,0.0
2017,12,7,7,30,284.0,15.0,3.7,6.0,26.0,89.15,0.0
2017,12,7,7,45,410.5,24.0,3.8,7.0,62.5,159.88,100.86
2017,12,7,8,0,537.0,33.0,3.9,8.0,99.0,224.6,169.2
2017,12,7,8,15,609.0,39.0,3.9,8.5,141.0,273.13,214.57
2017,12,7,8,30,681.0,45.0,3.9,9.0,183.0,324.24,260.48
2017,12,7,8,45,717.5,50.5,3.95,9.5,223.0,362.16,294.89
2017,12,7,9,0,754.0,56.0,4.0,10.0,263.0,399.81,327.95
2017,12,7,9,15,784.5,59.5,3.95,10.5,300.0,431.9,355.36
2017,12,7,9,30,815.0,63.0,3.9,11.0,337.0,462.75,380.87
2017,12,7,9,45,827.0,67.0,3.85,12.0,367.5,483.57,396.89
2017,12,7,10,0,839.0,71.0,3.8,13.0,398.0,502.09,410.45
2017,12,7,10,15,854.0,73.0,3.6,13.5,424.0,517.52,421.57
2017,12,7,10,30,869.0,75.0,3.4,14.0,450.0,530.41,430.25
2017,12,7,10,45,867.0,79.0,3.25,14.5,467.0,533.99,431.41
2017,12,7,11,0,865.0,83.0,3.1,15.0,484.0,534.73,430.15
2017,12,7,11,15,871.0,84.0,2.9,15.0,495.5,533.6,427.96
2017,12,7,11,30,877.0,85.0,2.7,15.0,507.0,529.63,423.32
2017,12,7,11,45,867.5,88.5,2.55,15.5,509.0,517.75,411.75
2017,12,7,12,0,858.0,92.0,2.4,16.0,511.0,503.36,398.1
2017,12,7,12,15,856.0,91.5,2.3,16.0,507.5,486.06,382.92
2017,12,7,12,30,854.0,91.0,2.2,16.0,504.0,466.31,365.53
2017,12,7,12,45,819.0,98.0,2.15,16.5,487.0,437.89,340.77
2017,12,7,13,0,784.0,105.0,2.1,17.0,470.0,407.41,314.28
2017,12,7,13,15,773.0,103.5,2.0,17.0,451.5,378.22,288.72
2017,12,7,13,30,762.0,102.0,1.9,17.0,433.0,347.74,261.72
2017,12,7,13,45,734.5,101.5,1.85,17.0,405.5,312.2,230.79
2017,12,7,14,0,707.0,101.0,1.8,17.0,378.0,276.9,199.9
2017,12,7,14,15,682.0,97.0,1.65,16.5,347.0,239.45,167.5
2017,12,7,14,30,657.0,93.0,1.5,16.0,316.0,202.69,136.04
2017,12,7,14,45,614.0,88.5,1.35,16.0,279.0,163.81,104.51
2017,12,7,15,0,571.0,84.0,1.2,16.0,242.0,127.7,77.55
2017,12,7,15,15,521.0,76.0,1.2,15.0,203.5,90.98,54.18
2017,12,7,15,30,471.0,68.0,1.2,14.0,165.0,58.3,39.39
2017,12,7,15,45,392.5,57.0,1.25,13.0,125.5,42.87,32.27
2017,12,7,16,0,314.0,46.0,1.3,12.0,86.0,35.3,25.06
2017,12,7,16,15,157.0,33.0,1.35,11.5,53.0,25.76,14.52
2017,12,7,16,30,0.0,20.0,1.4,11.0,20.0,18.6,0.0
2017,12,7,16,45,0.0,10.0,1.45,10.5,10.0,9.83,0.0
2017,12,7,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,9.0,2.75,5.5,9.0,8.85,0.0
2017,12,8,7,30,0.0,18.0,2.8,6.0,18.0,17.69,0.0
2017,12,8,7,45,159.5,29.5,2.85,7.0,48.5,93.87,57.21
2017,12,8,8,0,319.0,41.0,2.9,8.0,79.0,163.63,123.33
2017,12,8,8,15,375.0,52.5,2.9,8.5,115.0,205.18,161.54
2017,12,8,8,30,431.0,64.0,2.9,9.0,151.0,249.08,200.6
2017,12,8,8,45,487.0,69.5,2.95,9.5,187.0,288.66,235.41
2017,12,8,9,0,543.0,75.0,3.0,10.0,223.0,329.33,270.36
2017,12,8,9,15,592.0,74.0,3.0,10.5,255.5,360.48,296.84
2017,12,8,9,30,641.0,73.0,3.0,11.0,288.0,391.49,322.57
2017,12,8,9,45,676.5,73.5,3.0,11.5,319.0,417.15,343.36
2017,12,8,10,0,712.0,74.0,3.0,12.0,350.0,440.73,362.0
2017,12,8,10,15,662.5,92.0,2.9,12.5,362.0,440.65,360.8
2017,12,8,10,30,613.0,110.0,2.8,13.0,374.0,436.24,356.0
2017,12,8,10,45,596.5,120.0,2.75,13.5,385.5,437.69,355.94
2017,12,8,11,0,580.0,130.0,2.7,14.0,397.0,436.99,354.0
2017,12,8,11,15,552.0,141.0,2.6,14.5,400.5,427.69,345.1
2017,12,8,11,30,524.0,152.0,2.5,15.0,404.0,418.81,336.48
2017,12,8,11,45,528.5,153.0,2.4,15.5,408.5,414.45,331.48
2017,12,8,12,0,533.0,154.0,2.3,16.0,413.0,408.31,324.94
2017,12,8,12,15,457.0,169.5,2.25,16.0,390.5,377.72,299.94
2017,12,8,12,30,381.0,185.0,2.2,16.0,368.0,347.01,275.01
2017,12,8,12,45,476.5,159.0,2.2,16.0,383.0,352.08,277.54
2017,12,8,13,0,572.0,133.0,2.2,16.0,398.0,351.46,274.57
2017,12,8,13,15,483.5,145.5,2.15,16.0,363.5,312.28,242.6
2017,12,8,13,30,395.0,158.0,2.1,16.0,329.0,277.76,214.78
2017,12,8,13,45,486.0,131.5,2.1,16.0,330.0,265.34,200.94
2017,12,8,14,0,577.0,105.0,2.1,16.0,331.0,246.41,180.56
2017,12,8,14,15,674.0,86.5,1.95,15.5,330.5,227.81,159.35
2017,12,8,14,30,771.0,68.0,1.8,15.0,330.0,203.18,132.56
2017,12,8,14,45,745.5,64.0,1.65,15.0,294.5,162.94,98.63
2017,12,8,15,0,720.0,60.0,1.5,15.0,259.0,123.71,68.36
2017,12,8,15,15,674.0,55.0,1.45,14.0,219.5,83.63,43.22
2017,12,8,15,30,628.0,50.0,1.4,13.0,180.0,43.71,25.66
2017,12,8,15,45,561.5,43.0,1.35,12.5,140.0,31.06,21.93
2017,12,8,16,0,495.0,36.0,1.3,12.0,100.0,27.02,17.89
2017,12,8,16,15,369.5,26.5,1.3,11.5,63.5,20.43,10.36
2017,12,8,16,30,244.0,17.0,1.3,11.0,27.0,13.46,0.0
2017,12,8,16,45,122.0,8.5,1.35,10.5,13.5,8.36,0.0
2017,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,7.5,2.85,5.5,7.5,7.37,0.0
2017,12,9,7,30,0.0,15.0,2.9,6.0,15.0,14.74,0.0
2017,12,9,7,45,90.5,28.5,3.0,6.5,39.0,66.4,38.01
2017,12,9,8,0,181.0,42.0,3.1,7.0,63.0,119.57,90.06
2017,12,9,8,15,213.5,57.0,3.15,7.5,91.5,152.07,120.21
2017,12,9,8,30,246.0,72.0,3.2,8.0,120.0,180.5,146.06
2017,12,9,8,45,266.5,85.5,3.3,9.0,148.0,208.67,170.98
2017,12,9,9,0,287.0,99.0,3.4,10.0,176.0,237.06,195.39
2017,12,9,9,15,303.0,110.5,3.45,10.5,202.0,261.1,215.94
2017,12,9,9,30,319.0,122.0,3.5,11.0,228.0,284.8,235.74
2017,12,9,9,45,390.0,123.0,3.55,11.5,265.0,328.41,271.57
2017,12,9,10,0,461.0,124.0,3.6,12.0,302.0,367.41,303.1
2017,12,9,10,15,521.5,120.5,3.5,12.5,334.5,396.3,325.87
2017,12,9,10,30,582.0,117.0,3.4,13.0,367.0,426.8,349.47
2017,12,9,10,45,681.0,97.5,3.35,13.5,401.5,456.6,372.49
2017,12,9,11,0,780.0,78.0,3.3,14.0,436.0,483.85,392.99
2017,12,9,11,15,781.5,80.0,3.15,14.5,446.5,482.06,389.7
2017,12,9,11,30,783.0,82.0,3.0,15.0,457.0,477.75,384.37
2017,12,9,11,45,699.0,105.5,2.95,15.5,442.5,451.01,361.36
2017,12,9,12,0,615.0,129.0,2.9,16.0,428.0,423.47,337.87
2017,12,9,12,15,566.5,141.5,2.8,16.0,415.5,400.01,318.21
2017,12,9,12,30,518.0,154.0,2.7,16.0,403.0,377.92,299.55
2017,12,9,12,45,574.5,135.0,2.65,16.0,405.5,370.57,292.01
2017,12,9,13,0,631.0,116.0,2.6,16.0,408.0,357.73,279.44
2017,12,9,13,15,626.0,112.5,2.55,16.0,392.5,333.14,257.61
2017,12,9,13,30,621.0,109.0,2.5,16.0,377.0,307.31,234.46
2017,12,9,13,45,643.5,97.0,2.45,16.5,361.5,280.54,209.13
2017,12,9,14,0,666.0,85.0,2.4,17.0,346.0,251.0,181.08
2017,12,9,14,15,638.0,84.5,2.25,16.5,318.5,217.86,152.13
2017,12,9,14,30,610.0,84.0,2.1,16.0,291.0,185.64,124.39
2017,12,9,14,45,674.5,71.5,1.95,16.0,277.0,157.05,96.57
2017,12,9,15,0,739.0,59.0,1.8,16.0,263.0,124.85,68.28
2017,12,9,15,15,693.5,54.5,1.7,15.0,223.0,84.47,43.06
2017,12,9,15,30,648.0,50.0,1.6,14.0,183.0,47.44,28.37
2017,12,9,15,45,579.0,43.0,1.55,13.0,142.0,31.08,21.88
2017,12,9,16,0,510.0,36.0,1.5,12.0,101.0,27.03,17.88
2017,12,9,16,15,255.0,32.0,1.6,11.5,64.5,25.91,14.65
2017,12,9,16,30,0.0,28.0,1.7,11.0,28.0,24.56,0.0
2017,12,9,16,45,0.0,14.0,1.8,10.5,14.0,13.76,0.0
2017,12,9,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,7,15,118.0,6.5,3.2,5.5,10.0,6.39,0.0
2017,12,10,7,30,236.0,13.0,3.3,6.0,20.0,73.05,0.0
2017,12,10,7,45,375.0,22.5,3.4,6.5,55.5,143.78,81.02
2017,12,10,8,0,514.0,32.0,3.5,7.0,91.0,212.41,158.35
2017,12,10,8,15,589.0,38.0,3.55,7.5,132.5,260.94,204.26
2017,12,10,8,30,664.0,44.0,3.6,8.0,174.0,312.28,250.54
