Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,8,45,711.0,48.0,3.65,8.5,214.5,352.3,286.81
2017,12,10,9,0,758.0,52.0,3.7,9.0,255.0,392.59,322.2
2017,12,10,9,15,789.0,55.0,3.7,9.5,292.0,424.4,349.69
2017,12,10,9,30,820.0,58.0,3.7,10.0,329.0,455.03,375.32
2017,12,10,9,45,841.0,60.5,3.75,11.0,361.0,478.77,394.04
2017,12,10,10,0,862.0,63.0,3.8,12.0,393.0,500.46,410.45
2017,12,10,10,15,876.0,64.5,3.7,12.5,419.0,513.48,420.03
2017,12,10,10,30,890.0,66.0,3.6,13.0,445.0,525.85,428.67
2017,12,10,10,45,897.0,67.5,3.55,13.5,464.0,531.95,432.16
2017,12,10,11,0,904.0,69.0,3.5,14.0,483.0,535.21,433.18
2017,12,10,11,15,910.0,70.0,3.35,14.5,495.0,534.53,430.69
2017,12,10,11,30,916.0,71.0,3.2,15.0,507.0,530.9,425.68
2017,12,10,11,45,914.5,72.0,3.05,15.5,511.0,520.67,415.37
2017,12,10,12,0,913.0,73.0,2.9,16.0,515.0,507.64,402.7
2017,12,10,12,15,911.5,73.0,2.8,16.0,511.5,490.89,387.78
2017,12,10,12,30,910.0,73.0,2.7,16.0,508.0,471.51,370.48
2017,12,10,12,45,902.0,73.0,2.65,16.5,496.5,446.89,348.23
2017,12,10,13,0,894.0,73.0,2.6,17.0,485.0,420.14,323.96
2017,12,10,13,15,885.0,72.0,2.55,17.0,467.0,388.7,296.2
2017,12,10,13,30,876.0,71.0,2.5,17.0,449.0,356.68,267.43
2017,12,10,13,45,859.5,70.0,2.45,17.0,423.5,320.91,235.36
2017,12,10,14,0,843.0,69.0,2.4,17.0,398.0,284.31,202.31
2017,12,10,14,15,823.0,66.5,2.25,16.5,367.0,244.94,167.36
2017,12,10,14,30,803.0,64.0,2.1,16.0,336.0,205.52,132.78
2017,12,10,14,45,771.5,61.0,2.0,16.0,299.5,164.16,98.22
2017,12,10,15,0,740.0,58.0,1.9,16.0,263.0,124.24,67.71
2017,12,10,15,15,695.5,53.5,1.85,15.0,223.0,83.9,42.45
2017,12,10,15,30,651.0,49.0,1.8,14.0,183.0,46.79,27.59
2017,12,10,15,45,581.0,42.5,1.75,13.0,142.0,33.56,24.06
2017,12,10,16,0,511.0,36.0,1.7,12.0,101.0,27.02,17.87
2017,12,10,16,15,255.5,32.0,1.85,11.5,64.5,25.89,14.67
2017,12,10,16,30,0.0,28.0,2.0,11.0,28.0,24.58,0.0
2017,12,10,16,45,0.0,14.0,2.15,10.5,14.0,13.76,0.0
2017,12,10,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,3.15,5.5,6.0,0.0,0.0
2017,12,11,7,30,0.0,12.0,3.2,6.0,12.0,11.8,0.0
2017,12,11,7,45,120.5,26.0,3.25,6.5,40.0,75.77,39.74
2017,12,11,8,0,241.0,40.0,3.3,7.0,68.0,135.79,101.35
2017,12,11,8,15,298.5,54.0,3.35,7.5,102.5,177.61,139.77
2017,12,11,8,30,356.0,68.0,3.4,8.0,137.0,222.1,179.27
2017,12,11,8,45,397.0,79.0,3.5,8.5,171.5,258.62,211.75
2017,12,11,9,0,438.0,90.0,3.6,9.0,206.0,296.04,244.29
2017,12,11,9,15,465.5,100.0,3.55,9.5,238.5,326.77,270.53
2017,12,11,9,30,493.0,110.0,3.5,10.0,271.0,357.08,295.74
2017,12,11,9,45,607.5,90.5,3.5,11.0,308.5,399.14,329.71
2017,12,11,10,0,722.0,71.0,3.5,12.0,346.0,439.04,361.28
2017,12,11,10,15,787.0,73.5,3.45,12.5,392.0,479.25,392.56
2017,12,11,10,30,852.0,76.0,3.4,13.0,438.0,517.82,421.8
2017,12,11,10,45,863.5,77.0,3.4,13.5,457.5,525.38,426.44
2017,12,11,11,0,875.0,78.0,3.4,14.0,477.0,530.19,428.82
2017,12,11,11,15,881.0,78.5,3.2,14.5,489.0,528.86,425.73
2017,12,11,11,30,887.0,79.0,3.0,15.0,501.0,524.66,420.21
2017,12,11,11,45,888.0,79.5,2.9,15.5,505.5,515.16,410.65
2017,12,11,12,0,889.0,80.0,2.8,16.0,510.0,502.89,398.74
2017,12,11,12,15,887.5,80.0,2.65,16.0,506.5,486.26,383.85
2017,12,11,12,30,886.0,80.0,2.5,16.0,503.0,467.07,366.65
2017,12,11,12,45,868.5,82.5,2.45,16.5,490.0,441.27,343.66
2017,12,11,13,0,851.0,85.0,2.4,17.0,477.0,413.85,319.11
2017,12,11,13,15,841.0,83.5,2.3,17.0,459.0,383.87,292.63
2017,12,11,13,30,831.0,82.0,2.2,17.0,441.0,352.37,264.46
2017,12,11,13,45,816.5,80.0,2.15,17.0,416.0,317.7,233.52
2017,12,11,14,0,802.0,78.0,2.1,17.0,391.0,282.2,201.59
2017,12,11,14,15,780.0,75.0,1.9,16.5,360.0,243.45,167.47
2017,12,11,14,30,758.0,72.0,1.7,16.0,329.0,204.91,133.92
2017,12,11,14,45,727.0,68.0,1.5,15.5,293.0,161.93,98.36
2017,12,11,15,0,696.0,64.0,1.3,15.0,257.0,122.81,68.52
2017,12,11,15,15,650.0,59.0,1.25,14.0,217.5,83.62,43.76
2017,12,11,15,30,604.0,54.0,1.2,13.0,178.0,47.78,28.79
2017,12,11,15,45,534.0,46.0,1.2,12.5,138.0,33.76,24.31
2017,12,11,16,0,464.0,38.0,1.2,12.0,98.0,28.88,19.5
2017,12,11,16,15,232.0,32.0,1.2,11.5,62.0,24.92,13.96
2017,12,11,16,30,0.0,26.0,1.2,11.0,26.0,23.19,0.0
2017,12,11,16,45,0.0,13.0,1.3,10.5,13.0,12.78,0.0
2017,12,11,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,9.0,2.5,4.5,9.0,0.0,0.0
2017,12,12,7,30,0.0,18.0,2.5,5.0,18.0,17.69,0.0
2017,12,12,7,45,246.5,25.0,2.5,5.5,52.5,110.16,55.52
2017,12,12,8,0,493.0,32.0,2.5,6.0,87.0,203.46,150.57
2017,12,12,8,15,571.0,39.0,2.5,6.5,128.5,253.25,197.68
2017,12,12,8,30,649.0,46.0,2.5,7.0,170.0,306.12,245.04
2017,12,12,8,45,693.5,51.5,2.55,8.0,210.5,346.37,280.92
2017,12,12,9,0,738.0,57.0,2.6,9.0,251.0,386.81,315.69
2017,12,12,9,15,771.0,60.5,2.6,9.5,288.5,419.72,343.83
2017,12,12,9,30,804.0,64.0,2.6,10.0,326.0,451.55,370.17
2017,12,12,9,45,813.5,69.0,2.65,11.0,356.5,472.34,386.38
2017,12,12,10,0,823.0,74.0,2.7,12.0,387.0,490.8,400.13
2017,12,12,10,15,839.5,76.0,2.65,12.5,413.5,507.11,412.22
2017,12,12,10,30,856.0,78.0,2.6,13.0,440.0,520.96,421.96
2017,12,12,10,45,862.5,80.5,2.55,13.5,459.0,527.64,425.8
2017,12,12,11,0,869.0,83.0,2.5,14.0,478.0,531.54,427.26
2017,12,12,11,15,875.5,84.0,2.4,14.5,490.5,531.05,424.98
2017,12,12,11,30,882.0,85.0,2.3,15.0,503.0,527.7,420.3
2017,12,12,11,45,881.5,86.0,2.2,15.5,507.5,518.07,410.63
2017,12,12,12,0,881.0,87.0,2.1,16.0,512.0,505.72,398.7
2017,12,12,12,15,879.5,87.0,2.0,16.0,509.0,489.25,384.13
2017,12,12,12,30,878.0,87.0,1.9,16.0,506.0,470.25,367.3
2017,12,12,12,45,861.0,89.5,1.85,16.5,492.5,444.86,344.82
2017,12,12,13,0,844.0,92.0,1.8,17.0,479.0,417.85,320.8
2017,12,12,13,15,833.5,90.5,1.7,17.0,461.0,387.93,294.57
2017,12,12,13,30,823.0,89.0,1.6,17.0,443.0,356.52,266.72
2017,12,12,13,45,803.0,87.5,1.5,17.0,417.0,321.0,235.44
2017,12,12,14,0,783.0,86.0,1.4,17.0,391.0,282.85,201.84
2017,12,12,14,15,760.5,82.5,1.25,16.5,360.0,244.01,168.02
2017,12,12,14,30,738.0,79.0,1.1,16.0,329.0,205.44,134.76
2017,12,12,14,45,700.0,75.5,0.95,16.0,292.0,165.12,101.7
2017,12,12,15,0,662.0,72.0,0.8,16.0,255.0,126.89,72.88
2017,12,12,15,15,614.5,65.5,0.85,15.0,215.5,87.77,48.08
2017,12,12,15,30,567.0,59.0,0.9,14.0,176.0,52.21,32.52
2017,12,12,15,45,489.5,50.5,0.95,13.5,135.5,37.93,27.88
2017,12,12,16,0,412.0,42.0,1.0,13.0,95.0,32.74,22.77
2017,12,12,16,15,297.5,29.5,0.95,13.0,60.0,23.29,12.64
2017,12,12,16,30,183.0,17.0,0.9,13.0,25.0,13.39,0.0
2017,12,12,16,45,91.5,8.5,0.9,13.0,12.5,8.36,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,6.5,2.25,3.5,6.5,0.0,0.0
2017,12,13,7,30,0.0,13.0,2.2,4.0,13.0,12.78,0.0
2017,12,13,7,45,188.0,24.5,2.2,5.0,45.0,91.76,42.58
2017,12,13,8,0,376.0,36.0,2.2,6.0,77.0,173.26,128.07
2017,12,13,8,15,455.5,45.5,2.2,6.5,116.5,222.06,173.56
2017,12,13,8,30,535.0,55.0,2.2,7.0,156.0,274.52,220.04
2017,12,13,8,45,594.5,61.0,2.2,7.5,196.5,318.12,258.59
2017,12,13,9,0,654.0,67.0,2.2,8.0,237.0,362.9,297.12
2017,12,13,9,15,688.5,71.5,2.1,8.5,274.0,395.59,324.78
2017,12,13,9,30,723.0,76.0,2.0,9.0,311.0,427.5,350.88
2017,12,13,9,45,748.5,79.0,1.95,10.0,343.0,452.36,370.04
2017,12,13,10,0,774.0,82.0,1.9,11.0,375.0,475.54,387.19
2017,12,13,10,15,789.5,84.5,1.95,11.5,400.5,490.2,398.24
2017,12,13,10,30,805.0,87.0,2.0,12.0,426.0,503.84,408.13
2017,12,13,10,45,819.5,87.5,2.05,12.5,446.0,512.39,413.83
2017,12,13,11,0,834.0,88.0,2.1,13.0,466.0,518.32,417.27
2017,12,13,11,15,838.5,89.0,2.05,13.5,477.5,517.02,414.55
2017,12,13,11,30,843.0,90.0,2.0,14.0,489.0,513.0,409.57
2017,12,13,11,45,849.5,88.5,1.95,14.5,493.5,504.66,401.14
2017,12,13,12,0,856.0,87.0,1.9,15.0,498.0,493.57,390.38
2017,12,13,12,15,853.0,87.0,1.85,15.0,494.5,476.93,375.84
2017,12,13,12,30,850.0,87.0,1.8,15.0,491.0,457.87,359.14
2017,12,13,12,45,831.0,89.5,1.8,15.5,477.5,432.37,336.72
2017,12,13,13,0,812.0,92.0,1.8,16.0,464.0,405.42,312.89
2017,12,13,13,15,800.5,90.5,1.7,16.0,446.0,376.1,287.11
2017,12,13,13,30,789.0,89.0,1.6,16.0,428.0,345.43,259.84
2017,12,13,13,45,778.0,85.5,1.5,16.5,404.0,311.84,229.41
2017,12,13,14,0,767.0,82.0,1.4,17.0,380.0,277.28,198.0
2017,12,13,14,15,743.5,78.5,1.25,16.5,349.5,236.82,162.94
2017,12,13,14,30,720.0,75.0,1.1,16.0,319.0,198.8,130.17
2017,12,13,14,45,690.0,70.5,1.0,16.0,284.0,159.53,97.62
2017,12,13,15,0,660.0,66.0,0.9,16.0,249.0,121.68,68.66
2017,12,13,15,15,612.5,60.5,0.95,15.5,210.5,83.56,44.42
2017,12,13,15,30,565.0,55.0,1.0,15.0,172.0,48.95,29.37
2017,12,13,15,45,494.0,47.0,1.1,14.5,132.5,34.61,24.85
2017,12,13,16,0,423.0,39.0,1.2,14.0,93.0,29.76,20.1
2017,12,13,16,15,211.5,32.0,1.3,13.5,59.0,24.88,13.91
2017,12,13,16,30,0.0,25.0,1.4,13.0,25.0,22.52,0.0
2017,12,13,16,45,0.0,12.5,1.5,12.5,12.5,12.29,0.0
2017,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,7.0,1.35,7.5,7.0,0.0,0.0
2017,12,14,7,30,0.0,14.0,1.3,8.0,14.0,13.76,0.0
2017,12,14,7,45,232.5,22.0,1.3,8.5,47.0,101.32,42.44
2017,12,14,8,0,465.0,30.0,1.3,9.0,80.0,190.92,137.79
2017,12,14,8,15,543.5,36.5,1.45,9.5,119.5,239.16,183.19
2017,12,14,8,30,622.0,43.0,1.6,10.0,159.0,290.63,228.71
2017,12,14,8,45,671.5,47.5,1.75,10.5,199.0,330.99,264.66
2017,12,14,9,0,721.0,52.0,1.9,11.0,239.0,371.87,300.05
2017,12,14,9,15,753.0,55.5,1.95,11.5,275.5,403.98,327.35
2017,12,14,9,30,785.0,59.0,2.0,12.0,312.0,435.07,352.98
2017,12,14,9,45,805.0,62.0,2.1,12.5,343.5,458.54,372.03
2017,12,14,10,0,825.0,65.0,2.2,13.0,375.0,480.05,389.0
2017,12,14,10,15,840.5,66.5,2.1,13.5,401.0,495.5,400.17
2017,12,14,10,30,856.0,68.0,2.0,14.0,427.0,508.5,409.02
2017,12,14,10,45,868.5,68.5,1.95,14.5,447.0,516.32,413.73
2017,12,14,11,0,881.0,69.0,1.9,15.0,467.0,520.25,415.24
2017,12,14,11,15,887.0,69.5,1.9,15.0,479.5,519.48,413.89
2017,12,14,11,30,893.0,70.0,1.9,15.0,492.0,515.86,410.15
2017,12,14,11,45,898.0,70.0,1.95,15.5,497.5,508.36,402.67
2017,12,14,12,0,903.0,70.0,2.0,16.0,503.0,497.99,392.75
2017,12,14,12,15,902.0,70.0,2.0,16.0,500.5,482.04,378.84
2017,12,14,12,30,901.0,70.0,2.0,16.0,498.0,463.46,362.56
2017,12,14,12,45,886.5,72.0,2.0,16.5,486.0,438.73,340.59
2017,12,14,13,0,872.0,74.0,2.0,17.0,474.0,411.09,316.02
2017,12,14,13,15,863.5,73.0,1.95,17.0,456.5,381.9,290.23
2017,12,14,13,30,855.0,72.0,1.9,17.0,439.0,351.01,262.59
2017,12,14,13,45,843.0,70.0,1.85,17.0,415.0,316.6,231.76
2017,12,14,14,0,831.0,68.0,1.8,17.0,391.0,281.1,199.7
2017,12,14,14,15,810.5,65.5,1.65,16.5,360.5,242.32,165.43
2017,12,14,14,30,790.0,63.0,1.5,16.0,330.0,203.53,131.51
2017,12,14,14,45,761.5,60.0,1.35,16.0,295.0,163.32,97.8
2017,12,14,15,0,733.0,57.0,1.2,16.0,260.0,124.28,67.77
2017,12,14,15,15,688.5,52.5,1.2,15.0,220.5,84.32,42.46
2017,12,14,15,30,644.0,48.0,1.2,14.0,181.0,47.54,27.03
2017,12,14,15,45,575.0,41.5,1.2,13.5,141.0,32.46,23.07
2017,12,14,16,0,506.0,35.0,1.2,13.0,101.0,28.43,19.05
2017,12,14,16,15,383.5,26.0,1.25,12.5,65.0,19.82,10.06
2017,12,14,16,30,261.0,17.0,1.3,12.0,29.0,13.33,0.0
2017,12,14,16,45,130.5,8.5,1.4,11.5,14.5,8.36,0.0
2017,12,14,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,4.5,2.0,4.5,4.5,0.0,0.0
2017,12,15,7,30,0.0,9.0,1.9,5.0,9.0,8.85,0.0
2017,12,15,7,45,96.5,23.0,1.85,6.0,33.0,58.42,20.52
2017,12,15,8,0,193.0,37.0,1.8,7.0,57.0,115.84,84.4
2017,12,15,8,15,233.5,51.5,1.75,7.5,87.0,150.58,117.26
2017,12,15,8,30,274.0,66.0,1.7,8.0,117.0,187.14,149.88
2017,12,15,8,45,299.0,79.5,1.7,8.5,146.5,217.8,177.15
2017,12,15,9,0,324.0,93.0,1.7,9.0,176.0,248.77,204.0
2017,12,15,9,15,339.0,105.5,1.6,9.5,203.5,274.26,225.57
2017,12,15,9,30,354.0,118.0,1.5,10.0,231.0,299.18,246.02
2017,12,15,9,45,372.0,125.0,1.4,10.5,254.5,318.91,261.74
2017,12,15,10,0,390.0,132.0,1.3,11.0,278.0,337.9,276.44
2017,12,15,10,15,385.5,143.0,1.3,11.0,296.0,348.99,285.13
2017,12,15,10,30,381.0,154.0,1.3,11.0,314.0,358.59,292.48
2017,12,15,10,45,422.5,153.5,1.35,11.5,338.5,378.12,307.4
2017,12,15,11,0,464.0,153.0,1.4,12.0,363.0,396.38,320.98
2017,12,15,11,15,378.5,174.5,1.3,12.0,348.5,368.37,297.66
2017,12,15,11,30,293.0,196.0,1.2,12.0,334.0,343.6,277.09
2017,12,15,11,45,283.5,202.0,1.2,12.5,337.0,340.1,273.42
2017,12,15,12,0,274.0,208.0,1.2,13.0,340.0,335.8,268.96
2017,12,15,12,15,263.0,208.0,1.1,13.0,334.0,324.29,259.11
2017,12,15,12,30,252.0,208.0,1.0,13.0,328.0,312.37,248.93
2017,12,15,12,45,256.0,201.0,0.9,13.0,320.5,299.68,238.07
2017,12,15,13,0,260.0,194.0,0.8,13.0,313.0,286.2,226.43
2017,12,15,13,15,292.5,181.5,0.85,13.0,311.0,277.08,218.06
2017,12,15,13,30,325.0,169.0,0.9,13.0,309.0,265.56,207.26
2017,12,15,13,45,304.0,162.0,0.95,13.0,287.0,240.43,186.3
2017,12,15,14,0,283.0,155.0,1.0,13.0,265.0,216.04,165.92
2017,12,15,14,15,266.0,146.5,1.1,13.0,243.5,192.13,145.86
2017,12,15,14,30,249.0,138.0,1.2,13.0,222.0,168.98,126.54
2017,12,15,14,45,237.0,124.0,1.3,13.0,197.0,142.84,104.87
2017,12,15,15,0,225.0,110.0,1.4,13.0,172.0,117.43,84.49
2017,12,15,15,15,205.5,95.0,1.4,12.5,145.0,91.57,65.37
2017,12,15,15,30,186.0,80.0,1.4,12.0,118.0,67.31,49.39
2017,12,15,15,45,155.5,63.5,1.45,11.5,91.0,50.76,39.47
2017,12,15,16,0,125.0,47.0,1.5,11.0,64.0,38.26,27.8
2017,12,15,16,15,62.5,32.0,1.5,11.0,40.5,27.97,16.71
2017,12,15,16,30,0.0,17.0,1.5,11.0,17.0,16.23,0.0
2017,12,15,16,45,0.0,8.5,1.55,11.0,8.5,8.36,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,95.5,5.0,4.25,8.0,6.5,0.0,0.0
2017,12,16,7,30,191.0,10.0,4.4,8.0,13.0,56.53,0.0
2017,12,16,7,45,339.5,19.0,4.6,8.5,45.5,123.94,41.15
2017,12,16,8,0,488.0,28.0,4.8,9.0,78.0,194.59,139.58
2017,12,16,8,15,567.0,34.0,4.95,9.5,118.0,242.85,186.83
2017,12,16,8,30,646.0,40.0,5.1,10.0,158.0,294.41,233.57
2017,12,16,8,45,695.5,43.5,5.25,10.5,197.5,334.16,270.05
2017,12,16,9,0,745.0,47.0,5.4,11.0,237.0,374.43,305.97
2017,12,16,9,15,775.5,49.5,5.5,11.5,273.5,405.27,333.28
2017,12,16,9,30,806.0,52.0,5.6,12.0,310.0,435.02,358.84
2017,12,16,9,45,821.5,55.5,5.7,12.5,341.0,457.38,377.67
2017,12,16,10,0,837.0,59.0,5.8,13.0,372.0,477.63,394.19
2017,12,16,10,15,852.0,60.5,5.8,13.0,398.0,491.35,405.63
2017,12,16,10,30,867.0,62.0,5.8,13.0,424.0,504.55,416.27
2017,12,16,10,45,797.5,75.0,5.85,13.5,419.5,486.35,400.46
2017,12,16,11,0,728.0,88.0,5.9,14.0,415.0,463.83,381.07
2017,12,16,11,15,732.5,89.5,5.9,14.0,426.5,463.5,380.22
2017,12,16,11,30,737.0,91.0,5.9,14.0,438.0,460.78,377.18
2017,12,16,11,45,678.0,108.5,5.9,14.5,430.0,441.33,359.62
2017,12,16,12,0,619.0,126.0,5.9,15.0,422.0,420.61,341.07
2017,12,16,12,15,644.5,118.5,5.9,15.0,425.0,412.98,333.7
2017,12,16,12,30,670.0,111.0,5.9,15.0,428.0,402.64,323.74
2017,12,16,12,45,578.5,131.5,5.9,15.5,401.5,368.46,294.28
2017,12,16,13,0,487.0,152.0,5.9,16.0,375.0,335.22,265.92
2017,12,16,13,15,479.0,148.5,5.85,16.0,361.0,313.7,246.82
2017,12,16,13,30,471.0,145.0,5.8,16.0,347.0,291.46,226.86
2017,12,16,13,45,649.5,104.5,5.8,16.0,367.0,290.62,219.67
2017,12,16,14,0,828.0,64.0,5.8,16.0,387.0,277.52,200.32
2017,12,16,14,15,807.5,62.0,5.7,15.5,356.5,239.46,165.8
2017,12,16,14,30,787.0,60.0,5.6,15.0,326.0,201.36,131.7
2017,12,16,14,45,759.0,56.5,5.5,15.0,291.5,160.96,97.1
2017,12,16,15,0,731.0,53.0,5.4,15.0,257.0,121.67,66.17
2017,12,16,15,15,687.5,49.0,5.3,14.5,218.5,82.31,40.6
2017,12,16,15,30,644.0,45.0,5.2,14.0,180.0,45.98,24.78
2017,12,16,15,45,578.0,39.5,5.1,13.5,140.5,30.42,21.23
2017,12,16,16,0,512.0,34.0,5.0,13.0,101.0,27.3,18.05
2017,12,16,16,15,394.5,25.5,5.0,12.5,65.5,21.0,11.11
2017,12,16,16,30,277.0,17.0,5.0,12.0,30.0,14.42,0.0
2017,12,16,16,45,138.5,8.5,5.0,12.0,15.0,8.36,0.0
2017,12,16,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,7,45,243.0,13.0,3.05,7.5,37.5,90.04,24.05
2017,12,17,8,0,486.0,26.0,3.1,8.0,75.0,191.3,136.51
2017,12,17,8,15,563.5,31.5,3.1,8.5,114.0,238.17,182.73
2017,12,17,8,30,641.0,37.0,3.1,9.0,153.0,288.38,228.08
2017,12,17,8,45,689.0,40.5,3.15,9.5,192.0,327.31,263.55
2017,12,17,9,0,737.0,44.0,3.2,10.0,231.0,366.77,298.4
2017,12,17,9,15,767.5,47.0,3.2,10.5,267.0,398.04,325.62
2017,12,17,9,30,798.0,50.0,3.2,11.0,303.0,426.12,349.39
2017,12,17,9,45,807.0,55.0,3.25,12.0,333.0,449.21,367.76
2017,12,17,10,0,816.0,60.0,3.3,13.0,363.0,467.86,381.92
2017,12,17,10,15,831.0,61.5,3.15,13.0,389.0,483.22,394.07
2017,12,17,10,30,846.0,63.0,3.0,13.0,415.0,494.6,402.7
2017,12,17,10,45,855.5,64.0,2.9,13.5,434.0,501.91,407.16
2017,12,17,11,0,865.0,65.0,2.8,14.0,453.0,506.54,409.25
2017,12,17,11,15,870.0,65.5,2.6,14.0,465.0,505.64,407.28
2017,12,17,11,30,875.0,66.0,2.4,14.0,477.0,501.96,402.91
2017,12,17,11,45,875.0,67.0,2.2,14.5,481.5,493.58,393.92
2017,12,17,12,0,875.0,68.0,2.0,15.0,486.0,482.49,382.62
2017,12,17,12,15,874.0,68.0,1.9,15.0,483.5,467.29,368.95
2017,12,17,12,30,873.0,68.0,1.8,15.0,481.0,449.53,352.99
2017,12,17,12,45,870.0,67.0,1.7,15.5,471.5,427.5,332.76
2017,12,17,13,0,867.0,66.0,1.6,16.0,462.0,403.19,310.42
2017,12,17,13,15,859.0,65.0,1.55,16.0,445.5,374.92,285.34
2017,12,17,13,30,851.0,64.0,1.5,16.0,429.0,344.9,258.38
2017,12,17,13,45,835.0,63.5,1.45,16.0,405.5,309.45,226.85
2017,12,17,14,0,819.0,63.0,1.4,16.0,382.0,274.83,195.62
2017,12,17,14,15,799.0,61.0,1.2,15.5,352.5,237.26,162.22
2017,12,17,14,30,779.0,59.0,1.0,15.0,323.0,199.63,129.12
2017,12,17,14,45,749.0,56.5,0.85,15.0,288.5,160.22,96.0
2017,12,17,15,0,719.0,54.0,0.7,15.0,254.0,122.07,66.48
2017,12,17,15,15,676.0,50.0,0.65,14.5,216.0,83.26,41.45
2017,12,17,15,30,633.0,46.0,0.6,14.0,178.0,47.45,25.74
2017,12,17,15,45,562.0,40.5,0.6,14.0,139.0,31.33,22.07
2017,12,17,16,0,491.0,35.0,0.6,14.0,100.0,25.85,16.81
2017,12,17,16,15,374.5,26.0,0.6,13.5,65.0,19.68,10.14
2017,12,17,16,30,258.0,17.0,0.6,13.0,30.0,13.2,0.0
2017,12,17,16,45,129.0,8.5,0.6,13.0,15.0,8.36,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,186.0,15.5,2.2,6.5,34.0,78.17,16.17
2017,12,18,8,0,372.0,31.0,2.2,7.0,68.0,163.93,117.08
2017,12,18,8,15,456.0,38.5,2.2,7.5,105.5,211.25,162.7
2017,12,18,8,30,540.0,46.0,2.2,8.0,143.0,262.68,208.39
2017,12,18,8,45,592.5,51.5,2.2,8.5,181.0,302.73,244.25
2017,12,18,9,0,645.0,57.0,2.2,9.0,219.0,343.8,279.99
2017,12,18,9,15,681.0,60.5,2.15,9.5,255.0,374.3,306.22
2017,12,18,9,30,717.0,64.0,2.1,10.0,291.0,406.08,332.59
2017,12,18,9,45,745.0,66.0,2.05,10.5,323.0,431.43,353.07
2017,12,18,10,0,773.0,68.0,2.0,11.0,355.0,455.23,371.67
2017,12,18,10,15,790.0,70.0,1.95,11.5,381.0,471.76,384.02
2017,12,18,10,30,807.0,72.0,1.9,12.0,407.0,486.03,394.21
2017,12,18,10,45,819.5,73.0,1.85,13.0,427.0,494.54,398.86
2017,12,18,11,0,832.0,74.0,1.8,14.0,447.0,500.47,401.24
2017,12,18,11,15,838.5,75.0,1.7,14.0,459.5,500.7,400.29
2017,12,18,11,30,845.0,76.0,1.6,14.0,472.0,498.22,397.04
2017,12,18,11,45,847.5,76.5,1.55,14.5,477.0,490.52,389.1
2017,12,18,12,0,850.0,77.0,1.5,15.0,482.0,480.15,378.93
2017,12,18,12,15,741.0,99.0,1.45,15.0,451.0,437.61,344.83
2017,12,18,12,30,632.0,121.0,1.4,15.0,420.0,396.37,311.83
2017,12,18,12,45,616.5,124.5,1.35,15.5,411.5,377.86,295.36
2017,12,18,13,0,601.0,128.0,1.3,16.0,403.0,358.29,277.74
2017,12,18,13,15,708.5,101.0,1.2,16.0,414.0,353.09,269.86
2017,12,18,13,30,816.0,74.0,1.1,16.0,425.0,341.84,255.87
2017,12,18,13,45,632.5,101.5,1.05,16.0,364.5,283.69,210.66
2017,12,18,14,0,449.0,129.0,1.0,16.0,304.0,236.27,175.3
2017,12,18,14,15,430.5,123.0,0.9,15.5,280.5,208.21,151.55
2017,12,18,14,30,412.0,117.0,0.8,15.0,257.0,180.71,128.35
2017,12,18,14,45,547.5,88.5,0.7,15.0,254.0,157.78,102.66
2017,12,18,15,0,683.0,60.0,0.6,15.0,251.0,124.61,70.02
2017,12,18,15,15,638.5,55.5,0.55,14.5,213.5,83.98,43.11
2017,12,18,15,30,594.0,51.0,0.5,14.0,176.0,49.05,27.17
2017,12,18,15,45,524.5,44.5,0.5,14.0,137.0,32.12,22.78
2017,12,18,16,0,455.0,38.0,0.5,14.0,98.0,28.55,19.18
2017,12,18,16,15,340.0,28.0,0.45,13.5,63.5,21.52,11.71
2017,12,18,16,30,225.0,18.0,0.4,13.0,29.0,14.11,0.0
2017,12,18,16,45,112.5,9.0,0.35,13.0,14.5,8.85,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,45,108.0,16.5,0.7,7.5,27.0,55.74,6.68
2017,12,19,8,0,216.0,33.0,0.7,8.0,54.0,117.14,82.65
2017,12,19,8,15,268.5,46.5,0.7,8.0,85.5,155.38,119.29
2017,12,19,8,30,321.0,60.0,0.7,8.0,117.0,196.18,155.46
2017,12,19,8,45,356.5,71.5,0.75,8.5,149.0,230.0,185.24
2017,12,19,9,0,392.0,83.0,0.8,9.0,181.0,264.62,214.96
2017,12,19,9,15,413.0,93.5,0.85,9.5,211.0,292.17,238.31
2017,12,19,9,30,434.0,104.0,0.9,10.0,241.0,319.25,260.64
2017,12,19,9,45,460.0,109.0,1.0,11.0,267.5,342.0,278.68
2017,12,19,10,0,486.0,114.0,1.1,12.0,294.0,364.04,295.69
2017,12,19,10,15,527.0,115.0,1.1,12.0,322.5,388.21,314.82
2017,12,19,10,30,568.0,116.0,1.1,12.0,351.0,413.67,334.55
2017,12,19,10,45,476.5,142.0,1.15,12.5,345.5,392.73,316.93
2017,12,19,11,0,385.0,168.0,1.2,13.0,340.0,371.52,299.21
2017,12,19,11,15,537.5,135.5,1.2,13.0,383.0,411.22,330.64
2017,12,19,11,30,690.0,103.0,1.2,13.0,426.0,449.92,360.09
2017,12,19,11,45,502.0,149.5,1.3,13.0,386.0,395.97,317.01
2017,12,19,12,0,314.0,196.0,1.4,13.0,346.0,343.05,274.99
2017,12,19,12,15,363.0,186.0,1.45,13.0,358.5,348.64,279.16
2017,12,19,12,30,412.0,176.0,1.5,13.0,371.0,353.0,281.64
2017,12,19,12,45,403.5,176.0,1.6,13.5,363.5,338.37,268.69
2017,12,19,13,0,395.0,176.0,1.7,14.0,356.0,322.54,254.73
2017,12,19,13,15,391.5,169.5,1.7,14.0,343.0,302.68,237.66
2017,12,19,13,30,388.0,163.0,1.7,14.0,330.0,281.65,219.41
2017,12,19,13,45,380.5,155.0,1.75,14.0,311.5,257.39,198.46
2017,12,19,14,0,373.0,147.0,1.8,14.0,293.0,232.84,177.08
2017,12,19,14,15,364.0,136.5,1.75,13.5,270.0,205.52,153.61
2017,12,19,14,30,355.0,126.0,1.7,13.0,247.0,178.27,130.23
2017,12,19,14,45,344.0,113.5,1.7,13.0,220.5,149.13,105.58
2017,12,19,15,0,333.0,101.0,1.7,13.0,194.0,120.47,82.35
2017,12,19,15,15,308.5,88.5,1.7,12.5,165.0,91.48,61.4
2017,12,19,15,30,284.0,76.0,1.7,12.0,136.0,64.34,44.79
2017,12,19,15,45,254.5,61.0,1.7,11.5,106.5,45.81,35.14
2017,12,19,16,0,225.0,46.0,1.7,11.0,77.0,35.04,25.08
2017,12,19,16,15,112.5,34.5,1.75,10.5,50.0,28.49,17.63
2017,12,19,16,30,0.0,23.0,1.8,10.0,23.0,21.25,0.0
2017,12,19,16,45,0.0,11.5,1.85,9.5,11.5,11.3,0.0
2017,12,19,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,45,202.5,15.0,2.85,6.5,34.5,81.09,6.76
2017,12,20,8,0,405.0,30.0,2.9,7.0,69.0,172.05,121.39
2017,12,20,8,15,492.5,37.0,2.95,7.5,108.0,220.82,169.61
2017,12,20,8,30,580.0,44.0,3.0,8.0,147.0,273.87,217.12
2017,12,20,8,45,630.0,49.5,3.15,8.5,185.5,311.82,251.84
2017,12,20,9,0,680.0,55.0,3.3,9.0,224.0,353.07,288.32
2017,12,20,9,15,715.5,58.5,3.3,9.0,260.5,386.08,317.63
2017,12,20,9,30,751.0,62.0,3.3,9.0,297.0,418.33,345.51
2017,12,20,9,45,776.5,64.0,3.35,9.5,329.5,443.13,366.15
2017,12,20,10,0,802.0,66.0,3.4,10.0,362.0,466.23,384.8
2017,12,20,10,15,818.5,67.5,3.35,10.0,388.0,482.4,397.96
2017,12,20,10,30,835.0,69.0,3.3,10.0,414.0,496.23,408.88
2017,12,20,10,45,843.0,71.0,3.25,10.5,433.5,503.82,413.77
2017,12,20,11,0,851.0,73.0,3.2,11.0,453.0,508.74,416.27
2017,12,20,11,15,857.5,74.0,3.15,11.0,466.0,509.1,415.72
2017,12,20,11,30,864.0,75.0,3.1,11.0,479.0,506.68,412.75
2017,12,20,11,45,861.5,76.5,3.1,11.5,483.5,497.61,403.71
2017,12,20,12,0,859.0,78.0,3.1,12.0,488.0,485.92,392.4
2017,12,20,12,15,858.5,78.0,3.1,12.0,486.0,471.05,379.05
2017,12,20,12,30,858.0,78.0,3.1,12.0,484.0,453.67,363.37
2017,12,20,12,45,852.0,78.0,3.15,12.5,474.5,431.55,343.03
