Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,13,0,846.0,78.0,3.2,13.0,465.0,407.33,320.63
2017,12,20,13,15,837.0,76.5,3.2,13.0,448.5,378.59,294.74
2017,12,20,13,30,828.0,75.0,3.2,13.0,432.0,348.24,267.05
2017,12,20,13,45,810.5,74.5,3.2,13.0,408.0,314.83,236.6
2017,12,20,14,0,793.0,74.0,3.2,13.0,384.0,280.72,205.26
2017,12,20,14,15,772.0,71.5,3.15,12.5,354.5,243.45,171.68
2017,12,20,14,30,751.0,69.0,3.1,12.0,325.0,206.24,138.45
2017,12,20,14,45,722.5,65.0,3.1,12.0,291.0,166.8,104.51
2017,12,20,15,0,694.0,61.0,3.1,12.0,257.0,128.55,73.96
2017,12,20,15,15,649.0,56.5,2.95,11.5,219.0,87.33,45.77
2017,12,20,15,30,604.0,52.0,2.8,11.0,181.0,51.86,28.76
2017,12,20,15,45,541.5,45.0,2.65,10.5,142.0,32.44,23.38
2017,12,20,16,0,479.0,38.0,2.5,10.0,103.0,28.42,19.39
2017,12,20,16,15,361.0,29.0,2.5,9.5,67.5,22.34,12.77
2017,12,20,16,30,243.0,20.0,2.5,9.0,32.0,15.96,0.0
2017,12,20,16,45,121.5,10.0,2.55,8.5,16.0,9.83,0.0
2017,12,20,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,45,239.5,13.5,2.85,4.5,36.5,87.64,1.93
2017,12,21,8,0,479.0,27.0,2.9,5.0,73.0,187.53,131.95
2017,12,21,8,15,563.0,33.5,2.95,5.5,113.5,237.41,182.89
2017,12,21,8,30,647.0,40.0,3.0,6.0,154.0,291.0,231.65
2017,12,21,8,45,699.5,44.5,3.1,7.0,194.5,333.1,269.77
2017,12,21,9,0,752.0,49.0,3.2,8.0,235.0,375.91,307.25
2017,12,21,9,15,785.0,52.0,3.2,8.5,273.0,408.78,336.06
2017,12,21,9,30,818.0,55.0,3.2,9.0,311.0,440.65,363.08
2017,12,21,9,45,838.0,58.0,3.25,9.5,343.5,465.07,383.4
2017,12,21,10,0,858.0,61.0,3.3,10.0,376.0,487.48,401.45
2017,12,21,10,15,873.5,62.5,3.25,10.5,403.5,502.01,412.54
2017,12,21,10,30,889.0,64.0,3.2,11.0,431.0,515.97,422.74
2017,12,21,10,45,899.0,65.0,3.2,11.5,451.5,523.99,428.01
2017,12,21,11,0,909.0,66.0,3.2,12.0,472.0,529.22,430.81
2017,12,21,11,15,915.5,67.0,3.15,12.0,485.0,529.81,430.39
2017,12,21,11,30,922.0,68.0,3.1,12.0,498.0,527.45,427.43
2017,12,21,11,45,924.0,68.0,3.1,12.5,504.0,518.9,418.78
2017,12,21,12,0,926.0,68.0,3.1,13.0,510.0,507.47,407.64
2017,12,21,12,15,925.5,68.0,3.0,13.0,508.0,492.06,393.63
2017,12,21,12,30,925.0,68.0,2.9,13.0,506.0,473.92,377.14
2017,12,21,12,45,903.5,72.5,2.8,13.0,493.5,448.85,354.94
2017,12,21,13,0,882.0,77.0,2.7,13.0,481.0,421.14,330.33
2017,12,21,13,15,873.0,76.0,2.55,13.0,464.0,392.0,303.98
2017,12,21,13,30,864.0,75.0,2.4,13.0,447.0,361.14,275.76
2017,12,21,13,45,852.0,73.0,2.3,13.0,423.5,326.87,244.48
2017,12,21,14,0,840.0,71.0,2.2,13.0,400.0,291.44,211.9
2017,12,21,14,15,819.5,68.5,1.95,12.5,370.0,252.63,176.94
2017,12,21,14,30,799.0,66.0,1.7,12.0,340.0,213.73,142.22
2017,12,21,14,45,770.0,63.0,1.5,12.0,304.5,173.23,107.44
2017,12,21,15,0,741.0,60.0,1.3,12.0,269.0,133.89,76.1
2017,12,21,15,15,696.5,55.5,1.2,11.5,229.5,93.5,48.95
2017,12,21,15,30,652.0,51.0,1.1,11.0,190.0,56.24,31.12
2017,12,21,15,45,582.0,45.0,1.05,10.5,149.5,32.39,23.38
2017,12,21,16,0,512.0,39.0,1.0,10.0,109.0,29.29,20.22
2017,12,21,16,15,390.0,29.5,1.05,9.5,72.0,22.75,13.24
2017,12,21,16,30,268.0,20.0,1.1,9.0,35.0,15.89,0.0
2017,12,21,16,45,134.0,10.0,1.15,9.0,17.5,9.83,0.0
2017,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,22,7,45,190.0,14.5,2.2,4.5,32.5,76.26,0.0
2017,12,22,8,0,380.0,29.0,2.4,5.0,65.0,162.62,113.98
2017,12,22,8,15,468.5,37.0,2.45,5.5,103.5,211.88,163.32
2017,12,22,8,30,557.0,45.0,2.5,6.0,142.0,265.65,211.59
2017,12,22,8,45,608.5,50.5,2.55,6.5,181.0,305.74,248.1
2017,12,22,9,0,660.0,56.0,2.6,7.0,220.0,346.82,284.44
2017,12,22,9,15,696.5,60.0,2.55,7.5,256.5,378.52,312.11
2017,12,22,9,30,733.0,64.0,2.5,8.0,293.0,411.53,339.89
2017,12,22,9,45,553.5,97.5,2.45,8.5,280.5,375.05,310.64
2017,12,22,10,0,374.0,131.0,2.4,9.0,268.0,327.75,271.74
2017,12,22,10,15,296.5,152.0,2.25,9.5,266.0,309.08,255.78
2017,12,22,10,30,219.0,173.0,2.1,10.0,264.0,288.68,238.0
2017,12,22,10,45,225.0,181.5,1.95,10.5,278.5,299.64,246.16
2017,12,22,11,0,231.0,190.0,1.8,11.0,293.0,313.47,256.28
2017,12,22,11,15,407.5,161.0,1.65,11.0,349.0,372.72,303.91
2017,12,22,11,30,584.0,132.0,1.5,11.0,405.0,427.74,346.53
2017,12,22,11,45,464.0,161.0,1.35,11.5,379.5,389.76,314.13
2017,12,22,12,0,344.0,190.0,1.2,12.0,354.0,351.84,282.56
2017,12,22,12,15,484.5,156.5,1.2,12.0,386.5,377.76,302.44
2017,12,22,12,30,625.0,123.0,1.2,12.0,419.0,396.95,315.71
2017,12,22,12,45,583.5,131.5,1.25,12.0,404.0,372.83,295.38
2017,12,22,13,0,542.0,140.0,1.3,12.0,389.0,347.64,274.35
2017,12,22,13,15,345.0,164.0,1.25,12.0,320.5,281.82,222.71
2017,12,22,13,30,148.0,188.0,1.2,12.0,252.0,226.15,180.18
2017,12,22,13,45,301.5,158.5,1.15,12.0,280.0,238.76,186.46
2017,12,22,14,0,455.0,129.0,1.1,12.0,308.0,240.12,181.53
2017,12,22,14,15,437.0,123.5,1.05,11.5,284.5,212.45,157.51
2017,12,22,14,30,419.0,118.0,1.0,11.0,261.0,185.26,134.16
2017,12,22,14,45,397.0,108.5,0.95,11.0,233.0,154.6,108.39
2017,12,22,15,0,375.0,99.0,0.9,11.0,205.0,125.14,84.81
2017,12,22,15,15,347.0,87.5,1.0,10.5,175.0,94.92,62.96
2017,12,22,15,30,319.0,76.0,1.1,10.0,145.0,66.77,45.82
2017,12,22,15,45,282.0,62.0,1.25,9.5,113.5,46.48,36.09
2017,12,22,16,0,245.0,48.0,1.4,9.0,82.0,36.56,26.73
2017,12,22,16,15,175.0,34.0,1.45,8.5,54.0,26.27,16.32
2017,12,22,16,30,105.0,20.0,1.5,8.0,26.0,15.6,0.0
2017,12,22,16,45,52.5,10.0,1.6,7.5,13.0,9.83,0.0
2017,12,22,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,7,45,62.5,16.0,1.85,5.5,22.0,38.02,0.0
2017,12,23,8,0,125.0,32.0,1.9,6.0,44.0,82.03,56.14
2017,12,23,8,15,159.5,48.0,1.95,6.0,70.5,114.7,88.3
2017,12,23,8,30,194.0,64.0,2.0,6.0,97.0,148.67,119.06
2017,12,23,8,45,215.5,78.5,2.05,6.5,124.5,176.93,144.51
2017,12,23,9,0,237.0,93.0,2.1,7.0,152.0,205.61,169.79
2017,12,23,9,15,249.5,107.0,2.1,7.5,177.5,229.98,190.91
2017,12,23,9,30,262.0,121.0,2.1,8.0,203.0,254.0,211.22
2017,12,23,9,45,274.5,132.0,2.1,8.5,225.5,274.19,227.9
2017,12,23,10,0,287.0,143.0,2.1,9.0,248.0,293.82,243.77
2017,12,23,10,15,286.5,154.0,2.05,9.5,265.5,306.35,253.4
2017,12,23,10,30,286.0,165.0,2.0,10.0,283.0,317.83,261.97
2017,12,23,10,45,197.5,179.5,2.0,10.5,263.0,283.83,233.14
2017,12,23,11,0,109.0,194.0,2.0,11.0,243.0,252.87,206.77
2017,12,23,11,15,171.5,198.0,1.95,11.0,277.0,286.14,234.0
2017,12,23,11,30,234.0,202.0,1.9,11.0,311.0,318.3,259.66
2017,12,23,11,45,133.5,196.0,1.85,11.5,258.5,259.93,211.26
2017,12,23,12,0,33.0,190.0,1.8,12.0,206.0,201.51,162.99
2017,12,23,12,15,67.0,199.5,1.7,12.0,231.5,224.72,182.0
2017,12,23,12,30,101.0,209.0,1.6,12.0,257.0,246.34,199.12
2017,12,23,12,45,89.0,203.5,1.5,12.0,245.0,232.67,187.7
2017,12,23,13,0,77.0,198.0,1.4,12.0,233.0,219.35,176.74
2017,12,23,13,15,38.5,163.5,1.35,12.0,181.0,169.99,136.76
2017,12,23,13,30,0.0,129.0,1.3,12.0,129.0,123.62,99.12
2017,12,23,13,45,23.5,144.0,1.3,12.5,153.5,144.23,115.75
2017,12,23,14,0,47.0,159.0,1.3,13.0,178.0,160.93,128.58
2017,12,23,14,15,43.5,148.0,1.25,12.5,164.5,147.21,117.39
2017,12,23,14,30,40.0,137.0,1.2,12.0,151.0,133.68,106.39
2017,12,23,14,45,36.5,123.5,1.15,12.0,135.5,118.28,93.6
2017,12,23,15,0,33.0,110.0,1.1,12.0,120.0,103.16,81.04
2017,12,23,15,15,27.5,95.0,1.1,11.5,102.5,87.02,67.86
2017,12,23,15,30,22.0,80.0,1.1,11.0,85.0,71.44,55.11
2017,12,23,15,45,13.0,64.0,1.15,10.5,66.5,58.56,46.68
2017,12,23,16,0,4.0,48.0,1.2,10.0,48.0,44.43,33.55
2017,12,23,16,15,2.0,32.0,1.3,9.5,32.0,30.12,19.58
2017,12,23,16,30,0.0,16.0,1.4,9.0,16.0,15.45,0.0
2017,12,23,16,45,0.0,8.0,1.5,8.5,8.0,7.86,0.0
2017,12,23,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,24,7,45,17.0,15.5,2.3,6.0,17.5,22.38,0.0
2017,12,24,8,0,34.0,31.0,2.4,6.0,35.0,48.42,31.61
2017,12,24,8,15,54.5,47.5,2.2,6.5,56.0,74.35,56.26
2017,12,24,8,30,75.0,64.0,2.0,7.0,77.0,100.77,79.8
2017,12,24,8,45,85.5,80.5,1.85,7.5,99.0,123.94,100.38
2017,12,24,9,0,96.0,97.0,1.7,8.0,121.0,147.18,120.65
2017,12,24,9,15,102.5,112.5,1.55,8.5,141.5,167.53,138.07
2017,12,24,9,30,109.0,128.0,1.4,9.0,162.0,187.72,154.93
2017,12,24,9,45,113.0,141.0,1.25,9.5,179.5,203.68,167.89
2017,12,24,10,0,117.0,154.0,1.1,10.0,197.0,219.33,180.3
2017,12,24,10,15,58.5,133.5,1.1,10.5,155.0,163.67,133.63
2017,12,24,10,30,0.0,113.0,1.1,11.0,113.0,110.36,88.48
2017,12,24,10,45,13.5,143.5,1.1,11.5,149.5,147.51,119.45
2017,12,24,11,0,27.0,174.0,1.1,12.0,186.0,184.54,149.53
2017,12,24,11,15,227.5,171.5,1.05,12.0,277.5,290.39,236.13
2017,12,24,11,30,428.0,169.0,1.0,12.0,369.0,386.93,311.69
2017,12,24,11,45,216.0,166.0,0.95,12.0,267.0,272.49,219.74
2017,12,24,12,0,4.0,163.0,0.9,12.0,165.0,159.94,128.22
2017,12,24,12,15,2.0,129.5,0.9,12.0,130.5,126.18,100.82
2017,12,24,12,30,0.0,96.0,0.9,12.0,96.0,92.82,73.16
2017,12,24,12,45,23.5,143.0,0.9,12.0,154.0,147.94,119.02
2017,12,24,13,0,47.0,190.0,0.9,12.0,212.0,200.2,161.34
2017,12,24,13,15,35.0,178.0,1.0,12.0,194.0,182.21,146.62
2017,12,24,13,30,23.0,166.0,1.1,12.0,176.0,165.82,133.51
2017,12,24,13,45,38.5,164.0,1.25,12.0,179.5,165.92,133.41
2017,12,24,14,0,54.0,162.0,1.4,12.0,183.0,165.6,132.7
2017,12,24,14,15,51.0,150.5,1.35,11.5,169.0,151.27,120.98
2017,12,24,14,30,48.0,139.0,1.3,11.0,155.0,137.09,109.36
2017,12,24,14,45,43.5,125.0,1.3,11.0,138.5,120.77,95.77
2017,12,24,15,0,39.0,111.0,1.3,11.0,122.0,104.81,82.51
2017,12,24,15,15,32.5,96.0,1.3,10.5,104.0,88.32,69.05
2017,12,24,15,30,26.0,81.0,1.3,10.0,86.0,72.46,56.11
2017,12,24,15,45,16.5,64.5,1.3,10.0,67.5,57.09,45.48
2017,12,24,16,0,7.0,48.0,1.3,10.0,49.0,44.49,33.64
2017,12,24,16,15,3.5,32.0,1.25,10.0,32.5,30.17,19.7
2017,12,24,16,30,0.0,16.0,1.2,10.0,16.0,15.44,0.0
2017,12,24,16,45,0.0,8.0,1.2,10.0,8.0,7.86,0.0
2017,12,24,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,7,45,92.0,15.0,1.05,7.5,23.5,48.06,0.0
2017,12,25,8,0,184.0,30.0,1.0,8.0,47.0,103.05,69.75
2017,12,25,8,15,226.0,44.5,0.95,8.5,76.0,137.9,104.91
2017,12,25,8,30,268.0,59.0,0.9,9.0,105.0,174.69,137.67
2017,12,25,8,45,292.5,72.5,0.9,9.5,134.0,205.09,164.65
2017,12,25,9,0,317.0,86.0,0.9,10.0,163.0,235.86,191.22
2017,12,25,9,15,331.5,98.5,0.85,10.0,190.5,261.26,213.05
2017,12,25,9,30,346.0,111.0,0.8,10.0,218.0,286.14,233.85
2017,12,25,9,45,353.0,123.0,0.75,10.5,242.0,306.26,249.84
2017,12,25,10,0,360.0,135.0,0.7,11.0,266.0,325.32,264.5
2017,12,25,10,15,368.5,143.0,0.75,11.0,286.0,339.77,276.07
2017,12,25,10,30,377.0,151.0,0.8,11.0,306.0,353.08,286.56
2017,12,25,10,45,463.5,141.5,0.85,11.5,342.0,386.24,312.34
2017,12,25,11,0,550.0,132.0,0.9,12.0,378.0,418.34,336.64
2017,12,25,11,15,515.0,145.0,0.95,12.0,380.5,410.96,330.19
2017,12,25,11,30,480.0,158.0,1.0,12.0,383.0,401.94,322.67
2017,12,25,11,45,445.0,168.0,1.1,12.0,378.5,388.64,311.98
2017,12,25,12,0,410.0,178.0,1.2,12.0,374.0,374.47,300.5
2017,12,25,12,15,308.5,193.5,1.15,12.0,340.5,332.9,267.01
2017,12,25,12,30,207.0,209.0,1.1,12.0,307.0,294.4,236.14
2017,12,25,12,45,208.0,205.0,1.05,12.5,302.5,284.94,227.78
2017,12,25,13,0,209.0,201.0,1.0,13.0,298.0,274.88,218.7
2017,12,25,13,15,163.5,195.5,0.9,13.0,269.5,245.67,195.17
2017,12,25,13,30,118.0,190.0,0.8,13.0,241.0,218.56,173.6
2017,12,25,13,45,118.0,179.5,0.75,13.5,228.5,203.46,160.76
2017,12,25,14,0,118.0,169.0,0.7,14.0,216.0,188.17,147.64
2017,12,25,14,15,115.5,157.0,0.65,13.5,200.0,170.79,133.37
2017,12,25,14,30,113.0,145.0,0.6,13.0,184.0,153.43,119.05
2017,12,25,14,45,109.0,131.0,0.6,13.0,165.5,134.21,103.09
2017,12,25,15,0,105.0,117.0,0.6,13.0,147.0,115.22,87.49
2017,12,25,15,15,97.5,101.0,0.65,13.0,126.0,94.66,71.13
2017,12,25,15,30,90.0,85.0,0.7,13.0,105.0,74.8,56.0
2017,12,25,15,45,78.5,68.5,0.75,13.0,83.0,57.39,45.22
2017,12,25,16,0,67.0,52.0,0.8,13.0,61.0,44.35,33.15
2017,12,25,16,15,33.5,36.5,0.85,12.5,41.0,33.1,22.04
2017,12,25,16,30,0.0,21.0,0.9,12.0,21.0,19.92,2.32
2017,12,25,16,45,0.0,10.5,1.0,12.0,10.5,10.32,0.0
2017,12,25,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,45,198.5,13.0,1.0,7.5,31.0,75.4,0.0
2017,12,26,8,0,397.0,26.0,1.0,8.0,62.0,163.43,109.99
2017,12,26,8,15,485.0,33.0,1.0,8.5,100.0,208.95,157.33
2017,12,26,8,30,573.0,40.0,1.0,9.0,138.0,262.2,204.3
2017,12,26,8,45,626.5,45.0,1.0,9.5,177.0,303.43,240.81
2017,12,26,9,0,680.0,50.0,1.0,10.0,216.0,345.65,277.05
2017,12,26,9,15,715.5,53.5,0.95,10.5,252.5,378.93,305.01
2017,12,26,9,30,751.0,57.0,0.9,11.0,289.0,411.53,331.42
2017,12,26,9,45,765.5,61.5,0.85,11.5,320.0,434.35,349.34
2017,12,26,10,0,780.0,66.0,0.8,12.0,351.0,455.21,365.08
2017,12,26,10,15,797.0,68.0,0.7,12.5,378.0,472.45,377.15
2017,12,26,10,30,814.0,70.0,0.6,13.0,405.0,487.46,386.97
2017,12,26,10,45,826.0,71.5,0.55,13.5,425.5,496.99,392.68
2017,12,26,11,0,838.0,73.0,0.5,14.0,446.0,503.93,396.18
2017,12,26,11,15,845.0,73.5,0.45,14.5,459.5,504.6,394.81
2017,12,26,11,30,852.0,74.0,0.4,15.0,473.0,502.54,391.26
2017,12,26,11,45,856.0,74.0,0.4,15.5,479.5,495.73,384.5
2017,12,26,12,0,860.0,74.0,0.4,16.0,486.0,486.18,375.53
2017,12,26,12,15,860.0,74.0,0.45,16.0,484.5,472.08,364.08
2017,12,26,12,30,860.0,74.0,0.5,16.0,483.0,455.42,350.36
2017,12,26,12,45,858.5,73.0,0.55,16.5,475.0,434.63,332.53
2017,12,26,13,0,857.0,72.0,0.6,17.0,467.0,411.52,312.48
2017,12,26,13,15,849.0,71.0,0.7,17.0,451.5,383.78,289.27
2017,12,26,13,30,841.0,70.0,0.8,17.0,436.0,354.29,264.01
2017,12,26,13,45,824.5,69.5,0.9,17.0,413.0,321.06,235.32
2017,12,26,14,0,808.0,69.0,1.0,17.0,390.0,286.98,205.4
2017,12,26,14,15,788.5,67.0,1.05,16.5,361.0,250.16,173.29
2017,12,26,14,30,769.0,65.0,1.1,16.0,332.0,213.2,141.05
2017,12,26,14,45,737.5,62.5,1.2,15.5,298.0,173.93,108.15
2017,12,26,15,0,706.0,60.0,1.3,15.0,264.0,136.02,78.16
2017,12,26,15,15,664.0,55.5,1.35,14.5,226.5,97.08,51.18
2017,12,26,15,30,622.0,51.0,1.4,14.0,189.0,58.06,29.8
2017,12,26,15,45,569.0,44.5,1.45,13.5,150.5,31.49,22.33
2017,12,26,16,0,516.0,38.0,1.5,13.0,112.0,27.88,18.81
2017,12,26,16,15,408.5,29.5,1.5,12.5,75.5,22.27,13.08
2017,12,26,16,30,301.0,21.0,1.5,12.0,39.0,16.42,1.83
2017,12,26,16,45,150.5,10.5,1.55,11.5,19.5,10.32,0.0
2017,12,26,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,7,45,176.5,13.5,1.35,6.5,29.5,69.99,0.0
2017,12,27,8,0,353.0,27.0,1.3,7.0,59.0,151.22,101.77
2017,12,27,8,15,441.0,35.0,1.25,7.5,96.0,199.22,150.99
2017,12,27,8,30,529.0,43.0,1.2,8.0,133.0,251.94,197.61
2017,12,27,8,45,573.0,49.5,1.15,8.5,170.0,289.63,231.41
2017,12,27,9,0,617.0,56.0,1.1,9.0,207.0,328.09,264.75
2017,12,27,9,15,494.5,82.0,1.05,9.5,215.0,315.55,256.74
2017,12,27,9,30,372.0,108.0,1.0,10.0,223.0,294.78,240.97
2017,12,27,9,45,388.0,117.0,0.95,10.5,248.0,316.43,258.61
2017,12,27,10,0,404.0,126.0,0.9,11.0,273.0,337.27,274.81
2017,12,27,10,15,408.0,135.5,0.85,11.5,294.0,351.71,285.5
2017,12,27,10,30,412.0,145.0,0.8,12.0,315.0,364.77,294.81
2017,12,27,10,45,427.5,150.5,0.75,12.5,334.0,378.06,304.12
2017,12,27,11,0,443.0,156.0,0.7,13.0,353.0,389.96,312.09
2017,12,27,11,15,634.0,115.5,0.7,13.5,407.0,443.44,352.8
2017,12,27,11,30,825.0,75.0,0.7,14.0,461.0,491.01,387.44
2017,12,27,11,45,696.5,108.0,0.7,14.5,437.0,453.7,356.84
2017,12,27,12,0,568.0,141.0,0.7,15.0,413.0,413.97,325.22
2017,12,27,12,15,584.0,136.0,0.7,15.0,415.0,407.6,319.65
2017,12,27,12,30,600.0,131.0,0.7,15.0,417.0,397.4,310.61
2017,12,27,12,45,715.5,102.0,0.7,15.5,437.0,403.35,312.52
2017,12,27,13,0,831.0,73.0,0.7,16.0,457.0,403.45,308.82
2017,12,27,13,15,823.5,72.0,0.7,16.0,442.0,376.62,285.5
2017,12,27,13,30,816.0,71.0,0.7,16.0,427.0,348.08,260.54
2017,12,27,13,45,804.0,69.5,0.7,16.5,405.5,316.1,232.02
2017,12,27,14,0,792.0,68.0,0.7,17.0,384.0,283.04,202.3
2017,12,27,14,15,773.5,66.0,0.7,16.5,356.0,247.05,170.95
2017,12,27,14,30,755.0,64.0,0.7,16.0,328.0,210.87,139.44
2017,12,27,14,45,729.0,61.0,0.75,16.0,295.0,172.57,106.99
2017,12,27,15,0,703.0,58.0,0.8,16.0,262.0,135.18,77.08
2017,12,27,15,15,662.5,54.0,0.8,15.5,225.0,96.89,50.53
2017,12,27,15,30,622.0,50.0,0.8,15.0,188.0,61.33,31.8
2017,12,27,15,45,562.5,44.0,0.85,14.5,149.5,30.95,21.78
2017,12,27,16,0,503.0,38.0,0.9,14.0,111.0,27.76,18.67
2017,12,27,16,15,397.0,29.5,0.95,13.5,75.5,22.16,13.02
2017,12,27,16,30,291.0,21.0,1.0,13.0,40.0,16.31,2.59
2017,12,27,16,45,145.5,10.5,1.1,12.5,20.0,10.32,0.0
2017,12,27,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,7,45,184.0,14.0,0.95,7.5,30.0,72.43,0.0
2017,12,28,8,0,368.0,28.0,0.9,8.0,60.0,156.66,104.47
2017,12,28,8,15,460.5,35.5,0.9,8.5,98.5,206.13,155.19
2017,12,28,8,30,553.0,43.0,0.9,9.0,137.0,260.51,202.89
2017,12,28,8,45,617.0,47.0,0.9,9.5,177.0,301.71,239.19
2017,12,28,9,0,681.0,51.0,0.9,10.0,217.0,347.1,277.82
2017,12,28,9,15,717.5,55.0,0.8,10.5,254.5,381.54,306.39
2017,12,28,9,30,754.0,59.0,0.7,11.0,292.0,415.35,333.31
2017,12,28,9,45,772.0,63.0,0.65,11.5,323.5,439.47,352.05
2017,12,28,10,0,790.0,67.0,0.6,12.0,355.0,461.72,368.67
2017,12,28,10,15,807.5,69.0,0.55,12.5,382.5,479.49,381.31
2017,12,28,10,30,825.0,71.0,0.5,13.0,410.0,495.0,391.77
2017,12,28,10,45,836.0,72.5,0.5,14.0,430.5,504.25,396.92
2017,12,28,11,0,847.0,74.0,0.5,15.0,451.0,510.87,399.86
2017,12,28,11,15,854.5,75.0,0.5,15.0,465.0,512.48,400.37
2017,12,28,11,30,862.0,76.0,0.5,15.0,479.0,511.31,398.65
2017,12,28,11,45,865.0,76.0,0.55,15.5,485.5,504.08,392.0
2017,12,28,12,0,868.0,76.0,0.6,16.0,492.0,494.11,383.12
2017,12,28,12,15,868.0,76.5,0.6,16.0,491.5,480.54,371.6
2017,12,28,12,30,868.0,77.0,0.6,16.0,491.0,464.37,357.83
2017,12,28,12,45,842.0,82.5,0.65,16.5,478.5,439.63,337.12
2017,12,28,13,0,816.0,88.0,0.7,17.0,466.0,413.56,315.1
2017,12,28,13,15,758.0,90.0,0.7,17.0,432.0,371.13,281.08
2017,12,28,13,30,700.0,92.0,0.7,17.0,398.0,328.3,246.49
2017,12,28,13,45,543.5,118.0,0.7,17.0,349.0,280.41,209.68
2017,12,28,14,0,387.0,144.0,0.7,17.0,300.0,239.55,179.29
2017,12,28,14,15,365.0,139.5,0.65,16.5,278.0,214.08,158.27
2017,12,28,14,30,343.0,135.0,0.6,16.0,256.0,191.21,139.37
2017,12,28,14,45,329.5,123.0,0.6,16.0,229.5,162.84,115.85
2017,12,28,15,0,316.0,111.0,0.6,16.0,203.0,135.08,93.57
2017,12,28,15,15,292.5,98.0,0.6,15.5,174.5,106.4,72.45
2017,12,28,15,30,269.0,85.0,0.6,15.0,146.0,79.45,54.84
2017,12,28,15,45,236.5,70.0,0.65,14.5,115.5,55.63,43.47
2017,12,28,16,0,204.0,55.0,0.7,14.0,85.0,44.4,33.17
2017,12,28,16,15,144.5,40.0,0.7,13.5,57.5,32.82,22.07
2017,12,28,16,30,85.0,25.0,0.7,13.0,30.0,20.91,5.88
2017,12,28,16,45,42.5,12.5,0.75,12.5,15.0,12.29,0.0
2017,12,28,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,166.0,15.0,2.2,6.5,29.5,68.7,0.0
2017,12,29,8,0,332.0,30.0,2.2,7.0,59.0,147.79,98.89
2017,12,29,8,15,428.0,38.5,2.25,7.5,97.5,198.57,151.0
2017,12,29,8,30,524.0,47.0,2.3,8.0,136.0,254.46,200.6
2017,12,29,8,45,581.5,53.0,2.35,8.5,175.5,296.86,238.69
2017,12,29,9,0,639.0,59.0,2.4,9.0,215.0,340.66,276.99
2017,12,29,9,15,515.5,83.5,2.35,9.5,222.0,326.43,267.74
2017,12,29,9,30,392.0,108.0,2.3,10.0,229.0,304.13,250.65
2017,12,29,9,45,418.5,115.5,2.3,10.5,257.0,329.53,271.72
2017,12,29,10,0,445.0,123.0,2.3,11.0,285.0,354.36,291.65
2017,12,29,10,15,460.0,128.5,2.25,11.5,307.0,370.55,304.13
2017,12,29,10,30,475.0,134.0,2.2,12.0,329.0,385.48,315.32
2017,12,29,10,45,488.0,139.0,2.15,12.5,348.0,397.46,323.9
2017,12,29,11,0,501.0,144.0,2.1,13.0,367.0,407.86,331.0
2017,12,29,11,15,586.0,126.5,1.95,13.0,395.5,431.83,349.34
2017,12,29,11,30,671.0,109.0,1.8,13.0,424.0,451.43,363.74
2017,12,29,11,45,716.5,99.0,1.7,13.5,439.0,456.04,365.45
2017,12,29,12,0,762.0,89.0,1.6,14.0,454.0,457.93,364.79
2017,12,29,12,15,706.0,103.5,1.55,14.0,441.5,433.53,344.35
2017,12,29,12,30,650.0,118.0,1.5,14.0,429.0,408.75,323.68
2017,12,29,12,45,547.5,141.5,1.45,14.5,400.5,371.61,292.99
2017,12,29,13,0,445.0,165.0,1.4,15.0,372.0,338.1,265.46
2017,12,29,13,15,546.5,135.0,1.3,15.0,381.0,334.09,259.61
2017,12,29,13,30,648.0,105.0,1.2,15.0,390.0,324.02,247.7
2017,12,29,13,45,511.0,126.5,1.15,15.5,344.0,278.41,211.15
2017,12,29,14,0,374.0,148.0,1.1,16.0,298.0,240.36,181.74
2017,12,29,14,15,360.5,140.5,1.0,15.5,276.5,216.17,161.27
2017,12,29,14,30,347.0,133.0,0.9,15.0,255.0,191.11,140.08
2017,12,29,14,45,338.5,120.5,0.85,15.0,230.0,163.02,116.32
2017,12,29,15,0,330.0,108.0,0.8,15.0,205.0,132.63,91.4
2017,12,29,15,15,311.5,95.0,0.8,14.5,176.5,103.48,69.5
2017,12,29,15,30,293.0,82.0,0.8,14.0,148.0,75.64,51.03
2017,12,29,15,45,263.5,68.0,0.8,13.5,118.5,50.81,39.44
2017,12,29,16,0,234.0,54.0,0.8,13.0,89.0,41.01,30.4
2017,12,29,16,15,180.5,39.0,0.8,12.5,61.0,30.04,19.92
2017,12,29,16,30,127.0,24.0,0.8,12.0,33.0,18.67,5.46
2017,12,29,16,45,63.5,12.0,0.8,12.0,16.5,11.8,0.0
2017,12,29,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,45,103.0,15.0,1.75,7.5,24.0,50.5,0.0
2017,12,30,8,0,206.0,30.0,1.8,8.0,48.0,109.78,72.65
2017,12,30,8,15,257.0,44.0,1.8,8.0,78.5,147.52,112.24
2017,12,30,8,30,308.0,58.0,1.8,8.0,109.0,187.92,148.8
2017,12,30,8,45,346.0,69.0,1.85,8.5,141.0,221.89,179.23
2017,12,30,9,0,384.0,80.0,1.9,9.0,173.0,256.95,209.9
2017,12,30,9,15,404.0,91.0,1.85,9.5,203.0,284.85,233.94
2017,12,30,9,30,424.0,102.0,1.8,10.0,233.0,312.31,256.89
2017,12,30,9,45,444.5,109.0,1.8,10.5,259.5,334.98,275.46
2017,12,30,10,0,465.0,116.0,1.8,11.0,286.0,356.85,292.91
2017,12,30,10,15,483.5,122.5,1.75,11.5,310.5,376.17,307.8
2017,12,30,10,30,502.0,129.0,1.7,12.0,335.0,394.21,321.29
2017,12,30,10,45,504.0,136.0,1.7,12.5,352.0,402.94,327.24
2017,12,30,11,0,506.0,143.0,1.7,13.0,369.0,409.95,331.68
2017,12,30,11,15,548.0,137.5,1.65,13.0,389.0,422.59,341.11
2017,12,30,11,30,590.0,132.0,1.6,13.0,409.0,435.2,350.18
2017,12,30,11,45,624.0,124.0,1.55,13.5,421.0,437.04,350.06
2017,12,30,12,0,658.0,116.0,1.5,14.0,433.0,436.27,347.73
2017,12,30,12,15,679.0,110.5,1.45,14.0,437.0,429.12,340.84
2017,12,30,12,30,700.0,105.0,1.4,14.0,441.0,419.34,331.62
2017,12,30,12,45,618.0,125.0,1.4,14.5,418.0,387.88,305.24
2017,12,30,13,0,536.0,145.0,1.4,15.0,395.0,356.6,279.25
2017,12,30,13,15,525.0,144.0,1.35,15.0,382.0,335.56,261.1
2017,12,30,13,30,514.0,143.0,1.3,15.0,369.0,313.73,242.01
2017,12,30,13,45,426.5,148.5,1.3,15.5,330.0,272.99,209.01
2017,12,30,14,0,339.0,154.0,1.3,16.0,291.0,237.77,180.96
2017,12,30,14,15,327.5,145.5,1.15,15.5,270.0,213.23,160.23
2017,12,30,14,30,316.0,137.0,1.0,15.0,249.0,188.89,139.63
2017,12,30,14,45,306.5,124.5,0.9,15.0,224.5,161.79,116.75
2017,12,30,15,0,297.0,112.0,0.8,15.0,200.0,135.04,94.81
2017,12,30,15,15,281.0,98.0,0.85,14.5,172.5,106.94,73.49
2017,12,30,15,30,265.0,84.0,0.9,14.0,145.0,79.98,55.14
2017,12,30,15,45,237.5,69.5,0.95,13.5,116.0,55.27,43.39
2017,12,30,16,0,210.0,55.0,1.0,13.0,87.0,41.74,31.06
2017,12,30,16,15,162.5,40.0,1.0,12.5,60.0,30.79,20.64
2017,12,30,16,30,115.0,25.0,1.0,12.0,33.0,19.45,6.64
2017,12,30,16,45,57.5,12.5,1.0,12.0,16.5,12.29,0.0
2017,12,30,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,45,0.0,8.0,1.65,7.5,8.0,7.71,0.0
2017,12,31,8,0,0.0,16.0,1.7,8.0,16.0,15.44,6.06
2017,12,31,8,15,0.0,27.0,1.85,8.0,27.0,26.07,16.32
2017,12,31,8,30,0.0,38.0,2.0,8.0,38.0,36.71,25.92
2017,12,31,8,45,0.0,49.5,2.15,8.5,49.5,48.17,36.07
2017,12,31,9,0,0.0,61.0,2.3,9.0,61.0,59.65,46.12
2017,12,31,9,15,0.0,71.5,2.35,9.0,71.5,70.02,55.2
2017,12,31,9,30,0.0,82.0,2.4,9.0,82.0,80.38,64.14
2017,12,31,9,45,0.0,91.5,2.45,9.5,91.5,89.68,71.96
2017,12,31,10,0,0.0,101.0,2.5,10.0,101.0,98.96,79.66
2017,12,31,10,15,34.5,137.0,2.45,10.5,151.5,155.86,127.72
2017,12,31,10,30,69.0,173.0,2.4,11.0,202.0,210.53,172.9
2017,12,31,10,45,34.5,148.5,2.35,11.5,163.0,166.28,135.38
2017,12,31,11,0,0.0,124.0,2.3,12.0,124.0,120.85,96.9
2017,12,31,11,15,72.0,167.0,2.05,12.0,201.0,202.41,165.07
2017,12,31,11,30,144.0,210.0,1.8,12.0,278.0,283.56,230.68
2017,12,31,11,45,235.0,203.5,1.6,12.5,316.0,321.53,260.1
2017,12,31,12,0,326.0,197.0,1.4,13.0,354.0,354.1,284.49
2017,12,31,12,15,413.5,178.5,1.2,13.0,377.5,372.01,297.22
2017,12,31,12,30,501.0,160.0,1.0,13.0,401.0,383.88,304.59
2017,12,31,12,45,251.0,158.0,0.8,13.0,279.0,261.53,208.02
2017,12,31,13,0,1.0,156.0,0.6,13.0,157.0,150.34,119.73
2017,12,31,13,15,145.0,169.0,0.5,13.0,233.0,216.23,172.07
2017,12,31,13,30,289.0,182.0,0.4,13.0,309.0,272.44,213.26
2017,12,31,13,45,144.5,123.5,0.35,13.5,187.0,162.98,126.85
2017,12,31,14,0,0.0,65.0,0.3,14.0,65.0,62.83,47.62
2017,12,31,14,15,0.0,60.0,0.25,14.0,60.0,57.98,43.86
2017,12,31,14,30,0.0,55.0,0.2,14.0,55.0,53.14,39.84
2017,12,31,14,45,0.0,49.5,0.2,14.0,49.5,47.81,35.36
2017,12,31,15,0,0.0,44.0,0.2,14.0,44.0,42.49,30.84
2017,12,31,15,15,0.0,38.0,0.2,14.0,38.0,36.69,25.86
2017,12,31,15,30,0.0,32.0,0.2,14.0,32.0,30.89,20.83
2017,12,31,15,45,246.0,37.5,0.75,11.5,76.0,26.86,18.51
2017,12,31,16,0,492.0,43.0,1.3,9.0,120.0,31.82,22.82
2017,12,31,16,15,392.0,34.0,1.5,8.5,83.0,25.91,16.87
2017,12,31,16,30,292.0,25.0,1.7,8.0,46.0,19.74,7.66
2017,12,31,16,45,146.0,12.5,1.9,7.5,23.0,12.29,0.0
2017,12,31,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
